Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,45,180.5,12.5,2.3,0.5,25.0,82.38,0.0
2016,1,1,8,0,361.0,25.0,2.3,1.0,50.0,200.81,128.53
2016,1,1,8,15,467.5,32.5,2.35,1.5,89.0,268.81,217.43
2016,1,1,8,30,574.0,40.0,2.4,2.0,128.0,331.36,276.37
2016,1,1,8,45,630.0,46.0,2.45,2.5,168.0,376.36,317.78
2016,1,1,9,0,686.0,52.0,2.5,3.0,208.0,421.23,357.42
2016,1,1,9,15,725.5,56.0,2.5,3.5,246.5,454.8,386.22
2016,1,1,9,30,765.0,60.0,2.5,4.0,285.0,486.87,412.63
2016,1,1,9,45,793.5,62.0,2.5,4.5,319.5,508.92,430.02
2016,1,1,10,0,822.0,64.0,2.5,5.0,354.0,528.63,444.88
2016,1,1,10,15,840.0,66.0,2.5,5.0,382.5,540.04,453.39
2016,1,1,10,30,858.0,68.0,2.5,5.0,411.0,548.63,459.32
2016,1,1,10,45,866.5,70.5,2.5,5.5,432.5,549.7,458.16
2016,1,1,11,0,875.0,73.0,2.5,6.0,454.0,547.76,454.41
2016,1,1,11,15,882.0,73.5,2.45,6.0,469.5,539.84,446.4
2016,1,1,11,30,889.0,74.0,2.4,6.0,485.0,528.94,435.78
2016,1,1,11,45,891.5,75.0,2.4,6.5,492.5,513.4,420.61
2016,1,1,12,0,894.0,76.0,2.4,7.0,500.0,495.03,402.91
2016,1,1,12,15,894.0,76.0,2.35,7.0,500.0,471.8,381.56
2016,1,1,12,30,894.0,76.0,2.3,7.0,500.0,446.03,357.73
2016,1,1,12,45,896.0,74.0,2.3,7.0,493.5,417.75,331.42
2016,1,1,13,0,898.0,72.0,2.3,7.0,487.0,386.49,302.06
2016,1,1,13,15,890.5,71.0,2.25,7.0,472.5,350.87,268.64
2016,1,1,13,30,883.0,70.0,2.2,7.0,458.0,311.23,231.48
2016,1,1,13,45,871.0,69.0,2.2,7.0,436.0,271.26,194.01
2016,1,1,14,0,859.0,68.0,2.2,7.0,414.0,230.53,156.23
2016,1,1,14,15,841.5,66.0,2.15,7.0,386.0,187.51,118.08
2016,1,1,14,30,824.0,64.0,2.1,7.0,358.0,144.68,83.1
2016,1,1,14,45,799.0,61.0,2.1,7.0,324.0,100.89,53.33
2016,1,1,15,0,774.0,58.0,2.1,7.0,290.0,58.49,34.63
2016,1,1,15,15,736.0,54.5,2.05,6.0,252.0,41.82,32.97
2016,1,1,15,30,698.0,51.0,2.0,5.0,214.0,40.17,31.5
2016,1,1,15,45,639.5,46.0,2.0,4.5,174.0,37.15,28.59
2016,1,1,16,0,581.0,41.0,2.0,4.0,134.0,34.17,25.57
2016,1,1,16,15,481.5,33.5,2.05,3.5,95.0,26.18,17.77
2016,1,1,16,30,382.0,26.0,2.1,3.0,56.0,21.02,10.81
2016,1,1,16,45,191.0,13.0,2.2,3.0,28.0,12.39,0.0
2016,1,1,17,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,9.5,3.3,2.0,9.5,9.05,0.0
2016,1,2,8,0,0.0,19.0,3.3,2.0,19.0,17.64,6.36
2016,1,2,8,15,0.0,35.0,3.3,2.0,35.0,35.02,24.19
2016,1,2,8,30,0.0,51.0,3.3,2.0,51.0,51.76,39.66
2016,1,2,8,45,4.5,67.0,3.35,2.5,68.0,70.12,56.28
2016,1,2,9,0,9.0,83.0,3.4,3.0,85.0,88.31,72.59
2016,1,2,9,15,14.0,97.0,3.45,3.0,101.0,104.33,86.94
2016,1,2,9,30,19.0,111.0,3.5,3.0,117.0,120.38,101.14
2016,1,2,9,45,23.5,124.0,3.55,3.5,132.0,135.04,113.74
2016,1,2,10,0,28.0,137.0,3.6,4.0,147.0,155.9,131.52
2016,1,2,10,15,102.5,154.5,3.6,4.0,195.5,220.35,187.57
2016,1,2,10,30,177.0,172.0,3.6,4.0,244.0,276.89,235.82
2016,1,2,10,45,162.5,182.5,3.6,4.5,251.0,276.56,234.32
2016,1,2,11,0,148.0,193.0,3.6,5.0,258.0,275.72,232.55
2016,1,2,11,15,212.5,194.5,3.6,5.0,291.0,306.03,257.85
2016,1,2,11,30,277.0,196.0,3.6,5.0,324.0,338.96,284.68
2016,1,2,11,45,245.5,203.5,3.6,5.0,318.5,322.93,270.35
2016,1,2,12,0,214.0,211.0,3.6,5.0,313.0,303.56,253.49
2016,1,2,12,15,211.0,212.5,3.6,5.0,313.0,295.78,246.29
2016,1,2,12,30,208.0,214.0,3.6,5.0,313.0,287.46,238.55
2016,1,2,12,45,236.5,206.5,3.65,5.0,317.5,282.65,233.36
2016,1,2,13,0,265.0,199.0,3.7,5.0,322.0,276.36,226.52
2016,1,2,13,15,134.5,175.5,3.65,5.0,238.0,202.04,165.69
2016,1,2,13,30,4.0,152.0,3.6,5.0,154.0,139.73,115.83
2016,1,2,13,45,37.5,161.5,3.6,5.0,177.0,152.95,126.17
2016,1,2,14,0,71.0,171.0,3.6,5.0,200.0,163.53,133.76
2016,1,2,14,15,176.5,156.0,3.6,5.0,221.5,160.46,126.27
2016,1,2,14,30,282.0,141.0,3.6,5.0,243.0,147.01,110.16
2016,1,2,14,45,266.0,131.0,3.6,5.0,220.0,121.84,91.33
2016,1,2,15,0,250.0,121.0,3.6,5.0,197.0,97.81,76.46
2016,1,2,15,15,234.5,106.5,3.6,4.5,170.5,81.01,69.17
2016,1,2,15,30,219.0,92.0,3.6,4.0,144.0,70.94,59.92
2016,1,2,15,45,198.0,76.5,3.65,4.0,116.5,59.87,49.46
2016,1,2,16,0,177.0,61.0,3.7,4.0,89.0,48.48,38.56
2016,1,2,16,15,136.5,45.0,3.7,4.0,63.0,36.36,26.82
2016,1,2,16,30,96.0,29.0,3.7,4.0,37.0,23.9,13.36
2016,1,2,16,45,48.0,14.5,3.75,4.0,18.5,13.82,0.0
2016,1,2,17,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,4.0,3.6,4.0,4.0,3.81,0.0
2016,1,3,8,0,0.0,8.0,3.6,4.0,8.0,7.4,0.0
2016,1,3,8,15,0.0,14.5,3.65,4.0,14.5,13.43,5.73
2016,1,3,8,30,0.0,21.0,3.7,4.0,21.0,19.47,11.32
2016,1,3,8,45,0.0,28.5,3.75,4.0,28.5,26.44,17.67
2016,1,3,9,0,0.0,36.0,3.8,4.0,36.0,33.42,24.0
2016,1,3,9,15,0.0,42.5,3.85,4.0,42.5,39.47,29.45
2016,1,3,9,30,0.0,49.0,3.9,4.0,49.0,45.53,34.84
2016,1,3,9,45,0.0,55.5,3.95,4.5,55.5,51.59,40.11
2016,1,3,10,0,0.0,62.0,4.0,5.0,62.0,57.66,45.32
2016,1,3,10,15,0.0,69.5,4.05,5.0,69.5,64.66,51.4
2016,1,3,10,30,0.0,77.0,4.1,5.0,77.0,71.73,57.5
2016,1,3,10,45,0.0,101.0,4.2,5.5,101.0,94.9,77.45
2016,1,3,11,0,0.0,125.0,4.3,6.0,125.0,118.03,97.15
2016,1,3,11,15,0.0,116.0,4.3,6.0,116.0,108.91,89.17
2016,1,3,11,30,0.0,107.0,4.3,6.0,107.0,100.07,81.49
2016,1,3,11,45,0.0,95.5,4.35,6.5,95.5,89.06,71.81
2016,1,3,12,0,0.0,84.0,4.4,7.0,84.0,78.23,62.32
2016,1,3,12,15,0.0,56.5,4.3,7.0,56.5,52.54,40.12
2016,1,3,12,30,0.0,29.0,4.2,7.0,29.0,26.93,17.87
2016,1,3,12,45,0.0,34.0,4.15,7.5,34.0,31.58,21.89
2016,1,3,13,0,0.0,39.0,4.1,8.0,39.0,36.23,25.89
2016,1,3,13,15,0.0,72.0,4.0,8.0,72.0,67.01,52.55
2016,1,3,13,30,0.0,105.0,3.9,8.0,105.0,97.07,78.46
2016,1,3,13,45,0.0,99.5,3.8,8.5,99.5,91.91,73.95
2016,1,3,14,0,0.0,94.0,3.7,9.0,94.0,86.77,69.5
2016,1,3,14,15,0.0,80.5,3.55,9.0,80.5,74.6,59.13
2016,1,3,14,30,0.0,67.0,3.4,9.0,67.0,62.33,48.62
2016,1,3,14,45,0.0,60.5,3.25,9.0,60.5,56.26,43.43
2016,1,3,15,0,0.0,54.0,3.1,9.0,54.0,50.19,38.19
2016,1,3,15,15,0.0,47.0,3.0,8.5,47.0,43.67,34.31
2016,1,3,15,30,0.0,40.0,2.9,8.0,40.0,37.15,28.35
2016,1,3,15,45,0.0,32.5,2.8,7.5,32.5,30.16,21.89
2016,1,3,16,0,0.0,25.0,2.7,7.0,25.0,23.19,15.36
2016,1,3,16,15,0.0,17.5,2.75,7.0,17.5,16.22,8.75
2016,1,3,16,30,0.0,10.0,2.8,7.0,10.0,9.26,1.78
2016,1,3,16,45,0.0,5.0,2.85,7.0,5.0,4.63,0.0
2016,1,3,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,4,7,45,124.5,13.0,3.65,6.0,21.5,61.11,0.0
2016,1,4,8,0,249.0,26.0,3.6,6.0,43.0,155.11,96.06
2016,1,4,8,15,352.5,35.5,3.6,6.0,78.5,221.8,177.16
2016,1,4,8,30,456.0,45.0,3.6,6.0,114.0,287.86,238.2
2016,1,4,8,45,534.0,49.5,3.6,6.5,153.5,339.14,284.37
2016,1,4,9,0,612.0,54.0,3.6,7.0,193.0,391.48,329.99
2016,1,4,9,15,652.5,58.0,3.65,7.0,230.0,424.22,358.81
2016,1,4,9,30,693.0,62.0,3.7,7.0,267.0,453.45,383.9
2016,1,4,9,45,390.5,105.0,3.75,7.5,223.5,341.29,289.11
2016,1,4,10,0,88.0,148.0,3.8,8.0,180.0,201.36,168.62
2016,1,4,10,15,45.0,143.0,3.8,8.0,160.0,169.51,141.18
2016,1,4,10,30,2.0,138.0,3.8,8.0,140.0,133.6,109.87
2016,1,4,10,45,1.0,123.0,3.85,8.5,124.0,117.11,95.51
2016,1,4,11,0,0.0,108.0,3.9,9.0,108.0,101.44,81.87
2016,1,4,11,15,0.0,119.5,3.9,9.0,119.5,112.29,91.04
2016,1,4,11,30,0.0,131.0,3.9,9.0,131.0,123.03,100.07
2016,1,4,11,45,0.0,90.5,3.95,9.5,90.5,84.35,66.94
2016,1,4,12,0,0.0,50.0,4.0,10.0,50.0,46.48,34.44
2016,1,4,12,15,0.0,40.0,4.0,10.0,40.0,37.17,26.44
2016,1,4,12,30,0.0,30.0,4.0,10.0,30.0,27.86,18.43
2016,1,4,12,45,0.0,53.5,4.0,10.0,53.5,49.75,37.27
2016,1,4,13,0,0.0,77.0,4.0,10.0,77.0,71.68,56.08
2016,1,4,13,15,0.0,71.0,3.9,10.0,71.0,66.07,51.31
2016,1,4,13,30,0.0,65.0,3.8,10.0,65.0,60.47,46.56
2016,1,4,13,45,0.0,80.5,3.75,10.0,80.5,74.88,58.99
2016,1,4,14,0,0.0,96.0,3.7,10.0,96.0,88.55,70.76
2016,1,4,14,15,0.0,55.0,3.65,10.0,55.0,51.13,38.69
2016,1,4,14,30,0.0,14.0,3.6,10.0,14.0,12.98,5.66
2016,1,4,14,45,0.0,12.5,3.6,10.0,12.5,11.58,4.46
2016,1,4,15,0,0.0,11.0,3.6,10.0,11.0,10.19,3.25
2016,1,4,15,15,0.0,9.5,3.55,10.0,9.5,8.8,2.38
2016,1,4,15,30,0.0,8.0,3.5,10.0,8.0,7.41,1.09
2016,1,4,15,45,0.0,6.5,3.5,10.0,6.5,6.01,0.0
2016,1,4,16,0,0.0,5.0,3.5,10.0,5.0,4.62,0.0
2016,1,4,16,15,0.0,3.5,3.45,10.0,3.5,3.24,0.0
2016,1,4,16,30,0.0,2.0,3.4,10.0,2.0,1.85,0.0
2016,1,4,16,45,0.0,1.0,3.4,10.0,1.0,0.92,0.0
2016,1,4,17,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,5,8,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,8,15,0.0,1.0,2.1,9.0,1.0,0.92,0.0
2016,1,5,8,30,0.0,2.0,2.2,9.0,2.0,1.85,0.0
2016,1,5,8,45,0.0,2.5,2.35,9.0,2.5,2.31,0.0
2016,1,5,9,0,0.0,3.0,2.5,9.0,3.0,2.78,0.0
2016,1,5,9,15,0.0,3.5,2.6,9.0,3.5,3.24,0.0
2016,1,5,9,30,0.0,4.0,2.7,9.0,4.0,3.7,0.0
2016,1,5,9,45,0.0,4.5,2.85,9.0,4.5,4.17,0.0
2016,1,5,10,0,0.0,5.0,3.0,9.0,5.0,4.63,0.0
2016,1,5,10,15,0.0,27.0,3.05,9.0,27.0,25.05,16.25
2016,1,5,10,30,0.0,49.0,3.1,9.0,49.0,45.53,34.01
2016,1,5,10,45,0.0,28.5,3.2,9.5,28.5,26.46,17.35
2016,1,5,11,0,0.0,8.0,3.3,10.0,8.0,7.42,0.78
2016,1,5,11,15,0.0,39.5,3.3,9.5,39.5,36.7,26.17
2016,1,5,11,30,0.0,71.0,3.3,9.0,71.0,66.07,51.51
2016,1,5,11,45,0.0,64.0,3.35,9.0,64.0,59.54,45.84
2016,1,5,12,0,0.0,57.0,3.4,9.0,57.0,53.01,40.21
2016,1,5,12,15,1.5,109.0,3.3,9.0,110.0,102.22,82.31
2016,1,5,12,30,3.0,161.0,3.2,9.0,163.0,150.78,123.31
2016,1,5,12,45,1.5,120.0,3.15,9.0,121.0,111.98,90.49
2016,1,5,13,0,0.0,79.0,3.1,9.0,79.0,73.55,57.84
2016,1,5,13,15,0.0,85.5,3.05,9.0,85.5,79.55,63.06
2016,1,5,13,30,0.0,92.0,3.0,9.0,92.0,85.38,68.12
2016,1,5,13,45,0.0,57.5,3.0,9.0,57.5,53.46,40.75
2016,1,5,14,0,0.0,23.0,3.0,9.0,23.0,21.34,12.96
2016,1,5,14,15,0.0,14.0,2.95,9.0,14.0,12.98,5.69
2016,1,5,14,30,0.0,5.0,2.9,9.0,5.0,4.63,0.0
2016,1,5,14,45,0.0,4.5,2.85,9.0,4.5,4.17,0.0
2016,1,5,15,0,0.0,4.0,2.8,9.0,4.0,3.7,0.0
2016,1,5,15,15,0.0,3.5,2.65,8.5,3.5,3.24,0.0
2016,1,5,15,30,0.0,3.0,2.5,8.0,3.0,2.78,0.0
2016,1,5,15,45,238.5,26.5,2.35,8.0,67.0,17.6,10.43
2016,1,5,16,0,477.0,50.0,2.2,8.0,131.0,38.72,29.34
2016,1,5,16,15,378.0,41.0,2.1,7.5,94.0,32.57,23.3
2016,1,5,16,30,279.0,32.0,2.0,7.0,57.0,26.28,16.05
2016,1,5,16,45,139.5,16.0,1.9,7.0,28.5,12.71,0.0
2016,1,5,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,6.0,3.1,9.0,6.0,5.72,0.0
2016,1,6,8,0,0.0,12.0,3.1,9.0,12.0,11.12,1.72
2016,1,6,8,15,0.0,23.5,3.1,9.0,23.5,21.81,12.51
2016,1,6,8,30,0.0,35.0,3.1,9.0,35.0,32.52,22.19
2016,1,6,8,45,0.0,45.5,3.1,9.0,45.5,42.65,31.28
2016,1,6,9,0,0.0,56.0,3.1,9.0,56.0,52.89,40.37
2016,1,6,9,15,0.0,68.0,3.1,9.0,68.0,64.66,50.7
2016,1,6,9,30,0.0,80.0,3.1,9.0,80.0,76.34,60.84
2016,1,6,9,45,0.0,94.5,3.15,9.0,94.5,90.56,73.06
2016,1,6,10,0,0.0,109.0,3.2,9.0,109.0,104.67,85.08
2016,1,6,10,15,0.0,58.0,3.2,9.0,58.0,53.92,41.28
2016,1,6,10,30,0.0,7.0,3.2,9.0,7.0,6.49,0.01
2016,1,6,10,45,1.5,79.0,3.25,9.0,79.5,74.38,58.88
2016,1,6,11,0,3.0,151.0,3.3,9.0,152.0,145.33,119.19
2016,1,6,11,15,31.0,175.0,3.3,9.0,189.5,187.39,154.58
2016,1,6,11,30,59.0,199.0,3.3,9.0,227.0,223.67,184.72
2016,1,6,11,45,58.5,202.5,3.35,9.0,230.5,223.84,184.51
2016,1,6,12,0,58.0,206.0,3.4,9.0,234.0,223.82,184.25
2016,1,6,12,15,39.0,195.0,3.35,9.0,214.0,201.56,165.54
2016,1,6,12,30,20.0,184.0,3.3,9.0,194.0,179.23,146.89
2016,1,6,12,45,10.0,96.0,3.3,9.0,101.0,93.24,74.46
2016,1,6,13,0,0.0,8.0,3.3,9.0,8.0,7.42,0.79
2016,1,6,13,15,0.0,10.5,3.25,9.0,10.5,9.74,2.82
2016,1,6,13,30,0.0,13.0,3.2,9.0,13.0,12.06,4.85
2016,1,6,13,45,0.0,40.0,3.15,9.0,40.0,37.16,26.68
2016,1,6,14,0,0.0,67.0,3.1,9.0,67.0,62.33,48.49
2016,1,6,14,15,0.5,97.0,3.05,8.5,97.0,89.21,71.79
2016,1,6,14,30,1.0,127.0,3.0,8.0,127.0,113.61,92.95
2016,1,6,14,45,0.5,114.0,2.95,8.0,114.0,101.62,82.75
2016,1,6,15,0,0.0,101.0,2.9,8.0,101.0,89.76,72.62
2016,1,6,15,15,0.0,87.5,2.8,8.0,87.5,77.88,65.45
2016,1,6,15,30,0.0,74.0,2.7,8.0,74.0,66.37,54.92
2016,1,6,15,45,0.0,59.5,2.65,8.0,59.5,53.91,43.42
2016,1,6,16,0,0.0,45.0,2.6,8.0,45.0,41.29,31.65
2016,1,6,16,15,0.0,32.0,2.5,8.0,32.0,29.73,20.77
2016,1,6,16,30,0.0,19.0,2.4,8.0,19.0,17.63,9.02
2016,1,6,16,45,0.0,9.5,2.35,8.0,9.5,8.8,0.0
2016,1,6,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,7,45,108.0,14.0,0.45,6.0,21.5,55.82,0.0
2016,1,7,8,0,216.0,28.0,0.4,6.0,43.0,144.99,89.95
2016,1,7,8,15,322.5,38.0,0.35,6.0,78.5,211.84,167.3
2016,1,7,8,30,429.0,48.0,0.3,6.0,114.0,279.77,227.38
2016,1,7,8,45,503.5,54.5,0.25,6.5,153.5,331.71,271.64
2016,1,7,9,0,578.0,61.0,0.2,7.0,193.0,384.67,315.03
2016,1,7,9,15,437.5,88.0,0.15,7.0,198.5,345.73,284.35
2016,1,7,9,30,297.0,115.0,0.1,7.0,204.0,295.76,244.28
2016,1,7,9,45,328.5,122.5,0.1,7.0,231.0,320.84,265.21
2016,1,7,10,0,360.0,130.0,0.1,7.0,258.0,353.66,290.94
2016,1,7,10,15,578.0,102.0,0.1,7.0,327.5,445.14,363.27
2016,1,7,10,30,796.0,74.0,0.1,7.0,397.0,530.02,427.27
2016,1,7,10,45,809.5,76.0,0.1,7.0,419.5,534.07,428.1
2016,1,7,11,0,823.0,78.0,0.1,7.0,442.0,535.23,427.69
2016,1,7,11,15,831.0,79.0,0.1,7.0,457.5,529.44,421.93
2016,1,7,11,30,839.0,80.0,0.1,7.0,473.0,520.76,413.85
2016,1,7,11,45,846.0,79.5,0.1,7.5,482.0,507.12,401.14
2016,1,7,12,0,853.0,79.0,0.1,8.0,491.0,490.64,386.04
2016,1,7,12,15,854.0,79.0,0.15,8.0,492.0,469.15,367.88
2016,1,7,12,30,855.0,79.0,0.2,8.0,493.0,445.16,347.38
2016,1,7,12,45,860.5,76.0,0.25,8.0,488.0,417.61,323.54
2016,1,7,13,0,866.0,73.0,0.3,8.0,483.0,387.56,297.02
2016,1,7,13,15,478.0,135.0,0.3,8.0,360.5,281.86,217.78
2016,1,7,13,30,90.0,197.0,0.3,8.0,238.0,202.58,162.18
2016,1,7,13,45,460.0,132.5,0.35,8.0,326.0,233.07,175.26
2016,1,7,14,0,830.0,68.0,0.4,8.0,414.0,237.88,162.43
2016,1,7,14,15,813.5,66.5,0.4,8.0,387.0,196.54,125.75
2016,1,7,14,30,797.0,65.0,0.4,8.0,360.0,155.3,91.51
2016,1,7,14,45,774.0,62.0,0.4,8.0,327.5,112.54,60.61
2016,1,7,15,0,751.0,59.0,0.4,8.0,295.0,70.97,38.57
2016,1,7,15,15,715.0,55.5,0.4,7.5,258.0,41.98,32.97
2016,1,7,15,30,679.0,52.0,0.4,7.0,221.0,40.33,31.52
2016,1,7,15,45,625.0,47.0,0.4,7.0,181.5,37.32,28.62
2016,1,7,16,0,571.0,42.0,0.4,7.0,142.0,34.33,25.62
2016,1,7,16,15,481.0,35.0,0.4,7.0,103.5,26.83,18.42
2016,1,7,16,30,391.0,28.0,0.4,7.0,65.0,22.18,13.13
2016,1,7,16,45,195.5,14.0,0.4,7.0,32.5,10.75,0.0
2016,1,7,17,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,10.5,1.65,6.0,10.5,10.01,0.0
2016,1,8,8,0,0.0,21.0,1.7,6.0,21.0,19.89,7.86
2016,1,8,8,15,5.0,37.5,1.8,6.0,38.5,40.63,28.56
2016,1,8,8,30,10.0,54.0,1.9,6.0,56.0,60.31,46.48
2016,1,8,8,45,17.5,70.0,2.0,6.5,74.0,85.46,68.79
2016,1,8,9,0,25.0,86.0,2.1,7.0,92.0,105.86,86.79
2016,1,8,9,15,30.0,101.0,2.1,7.0,109.5,123.58,102.36
2016,1,8,9,30,35.0,116.0,2.1,7.0,127.0,141.19,117.59
2016,1,8,9,45,38.0,129.0,2.1,7.5,142.0,155.17,129.25
2016,1,8,10,0,41.0,142.0,2.1,8.0,157.0,169.01,140.61
2016,1,8,10,15,20.5,117.0,2.1,8.0,124.5,123.26,101.3
2016,1,8,10,30,0.0,92.0,2.1,8.0,92.0,86.32,69.31
2016,1,8,10,45,0.0,92.5,2.15,8.5,92.5,86.6,69.36
2016,1,8,11,0,0.0,93.0,2.2,9.0,93.0,86.93,69.42
2016,1,8,11,15,19.0,142.0,2.2,9.0,151.0,144.19,118.11
2016,1,8,11,30,38.0,191.0,2.2,9.0,209.0,205.13,168.85
2016,1,8,11,45,38.0,194.5,2.25,9.5,213.0,206.1,168.97
2016,1,8,12,0,38.0,198.0,2.3,10.0,217.0,206.92,169.17
2016,1,8,12,15,81.0,209.0,2.3,10.0,248.5,234.17,191.38
2016,1,8,12,30,124.0,220.0,2.3,10.0,280.0,260.69,212.42
2016,1,8,12,45,89.0,210.5,2.35,10.0,253.5,230.19,187.26
2016,1,8,13,0,54.0,201.0,2.4,10.0,227.0,203.96,165.9
2016,1,8,13,15,215.0,188.0,2.4,9.5,286.5,242.4,194.63
2016,1,8,13,30,376.0,175.0,2.4,9.0,346.0,267.84,210.39
2016,1,8,13,45,188.0,126.5,2.4,9.0,212.0,160.5,125.31
2016,1,8,14,0,0.0,78.0,2.4,9.0,78.0,72.59,57.18
2016,1,8,14,15,0.0,42.5,2.4,9.0,42.5,39.48,28.75
2016,1,8,14,30,0.0,7.0,2.4,9.0,7.0,6.49,0.02
2016,1,8,14,45,0.0,6.0,2.4,9.0,6.0,5.56,0.0
2016,1,8,15,0,0.0,5.0,2.4,9.0,5.0,4.63,0.0
2016,1,8,15,15,0.0,4.5,2.35,8.5,4.5,4.17,0.0
2016,1,8,15,30,0.0,4.0,2.3,8.0,4.0,3.7,0.0
2016,1,8,15,45,0.0,3.0,2.3,8.0,3.0,2.78,0.0
2016,1,8,16,0,0.0,2.0,2.3,8.0,2.0,1.85,0.0
2016,1,8,16,15,0.0,1.5,2.35,7.5,1.5,1.39,0.0
2016,1,8,16,30,0.0,1.0,2.4,7.0,1.0,0.92,0.0
2016,1,8,16,45,0.0,0.5,2.45,7.0,0.5,0.46,0.0
2016,1,8,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,9,7,45,120.0,13.5,3.25,7.0,22.0,60.28,0.0
2016,1,9,8,0,240.0,27.0,3.2,7.0,44.0,153.94,97.32
2016,1,9,8,15,344.5,36.5,3.1,7.0,80.0,221.22,176.55
2016,1,9,8,30,449.0,46.0,3.0,7.0,116.0,288.41,237.97
2016,1,9,8,45,521.5,51.5,2.95,7.0,155.5,338.75,283.47
2016,1,9,9,0,594.0,57.0,2.9,7.0,195.0,390.09,328.47
2016,1,9,9,15,297.0,51.5,2.8,7.0,120.5,227.79,193.53
2016,1,9,9,30,0.0,46.0,2.7,7.0,46.0,42.73,31.88
2016,1,9,9,45,0.0,51.5,2.65,7.5,51.5,47.86,36.38
2016,1,9,10,0,0.0,57.0,2.6,8.0,57.0,52.99,40.73
2016,1,9,10,15,0.0,79.0,2.45,8.0,79.0,73.79,58.69
2016,1,9,10,30,0.0,101.0,2.3,8.0,101.0,95.19,76.99
2016,1,9,10,45,0.0,104.0,2.15,8.0,104.0,97.8,79.08
2016,1,9,11,0,0.0,107.0,2.0,8.0,107.0,100.45,81.23
2016,1,9,11,15,50.5,158.5,1.85,8.0,182.5,181.2,149.92
2016,1,9,11,30,101.0,210.0,1.7,8.0,258.0,257.0,212.36
2016,1,9,11,45,50.5,160.0,1.55,8.0,184.0,178.59,146.66
2016,1,9,12,0,0.0,110.0,1.4,8.0,110.0,102.63,82.6
2016,1,9,12,15,6.5,144.5,1.3,8.0,147.5,137.71,112.37
2016,1,9,12,30,13.0,179.0,1.2,8.0,185.0,171.85,140.71
2016,1,9,12,45,65.0,197.0,1.1,8.5,228.0,208.65,170.19
2016,1,9,13,0,117.0,215.0,1.0,9.0,271.0,240.56,194.63
2016,1,9,13,15,151.5,208.5,0.95,9.0,279.0,239.45,192.29
2016,1,9,13,30,186.0,202.0,0.9,9.0,287.0,235.63,187.49
2016,1,9,13,45,181.0,193.0,0.85,9.0,272.5,216.51,171.03
2016,1,9,14,0,176.0,184.0,0.8,9.0,258.0,197.49,154.78
2016,1,9,14,15,122.5,170.5,0.8,9.0,220.5,166.54,130.92
2016,1,9,14,30,69.0,157.0,0.8,9.0,183.0,143.18,113.91
2016,1,9,14,45,63.5,144.0,0.85,9.0,166.5,126.79,100.87
2016,1,9,15,0,58.0,131.0,0.9,9.0,150.0,110.88,88.64
2016,1,9,15,15,52.5,115.5,0.9,8.5,131.0,94.79,80.4
2016,1,9,15,30,47.0,100.0,0.9,8.0,112.0,82.94,69.85
2016,1,9,15,45,37.0,83.5,0.9,8.0,92.0,70.14,58.11
2016,1,9,16,0,27.0,67.0,0.9,8.0,72.0,57.06,45.94
2016,1,9,16,15,13.5,50.0,0.9,8.0,52.5,43.35,33.05
2016,1,9,16,30,0.0,33.0,0.9,8.0,33.0,29.8,19.82
2016,1,9,16,45,0.0,16.5,0.95,8.0,16.5,15.32,0.7
2016,1,9,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,10,7,45,150.5,13.0,3.0,6.0,24.0,72.01,0.0
2016,1,10,8,0,301.0,26.0,3.1,6.0,48.0,179.61,115.68
2016,1,10,8,15,404.5,35.0,3.15,6.0,85.5,247.27,198.34
2016,1,10,8,30,508.0,44.0,3.2,6.0,123.0,314.95,260.87
2016,1,10,8,45,570.5,50.0,3.25,6.5,163.0,362.15,303.67
2016,1,10,9,0,633.0,56.0,3.3,7.0,203.0,409.97,345.44
2016,1,10,9,15,674.0,60.5,3.3,7.0,241.0,444.65,375.64
2016,1,10,9,30,715.0,65.0,3.3,7.0,279.0,475.51,401.79
2016,1,10,9,45,742.5,68.0,3.35,7.5,313.5,498.86,420.34
2016,1,10,10,0,770.0,71.0,3.4,8.0,348.0,520.0,436.49
2016,1,10,10,15,788.5,73.0,3.35,8.0,377.0,532.57,445.87
2016,1,10,10,30,807.0,75.0,3.3,8.0,406.0,542.46,452.81
2016,1,10,10,45,824.5,75.5,3.3,8.5,429.5,547.32,454.81
2016,1,10,11,0,842.0,76.0,3.3,9.0,453.0,549.22,454.26
2016,1,10,11,15,710.0,107.0,3.25,9.0,433.0,501.1,413.79
2016,1,10,11,30,578.0,138.0,3.2,9.0,413.0,451.13,372.0
2016,1,10,11,45,548.0,150.0,3.2,9.5,414.0,432.14,354.84
2016,1,10,12,0,518.0,162.0,3.2,10.0,415.0,415.18,339.09
2016,1,10,12,15,510.0,165.5,3.2,10.0,415.5,399.53,324.97
2016,1,10,12,30,502.0,169.0,3.2,10.0,416.0,382.65,309.66
2016,1,10,12,45,594.5,139.5,3.2,10.0,428.5,376.82,302.24
2016,1,10,13,0,687.0,110.0,3.2,10.0,441.0,361.77,286.21
2016,1,10,13,15,632.0,121.5,3.15,10.0,419.0,327.58,256.01
2016,1,10,13,30,577.0,133.0,3.1,10.0,397.0,295.5,227.74
2016,1,10,13,45,496.5,143.0,3.1,10.0,363.0,256.05,194.62
2016,1,10,14,0,416.0,153.0,3.1,10.0,329.0,223.03,167.67
2016,1,10,14,15,404.0,145.5,3.0,10.0,308.0,193.41,141.76
2016,1,10,14,30,392.0,138.0,2.9,10.0,287.0,164.29,117.28
2016,1,10,14,45,382.5,126.5,2.85,10.0,261.5,132.81,92.68
2016,1,10,15,0,373.0,115.0,2.8,10.0,236.0,101.94,72.15
2016,1,10,15,15,358.5,102.5,2.7,9.5,207.0,73.86,61.45
2016,1,10,15,30,344.0,90.0,2.6,9.0,178.0,65.87,54.31
2016,1,10,15,45,316.5,77.0,2.55,9.0,147.5,57.24,46.33
2016,1,10,16,0,289.0,64.0,2.5,9.0,117.0,48.35,37.99
2016,1,10,16,15,247.5,49.5,2.55,8.5,86.5,37.96,28.22
2016,1,10,16,30,206.0,35.0,2.6,8.0,56.0,27.22,17.74
2016,1,10,16,45,103.0,17.5,2.65,7.5,28.0,13.65,1.2
2016,1,10,17,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,8.5,3.2,7.0,8.5,8.1,0.0
2016,1,11,8,0,0.0,17.0,3.2,7.0,17.0,15.77,5.3
2016,1,11,8,15,0.0,30.0,3.2,7.0,30.0,28.26,18.12
2016,1,11,8,30,0.0,43.0,3.2,7.0,43.0,41.47,30.12
2016,1,11,8,45,0.0,57.5,3.2,7.0,57.5,56.13,43.26
2016,1,11,9,0,0.0,72.0,3.2,7.0,72.0,70.54,56.08
2016,1,11,9,15,0.0,85.5,3.2,7.0,85.5,83.65,67.62
2016,1,11,9,30,0.0,99.0,3.2,7.0,99.0,96.67,78.94
2016,1,11,9,45,0.0,111.0,3.25,7.5,111.0,107.98,88.49
2016,1,11,10,0,0.0,123.0,3.3,8.0,123.0,119.26,97.88
2016,1,11,10,15,0.0,100.0,3.3,8.0,100.0,94.61,76.57
2016,1,11,10,30,0.0,77.0,3.3,8.0,77.0,71.69,56.74
2016,1,11,10,45,0.0,56.0,3.3,8.0,56.0,52.07,39.71
2016,1,11,11,0,0.0,35.0,3.3,8.0,35.0,32.51,22.7
2016,1,11,11,15,0.0,68.5,3.3,8.0,68.5,63.74,49.71
2016,1,11,11,30,0.0,102.0,3.3,8.0,102.0,95.3,76.73
2016,1,11,11,45,0.0,102.0,3.3,8.5,102.0,95.2,76.41
2016,1,11,12,0,0.0,102.0,3.3,9.0,102.0,95.11,76.16
2016,1,11,12,15,0.0,94.0,3.25,9.0,94.0,87.56,69.71
2016,1,11,12,30,0.0,86.0,3.2,9.0,86.0,80.09,63.34
2016,1,11,12,45,2.0,125.0,3.2,9.0,126.0,116.88,94.64
2016,1,11,13,0,4.0,164.0,3.2,9.0,166.0,152.68,124.81
2016,1,11,13,15,2.0,128.5,3.15,9.0,129.5,119.35,96.73
2016,1,11,13,30,0.0,93.0,3.1,9.0,93.0,86.36,68.83
2016,1,11,13,45,0.0,102.5,3.1,9.0,102.5,94.75,76.12
2016,1,11,14,0,0.0,112.0,3.1,9.0,112.0,102.82,83.11
2016,1,11,14,15,0.0,105.0,3.05,9.0,105.0,96.26,77.61
2016,1,11,14,30,0.0,98.0,3.0,9.0,98.0,89.7,72.11
2016,1,11,14,45,0.0,89.0,2.95,9.0,89.0,81.45,65.13
2016,1,11,15,0,0.0,80.0,2.9,9.0,80.0,73.24,58.12
2016,1,11,15,15,0.0,70.5,2.85,9.0,70.5,64.65,53.28
2016,1,11,15,30,0.0,61.0,2.8,9.0,61.0,56.19,45.57
2016,1,11,15,45,0.0,50.5,2.75,9.0,50.5,46.82,36.94
2016,1,11,16,0,0.0,40.0,2.7,9.0,40.0,37.16,27.96
2016,1,11,16,15,0.0,29.5,2.65,9.0,29.5,27.39,18.81
2016,1,11,16,30,0.0,19.0,2.6,9.0,19.0,17.62,9.54
2016,1,11,16,45,0.0,11.0,2.6,9.0,11.0,10.19,0.16
2016,1,11,17,0,0.0,3.0,2.6,9.0,3.0,2.86,0.0
2016,1,11,17,15,0.0,1.5,2.6,8.5,1.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
