Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,7,45,142.0,12.5,3.45,7.0,23.0,68.51,0.0
2016,1,12,8,0,284.0,25.0,3.4,7.0,46.0,172.94,113.51
2016,1,12,8,15,385.0,34.0,3.35,7.0,82.5,238.64,191.35
2016,1,12,8,30,486.0,43.0,3.3,7.0,119.0,305.03,252.33
2016,1,12,8,45,552.0,48.5,3.3,7.5,158.5,353.15,295.67
2016,1,12,9,0,618.0,54.0,3.3,8.0,198.0,402.15,338.23
2016,1,12,9,15,505.5,79.0,3.3,8.0,210.5,378.35,319.49
2016,1,12,9,30,393.0,104.0,3.3,8.0,223.0,346.74,293.29
2016,1,12,9,45,411.5,113.0,3.35,8.0,250.5,368.05,311.27
2016,1,12,10,0,430.0,122.0,3.4,8.0,278.0,388.1,327.6
2016,1,12,10,15,430.0,133.5,3.4,8.0,300.0,398.99,335.87
2016,1,12,10,30,430.0,145.0,3.4,8.0,322.0,408.1,342.53
2016,1,12,10,45,388.5,162.0,3.4,8.5,329.0,398.01,332.44
2016,1,12,11,0,347.0,179.0,3.4,9.0,336.0,380.23,316.28
2016,1,12,11,15,311.0,192.0,3.35,9.0,336.5,367.51,304.8
2016,1,12,11,30,275.0,205.0,3.3,9.0,337.0,354.25,292.91
2016,1,12,11,45,273.5,209.5,3.3,9.0,342.5,349.89,288.59
2016,1,12,12,0,272.0,214.0,3.3,9.0,348.0,344.61,283.44
2016,1,12,12,15,136.0,182.5,3.3,9.0,249.5,238.63,196.05
2016,1,12,12,30,0.0,151.0,3.3,9.0,151.0,140.41,114.25
2016,1,12,12,45,0.0,144.5,3.3,9.5,144.5,133.99,108.82
2016,1,12,13,0,0.0,138.0,3.3,10.0,138.0,127.66,103.35
2016,1,12,13,15,9.0,156.5,3.3,10.0,160.5,146.92,119.47
2016,1,12,13,30,18.0,175.0,3.3,10.0,183.0,164.82,134.28
2016,1,12,13,45,11.0,161.5,3.3,10.0,166.5,149.49,121.64
2016,1,12,14,0,4.0,148.0,3.3,10.0,150.0,134.85,109.68
2016,1,12,14,15,2.0,91.0,3.3,10.0,92.0,84.44,67.1
2016,1,12,14,30,0.0,34.0,3.3,10.0,34.0,31.56,21.79
2016,1,12,14,45,0.0,31.0,3.35,10.0,31.0,28.77,19.41
2016,1,12,15,0,0.0,28.0,3.4,10.0,28.0,25.98,17.01
2016,1,12,15,15,0.0,24.5,3.45,10.0,24.5,22.72,15.08
2016,1,12,15,30,0.0,21.0,3.5,10.0,21.0,19.47,12.1
2016,1,12,15,45,0.0,17.5,3.6,10.0,17.5,16.21,9.09
2016,1,12,16,0,0.0,14.0,3.7,10.0,14.0,12.97,6.06
2016,1,12,16,15,0.0,10.5,3.7,10.0,10.5,9.72,3.01
2016,1,12,16,30,0.0,7.0,3.7,10.0,7.0,6.48,0.0
2016,1,12,16,45,0.0,4.0,3.75,10.0,4.0,3.7,0.0
2016,1,12,17,0,0.0,1.0,3.8,10.0,1.0,0.95,0.0
2016,1,12,17,15,0.0,0.5,3.9,10.0,0.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,1.5,3.5,10.0,1.5,1.43,0.0
2016,1,13,8,0,0.0,3.0,3.6,10.0,3.0,2.77,0.0
2016,1,13,8,15,0.0,5.5,3.65,10.0,5.5,5.09,0.0
2016,1,13,8,30,0.0,8.0,3.7,10.0,8.0,7.4,0.68
2016,1,13,8,45,0.0,10.5,3.8,10.5,10.5,9.72,2.75
2016,1,13,9,0,0.0,13.0,3.9,11.0,13.0,12.04,4.79
2016,1,13,9,15,0.0,16.0,4.0,11.0,16.0,14.83,7.24
2016,1,13,9,30,0.0,19.0,4.1,11.0,19.0,17.61,9.67
2016,1,13,9,45,0.0,21.5,4.25,11.0,21.5,19.94,11.68
2016,1,13,10,0,0.0,24.0,4.4,11.0,24.0,22.26,13.67
2016,1,13,10,15,5.0,87.0,4.45,11.0,89.5,84.44,67.21
2016,1,13,10,30,10.0,150.0,4.5,11.0,155.0,150.32,122.97
2016,1,13,10,45,5.0,149.0,4.6,11.0,151.5,145.32,118.43
2016,1,13,11,0,0.0,148.0,4.7,11.0,148.0,140.66,114.29
2016,1,13,11,15,2.5,155.5,4.7,10.5,157.0,148.68,121.16
2016,1,13,11,30,5.0,163.0,4.7,10.0,166.0,156.58,127.93
2016,1,13,11,45,2.5,147.0,4.75,10.0,148.5,139.24,113.22
2016,1,13,12,0,0.0,131.0,4.8,10.0,131.0,122.42,98.98
2016,1,13,12,15,45.0,176.5,4.7,10.0,199.0,187.89,154.05
2016,1,13,12,30,90.0,222.0,4.6,10.0,267.0,247.57,203.13
2016,1,13,12,45,45.0,123.0,4.6,10.0,145.5,133.55,108.0
2016,1,13,13,0,0.0,24.0,4.6,10.0,24.0,22.29,13.58
2016,1,13,13,15,109.5,114.5,4.5,10.0,166.0,144.28,115.82
2016,1,13,13,30,219.0,205.0,4.4,10.0,308.0,251.31,201.71
2016,1,13,13,45,500.5,146.5,4.3,10.0,367.0,265.06,203.22
2016,1,13,14,0,782.0,88.0,4.2,10.0,426.0,260.03,185.93
2016,1,13,14,15,489.5,126.0,4.0,9.5,333.5,197.61,142.42
2016,1,13,14,30,197.0,164.0,3.8,9.0,241.0,165.87,127.92
2016,1,13,14,45,193.5,151.5,3.65,9.0,222.0,143.56,109.81
2016,1,13,15,0,190.0,139.0,3.5,9.0,203.0,121.39,93.42
2016,1,13,15,15,182.5,123.5,3.35,9.0,179.0,97.4,82.76
2016,1,13,15,30,175.0,108.0,3.2,9.0,155.0,85.57,72.09
2016,1,13,15,45,383.5,78.0,3.05,9.0,158.5,57.8,46.88
2016,1,13,16,0,592.0,48.0,2.9,9.0,162.0,35.8,26.78
2016,1,13,16,15,507.5,41.0,2.75,8.5,122.0,31.42,22.53
2016,1,13,16,30,423.0,34.0,2.6,8.0,82.0,26.97,17.89
2016,1,13,16,45,278.0,23.5,2.5,7.5,49.0,18.97,7.24
2016,1,13,17,0,133.0,13.0,2.4,7.0,16.0,12.39,0.0
2016,1,13,17,15,66.5,6.5,2.35,7.0,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,4.0,2.6,6.5,4.0,3.81,0.0
2016,1,14,8,0,0.0,8.0,2.7,7.0,8.0,7.4,0.0
2016,1,14,8,15,0.0,14.5,2.75,7.0,14.5,13.43,5.7
2016,1,14,8,30,0.0,21.0,2.8,7.0,21.0,19.47,11.2
2016,1,14,8,45,0.0,27.5,2.9,7.5,27.5,25.51,16.63
2016,1,14,9,0,0.0,34.0,3.0,8.0,34.0,31.55,22.0
2016,1,14,9,15,0.0,40.0,3.1,8.0,40.0,37.14,26.95
2016,1,14,9,30,0.0,46.0,3.2,8.0,46.0,42.73,31.84
2016,1,14,9,45,0.0,51.5,3.35,8.0,51.5,47.86,36.29
2016,1,14,10,0,0.0,57.0,3.5,8.0,57.0,52.99,40.7
2016,1,14,10,15,0.0,81.5,3.6,8.0,81.5,76.19,60.73
2016,1,14,10,30,0.0,106.0,3.7,8.0,106.0,100.07,81.17
2016,1,14,10,45,0.0,112.5,3.8,8.5,112.5,106.09,86.02
2016,1,14,11,0,0.0,119.0,3.9,9.0,119.0,112.09,90.85
2016,1,14,11,15,0.0,102.0,3.8,9.0,102.0,95.42,76.53
2016,1,14,11,30,0.0,85.0,3.7,9.0,85.0,79.17,62.61
2016,1,14,11,45,0.0,86.5,3.65,9.0,86.5,80.58,63.78
2016,1,14,12,0,0.0,88.0,3.6,9.0,88.0,81.98,64.94
2016,1,14,12,15,0.0,49.0,3.55,9.0,49.0,45.56,33.72
2016,1,14,12,30,0.0,10.0,3.5,9.0,10.0,9.28,2.39
2016,1,14,12,45,0.0,21.0,3.5,9.0,21.0,19.5,11.26
2016,1,14,13,0,0.0,32.0,3.5,9.0,32.0,29.73,20.11
2016,1,14,13,15,0.0,44.0,3.55,9.0,44.0,40.89,29.78
2016,1,14,13,30,0.0,56.0,3.6,9.0,56.0,52.08,39.45
2016,1,14,13,45,0.0,43.5,3.7,9.0,43.5,40.42,29.43
2016,1,14,14,0,0.0,31.0,3.8,9.0,31.0,28.78,19.39
2016,1,14,14,15,0.0,30.0,3.85,9.0,30.0,27.85,18.62
2016,1,14,14,30,0.0,29.0,3.9,9.0,29.0,26.91,17.84
2016,1,14,14,45,0.0,26.5,3.95,9.0,26.5,24.59,15.84
2016,1,14,15,0,0.0,24.0,4.0,9.0,24.0,22.26,13.83
2016,1,14,15,15,0.0,21.0,3.95,9.0,21.0,19.47,12.18
2016,1,14,15,30,0.0,18.0,3.9,9.0,18.0,16.68,9.62
2016,1,14,15,45,0.0,15.0,3.85,9.0,15.0,13.89,7.04
2016,1,14,16,0,0.0,12.0,3.8,9.0,12.0,11.11,4.44
2016,1,14,16,15,0.0,9.0,3.65,9.0,9.0,8.33,1.82
2016,1,14,16,30,0.0,6.0,3.5,9.0,6.0,5.55,0.0
2016,1,14,16,45,0.0,3.5,3.4,9.5,3.5,3.24,0.0
2016,1,14,17,0,0.0,1.0,3.3,10.0,1.0,0.95,0.0
2016,1,14,17,15,0.0,0.5,3.15,10.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,15,7,45,158.5,13.0,1.45,6.0,25.5,76.26,0.0
2016,1,15,8,0,317.0,26.0,1.5,6.0,51.0,190.9,130.76
2016,1,15,8,15,418.0,34.5,1.6,6.0,89.0,256.48,206.28
2016,1,15,8,30,519.0,43.0,1.7,6.0,127.0,323.81,267.54
2016,1,15,8,45,579.0,48.5,1.85,6.5,167.0,370.12,309.13
2016,1,15,9,0,639.0,54.0,2.0,7.0,207.0,417.05,349.77
2016,1,15,9,15,443.5,88.5,2.05,7.0,203.0,356.48,300.64
2016,1,15,9,30,248.0,123.0,2.1,7.0,199.0,283.11,239.13
2016,1,15,9,45,254.5,135.5,2.2,7.5,222.0,300.18,253.3
2016,1,15,10,0,261.0,148.0,2.3,8.0,245.0,316.36,265.99
2016,1,15,10,15,336.0,149.5,2.35,8.0,284.0,358.17,300.66
2016,1,15,10,30,411.0,151.0,2.4,8.0,323.0,407.27,340.39
2016,1,15,10,45,427.5,157.5,2.45,8.5,345.0,418.8,348.23
2016,1,15,11,0,444.0,164.0,2.5,9.0,367.0,428.52,354.64
2016,1,15,11,15,366.5,185.5,2.5,9.0,357.0,393.97,325.35
2016,1,15,11,30,289.0,207.0,2.5,9.0,347.0,366.34,301.75
2016,1,15,11,45,181.5,213.5,2.5,9.0,302.5,304.35,250.37
2016,1,15,12,0,74.0,220.0,2.5,9.0,258.0,247.12,202.76
2016,1,15,12,15,453.5,153.5,2.5,9.0,382.5,369.3,302.58
2016,1,15,12,30,833.0,87.0,2.5,9.0,507.0,463.38,373.95
2016,1,15,12,45,842.5,82.5,2.5,9.5,503.0,436.96,348.6
2016,1,15,13,0,852.0,78.0,2.5,10.0,499.0,407.84,321.21
2016,1,15,13,15,844.0,77.0,2.5,10.0,485.0,373.2,289.59
2016,1,15,13,30,836.0,76.0,2.5,10.0,471.0,337.14,256.24
2016,1,15,13,45,665.0,110.0,2.5,10.0,416.0,283.37,212.66
2016,1,15,14,0,494.0,144.0,2.5,10.0,361.0,241.16,180.28
2016,1,15,14,15,643.5,105.0,2.45,10.0,369.5,213.92,149.28
2016,1,15,14,30,793.0,66.0,2.4,10.0,378.0,175.28,108.51
2016,1,15,14,45,770.5,63.5,2.4,10.0,346.0,132.55,74.66
2016,1,15,15,0,748.0,61.0,2.4,10.0,314.0,90.92,47.8
2016,1,15,15,15,715.0,57.5,2.35,9.5,277.5,49.65,32.25
2016,1,15,15,30,682.0,54.0,2.3,9.0,241.0,41.01,31.83
2016,1,15,15,45,629.0,50.0,2.3,9.0,201.0,38.94,29.87
2016,1,15,16,0,576.0,46.0,2.3,9.0,161.0,33.76,24.99
2016,1,15,16,15,498.5,39.5,2.35,9.0,122.0,29.76,21.08
2016,1,15,16,30,421.0,33.0,2.4,9.0,83.0,25.71,16.88
2016,1,15,16,45,210.5,25.5,2.5,9.0,50.5,20.54,9.66
2016,1,15,17,0,0.0,18.0,2.6,9.0,18.0,17.16,0.0
2016,1,15,17,15,0.0,9.0,2.6,8.5,9.0,8.58,0.0
2016,1,15,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,6.5,2.45,10.5,6.5,6.2,0.0
2016,1,16,8,0,0.0,13.0,2.5,11.0,13.0,12.05,3.11
2016,1,16,8,15,0.0,22.5,2.5,11.0,22.5,20.87,11.78
2016,1,16,8,30,0.0,32.0,2.5,11.0,32.0,29.71,19.72
2016,1,16,8,45,0.0,42.5,2.5,11.5,42.5,39.49,28.33
2016,1,16,9,0,0.0,53.0,2.5,12.0,53.0,49.43,36.98
2016,1,16,9,15,0.0,63.0,2.45,12.0,63.0,59.13,45.39
2016,1,16,9,30,0.0,73.0,2.4,12.0,73.0,68.79,53.67
2016,1,16,9,45,0.0,81.0,2.4,12.0,81.0,76.37,60.09
2016,1,16,10,0,0.0,89.0,2.4,12.0,89.0,83.94,66.45
2016,1,16,10,15,0.0,72.5,2.35,12.0,72.5,67.47,52.31
2016,1,16,10,30,0.0,56.0,2.3,12.0,56.0,52.06,39.11
2016,1,16,10,45,0.0,44.0,2.25,12.5,44.0,40.88,29.44
2016,1,16,11,0,0.0,32.0,2.2,13.0,32.0,29.72,19.81
2016,1,16,11,15,0.0,45.5,2.15,13.0,45.5,42.29,30.5
2016,1,16,11,30,0.0,59.0,2.1,13.0,59.0,54.88,41.14
2016,1,16,11,45,3.5,116.5,2.05,13.0,118.5,110.74,88.07
2016,1,16,12,0,7.0,174.0,2.0,13.0,178.0,166.63,134.16
2016,1,16,12,15,3.5,161.5,1.9,13.0,163.5,152.41,122.24
2016,1,16,12,30,0.0,149.0,1.8,13.0,149.0,138.62,110.86
2016,1,16,12,45,23.5,179.0,1.7,13.0,190.5,175.64,141.21
2016,1,16,13,0,47.0,209.0,1.6,13.0,232.0,210.37,169.03
2016,1,16,13,15,23.5,108.5,1.55,13.0,120.0,109.06,86.0
2016,1,16,13,30,0.0,8.0,1.5,13.0,8.0,7.42,0.7
2016,1,16,13,45,0.0,7.5,1.45,13.0,7.5,6.96,0.32
2016,1,16,14,0,0.0,7.0,1.4,13.0,7.0,6.49,0.0
2016,1,16,14,15,5.5,76.0,1.4,13.0,78.5,71.84,55.59
2016,1,16,14,30,11.0,145.0,1.4,13.0,150.0,130.99,105.02
2016,1,16,14,45,8.0,133.5,1.4,13.0,137.0,119.25,95.38
2016,1,16,15,0,5.0,122.0,1.4,13.0,124.0,107.8,86.1
2016,1,16,15,15,2.5,108.5,1.4,12.5,109.5,95.12,75.81
2016,1,16,15,30,0.0,95.0,1.4,12.0,95.0,83.45,69.35
2016,1,16,15,45,269.0,74.0,1.45,12.0,128.5,54.11,43.09
2016,1,16,16,0,538.0,53.0,1.5,12.0,162.0,39.57,29.89
2016,1,16,16,15,457.5,45.5,1.6,11.5,123.0,34.91,25.45
2016,1,16,16,30,377.0,38.0,1.7,11.0,84.0,30.18,20.69
2016,1,16,16,45,254.5,26.5,1.8,11.0,52.0,21.38,10.72
2016,1,16,17,0,132.0,15.0,1.9,11.0,20.0,14.3,0.0
2016,1,16,17,15,66.0,7.5,2.0,11.0,10.0,7.15,0.0
2016,1,16,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.5,3.75,12.0,3.5,3.34,0.0
2016,1,17,8,0,0.0,7.0,3.8,12.0,7.0,6.48,0.0
2016,1,17,8,15,0.0,12.5,3.75,12.0,12.5,11.57,3.99
2016,1,17,8,30,0.0,18.0,3.7,12.0,18.0,16.68,8.55
2016,1,17,8,45,0.0,23.5,3.7,12.0,23.5,21.79,13.09
2016,1,17,9,0,0.0,29.0,3.7,12.0,29.0,26.9,17.6
2016,1,17,9,15,0.0,34.5,3.7,12.0,34.5,32.02,22.07
2016,1,17,9,30,0.0,40.0,3.7,12.0,40.0,37.14,26.49
2016,1,17,9,45,0.0,44.5,3.7,12.0,44.5,41.33,30.08
2016,1,17,10,0,0.0,49.0,3.7,12.0,49.0,45.53,33.63
2016,1,17,10,15,0.0,46.5,3.75,12.0,46.5,43.2,31.58
2016,1,17,10,30,0.0,44.0,3.8,12.0,44.0,40.88,29.53
2016,1,17,10,45,0.0,62.5,3.9,12.0,62.5,58.13,44.22
2016,1,17,11,0,0.0,81.0,4.0,12.0,81.0,75.42,58.83
2016,1,17,11,15,0.0,57.5,4.0,12.0,57.5,53.48,40.11
2016,1,17,11,30,0.0,34.0,4.0,12.0,34.0,31.59,21.42
2016,1,17,11,45,0.0,28.5,4.05,12.0,28.5,26.47,17.03
2016,1,17,12,0,0.0,23.0,4.1,12.0,23.0,21.36,12.65
2016,1,17,12,15,0.0,38.5,4.1,12.0,38.5,35.78,24.97
2016,1,17,12,30,0.0,54.0,4.1,12.0,54.0,50.22,37.26
2016,1,17,12,45,0.0,40.5,4.15,12.0,40.5,37.64,26.55
2016,1,17,13,0,0.0,27.0,4.2,12.0,27.0,25.08,15.84
2016,1,17,13,15,0.0,24.0,4.15,12.0,24.0,22.29,13.46
2016,1,17,13,30,0.0,21.0,4.1,12.0,21.0,19.5,11.09
2016,1,17,13,45,0.0,47.0,4.05,12.0,47.0,43.68,31.83
2016,1,17,14,0,0.0,73.0,4.0,12.0,73.0,67.94,52.56
2016,1,17,14,15,0.0,48.5,3.95,12.0,48.5,45.07,33.1
2016,1,17,14,30,0.0,24.0,3.9,12.0,24.0,22.27,13.57
2016,1,17,14,45,0.0,22.0,3.9,12.0,22.0,20.41,12.0
2016,1,17,15,0,0.0,20.0,3.9,12.0,20.0,18.55,10.41
2016,1,17,15,15,0.0,17.5,3.85,12.0,17.5,16.22,8.41
2016,1,17,15,30,0.0,15.0,3.8,12.0,15.0,13.9,6.94
2016,1,17,15,45,0.0,12.5,3.75,12.0,12.5,11.58,4.82
2016,1,17,16,0,0.0,10.0,3.7,12.0,10.0,9.26,2.68
2016,1,17,16,15,0.0,7.5,3.65,11.5,7.5,6.94,0.54
2016,1,17,16,30,0.0,5.0,3.6,11.0,5.0,4.62,0.0
2016,1,17,16,45,0.0,3.0,3.55,11.0,3.0,2.77,0.0
2016,1,17,17,0,0.0,1.0,3.5,11.0,1.0,0.95,0.0
2016,1,17,17,15,0.0,0.5,3.4,11.0,0.5,0.48,0.0
2016,1,17,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,18,7,45,198.0,12.0,1.8,8.5,28.5,92.27,0.0
2016,1,18,8,0,396.0,24.0,1.8,9.0,57.0,221.06,156.17
2016,1,18,8,15,492.0,31.5,1.85,9.0,96.5,285.22,228.22
2016,1,18,8,30,588.0,39.0,1.9,9.0,136.0,352.13,288.58
2016,1,18,8,45,640.5,44.0,2.0,9.5,177.0,396.75,328.33
2016,1,18,9,0,693.0,49.0,2.1,10.0,218.0,441.37,366.47
2016,1,18,9,15,346.5,54.0,2.15,10.0,138.5,269.78,226.75
2016,1,18,9,30,0.0,59.0,2.2,10.0,59.0,54.86,41.91
2016,1,18,9,45,0.0,65.0,2.25,10.5,65.0,60.46,46.78
2016,1,18,10,0,0.0,71.0,2.3,11.0,71.0,66.06,51.42
2016,1,18,10,15,0.0,90.5,2.35,11.0,90.5,85.0,67.49
2016,1,18,10,30,0.0,110.0,2.4,11.0,110.0,103.96,83.44
2016,1,18,10,45,21.5,151.0,2.45,11.5,161.0,156.71,127.73
2016,1,18,11,0,43.0,192.0,2.5,12.0,212.0,215.04,175.61
2016,1,18,11,15,21.5,172.5,2.5,11.5,182.5,175.95,143.04
2016,1,18,11,30,0.0,153.0,2.5,11.0,153.0,144.2,116.57
2016,1,18,11,45,0.0,148.5,2.55,11.0,148.5,139.39,112.53
2016,1,18,12,0,0.0,144.0,2.6,11.0,144.0,134.71,108.59
2016,1,18,12,15,20.0,178.0,2.6,11.0,188.5,175.92,142.9
2016,1,18,12,30,40.0,212.0,2.6,11.0,233.0,217.12,176.62
2016,1,18,12,45,26.0,196.5,2.6,11.0,210.0,192.94,156.58
2016,1,18,13,0,12.0,181.0,2.6,11.0,187.0,171.6,139.08
2016,1,18,13,15,60.0,198.5,2.55,11.0,227.5,202.75,164.17
2016,1,18,13,30,108.0,216.0,2.5,11.0,268.0,229.09,184.45
2016,1,18,13,45,70.5,197.5,2.5,11.0,231.0,196.1,157.8
2016,1,18,14,0,33.0,179.0,2.5,11.0,194.0,166.37,134.26
2016,1,18,14,15,19.5,161.0,2.45,11.0,170.0,148.21,119.72
2016,1,18,14,30,6.0,143.0,2.4,11.0,146.0,128.89,104.23
2016,1,18,14,45,3.0,132.0,2.35,11.0,133.5,117.83,95.23
2016,1,18,15,0,0.0,121.0,2.3,11.0,121.0,107.05,86.38
2016,1,18,15,15,0.0,107.5,2.3,10.5,107.5,94.7,76.12
2016,1,18,15,30,0.0,94.0,2.3,10.0,94.0,82.96,69.49
2016,1,18,15,45,0.0,79.0,2.35,10.0,79.0,70.29,58.02
2016,1,18,16,0,0.0,64.0,2.4,10.0,64.0,57.46,46.25
2016,1,18,16,15,0.0,49.0,2.35,10.0,49.0,44.48,34.21
2016,1,18,16,30,0.0,34.0,2.3,10.0,34.0,31.32,21.92
2016,1,18,16,45,0.0,21.0,2.25,10.0,21.0,19.49,10.06
2016,1,18,17,0,0.0,8.0,2.2,10.0,8.0,7.41,0.0
2016,1,18,17,15,0.0,4.0,2.15,10.0,4.0,3.81,0.0
2016,1,18,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,2.5,5.15,11.0,2.5,2.38,0.0
2016,1,19,8,0,0.0,5.0,5.2,11.0,5.0,4.62,0.0
2016,1,19,8,15,0.0,9.5,5.1,11.0,9.5,8.79,1.71
2016,1,19,8,30,0.0,14.0,5.0,11.0,14.0,12.97,5.43
2016,1,19,8,45,0.0,18.0,4.95,11.5,18.0,16.68,8.72
2016,1,19,9,0,0.0,22.0,4.9,12.0,22.0,20.39,11.98
2016,1,19,9,15,0.0,26.5,4.85,12.0,26.5,24.58,15.63
2016,1,19,9,30,0.0,31.0,4.8,12.0,31.0,28.76,19.25
2016,1,19,9,45,0.0,35.0,4.8,12.5,35.0,32.49,22.39
2016,1,19,10,0,0.0,39.0,4.8,13.0,39.0,36.22,25.5
2016,1,19,10,15,0.0,51.0,4.7,13.0,51.0,47.4,35.01
2016,1,19,10,30,0.0,63.0,4.6,13.0,63.0,58.6,44.48
2016,1,19,10,45,0.0,100.5,4.5,13.0,100.5,94.27,74.6
2016,1,19,11,0,0.0,138.0,4.4,13.0,138.0,130.64,104.97
2016,1,19,11,15,0.0,87.0,4.35,13.0,87.0,81.08,63.23
2016,1,19,11,30,0.0,36.0,4.3,13.0,36.0,33.45,22.88
2016,1,19,11,45,0.0,91.5,4.25,13.0,91.5,85.28,66.72
2016,1,19,12,0,0.0,147.0,4.2,13.0,147.0,137.55,110.34
2016,1,19,12,15,16.5,177.5,4.2,13.0,186.0,173.82,140.36
2016,1,19,12,30,33.0,208.0,4.2,13.0,225.0,210.35,170.27
2016,1,19,12,45,17.5,185.5,4.25,13.0,194.5,179.33,144.69
2016,1,19,13,0,2.0,163.0,4.3,13.0,164.0,151.37,121.73
2016,1,19,13,15,398.5,131.0,4.2,12.5,324.5,267.97,212.61
2016,1,19,13,30,795.0,99.0,4.1,12.0,485.0,356.45,274.01
2016,1,19,13,45,518.5,147.0,4.1,12.0,394.5,281.32,215.48
2016,1,19,14,0,242.0,195.0,4.1,12.0,304.0,228.71,178.53
2016,1,19,14,15,139.0,179.0,4.0,12.0,240.5,182.55,143.27
2016,1,19,14,30,36.0,163.0,3.9,12.0,177.0,146.6,117.46
2016,1,19,14,45,232.0,140.0,3.8,12.0,222.5,141.13,104.41
2016,1,19,15,0,428.0,117.0,3.7,12.0,268.0,119.35,80.54
2016,1,19,15,15,394.5,111.0,3.55,11.5,238.0,89.77,65.07
2016,1,19,15,30,361.0,105.0,3.4,11.0,208.0,75.98,63.01
2016,1,19,15,45,339.5,91.0,3.25,11.0,176.5,66.91,54.79
2016,1,19,16,0,318.0,77.0,3.1,11.0,145.0,57.57,46.19
2016,1,19,16,15,277.5,62.5,2.95,10.5,112.0,47.49,36.86
2016,1,19,16,30,237.0,48.0,2.8,10.0,79.0,37.07,27.02
2016,1,19,16,45,118.5,35.0,2.65,10.0,50.5,28.55,17.73
2016,1,19,17,0,0.0,22.0,2.5,10.0,22.0,19.49,0.0
2016,1,19,17,15,0.0,11.0,2.45,9.5,11.0,10.48,0.0
2016,1,19,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,7,45,83.0,14.5,1.3,9.0,21.5,62.82,0.0
2016,1,20,8,0,166.0,29.0,1.4,9.0,43.0,132.7,94.96
2016,1,20,8,15,215.0,44.0,1.5,9.0,73.5,175.88,140.93
2016,1,20,8,30,264.0,59.0,1.6,9.0,104.0,221.04,181.98
2016,1,20,8,45,292.0,73.5,1.75,9.5,135.5,256.09,213.14
2016,1,20,9,0,320.0,88.0,1.9,10.0,167.0,291.19,243.38
2016,1,20,9,15,335.5,102.0,1.95,10.0,197.5,318.51,266.62
2016,1,20,9,30,351.0,116.0,2.0,10.0,228.0,344.89,288.47
2016,1,20,9,45,357.5,128.0,2.1,10.5,253.0,362.74,302.38
2016,1,20,10,0,364.0,140.0,2.2,11.0,278.0,379.22,314.85
2016,1,20,10,15,236.0,164.0,2.25,11.0,256.5,320.9,265.77
2016,1,20,10,30,108.0,188.0,2.3,11.0,235.0,261.76,215.59
2016,1,20,10,45,340.0,163.5,2.35,11.0,321.5,373.51,309.05
2016,1,20,11,0,572.0,139.0,2.4,11.0,408.0,483.11,396.82
2016,1,20,11,15,499.0,163.5,2.4,11.0,404.0,458.55,375.0
2016,1,20,11,30,426.0,188.0,2.4,11.0,400.0,432.97,353.2
2016,1,20,11,45,294.5,212.0,2.4,11.5,360.0,371.0,301.79
2016,1,20,12,0,163.0,236.0,2.4,12.0,320.0,313.56,254.13
2016,1,20,12,15,239.0,228.5,2.35,12.0,352.0,336.87,272.62
2016,1,20,12,30,315.0,221.0,2.3,12.0,384.0,358.67,288.86
2016,1,20,12,45,360.5,209.5,2.3,12.0,394.5,355.35,284.78
2016,1,20,13,0,406.0,198.0,2.3,12.0,405.0,350.03,278.65
2016,1,20,13,15,318.5,207.0,2.3,12.0,367.0,307.15,243.77
2016,1,20,13,30,231.0,216.0,2.3,12.0,329.0,270.8,214.74
2016,1,20,13,45,274.0,201.0,2.3,12.0,329.5,257.78,202.0
2016,1,20,14,0,317.0,186.0,2.3,12.0,330.0,241.53,185.93
2016,1,20,14,15,259.0,181.0,2.3,11.5,294.5,207.94,159.37
2016,1,20,14,30,201.0,176.0,2.3,11.0,259.0,181.71,139.67
2016,1,20,14,45,348.5,142.0,2.35,11.0,271.5,157.98,113.48
2016,1,20,15,0,496.0,108.0,2.4,11.0,284.0,119.1,77.56
2016,1,20,15,15,473.0,99.5,2.3,10.5,252.5,84.71,58.7
2016,1,20,15,30,450.0,91.0,2.2,10.0,221.0,65.5,53.82
2016,1,20,15,45,419.0,80.0,2.15,10.0,187.5,58.53,47.48
2016,1,20,16,0,388.0,69.0,2.1,10.0,154.0,51.35,40.83
2016,1,20,16,15,343.5,56.5,2.1,10.0,119.0,42.73,32.74
2016,1,20,16,30,299.0,44.0,2.1,10.0,84.0,33.83,24.26
2016,1,20,16,45,149.5,34.0,2.1,10.0,54.0,26.57,16.43
2016,1,20,17,0,0.0,24.0,2.1,10.0,24.0,21.11,0.0
2016,1,20,17,15,0.0,12.0,2.1,10.0,12.0,11.44,0.0
2016,1,20,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,21,7,45,148.5,14.5,3.6,8.0,27.5,92.8,0.0
2016,1,21,8,0,297.0,29.0,3.6,8.0,55.0,192.18,141.52
2016,1,21,8,15,392.5,38.0,3.6,8.5,93.0,254.16,206.18
2016,1,21,8,30,488.0,47.0,3.6,9.0,131.0,320.48,265.72
2016,1,21,8,45,549.0,53.0,3.6,9.5,171.5,368.5,308.41
2016,1,21,9,0,610.0,59.0,3.6,10.0,212.0,417.26,350.2
2016,1,21,9,15,649.5,63.0,3.55,10.0,250.0,451.84,379.67
2016,1,21,9,30,689.0,67.0,3.5,10.0,288.0,485.41,407.38
2016,1,21,9,45,576.0,96.0,3.5,10.5,295.0,457.89,383.24
2016,1,21,10,0,463.0,125.0,3.5,11.0,302.0,421.68,351.94
2016,1,21,10,15,623.5,101.0,3.5,11.0,359.5,492.63,410.13
2016,1,21,10,30,784.0,77.0,3.5,11.0,417.0,556.23,460.84
2016,1,21,10,45,554.0,135.5,3.5,11.5,382.5,477.61,394.18
2016,1,21,11,0,324.0,194.0,3.5,12.0,348.0,392.5,322.5
2016,1,21,11,15,332.5,200.5,3.5,12.0,363.0,397.48,326.08
2016,1,21,11,30,341.0,207.0,3.5,12.0,378.0,401.03,328.08
2016,1,21,11,45,336.0,213.0,3.5,12.0,384.5,395.32,322.54
2016,1,21,12,0,331.0,219.0,3.5,12.0,391.0,388.55,316.15
2016,1,21,12,15,306.5,223.5,3.5,12.0,383.5,369.71,300.05
2016,1,21,12,30,282.0,228.0,3.5,12.0,376.0,350.97,284.08
2016,1,21,12,45,164.5,222.0,3.5,12.0,308.0,280.23,226.65
2016,1,21,13,0,47.0,216.0,3.5,12.0,240.0,217.87,176.28
2016,1,21,13,15,190.0,209.5,3.5,12.0,303.5,262.23,210.67
2016,1,21,13,30,333.0,203.0,3.5,12.0,367.0,294.74,233.23
2016,1,21,13,45,250.0,204.0,3.5,12.0,324.0,254.21,200.44
2016,1,21,14,0,167.0,205.0,3.5,12.0,281.0,221.06,174.65
2016,1,21,14,15,147.0,193.0,3.45,12.0,257.0,196.54,154.48
2016,1,21,14,30,127.0,181.0,3.4,12.0,233.0,173.62,135.93
2016,1,21,14,45,187.5,163.0,3.4,12.0,233.5,158.28,120.57
2016,1,21,15,0,248.0,145.0,3.4,12.0,234.0,133.36,98.59
2016,1,21,15,15,236.0,131.0,3.45,12.0,208.5,106.79,81.09
2016,1,21,15,30,224.0,117.0,3.5,12.0,183.0,88.06,73.53
2016,1,21,15,45,206.5,101.0,3.55,12.0,155.0,77.17,63.76
2016,1,21,16,0,189.0,85.0,3.6,12.0,127.0,65.94,53.52
2016,1,21,16,15,163.0,68.0,3.65,12.0,98.5,53.63,42.16
2016,1,21,16,30,137.0,51.0,3.7,12.0,70.0,40.94,30.31
2016,1,21,16,45,68.5,36.0,3.75,12.0,45.5,30.5,19.76
2016,1,21,17,0,0.0,21.0,3.8,12.0,21.0,18.95,0.0
2016,1,21,17,15,0.0,10.5,3.8,12.0,10.5,10.01,0.0
2016,1,21,17,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,14.0,1.15,10.0,14.0,12.99,0.0
2016,1,22,8,0,0.0,28.0,1.1,10.0,28.0,28.25,16.43
2016,1,22,8,15,9.5,45.5,1.0,10.0,47.0,51.82,38.08
2016,1,22,8,30,19.0,63.0,0.9,10.0,66.0,80.13,63.02
2016,1,22,8,45,28.0,80.0,0.85,10.0,86.5,102.81,83.0
2016,1,22,9,0,37.0,97.0,0.8,10.0,107.0,125.43,102.62
2016,1,22,9,15,41.5,113.0,0.95,10.0,126.0,144.21,118.71
2016,1,22,9,30,46.0,129.0,1.1,10.0,145.0,162.85,134.43
2016,1,22,9,45,50.0,143.5,1.25,10.5,162.0,179.2,147.75
2016,1,22,10,0,54.0,158.0,1.4,11.0,179.0,195.35,160.72
2016,1,22,10,15,27.0,150.0,1.5,11.0,160.5,167.78,137.16
2016,1,22,10,30,0.0,142.0,1.6,11.0,142.0,136.04,110.08
2016,1,22,10,45,0.0,124.0,1.75,11.0,124.0,117.27,94.3
