Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,11,0,0.0,106.0,1.9,11.0,106.0,99.36,79.16
2016,1,22,11,15,28.0,161.0,2.0,11.0,175.0,172.76,140.84
2016,1,22,11,30,56.0,216.0,2.1,11.0,244.0,241.97,197.53
2016,1,22,11,45,59.0,221.5,2.25,11.0,251.5,245.96,200.39
2016,1,22,12,0,62.0,227.0,2.4,11.0,259.0,249.57,203.16
2016,1,22,12,15,41.0,213.0,2.45,11.0,234.5,222.21,180.56
2016,1,22,12,30,20.0,199.0,2.5,11.0,210.0,194.57,157.82
2016,1,22,12,45,38.5,210.5,2.55,11.5,231.0,212.82,172.48
2016,1,22,13,0,57.0,222.0,2.6,12.0,252.0,227.61,183.93
2016,1,22,13,15,56.5,217.0,2.65,12.0,245.5,218.85,176.59
2016,1,22,13,30,56.0,212.0,2.7,12.0,239.0,210.0,169.24
2016,1,22,13,45,63.5,206.0,2.8,12.0,236.0,202.63,162.89
2016,1,22,14,0,71.0,200.0,2.9,12.0,233.0,194.46,155.77
2016,1,22,14,15,154.0,188.5,3.0,12.0,254.5,195.33,153.19
2016,1,22,14,30,237.0,177.0,3.1,12.0,276.0,187.72,142.86
2016,1,22,14,45,231.5,163.0,3.25,12.0,253.5,161.4,121.12
2016,1,22,15,0,226.0,149.0,3.4,12.0,231.0,135.52,101.07
2016,1,22,15,15,210.0,135.5,3.5,11.5,205.5,110.07,84.17
2016,1,22,15,30,194.0,122.0,3.6,11.0,180.0,91.34,76.74
2016,1,22,15,45,169.5,106.0,3.7,11.0,151.5,84.09,70.22
2016,1,22,16,0,145.0,90.0,3.8,11.0,123.0,72.23,59.38
2016,1,22,16,15,120.5,72.0,3.85,11.0,95.5,58.71,46.89
2016,1,22,16,30,96.0,54.0,3.9,11.0,68.0,44.84,33.93
2016,1,22,16,45,48.0,37.0,3.95,11.0,44.0,31.31,20.77
2016,1,22,17,0,0.0,20.0,4.0,11.0,20.0,18.25,0.8
2016,1,22,17,15,0.0,10.0,4.05,11.0,10.0,9.53,0.0
2016,1,22,17,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,7.5,3.7,9.5,7.5,6.94,0.0
2016,1,23,8,0,0.0,15.0,3.8,10.0,15.0,13.9,5.29
2016,1,23,8,15,0.0,25.5,3.9,10.0,25.5,23.66,14.34
2016,1,23,8,30,0.0,36.0,4.0,10.0,36.0,33.44,23.09
2016,1,23,8,45,0.0,48.0,4.1,10.0,48.0,44.69,33.05
2016,1,23,9,0,0.0,60.0,4.2,10.0,60.0,56.5,43.43
2016,1,23,9,15,0.0,72.0,4.25,10.0,72.0,68.23,53.62
2016,1,23,9,30,0.0,84.0,4.3,10.0,84.0,79.89,63.64
2016,1,23,9,45,0.0,96.5,4.35,10.0,96.5,92.0,73.96
2016,1,23,10,0,0.0,109.0,4.4,10.0,109.0,104.04,84.12
2016,1,23,10,15,0.0,71.5,4.4,10.0,71.5,66.53,51.86
2016,1,23,10,30,0.0,34.0,4.4,10.0,34.0,31.57,21.69
2016,1,23,10,45,47.0,123.5,4.4,10.0,146.0,148.46,122.31
2016,1,23,11,0,94.0,213.0,4.4,10.0,258.0,267.41,221.63
2016,1,23,11,15,47.0,167.5,4.4,10.0,190.0,190.31,156.52
2016,1,23,11,30,0.0,122.0,4.4,10.0,122.0,114.33,91.97
2016,1,23,11,45,73.0,182.0,4.4,10.0,220.5,214.72,176.9
2016,1,23,12,0,146.0,242.0,4.4,10.0,319.0,312.37,257.1
2016,1,23,12,15,95.0,231.5,4.4,10.0,282.0,267.06,219.09
2016,1,23,12,30,44.0,221.0,4.4,10.0,245.0,228.37,186.88
2016,1,23,12,45,22.0,163.5,4.4,10.0,175.5,161.52,131.37
2016,1,23,13,0,0.0,106.0,4.4,10.0,106.0,98.56,78.58
2016,1,23,13,15,40.5,163.5,4.4,10.0,184.0,165.84,134.87
2016,1,23,13,30,81.0,221.0,4.4,10.0,262.0,226.63,184.47
2016,1,23,13,45,211.0,204.5,4.4,10.0,304.5,245.89,196.81
2016,1,23,14,0,341.0,188.0,4.4,10.0,347.0,253.39,197.75
2016,1,23,14,15,170.5,158.0,4.35,10.0,237.5,175.61,137.52
2016,1,23,14,30,0.0,128.0,4.3,10.0,128.0,115.99,93.99
2016,1,23,14,45,0.0,105.5,4.25,10.0,105.5,96.17,77.32
2016,1,23,15,0,0.0,83.0,4.2,10.0,83.0,76.44,60.55
2016,1,23,15,15,0.0,74.0,4.1,9.5,74.0,68.29,53.73
2016,1,23,15,30,0.0,65.0,4.0,9.0,65.0,60.18,49.23
2016,1,23,15,45,285.5,63.0,3.95,9.0,128.0,45.15,35.56
2016,1,23,16,0,571.0,61.0,3.9,9.0,191.0,45.23,35.51
2016,1,23,16,15,496.0,54.0,3.8,8.5,149.5,41.28,31.73
2016,1,23,16,30,421.0,47.0,3.7,8.0,108.0,37.32,27.73
2016,1,23,16,45,304.5,35.5,3.6,8.0,71.5,28.83,19.14
2016,1,23,17,0,188.0,24.0,3.5,8.0,35.0,19.03,3.36
2016,1,23,17,15,94.0,12.0,3.45,8.0,17.5,11.44,0.0
2016,1,23,17,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,24,7,45,49.5,16.5,1.85,7.5,21.0,47.09,0.0
2016,1,24,8,0,99.0,33.0,1.8,8.0,42.0,99.33,73.33
2016,1,24,8,15,134.5,50.0,1.75,8.0,70.0,138.03,111.21
2016,1,24,8,30,170.0,67.0,1.7,8.0,98.0,177.52,146.91
2016,1,24,8,45,198.5,83.5,1.65,8.5,128.0,213.4,178.47
2016,1,24,9,0,227.0,100.0,1.6,9.0,158.0,249.57,209.4
2016,1,24,9,15,238.5,116.0,1.55,9.0,186.0,275.55,231.29
2016,1,24,9,30,250.0,132.0,1.5,9.0,214.0,300.82,252.03
2016,1,24,9,45,264.5,144.5,1.5,9.5,240.0,322.85,269.35
2016,1,24,10,0,279.0,157.0,1.5,10.0,266.0,344.1,285.64
2016,1,24,10,15,278.0,172.0,1.5,10.0,287.5,357.92,295.97
2016,1,24,10,30,277.0,187.0,1.5,10.0,309.0,370.43,305.13
2016,1,24,10,45,490.0,146.5,1.5,10.5,377.0,457.2,374.93
2016,1,24,11,0,703.0,106.0,1.5,11.0,445.0,537.3,436.6
2016,1,24,11,15,794.0,89.5,1.5,11.0,485.5,561.78,454.11
2016,1,24,11,30,885.0,73.0,1.5,11.0,526.0,581.09,467.68
2016,1,24,11,45,620.0,145.5,1.55,11.5,466.0,495.74,398.38
2016,1,24,12,0,355.0,218.0,1.6,12.0,406.0,403.98,324.53
2016,1,24,12,15,626.5,145.5,1.7,12.0,479.0,466.24,373.79
2016,1,24,12,30,898.0,73.0,1.8,12.0,552.0,506.92,403.22
2016,1,24,12,45,892.5,74.0,1.95,12.0,546.0,478.45,378.48
2016,1,24,13,0,887.0,75.0,2.1,12.0,540.0,447.83,351.82
2016,1,24,13,15,881.0,74.0,2.15,11.5,527.0,413.15,321.58
2016,1,24,13,30,875.0,73.0,2.2,11.0,514.0,376.73,289.11
2016,1,24,13,45,607.0,131.5,2.25,11.0,432.0,306.0,233.94
2016,1,24,14,0,339.0,190.0,2.3,11.0,350.0,255.87,197.97
2016,1,24,14,15,252.5,188.0,2.2,11.0,303.5,216.4,167.08
2016,1,24,14,30,166.0,186.0,2.1,11.0,257.0,186.61,145.18
2016,1,24,14,45,144.5,171.5,2.05,11.0,230.0,161.32,125.06
2016,1,24,15,0,123.0,157.0,2.0,11.0,203.0,138.01,107.23
2016,1,24,15,15,118.0,141.5,1.85,10.5,182.0,116.76,91.67
2016,1,24,15,30,113.0,126.0,1.7,10.0,161.0,98.21,83.08
2016,1,24,15,45,105.0,108.5,1.6,10.0,137.5,85.81,71.98
2016,1,24,16,0,97.0,91.0,1.5,10.0,114.0,73.05,60.38
2016,1,24,16,15,84.0,73.0,1.45,9.5,90.0,59.58,48.05
2016,1,24,16,30,71.0,55.0,1.4,9.0,66.0,45.74,35.19
2016,1,24,16,45,37.0,38.5,1.35,8.5,44.0,33.7,23.49
2016,1,24,17,0,3.0,22.0,1.3,8.0,22.0,20.03,5.64
2016,1,24,17,15,1.5,11.0,1.3,8.0,11.0,10.48,0.0
2016,1,24,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,14.5,1.6,9.0,14.5,13.46,0.0
2016,1,25,8,0,0.0,29.0,1.7,9.0,29.0,28.89,17.55
2016,1,25,8,15,4.5,46.5,1.75,9.0,47.5,50.0,36.84
2016,1,25,8,30,9.0,64.0,1.8,9.0,66.0,70.4,55.04
2016,1,25,8,45,17.5,81.0,1.85,9.5,85.5,92.01,74.04
2016,1,25,9,0,26.0,98.0,1.9,10.0,105.0,120.24,98.39
2016,1,25,9,15,31.0,114.5,1.9,10.0,124.0,139.85,115.19
2016,1,25,9,30,36.0,131.0,1.9,10.0,143.0,159.31,131.62
2016,1,25,9,45,35.5,143.5,1.9,10.0,156.5,170.6,140.87
2016,1,25,10,0,35.0,156.0,1.9,10.0,170.0,181.79,149.94
2016,1,25,10,15,114.5,175.5,1.9,10.0,225.5,256.5,212.8
2016,1,25,10,30,194.0,195.0,1.9,10.0,281.0,322.6,266.99
2016,1,25,10,45,116.0,196.5,1.9,10.5,249.0,273.77,225.03
2016,1,25,11,0,38.0,198.0,1.9,11.0,217.0,219.02,178.57
2016,1,25,11,15,95.5,217.0,1.9,11.0,266.0,269.48,220.36
2016,1,25,11,30,153.0,236.0,1.9,11.0,315.0,323.22,263.52
2016,1,25,11,45,125.0,238.5,1.9,11.0,304.0,304.57,247.57
2016,1,25,12,0,97.0,241.0,1.9,11.0,293.0,282.5,229.29
2016,1,25,12,15,135.5,244.0,1.85,11.0,317.0,303.62,246.1
2016,1,25,12,30,174.0,247.0,1.8,11.0,341.0,318.32,257.25
2016,1,25,12,45,203.0,242.5,1.75,11.0,351.0,319.15,257.09
2016,1,25,13,0,232.0,238.0,1.7,11.0,361.0,317.8,254.94
2016,1,25,13,15,267.5,227.0,1.6,11.0,365.5,311.27,248.19
2016,1,25,13,30,303.0,216.0,1.5,11.0,370.0,300.7,237.72
2016,1,25,13,45,191.0,211.5,1.45,11.0,307.5,247.27,195.75
2016,1,25,14,0,79.0,207.0,1.4,11.0,245.0,203.63,162.76
2016,1,25,14,15,69.0,193.5,1.3,11.0,225.5,184.32,147.12
2016,1,25,14,30,59.0,180.0,1.2,11.0,206.0,165.94,132.27
2016,1,25,14,45,43.0,162.5,1.15,11.0,180.5,144.72,115.48
2016,1,25,15,0,27.0,145.0,1.1,11.0,155.0,125.24,100.23
2016,1,25,15,15,23.0,130.5,1.0,11.0,138.5,114.49,91.86
2016,1,25,15,30,19.0,116.0,0.9,11.0,122.0,100.3,84.52
2016,1,25,15,45,13.5,100.5,0.8,11.0,104.5,87.41,73.07
2016,1,25,16,0,8.0,85.0,0.7,11.0,87.0,74.36,61.3
2016,1,25,16,15,4.0,67.5,0.6,10.5,68.5,59.67,47.98
2016,1,25,16,30,0.0,50.0,0.5,10.0,50.0,44.79,34.29
2016,1,25,16,45,0.0,33.5,0.4,10.0,33.5,30.5,20.79
2016,1,25,17,0,0.0,17.0,0.3,10.0,17.0,15.78,4.29
2016,1,25,17,15,0.0,8.5,0.35,10.0,8.5,8.1,0.0
2016,1,25,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,7,45,106.0,16.0,0.65,9.0,26.5,77.99,10.07
2016,1,26,8,0,212.0,32.0,0.7,9.0,53.0,159.33,121.27
2016,1,26,8,15,265.5,46.5,0.75,9.0,86.0,206.44,167.0
2016,1,26,8,30,319.0,61.0,0.8,9.0,119.0,255.65,210.78
2016,1,26,8,45,350.0,74.0,0.9,9.5,153.0,292.45,242.84
2016,1,26,9,0,381.0,87.0,1.0,10.0,187.0,329.35,273.92
2016,1,26,9,15,405.0,98.0,1.0,10.5,219.5,359.61,298.34
2016,1,26,9,30,429.0,109.0,1.0,11.0,252.0,389.11,321.36
2016,1,26,9,45,316.5,138.5,1.05,11.5,250.5,348.26,286.84
2016,1,26,10,0,204.0,168.0,1.1,12.0,249.0,305.09,250.3
2016,1,26,10,15,115.5,171.5,1.1,12.0,218.0,252.89,206.84
2016,1,26,10,30,27.0,175.0,1.1,12.0,187.0,186.08,150.85
2016,1,26,10,45,51.5,194.5,1.15,12.5,219.0,226.12,183.55
2016,1,26,11,0,76.0,214.0,1.2,13.0,251.0,258.55,209.15
2016,1,26,11,15,99.5,225.5,1.2,13.0,276.0,280.93,226.77
2016,1,26,11,30,123.0,237.0,1.2,13.0,301.0,307.68,247.63
2016,1,26,11,45,127.5,242.0,1.2,13.0,309.5,309.92,248.84
2016,1,26,12,0,132.0,247.0,1.2,13.0,318.0,311.49,249.64
2016,1,26,12,15,128.5,248.0,1.15,13.0,317.5,304.41,243.49
2016,1,26,12,30,125.0,249.0,1.1,13.0,317.0,297.08,237.21
2016,1,26,12,45,134.0,247.0,1.1,13.0,319.0,292.51,233.21
2016,1,26,13,0,143.0,245.0,1.1,13.0,321.0,287.02,228.36
2016,1,26,13,15,127.5,238.0,1.0,13.0,305.0,266.57,211.63
2016,1,26,13,30,112.0,231.0,0.9,13.0,289.0,247.51,196.13
2016,1,26,13,45,113.5,222.5,0.8,13.0,279.0,232.58,183.65
2016,1,26,14,0,115.0,214.0,0.7,13.0,269.0,217.87,171.24
2016,1,26,14,15,145.5,201.5,0.65,13.0,267.5,206.54,160.58
2016,1,26,14,30,176.0,189.0,0.6,13.0,266.0,192.46,147.42
2016,1,26,14,45,88.0,156.5,0.55,13.0,195.0,147.13,114.11
2016,1,26,15,0,0.0,124.0,0.5,13.0,124.0,110.66,88.2
2016,1,26,15,15,0.0,111.0,0.45,12.5,111.0,98.77,78.65
2016,1,26,15,30,0.0,98.0,0.4,12.0,98.0,87.0,72.38
2016,1,26,15,45,0.0,83.5,0.35,12.0,83.5,74.69,61.5
2016,1,26,16,0,0.0,69.0,0.3,12.0,69.0,62.23,50.33
2016,1,26,16,15,0.0,54.5,0.25,11.5,54.5,49.62,38.94
2016,1,26,16,30,0.0,40.0,0.2,11.0,40.0,36.87,27.25
2016,1,26,16,45,0.0,27.0,0.2,11.0,27.0,25.07,16.16
2016,1,26,17,0,0.0,14.0,0.2,11.0,14.0,12.98,3.2
2016,1,26,17,15,0.0,7.0,0.2,11.0,7.0,6.67,0.0
2016,1,26,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,7,45,82.0,17.5,2.05,8.0,26.0,70.9,15.75
2016,1,27,8,0,164.0,35.0,2.0,8.0,52.0,142.22,109.41
2016,1,27,8,15,209.5,51.0,1.9,8.0,83.5,185.93,151.78
2016,1,27,8,30,255.0,67.0,1.8,8.0,115.0,231.37,192.73
2016,1,27,8,45,287.0,81.5,1.75,8.5,148.0,268.95,225.65
2016,1,27,9,0,319.0,96.0,1.7,9.0,181.0,306.83,257.71
2016,1,27,9,15,345.5,107.0,1.65,9.5,212.5,337.39,282.78
2016,1,27,9,30,372.0,118.0,1.6,10.0,244.0,367.48,306.68
2016,1,27,9,45,313.5,141.0,1.6,10.5,255.0,350.42,291.26
2016,1,27,10,0,255.0,164.0,1.6,11.0,266.0,340.37,281.36
2016,1,27,10,15,550.5,117.5,1.55,11.5,359.5,479.18,393.77
2016,1,27,10,30,846.0,71.0,1.5,12.0,453.0,603.5,488.96
2016,1,27,10,45,861.5,71.5,1.45,12.5,478.5,605.8,487.37
2016,1,27,11,0,877.0,72.0,1.4,13.0,504.0,608.42,486.91
2016,1,27,11,15,885.0,73.0,1.3,13.0,522.0,604.03,481.55
2016,1,27,11,30,893.0,74.0,1.2,13.0,540.0,596.55,473.78
2016,1,27,11,45,897.5,74.0,1.15,13.0,550.5,582.95,461.71
2016,1,27,12,0,902.0,74.0,1.1,13.0,561.0,566.37,447.24
2016,1,27,12,15,903.5,74.5,1.05,13.0,564.0,545.8,429.52
2016,1,27,12,30,905.0,75.0,1.0,13.0,567.0,522.47,409.39
2016,1,27,12,45,906.0,73.5,0.95,13.5,562.5,494.27,384.48
2016,1,27,13,0,907.0,72.0,0.9,14.0,558.0,463.56,357.23
2016,1,27,13,15,902.0,71.5,0.85,14.0,545.5,429.03,327.19
2016,1,27,13,30,897.0,71.0,0.8,14.0,533.0,392.63,295.03
2016,1,27,13,45,751.5,101.5,0.75,14.0,479.0,332.31,246.7
2016,1,27,14,0,606.0,132.0,0.7,14.0,425.0,285.16,209.61
2016,1,27,14,15,731.0,99.0,0.65,14.0,432.5,257.01,179.68
2016,1,27,14,30,856.0,66.0,0.6,14.0,440.0,224.88,145.36
2016,1,27,14,45,838.5,63.5,0.55,14.0,407.5,174.64,103.17
2016,1,27,15,0,821.0,61.0,0.5,14.0,375.0,129.01,68.53
2016,1,27,15,15,794.5,58.5,0.45,13.5,337.0,83.64,41.78
2016,1,27,15,30,768.0,56.0,0.4,13.0,299.0,41.13,31.43
2016,1,27,15,45,729.0,52.0,0.4,13.0,257.5,39.08,29.65
2016,1,27,16,0,690.0,48.0,0.4,13.0,216.0,37.04,27.76
2016,1,27,16,15,629.5,43.0,0.4,12.5,173.0,34.07,24.99
2016,1,27,16,30,569.0,38.0,0.4,12.0,130.0,31.12,22.08
2016,1,27,16,45,466.5,30.0,0.45,12.0,89.5,25.14,16.2
2016,1,27,17,0,364.0,22.0,0.5,12.0,49.0,18.99,8.01
2016,1,27,17,15,182.0,11.0,0.55,12.0,24.5,10.48,0.0
2016,1,27,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,7,45,14.0,17.5,1.15,9.0,19.0,24.03,3.68
2016,1,28,8,0,28.0,35.0,1.2,9.0,38.0,53.65,38.27
2016,1,28,8,15,45.5,53.0,1.2,9.5,60.5,83.28,65.25
2016,1,28,8,30,63.0,71.0,1.2,10.0,83.0,120.37,97.75
2016,1,28,8,45,75.5,89.0,1.2,10.5,107.0,147.38,121.23
2016,1,28,9,0,88.0,107.0,1.2,11.0,131.0,174.27,144.09
2016,1,28,9,15,94.0,124.0,1.2,11.0,153.5,195.98,162.32
2016,1,28,9,30,100.0,141.0,1.2,11.0,176.0,217.31,179.88
2016,1,28,9,45,290.5,135.5,1.2,11.5,249.5,331.19,274.65
2016,1,28,10,0,481.0,130.0,1.2,12.0,323.0,449.37,368.31
2016,1,28,10,15,240.5,87.5,1.2,12.0,184.0,253.25,209.4
2016,1,28,10,30,0.0,45.0,1.2,12.0,45.0,41.82,30.1
2016,1,28,10,45,0.0,88.5,1.25,12.5,88.5,82.56,64.67
2016,1,28,11,0,0.0,132.0,1.3,13.0,132.0,124.54,99.37
2016,1,28,11,15,0.0,122.0,1.35,13.0,122.0,114.52,90.85
2016,1,28,11,30,0.0,112.0,1.4,13.0,112.0,104.75,82.68
2016,1,28,11,45,0.0,114.5,1.45,13.5,114.5,107.0,84.34
2016,1,28,12,0,0.0,117.0,1.5,14.0,117.0,109.24,85.98
2016,1,28,12,15,0.0,74.5,1.55,13.5,74.5,69.37,52.94
2016,1,28,12,30,0.0,32.0,1.6,13.0,32.0,29.74,19.66
2016,1,28,12,45,0.0,92.5,1.65,13.0,92.5,86.17,67.23
2016,1,28,13,0,0.0,153.0,1.7,13.0,153.0,141.72,113.26
2016,1,28,13,15,0.0,115.0,1.65,13.0,115.0,106.74,84.28
2016,1,28,13,30,0.0,77.0,1.6,13.0,77.0,71.69,55.13
2016,1,28,13,45,0.0,67.5,1.6,13.0,67.5,62.82,47.76
2016,1,28,14,0,0.0,58.0,1.6,13.0,58.0,53.95,40.34
2016,1,28,14,15,0.0,77.0,1.5,12.5,77.0,71.68,55.54
2016,1,28,14,30,0.0,96.0,1.4,12.0,96.0,88.68,70.11
2016,1,28,14,45,0.0,66.0,1.3,12.0,66.0,61.39,47.07
2016,1,28,15,0,0.0,36.0,1.2,12.0,36.0,33.43,23.23
2016,1,28,15,15,0.0,32.5,1.15,12.0,32.5,30.16,20.48
2016,1,28,15,30,0.0,29.0,1.1,12.0,29.0,26.9,18.76
2016,1,28,15,45,0.0,25.0,1.05,12.0,25.0,23.18,15.4
2016,1,28,16,0,0.0,21.0,1.0,12.0,21.0,19.47,12.0
2016,1,28,16,15,0.0,16.5,0.95,11.5,16.5,15.29,8.17
2016,1,28,16,30,0.0,12.0,0.9,11.0,12.0,11.11,4.31
2016,1,28,16,45,0.0,8.5,0.85,11.0,8.5,7.87,1.24
2016,1,28,17,0,0.0,5.0,0.8,11.0,5.0,4.62,0.0
2016,1,28,17,15,0.0,2.5,0.95,11.0,2.5,2.38,0.0
2016,1,28,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,3.0,2.5,12.0,3.0,2.77,0.0
2016,1,29,8,0,0.0,6.0,2.6,12.0,6.0,5.55,0.0
2016,1,29,8,15,0.0,9.5,2.6,12.0,9.5,8.79,1.79
2016,1,29,8,30,0.0,13.0,2.6,12.0,13.0,12.04,4.69
2016,1,29,8,45,0.0,16.5,2.65,12.0,16.5,15.29,7.57
2016,1,29,9,0,0.0,20.0,2.7,12.0,20.0,18.54,10.42
2016,1,29,9,15,0.0,23.5,2.65,12.0,23.5,21.79,13.25
2016,1,29,9,30,0.0,27.0,2.6,12.0,27.0,25.05,16.05
2016,1,29,9,45,0.0,56.0,2.55,12.0,56.0,52.06,39.25
2016,1,29,10,0,0.0,85.0,2.5,12.0,85.0,79.6,62.64
2016,1,29,10,15,0.0,71.0,2.5,12.0,71.0,66.07,50.99
2016,1,29,10,30,0.0,57.0,2.5,12.0,57.0,53.0,39.79
2016,1,29,10,45,0.0,63.0,2.5,12.0,63.0,58.61,44.49
2016,1,29,11,0,0.0,69.0,2.5,12.0,69.0,64.22,49.17
2016,1,29,11,15,0.0,73.0,2.4,12.0,73.0,67.96,52.26
2016,1,29,11,30,0.0,77.0,2.3,12.0,77.0,71.7,55.36
2016,1,29,11,45,0.0,93.5,2.25,12.0,93.5,87.16,68.31
2016,1,29,12,0,0.0,110.0,2.2,12.0,110.0,102.65,81.22
2016,1,29,12,15,0.0,109.0,2.15,12.0,109.0,101.63,80.32
2016,1,29,12,30,0.0,108.0,2.1,12.0,108.0,100.62,79.47
2016,1,29,12,45,0.0,93.5,2.1,12.0,93.5,87.1,68.17
2016,1,29,13,0,0.0,79.0,2.1,12.0,79.0,73.57,56.85
2016,1,29,13,15,2.5,126.5,2.1,12.0,128.0,118.26,94.33
2016,1,29,13,30,5.0,174.0,2.1,12.0,177.0,161.37,130.01
2016,1,29,13,45,2.5,118.5,2.15,12.0,120.0,110.35,87.75
2016,1,29,14,0,0.0,63.0,2.2,12.0,63.0,58.61,44.41
2016,1,29,14,15,0.0,100.0,2.2,11.5,100.0,92.51,73.37
2016,1,29,14,30,0.0,137.0,2.2,11.0,137.0,124.12,100.27
2016,1,29,14,45,0.0,84.0,2.2,11.0,84.0,77.89,61.28
2016,1,29,15,0,0.0,31.0,2.2,11.0,31.0,28.77,19.28
2016,1,29,15,15,0.0,28.0,2.2,10.5,28.0,25.98,16.96
2016,1,29,15,30,0.0,25.0,2.2,10.0,25.0,23.19,15.52
2016,1,29,15,45,0.0,21.5,2.25,10.0,21.5,19.93,12.56
2016,1,29,16,0,0.0,18.0,2.3,10.0,18.0,16.68,9.57
2016,1,29,16,15,0.0,14.5,2.3,10.0,14.5,13.43,6.55
2016,1,29,16,30,0.0,11.0,2.3,10.0,11.0,10.18,3.5
2016,1,29,16,45,0.0,7.5,2.3,10.0,7.5,6.94,0.45
2016,1,29,17,0,0.0,4.0,2.3,10.0,4.0,3.7,0.0
2016,1,29,17,15,0.0,2.0,2.3,9.5,2.0,1.91,0.0
2016,1,29,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,45,74.5,19.0,2.5,7.5,27.0,63.67,27.91
2016,1,30,8,0,149.0,38.0,2.5,8.0,54.0,130.26,101.81
2016,1,30,8,15,179.0,55.0,2.5,8.0,83.5,168.13,137.93
2016,1,30,8,30,209.0,72.0,2.5,8.0,113.0,206.54,172.82
2016,1,30,8,45,231.0,88.5,2.55,8.5,143.5,240.36,202.63
2016,1,30,9,0,253.0,105.0,2.6,9.0,174.0,274.14,231.52
2016,1,30,9,15,266.0,120.0,2.65,9.0,203.0,300.51,253.85
2016,1,30,9,30,279.0,135.0,2.7,9.0,232.0,326.21,275.11
2016,1,30,9,45,559.5,99.5,2.75,9.5,320.0,470.01,394.66
2016,1,30,10,0,840.0,64.0,2.8,10.0,408.0,601.58,499.5
2016,1,30,10,15,695.0,102.5,2.8,10.0,401.5,558.69,462.45
2016,1,30,10,30,550.0,141.0,2.8,10.0,395.0,504.0,417.03
2016,1,30,10,45,381.0,183.5,2.85,10.5,364.0,432.36,356.85
2016,1,30,11,0,212.0,226.0,2.9,11.0,333.0,361.68,296.87
2016,1,30,11,15,277.0,224.5,2.95,11.0,369.5,400.27,328.25
2016,1,30,11,30,342.0,223.0,3.0,11.0,406.0,429.53,351.37
2016,1,30,11,45,629.5,148.0,3.05,11.0,492.0,518.27,423.23
2016,1,30,12,0,917.0,73.0,3.1,11.0,578.0,584.06,474.62
2016,1,30,12,15,755.0,119.0,3.1,11.0,536.5,522.75,423.56
2016,1,30,12,30,593.0,165.0,3.1,11.0,495.0,463.34,374.69
2016,1,30,12,45,746.5,122.0,3.1,11.0,533.5,474.7,381.96
2016,1,30,13,0,900.0,79.0,3.1,11.0,572.0,477.69,380.75
2016,1,30,13,15,618.0,150.0,3.1,10.5,485.0,393.36,313.12
2016,1,30,13,30,336.0,221.0,3.1,10.0,398.0,323.61,258.67
2016,1,30,13,45,168.0,121.0,3.15,10.0,209.5,164.73,130.52
2016,1,30,14,0,0.0,21.0,3.2,10.0,21.0,19.5,11.17
2016,1,30,14,15,424.5,46.5,3.15,10.0,237.5,145.64,104.31
2016,1,30,14,30,849.0,72.0,3.1,10.0,454.0,234.05,158.39
2016,1,30,14,45,577.5,113.5,3.1,10.0,365.0,181.49,123.27
2016,1,30,15,0,306.0,155.0,3.1,10.0,276.0,156.92,115.22
2016,1,30,15,15,294.5,141.5,3.05,9.5,249.0,127.37,94.03
2016,1,30,15,30,283.0,128.0,3.0,9.0,222.0,98.82,77.92
2016,1,30,15,45,272.5,112.0,2.95,9.0,192.0,84.8,71.44
2016,1,30,16,0,262.0,96.0,2.9,9.0,162.0,73.84,61.48
2016,1,30,16,15,237.0,79.5,2.8,8.5,131.0,62.13,50.78
2016,1,30,16,30,212.0,63.0,2.7,8.0,100.0,50.05,39.53
2016,1,30,16,45,174.5,46.5,2.6,7.5,70.5,37.58,27.71
2016,1,30,17,0,137.0,30.0,2.5,7.0,41.0,23.45,13.33
2016,1,30,17,15,68.5,15.0,2.5,7.0,20.5,14.3,0.0
2016,1,30,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,7,15,109.5,5.0,3.35,4.5,7.0,0.0,0.0
2016,1,31,7,30,219.0,10.0,3.4,5.0,14.0,99.3,0.0
2016,1,31,7,45,380.0,19.0,3.5,5.5,50.5,207.2,113.87
2016,1,31,8,0,541.0,28.0,3.6,6.0,87.0,309.85,248.76
2016,1,31,8,15,621.5,33.5,3.65,6.0,132.0,371.18,309.07
2016,1,31,8,30,702.0,39.0,3.7,6.0,177.0,435.05,367.39
2016,1,31,8,45,751.5,42.5,3.8,6.5,222.5,481.23,408.48
2016,1,31,9,0,801.0,46.0,3.9,7.0,268.0,522.98,444.31
2016,1,31,9,15,832.0,48.5,3.95,7.0,310.5,556.0,472.27
2016,1,31,9,30,863.0,51.0,4.0,7.0,353.0,587.42,498.08
2016,1,31,9,45,879.5,55.0,4.1,7.5,390.5,609.81,515.11
2016,1,31,10,0,896.0,59.0,4.2,8.0,428.0,629.5,529.52
2016,1,31,10,15,910.5,60.5,4.3,8.0,460.5,642.09,539.03
2016,1,31,10,30,925.0,62.0,4.4,8.0,493.0,651.68,545.98
2016,1,31,10,45,933.5,63.5,4.5,8.5,518.5,654.4,546.31
2016,1,31,11,0,942.0,65.0,4.6,9.0,544.0,653.88,543.98
2016,1,31,11,15,948.5,66.0,4.75,9.0,562.0,648.3,538.73
2016,1,31,11,30,955.0,67.0,4.9,9.0,580.0,639.43,530.71
2016,1,31,11,45,956.0,68.5,5.05,9.0,590.5,624.64,517.75
2016,1,31,12,0,957.0,70.0,5.2,9.0,601.0,606.74,502.02
2016,1,31,12,15,957.5,70.0,5.3,9.0,604.0,584.0,481.97
2016,1,31,12,30,958.0,70.0,5.4,9.0,607.0,558.38,459.16
2016,1,31,12,45,946.0,74.0,5.55,9.0,600.0,527.94,432.02
2016,1,31,13,0,934.0,78.0,5.7,9.0,593.0,495.43,402.61
2016,1,31,13,15,929.0,77.0,5.75,9.0,580.0,459.27,369.43
2016,1,31,13,30,924.0,76.0,5.8,9.0,567.0,421.17,333.92
2016,1,31,13,45,911.5,76.5,5.9,9.0,546.0,380.12,295.44
2016,1,31,14,0,899.0,77.0,6.0,9.0,525.0,338.02,255.53
2016,1,31,14,15,886.0,75.5,6.0,8.5,497.5,289.6,210.48
2016,1,31,14,30,873.0,74.0,6.0,8.0,470.0,243.96,167.94
2016,1,31,14,45,853.5,72.0,6.05,8.0,436.0,196.63,125.4
2016,1,31,15,0,834.0,70.0,6.1,8.0,402.0,149.96,86.92
2016,1,31,15,15,807.5,67.0,6.1,7.5,363.0,102.89,55.2
2016,1,31,15,30,781.0,64.0,6.1,7.0,324.0,57.7,36.99
2016,1,31,15,45,743.5,59.5,6.15,7.0,281.0,44.9,35.63
2016,1,31,16,0,706.0,55.0,6.2,7.0,238.0,42.64,33.52
2016,1,31,16,15,646.0,49.5,6.15,6.5,193.0,39.43,30.5
2016,1,31,16,30,586.0,44.0,6.1,6.0,148.0,33.09,24.48
2016,1,31,16,45,489.0,36.0,6.1,6.0,105.5,27.84,19.25
2016,1,31,17,0,392.0,28.0,6.1,6.0,63.0,22.45,12.91
2016,1,31,17,15,196.0,14.0,6.05,6.0,31.5,10.98,0.0
2016,1,31,17,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,5.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.55,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.35,5.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,1,7,15,103.0,5.5,3.95,4.0,8.0,0.0,0.0
2016,2,1,7,30,206.0,11.0,3.9,4.0,16.0,95.53,0.0
2016,2,1,7,45,365.0,20.0,3.9,4.5,52.5,203.56,121.69
2016,2,1,8,0,524.0,29.0,3.9,5.0,89.0,304.64,246.9
2016,2,1,8,15,604.5,35.5,3.8,5.5,134.0,367.04,306.98
2016,2,1,8,30,685.0,42.0,3.7,6.0,179.0,432.08,365.37
2016,2,1,8,45,729.0,46.5,3.65,6.5,224.0,476.38,404.5
2016,2,1,9,0,773.0,51.0,3.6,7.0,269.0,520.22,441.45
2016,2,1,9,15,805.0,54.5,3.5,7.5,311.0,554.86,469.31
2016,2,1,9,30,837.0,58.0,3.4,8.0,353.0,587.79,494.7
2016,2,1,9,45,843.5,64.0,3.35,8.5,389.0,605.96,507.51
2016,2,1,10,0,850.0,70.0,3.3,9.0,425.0,621.24,517.61
2016,2,1,10,15,866.0,72.5,3.25,9.0,457.0,635.46,527.66
2016,2,1,10,30,882.0,75.0,3.2,9.0,489.0,646.73,535.16
2016,2,1,10,45,894.0,76.0,3.2,9.0,514.5,647.5,534.7
2016,2,1,11,0,906.0,77.0,3.2,9.0,540.0,648.66,534.35
2016,2,1,11,15,913.0,78.0,3.2,9.0,558.5,643.55,529.02
2016,2,1,11,30,920.0,79.0,3.2,9.0,577.0,635.26,521.12
2016,2,1,11,45,927.0,78.0,3.2,9.5,588.0,621.68,508.1
2016,2,1,12,0,934.0,77.0,3.2,10.0,599.0,604.95,492.47
2016,2,1,12,15,935.0,77.5,3.25,10.0,602.0,583.38,473.81
2016,2,1,12,30,936.0,78.0,3.3,10.0,605.0,558.95,452.53
2016,2,1,12,45,935.0,77.0,3.35,10.0,600.0,529.32,426.7
2016,2,1,13,0,934.0,76.0,3.4,10.0,595.0,497.2,398.29
2016,2,1,13,15,928.5,75.5,3.45,10.0,582.0,461.29,366.19
2016,2,1,13,30,923.0,75.0,3.5,10.0,569.0,423.46,331.78
2016,2,1,13,45,913.5,74.0,3.55,10.0,548.5,382.06,293.79
2016,2,1,14,0,904.0,73.0,3.6,10.0,528.0,339.42,254.11
2016,2,1,14,15,891.5,71.5,3.55,9.5,500.5,294.54,212.63
2016,2,1,14,30,879.0,70.0,3.5,9.0,473.0,249.11,170.77
2016,2,1,14,45,863.5,67.5,3.5,9.0,439.5,197.54,124.86
2016,2,1,15,0,848.0,65.0,3.5,9.0,406.0,150.37,85.83
2016,2,1,15,15,823.0,62.0,3.4,8.5,367.0,102.62,53.22
2016,2,1,15,30,798.0,59.0,3.3,8.0,328.0,56.55,33.56
2016,2,1,15,45,765.0,55.0,3.25,8.0,285.5,40.93,31.89
2016,2,1,16,0,732.0,51.0,3.2,8.0,243.0,38.97,30.08
2016,2,1,16,15,676.0,46.5,3.15,7.5,198.0,36.53,27.79
2016,2,1,16,30,620.0,42.0,3.1,7.0,153.0,34.14,25.4
2016,2,1,16,45,527.5,34.5,3.05,6.5,110.0,28.79,20.14
2016,2,1,17,0,435.0,27.0,3.0,6.0,67.0,23.33,13.97
2016,2,1,17,15,217.5,13.5,3.0,6.0,33.5,10.44,0.0
2016,2,1,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
