Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,22,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,7,15,39.0,6.5,2.1,7.0,7.5,0.0,0.0
2016,2,2,7,30,78.0,13.0,2.1,7.0,15.0,44.83,0.0
2016,2,2,7,45,237.5,25.0,2.15,7.5,49.0,158.63,98.89
2016,2,2,8,0,397.0,37.0,2.2,8.0,83.0,259.69,208.31
2016,2,2,8,15,486.5,45.0,2.25,8.0,126.5,324.79,268.64
2016,2,2,8,30,576.0,53.0,2.3,8.0,170.0,393.32,329.16
2016,2,2,8,45,646.0,56.0,2.35,8.5,216.5,447.54,375.64
2016,2,2,9,0,716.0,59.0,2.4,9.0,263.0,499.56,418.75
2016,2,2,9,15,451.0,103.5,2.4,9.0,239.0,403.41,339.24
2016,2,2,9,30,186.0,148.0,2.4,9.0,215.0,278.92,234.1
2016,2,2,9,45,518.5,108.0,2.4,9.5,320.5,455.97,382.74
2016,2,2,10,0,851.0,68.0,2.4,10.0,426.0,622.85,514.82
2016,2,2,10,15,867.0,70.0,2.35,10.0,458.0,636.62,523.06
2016,2,2,10,30,883.0,72.0,2.3,10.0,490.0,643.92,527.43
2016,2,2,10,45,646.0,135.5,2.25,10.0,450.0,564.58,461.95
2016,2,2,11,0,409.0,199.0,2.2,10.0,410.0,472.38,386.37
2016,2,2,11,15,666.5,137.0,2.15,10.0,494.5,562.43,459.17
2016,2,2,11,30,924.0,75.0,2.1,10.0,579.0,637.1,516.7
2016,2,2,11,45,929.0,74.5,2.1,10.5,589.5,622.91,502.77
2016,2,2,12,0,934.0,74.0,2.1,11.0,600.0,605.61,487.03
2016,2,2,12,15,934.5,74.0,2.05,11.0,602.5,583.32,467.87
2016,2,2,12,30,935.0,74.0,2.0,11.0,605.0,558.2,446.21
2016,2,2,12,45,654.0,152.5,1.95,11.0,522.5,467.87,373.64
2016,2,2,13,0,373.0,231.0,1.9,11.0,440.0,384.63,307.29
2016,2,2,13,15,356.0,229.0,1.85,11.0,425.0,359.26,286.24
2016,2,2,13,30,339.0,227.0,1.8,11.0,410.0,334.18,264.96
2016,2,2,13,45,191.0,218.5,1.8,11.0,321.0,260.13,206.83
2016,2,2,14,0,43.0,210.0,1.8,11.0,232.0,198.95,160.06
2016,2,2,14,15,36.5,196.0,1.7,10.5,214.0,181.48,146.29
2016,2,2,14,30,30.0,182.0,1.6,10.0,196.0,164.73,132.96
2016,2,2,14,45,15.0,98.5,1.55,10.0,105.5,93.27,73.77
2016,2,2,15,0,0.0,15.0,1.5,10.0,15.0,13.91,6.45
2016,2,2,15,15,398.5,36.0,1.4,9.5,172.0,54.18,26.47
2016,2,2,15,30,797.0,57.0,1.3,9.0,329.0,57.68,32.49
2016,2,2,15,45,759.5,54.0,1.2,9.0,286.0,39.91,30.87
2016,2,2,16,0,722.0,51.0,1.1,9.0,243.0,38.78,29.83
2016,2,2,16,15,666.5,46.0,0.95,8.5,198.5,35.89,27.16
2016,2,2,16,30,611.0,41.0,0.8,8.0,154.0,32.99,24.35
2016,2,2,16,45,515.0,34.5,0.7,7.5,111.0,28.58,19.99
2016,2,2,17,0,419.0,28.0,0.6,7.0,68.0,22.11,13.18
2016,2,2,17,15,209.5,14.0,0.5,7.0,34.0,10.78,0.0
2016,2,2,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,8.5,2.55,4.0,8.5,0.0,0.0
2016,2,3,7,30,0.0,17.0,2.6,4.0,17.0,16.2,0.0
2016,2,3,7,45,194.5,27.0,2.65,4.5,50.5,143.1,94.64
2016,2,3,8,0,389.0,37.0,2.7,5.0,84.0,257.36,209.93
2016,2,3,8,15,471.5,45.5,2.7,5.0,126.5,319.49,268.19
2016,2,3,8,30,554.0,54.0,2.7,5.0,169.0,384.81,326.76
2016,2,3,8,45,600.5,61.0,2.75,5.5,211.5,430.49,366.72
2016,2,3,9,0,647.0,68.0,2.8,6.0,254.0,476.2,405.16
2016,2,3,9,15,323.5,95.0,2.8,6.0,188.0,318.68,272.57
2016,2,3,9,30,0.0,122.0,2.8,6.0,122.0,119.42,98.4
2016,2,3,9,45,381.0,104.0,2.85,6.5,266.0,367.69,314.86
2016,2,3,10,0,762.0,86.0,2.9,7.0,410.0,590.53,496.64
2016,2,3,10,15,628.5,123.0,2.9,7.0,403.0,549.85,460.15
2016,2,3,10,30,495.0,160.0,2.9,7.0,396.0,498.44,416.7
2016,2,3,10,45,355.0,197.0,2.9,7.5,371.0,436.43,363.68
2016,2,3,11,0,215.0,234.0,2.9,8.0,346.0,375.15,310.91
2016,2,3,11,15,217.5,242.5,2.9,8.0,359.0,380.07,314.49
2016,2,3,11,30,220.0,251.0,2.9,8.0,372.0,384.05,317.0
2016,2,3,11,45,110.5,210.5,2.95,8.0,271.0,272.78,225.11
2016,2,3,12,0,1.0,170.0,3.0,8.0,170.0,159.88,130.24
2016,2,3,12,15,8.5,190.0,3.0,8.0,195.0,182.26,149.16
2016,2,3,12,30,16.0,210.0,3.0,8.0,220.0,203.88,167.06
2016,2,3,12,45,26.0,220.5,3.0,8.0,236.0,217.08,177.93
2016,2,3,13,0,36.0,231.0,3.0,8.0,252.0,229.64,188.2
2016,2,3,13,15,37.5,227.5,2.95,8.0,249.0,223.8,183.26
2016,2,3,13,30,39.0,224.0,2.9,8.0,246.0,217.74,178.17
2016,2,3,13,45,45.5,220.0,2.85,8.0,244.5,212.72,173.85
2016,2,3,14,0,52.0,216.0,2.8,8.0,243.0,206.96,168.83
2016,2,3,14,15,36.0,196.5,2.75,8.0,214.5,182.07,148.49
2016,2,3,14,30,20.0,177.0,2.7,8.0,186.0,162.44,132.72
2016,2,3,14,45,10.0,128.0,2.7,8.0,132.5,117.79,95.55
2016,2,3,15,0,0.0,79.0,2.7,8.0,79.0,73.4,58.19
2016,2,3,15,15,0.0,71.5,2.6,7.5,71.5,66.53,52.51
2016,2,3,15,30,0.0,64.0,2.5,7.0,64.0,59.53,46.61
2016,2,3,15,45,0.0,55.5,2.45,7.0,55.5,51.59,41.79
2016,2,3,16,0,0.0,47.0,2.4,7.0,47.0,43.67,34.53
2016,2,3,16,15,0.0,38.0,2.35,7.0,38.0,35.28,26.75
2016,2,3,16,30,0.0,29.0,2.3,7.0,29.0,26.91,18.9
2016,2,3,16,45,0.0,21.0,2.25,7.0,21.0,19.47,11.86
2016,2,3,17,0,0.0,13.0,2.2,7.0,13.0,12.04,4.69
2016,2,3,17,15,0.0,6.5,2.2,7.0,6.5,6.01,0.0
2016,2,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,9.0,2.5,5.0,9.0,0.0,0.0
2016,2,4,7,30,0.0,18.0,2.5,5.0,18.0,17.16,0.0
2016,2,4,7,45,205.0,27.5,2.5,5.5,53.0,150.11,103.17
2016,2,4,8,0,410.0,37.0,2.5,6.0,88.0,269.06,219.38
2016,2,4,8,15,491.5,45.5,2.45,6.0,131.0,331.56,277.4
2016,2,4,8,30,573.0,54.0,2.4,6.0,174.0,397.18,335.67
2016,2,4,8,45,624.5,59.5,2.4,6.5,218.0,444.52,376.5
2016,2,4,9,0,676.0,65.0,2.4,7.0,262.0,492.05,415.86
2016,2,4,9,15,711.0,69.0,2.35,7.5,303.5,527.48,443.92
2016,2,4,9,30,746.0,73.0,2.3,8.0,345.0,558.98,467.96
2016,2,4,9,45,645.0,100.0,2.3,8.5,352.5,535.33,446.49
2016,2,4,10,0,544.0,127.0,2.3,9.0,360.0,499.0,415.25
2016,2,4,10,15,455.0,158.0,2.25,9.5,362.5,475.66,393.87
2016,2,4,10,30,366.0,189.0,2.2,10.0,365.0,440.61,363.27
2016,2,4,10,45,616.0,136.0,2.2,10.5,450.5,551.47,452.18
2016,2,4,11,0,866.0,83.0,2.2,11.0,536.0,643.99,523.15
2016,2,4,11,15,873.5,84.0,2.1,11.0,554.5,639.2,516.94
2016,2,4,11,30,881.0,85.0,2.0,11.0,573.0,629.13,507.48
2016,2,4,11,45,883.5,86.0,1.9,11.5,583.5,615.6,494.32
2016,2,4,12,0,886.0,87.0,1.8,12.0,594.0,599.14,478.84
2016,2,4,12,15,499.5,177.0,1.7,12.0,463.5,452.2,362.37
2016,2,4,12,30,113.0,267.0,1.6,12.0,333.0,309.93,248.16
2016,2,4,12,45,298.5,237.0,1.5,12.0,408.0,371.96,297.7
2016,2,4,13,0,484.0,207.0,1.4,12.0,483.0,418.81,331.97
2016,2,4,13,15,452.0,210.0,1.3,12.0,463.0,387.19,305.06
2016,2,4,13,30,420.0,213.0,1.2,12.0,443.0,356.56,279.38
2016,2,4,13,45,352.5,217.5,1.15,12.5,406.0,316.66,246.67
2016,2,4,14,0,285.0,222.0,1.1,13.0,369.0,281.02,217.83
2016,2,4,14,15,385.5,190.5,1.0,12.5,378.5,266.04,201.7
2016,2,4,14,30,486.0,159.0,0.9,12.0,388.0,239.14,174.57
2016,2,4,14,45,431.5,156.5,0.85,12.0,349.0,201.2,144.1
2016,2,4,15,0,377.0,154.0,0.8,12.0,310.0,167.78,118.9
2016,2,4,15,15,360.5,142.5,0.75,11.5,281.0,139.66,99.0
2016,2,4,15,30,344.0,131.0,0.7,11.0,252.0,108.88,80.97
2016,2,4,15,45,509.5,95.5,0.65,11.0,248.5,68.08,55.84
2016,2,4,16,0,675.0,60.0,0.6,11.0,245.0,42.12,32.6
2016,2,4,16,15,619.5,54.0,0.55,10.5,201.0,38.98,29.77
2016,2,4,16,30,564.0,48.0,0.5,10.0,157.0,35.79,26.73
2016,2,4,16,45,474.5,40.0,0.45,10.0,114.5,30.7,21.76
2016,2,4,17,0,385.0,32.0,0.4,10.0,72.0,25.48,16.21
2016,2,4,17,15,192.5,16.0,0.4,10.0,36.0,12.36,0.0
2016,2,4,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,5.5,2.15,5.5,5.5,0.0,0.0
2016,2,5,7,30,0.0,11.0,2.2,6.0,11.0,10.48,0.0
2016,2,5,7,45,32.5,28.5,2.25,6.5,32.5,55.84,36.3
2016,2,5,8,0,65.0,46.0,2.3,7.0,54.0,93.61,73.81
2016,2,5,8,15,81.5,65.0,2.25,7.5,79.5,125.13,102.52
2016,2,5,8,30,98.0,84.0,2.2,8.0,105.0,156.49,130.44
2016,2,5,8,45,111.5,103.0,2.2,8.5,132.0,186.17,156.25
2016,2,5,9,0,125.0,122.0,2.2,9.0,159.0,215.7,181.29
2016,2,5,9,15,134.0,138.5,2.15,9.5,183.5,239.11,200.54
2016,2,5,9,30,143.0,155.0,2.1,10.0,208.0,262.22,219.09
2016,2,5,9,45,347.5,141.0,2.1,10.5,286.5,381.71,319.01
2016,2,5,10,0,552.0,127.0,2.1,11.0,365.0,506.32,418.49
2016,2,5,10,15,578.0,130.0,2.05,11.0,395.5,530.09,435.32
2016,2,5,10,30,604.0,133.0,2.0,11.0,426.0,547.75,447.93
2016,2,5,10,45,723.5,116.0,2.0,11.5,485.0,601.64,488.54
2016,2,5,11,0,843.0,99.0,2.0,12.0,544.0,650.3,523.92
2016,2,5,11,15,851.0,100.5,1.8,12.0,562.5,646.42,518.08
2016,2,5,11,30,859.0,102.0,1.6,12.0,581.0,639.43,510.19
2016,2,5,11,45,863.0,102.5,1.4,12.0,591.5,625.92,497.28
2016,2,5,12,0,867.0,103.0,1.2,12.0,602.0,609.46,482.01
2016,2,5,12,15,868.0,103.0,0.95,12.0,605.0,587.94,462.3
2016,2,5,12,30,869.0,103.0,0.7,12.0,608.0,563.73,440.24
2016,2,5,12,45,748.5,131.5,0.45,12.0,564.0,502.93,390.7
2016,2,5,13,0,628.0,160.0,0.2,12.0,520.0,446.71,345.16
2016,2,5,13,15,603.5,163.5,0.15,12.0,503.5,414.35,318.9
2016,2,5,13,30,579.0,167.0,0.1,12.0,487.0,380.59,291.01
2016,2,5,13,45,735.5,123.5,0.1,12.5,515.0,372.63,279.35
2016,2,5,14,0,892.0,80.0,0.1,13.0,543.0,355.8,258.38
2016,2,5,14,15,710.5,115.5,0.25,13.0,472.5,290.75,208.79
2016,2,5,14,30,529.0,151.0,0.4,13.0,402.0,244.23,175.41
2016,2,5,14,45,479.5,148.5,0.55,13.0,364.5,205.09,144.35
2016,2,5,15,0,430.0,146.0,0.7,13.0,327.0,169.93,117.72
2016,2,5,15,15,410.0,136.5,0.6,12.5,296.0,136.03,93.27
2016,2,5,15,30,390.0,127.0,0.5,12.0,265.0,103.82,74.69
2016,2,5,15,45,369.0,113.5,0.45,12.0,231.0,80.84,66.93
2016,2,5,16,0,348.0,100.0,0.4,12.0,197.0,72.54,59.63
2016,2,5,16,15,460.0,75.5,0.5,11.5,180.0,55.77,44.67
2016,2,5,16,30,572.0,51.0,0.6,11.0,163.0,38.23,28.8
2016,2,5,16,45,485.5,42.0,0.7,11.0,119.5,32.33,23.14
2016,2,5,17,0,399.0,33.0,0.8,11.0,76.0,26.24,16.91
2016,2,5,17,15,199.5,16.5,1.0,10.5,38.0,12.7,1.08
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,11.0,1.4,7.5,11.0,10.48,0.0
2016,2,6,7,30,0.0,22.0,1.4,8.0,22.0,20.97,0.0
2016,2,6,7,45,240.0,28.0,1.4,8.5,59.5,171.5,123.94
2016,2,6,8,0,480.0,34.0,1.4,9.0,97.0,303.14,244.79
2016,2,6,8,15,555.5,40.5,1.3,9.5,141.0,358.25,294.54
2016,2,6,8,30,631.0,47.0,1.2,10.0,185.0,421.08,347.84
2016,2,6,8,45,677.5,52.0,1.15,10.5,229.0,467.25,385.75
2016,2,6,9,0,724.0,57.0,1.1,11.0,273.0,513.19,421.73
2016,2,6,9,15,755.5,60.0,0.95,11.0,314.5,546.9,446.85
2016,2,6,9,30,787.0,63.0,0.8,11.0,356.0,579.02,469.61
2016,2,6,9,45,811.0,65.0,0.65,11.5,393.5,603.25,484.57
2016,2,6,10,0,835.0,67.0,0.5,12.0,431.0,625.11,497.04
2016,2,6,10,15,719.5,100.5,0.5,12.5,430.5,591.96,469.15
2016,2,6,10,30,604.0,134.0,0.5,13.0,430.0,551.4,436.43
2016,2,6,10,45,545.5,160.5,0.5,13.5,438.0,533.13,420.8
2016,2,6,11,0,487.0,187.0,0.5,14.0,446.0,516.83,406.27
2016,2,6,11,15,417.0,212.0,0.5,14.0,439.0,489.93,384.62
2016,2,6,11,30,347.0,237.0,0.5,14.0,432.0,456.65,358.4
2016,2,6,11,45,629.0,155.0,0.5,14.5,516.5,543.32,424.55
2016,2,6,12,0,911.0,73.0,0.5,15.0,601.0,606.55,469.76
2016,2,6,12,15,638.5,159.5,0.45,15.0,530.5,519.4,401.38
2016,2,6,12,30,366.0,246.0,0.4,15.0,460.0,431.04,333.6
2016,2,6,12,45,440.0,223.0,0.35,15.0,478.5,434.86,336.16
2016,2,6,13,0,514.0,200.0,0.3,15.0,497.0,430.59,331.12
2016,2,6,13,15,695.0,139.5,0.25,15.0,532.0,434.53,331.03
2016,2,6,13,30,876.0,79.0,0.2,15.0,567.0,426.59,319.97
2016,2,6,13,45,869.0,77.5,0.15,15.0,547.5,387.04,285.79
2016,2,6,14,0,862.0,76.0,0.1,15.0,528.0,346.16,250.2
2016,2,6,14,15,849.5,74.5,0.15,15.0,501.0,302.61,212.5
2016,2,6,14,30,837.0,73.0,0.2,15.0,474.0,254.42,170.86
2016,2,6,14,45,819.5,71.0,0.3,15.5,441.0,208.43,131.37
2016,2,6,15,0,802.0,69.0,0.4,16.0,408.0,162.94,94.21
2016,2,6,15,15,777.0,66.0,0.5,15.5,370.0,116.71,61.47
2016,2,6,15,30,752.0,63.0,0.6,15.0,332.0,72.22,38.5
2016,2,6,15,45,715.0,59.5,0.7,15.0,290.0,43.71,33.45
2016,2,6,16,0,678.0,56.0,0.8,15.0,248.0,42.32,32.25
2016,2,6,16,15,624.5,51.0,0.95,14.5,204.0,39.6,29.82
2016,2,6,16,30,571.0,46.0,1.1,14.0,160.0,33.72,24.44
2016,2,6,16,45,484.5,38.5,1.3,13.5,118.0,29.01,19.98
2016,2,6,17,0,398.0,31.0,1.5,13.0,76.0,24.17,15.08
2016,2,6,17,15,199.0,21.0,1.6,12.5,43.5,16.72,4.43
2016,2,6,17,30,0.0,11.0,1.7,12.0,11.0,10.48,0.0
2016,2,6,17,45,0.0,5.5,1.85,11.5,5.5,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,7,15,141.0,7.5,0.8,10.0,13.0,63.55,0.0
2016,2,7,7,30,282.0,15.0,0.8,10.0,26.0,150.94,0.0
2016,2,7,7,45,413.0,23.0,0.8,10.5,65.0,242.24,177.15
2016,2,7,8,0,544.0,31.0,0.8,11.0,104.0,328.52,262.09
2016,2,7,8,15,616.0,36.5,0.75,11.5,149.0,387.75,314.16
2016,2,7,8,30,688.0,42.0,0.7,12.0,194.0,449.17,365.07
2016,2,7,8,45,733.0,45.5,0.7,12.5,239.0,494.03,401.14
2016,2,7,9,0,778.0,49.0,0.7,13.0,284.0,538.53,435.32
2016,2,7,9,15,807.5,51.5,0.7,13.5,326.5,566.9,456.12
2016,2,7,9,30,837.0,54.0,0.7,14.0,369.0,598.16,478.19
2016,2,7,9,45,854.5,57.5,0.7,14.5,406.5,620.97,493.23
2016,2,7,10,0,872.0,61.0,0.7,15.0,444.0,641.18,506.01
2016,2,7,10,15,887.0,62.5,0.65,15.0,476.5,654.59,513.96
2016,2,7,10,30,902.0,64.0,0.6,15.0,509.0,665.06,519.65
2016,2,7,10,45,912.5,65.0,0.55,15.5,534.5,668.92,519.55
2016,2,7,11,0,923.0,66.0,0.5,16.0,560.0,669.58,517.15
2016,2,7,11,15,929.5,67.0,0.5,16.0,579.0,664.42,512.24
2016,2,7,11,30,936.0,68.0,0.5,16.0,598.0,656.01,505.0
2016,2,7,11,45,940.0,68.0,0.5,16.5,609.0,641.75,492.64
2016,2,7,12,0,944.0,68.0,0.5,17.0,620.0,624.35,477.94
2016,2,7,12,15,945.0,68.0,0.5,17.0,623.0,602.16,460.51
2016,2,7,12,30,946.0,68.0,0.5,17.0,626.0,577.07,440.67
2016,2,7,12,45,946.0,67.0,0.5,17.0,621.0,547.67,417.3
2016,2,7,13,0,946.0,66.0,0.5,17.0,616.0,515.66,391.44
2016,2,7,13,15,942.0,65.5,0.5,17.0,603.5,479.88,362.12
2016,2,7,13,30,938.0,65.0,0.5,17.0,591.0,442.01,330.45
2016,2,7,13,45,931.0,64.0,0.5,17.0,571.0,400.67,295.33
2016,2,7,14,0,924.0,63.0,0.5,17.0,551.0,357.85,258.2
2016,2,7,14,15,913.0,62.0,0.5,17.0,524.0,312.63,218.58
2016,2,7,14,30,902.0,61.0,0.5,17.0,497.0,266.67,178.05
2016,2,7,14,45,887.0,59.0,0.5,17.0,463.5,218.6,136.5
2016,2,7,15,0,872.0,57.0,0.5,17.0,430.0,170.62,97.05
2016,2,7,15,15,850.0,55.0,0.5,16.5,391.5,122.34,62.42
2016,2,7,15,30,828.0,53.0,0.5,16.0,353.0,75.26,37.71
2016,2,7,15,45,796.0,50.5,0.5,16.0,310.0,41.78,31.6
2016,2,7,16,0,764.0,48.0,0.5,16.0,267.0,35.6,26.17
2016,2,7,16,15,716.0,44.0,0.5,15.0,221.5,33.47,24.34
2016,2,7,16,30,668.0,40.0,0.5,14.0,176.0,31.36,22.41
2016,2,7,16,45,588.0,34.0,0.5,13.5,131.5,27.37,18.61
2016,2,7,17,0,508.0,28.0,0.5,13.0,87.0,23.32,14.49
2016,2,7,17,15,359.5,19.0,0.5,12.5,51.0,16.11,5.05
2016,2,7,17,30,211.0,10.0,0.5,12.0,15.0,9.53,0.0
2016,2,7,17,45,105.5,5.0,0.55,12.0,7.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,7,15,120.5,8.5,2.65,10.0,13.5,56.68,0.0
2016,2,8,7,30,241.0,17.0,2.7,10.0,27.0,140.58,0.0
2016,2,8,7,45,377.0,26.5,2.75,10.5,66.5,236.37,177.35
2016,2,8,8,0,513.0,36.0,2.8,11.0,106.0,320.15,259.54
2016,2,8,8,15,588.5,42.0,2.7,11.5,152.0,381.88,315.0
2016,2,8,8,30,664.0,48.0,2.6,12.0,198.0,445.67,369.57
2016,2,8,8,45,710.0,53.0,2.55,12.5,243.5,492.76,408.64
2016,2,8,9,0,756.0,58.0,2.5,13.0,289.0,539.48,445.73
2016,2,8,9,15,787.0,61.0,2.45,13.5,332.0,573.74,471.7
2016,2,8,9,30,818.0,64.0,2.4,14.0,375.0,606.28,495.43
2016,2,8,9,45,846.0,64.5,2.35,14.5,414.0,631.86,513.19
2016,2,8,10,0,874.0,65.0,2.3,15.0,453.0,650.86,525.64
2016,2,8,10,15,889.0,67.0,2.3,15.5,486.0,664.87,534.09
2016,2,8,10,30,904.0,69.0,2.3,16.0,519.0,675.89,540.14
2016,2,8,10,45,913.0,70.5,2.3,16.5,544.5,679.29,540.42
2016,2,8,11,0,922.0,72.0,2.3,17.0,570.0,679.47,538.3
2016,2,8,11,15,928.5,73.0,2.25,17.0,589.0,674.24,532.88
2016,2,8,11,30,935.0,74.0,2.2,17.0,608.0,665.75,525.0
2016,2,8,11,45,938.0,75.0,2.2,17.5,619.0,651.86,512.35
2016,2,8,12,0,941.0,76.0,2.2,18.0,630.0,634.82,497.27
2016,2,8,12,15,942.0,76.0,2.15,18.0,632.5,612.55,478.84
2016,2,8,12,30,943.0,76.0,2.1,18.0,635.0,587.38,457.95
2016,2,8,12,45,944.5,74.5,2.1,18.0,631.0,558.18,433.9
2016,2,8,13,0,946.0,73.0,2.1,18.0,627.0,526.29,407.25
2016,2,8,13,15,941.0,72.0,2.05,18.0,614.0,489.42,376.03
2016,2,8,13,30,936.0,71.0,2.0,18.0,601.0,450.55,342.56
2016,2,8,13,45,928.5,70.5,2.0,18.0,580.5,409.39,306.67
2016,2,8,14,0,921.0,70.0,2.0,18.0,560.0,366.77,268.84
2016,2,8,14,15,910.0,68.5,1.95,18.0,533.0,321.02,227.92
2016,2,8,14,30,899.0,67.0,1.9,18.0,506.0,274.55,186.22
2016,2,8,14,45,883.5,65.0,1.9,18.0,472.0,226.3,143.87
2016,2,8,15,0,868.0,63.0,1.9,18.0,438.0,178.19,103.68
2016,2,8,15,15,845.5,60.5,1.85,17.5,399.0,129.38,67.94
2016,2,8,15,30,823.0,58.0,1.8,17.0,360.0,76.49,37.4
2016,2,8,15,45,790.5,55.0,1.75,16.5,316.5,39.9,29.84
2016,2,8,16,0,758.0,52.0,1.7,16.0,273.0,38.76,28.94
2016,2,8,16,15,709.0,48.0,1.7,15.5,227.0,36.77,27.18
2016,2,8,16,30,660.0,44.0,1.7,15.0,181.0,34.82,25.34
2016,2,8,16,45,578.5,37.5,1.7,14.5,135.5,30.51,21.26
2016,2,8,17,0,497.0,31.0,1.7,14.0,90.0,26.13,16.86
2016,2,8,17,15,344.5,21.5,1.7,13.5,53.0,18.5,7.39
2016,2,8,17,30,192.0,12.0,1.7,13.0,16.0,11.44,0.0
2016,2,8,17,45,96.0,6.0,1.7,13.0,8.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,12.5,2.1,8.5,12.5,11.91,0.0
2016,2,9,7,30,0.0,25.0,2.2,9.0,25.0,29.85,0.0
2016,2,9,7,45,167.0,35.0,2.35,9.5,58.5,148.28,112.23
2016,2,9,8,0,334.0,45.0,2.5,10.0,92.0,247.21,201.77
2016,2,9,8,15,388.0,57.0,2.45,10.5,131.0,298.67,248.07
2016,2,9,8,30,442.0,69.0,2.4,11.0,170.0,351.94,294.17
2016,2,9,8,45,475.0,79.5,2.4,11.5,209.0,392.49,328.28
2016,2,9,9,0,508.0,90.0,2.4,12.0,248.0,432.71,360.85
2016,2,9,9,15,534.0,98.0,2.25,12.5,284.5,465.2,385.8
2016,2,9,9,30,560.0,106.0,2.1,13.0,321.0,496.42,408.87
2016,2,9,9,45,598.0,108.5,2.0,13.5,358.5,527.91,431.8
2016,2,9,10,0,636.0,111.0,1.9,14.0,396.0,557.77,452.83
2016,2,9,10,15,628.0,122.5,1.8,14.0,421.0,565.14,456.55
2016,2,9,10,30,620.0,134.0,1.7,14.0,446.0,569.87,458.31
2016,2,9,10,45,573.0,158.0,1.6,14.5,457.0,555.53,444.29
2016,2,9,11,0,526.0,182.0,1.5,15.0,468.0,543.36,432.02
2016,2,9,11,15,439.0,212.5,1.4,15.0,457.0,510.05,404.26
2016,2,9,11,30,352.0,243.0,1.3,15.0,446.0,470.27,371.96
2016,2,9,11,45,638.0,164.0,1.2,15.5,539.5,565.83,445.03
2016,2,9,12,0,924.0,85.0,1.1,16.0,633.0,637.94,496.53
2016,2,9,12,15,728.0,144.0,1.0,16.0,577.5,563.28,437.27
2016,2,9,12,30,532.0,203.0,0.9,16.0,522.0,488.59,379.36
2016,2,9,12,45,503.0,212.0,0.85,16.0,511.5,462.71,358.88
2016,2,9,13,0,474.0,221.0,0.8,16.0,501.0,436.83,337.83
2016,2,9,13,15,402.0,233.0,0.75,16.0,467.5,393.92,304.11
2016,2,9,13,30,330.0,245.0,0.7,16.0,434.0,356.14,274.47
2016,2,9,13,45,392.0,222.0,0.7,16.5,438.5,342.58,261.58
2016,2,9,14,0,454.0,199.0,0.7,17.0,443.0,322.23,242.34
2016,2,9,14,15,558.5,159.0,0.65,16.5,444.0,294.97,216.35
2016,2,9,14,30,663.0,119.0,0.6,16.0,445.0,258.13,181.2
2016,2,9,14,45,510.5,143.5,0.6,16.0,384.5,214.52,149.46
2016,2,9,15,0,358.0,168.0,0.6,16.0,324.0,187.23,133.14
2016,2,9,15,15,551.5,116.0,0.55,15.5,332.0,140.57,88.9
2016,2,9,15,30,745.0,64.0,0.5,15.0,340.0,80.67,42.0
2016,2,9,15,45,693.0,66.5,0.5,15.0,299.0,48.98,38.11
2016,2,9,16,0,641.0,69.0,0.5,15.0,258.0,48.25,37.54
2016,2,9,16,15,631.0,59.5,0.45,15.0,220.0,42.59,32.46
2016,2,9,16,30,621.0,50.0,0.4,15.0,182.0,36.66,27.05
2016,2,9,16,45,539.5,42.5,0.4,15.0,137.0,32.08,22.69
2016,2,9,17,0,458.0,35.0,0.4,15.0,92.0,27.38,17.99
2016,2,9,17,15,311.0,24.0,0.45,14.5,55.0,19.14,8.5
2016,2,9,17,30,164.0,13.0,0.5,14.0,18.0,12.39,0.0
2016,2,9,17,45,82.0,6.5,0.6,14.0,9.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,14.0,1.2,10.0,14.0,13.34,0.0
2016,2,10,7,30,0.0,28.0,1.1,10.0,28.0,34.91,0.0
2016,2,10,7,45,175.5,37.0,1.05,10.5,62.5,155.5,118.6
2016,2,10,8,0,351.0,46.0,1.0,11.0,97.0,258.38,209.28
2016,2,10,8,15,406.5,57.5,0.95,11.5,137.0,310.9,255.15
2016,2,10,8,30,462.0,69.0,0.9,12.0,177.0,365.22,300.68
2016,2,10,8,45,490.5,80.5,0.9,12.5,216.0,404.79,332.76
2016,2,10,9,0,519.0,92.0,0.9,13.0,255.0,443.8,363.14
2016,2,10,9,15,554.5,96.5,0.85,13.0,292.5,478.78,389.93
2016,2,10,9,30,590.0,101.0,0.8,13.0,330.0,512.65,415.06
2016,2,10,9,45,534.0,126.5,0.75,13.0,349.0,504.25,406.45
2016,2,10,10,0,478.0,152.0,0.7,13.0,368.0,497.06,398.9
2016,2,10,10,15,418.0,178.0,0.65,13.5,376.5,484.34,386.34
2016,2,10,10,30,358.0,204.0,0.6,14.0,385.0,460.61,365.76
2016,2,10,10,45,381.0,210.5,0.6,14.5,412.0,478.25,377.97
2016,2,10,11,0,404.0,217.0,0.6,15.0,439.0,494.28,388.36
2016,2,10,11,15,651.5,151.5,0.55,15.0,523.0,590.4,460.54
2016,2,10,11,30,899.0,86.0,0.5,15.0,607.0,663.64,512.91
2016,2,10,11,45,721.0,142.5,0.5,15.5,565.0,598.22,460.97
2016,2,10,12,0,543.0,199.0,0.5,16.0,523.0,527.32,406.71
2016,2,10,12,15,440.0,230.5,0.5,16.0,494.0,482.11,372.36
2016,2,10,12,30,337.0,262.0,0.5,16.0,465.0,436.47,337.32
2016,2,10,12,45,481.5,215.5,0.5,16.5,503.5,456.94,352.12
2016,2,10,13,0,626.0,169.0,0.5,17.0,542.0,466.99,357.35
2016,2,10,13,15,764.0,125.5,0.45,17.0,571.0,463.99,352.03
2016,2,10,13,30,902.0,82.0,0.4,17.0,600.0,454.09,340.09
2016,2,10,13,45,894.5,80.5,0.4,17.5,580.0,413.02,304.87
2016,2,10,14,0,887.0,79.0,0.4,18.0,560.0,370.59,268.17
2016,2,10,14,15,800.0,92.5,0.35,18.0,510.0,313.49,221.95
2016,2,10,14,30,713.0,106.0,0.3,18.0,460.0,261.76,180.34
2016,2,10,14,45,682.0,105.0,0.3,18.5,425.5,218.5,144.03
2016,2,10,15,0,651.0,104.0,0.3,19.0,391.0,177.27,110.77
2016,2,10,15,15,517.5,118.5,0.25,18.5,334.0,140.81,88.94
2016,2,10,15,30,384.0,133.0,0.2,18.0,277.0,115.46,79.21
2016,2,10,15,45,363.0,120.5,0.2,17.5,243.5,84.88,68.81
2016,2,10,16,0,342.0,108.0,0.2,17.0,210.0,77.57,62.77
2016,2,10,16,15,317.0,92.5,0.25,16.0,175.0,67.67,54.35
2016,2,10,16,30,292.0,77.0,0.3,15.0,140.0,57.4,45.33
2016,2,10,16,45,253.0,60.5,0.35,14.5,105.5,45.89,34.89
2016,2,10,17,0,214.0,44.0,0.4,14.0,71.0,33.95,23.82
2016,2,10,17,15,107.0,29.5,0.45,13.5,43.0,24.28,13.02
2016,2,10,17,30,0.0,15.0,0.5,13.0,15.0,14.3,0.0
2016,2,10,17,45,0.0,7.5,0.6,13.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,7,15,122.5,10.0,1.35,10.0,16.5,60.15,0.0
2016,2,11,7,30,245.0,20.0,1.3,10.0,33.0,151.71,38.55
2016,2,11,7,45,369.5,30.5,1.3,10.5,73.5,241.59,187.11
2016,2,11,8,0,494.0,41.0,1.3,11.0,114.0,328.02,265.81
2016,2,11,8,15,566.0,47.5,1.2,11.5,159.5,387.86,317.81
2016,2,11,8,30,638.0,54.0,1.1,12.0,205.0,450.05,369.13
2016,2,11,8,45,685.5,58.5,1.05,12.5,250.5,493.48,403.8
2016,2,11,9,0,733.0,63.0,1.0,13.0,296.0,540.74,439.71
2016,2,11,9,15,658.0,83.5,0.9,13.5,314.5,531.82,430.14
2016,2,11,9,30,583.0,104.0,0.8,14.0,333.0,514.04,413.96
2016,2,11,9,45,601.0,111.0,0.7,14.5,367.0,537.88,429.88
2016,2,11,10,0,619.0,118.0,0.6,15.0,401.0,559.73,443.3
2016,2,11,10,15,561.5,146.0,0.55,15.0,416.0,547.18,431.41
2016,2,11,10,30,504.0,174.0,0.5,15.0,431.0,536.38,421.07
2016,2,11,10,45,586.5,156.5,0.5,15.5,470.0,571.77,446.46
2016,2,11,11,0,669.0,139.0,0.5,16.0,509.0,601.41,466.66
2016,2,11,11,15,632.0,157.0,0.45,16.0,516.0,586.19,453.11
2016,2,11,11,30,595.0,175.0,0.4,16.0,523.0,568.89,438.66
2016,2,11,11,45,592.5,180.0,0.4,16.5,532.0,555.93,427.7
2016,2,11,12,0,590.0,185.0,0.4,17.0,541.0,544.13,417.38
2016,2,11,12,15,520.0,210.5,0.4,17.0,525.5,511.14,391.76
2016,2,11,12,30,450.0,236.0,0.4,17.0,510.0,478.88,366.86
2016,2,11,12,45,442.5,236.0,0.4,17.0,503.5,457.48,350.36
2016,2,11,13,0,435.0,236.0,0.4,17.0,497.0,435.25,332.91
2016,2,11,13,15,473.0,219.0,0.45,17.0,497.5,417.95,319.15
2016,2,11,13,30,511.0,202.0,0.5,17.0,498.0,397.17,302.0
2016,2,11,13,45,488.0,201.0,0.55,17.0,476.0,363.41,274.97
2016,2,11,14,0,465.0,200.0,0.6,17.0,454.0,330.44,248.23
2016,2,11,14,15,528.0,171.5,0.65,16.5,446.5,300.83,222.08
2016,2,11,14,30,591.0,143.0,0.7,16.0,439.0,266.02,190.47
2016,2,11,14,45,474.5,157.5,0.8,16.0,385.0,222.43,157.71
2016,2,11,15,0,358.0,172.0,0.9,16.0,331.0,193.18,138.19
2016,2,11,15,15,442.5,141.0,0.9,15.5,320.5,152.26,102.68
2016,2,11,15,30,527.0,110.0,0.9,15.0,310.0,107.27,68.78
2016,2,11,15,45,484.0,106.0,0.95,14.5,272.5,74.41,60.62
2016,2,11,16,0,441.0,102.0,1.0,14.0,235.0,73.13,59.73
2016,2,11,16,15,402.5,89.0,1.0,13.5,195.5,65.02,52.61
2016,2,11,16,30,364.0,76.0,1.0,13.0,156.0,56.61,45.03
2016,2,11,16,45,311.0,61.0,1.05,12.5,118.0,46.26,35.53
2016,2,11,17,0,258.0,46.0,1.1,12.0,80.0,35.51,25.44
2016,2,11,17,15,129.0,31.5,1.1,11.5,48.5,25.86,14.9
2016,2,11,17,30,0.0,17.0,1.1,11.0,17.0,16.2,0.0
2016,2,11,17,45,0.0,8.5,1.15,11.0,8.5,8.1,0.0
2016,2,11,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,7,15,85.0,10.5,1.05,11.0,15.5,45.43,0.0
2016,2,12,7,30,170.0,21.0,1.0,11.0,31.0,119.87,44.3
2016,2,12,7,45,265.0,34.0,0.95,11.5,66.5,196.06,152.21
2016,2,12,8,0,360.0,47.0,0.9,12.0,102.0,267.3,216.35
2016,2,12,8,15,411.0,59.0,0.95,12.0,142.0,318.62,261.6
2016,2,12,8,30,462.0,71.0,1.0,12.0,182.0,371.5,306.55
2016,2,12,8,45,496.0,81.0,1.05,12.5,222.5,413.03,340.33
2016,2,12,9,0,530.0,91.0,1.1,13.0,263.0,454.2,372.62
2016,2,12,9,15,559.5,97.5,1.15,13.0,300.5,487.99,398.95
2016,2,12,9,30,589.0,104.0,1.2,13.0,338.0,520.54,423.76
2016,2,12,9,45,574.0,120.0,1.25,13.5,366.0,532.46,430.99
