Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,10,0,559.0,136.0,1.3,14.0,394.0,537.45,433.04
2016,2,12,10,15,551.5,149.5,1.35,14.0,418.5,546.77,439.12
2016,2,12,10,30,544.0,163.0,1.4,14.0,443.0,553.69,443.28
2016,2,12,10,45,559.0,166.5,1.5,14.5,467.0,562.72,448.95
2016,2,12,11,0,574.0,170.0,1.6,15.0,491.0,569.56,452.87
2016,2,12,11,15,712.5,133.5,1.7,15.0,544.5,617.41,489.86
2016,2,12,11,30,851.0,97.0,1.8,15.0,598.0,654.64,518.11
2016,2,12,11,45,855.0,98.0,1.9,15.5,609.0,641.84,506.68
2016,2,12,12,0,859.0,99.0,2.0,16.0,620.0,626.09,493.3
2016,2,12,12,15,731.5,141.5,2.1,16.0,587.0,572.11,450.87
2016,2,12,12,30,604.0,184.0,2.2,16.0,554.0,519.59,409.46
2016,2,12,12,45,598.0,185.5,2.3,16.0,549.5,494.43,389.44
2016,2,12,13,0,592.0,187.0,2.4,16.0,545.0,470.12,369.45
2016,2,12,13,15,718.5,143.5,2.45,15.5,569.0,465.93,364.84
2016,2,12,13,30,845.0,100.0,2.5,15.0,593.0,451.77,350.89
2016,2,12,13,45,838.5,98.5,2.55,15.0,574.0,412.35,316.34
2016,2,12,14,0,832.0,97.0,2.6,15.0,555.0,371.66,280.09
2016,2,12,14,15,821.0,95.0,2.6,15.0,528.5,328.09,240.93
2016,2,12,14,30,810.0,93.0,2.6,15.0,502.0,284.05,201.04
2016,2,12,14,45,615.0,127.5,2.65,15.0,426.5,228.91,159.64
2016,2,12,15,0,420.0,162.0,2.7,15.0,351.0,192.54,136.45
2016,2,12,15,15,577.0,121.0,2.65,14.5,356.0,153.4,98.61
2016,2,12,15,30,734.0,80.0,2.6,14.0,361.0,96.54,52.92
2016,2,12,15,45,704.5,74.5,2.55,14.0,319.0,51.65,40.6
2016,2,12,16,0,675.0,69.0,2.5,14.0,277.0,47.67,37.13
2016,2,12,16,15,624.0,63.5,2.45,13.5,231.5,45.25,35.01
2016,2,12,16,30,573.0,58.0,2.4,13.0,186.0,42.81,32.77
2016,2,12,16,45,500.5,49.5,2.4,13.0,142.0,37.65,27.86
2016,2,12,17,0,428.0,41.0,2.4,13.0,98.0,32.33,22.62
2016,2,12,17,15,292.0,29.0,2.4,12.5,60.5,23.36,13.21
2016,2,12,17,30,156.0,17.0,2.4,12.0,23.0,13.91,0.0
2016,2,12,17,45,78.0,8.5,2.4,12.0,11.5,8.1,0.0
2016,2,12,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,13,7,15,187.5,10.0,2.45,7.5,21.5,88.35,0.0
2016,2,13,7,30,375.0,20.0,2.4,8.0,43.0,210.52,102.87
2016,2,13,7,45,493.5,27.5,2.35,8.5,87.0,296.32,235.71
2016,2,13,8,0,612.0,35.0,2.3,9.0,131.0,381.82,314.23
2016,2,13,8,15,676.0,40.5,2.15,9.5,179.0,440.66,366.29
2016,2,13,8,30,740.0,46.0,2.0,10.0,227.0,501.04,416.84
2016,2,13,8,45,782.0,49.0,1.95,10.5,274.0,546.0,453.18
2016,2,13,9,0,824.0,52.0,1.9,11.0,321.0,585.59,483.84
2016,2,13,9,15,850.5,54.5,1.8,11.5,364.5,618.23,507.43
2016,2,13,9,30,877.0,57.0,1.7,12.0,408.0,649.0,528.63
2016,2,13,9,45,899.5,57.0,1.65,12.5,447.0,671.81,543.18
2016,2,13,10,0,922.0,57.0,1.6,13.0,486.0,692.09,555.38
2016,2,13,10,15,934.0,58.5,1.65,13.5,519.0,704.24,562.31
2016,2,13,10,30,946.0,60.0,1.7,14.0,552.0,713.22,567.04
2016,2,13,10,45,954.0,61.0,1.8,14.5,577.5,715.64,567.49
2016,2,13,11,0,962.0,62.0,1.9,15.0,603.0,714.71,565.65
2016,2,13,11,15,967.5,62.5,1.95,15.0,621.5,708.16,560.4
2016,2,13,11,30,973.0,63.0,2.0,15.0,640.0,698.24,552.19
2016,2,13,11,45,973.0,65.0,2.05,15.5,651.0,683.09,538.95
2016,2,13,12,0,973.0,67.0,2.1,16.0,662.0,664.72,523.22
2016,2,13,12,15,973.0,67.5,2.2,16.0,664.5,641.69,505.1
2016,2,13,12,30,973.0,68.0,2.3,16.0,667.0,615.67,484.33
2016,2,13,12,45,955.5,74.5,2.45,16.0,659.5,583.42,458.45
2016,2,13,13,0,938.0,81.0,2.6,16.0,652.0,549.25,430.49
2016,2,13,13,15,932.0,80.0,2.9,15.5,638.0,511.76,400.46
2016,2,13,13,30,926.0,79.0,3.2,15.0,624.0,472.34,367.75
2016,2,13,13,45,915.5,79.0,3.5,15.0,602.5,430.36,331.21
2016,2,13,14,0,905.0,79.0,3.8,15.0,581.0,387.15,292.69
2016,2,13,14,15,893.0,77.5,3.9,14.5,553.0,341.19,251.49
2016,2,13,14,30,881.0,76.0,4.0,14.0,525.0,294.62,209.22
2016,2,13,14,45,859.5,75.5,4.15,14.0,490.0,241.92,162.13
2016,2,13,15,0,838.0,75.0,4.3,14.0,455.0,194.27,120.66
2016,2,13,15,15,671.0,96.5,4.2,13.5,384.0,145.28,88.12
2016,2,13,15,30,504.0,118.0,4.1,13.0,313.0,115.74,76.16
2016,2,13,15,45,475.5,109.0,4.1,13.0,276.5,79.31,65.39
2016,2,13,16,0,447.0,100.0,4.1,13.0,240.0,71.28,58.35
2016,2,13,16,15,536.5,76.5,4.05,12.5,217.5,55.89,44.69
2016,2,13,16,30,626.0,53.0,4.0,12.0,195.0,38.44,28.99
2016,2,13,16,45,547.0,46.0,4.0,11.5,149.5,34.41,25.17
2016,2,13,17,0,468.0,39.0,4.0,11.0,104.0,30.29,21.07
2016,2,13,17,15,234.0,32.5,3.9,11.0,65.0,25.44,15.32
2016,2,13,17,30,0.0,26.0,3.8,11.0,26.0,22.34,0.0
2016,2,13,17,45,0.0,13.0,3.75,11.0,13.0,12.39,0.0
2016,2,13,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,7,15,9.0,11.5,3.4,9.5,12.0,14.78,0.0
2016,2,14,7,30,18.0,23.0,3.4,10.0,24.0,34.44,14.83
2016,2,14,7,45,49.0,41.0,3.4,10.5,48.0,80.87,61.42
2016,2,14,8,0,80.0,59.0,3.4,11.0,72.0,118.42,95.38
2016,2,14,8,15,92.5,78.5,3.35,11.5,98.0,148.9,122.47
2016,2,14,8,30,105.0,98.0,3.3,12.0,124.0,179.2,148.76
2016,2,14,8,45,112.0,117.5,3.25,12.5,150.5,206.05,171.4
2016,2,14,9,0,119.0,137.0,3.2,13.0,177.0,232.5,193.1
2016,2,14,9,15,123.0,155.5,3.15,13.5,201.0,255.31,211.24
2016,2,14,9,30,127.0,174.0,3.1,14.0,225.0,277.57,228.55
2016,2,14,9,45,247.5,178.0,3.05,14.5,290.0,369.96,304.23
2016,2,14,10,0,368.0,182.0,3.0,15.0,355.0,454.21,371.09
2016,2,14,10,15,467.0,170.5,2.95,15.0,405.5,517.06,420.16
2016,2,14,10,30,566.0,159.0,2.9,15.0,456.0,569.14,460.27
2016,2,14,10,45,723.5,120.5,2.9,15.5,518.5,634.72,510.18
2016,2,14,11,0,881.0,82.0,2.9,16.0,581.0,686.61,548.78
2016,2,14,11,15,889.0,83.0,2.9,16.0,600.5,682.7,544.28
2016,2,14,11,30,897.0,84.0,2.9,16.0,620.0,675.6,537.74
2016,2,14,11,45,899.5,85.5,2.9,16.5,631.5,662.32,525.48
2016,2,14,12,0,902.0,87.0,2.9,17.0,643.0,645.99,510.89
2016,2,14,12,15,903.5,87.5,2.9,17.0,646.5,625.08,493.68
2016,2,14,12,30,905.0,88.0,2.9,17.0,650.0,601.32,474.05
2016,2,14,12,45,562.0,188.0,2.9,17.0,536.0,482.54,380.26
2016,2,14,13,0,219.0,288.0,2.9,17.0,422.0,376.26,296.02
2016,2,14,13,15,377.5,243.0,2.9,17.0,469.0,399.75,313.95
2016,2,14,13,30,536.0,198.0,2.9,17.0,516.0,410.65,319.91
2016,2,14,13,45,503.5,201.5,2.95,17.0,492.5,375.8,290.67
2016,2,14,14,0,471.0,205.0,3.0,17.0,469.0,342.33,262.51
2016,2,14,14,15,490.0,189.0,3.1,16.5,452.0,310.03,234.51
2016,2,14,14,30,509.0,173.0,3.2,16.0,435.0,275.54,204.02
2016,2,14,14,45,554.0,148.5,3.3,16.0,416.5,237.56,169.03
2016,2,14,15,0,599.0,124.0,3.4,16.0,398.0,195.01,130.51
2016,2,14,15,15,523.0,127.0,3.4,15.5,351.5,155.66,102.11
2016,2,14,15,30,447.0,130.0,3.4,15.0,305.0,122.98,82.92
2016,2,14,15,45,576.5,98.0,3.4,15.0,297.0,73.89,60.08
2016,2,14,16,0,706.0,66.0,3.4,15.0,289.0,49.52,38.59
2016,2,14,16,15,657.5,61.0,3.35,14.5,243.0,42.87,32.74
2016,2,14,16,30,609.0,56.0,3.3,14.0,197.0,40.74,30.81
2016,2,14,16,45,539.0,48.0,3.3,13.5,152.0,35.95,26.36
2016,2,14,17,0,469.0,40.0,3.3,13.0,107.0,31.01,21.57
2016,2,14,17,15,234.5,34.0,3.25,13.0,67.5,26.58,16.4
2016,2,14,17,30,0.0,28.0,3.2,13.0,28.0,23.93,0.0
2016,2,14,17,45,0.0,14.0,3.2,13.0,14.0,13.34,0.0
2016,2,14,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,7,15,185.0,11.0,1.35,11.5,24.0,89.62,0.0
2016,2,15,7,30,370.0,22.0,1.3,12.0,48.0,215.58,131.27
2016,2,15,7,45,481.5,29.5,1.3,13.0,91.5,296.67,233.66
2016,2,15,8,0,593.0,37.0,1.3,14.0,135.0,379.27,305.77
2016,2,15,8,15,655.0,42.5,1.25,14.0,182.0,437.09,355.65
2016,2,15,8,30,717.0,48.0,1.2,14.0,229.0,496.36,404.35
2016,2,15,8,45,758.5,51.0,1.15,14.5,275.5,540.89,438.82
2016,2,15,9,0,800.0,54.0,1.1,15.0,322.0,584.8,471.23
2016,2,15,9,15,826.5,56.5,1.1,15.0,365.5,612.5,491.72
2016,2,15,9,30,853.0,59.0,1.1,15.0,409.0,643.15,513.69
2016,2,15,9,45,872.0,61.0,1.1,15.5,447.5,665.98,527.9
2016,2,15,10,0,891.0,63.0,1.1,16.0,486.0,686.21,540.08
2016,2,15,10,15,904.5,64.5,1.15,16.0,518.5,699.25,548.58
2016,2,15,10,30,918.0,66.0,1.2,16.0,551.0,709.22,555.03
2016,2,15,10,45,926.5,67.0,1.25,16.5,577.0,712.0,555.43
2016,2,15,11,0,935.0,68.0,1.3,17.0,603.0,711.51,553.69
2016,2,15,11,15,940.5,69.0,1.3,17.0,621.5,705.68,548.86
2016,2,15,11,30,946.0,70.0,1.3,17.0,640.0,696.53,541.11
2016,2,15,11,45,948.5,71.0,1.3,17.5,651.0,682.16,528.53
2016,2,15,12,0,951.0,72.0,1.3,18.0,662.0,664.6,513.59
2016,2,15,12,15,951.5,72.0,1.3,18.0,665.0,641.7,495.62
2016,2,15,12,30,952.0,72.0,1.3,18.0,668.0,615.86,475.23
2016,2,15,12,45,943.0,75.0,1.35,18.5,661.5,585.04,450.23
2016,2,15,13,0,934.0,78.0,1.4,19.0,655.0,551.98,423.11
2016,2,15,13,15,929.5,77.5,1.45,19.0,642.5,515.71,393.8
2016,2,15,13,30,925.0,77.0,1.5,19.0,630.0,477.4,362.12
2016,2,15,13,45,779.0,115.5,1.55,19.0,570.5,414.23,312.24
2016,2,15,14,0,633.0,154.0,1.6,19.0,511.0,358.57,268.45
2016,2,15,14,15,758.5,114.0,1.6,19.0,522.0,331.48,241.25
2016,2,15,14,30,884.0,74.0,1.6,19.0,533.0,300.31,208.6
2016,2,15,14,45,866.5,72.5,1.6,19.0,498.5,251.87,166.03
2016,2,15,15,0,849.0,71.0,1.6,19.0,464.0,198.77,120.97
2016,2,15,15,15,827.5,68.5,1.6,18.5,424.5,149.73,82.58
2016,2,15,15,30,806.0,66.0,1.6,18.0,385.0,102.04,51.57
2016,2,15,15,45,776.0,62.5,1.6,17.5,341.5,54.99,33.25
2016,2,15,16,0,746.0,59.0,1.6,17.0,298.0,43.44,32.93
2016,2,15,16,15,701.0,54.5,1.6,16.5,251.5,41.24,31.06
2016,2,15,16,30,656.0,50.0,1.6,16.0,205.0,39.05,29.09
2016,2,15,16,45,587.0,43.5,1.65,16.0,159.0,34.95,25.24
2016,2,15,17,0,518.0,37.0,1.7,16.0,113.0,30.8,21.17
2016,2,15,17,15,390.5,28.0,1.7,15.5,72.5,21.93,12.59
2016,2,15,17,30,263.0,19.0,1.7,15.0,32.0,15.42,0.0
2016,2,15,17,45,131.5,9.5,1.7,15.0,16.0,9.05,0.0
2016,2,15,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,7,15,208.0,11.0,1.05,11.5,26.5,100.26,0.0
2016,2,16,7,30,416.0,22.0,1.0,12.0,53.0,240.29,156.63
2016,2,16,7,45,519.0,29.0,0.95,13.0,97.0,317.14,249.9
2016,2,16,8,0,622.0,36.0,0.9,14.0,141.0,396.21,318.15
2016,2,16,8,15,543.5,55.0,0.85,14.0,167.5,396.25,321.69
2016,2,16,8,30,465.0,74.0,0.8,14.0,194.0,385.04,314.57
2016,2,16,8,45,485.0,86.0,0.75,14.5,232.0,420.81,342.85
2016,2,16,9,0,505.0,98.0,0.7,15.0,270.0,451.49,365.66
2016,2,16,9,15,545.0,105.0,0.65,15.5,312.0,496.91,398.76
2016,2,16,9,30,585.0,112.0,0.6,16.0,354.0,537.32,426.96
2016,2,16,9,45,578.5,126.0,0.55,16.5,383.5,552.44,435.26
2016,2,16,10,0,572.0,140.0,0.5,17.0,413.0,560.67,438.67
2016,2,16,10,15,745.0,105.0,0.45,17.0,486.0,645.88,500.48
2016,2,16,10,30,918.0,70.0,0.4,17.0,559.0,717.83,549.08
2016,2,16,10,45,763.0,118.5,0.35,17.5,538.5,666.08,507.92
2016,2,16,11,0,608.0,167.0,0.3,18.0,518.0,603.54,459.91
2016,2,16,11,15,607.0,174.0,0.3,18.0,533.5,600.56,457.55
2016,2,16,11,30,606.0,181.0,0.3,18.0,549.0,595.25,452.74
2016,2,16,11,45,649.0,171.0,0.3,18.5,571.0,599.27,454.31
2016,2,16,12,0,692.0,161.0,0.3,19.0,593.0,599.58,452.95
2016,2,16,12,15,823.0,118.5,0.3,19.0,635.5,616.51,464.87
2016,2,16,12,30,954.0,76.0,0.3,19.0,678.0,624.96,469.92
2016,2,16,12,45,953.5,75.5,0.35,19.0,673.0,595.09,447.31
2016,2,16,13,0,953.0,75.0,0.4,19.0,668.0,562.58,422.66
2016,2,16,13,15,949.0,74.5,0.45,19.0,655.5,525.87,394.25
2016,2,16,13,30,945.0,74.0,0.5,19.0,643.0,487.04,363.38
2016,2,16,13,45,939.5,72.5,0.55,19.0,622.5,444.75,328.95
2016,2,16,14,0,934.0,71.0,0.6,19.0,602.0,400.83,292.19
2016,2,16,14,15,923.5,69.5,0.6,18.5,574.0,353.92,252.46
2016,2,16,14,30,913.0,68.0,0.6,18.0,546.0,306.22,211.27
2016,2,16,14,45,777.0,92.0,0.6,18.0,480.5,247.43,165.33
2016,2,16,15,0,641.0,116.0,0.6,18.0,415.0,199.69,130.17
2016,2,16,15,15,621.5,109.5,0.55,17.5,379.0,157.09,97.05
2016,2,16,15,30,602.0,103.0,0.5,17.0,343.0,115.99,69.55
2016,2,16,15,45,573.5,96.0,0.5,17.0,304.5,76.01,51.36
2016,2,16,16,0,545.0,89.0,0.5,17.0,266.0,62.7,49.85
2016,2,16,16,15,515.0,78.5,0.45,16.5,225.0,56.69,44.7
2016,2,16,16,30,485.0,68.0,0.4,16.0,184.0,50.43,39.18
2016,2,16,16,45,427.5,57.0,0.4,15.5,143.0,43.38,32.79
2016,2,16,17,0,370.0,46.0,0.4,15.0,102.0,36.03,25.93
2016,2,16,17,15,280.0,33.0,0.4,14.5,66.0,26.36,16.57
2016,2,16,17,30,190.0,20.0,0.4,14.0,30.0,16.19,0.0
2016,2,16,17,45,95.0,10.0,0.4,14.0,15.0,9.53,0.0
2016,2,16,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,2.0,3.3,12.0,2.0,1.91,0.0
2016,2,17,7,30,0.0,4.0,3.3,12.0,4.0,3.7,0.0
2016,2,17,7,45,0.0,8.0,3.3,12.5,8.0,7.4,0.52
2016,2,17,8,0,0.0,12.0,3.3,13.0,12.0,11.11,3.8
2016,2,17,8,15,0.0,16.5,3.4,13.0,16.5,15.29,7.49
2016,2,17,8,30,0.0,21.0,3.5,13.0,21.0,19.47,11.15
2016,2,17,8,45,0.0,25.5,3.65,13.5,25.5,23.65,14.73
2016,2,17,9,0,0.0,30.0,3.8,14.0,30.0,27.84,18.27
2016,2,17,9,15,0.0,45.0,3.8,14.0,45.0,41.8,30.16
2016,2,17,9,30,0.0,60.0,3.8,14.0,60.0,55.79,41.96
2016,2,17,9,45,0.0,51.5,3.8,14.0,51.5,47.87,35.14
2016,2,17,10,0,0.0,43.0,3.8,14.0,43.0,39.96,28.35
2016,2,17,10,15,0.0,66.0,3.7,14.0,66.0,61.42,46.38
2016,2,17,10,30,0.0,89.0,3.6,14.0,89.0,82.93,64.29
2016,2,17,10,45,0.0,74.0,3.5,14.0,74.0,68.91,52.44
2016,2,17,11,0,0.0,59.0,3.4,14.0,59.0,54.91,40.65
2016,2,17,11,15,0.0,74.0,3.3,14.0,74.0,68.93,52.31
2016,2,17,11,30,0.0,89.0,3.2,14.0,89.0,82.95,63.92
2016,2,17,11,45,0.0,90.0,3.15,14.0,90.0,83.9,64.64
2016,2,17,12,0,0.0,91.0,3.1,14.0,91.0,84.84,65.38
2016,2,17,12,15,0.0,86.5,3.15,13.5,86.5,80.63,61.99
2016,2,17,12,30,0.0,82.0,3.2,13.0,82.0,76.42,58.61
2016,2,17,12,45,0.0,55.0,3.25,13.0,55.0,51.21,37.53
2016,2,17,13,0,0.0,28.0,3.3,13.0,28.0,26.04,16.38
2016,2,17,13,15,0.0,41.0,3.35,13.0,41.0,38.15,26.61
2016,2,17,13,30,0.0,54.0,3.4,13.0,54.0,50.26,36.84
2016,2,17,13,45,0.0,52.5,3.5,13.0,52.5,48.86,35.69
2016,2,17,14,0,0.0,51.0,3.6,13.0,51.0,47.45,34.56
2016,2,17,14,15,0.0,36.5,3.6,12.5,36.5,33.93,23.24
2016,2,17,14,30,0.0,22.0,3.6,12.0,22.0,20.43,11.83
2016,2,17,14,45,97.0,115.5,3.6,12.0,161.0,123.06,95.11
2016,2,17,15,0,194.0,209.0,3.6,12.0,300.0,205.14,158.72
2016,2,17,15,15,135.5,190.0,3.55,11.5,251.0,169.94,132.36
2016,2,17,15,30,77.0,171.0,3.5,11.0,202.0,145.98,116.07
2016,2,17,15,45,70.5,153.0,3.45,11.0,179.0,125.19,100.65
2016,2,17,16,0,64.0,135.0,3.4,11.0,156.0,109.34,92.73
2016,2,17,16,15,56.0,115.0,3.4,11.0,131.5,94.42,79.48
2016,2,17,16,30,48.0,95.0,3.4,11.0,107.0,79.13,65.68
2016,2,17,16,45,37.5,75.0,3.45,11.0,83.0,63.48,51.33
2016,2,17,17,0,27.0,55.0,3.5,11.0,59.0,47.48,36.48
2016,2,17,17,15,13.5,36.5,3.55,10.5,38.5,32.21,21.98
2016,2,17,17,30,0.0,18.0,3.6,10.0,18.0,16.68,2.21
2016,2,17,17,45,0.0,9.0,3.7,10.0,9.0,8.58,0.0
2016,2,17,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,7,15,2.0,14.0,3.8,9.0,14.5,14.22,0.0
2016,2,18,7,30,4.0,28.0,3.8,9.0,29.0,31.25,18.01
2016,2,18,7,45,35.5,49.0,3.85,9.5,55.5,76.96,59.42
2016,2,18,8,0,67.0,70.0,3.9,10.0,82.0,126.85,103.42
2016,2,18,8,15,88.5,91.5,3.9,10.0,112.0,164.56,136.88
2016,2,18,8,30,110.0,113.0,3.9,10.0,142.0,202.54,170.02
2016,2,18,8,45,137.5,129.0,3.9,10.0,172.0,237.21,199.94
2016,2,18,9,0,165.0,145.0,3.9,10.0,202.0,272.78,230.07
2016,2,18,9,15,100.0,156.5,3.85,10.0,192.0,242.13,202.69
2016,2,18,9,30,35.0,168.0,3.8,10.0,182.0,199.62,165.21
2016,2,18,9,45,33.5,181.0,3.8,10.5,195.5,210.55,173.63
2016,2,18,10,0,32.0,194.0,3.8,11.0,209.0,221.34,181.72
2016,2,18,10,15,140.0,218.5,3.75,11.0,293.5,330.31,273.0
2016,2,18,10,30,248.0,243.0,3.7,11.0,378.0,438.26,360.49
2016,2,18,10,45,124.0,196.5,3.7,11.0,264.0,289.08,237.76
2016,2,18,11,0,0.0,150.0,3.7,11.0,150.0,141.51,113.5
2016,2,18,11,15,0.0,121.5,3.65,11.0,121.5,113.8,90.5
2016,2,18,11,30,0.0,93.0,3.6,11.0,93.0,86.7,67.76
2016,2,18,11,45,0.0,95.0,3.55,11.5,95.0,88.59,69.18
2016,2,18,12,0,0.0,97.0,3.5,12.0,97.0,90.46,70.57
2016,2,18,12,15,0.0,126.0,3.45,11.5,126.0,117.59,93.28
2016,2,18,12,30,0.0,155.0,3.4,11.0,155.0,144.5,115.72
2016,2,18,12,45,61.0,228.0,3.4,11.0,266.5,246.51,199.94
2016,2,18,13,0,122.0,301.0,3.4,11.0,378.0,341.38,275.88
2016,2,18,13,15,61.0,181.5,3.3,11.0,220.0,197.17,159.03
2016,2,18,13,30,0.0,62.0,3.2,11.0,62.0,57.73,43.34
2016,2,18,13,45,0.0,66.0,3.15,11.0,66.0,61.45,46.64
2016,2,18,14,0,0.0,70.0,3.1,11.0,70.0,65.18,49.86
2016,2,18,14,15,9.5,135.0,3.05,10.5,140.0,127.28,102.14
2016,2,18,14,30,19.0,200.0,3.0,10.0,210.0,184.47,149.71
2016,2,18,14,45,62.5,205.0,2.95,10.0,235.5,190.73,153.31
2016,2,18,15,0,106.0,210.0,2.9,10.0,261.0,195.54,155.4
2016,2,18,15,15,53.0,156.5,2.8,10.0,182.0,140.78,112.19
2016,2,18,15,30,0.0,103.0,2.7,10.0,103.0,93.79,75.13
2016,2,18,15,45,0.0,91.5,2.65,10.0,91.5,83.38,66.46
2016,2,18,16,0,0.0,80.0,2.6,10.0,80.0,73.15,60.68
2016,2,18,16,15,0.0,67.5,2.55,9.5,67.5,62.11,50.88
2016,2,18,16,30,0.0,55.0,2.5,9.0,55.0,50.97,40.81
2016,2,18,16,45,205.0,52.5,2.45,9.0,85.0,38.68,29.46
2016,2,18,17,0,410.0,50.0,2.4,9.0,115.0,39.38,29.64
2016,2,18,17,15,288.5,37.5,2.4,9.0,75.5,30.29,20.64
2016,2,18,17,30,167.0,25.0,2.4,9.0,36.0,19.78,5.53
2016,2,18,17,45,83.5,12.5,2.4,9.0,18.0,11.91,0.0
2016,2,18,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,3.0,4.55,9.0,3.0,2.86,0.0
2016,2,19,7,30,0.0,6.0,4.6,9.0,6.0,5.55,0.0
2016,2,19,7,45,0.0,10.5,4.65,9.5,10.5,9.72,2.58
2016,2,19,8,0,0.0,15.0,4.7,10.0,15.0,13.89,6.32
2016,2,19,8,15,0.0,20.5,4.6,10.0,20.5,19.0,10.86
2016,2,19,8,30,0.0,26.0,4.5,10.0,26.0,24.11,15.37
2016,2,19,8,45,0.0,31.0,4.45,10.0,31.0,28.76,19.43
2016,2,19,9,0,0.0,36.0,4.4,10.0,36.0,33.42,23.45
2016,2,19,9,15,0.0,27.0,4.2,10.0,27.0,25.06,16.14
2016,2,19,9,30,0.0,18.0,4.0,10.0,18.0,16.7,8.85
2016,2,19,9,45,0.0,76.0,3.8,10.5,76.0,70.74,55.23
2016,2,19,10,0,0.0,134.0,3.6,11.0,134.0,127.7,103.06
2016,2,19,10,15,0.0,137.0,3.45,11.0,137.0,130.06,104.72
2016,2,19,10,30,0.0,140.0,3.3,11.0,140.0,132.52,106.54
2016,2,19,10,45,9.0,179.5,3.15,11.0,185.0,177.37,143.76
2016,2,19,11,0,18.0,219.0,3.0,11.0,230.0,221.95,180.14
2016,2,19,11,15,18.0,224.0,2.9,11.0,235.0,225.58,182.69
2016,2,19,11,30,18.0,229.0,2.8,11.0,240.0,229.17,185.33
2016,2,19,11,45,30.0,250.0,2.75,11.0,269.0,260.99,211.06
2016,2,19,12,0,42.0,271.0,2.7,11.0,298.0,286.32,231.26
2016,2,19,12,15,61.0,284.0,2.7,11.0,323.5,306.97,247.79
2016,2,19,12,30,80.0,297.0,2.7,11.0,349.0,326.04,262.92
2016,2,19,12,45,125.5,301.0,2.7,11.0,381.5,351.74,283.45
2016,2,19,13,0,171.0,305.0,2.7,11.0,414.0,371.12,298.54
2016,2,19,13,15,152.0,298.0,2.65,10.5,394.0,345.66,278.25
2016,2,19,13,30,133.0,291.0,2.6,10.0,374.0,321.3,258.95
2016,2,19,13,45,88.5,268.0,2.55,10.0,322.5,275.78,222.4
2016,2,19,14,0,44.0,245.0,2.5,10.0,271.0,233.57,188.71
2016,2,19,14,15,42.0,232.5,2.45,10.0,256.5,217.95,176.09
2016,2,19,14,30,40.0,220.0,2.4,10.0,242.0,202.57,163.56
2016,2,19,14,45,32.5,202.5,2.35,10.0,220.0,182.3,147.19
2016,2,19,15,0,25.0,185.0,2.3,10.0,198.0,167.98,135.81
2016,2,19,15,15,122.0,179.0,2.25,9.5,231.0,161.93,126.94
2016,2,19,15,30,219.0,173.0,2.2,9.0,264.0,154.84,118.44
2016,2,19,15,45,198.5,158.5,2.15,9.0,234.0,128.16,100.99
2016,2,19,16,0,178.0,144.0,2.1,9.0,204.0,110.66,94.48
2016,2,19,16,15,163.0,124.0,2.0,8.5,172.5,96.74,82.27
2016,2,19,16,30,148.0,104.0,1.9,8.0,141.0,82.4,69.41
2016,2,19,16,45,125.5,83.5,1.85,8.0,110.0,67.29,55.45
2016,2,19,17,0,103.0,63.0,1.8,8.0,79.0,51.75,40.88
2016,2,19,17,15,62.0,43.5,1.75,7.5,52.0,36.46,26.3
2016,2,19,17,30,21.0,24.0,1.7,7.0,25.0,21.47,8.09
2016,2,19,17,45,10.5,12.0,1.65,7.0,12.5,11.44,0.0
2016,2,19,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,112.5,16.0,1.8,4.5,26.0,83.3,0.0
2016,2,20,7,30,225.0,32.0,1.8,5.0,52.0,175.19,134.19
2016,2,20,7,45,281.5,48.0,1.8,5.5,89.5,229.26,189.89
2016,2,20,8,0,338.0,64.0,1.8,6.0,127.0,286.62,241.87
2016,2,20,8,15,381.5,77.0,1.75,6.5,167.5,335.09,284.49
2016,2,20,8,30,425.0,90.0,1.7,7.0,208.0,384.94,326.53
2016,2,20,8,45,464.0,97.5,1.7,7.5,247.0,426.02,360.14
2016,2,20,9,0,503.0,105.0,1.7,8.0,286.0,467.41,392.89
2016,2,20,9,15,541.0,112.0,1.6,8.5,328.0,512.06,426.64
2016,2,20,9,30,579.0,119.0,1.5,9.0,370.0,551.72,455.48
2016,2,20,9,45,636.0,115.0,1.4,9.5,413.0,591.21,483.86
2016,2,20,10,0,693.0,111.0,1.3,10.0,456.0,629.11,510.19
2016,2,20,10,15,780.0,102.5,1.15,10.0,514.5,678.79,545.33
2016,2,20,10,30,867.0,94.0,1.0,10.0,573.0,729.22,578.8
2016,2,20,10,45,749.0,130.0,0.9,10.5,557.5,682.3,539.62
2016,2,20,11,0,631.0,166.0,0.8,11.0,542.0,629.6,496.87
2016,2,20,11,15,551.0,201.5,0.65,11.0,537.5,597.46,469.91
2016,2,20,11,30,471.0,237.0,0.5,11.0,533.0,567.78,444.5
2016,2,20,11,45,410.5,259.5,0.4,11.0,520.5,532.12,415.95
2016,2,20,12,0,350.0,282.0,0.3,11.0,508.0,503.29,392.42
2016,2,20,12,15,366.0,279.5,0.3,11.0,516.5,498.23,388.51
2016,2,20,12,30,382.0,277.0,0.3,11.0,525.0,491.33,382.82
2016,2,20,12,45,374.5,276.5,0.35,11.5,518.5,471.16,366.81
2016,2,20,13,0,367.0,276.0,0.4,12.0,512.0,450.37,350.3
2016,2,20,13,15,373.5,268.5,0.55,12.0,504.5,429.75,335.09
2016,2,20,13,30,380.0,261.0,0.7,12.0,497.0,407.89,318.32
2016,2,20,13,45,377.5,253.5,0.85,12.0,482.0,381.06,297.16
2016,2,20,14,0,375.0,246.0,1.0,12.0,467.0,353.74,275.01
2016,2,20,14,15,428.0,219.5,1.1,12.0,460.0,326.41,251.03
2016,2,20,14,30,481.0,193.0,1.2,12.0,453.0,295.62,223.06
2016,2,20,14,45,662.5,137.0,1.35,12.0,471.5,265.94,190.46
2016,2,20,15,0,844.0,81.0,1.5,12.0,490.0,221.4,143.8
2016,2,20,15,15,823.0,78.0,1.55,11.5,450.0,171.52,102.45
2016,2,20,15,30,802.0,75.0,1.6,11.0,410.0,122.99,67.36
2016,2,20,15,45,779.0,70.0,1.7,11.0,366.0,74.31,42.09
2016,2,20,16,0,756.0,65.0,1.8,11.0,322.0,47.57,37.46
2016,2,20,16,15,713.0,60.5,1.8,10.5,274.5,45.56,35.78
2016,2,20,16,30,670.0,56.0,1.8,10.0,227.0,43.58,34.01
2016,2,20,16,45,606.0,49.0,1.85,9.5,179.5,35.81,26.86
2016,2,20,17,0,542.0,42.0,1.9,9.0,132.0,31.77,22.94
2016,2,20,17,15,426.5,32.5,1.9,8.5,88.5,25.26,16.53
2016,2,20,17,30,311.0,23.0,1.9,8.0,45.0,18.47,7.11
2016,2,20,17,45,155.5,11.5,1.95,8.0,22.5,10.96,0.0
2016,2,20,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,21,7,15,206.0,14.5,1.75,6.5,34.0,127.26,0.0
2016,2,21,7,30,412.0,29.0,1.7,7.0,68.0,264.79,205.43
2016,2,21,7,45,513.0,37.0,1.7,7.5,115.0,339.73,279.43
2016,2,21,8,0,614.0,45.0,1.7,8.0,162.0,415.92,346.75
2016,2,21,8,15,672.0,50.5,1.7,8.5,211.0,474.04,396.56
2016,2,21,8,30,730.0,56.0,1.7,9.0,260.0,533.16,444.82
2016,2,21,8,45,770.0,59.5,1.7,9.5,308.5,578.94,480.6
2016,2,21,9,0,810.0,63.0,1.7,10.0,357.0,623.89,514.37
2016,2,21,9,15,835.5,66.0,1.65,10.5,401.0,657.23,537.59
2016,2,21,9,30,861.0,69.0,1.6,11.0,445.0,688.49,558.03
2016,2,21,9,45,880.0,71.0,1.6,11.5,484.5,706.77,568.88
2016,2,21,10,0,899.0,73.0,1.6,12.0,524.0,727.36,581.43
2016,2,21,10,15,911.5,74.5,1.6,12.0,557.5,739.83,589.04
2016,2,21,10,30,924.0,76.0,1.6,12.0,591.0,749.18,594.54
2016,2,21,10,45,932.5,77.5,1.6,12.5,617.5,752.43,594.69
2016,2,21,11,0,941.0,79.0,1.6,13.0,644.0,752.34,592.63
2016,2,21,11,15,946.0,79.5,1.65,13.0,662.5,745.35,587.34
2016,2,21,11,30,951.0,80.0,1.7,13.0,681.0,735.02,579.84
2016,2,21,11,45,952.0,81.5,1.8,13.5,691.5,719.76,567.59
2016,2,21,12,0,953.0,83.0,1.9,14.0,702.0,701.32,552.54
2016,2,21,12,15,953.0,83.0,1.95,14.0,704.0,677.63,534.11
2016,2,21,12,30,953.0,83.0,2.0,14.0,706.0,651.02,513.18
2016,2,21,12,45,947.0,84.0,2.15,14.0,699.5,619.17,488.41
2016,2,21,13,0,941.0,85.0,2.3,14.0,693.0,584.98,461.16
2016,2,21,13,15,935.5,84.5,2.4,14.0,679.0,547.44,430.4
2016,2,21,13,30,930.0,84.0,2.5,14.0,665.0,507.92,397.24
2016,2,21,13,45,921.0,83.5,2.65,14.0,643.5,465.13,360.72
2016,2,21,14,0,912.0,83.0,2.8,14.0,622.0,421.01,322.1
2016,2,21,14,15,900.0,81.5,2.85,13.5,593.0,373.9,280.58
2016,2,21,14,30,888.0,80.0,2.9,13.0,564.0,326.19,237.69
2016,2,21,14,45,873.0,77.5,3.0,13.0,529.0,276.54,192.6
2016,2,21,15,0,858.0,75.0,3.1,13.0,494.0,221.94,144.11
2016,2,21,15,15,836.0,72.5,3.1,12.5,453.5,171.57,101.86
2016,2,21,15,30,814.0,70.0,3.1,12.0,413.0,122.61,65.88
2016,2,21,15,45,787.5,66.0,3.1,12.0,368.5,73.91,40.01
2016,2,21,16,0,761.0,62.0,3.1,12.0,324.0,44.91,34.9
2016,2,21,16,15,717.5,57.5,3.0,11.5,276.5,42.8,33.13
2016,2,21,16,30,674.0,53.0,2.9,11.0,229.0,40.69,31.25
2016,2,21,16,45,616.0,46.5,2.85,10.5,181.5,36.71,27.57
2016,2,21,17,0,558.0,40.0,2.8,10.0,134.0,32.64,23.63
2016,2,21,17,15,448.0,31.5,2.75,10.0,91.0,24.21,15.56
2016,2,21,17,30,338.0,23.0,2.7,10.0,48.0,18.32,7.66
2016,2,21,17,45,169.0,11.5,2.65,10.0,24.0,10.96,0.0
2016,2,21,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,7,15,226.0,14.5,1.85,7.5,37.5,138.33,17.93
2016,2,22,7,30,452.0,29.0,1.8,8.0,75.0,279.45,218.97
2016,2,22,7,45,545.5,37.0,1.8,8.5,122.5,353.85,290.88
2016,2,22,8,0,639.0,45.0,1.8,9.0,170.0,432.86,359.94
2016,2,22,8,15,696.0,50.0,1.65,9.5,220.0,490.75,408.58
2016,2,22,8,30,753.0,55.0,1.5,10.0,270.0,549.53,455.24
2016,2,22,8,45,789.5,59.0,1.4,10.5,318.5,594.36,488.99
2016,2,22,9,0,826.0,63.0,1.3,11.0,367.0,638.18,520.41
2016,2,22,9,15,851.0,66.0,1.15,11.5,412.0,671.56,541.74
2016,2,22,9,30,876.0,69.0,1.0,12.0,457.0,697.8,556.64
2016,2,22,9,45,893.5,71.5,0.85,12.5,496.5,720.82,568.66
2016,2,22,10,0,911.0,74.0,0.7,13.0,536.0,741.09,578.23
2016,2,22,10,15,923.5,75.5,0.65,13.0,569.5,753.63,584.72
2016,2,22,10,30,936.0,77.0,0.6,13.0,603.0,763.0,589.13
2016,2,22,10,45,943.5,78.5,0.55,13.5,629.5,765.5,587.82
2016,2,22,11,0,951.0,80.0,0.5,14.0,656.0,764.61,584.41
2016,2,22,11,15,956.5,81.0,0.5,14.0,675.0,758.37,579.42
2016,2,22,11,30,962.0,82.0,0.5,14.0,694.0,748.73,572.31
2016,2,22,11,45,964.0,82.5,0.5,14.5,704.5,732.84,559.63
2016,2,22,12,0,966.0,83.0,0.5,15.0,715.0,713.72,544.19
2016,2,22,12,15,966.5,83.5,0.55,15.0,718.0,690.49,527.43
2016,2,22,12,30,967.0,84.0,0.6,15.0,721.0,664.26,508.2
2016,2,22,12,45,962.5,85.0,0.65,15.5,715.0,632.76,483.83
2016,2,22,13,0,958.0,86.0,0.7,16.0,709.0,598.77,457.15
2016,2,22,13,15,954.0,85.5,0.75,16.0,696.0,561.3,428.09
2016,2,22,13,30,950.0,85.0,0.8,16.0,683.0,521.68,396.54
2016,2,22,13,45,940.0,85.0,0.85,16.0,661.0,478.02,360.98
2016,2,22,14,0,930.0,85.0,0.9,16.0,639.0,433.04,323.33
2016,2,22,14,15,920.0,83.5,0.9,16.0,611.0,385.68,282.56
2016,2,22,14,30,910.0,82.0,0.9,16.0,583.0,337.5,240.3
2016,2,22,14,45,784.0,100.5,0.95,16.0,513.0,273.22,188.99
2016,2,22,15,0,658.0,119.0,1.0,16.0,443.0,218.99,147.14
2016,2,22,15,15,747.0,96.5,1.0,15.5,436.5,177.25,108.52
2016,2,22,15,30,836.0,74.0,1.0,15.0,430.0,130.65,70.1
2016,2,22,15,45,805.0,71.0,1.05,15.0,384.0,81.29,43.91
2016,2,22,16,0,774.0,68.0,1.1,15.0,338.0,49.76,38.77
2016,2,22,16,15,731.5,63.5,1.15,14.0,289.5,47.84,37.3
