Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,16,30,689.0,59.0,1.2,13.0,241.0,45.95,35.74
2016,2,22,16,45,620.5,52.5,1.3,12.5,191.5,38.43,28.92
2016,2,22,17,0,552.0,46.0,1.4,12.0,142.0,34.96,25.55
2016,2,22,17,15,437.0,36.5,1.4,11.5,97.0,28.6,19.37
2016,2,22,17,30,322.0,27.0,1.4,11.0,52.0,21.99,10.98
2016,2,22,17,45,161.0,13.5,1.45,11.0,26.0,12.87,0.0
2016,2,22,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,7,15,214.0,16.0,1.0,10.0,38.5,137.12,42.44
2016,2,23,7,30,428.0,32.0,1.0,10.0,77.0,279.69,218.75
2016,2,23,7,45,527.0,40.0,1.0,10.5,125.0,355.41,288.72
2016,2,23,8,0,626.0,48.0,1.0,11.0,173.0,431.72,353.97
2016,2,23,8,15,683.5,53.5,1.05,11.0,223.5,490.55,403.51
2016,2,23,8,30,741.0,59.0,1.1,11.0,274.0,550.25,451.7
2016,2,23,8,45,781.0,62.5,1.2,11.5,323.0,596.69,487.52
2016,2,23,9,0,821.0,66.0,1.3,12.0,372.0,642.25,521.5
2016,2,23,9,15,846.5,69.0,1.25,12.5,417.0,675.99,543.8
2016,2,23,9,30,872.0,72.0,1.2,13.0,462.0,707.6,563.7
2016,2,23,9,45,890.0,74.5,1.2,13.5,502.0,725.91,574.14
2016,2,23,10,0,908.0,77.0,1.2,14.0,542.0,746.51,586.25
2016,2,23,10,15,920.5,78.5,1.2,14.0,575.5,759.02,593.63
2016,2,23,10,30,933.0,80.0,1.2,14.0,609.0,768.37,598.93
2016,2,23,10,45,938.5,82.5,1.2,14.5,635.0,770.49,598.19
2016,2,23,11,0,944.0,85.0,1.2,15.0,661.0,769.23,595.31
2016,2,23,11,15,949.5,86.0,1.2,15.0,680.0,762.95,590.21
2016,2,23,11,30,955.0,87.0,1.2,15.0,699.0,753.3,582.94
2016,2,23,11,45,955.5,88.5,1.2,15.5,709.5,737.43,570.0
2016,2,23,12,0,956.0,90.0,1.2,16.0,720.0,718.37,554.24
2016,2,23,12,15,956.0,90.0,1.15,16.0,722.5,694.4,535.4
2016,2,23,12,30,956.0,90.0,1.1,16.0,725.0,667.49,514.25
2016,2,23,12,45,943.5,94.5,1.1,16.0,717.0,634.93,489.05
2016,2,23,13,0,931.0,99.0,1.1,16.0,709.0,600.28,461.89
2016,2,23,13,15,926.0,98.0,1.05,16.0,695.5,562.51,431.55
2016,2,23,13,30,921.0,97.0,1.0,16.0,682.0,522.76,399.05
2016,2,23,13,45,911.0,97.0,0.95,16.5,660.0,479.95,362.82
2016,2,23,14,0,901.0,97.0,0.9,17.0,638.0,432.87,322.69
2016,2,23,14,15,889.5,95.0,0.9,17.0,609.0,385.05,282.0
2016,2,23,14,30,878.0,93.0,0.9,17.0,580.0,336.67,240.0
2016,2,23,14,45,676.5,132.5,0.9,17.0,494.5,272.51,191.47
2016,2,23,15,0,475.0,172.0,0.9,17.0,409.0,228.36,161.25
2016,2,23,15,15,548.5,139.5,0.9,16.5,391.5,186.02,123.64
2016,2,23,15,30,622.0,107.0,0.9,16.0,374.0,135.38,81.87
2016,2,23,15,45,565.0,109.5,0.9,15.5,332.5,100.08,64.29
2016,2,23,16,0,508.0,112.0,0.9,15.0,291.0,78.33,63.93
2016,2,23,16,15,560.5,90.5,0.9,14.0,262.0,65.06,52.58
2016,2,23,16,30,613.0,69.0,0.9,13.0,233.0,49.76,39.14
2016,2,23,16,45,529.5,62.5,0.95,12.5,184.0,46.75,36.38
2016,2,23,17,0,446.0,56.0,1.0,12.0,135.0,43.79,33.44
2016,2,23,17,15,334.0,43.0,1.0,11.5,91.5,34.46,24.57
2016,2,23,17,30,222.0,30.0,1.0,11.0,48.0,23.59,12.78
2016,2,23,17,45,111.0,15.0,1.0,11.0,24.0,14.3,0.0
2016,2,23,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,7,15,176.0,17.0,0.75,11.0,36.5,123.04,53.6
2016,2,24,7,30,352.0,34.0,0.7,11.0,73.0,245.59,192.83
2016,2,24,7,45,450.0,43.0,0.65,11.5,118.5,320.01,259.44
2016,2,24,8,0,548.0,52.0,0.6,12.0,164.0,400.0,326.31
2016,2,24,8,15,606.0,58.5,0.6,12.0,212.0,457.48,373.66
2016,2,24,8,30,664.0,65.0,0.6,12.0,260.0,516.36,420.17
2016,2,24,8,45,707.5,68.5,0.6,12.5,307.5,559.48,452.31
2016,2,24,9,0,751.0,72.0,0.6,13.0,355.0,606.11,485.79
2016,2,24,9,15,777.5,75.5,0.55,13.0,398.5,640.02,508.9
2016,2,24,9,30,804.0,79.0,0.5,13.0,442.0,672.02,529.6
2016,2,24,9,45,674.0,120.5,0.45,13.5,442.5,636.21,499.18
2016,2,24,10,0,544.0,162.0,0.4,14.0,443.0,585.55,458.39
2016,2,24,10,15,419.0,206.5,0.35,14.0,431.0,541.97,423.31
2016,2,24,10,30,294.0,251.0,0.3,14.0,419.0,486.35,379.24
2016,2,24,10,45,474.0,209.0,0.3,14.5,494.0,576.02,446.93
2016,2,24,11,0,654.0,167.0,0.3,15.0,569.0,658.43,505.27
2016,2,24,11,15,555.5,209.5,0.25,15.0,558.0,618.5,472.57
2016,2,24,11,30,457.0,252.0,0.2,15.0,547.0,581.2,443.36
2016,2,24,11,45,351.0,283.0,0.2,15.0,512.0,522.21,399.35
2016,2,24,12,0,245.0,314.0,0.2,15.0,477.0,466.52,357.45
2016,2,24,12,15,331.5,295.5,0.2,15.0,517.0,497.82,381.46
2016,2,24,12,30,418.0,277.0,0.2,15.0,557.0,519.4,396.91
2016,2,24,12,45,485.5,249.5,0.2,15.5,572.0,518.68,395.2
2016,2,24,13,0,553.0,222.0,0.2,16.0,587.0,509.94,387.54
2016,2,24,13,15,547.0,219.0,0.25,16.0,574.5,480.45,365.17
2016,2,24,13,30,541.0,216.0,0.3,16.0,562.0,450.08,341.88
2016,2,24,13,45,456.0,235.0,0.35,16.0,520.0,403.96,306.77
2016,2,24,14,0,371.0,254.0,0.4,16.0,478.0,364.75,276.94
2016,2,24,14,15,610.5,172.0,0.45,16.0,521.5,356.46,265.23
2016,2,24,14,30,850.0,90.0,0.5,16.0,565.0,328.87,234.85
2016,2,24,14,45,832.5,88.5,0.6,16.0,530.5,280.39,192.91
2016,2,24,15,0,815.0,87.0,0.7,16.0,496.0,232.44,151.59
2016,2,24,15,15,793.5,84.0,0.75,15.5,456.0,183.41,111.26
2016,2,24,15,30,772.0,81.0,0.8,15.0,416.0,135.83,76.03
2016,2,24,15,45,742.5,77.0,0.9,15.0,371.5,88.75,49.33
2016,2,24,16,0,713.0,73.0,1.0,15.0,327.0,48.34,37.49
2016,2,24,16,15,670.0,68.0,1.05,14.5,280.0,46.46,36.0
2016,2,24,16,30,627.0,63.0,1.1,14.0,233.0,44.56,34.36
2016,2,24,16,45,564.5,55.5,1.2,13.5,186.0,40.48,30.66
2016,2,24,17,0,502.0,48.0,1.3,13.0,139.0,36.26,26.66
2016,2,24,17,15,395.0,38.0,1.35,12.5,95.5,29.54,20.24
2016,2,24,17,30,288.0,28.0,1.4,12.0,52.0,22.54,12.32
2016,2,24,17,45,144.0,14.0,1.5,12.0,26.0,13.34,0.0
2016,2,24,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,7,15,158.5,19.5,0.75,10.0,37.5,116.93,62.13
2016,2,25,7,30,317.0,39.0,0.7,10.0,75.0,234.35,186.01
2016,2,25,7,45,408.5,49.5,0.7,10.5,120.0,306.82,250.57
2016,2,25,8,0,500.0,60.0,0.7,11.0,165.0,384.22,315.84
2016,2,25,8,15,559.5,67.5,0.7,11.5,212.5,442.97,363.76
2016,2,25,8,30,619.0,75.0,0.7,12.0,260.0,503.13,410.72
2016,2,25,8,45,601.0,87.0,0.7,12.5,291.0,518.61,421.28
2016,2,25,9,0,583.0,99.0,0.7,13.0,322.0,531.03,429.2
2016,2,25,9,15,464.5,139.0,0.65,13.5,329.5,498.0,400.29
2016,2,25,9,30,346.0,179.0,0.6,14.0,337.0,452.38,362.12
2016,2,25,9,45,313.0,202.0,0.6,14.5,354.0,455.19,362.32
2016,2,25,10,0,280.0,225.0,0.6,15.0,371.0,455.66,360.22
2016,2,25,10,15,393.0,212.5,0.6,15.0,431.5,521.41,410.41
2016,2,25,10,30,506.0,200.0,0.6,15.0,492.0,597.16,465.55
2016,2,25,10,45,691.0,148.5,0.65,15.5,566.0,676.65,523.26
2016,2,25,11,0,876.0,97.0,0.7,16.0,640.0,745.25,570.62
2016,2,25,11,15,882.0,98.5,0.7,16.0,659.0,736.44,562.91
2016,2,25,11,30,888.0,100.0,0.7,16.0,678.0,728.32,556.87
2016,2,25,11,45,892.0,100.0,0.7,16.5,689.0,714.11,545.15
2016,2,25,12,0,896.0,100.0,0.7,17.0,700.0,696.85,531.07
2016,2,25,12,15,662.0,189.0,0.65,17.0,633.5,614.07,467.87
2016,2,25,12,30,428.0,278.0,0.6,17.0,567.0,531.13,404.87
2016,2,25,12,45,660.0,189.5,0.6,17.0,631.0,567.98,433.84
2016,2,25,13,0,892.0,101.0,0.6,17.0,695.0,588.15,447.93
2016,2,25,13,15,888.0,100.5,0.6,17.0,682.0,552.55,419.57
2016,2,25,13,30,884.0,100.0,0.6,17.0,669.0,514.97,389.65
2016,2,25,13,45,871.0,101.0,0.65,17.0,647.0,470.57,354.34
2016,2,25,14,0,858.0,102.0,0.7,17.0,625.0,427.17,318.71
2016,2,25,14,15,683.5,147.5,0.75,16.5,552.5,362.54,269.27
2016,2,25,14,30,509.0,193.0,0.8,16.0,480.0,312.87,232.2
2016,2,25,14,45,578.5,159.5,0.85,16.0,466.5,275.01,197.84
2016,2,25,15,0,648.0,126.0,0.9,16.0,453.0,229.59,156.37
2016,2,25,15,15,543.0,139.0,0.9,15.5,398.5,188.64,126.46
2016,2,25,15,30,438.0,152.0,0.9,15.0,344.0,156.39,106.43
2016,2,25,15,45,322.5,149.5,0.95,14.5,283.0,127.86,92.79
2016,2,25,16,0,207.0,147.0,1.0,14.0,222.0,107.42,89.6
2016,2,25,16,15,409.0,107.5,1.05,13.5,229.5,76.36,62.64
2016,2,25,16,30,611.0,68.0,1.1,13.0,237.0,48.44,37.95
2016,2,25,16,45,550.5,60.0,1.15,13.0,189.5,44.11,33.98
2016,2,25,17,0,490.0,52.0,1.2,13.0,142.0,39.63,29.69
2016,2,25,17,15,386.5,41.0,1.2,12.5,98.5,32.13,22.56
2016,2,25,17,30,283.0,30.0,1.2,12.0,55.0,24.29,14.09
2016,2,25,17,45,141.5,15.0,1.3,12.0,27.5,12.0,0.0
2016,2,25,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.0,1.25,10.0,5.0,0.0,0.0
2016,2,26,7,0,0.0,10.0,1.3,10.0,10.0,9.53,0.0
2016,2,26,7,15,107.5,26.0,1.25,10.0,39.0,96.31,56.97
2016,2,26,7,30,215.0,42.0,1.2,10.0,68.0,187.62,149.93
2016,2,26,7,45,270.5,59.0,1.15,10.0,106.5,243.84,201.04
2016,2,26,8,0,326.0,76.0,1.1,10.0,145.0,303.06,252.62
2016,2,26,8,15,363.0,90.5,1.1,10.5,186.0,350.25,292.24
2016,2,26,8,30,400.0,105.0,1.1,11.0,227.0,398.36,331.06
2016,2,26,8,45,441.0,113.0,1.1,11.5,267.0,441.8,365.03
2016,2,26,9,0,482.0,121.0,1.1,12.0,307.0,485.62,398.22
2016,2,26,9,15,460.0,142.0,1.1,12.0,336.5,500.4,407.89
2016,2,26,9,30,438.0,163.0,1.1,12.0,366.0,512.2,415.26
2016,2,26,9,45,417.5,184.0,1.15,12.5,390.0,522.32,420.78
2016,2,26,10,0,397.0,205.0,1.2,13.0,414.0,519.74,416.89
2016,2,26,10,15,376.0,224.5,1.2,13.0,432.5,523.84,418.41
2016,2,26,10,30,355.0,244.0,1.2,13.0,451.0,525.97,418.4
2016,2,26,10,45,471.0,218.5,1.25,13.0,505.5,587.95,466.17
2016,2,26,11,0,587.0,193.0,1.3,13.0,560.0,638.56,504.32
2016,2,26,11,15,492.5,234.0,1.3,13.0,548.0,603.2,474.91
2016,2,26,11,30,398.0,275.0,1.3,13.0,536.0,560.29,440.88
2016,2,26,11,45,421.0,273.0,1.35,13.5,553.0,568.59,446.4
2016,2,26,12,0,444.0,271.0,1.4,14.0,570.0,568.49,445.28
2016,2,26,12,15,660.5,186.5,1.45,14.0,633.5,613.44,481.31
2016,2,26,12,30,877.0,102.0,1.5,14.0,697.0,642.32,504.04
2016,2,26,12,45,876.0,101.0,1.55,14.0,691.5,613.03,480.78
2016,2,26,13,0,875.0,100.0,1.6,14.0,686.0,581.33,455.73
2016,2,26,13,15,562.5,202.0,1.65,13.5,576.0,477.44,375.16
2016,2,26,13,30,250.0,304.0,1.7,13.0,466.0,392.58,309.24
2016,2,26,13,45,247.5,294.0,1.75,13.0,450.0,368.81,290.57
2016,2,26,14,0,245.0,284.0,1.8,13.0,434.0,344.85,271.1
2016,2,26,14,15,122.5,212.0,1.85,12.5,287.0,228.67,180.82
2016,2,26,14,30,0.0,140.0,1.9,12.0,140.0,128.5,102.26
2016,2,26,14,45,0.0,80.0,1.95,12.0,80.0,74.51,57.6
2016,2,26,15,0,0.0,20.0,2.0,12.0,20.0,18.57,10.27
2016,2,26,15,15,12.5,94.5,1.95,11.5,100.0,89.41,70.2
2016,2,26,15,30,25.0,169.0,1.9,11.0,180.0,150.12,120.94
2016,2,26,15,45,12.5,90.5,1.85,11.0,96.0,83.77,65.92
2016,2,26,16,0,0.0,12.0,1.8,11.0,12.0,11.12,4.45
2016,2,26,16,15,0.0,10.5,1.7,10.5,10.5,9.73,3.23
2016,2,26,16,30,0.0,9.0,1.6,10.0,9.0,8.33,1.97
2016,2,26,16,45,0.0,7.0,1.55,10.0,7.0,6.48,0.26
2016,2,26,17,0,0.0,5.0,1.5,10.0,5.0,4.63,0.0
2016,2,26,17,15,0.0,3.5,1.45,10.0,3.5,3.24,0.0
2016,2,26,17,30,0.0,2.0,1.4,10.0,2.0,1.85,0.0
2016,2,26,17,45,0.0,1.0,1.4,10.0,1.0,0.92,0.0
2016,2,26,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,5.5,1.75,7.5,5.5,0.0,0.0
2016,2,27,7,0,0.0,11.0,1.7,8.0,11.0,10.48,0.0
2016,2,27,7,15,78.5,27.5,1.7,8.5,37.0,85.97,54.94
2016,2,27,7,30,157.0,44.0,1.7,9.0,63.0,150.37,120.8
2016,2,27,7,45,185.0,63.5,1.7,9.5,96.0,193.42,160.18
2016,2,27,8,0,213.0,83.0,1.7,10.0,129.0,237.12,198.68
2016,2,27,8,15,232.0,102.0,1.65,10.0,163.5,275.28,231.59
2016,2,27,8,30,251.0,121.0,1.6,10.0,198.0,313.5,263.48
2016,2,27,8,45,264.5,138.5,1.6,10.5,231.5,346.01,289.33
2016,2,27,9,0,278.0,156.0,1.6,11.0,265.0,378.04,314.06
2016,2,27,9,15,325.5,167.5,1.55,11.0,309.0,426.1,352.02
2016,2,27,9,30,373.0,179.0,1.5,11.0,353.0,474.54,389.3
2016,2,27,9,45,622.5,128.5,1.5,11.5,447.5,616.92,500.45
2016,2,27,10,0,872.0,78.0,1.5,12.0,542.0,737.46,587.56
2016,2,27,10,15,885.0,80.0,1.45,12.5,575.5,750.89,593.08
2016,2,27,10,30,898.0,82.0,1.4,13.0,609.0,761.24,597.58
2016,2,27,10,45,911.0,81.5,1.35,13.5,636.0,765.6,597.91
2016,2,27,11,0,924.0,81.0,1.3,14.0,663.0,766.69,596.12
2016,2,27,11,15,930.0,82.0,1.25,14.0,682.0,760.98,590.8
2016,2,27,11,30,936.0,83.0,1.2,14.0,701.0,751.93,583.36
2016,2,27,11,45,723.5,164.0,1.2,14.5,646.5,674.28,523.71
2016,2,27,12,0,511.0,245.0,1.2,15.0,592.0,590.18,458.32
2016,2,27,12,15,455.5,267.5,1.2,15.0,577.5,559.04,434.57
2016,2,27,12,30,400.0,290.0,1.2,15.0,563.0,525.56,408.58
2016,2,27,12,45,349.5,300.0,1.2,15.0,537.5,488.72,380.22
2016,2,27,13,0,299.0,310.0,1.2,15.0,512.0,453.6,353.06
2016,2,27,13,15,284.5,306.5,1.2,15.0,496.0,427.48,332.87
2016,2,27,13,30,270.0,303.0,1.2,15.0,480.0,401.75,312.72
2016,2,27,13,45,351.0,274.0,1.25,15.0,496.0,397.14,308.3
2016,2,27,14,0,432.0,245.0,1.3,15.0,512.0,384.06,296.16
2016,2,27,14,15,646.0,168.5,1.3,15.0,548.0,372.42,281.61
2016,2,27,14,30,860.0,92.0,1.3,15.0,584.0,342.69,249.68
2016,2,27,14,45,854.0,87.0,1.35,15.0,551.0,293.35,205.69
2016,2,27,15,0,848.0,82.0,1.4,15.0,518.0,243.48,161.32
2016,2,27,15,15,828.5,79.0,1.45,14.5,477.5,192.78,118.4
2016,2,27,15,30,809.0,76.0,1.5,14.0,437.0,143.28,80.1
2016,2,27,15,45,787.0,71.5,1.55,14.0,393.0,93.86,49.48
2016,2,27,16,0,765.0,67.0,1.6,14.0,349.0,47.93,37.25
2016,2,27,16,15,725.5,62.5,1.6,13.5,301.0,45.99,35.71
2016,2,27,16,30,686.0,58.0,1.6,13.0,253.0,44.04,34.05
2016,2,27,16,45,624.0,52.5,1.65,12.5,204.0,37.55,28.19
2016,2,27,17,0,562.0,47.0,1.7,12.0,155.0,34.91,25.66
2016,2,27,17,15,460.5,38.0,1.75,11.5,109.5,29.07,20.06
2016,2,27,17,30,359.0,29.0,1.8,11.0,64.0,23.0,13.61
2016,2,27,17,45,179.5,14.5,1.85,11.0,32.0,11.32,0.0
2016,2,27,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,3.0,0.95,7.5,3.0,0.0,0.0
2016,2,28,7,0,0.0,6.0,0.9,8.0,6.0,5.72,0.0
2016,2,28,7,15,0.0,21.5,0.85,8.5,21.5,19.97,9.18
2016,2,28,7,30,0.0,37.0,0.8,9.0,37.0,36.44,25.19
2016,2,28,7,45,0.0,56.0,0.8,9.5,56.0,56.58,43.04
2016,2,28,8,0,0.0,75.0,0.8,10.0,75.0,76.01,60.04
2016,2,28,8,15,4.0,94.0,0.8,10.0,95.5,97.5,78.69
2016,2,28,8,30,8.0,113.0,0.8,10.0,116.0,118.95,96.98
2016,2,28,8,45,13.0,130.0,0.85,10.5,135.5,138.76,113.41
2016,2,28,9,0,18.0,147.0,0.9,11.0,155.0,158.7,129.65
2016,2,28,9,15,13.0,155.5,0.95,11.0,162.0,162.28,132.08
2016,2,28,9,30,8.0,164.0,1.0,11.0,169.0,165.96,134.61
2016,2,28,9,45,18.0,187.0,1.05,11.5,197.0,195.96,158.86
2016,2,28,10,0,28.0,210.0,1.1,12.0,225.0,225.86,182.54
2016,2,28,10,15,76.0,242.5,1.1,12.0,287.0,303.97,245.45
2016,2,28,10,30,124.0,275.0,1.1,12.0,349.0,381.23,305.65
2016,2,28,10,45,127.5,288.0,1.15,12.0,366.5,393.33,313.99
2016,2,28,11,0,131.0,301.0,1.2,12.0,384.0,404.68,322.22
2016,2,28,11,15,217.5,302.0,1.25,12.0,445.0,462.87,368.06
2016,2,28,11,30,304.0,303.0,1.3,12.0,506.0,525.16,415.54
2016,2,28,11,45,220.0,317.0,1.4,12.5,465.0,465.06,367.55
2016,2,28,12,0,136.0,331.0,1.5,13.0,424.0,413.72,326.62
2016,2,28,12,15,210.5,326.0,1.6,13.0,470.5,449.8,355.68
2016,2,28,12,30,285.0,321.0,1.7,13.0,517.0,484.72,382.68
2016,2,28,12,45,212.0,325.0,1.8,13.0,470.0,429.58,339.5
2016,2,28,13,0,139.0,329.0,1.9,13.0,423.0,381.2,301.73
2016,2,28,13,15,246.0,308.0,1.95,13.0,471.5,409.58,324.36
2016,2,28,13,30,353.0,287.0,2.0,13.0,520.0,429.29,338.8
2016,2,28,13,45,312.5,285.5,2.1,13.0,487.0,391.08,308.2
2016,2,28,14,0,272.0,284.0,2.2,13.0,454.0,355.47,279.8
2016,2,28,14,15,192.5,274.5,2.25,13.0,392.0,305.28,240.48
2016,2,28,14,30,113.0,265.0,2.3,13.0,330.0,263.54,208.4
2016,2,28,14,45,285.0,225.5,2.35,13.0,376.5,260.55,200.42
2016,2,28,15,0,457.0,186.0,2.4,13.0,423.0,243.97,178.98
2016,2,28,15,15,538.5,150.0,2.45,12.5,408.0,202.05,139.98
2016,2,28,15,30,620.0,114.0,2.5,12.0,393.0,151.1,95.31
2016,2,28,15,45,484.5,125.0,2.55,12.0,329.5,116.75,78.13
2016,2,28,16,0,349.0,136.0,2.6,12.0,266.0,101.05,84.83
2016,2,28,16,15,319.5,123.0,2.55,11.5,229.5,92.15,77.26
2016,2,28,16,30,290.0,110.0,2.5,11.0,193.0,83.5,69.73
2016,2,28,16,45,433.0,80.0,2.5,11.0,178.0,59.0,47.66
2016,2,28,17,0,576.0,50.0,2.5,11.0,163.0,37.36,27.97
2016,2,28,17,15,476.0,41.0,2.55,10.5,116.0,31.63,22.45
2016,2,28,17,30,376.0,32.0,2.6,10.0,69.0,25.69,16.13
2016,2,28,17,45,188.0,16.0,2.65,9.5,34.5,12.58,0.0
2016,2,28,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,6,45,83.0,7.0,1.65,8.5,10.0,6.67,0.0
2016,2,29,7,0,166.0,14.0,1.6,9.0,20.0,107.3,0.0
2016,2,29,7,15,311.0,26.0,1.55,9.5,59.0,214.13,160.64
2016,2,29,7,30,456.0,38.0,1.5,10.0,98.0,315.12,256.65
2016,2,29,7,45,540.0,45.0,1.5,11.0,146.5,385.62,318.39
2016,2,29,8,0,624.0,52.0,1.5,12.0,195.0,460.43,380.55
2016,2,29,8,15,674.5,57.5,1.5,12.0,245.0,512.15,423.29
2016,2,29,8,30,725.0,63.0,1.5,12.0,295.0,568.76,468.01
2016,2,29,8,45,752.0,69.0,1.5,12.5,341.5,610.15,498.43
2016,2,29,9,0,779.0,75.0,1.5,13.0,388.0,650.14,526.22
2016,2,29,9,15,803.0,78.0,1.4,13.5,431.5,682.75,546.78
2016,2,29,9,30,827.0,81.0,1.3,14.0,475.0,713.26,565.26
2016,2,29,9,45,843.5,84.0,1.25,14.5,514.0,735.84,578.12
2016,2,29,10,0,860.0,87.0,1.2,15.0,553.0,755.65,588.92
2016,2,29,10,15,872.0,88.5,1.1,15.5,585.0,767.41,593.37
2016,2,29,10,30,884.0,90.0,1.0,16.0,617.0,771.42,592.49
2016,2,29,10,45,901.5,87.0,0.95,16.5,645.0,776.4,593.11
2016,2,29,11,0,919.0,84.0,0.9,17.0,673.0,778.14,591.6
2016,2,29,11,15,924.0,85.0,0.85,17.0,691.0,771.63,585.72
2016,2,29,11,30,929.0,86.0,0.8,17.0,709.0,761.82,577.83
2016,2,29,11,45,936.0,84.5,0.75,17.5,720.5,747.53,565.99
2016,2,29,12,0,943.0,83.0,0.7,18.0,732.0,729.96,552.13
2016,2,29,12,15,726.5,167.5,0.7,18.0,668.5,649.08,491.87
2016,2,29,12,30,510.0,252.0,0.7,18.0,605.0,567.26,430.82
2016,2,29,12,45,537.0,240.0,0.7,18.0,609.5,552.37,420.44
2016,2,29,13,0,564.0,228.0,0.7,18.0,614.0,534.56,406.87
2016,2,29,13,15,494.5,250.0,0.7,18.0,584.0,492.8,374.91
2016,2,29,13,30,425.0,272.0,0.7,18.0,554.0,454.09,345.28
2016,2,29,13,45,646.5,186.5,0.7,18.0,600.0,459.03,347.3
2016,2,29,14,0,868.0,101.0,0.7,18.0,646.0,445.83,332.88
2016,2,29,14,15,756.5,128.0,0.7,17.5,587.5,384.35,284.6
2016,2,29,14,30,645.0,155.0,0.7,17.0,529.0,333.65,244.81
2016,2,29,14,45,727.0,125.5,0.7,17.0,523.5,296.47,210.01
2016,2,29,15,0,809.0,96.0,0.7,17.0,518.0,255.32,170.69
2016,2,29,15,15,643.0,123.5,0.65,16.5,443.0,201.69,132.03
2016,2,29,15,30,477.0,151.0,0.6,16.0,368.0,167.72,112.4
2016,2,29,15,45,437.0,141.0,0.6,16.0,324.0,128.81,86.96
2016,2,29,16,0,397.0,131.0,0.6,16.0,280.0,94.0,77.09
2016,2,29,16,15,362.0,119.5,0.6,15.0,241.5,84.07,68.98
2016,2,29,16,30,327.0,108.0,0.6,14.0,203.0,77.72,63.74
2016,2,29,16,45,294.0,90.5,0.6,13.5,164.0,66.46,53.82
2016,2,29,17,0,261.0,73.0,0.6,13.0,125.0,54.69,43.2
2016,2,29,17,15,206.0,55.0,0.6,12.5,89.0,41.96,31.48
2016,2,29,17,30,151.0,37.0,0.6,12.0,53.0,28.7,18.9
2016,2,29,17,45,75.5,18.5,0.6,12.0,26.5,15.54,0.83
2016,2,29,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,10.0,0.95,9.5,10.0,9.53,0.0
2016,3,1,7,0,0.0,20.0,0.9,10.0,20.0,21.65,0.0
2016,3,1,7,15,170.5,32.0,0.9,10.5,55.5,151.33,114.51
2016,3,1,7,30,341.0,44.0,0.9,11.0,91.0,262.43,213.34
2016,3,1,7,45,406.0,56.0,0.9,11.5,134.5,324.73,267.57
2016,3,1,8,0,471.0,68.0,0.9,12.0,178.0,390.3,322.34
2016,3,1,8,15,510.5,78.5,1.0,12.0,223.0,440.6,363.88
2016,3,1,8,30,550.0,89.0,1.1,12.0,268.0,491.34,404.46
2016,3,1,8,45,595.0,91.5,1.2,12.5,311.5,536.71,439.25
2016,3,1,9,0,640.0,94.0,1.3,13.0,355.0,581.77,472.88
2016,3,1,9,15,740.0,85.5,1.4,13.0,418.5,649.7,523.83
2016,3,1,9,30,840.0,77.0,1.5,13.0,482.0,721.86,575.67
2016,3,1,9,45,620.5,145.5,1.6,13.5,457.5,645.4,515.48
2016,3,1,10,0,401.0,214.0,1.7,14.0,433.0,541.14,432.74
2016,3,1,10,15,658.0,145.5,1.7,14.0,530.5,675.25,537.33
2016,3,1,10,30,915.0,77.0,1.7,14.0,628.0,784.19,614.66
2016,3,1,10,45,569.0,190.5,1.75,14.0,538.5,642.75,507.49
2016,3,1,11,0,223.0,304.0,1.8,14.0,449.0,477.75,377.54
2016,3,1,11,15,242.0,310.5,1.75,14.0,471.5,492.08,389.0
2016,3,1,11,30,261.0,317.0,1.7,14.0,494.0,511.86,403.11
2016,3,1,11,45,130.5,222.5,1.7,14.0,311.0,311.34,248.14
2016,3,1,12,0,0.0,128.0,1.7,14.0,128.0,119.6,93.06
2016,3,1,12,15,30.0,221.0,1.7,14.0,242.0,229.24,182.32
2016,3,1,12,30,60.0,314.0,1.7,14.0,356.0,333.09,263.45
2016,3,1,12,45,40.5,286.0,1.7,14.0,314.5,290.93,229.84
2016,3,1,13,0,21.0,258.0,1.7,14.0,273.0,250.36,197.96
2016,3,1,13,15,21.0,253.0,1.75,14.0,267.5,243.98,193.18
2016,3,1,13,30,21.0,248.0,1.8,14.0,262.0,237.57,188.24
2016,3,1,13,45,10.5,191.5,1.85,14.0,198.5,180.74,143.06
2016,3,1,14,0,0.0,135.0,1.9,14.0,135.0,124.89,98.09
2016,3,1,14,15,14.0,182.5,1.9,13.5,190.5,171.73,136.59
2016,3,1,14,30,28.0,230.0,1.9,13.0,246.0,210.29,167.76
2016,3,1,14,45,35.0,223.0,1.9,13.0,242.5,202.46,161.23
2016,3,1,15,0,42.0,216.0,1.9,13.0,239.0,193.7,154.01
2016,3,1,15,15,21.0,176.5,1.85,13.0,188.0,160.21,127.71
2016,3,1,15,30,0.0,137.0,1.8,13.0,137.0,123.04,98.29
2016,3,1,15,45,0.0,91.0,1.75,13.0,91.0,83.82,65.76
2016,3,1,16,0,0.0,45.0,1.7,13.0,45.0,41.8,30.28
2016,3,1,16,15,335.5,52.5,1.6,12.5,151.5,32.82,24.0
2016,3,1,16,30,671.0,60.0,1.5,12.0,258.0,45.01,35.08
2016,3,1,16,45,613.5,54.5,1.45,12.0,210.0,38.48,29.14
2016,3,1,17,0,556.0,49.0,1.4,12.0,162.0,35.91,26.66
2016,3,1,17,15,462.0,40.5,1.3,11.5,116.5,30.61,21.61
2016,3,1,17,30,368.0,32.0,1.2,11.0,71.0,25.11,16.02
2016,3,1,17,45,184.0,16.0,1.1,11.0,35.5,12.26,0.7
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,45,109.0,8.0,1.2,10.5,13.0,53.91,0.0
2016,3,2,7,0,218.0,16.0,1.2,11.0,26.0,138.09,1.38
2016,3,2,7,15,353.5,26.5,1.2,11.5,66.5,238.43,183.81
2016,3,2,7,30,489.0,37.0,1.2,12.0,107.0,335.76,272.31
2016,3,2,7,45,566.5,43.5,1.3,12.5,155.5,399.47,328.35
2016,3,2,8,0,644.0,50.0,1.4,13.0,204.0,471.98,388.8
2016,3,2,8,15,433.5,90.5,1.4,13.0,204.5,404.38,334.37
2016,3,2,8,30,223.0,131.0,1.4,13.0,205.0,311.71,257.77
2016,3,2,8,45,231.0,150.5,1.4,13.5,237.0,342.48,282.2
2016,3,2,9,0,239.0,170.0,1.4,14.0,269.0,372.49,304.68
2016,3,2,9,15,222.5,192.0,1.4,14.0,292.0,375.64,305.86
2016,3,2,9,30,206.0,214.0,1.4,14.0,315.0,388.21,314.3
2016,3,2,9,45,173.0,233.5,1.45,14.0,323.0,383.94,309.31
2016,3,2,10,0,140.0,253.0,1.5,14.0,331.0,378.12,303.22
2016,3,2,10,15,207.5,263.5,1.55,14.0,386.0,437.6,350.07
2016,3,2,10,30,275.0,274.0,1.6,14.0,441.0,506.29,402.39
2016,3,2,10,45,231.0,292.5,1.65,14.5,436.5,478.1,378.37
2016,3,2,11,0,187.0,311.0,1.7,15.0,432.0,458.87,361.7
2016,3,2,11,15,142.5,316.5,1.7,15.0,410.5,425.51,335.01
2016,3,2,11,30,98.0,322.0,1.7,15.0,389.0,385.95,303.66
2016,3,2,11,45,156.0,330.0,1.75,15.0,438.5,435.92,342.81
2016,3,2,12,0,214.0,338.0,1.8,15.0,488.0,476.18,373.57
2016,3,2,12,15,253.5,333.0,1.8,14.5,511.0,492.31,386.27
2016,3,2,12,30,293.0,328.0,1.8,14.0,534.0,500.78,393.28
2016,3,2,12,45,262.5,330.5,1.85,14.0,514.5,470.63,369.75
2016,3,2,13,0,232.0,333.0,1.9,14.0,495.0,440.43,346.33
2016,3,2,13,15,223.5,332.5,1.9,14.0,485.5,422.75,332.38
2016,3,2,13,30,215.0,332.0,1.9,14.0,476.0,404.97,318.19
2016,3,2,13,45,137.0,306.5,1.9,14.0,397.5,334.49,263.52
2016,3,2,14,0,59.0,281.0,1.9,14.0,319.0,273.38,216.16
2016,3,2,14,15,90.5,277.5,1.9,13.5,332.5,276.28,218.61
2016,3,2,14,30,122.0,274.0,1.9,13.0,346.0,271.88,214.56
2016,3,2,14,45,101.5,254.0,1.95,13.0,311.5,244.98,193.27
2016,3,2,15,0,81.0,234.0,2.0,13.0,277.0,216.32,170.78
2016,3,2,15,15,158.0,216.0,2.0,12.5,292.0,203.15,157.18
2016,3,2,15,30,235.0,198.0,2.0,12.0,307.0,181.28,136.43
2016,3,2,15,45,117.5,155.0,2.0,12.0,209.5,132.33,102.38
2016,3,2,16,0,0.0,112.0,2.0,12.0,112.0,100.16,80.01
2016,3,2,16,15,0.0,97.0,1.95,12.0,97.0,87.16,72.61
2016,3,2,16,30,0.0,82.0,1.9,12.0,82.0,74.18,61.15
2016,3,2,16,45,0.0,67.0,1.9,12.0,67.0,61.07,49.39
2016,3,2,17,0,0.0,52.0,1.9,12.0,52.0,47.84,37.32
2016,3,2,17,15,0.0,37.5,1.95,11.5,37.5,34.84,25.38
2016,3,2,17,30,0.0,23.0,2.0,11.0,23.0,21.34,12.84
2016,3,2,17,45,0.0,11.5,2.05,11.0,11.5,10.66,0.67
2016,3,2,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.0,0.35,11.0,7.0,6.67,0.0
2016,3,3,7,0,0.0,14.0,0.3,11.0,14.0,12.99,0.0
2016,3,3,7,15,8.5,33.0,0.25,11.0,34.0,38.09,25.61
2016,3,3,7,30,17.0,52.0,0.2,11.0,54.0,68.57,52.77
2016,3,3,7,45,29.0,72.5,0.15,11.5,78.5,98.75,79.05
2016,3,3,8,0,41.0,93.0,0.1,12.0,103.0,128.83,104.69
2016,3,3,8,15,48.5,114.0,0.1,12.0,128.5,156.82,128.1
2016,3,3,8,30,56.0,135.0,0.1,12.0,154.0,184.7,150.87
2016,3,3,8,45,62.0,154.5,0.15,12.0,178.0,209.53,170.79
2016,3,3,9,0,68.0,174.0,0.2,12.0,202.0,234.25,190.29
2016,3,3,9,15,138.0,195.5,0.25,12.0,260.5,318.74,258.16
2016,3,3,9,30,208.0,217.0,0.3,12.0,319.0,393.84,316.35
2016,3,3,9,45,155.5,235.0,0.4,12.5,315.0,372.94,297.5
2016,3,3,10,0,103.0,253.0,0.5,13.0,311.0,339.87,270.26
2016,3,3,10,15,192.0,264.5,0.5,13.0,379.5,427.53,338.64
2016,3,3,10,30,281.0,276.0,0.5,13.0,448.0,514.11,402.87
2016,3,3,10,45,244.5,294.0,0.55,13.0,448.0,490.82,383.63
2016,3,3,11,0,208.0,312.0,0.6,13.0,448.0,476.41,371.99
2016,3,3,11,15,269.0,310.5,0.7,13.0,491.5,521.74,406.83
2016,3,3,11,30,330.0,309.0,0.8,13.0,535.0,556.24,432.86
2016,3,3,11,45,331.0,313.0,0.9,13.0,542.5,550.43,428.44
2016,3,3,12,0,332.0,317.0,1.0,13.0,550.0,543.34,423.43
2016,3,3,12,15,249.5,331.5,0.9,12.5,507.5,489.18,381.65
2016,3,3,12,30,167.0,346.0,0.8,12.0,465.0,434.85,339.91
2016,3,3,12,45,101.0,317.5,0.75,12.0,389.5,357.14,280.45
2016,3,3,13,0,35.0,289.0,0.7,12.0,314.0,287.02,226.04
2016,3,3,13,15,35.0,284.0,0.55,12.0,308.5,278.79,219.69
2016,3,3,13,30,35.0,279.0,0.4,12.0,303.0,270.5,212.88
2016,3,3,13,45,20.0,233.5,0.3,12.0,247.5,222.55,175.33
2016,3,3,14,0,5.0,188.0,0.2,12.0,192.0,174.35,137.5
2016,3,3,14,15,31.5,223.0,0.25,12.0,242.0,210.03,166.11
2016,3,3,14,30,58.0,258.0,0.3,12.0,292.0,242.9,191.39
2016,3,3,14,45,77.5,249.0,0.4,12.0,292.0,235.02,184.61
2016,3,3,15,0,97.0,240.0,0.5,12.0,292.0,224.94,176.06
2016,3,3,15,15,106.0,222.5,0.5,12.0,275.5,204.61,159.39
2016,3,3,15,30,115.0,205.0,0.5,12.0,259.0,177.65,137.6
2016,3,3,15,45,266.5,168.5,0.5,12.0,277.0,146.74,108.08
2016,3,3,16,0,418.0,132.0,0.5,12.0,295.0,99.18,73.24
2016,3,3,16,15,387.5,120.5,0.45,11.5,256.0,84.24,70.01
2016,3,3,16,30,357.0,109.0,0.4,11.0,217.0,77.96,64.7
2016,3,3,16,45,465.0,81.5,0.35,11.0,196.0,59.52,48.2
2016,3,3,17,0,573.0,54.0,0.3,11.0,175.0,39.87,30.41
2016,3,3,17,15,478.5,45.0,0.25,11.0,127.5,34.3,25.08
2016,3,3,17,30,384.0,36.0,0.2,11.0,80.0,28.52,19.23
2016,3,3,17,45,192.0,18.0,0.2,11.0,40.0,13.84,3.43
2016,3,3,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
