Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,4.5,1.6,9.0,4.5,4.29,0.0
2016,3,4,7,0,0.0,9.0,1.6,9.0,9.0,8.33,0.0
2016,3,4,7,15,0.0,21.5,1.65,9.0,21.5,19.95,10.9
2016,3,4,7,30,0.0,34.0,1.7,9.0,34.0,31.58,21.48
2016,3,4,7,45,0.0,48.5,1.8,9.5,48.5,45.57,33.86
2016,3,4,8,0,0.0,63.0,1.9,10.0,63.0,60.0,46.47
2016,3,4,8,15,0.0,78.0,1.95,10.0,78.0,74.83,59.31
2016,3,4,8,30,0.0,93.0,2.0,10.0,93.0,89.55,71.85
2016,3,4,8,45,2.5,119.0,2.15,10.5,120.0,117.82,95.64
2016,3,4,9,0,5.0,145.0,2.3,11.0,147.0,146.01,118.93
2016,3,4,9,15,61.0,183.0,2.3,11.0,213.0,236.71,195.36
2016,3,4,9,30,117.0,221.0,2.3,11.0,279.0,330.95,272.29
2016,3,4,9,45,59.5,196.0,2.35,11.5,226.0,245.6,200.62
2016,3,4,10,0,2.0,171.0,2.4,12.0,173.0,165.47,132.87
2016,3,4,10,15,7.5,192.5,2.4,12.0,197.5,190.52,153.43
2016,3,4,10,30,13.0,214.0,2.4,12.0,222.0,215.38,173.41
2016,3,4,10,45,20.5,237.0,2.45,12.0,250.5,243.0,195.53
2016,3,4,11,0,28.0,260.0,2.5,12.0,279.0,278.06,223.39
2016,3,4,11,15,20.0,245.5,2.5,12.0,259.5,248.37,199.1
2016,3,4,11,30,12.0,231.0,2.5,12.0,240.0,227.17,181.77
2016,3,4,11,45,7.0,200.0,2.55,12.0,205.5,192.98,154.05
2016,3,4,12,0,2.0,169.0,2.6,12.0,171.0,159.59,126.83
2016,3,4,12,15,9.0,210.5,2.65,12.0,217.5,202.87,162.14
2016,3,4,12,30,16.0,252.0,2.7,12.0,264.0,245.21,196.13
2016,3,4,12,45,8.0,166.0,2.75,12.5,172.0,159.45,126.52
2016,3,4,13,0,0.0,80.0,2.8,13.0,80.0,74.6,56.71
2016,3,4,13,15,0.0,78.5,2.8,13.0,78.5,73.19,55.65
2016,3,4,13,30,0.0,77.0,2.8,13.0,77.0,71.78,54.53
2016,3,4,13,45,12.5,164.0,2.85,13.0,172.0,157.23,125.06
2016,3,4,14,0,25.0,251.0,2.9,13.0,267.0,237.92,190.19
2016,3,4,14,15,30.5,247.5,2.85,12.5,266.5,230.1,184.06
2016,3,4,14,30,36.0,244.0,2.8,12.0,266.0,224.85,180.15
2016,3,4,14,45,32.5,228.0,2.8,12.0,246.5,206.5,165.44
2016,3,4,15,0,29.0,212.0,2.8,12.0,227.0,188.64,151.16
2016,3,4,15,15,17.0,185.5,2.75,12.0,194.5,167.35,134.39
2016,3,4,15,30,5.0,159.0,2.7,12.0,162.0,141.8,114.11
2016,3,4,15,45,31.0,159.5,2.65,12.0,172.5,135.83,108.51
2016,3,4,16,0,57.0,160.0,2.6,12.0,183.0,130.83,104.92
2016,3,4,16,15,49.5,140.5,2.65,12.0,158.0,114.15,96.47
2016,3,4,16,30,42.0,121.0,2.7,12.0,133.0,99.46,83.63
2016,3,4,16,45,33.0,100.0,2.75,12.0,108.5,83.45,69.35
2016,3,4,17,0,24.0,79.0,2.8,12.0,84.0,67.05,54.49
2016,3,4,17,15,12.0,58.5,2.8,12.0,61.0,51.92,40.5
2016,3,4,17,30,0.0,38.0,2.8,12.0,38.0,34.38,24.19
2016,3,4,17,45,0.0,19.0,2.8,12.0,19.0,17.64,6.61
2016,3,4,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.5,3.5,12.0,0.5,0.48,0.0
2016,3,5,7,0,0.0,1.0,3.6,12.0,1.0,0.92,0.0
2016,3,5,7,15,0.0,2.5,3.75,12.0,2.5,2.31,0.0
2016,3,5,7,30,0.0,4.0,3.9,12.0,4.0,3.7,0.0
2016,3,5,7,45,0.0,6.0,4.05,12.0,6.0,5.55,0.0
2016,3,5,8,0,0.0,8.0,4.2,12.0,8.0,7.41,0.76
2016,3,5,8,15,0.0,10.0,4.3,12.0,10.0,9.26,2.38
2016,3,5,8,30,0.0,12.0,4.4,12.0,12.0,11.12,3.98
2016,3,5,8,45,0.0,69.5,4.55,12.5,69.5,64.66,49.89
2016,3,5,9,0,0.0,127.0,4.7,13.0,127.0,122.82,98.74
2016,3,5,9,15,0.0,92.0,4.65,13.0,92.0,86.17,67.6
2016,3,5,9,30,0.0,57.0,4.6,13.0,57.0,53.02,39.46
2016,3,5,9,45,0.0,48.0,4.55,13.0,48.0,44.64,32.27
2016,3,5,10,0,0.0,39.0,4.5,13.0,39.0,36.27,25.11
2016,3,5,10,15,0.0,74.0,4.45,13.0,74.0,68.93,52.52
2016,3,5,10,30,0.0,109.0,4.4,13.0,109.0,102.01,79.98
2016,3,5,10,45,0.0,100.5,4.4,13.0,100.5,93.84,73.03
2016,3,5,11,0,0.0,92.0,4.4,13.0,92.0,85.8,66.26
2016,3,5,11,15,2.5,142.5,4.55,13.0,144.5,135.61,107.43
2016,3,5,11,30,5.0,193.0,4.7,13.0,197.0,185.44,148.09
2016,3,5,11,45,9.0,216.5,4.9,13.5,223.0,210.17,167.82
2016,3,5,12,0,13.0,240.0,5.1,14.0,249.0,234.42,187.05
2016,3,5,12,15,10.5,226.5,5.25,14.0,234.0,218.94,174.47
2016,3,5,12,30,8.0,213.0,5.4,14.0,219.0,203.78,162.22
2016,3,5,12,45,4.0,174.5,5.6,14.0,177.5,164.88,130.65
2016,3,5,13,0,0.0,136.0,5.8,14.0,136.0,126.59,99.37
2016,3,5,13,15,0.0,133.0,5.85,13.5,133.0,123.68,97.26
2016,3,5,13,30,0.0,130.0,5.9,13.0,130.0,120.78,95.15
2016,3,5,13,45,0.0,116.0,6.0,13.0,116.0,107.85,84.56
2016,3,5,14,0,0.0,102.0,6.1,13.0,102.0,94.98,74.0
2016,3,5,14,15,0.0,75.5,6.2,13.0,75.5,70.35,53.56
2016,3,5,14,30,0.0,49.0,6.3,13.0,49.0,45.6,32.88
2016,3,5,14,45,0.0,34.0,6.45,13.0,34.0,31.61,21.15
2016,3,5,15,0,0.0,19.0,6.6,13.0,19.0,17.65,9.35
2016,3,5,15,15,0.0,16.0,6.65,13.0,16.0,14.86,7.01
2016,3,5,15,30,0.0,13.0,6.7,13.0,13.0,12.06,4.66
2016,3,5,15,45,0.0,13.5,6.8,13.0,13.5,12.52,5.08
2016,3,5,16,0,0.0,14.0,6.9,13.0,14.0,12.98,5.5
2016,3,5,16,15,0.0,12.0,6.7,13.0,12.0,11.12,4.36
2016,3,5,16,30,0.0,10.0,6.5,13.0,10.0,9.26,2.7
2016,3,5,16,45,0.0,8.0,6.35,13.0,8.0,7.41,1.02
2016,3,5,17,0,0.0,6.0,6.2,13.0,6.0,5.55,0.0
2016,3,5,17,15,0.0,4.5,6.05,12.5,4.5,4.16,0.0
2016,3,5,17,30,0.0,3.0,5.9,12.0,3.0,2.77,0.0
2016,3,5,17,45,0.0,1.5,5.75,12.0,1.5,1.39,0.0
2016,3,5,18,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,45,48.0,14.0,2.75,8.5,17.0,34.54,0.0
2016,3,6,7,0,96.0,28.0,2.8,9.0,34.0,95.83,56.32
2016,3,6,7,15,214.0,44.5,2.85,9.0,74.5,193.62,156.25
2016,3,6,7,30,332.0,61.0,2.9,9.0,115.0,285.08,238.17
2016,3,6,7,45,405.5,73.0,2.95,9.5,162.5,352.24,297.37
2016,3,6,8,0,479.0,85.0,3.0,10.0,210.0,423.57,358.01
2016,3,6,8,15,535.0,93.5,3.0,10.0,259.0,485.66,409.56
2016,3,6,8,30,591.0,102.0,3.0,10.0,308.0,547.09,459.04
2016,3,6,8,45,624.5,109.5,3.05,10.5,355.0,592.07,493.29
2016,3,6,9,0,658.0,117.0,3.1,11.0,402.0,636.13,525.97
2016,3,6,9,15,333.0,144.5,3.1,11.0,289.5,429.28,357.11
2016,3,6,9,30,8.0,172.0,3.1,11.0,177.0,173.27,140.45
2016,3,6,9,45,4.0,146.5,3.1,11.0,149.0,142.85,115.22
2016,3,6,10,0,0.0,121.0,3.1,11.0,121.0,113.93,90.75
2016,3,6,10,15,62.5,208.0,3.1,11.0,247.5,257.2,210.57
2016,3,6,10,30,125.0,295.0,3.1,11.0,374.0,406.46,330.07
2016,3,6,10,45,273.0,286.0,3.1,11.0,466.5,516.44,418.27
2016,3,6,11,0,421.0,277.0,3.1,11.0,559.0,622.26,500.73
2016,3,6,11,15,268.0,307.0,3.25,11.0,488.5,520.51,418.85
2016,3,6,11,30,115.0,337.0,3.4,11.0,418.0,414.8,333.35
2016,3,6,11,45,57.5,245.0,3.55,11.5,286.0,277.27,223.47
2016,3,6,12,0,0.0,153.0,3.7,12.0,154.0,143.12,113.3
2016,3,6,12,15,1.0,161.0,3.8,12.0,162.5,151.09,120.02
2016,3,6,12,30,2.0,169.0,3.9,12.0,171.0,158.92,126.45
2016,3,6,12,45,1.0,154.0,4.0,12.0,155.0,144.05,114.28
2016,3,6,13,0,0.0,139.0,4.1,12.0,139.0,129.36,102.27
2016,3,6,13,15,0.0,136.5,4.15,11.5,136.5,126.9,100.52
2016,3,6,13,30,0.0,134.0,4.2,11.0,134.0,124.45,98.77
2016,3,6,13,45,0.0,131.0,4.3,11.0,131.0,121.54,96.49
2016,3,6,14,0,0.0,128.0,4.4,11.0,128.0,118.64,94.22
2016,3,6,14,15,3.0,159.5,4.45,10.5,161.5,147.71,118.72
2016,3,6,14,30,6.0,191.0,4.5,10.0,195.0,175.38,142.03
2016,3,6,14,45,3.0,101.5,4.6,10.0,103.5,95.15,75.24
2016,3,6,15,0,0.0,12.0,4.7,10.0,12.0,11.14,3.92
2016,3,6,15,15,0.0,13.0,4.75,10.0,13.0,12.07,4.75
2016,3,6,15,30,0.0,14.0,4.8,10.0,14.0,12.99,5.58
2016,3,6,15,45,0.0,22.5,4.85,10.0,22.5,20.88,12.45
2016,3,6,16,0,0.0,31.0,4.9,10.0,31.0,28.78,19.34
2016,3,6,16,15,0.0,26.5,4.95,9.5,26.5,24.59,16.77
2016,3,6,16,30,0.0,22.0,5.0,9.0,22.0,20.4,13.01
2016,3,6,16,45,0.0,18.0,5.05,9.0,18.0,16.68,9.61
2016,3,6,17,0,0.0,14.0,5.1,9.0,14.0,12.97,6.17
2016,3,6,17,15,0.0,10.0,5.05,9.0,10.0,9.26,2.7
2016,3,6,17,30,0.0,6.0,5.0,9.0,6.0,5.55,0.0
2016,3,6,17,45,0.0,3.0,5.0,9.0,3.0,2.77,0.0
2016,3,6,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.75,6.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.0,3.5,6.5,2.0,1.91,0.0
2016,3,7,7,0,0.0,4.0,3.6,7.0,4.0,3.7,0.0
2016,3,7,7,15,0.0,8.0,3.7,7.0,8.0,7.4,0.63
2016,3,7,7,30,0.0,12.0,3.8,7.0,12.0,11.11,4.01
2016,3,7,7,45,0.0,17.0,3.9,7.0,17.0,15.75,8.18
2016,3,7,8,0,0.0,22.0,4.0,7.0,22.0,20.4,12.33
2016,3,7,8,15,0.0,27.0,4.1,7.0,27.0,25.05,16.43
2016,3,7,8,30,0.0,32.0,4.2,7.0,32.0,29.7,20.49
2016,3,7,8,45,78.0,111.0,4.35,7.5,145.0,178.31,151.11
2016,3,7,9,0,156.0,190.0,4.5,8.0,258.0,328.58,277.99
2016,3,7,9,15,114.5,206.0,4.6,8.0,259.0,314.75,264.3
2016,3,7,9,30,73.0,222.0,4.7,8.0,260.0,288.11,240.42
2016,3,7,9,45,188.5,237.0,4.8,8.5,344.0,402.41,336.36
2016,3,7,10,0,304.0,252.0,4.9,9.0,428.0,517.74,429.9
2016,3,7,10,15,386.5,245.0,4.95,9.0,481.5,571.58,473.34
2016,3,7,10,30,469.0,238.0,5.0,9.0,535.0,634.9,523.56
2016,3,7,10,45,702.0,162.5,5.1,9.5,626.5,736.17,605.6
2016,3,7,11,0,935.0,87.0,5.2,10.0,718.0,820.64,668.6
2016,3,7,11,15,940.5,88.0,5.2,10.0,737.0,814.06,662.42
2016,3,7,11,30,946.0,89.0,5.2,10.0,756.0,804.09,654.33
2016,3,7,11,45,948.0,90.0,5.25,10.0,766.5,788.19,642.13
2016,3,7,12,0,950.0,91.0,5.3,10.0,777.0,769.06,627.59
2016,3,7,12,15,628.0,215.0,5.3,10.0,669.0,647.07,527.83
2016,3,7,12,30,306.0,339.0,5.3,10.0,561.0,525.0,425.92
2016,3,7,12,45,336.5,328.5,5.35,10.5,571.0,519.95,421.56
2016,3,7,13,0,367.0,318.0,5.4,11.0,581.0,512.31,414.53
2016,3,7,13,15,638.5,211.5,5.4,11.0,658.5,552.14,447.69
2016,3,7,13,30,910.0,105.0,5.4,11.0,736.0,571.58,462.21
2016,3,7,13,45,590.5,205.0,5.45,11.0,610.0,464.3,373.79
2016,3,7,14,0,271.0,305.0,5.5,11.0,484.0,381.43,306.5
2016,3,7,14,15,576.5,201.0,5.5,11.0,560.0,394.7,312.78
2016,3,7,14,30,882.0,97.0,5.5,11.0,636.0,383.66,294.62
2016,3,7,14,45,871.0,93.5,5.5,11.0,600.5,332.37,247.08
2016,3,7,15,0,860.0,90.0,5.5,11.0,565.0,281.01,199.35
2016,3,7,15,15,841.5,87.5,5.45,11.0,523.5,229.2,152.32
2016,3,7,15,30,823.0,85.0,5.4,11.0,482.0,178.52,108.89
2016,3,7,15,45,800.5,80.5,5.35,11.0,436.0,127.22,70.8
2016,3,7,16,0,778.0,76.0,5.3,11.0,390.0,77.96,45.07
2016,3,7,16,15,741.0,71.5,5.3,10.5,340.5,51.71,41.2
2016,3,7,16,30,704.0,67.0,5.3,10.0,291.0,50.06,39.88
2016,3,7,16,45,651.5,61.0,5.3,9.5,240.5,42.79,33.35
2016,3,7,17,0,599.0,55.0,5.3,9.0,190.0,40.02,30.78
2016,3,7,17,15,509.0,47.0,5.25,8.5,141.0,35.38,26.33
2016,3,7,17,30,419.0,39.0,5.2,8.0,92.0,30.59,21.5
2016,3,7,17,45,263.5,26.5,5.2,8.0,54.5,21.23,11.14
2016,3,7,18,0,108.0,14.0,5.2,8.0,17.0,13.34,0.0
2016,3,7,18,15,54.0,7.0,5.2,8.0,8.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,8,6,45,5.0,12.5,2.7,6.5,13.0,14.17,0.0
2016,3,8,7,0,10.0,25.0,2.7,7.0,26.0,33.1,19.1
2016,3,8,7,15,37.0,45.5,2.65,7.0,51.5,73.24,56.96
2016,3,8,7,30,64.0,66.0,2.6,7.0,77.0,121.56,100.25
2016,3,8,7,45,74.5,87.5,2.55,7.5,104.5,153.94,129.06
2016,3,8,8,0,85.0,109.0,2.5,8.0,132.0,186.12,156.96
2016,3,8,8,15,97.0,129.0,2.3,8.0,160.5,217.21,183.51
2016,3,8,8,30,109.0,149.0,2.1,8.0,189.0,248.43,209.49
2016,3,8,8,45,174.0,167.5,1.95,8.5,240.5,315.74,265.51
2016,3,8,9,0,239.0,186.0,1.8,9.0,292.0,396.71,330.41
2016,3,8,9,15,274.5,201.0,1.65,9.0,334.5,441.21,364.57
2016,3,8,9,30,310.0,216.0,1.5,9.0,377.0,485.65,398.04
2016,3,8,9,45,354.0,224.5,1.4,9.5,421.0,528.84,429.48
2016,3,8,10,0,398.0,233.0,1.3,10.0,465.0,571.46,459.66
2016,3,8,10,15,199.0,182.5,1.25,10.0,298.5,356.96,290.68
2016,3,8,10,30,0.0,132.0,1.2,10.0,132.0,124.15,98.34
2016,3,8,10,45,17.5,205.5,1.15,10.0,217.5,209.34,168.94
2016,3,8,11,0,35.0,279.0,1.1,10.0,303.0,303.04,243.15
2016,3,8,11,15,80.0,311.5,1.05,9.5,368.0,367.65,294.12
2016,3,8,11,30,125.0,344.0,1.0,9.0,433.0,436.84,347.52
2016,3,8,11,45,135.0,350.5,1.0,9.0,448.0,444.01,352.17
2016,3,8,12,0,145.0,357.0,1.0,9.0,463.0,450.14,356.56
2016,3,8,12,15,105.0,346.0,1.0,8.5,422.5,400.3,318.19
2016,3,8,12,30,65.0,335.0,1.0,8.0,382.0,357.48,285.16
2016,3,8,12,45,43.5,303.5,1.0,8.0,335.0,309.97,248.08
2016,3,8,13,0,22.0,272.0,1.0,8.0,288.0,264.4,212.11
2016,3,8,13,15,82.5,305.5,0.95,8.0,364.0,325.25,260.95
2016,3,8,13,30,143.0,339.0,0.9,8.0,440.0,378.38,301.71
2016,3,8,13,45,75.0,272.0,0.9,8.0,325.0,280.64,224.75
2016,3,8,14,0,7.0,205.0,0.9,8.0,210.0,190.53,153.25
2016,3,8,14,15,60.0,245.5,1.0,8.0,283.0,240.84,194.12
2016,3,8,14,30,113.0,286.0,1.1,8.0,356.0,285.67,228.77
2016,3,8,14,45,56.5,184.0,1.25,8.0,219.0,179.32,143.8
2016,3,8,15,0,0.0,82.0,1.4,8.0,82.0,76.38,59.91
2016,3,8,15,15,0.0,74.0,1.5,8.0,74.0,68.89,53.83
2016,3,8,15,30,0.0,66.0,1.6,8.0,66.0,61.41,47.58
2016,3,8,15,45,0.0,71.0,1.75,8.0,71.0,66.07,51.75
2016,3,8,16,0,0.0,76.0,1.9,8.0,76.0,70.74,55.93
2016,3,8,16,15,0.0,66.5,1.95,8.0,66.5,61.86,50.84
2016,3,8,16,30,0.0,57.0,2.0,8.0,57.0,52.99,42.89
2016,3,8,16,45,0.0,47.0,2.1,8.0,47.0,43.67,34.4
2016,3,8,17,0,0.0,37.0,2.2,8.0,37.0,34.35,25.8
2016,3,8,17,15,0.0,27.5,2.25,7.5,27.5,25.51,17.57
2016,3,8,17,30,0.0,18.0,2.3,7.0,18.0,16.68,9.28
2016,3,8,17,45,0.0,10.5,2.35,7.0,10.5,9.72,2.26
2016,3,8,18,0,0.0,3.0,2.4,7.0,3.0,2.86,0.0
2016,3,8,18,15,0.0,1.5,2.4,7.0,1.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,9,6,45,110.0,14.5,2.3,8.0,23.5,63.86,0.0
2016,3,9,7,0,220.0,29.0,2.3,8.0,47.0,172.92,127.26
2016,3,9,7,15,331.5,41.0,2.3,8.0,89.5,254.9,209.95
2016,3,9,7,30,443.0,53.0,2.3,8.0,132.0,344.6,289.94
2016,3,9,7,45,239.5,79.0,2.35,8.5,123.5,252.13,213.67
2016,3,9,8,0,36.0,105.0,2.4,9.0,115.0,139.09,115.21
2016,3,9,8,15,44.0,125.5,2.4,9.0,140.0,166.62,139.06
2016,3,9,8,30,52.0,146.0,2.4,9.0,165.0,194.18,162.22
2016,3,9,8,45,26.0,130.0,2.4,9.0,139.5,153.37,126.75
2016,3,9,9,0,0.0,114.0,2.4,9.0,114.0,108.71,87.84
2016,3,9,9,15,0.0,126.0,2.4,9.0,126.0,120.2,97.36
2016,3,9,9,30,0.0,138.0,2.4,9.0,138.0,131.66,106.7
2016,3,9,9,45,6.0,170.5,2.45,9.5,174.0,168.62,137.21
2016,3,9,10,0,12.0,203.0,2.5,10.0,210.0,205.54,167.13
2016,3,9,10,15,6.0,158.0,2.5,10.0,161.5,154.64,124.67
2016,3,9,10,30,0.0,113.0,2.5,10.0,113.0,105.82,83.79
2016,3,9,10,45,0.0,132.0,2.55,10.5,132.0,123.97,98.63
2016,3,9,11,0,0.0,151.0,2.6,11.0,151.0,142.04,113.19
2016,3,9,11,15,3.5,179.5,2.65,11.0,182.0,171.83,137.55
2016,3,9,11,30,7.0,208.0,2.7,11.0,213.0,201.34,161.46
2016,3,9,11,45,8.0,213.5,2.75,11.5,219.5,206.64,165.29
2016,3,9,12,0,9.0,219.0,2.8,12.0,226.0,211.82,169.09
2016,3,9,12,15,11.0,231.5,2.85,12.0,240.0,224.11,178.96
2016,3,9,12,30,13.0,244.0,2.9,12.0,254.0,236.07,188.54
2016,3,9,12,45,17.0,257.0,2.95,12.5,269.5,249.38,198.86
2016,3,9,13,0,21.0,270.0,3.0,13.0,285.0,262.08,208.66
2016,3,9,13,15,18.5,258.5,3.0,13.0,272.0,248.41,197.77
2016,3,9,13,30,16.0,247.0,3.0,13.0,259.0,235.01,187.19
2016,3,9,13,45,17.0,245.0,3.05,13.0,257.5,231.97,184.94
2016,3,9,14,0,18.0,243.0,3.1,13.0,256.0,228.71,182.49
2016,3,9,14,15,20.0,238.5,3.1,13.0,252.5,223.44,178.41
2016,3,9,14,30,22.0,234.0,3.1,13.0,249.0,217.84,174.04
2016,3,9,14,45,13.0,205.0,3.1,13.0,213.5,188.17,150.41
2016,3,9,15,0,4.0,176.0,3.1,13.0,178.0,159.63,127.67
2016,3,9,15,15,2.0,140.5,3.05,12.5,141.5,128.08,102.23
2016,3,9,15,30,0.0,105.0,3.0,12.0,105.0,96.68,76.53
2016,3,9,15,45,0.0,77.5,3.0,12.0,77.5,72.14,56.05
2016,3,9,16,0,0.0,50.0,3.0,12.0,50.0,46.47,34.33
2016,3,9,16,15,0.0,43.5,2.95,12.0,43.5,40.41,30.82
2016,3,9,16,30,0.0,37.0,2.9,12.0,37.0,34.35,25.43
2016,3,9,16,45,0.0,30.5,2.85,12.0,30.5,28.3,19.98
2016,3,9,17,0,0.0,24.0,2.8,12.0,24.0,22.25,14.46
2016,3,9,17,15,185.0,34.0,2.75,11.5,59.0,24.98,16.78
2016,3,9,17,30,370.0,44.0,2.7,11.0,94.0,34.86,25.11
2016,3,9,17,45,238.5,30.0,2.7,11.0,56.5,24.23,14.11
2016,3,9,18,0,107.0,16.0,2.7,11.0,19.0,15.25,0.0
2016,3,9,18,15,53.5,8.0,2.75,11.0,9.5,7.63,0.0
2016,3,9,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.0,2.55,12.0,1.0,0.92,0.0
2016,3,10,7,0,0.0,2.0,2.4,12.0,2.0,1.85,0.0
2016,3,10,7,15,0.0,3.5,2.3,12.0,3.5,3.24,0.0
2016,3,10,7,30,0.0,5.0,2.2,12.0,5.0,4.63,0.0
2016,3,10,7,45,0.0,7.5,2.15,12.0,7.5,6.94,0.36
2016,3,10,8,0,0.0,10.0,2.1,12.0,10.0,9.26,2.39
2016,3,10,8,15,0.0,12.0,2.0,12.0,12.0,11.12,4.0
2016,3,10,8,30,0.0,14.0,1.9,12.0,14.0,12.98,5.59
2016,3,10,8,45,0.0,11.0,1.85,12.0,11.0,10.2,3.16
2016,3,10,9,0,0.0,8.0,1.8,12.0,8.0,7.42,0.74
2016,3,10,9,15,0.0,37.0,1.7,12.0,37.0,34.38,23.85
2016,3,10,9,30,0.0,66.0,1.6,12.0,66.0,61.43,46.71
2016,3,10,9,45,0.0,86.0,1.55,12.0,86.0,80.13,62.27
2016,3,10,10,0,0.0,106.0,1.5,12.0,106.0,99.25,78.03
2016,3,10,10,15,0.0,69.5,1.3,12.0,69.5,64.74,49.05
2016,3,10,10,30,0.0,33.0,1.1,12.0,33.0,30.7,20.39
2016,3,10,10,45,0.0,33.5,0.95,12.0,33.5,31.18,20.78
2016,3,10,11,0,0.0,34.0,0.8,12.0,34.0,31.65,21.15
2016,3,10,11,15,2.0,106.5,0.65,12.0,108.0,101.06,78.99
2016,3,10,11,30,4.0,179.0,0.5,12.0,182.0,171.31,135.65
2016,3,10,11,45,4.5,181.0,0.4,12.5,184.5,173.16,136.3
2016,3,10,12,0,5.0,183.0,0.3,13.0,187.0,174.97,137.25
2016,3,10,12,15,2.5,154.5,0.3,13.0,156.5,146.06,114.14
2016,3,10,12,30,0.0,126.0,0.3,13.0,126.0,117.57,91.31
2016,3,10,12,45,4.5,172.0,0.35,13.0,175.5,162.99,128.07
2016,3,10,13,0,9.0,218.0,0.4,13.0,225.0,207.47,163.18
2016,3,10,13,15,4.5,159.5,0.4,13.0,163.0,150.6,117.88
2016,3,10,13,30,0.0,101.0,0.4,13.0,101.0,94.16,72.53
2016,3,10,13,45,0.0,73.5,0.4,13.0,73.5,68.52,51.69
2016,3,10,14,0,0.0,46.0,0.4,13.0,46.0,42.83,30.45
2016,3,10,14,15,0.0,84.0,0.4,13.0,84.0,78.3,60.11
2016,3,10,14,30,0.0,122.0,0.4,13.0,122.0,112.9,88.61
2016,3,10,14,45,0.0,104.0,0.45,13.0,104.0,96.58,75.28
2016,3,10,15,0,0.0,86.0,0.5,13.0,86.0,80.13,61.89
2016,3,10,15,15,0.0,65.0,0.5,13.0,65.0,60.49,45.67
2016,3,10,15,30,0.0,44.0,0.5,13.0,44.0,40.9,29.28
2016,3,10,15,45,0.0,42.0,0.55,13.0,42.0,39.03,27.81
2016,3,10,16,0,0.0,40.0,0.6,13.0,40.0,37.15,26.3
2016,3,10,16,15,0.0,35.0,0.45,12.5,35.0,32.49,23.73
2016,3,10,16,30,0.0,30.0,0.3,12.0,30.0,27.84,19.65
2016,3,10,16,45,0.0,24.5,0.2,12.0,24.5,22.72,15.04
2016,3,10,17,0,0.0,19.0,0.1,12.0,19.0,17.61,10.38
2016,3,10,17,15,0.0,14.0,0.15,11.5,14.0,12.97,6.09
2016,3,10,17,30,0.0,9.0,0.2,11.0,9.0,8.33,1.77
2016,3,10,17,45,0.0,5.5,0.25,11.0,5.5,5.09,0.0
2016,3,10,18,0,0.0,2.0,0.3,11.0,2.0,1.85,0.0
2016,3,10,18,15,0.0,1.0,0.3,11.0,1.0,0.95,0.0
2016,3,10,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,5.45,11.0,1.5,1.39,0.0
2016,3,11,7,0,0.0,3.0,5.5,11.0,3.0,2.77,0.0
2016,3,11,7,15,0.0,5.5,5.5,10.5,5.5,5.09,0.0
2016,3,11,7,30,0.0,8.0,5.5,10.0,8.0,7.4,0.74
2016,3,11,7,45,0.0,11.5,5.5,10.0,11.5,10.65,3.62
2016,3,11,8,0,0.0,15.0,5.5,10.0,15.0,13.9,6.47
2016,3,11,8,15,0.0,18.0,5.1,9.5,18.0,16.69,8.92
2016,3,11,8,30,0.0,21.0,4.7,9.0,21.0,19.48,11.36
2016,3,11,8,45,0.0,22.0,4.35,9.0,22.0,20.41,12.13
2016,3,11,9,0,0.0,23.0,4.0,9.0,23.0,21.35,12.9
2016,3,11,9,15,0.0,52.0,3.9,9.0,52.0,48.36,36.15
2016,3,11,9,30,0.0,81.0,3.8,9.0,81.0,75.44,59.19
2016,3,11,9,45,0.0,48.0,3.75,9.0,48.0,44.65,32.74
2016,3,11,10,0,0.0,15.0,3.7,9.0,15.0,13.94,6.34
2016,3,11,10,15,0.0,16.5,3.5,9.0,16.5,15.34,7.52
2016,3,11,10,30,0.0,18.0,3.3,9.0,18.0,16.74,8.7
2016,3,11,10,45,6.5,126.5,3.15,9.0,131.5,123.84,99.46
2016,3,11,11,0,13.0,235.0,3.0,9.0,245.0,233.9,189.86
2016,3,11,11,15,6.5,167.5,2.85,9.0,172.5,162.64,130.91
2016,3,11,11,30,0.0,100.0,2.7,9.0,100.0,93.37,73.23
2016,3,11,11,45,27.0,216.0,2.55,9.0,236.0,227.23,184.33
2016,3,11,12,0,54.0,332.0,2.4,9.0,372.0,356.67,287.38
2016,3,11,12,15,67.0,342.0,2.2,9.0,392.0,370.97,297.79
2016,3,11,12,30,80.0,352.0,2.0,9.0,412.0,384.04,307.62
2016,3,11,12,45,91.0,353.5,1.8,9.0,421.0,386.67,309.2
2016,3,11,13,0,102.0,355.0,1.6,9.0,430.0,388.2,309.88
2016,3,11,13,15,90.0,343.5,1.7,9.0,409.0,363.98,291.04
2016,3,11,13,30,78.0,332.0,1.8,9.0,388.0,340.68,272.95
2016,3,11,13,45,51.5,296.5,1.9,9.5,333.5,290.95,233.4
2016,3,11,14,0,25.0,261.0,2.0,10.0,279.0,247.71,198.9
2016,3,11,14,15,12.5,209.5,2.2,10.0,218.5,195.68,157.38
2016,3,11,14,30,0.0,158.0,2.4,10.0,158.0,144.89,116.27
2016,3,11,14,45,23.0,198.0,2.65,10.0,211.0,185.6,149.7
2016,3,11,15,0,46.0,238.0,2.9,10.0,264.0,214.65,172.92
2016,3,11,15,15,172.0,223.0,3.0,9.5,310.5,217.5,170.6
2016,3,11,15,30,298.0,208.0,3.1,9.0,357.0,206.15,155.7
2016,3,11,15,45,530.0,144.0,3.25,9.0,378.0,155.92,105.16
2016,3,11,16,0,762.0,80.0,3.4,9.0,399.0,89.9,51.26
2016,3,11,16,15,726.5,75.5,3.45,8.5,350.0,54.21,43.76
2016,3,11,16,30,691.0,71.0,3.5,8.0,301.0,47.78,38.12
2016,3,11,16,45,623.0,67.0,3.55,8.0,248.5,46.82,37.27
2016,3,11,17,0,555.0,63.0,3.6,8.0,196.0,45.98,36.41
2016,3,11,17,15,469.0,54.0,3.65,8.0,148.0,40.78,31.4
2016,3,11,17,30,383.0,45.0,3.7,8.0,100.0,35.38,26.0
2016,3,11,17,45,228.5,31.5,3.75,8.0,60.5,24.54,15.08
2016,3,11,18,0,74.0,18.0,3.8,8.0,21.0,15.07,0.0
2016,3,11,18,15,37.0,9.0,3.85,8.0,10.5,8.58,0.0
2016,3,11,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,0.5,4.0,9.0,0.5,0.46,0.0
2016,3,12,7,0,0.0,1.0,4.1,9.0,1.0,0.92,0.0
2016,3,12,7,15,0.0,1.5,4.2,9.0,1.5,1.39,0.0
2016,3,12,7,30,0.0,2.0,4.3,9.0,2.0,1.85,0.0
2016,3,12,7,45,0.0,3.0,4.4,9.0,3.0,2.78,0.0
2016,3,12,8,0,0.0,4.0,4.5,9.0,4.0,3.7,0.0
2016,3,12,8,15,0.0,5.0,4.55,9.0,5.0,4.63,0.0
2016,3,12,8,30,0.0,6.0,4.6,9.0,6.0,5.56,0.0
2016,3,12,8,45,5.0,84.0,4.65,9.5,86.5,82.25,65.65
2016,3,12,9,0,10.0,162.0,4.7,10.0,167.0,166.61,136.89
2016,3,12,9,15,5.0,125.0,4.65,10.0,127.5,122.8,99.37
2016,3,12,9,30,0.0,88.0,4.6,10.0,88.0,81.99,64.45
2016,3,12,9,45,0.0,57.5,4.55,10.0,57.5,53.51,40.13
2016,3,12,10,0,0.0,27.0,4.5,10.0,27.0,25.1,15.83
2016,3,12,10,15,0.0,35.0,4.4,10.0,35.0,32.56,22.15
2016,3,12,10,30,0.0,43.0,4.3,10.0,43.0,40.03,28.45
2016,3,12,10,45,0.0,40.0,4.25,10.5,40.0,37.24,25.97
2016,3,12,11,0,0.0,37.0,4.2,11.0,37.0,34.45,23.52
2016,3,12,11,15,0.0,67.5,4.1,11.0,67.5,62.93,47.44
2016,3,12,11,30,0.0,98.0,4.0,11.0,98.0,91.49,71.23
2016,3,12,11,45,0.0,97.0,3.95,11.0,97.0,90.55,70.37
2016,3,12,12,0,0.0,96.0,3.9,11.0,96.0,89.61,69.56
2016,3,12,12,15,0.0,80.0,3.75,11.0,80.0,74.64,57.08
2016,3,12,12,30,0.0,64.0,3.6,11.0,64.0,59.68,44.59
2016,3,12,12,45,0.0,44.0,3.45,11.0,44.0,41.0,28.95
2016,3,12,13,0,0.0,24.0,3.3,11.0,24.0,22.35,13.25
2016,3,12,13,15,9.0,142.0,3.2,11.0,148.5,137.17,109.23
2016,3,12,13,30,18.0,260.0,3.1,11.0,273.0,247.95,199.2
2016,3,12,13,45,28.0,271.5,3.05,11.0,291.0,258.22,207.27
2016,3,12,14,0,38.0,283.0,3.0,11.0,309.0,268.61,215.6
2016,3,12,14,15,76.0,289.0,2.9,11.0,338.5,284.11,227.67
2016,3,12,14,30,114.0,295.0,2.8,11.0,368.0,295.21,235.63
2016,3,12,14,45,127.0,279.0,2.7,11.0,356.0,272.32,216.45
2016,3,12,15,0,140.0,263.0,2.6,11.0,344.0,252.56,199.58
2016,3,12,15,15,73.0,215.5,2.45,10.5,257.5,197.83,157.49
2016,3,12,15,30,6.0,168.0,2.3,10.0,171.0,150.36,121.65
2016,3,12,15,45,3.0,131.5,2.2,10.0,133.0,118.66,95.65
2016,3,12,16,0,0.0,95.0,2.1,10.0,95.0,87.16,69.4
2016,3,12,16,15,0.0,83.0,2.0,9.5,83.0,76.43,63.58
2016,3,12,16,30,0.0,71.0,1.9,9.0,71.0,65.75,54.23
2016,3,12,16,45,0.0,58.5,1.85,9.0,58.5,54.4,44.0
2016,3,12,17,0,0.0,46.0,1.8,9.0,46.0,42.74,33.35
2016,3,12,17,15,0.0,34.5,1.7,9.0,34.5,32.03,23.43
2016,3,12,17,30,0.0,23.0,1.6,9.0,23.0,21.33,13.45
2016,3,12,17,45,0.0,13.5,1.55,9.0,13.5,12.51,5.0
2016,3,12,18,0,0.0,4.0,1.5,9.0,4.0,3.7,0.0
2016,3,12,18,15,0.0,2.0,1.45,9.0,2.0,1.91,0.0
2016,3,12,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,3.65,10.0,1.5,1.39,0.0
2016,3,13,7,0,0.0,3.0,3.8,10.0,3.0,2.77,0.0
2016,3,13,7,15,0.0,5.5,3.85,10.0,5.5,5.09,0.0
2016,3,13,7,30,0.0,8.0,3.9,10.0,8.0,7.4,0.76
2016,3,13,7,45,0.0,10.5,3.95,10.0,10.5,9.72,2.83
2016,3,13,8,0,0.0,13.0,4.0,10.0,13.0,12.04,4.87
2016,3,13,8,15,0.0,16.0,3.95,10.0,16.0,14.83,7.29
2016,3,13,8,30,0.0,19.0,3.9,10.0,19.0,17.62,9.69
2016,3,13,8,45,0.0,38.5,3.9,10.0,38.5,35.76,25.34
2016,3,13,9,0,0.0,58.0,3.9,10.0,58.0,53.94,40.88
2016,3,13,9,15,0.0,59.0,3.95,10.0,59.0,54.89,41.54
2016,3,13,9,30,0.0,60.0,4.0,10.0,60.0,55.83,42.22
2016,3,13,9,45,0.0,80.0,4.05,10.5,80.0,74.52,57.85
2016,3,13,10,0,0.0,100.0,4.1,11.0,100.0,93.43,73.48
2016,3,13,10,15,0.0,84.5,4.05,11.0,84.5,78.76,61.01
2016,3,13,10,30,0.0,69.0,4.0,11.0,69.0,64.29,48.75
2016,3,13,10,45,0.0,76.5,4.0,11.0,76.5,71.32,54.57
2016,3,13,11,0,0.0,84.0,4.0,11.0,84.0,78.35,60.37
2016,3,13,11,15,0.0,65.5,3.95,11.0,65.5,61.06,45.84
2016,3,13,11,30,0.0,47.0,3.9,11.0,47.0,43.8,31.32
2016,3,13,11,45,0.0,60.5,3.9,11.5,60.5,56.41,41.8
2016,3,13,12,0,0.0,74.0,3.9,12.0,74.0,69.03,52.21
2016,3,13,12,15,0.0,104.0,3.8,12.0,104.0,97.09,75.46
2016,3,13,12,30,0.0,134.0,3.7,12.0,134.0,125.03,98.45
2016,3,13,12,45,0.0,81.0,3.6,12.0,81.0,75.58,57.6
2016,3,13,13,0,0.0,28.0,3.5,12.0,28.0,26.08,16.3
2016,3,13,13,15,0.0,89.0,3.45,12.0,89.0,83.05,63.95
2016,3,13,13,30,0.0,150.0,3.4,12.0,150.0,139.14,110.26
2016,3,13,13,45,0.0,109.5,3.4,12.0,109.5,101.95,79.66
2016,3,13,14,0,0.0,69.0,3.4,12.0,69.0,64.31,48.48
2016,3,13,14,15,0.0,97.5,3.4,12.0,97.5,90.87,70.76
2016,3,13,14,30,0.0,126.0,3.4,12.0,126.0,116.54,92.22
2016,3,13,14,45,0.0,145.0,3.45,12.0,145.5,133.04,106.07
2016,3,13,15,0,0.0,164.0,3.5,12.0,165.0,148.79,119.33
2016,3,13,15,15,0.0,94.5,3.45,11.5,95.0,87.84,68.93
2016,3,13,15,30,0.0,25.0,3.4,11.0,25.0,23.22,14.3
2016,3,13,15,45,0.0,22.5,3.35,11.0,22.5,20.89,12.37
2016,3,13,16,0,0.0,20.0,3.3,11.0,20.0,18.56,10.41
2016,3,13,16,15,0.0,17.5,3.25,11.0,17.5,16.23,9.07
2016,3,13,16,30,0.0,15.0,3.2,11.0,15.0,13.9,6.99
2016,3,13,16,45,0.0,12.5,3.15,11.0,12.5,11.58,4.89
2016,3,13,17,0,0.0,10.0,3.1,11.0,10.0,9.26,2.76
2016,3,13,17,15,0.0,7.5,3.0,10.5,7.5,6.94,0.62
2016,3,13,17,30,0.0,5.0,2.9,10.0,5.0,4.62,0.0
2016,3,13,17,45,0.0,3.0,2.85,10.0,3.0,2.77,0.0
2016,3,13,18,0,0.0,1.0,2.8,10.0,1.0,0.92,0.0
2016,3,13,18,15,0.0,0.5,2.75,10.0,0.5,0.48,0.0
2016,3,13,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,6,45,76.5,21.0,2.8,7.5,29.0,72.69,29.9
2016,3,14,7,0,153.0,42.0,2.8,8.0,58.0,149.2,118.85
2016,3,14,7,15,225.0,59.5,2.75,8.0,98.5,224.7,187.52
2016,3,14,7,30,297.0,77.0,2.7,8.0,139.0,295.1,250.2
2016,3,14,7,45,351.0,92.0,2.7,8.0,184.0,355.38,302.8
2016,3,14,8,0,405.0,107.0,2.7,8.0,229.0,418.28,355.92
2016,3,14,8,15,464.0,109.5,2.65,8.0,273.0,471.45,399.9
2016,3,14,8,30,523.0,112.0,2.6,8.0,317.0,526.58,444.24
2016,3,14,8,45,588.5,111.0,2.6,8.5,368.5,590.19,493.37
2016,3,14,9,0,654.0,110.0,2.6,9.0,420.0,649.0,537.15
2016,3,14,9,15,610.0,137.0,2.55,9.0,447.0,654.17,538.26
2016,3,14,9,30,566.0,164.0,2.5,9.0,474.0,649.59,532.08
2016,3,14,9,45,443.0,215.0,2.5,9.5,468.5,609.85,496.39
2016,3,14,10,0,320.0,266.0,2.5,10.0,463.0,554.18,448.92
2016,3,14,10,15,459.5,235.5,2.5,10.0,533.5,642.29,518.61
2016,3,14,10,30,599.0,205.0,2.5,10.0,604.0,722.98,580.16
2016,3,14,10,45,543.0,235.0,2.5,10.5,607.5,699.13,558.3
2016,3,14,11,0,487.0,265.0,2.5,11.0,611.0,676.59,538.33
2016,3,14,11,15,692.5,191.5,2.45,11.0,696.0,757.83,601.86
2016,3,14,11,30,898.0,118.0,2.4,11.0,781.0,821.97,647.88
2016,3,14,11,45,450.5,145.5,2.4,11.0,478.5,497.65,402.81
2016,3,14,12,0,3.0,173.0,2.4,11.0,176.0,164.14,129.95
2016,3,14,12,15,456.0,145.0,2.45,11.0,491.0,473.2,386.77
