Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,12,30,909.0,117.0,2.5,11.0,806.0,737.62,588.13
2016,3,14,12,45,621.0,230.0,2.6,11.5,699.0,626.29,496.92
2016,3,14,13,0,333.0,343.0,2.7,12.0,592.0,522.53,413.43
2016,3,14,13,15,600.5,235.5,2.75,12.0,674.0,566.5,450.11
2016,3,14,13,30,868.0,128.0,2.8,12.0,756.0,589.33,467.63
2016,3,14,13,45,855.0,129.0,2.9,12.0,732.5,545.24,431.14
2016,3,14,14,0,842.0,130.0,3.0,12.0,709.0,500.4,393.53
2016,3,14,14,15,831.0,128.0,3.05,11.5,679.5,453.25,353.68
2016,3,14,14,30,820.0,126.0,3.1,11.0,650.0,405.72,312.36
2016,3,14,14,45,802.0,124.0,3.15,11.0,613.0,355.82,267.81
2016,3,14,15,0,784.0,122.0,3.2,11.0,576.0,301.81,219.5
2016,3,14,15,15,603.0,154.5,3.2,10.5,489.5,246.76,177.09
2016,3,14,15,30,422.0,187.0,3.2,10.0,403.0,207.89,151.05
2016,3,14,15,45,551.5,146.5,3.2,10.0,401.0,165.03,110.78
2016,3,14,16,0,681.0,106.0,3.2,10.0,399.0,107.34,65.48
2016,3,14,16,15,642.0,100.0,3.2,9.5,350.0,66.85,54.93
2016,3,14,16,30,603.0,94.0,3.2,9.0,301.0,65.28,53.8
2016,3,14,16,45,551.0,85.0,3.2,9.0,251.0,61.06,50.04
2016,3,14,17,0,499.0,76.0,3.2,9.0,201.0,56.65,45.97
2016,3,14,17,15,415.0,65.0,3.15,8.5,153.0,48.66,38.55
2016,3,14,17,30,331.0,54.0,3.1,8.0,105.0,41.33,31.48
2016,3,14,17,45,165.5,40.0,3.05,8.0,65.5,31.18,21.29
2016,3,14,18,0,0.0,26.0,3.0,8.0,26.0,22.87,2.45
2016,3,14,18,15,0.0,13.0,2.95,7.5,13.0,12.39,0.0
2016,3,14,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,15,6,45,183.0,17.5,2.3,6.5,37.5,132.44,73.52
2016,3,15,7,0,366.0,35.0,2.3,7.0,75.0,263.13,214.08
2016,3,15,7,15,462.5,44.0,2.25,7.5,123.0,341.8,286.44
2016,3,15,7,30,559.0,53.0,2.2,8.0,171.0,426.97,360.55
2016,3,15,7,45,623.0,58.5,2.2,8.5,222.5,492.53,415.87
2016,3,15,8,0,687.0,64.0,2.2,9.0,274.0,556.72,467.83
2016,3,15,8,15,725.5,68.5,2.2,9.5,325.0,608.1,506.89
2016,3,15,8,30,764.0,73.0,2.2,10.0,376.0,659.21,543.76
2016,3,15,8,45,793.5,76.0,2.2,10.5,424.5,701.1,572.57
2016,3,15,9,0,823.0,79.0,2.2,11.0,473.0,741.54,599.66
2016,3,15,9,15,842.5,81.5,2.2,11.5,517.0,771.74,618.7
2016,3,15,9,30,862.0,84.0,2.2,12.0,561.0,799.54,635.83
2016,3,15,9,45,877.0,86.0,2.2,12.5,600.0,814.6,643.66
2016,3,15,10,0,892.0,88.0,2.2,13.0,639.0,832.82,653.9
2016,3,15,10,15,902.0,89.5,2.2,13.0,671.5,843.34,659.89
2016,3,15,10,30,912.0,91.0,2.2,13.0,704.0,850.65,663.8
2016,3,15,10,45,918.5,92.5,2.25,13.5,729.0,851.8,662.77
2016,3,15,11,0,925.0,94.0,2.3,14.0,754.0,849.6,659.58
2016,3,15,11,15,929.5,94.5,2.3,14.0,771.5,841.38,653.15
2016,3,15,11,30,934.0,95.0,2.3,14.0,789.0,829.85,644.57
2016,3,15,11,45,935.0,96.0,2.35,14.0,798.5,812.87,632.68
2016,3,15,12,0,936.0,97.0,2.4,14.0,808.0,792.75,618.66
2016,3,15,12,15,936.5,97.0,2.45,14.0,809.5,768.24,601.53
2016,3,15,12,30,937.0,97.0,2.5,14.0,811.0,740.83,582.27
2016,3,15,12,45,936.0,96.5,2.6,14.0,804.5,709.17,558.49
2016,3,15,13,0,935.0,96.0,2.7,14.0,798.0,674.95,532.29
2016,3,15,13,15,931.0,95.0,2.8,14.0,783.5,636.09,501.97
2016,3,15,13,30,927.0,94.0,2.9,14.0,769.0,595.22,469.32
2016,3,15,13,45,920.5,93.5,3.0,14.0,747.0,551.67,433.69
2016,3,15,14,0,914.0,93.0,3.1,14.0,725.0,506.67,395.89
2016,3,15,14,15,904.5,91.5,3.15,14.0,695.5,458.29,354.31
2016,3,15,14,30,895.0,90.0,3.2,14.0,666.0,409.15,311.04
2016,3,15,14,45,883.0,87.5,3.25,14.0,630.0,357.84,265.14
2016,3,15,15,0,871.0,85.0,3.3,14.0,594.0,306.47,218.56
2016,3,15,15,15,854.5,82.5,3.3,13.5,552.5,248.43,167.19
2016,3,15,15,30,838.0,80.0,3.3,13.0,511.0,196.81,122.37
2016,3,15,15,45,814.5,77.5,3.35,13.0,464.5,145.58,81.92
2016,3,15,16,0,791.0,75.0,3.4,13.0,418.0,96.48,51.36
2016,3,15,16,15,759.0,71.0,3.4,12.5,368.5,49.91,39.18
2016,3,15,16,30,727.0,67.0,3.4,12.0,319.0,48.67,38.28
2016,3,15,16,45,677.0,62.0,3.45,12.0,267.5,46.51,36.38
2016,3,15,17,0,627.0,57.0,3.5,12.0,216.0,40.38,30.83
2016,3,15,17,15,551.5,49.5,3.5,11.5,166.5,36.25,26.99
2016,3,15,17,30,476.0,42.0,3.5,11.0,117.0,31.96,22.82
2016,3,15,17,45,343.0,31.0,3.5,10.5,74.5,24.21,15.21
2016,3,15,18,0,210.0,20.0,3.5,10.0,32.0,16.04,1.73
2016,3,15,18,15,105.0,10.0,3.45,10.0,16.0,9.53,0.0
2016,3,15,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,6,45,197.5,17.0,1.65,9.0,40.0,140.89,88.11
2016,3,16,7,0,395.0,34.0,1.6,10.0,80.0,279.0,225.27
2016,3,16,7,15,487.0,42.5,1.55,10.0,128.0,355.92,294.83
2016,3,16,7,30,579.0,51.0,1.5,10.0,176.0,439.05,366.21
2016,3,16,7,45,636.0,56.5,1.45,10.5,227.0,501.0,417.02
2016,3,16,8,0,693.0,62.0,1.4,11.0,278.0,561.56,464.41
2016,3,16,8,15,731.0,66.5,1.35,11.5,329.0,612.84,501.56
2016,3,16,8,30,769.0,71.0,1.3,12.0,380.0,663.83,536.7
2016,3,16,8,45,795.5,74.5,1.3,12.5,428.0,704.25,563.37
2016,3,16,9,0,822.0,78.0,1.3,13.0,476.0,743.1,588.35
2016,3,16,9,15,841.5,80.5,1.25,13.5,520.0,773.32,606.1
2016,3,16,9,30,861.0,83.0,1.2,14.0,564.0,795.12,617.7
2016,3,16,9,45,875.0,85.0,1.2,14.5,602.5,815.4,628.88
2016,3,16,10,0,889.0,87.0,1.2,15.0,641.0,832.82,638.05
2016,3,16,10,15,899.0,89.0,1.15,15.0,673.5,843.89,643.44
2016,3,16,10,30,909.0,91.0,1.1,15.0,706.0,851.74,646.79
2016,3,16,10,45,916.5,92.0,1.1,15.5,731.5,853.15,645.48
2016,3,16,11,0,924.0,93.0,1.1,16.0,757.0,851.21,642.16
2016,3,16,11,15,929.0,94.0,1.1,16.0,775.0,843.9,636.6
2016,3,16,11,30,934.0,95.0,1.1,16.0,793.0,833.24,628.99
2016,3,16,11,45,936.5,95.0,1.1,16.5,802.5,816.33,616.16
2016,3,16,12,0,939.0,95.0,1.1,17.0,812.0,796.26,601.38
2016,3,16,12,15,939.5,95.0,1.1,17.0,814.0,771.65,584.72
2016,3,16,12,30,940.0,95.0,1.1,17.0,816.0,744.13,566.11
2016,3,16,12,45,940.5,94.0,1.1,17.5,810.0,712.86,542.48
2016,3,16,13,0,941.0,93.0,1.1,18.0,804.0,678.94,516.44
2016,3,16,13,15,937.5,92.5,1.1,18.0,789.5,640.61,487.7
2016,3,16,13,30,934.0,92.0,1.1,18.0,775.0,600.19,456.76
2016,3,16,13,45,927.5,91.0,1.15,18.0,753.0,555.88,422.52
2016,3,16,14,0,921.0,90.0,1.2,18.0,731.0,510.11,386.09
2016,3,16,14,15,912.5,88.5,1.2,17.5,701.5,461.81,347.01
2016,3,16,14,30,904.0,87.0,1.2,17.0,672.0,412.65,305.97
2016,3,16,14,45,891.5,85.5,1.25,17.0,636.0,361.56,261.95
2016,3,16,15,0,879.0,84.0,1.3,17.0,600.0,310.43,217.06
2016,3,16,15,15,862.5,81.5,1.3,17.0,558.0,257.79,170.97
2016,3,16,15,30,846.0,79.0,1.3,17.0,516.0,199.8,121.9
2016,3,16,15,45,823.0,76.0,1.35,17.0,469.5,147.73,81.47
2016,3,16,16,0,800.0,73.0,1.4,17.0,423.0,97.73,50.35
2016,3,16,16,15,768.0,69.5,1.5,16.5,373.0,49.6,38.25
2016,3,16,16,30,736.0,66.0,1.6,16.0,323.0,47.7,36.8
2016,3,16,16,45,688.0,61.0,1.7,16.0,271.5,45.5,34.91
2016,3,16,17,0,640.0,56.0,1.8,16.0,220.0,39.45,29.51
2016,3,16,17,15,566.0,49.0,1.9,15.0,170.0,35.7,26.14
2016,3,16,17,30,492.0,42.0,2.0,14.0,120.0,31.82,22.45
2016,3,16,17,45,360.5,31.5,2.15,13.5,77.0,24.53,15.37
2016,3,16,18,0,229.0,21.0,2.3,13.0,34.0,16.87,3.44
2016,3,16,18,15,114.5,10.5,2.25,12.5,17.0,10.01,0.0
2016,3,16,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,66.5,5.0,1.05,10.5,6.5,0.0,0.0
2016,3,17,6,30,133.0,10.0,1.1,11.0,13.0,69.37,0.0
2016,3,17,6,45,297.5,21.5,1.2,11.5,51.5,199.59,134.81
2016,3,17,7,0,462.0,33.0,1.3,12.0,90.0,315.19,252.92
2016,3,17,7,15,551.0,40.5,1.25,12.0,140.0,387.39,317.76
2016,3,17,7,30,640.0,48.0,1.2,12.0,190.0,470.82,388.0
2016,3,17,7,45,694.5,53.0,1.2,12.5,243.0,533.56,438.39
2016,3,17,8,0,749.0,58.0,1.2,13.0,296.0,597.81,487.3
2016,3,17,8,15,784.5,62.0,1.1,13.5,347.5,648.4,521.84
2016,3,17,8,30,820.0,66.0,1.0,14.0,399.0,698.46,554.49
2016,3,17,8,45,845.0,69.0,0.9,14.5,448.5,738.39,578.54
2016,3,17,9,0,870.0,72.0,0.8,15.0,498.0,770.46,596.3
2016,3,17,9,15,887.5,74.0,0.7,15.5,542.5,799.43,611.43
2016,3,17,9,30,905.0,76.0,0.6,16.0,587.0,825.89,624.44
2016,3,17,9,45,918.0,78.0,0.55,16.5,626.0,845.93,633.8
2016,3,17,10,0,931.0,80.0,0.5,17.0,665.0,862.91,641.16
2016,3,17,10,15,940.5,81.5,0.45,17.0,697.5,873.23,645.39
2016,3,17,10,30,950.0,83.0,0.4,17.0,730.0,880.2,647.65
2016,3,17,10,45,956.0,84.0,0.35,17.5,755.5,880.3,644.44
2016,3,17,11,0,962.0,85.0,0.3,18.0,781.0,876.93,639.3
2016,3,17,11,15,966.0,85.5,0.35,18.0,798.5,867.95,633.89
2016,3,17,11,30,970.0,86.0,0.4,18.0,816.0,855.54,626.49
2016,3,17,11,45,972.0,86.5,0.45,18.5,825.5,838.19,614.84
2016,3,17,12,0,974.0,87.0,0.5,19.0,835.0,817.57,601.18
2016,3,17,12,15,974.0,87.0,0.55,19.0,836.5,791.8,585.29
2016,3,17,12,30,974.0,87.0,0.6,19.0,838.0,763.05,567.37
2016,3,17,12,45,970.5,87.5,0.65,19.0,830.5,729.59,545.23
2016,3,17,13,0,967.0,88.0,0.7,19.0,823.0,693.61,520.06
2016,3,17,13,15,963.0,87.5,0.75,19.0,808.0,654.04,491.71
2016,3,17,13,30,959.0,87.0,0.8,19.0,793.0,612.37,461.01
2016,3,17,13,45,952.5,86.0,0.9,19.0,770.0,567.04,427.1
2016,3,17,14,0,946.0,85.0,1.0,19.0,747.0,520.19,390.77
2016,3,17,14,15,937.5,84.0,1.0,18.5,717.0,471.2,351.58
2016,3,17,14,30,929.0,83.0,1.0,18.0,687.0,421.3,310.34
2016,3,17,14,45,916.0,81.0,1.05,18.0,650.0,368.4,265.31
2016,3,17,15,0,903.0,79.0,1.1,18.0,613.0,315.5,219.34
2016,3,17,15,15,887.0,77.0,1.1,17.5,571.0,262.16,173.16
2016,3,17,15,30,871.0,75.0,1.1,17.0,529.0,209.58,128.61
2016,3,17,15,45,848.5,72.5,1.1,17.0,481.5,150.31,82.17
2016,3,17,16,0,826.0,70.0,1.1,17.0,434.0,99.32,49.97
2016,3,17,16,15,795.0,66.5,1.05,16.5,383.5,49.7,38.33
2016,3,17,16,30,764.0,63.0,1.0,16.0,333.0,45.18,34.58
2016,3,17,16,45,718.5,58.0,1.0,15.5,281.0,42.88,32.67
2016,3,17,17,0,673.0,53.0,1.0,15.0,229.0,40.51,30.61
2016,3,17,17,15,601.0,46.5,1.05,14.5,177.5,36.68,27.1
2016,3,17,17,30,529.0,40.0,1.1,14.0,126.0,29.97,20.87
2016,3,17,17,45,403.0,30.5,1.2,13.5,82.0,23.52,14.6
2016,3,17,18,0,277.0,21.0,1.3,13.0,38.0,16.76,4.5
2016,3,17,18,15,138.5,10.5,1.35,12.5,19.0,10.01,0.0
2016,3,17,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,7.5,2.1,8.5,7.5,0.0,0.0
2016,3,18,6,30,0.0,15.0,2.1,9.0,15.0,14.3,0.0
2016,3,18,6,45,212.0,26.5,2.15,9.5,53.5,166.57,119.15
2016,3,18,7,0,424.0,38.0,2.2,10.0,92.0,302.89,247.31
2016,3,18,7,15,514.0,46.5,2.15,10.0,142.0,380.94,317.44
2016,3,18,7,30,604.0,55.0,2.1,10.0,192.0,464.74,389.4
2016,3,18,7,45,340.5,93.0,2.1,10.5,174.0,355.38,298.97
2016,3,18,8,0,77.0,131.0,2.1,11.0,156.0,197.41,164.03
2016,3,18,8,15,84.0,152.0,2.1,11.5,183.5,225.86,187.72
2016,3,18,8,30,91.0,173.0,2.1,12.0,211.0,254.23,210.26
2016,3,18,8,45,87.5,193.5,2.1,12.5,233.5,273.83,224.92
2016,3,18,9,0,84.0,214.0,2.1,13.0,256.0,292.8,238.83
2016,3,18,9,15,86.0,234.0,2.05,13.0,280.5,314.96,255.64
2016,3,18,9,30,88.0,254.0,2.0,13.0,305.0,336.67,271.89
2016,3,18,9,45,107.0,275.5,2.0,13.5,341.0,373.54,299.88
2016,3,18,10,0,126.0,297.0,2.0,14.0,377.0,421.23,335.52
2016,3,18,10,15,516.5,201.0,1.95,14.0,552.0,659.82,523.87
2016,3,18,10,30,907.0,105.0,1.9,14.0,727.0,872.32,674.98
2016,3,18,10,45,914.5,106.0,1.9,14.0,752.5,873.43,672.41
2016,3,18,11,0,922.0,107.0,1.9,14.0,778.0,871.21,670.04
2016,3,18,11,15,927.0,107.5,1.85,14.0,796.0,863.07,663.24
2016,3,18,11,30,932.0,108.0,1.8,14.0,814.0,851.62,654.36
2016,3,18,11,45,935.5,108.0,1.8,14.5,824.0,835.2,641.54
2016,3,18,12,0,939.0,108.0,1.8,15.0,834.0,815.59,626.67
2016,3,18,12,15,939.0,108.0,1.8,15.0,835.0,790.3,609.12
2016,3,18,12,30,939.0,108.0,1.8,15.0,836.0,762.14,589.6
2016,3,18,12,45,937.0,107.5,1.85,15.0,829.0,729.42,565.74
2016,3,18,13,0,935.0,107.0,1.9,15.0,822.0,694.22,539.47
2016,3,18,13,15,930.5,106.5,1.95,14.5,807.0,655.19,510.71
2016,3,18,13,30,926.0,106.0,2.0,14.0,792.0,614.18,479.61
2016,3,18,13,45,919.5,104.5,2.05,14.0,769.0,569.45,443.89
2016,3,18,14,0,913.0,103.0,2.1,14.0,746.0,523.3,406.05
2016,3,18,14,15,903.0,101.5,2.1,14.0,715.5,474.44,364.87
2016,3,18,14,30,893.0,100.0,2.1,14.0,685.0,424.88,322.03
2016,3,18,14,45,877.5,98.5,2.1,14.0,647.5,368.17,272.74
2016,3,18,15,0,862.0,97.0,2.1,14.0,610.0,316.21,226.38
2016,3,18,15,15,843.5,94.5,2.05,13.5,567.0,263.37,179.66
2016,3,18,15,30,825.0,92.0,2.0,13.0,524.0,211.72,134.98
2016,3,18,15,45,795.5,89.5,2.0,13.0,476.0,160.19,94.01
2016,3,18,16,0,766.0,87.0,2.0,13.0,428.0,111.52,62.39
2016,3,18,16,15,730.5,82.5,1.95,12.5,377.5,58.57,46.86
2016,3,18,16,30,695.0,78.0,1.9,12.0,327.0,51.85,41.12
2016,3,18,16,45,642.0,72.5,1.85,11.5,274.5,49.97,39.59
2016,3,18,17,0,589.0,67.0,1.8,11.0,222.0,48.05,37.91
2016,3,18,17,15,512.5,58.5,1.75,10.5,172.0,43.43,33.66
2016,3,18,17,30,436.0,50.0,1.7,10.0,122.0,38.65,29.02
2016,3,18,17,45,314.0,37.0,1.65,10.0,79.5,29.3,19.96
2016,3,18,18,0,192.0,24.0,1.6,10.0,37.0,18.87,6.89
2016,3,18,18,15,96.0,12.0,1.55,9.5,18.5,11.44,0.0
2016,3,18,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,0.8,10.0,8.5,0.0,0.0
2016,3,19,6,30,0.0,17.0,0.8,10.0,17.0,16.2,0.0
2016,3,19,6,45,185.0,29.0,0.8,10.0,53.5,156.5,115.22
2016,3,19,7,0,370.0,41.0,0.8,10.0,90.0,278.88,226.88
2016,3,19,7,15,455.5,50.5,0.85,10.0,137.5,354.0,292.86
2016,3,19,7,30,541.0,60.0,0.9,10.0,185.0,434.56,360.87
2016,3,19,7,45,599.0,66.0,0.95,10.5,235.5,497.41,411.6
2016,3,19,8,0,657.0,72.0,1.0,11.0,286.0,562.31,461.83
2016,3,19,8,15,694.0,76.5,1.0,11.0,336.0,611.76,498.31
2016,3,19,8,30,731.0,81.0,1.0,11.0,386.0,657.63,530.6
2016,3,19,8,45,762.5,83.5,1.0,11.0,434.0,700.05,559.59
2016,3,19,9,0,794.0,86.0,1.0,11.0,482.0,741.15,587.07
2016,3,19,9,15,494.5,174.0,1.0,11.5,428.0,610.68,486.39
2016,3,19,9,30,195.0,262.0,1.0,12.0,374.0,444.93,354.5
2016,3,19,9,45,192.5,281.0,1.0,12.5,398.0,461.99,367.02
2016,3,19,10,0,190.0,300.0,1.0,13.0,422.0,477.98,377.07
2016,3,19,10,15,109.5,287.0,1.05,13.0,358.0,393.02,310.45
2016,3,19,10,30,29.0,274.0,1.1,13.0,294.0,298.31,235.48
2016,3,19,10,45,122.5,315.0,1.2,13.5,404.5,425.45,335.4
2016,3,19,11,0,216.0,356.0,1.3,14.0,515.0,539.59,420.46
2016,3,19,11,15,212.5,365.5,1.35,14.0,525.0,539.43,418.87
2016,3,19,11,30,209.0,375.0,1.4,14.0,535.0,538.37,417.68
2016,3,19,11,45,267.0,369.0,1.45,14.0,575.0,574.82,445.42
2016,3,19,12,0,325.0,363.0,1.5,14.0,615.0,601.25,465.32
2016,3,19,12,15,311.0,367.0,1.5,14.0,609.0,581.17,449.74
2016,3,19,12,30,297.0,371.0,1.5,14.0,603.0,560.71,434.23
2016,3,19,12,45,621.5,231.0,1.55,14.0,710.5,637.53,496.37
2016,3,19,13,0,946.0,91.0,1.6,14.0,818.0,689.26,537.11
2016,3,19,13,15,943.5,90.5,1.6,14.0,804.0,651.21,507.02
2016,3,19,13,30,941.0,90.0,1.6,14.0,790.0,610.98,475.48
2016,3,19,13,45,936.0,89.0,1.6,14.0,768.5,567.02,440.33
2016,3,19,14,0,931.0,88.0,1.6,14.0,747.0,521.46,402.98
2016,3,19,14,15,923.0,86.5,1.6,13.5,717.5,472.79,362.86
2016,3,19,14,30,915.0,85.0,1.6,13.0,688.0,423.2,320.71
2016,3,19,14,45,485.5,171.0,1.65,13.0,489.5,298.83,227.13
2016,3,19,15,0,56.0,257.0,1.7,13.0,291.0,234.37,185.29
2016,3,19,15,15,243.5,225.5,1.7,12.5,356.5,234.75,179.39
2016,3,19,15,30,431.0,194.0,1.7,12.0,422.0,221.21,159.93
2016,3,19,15,45,254.5,191.5,1.7,12.0,323.0,176.98,131.62
2016,3,19,16,0,78.0,189.0,1.7,12.0,224.0,158.49,125.35
2016,3,19,16,15,418.5,126.5,1.6,11.5,281.0,90.58,68.4
2016,3,19,16,30,759.0,64.0,1.5,11.0,338.0,45.68,35.71
2016,3,19,16,45,715.0,59.0,1.45,11.0,286.0,43.41,33.77
2016,3,19,17,0,671.0,54.0,1.4,11.0,234.0,41.08,31.66
2016,3,19,17,15,600.5,48.0,1.3,10.5,182.5,37.75,28.57
2016,3,19,17,30,530.0,42.0,1.2,10.0,131.0,31.42,22.61
2016,3,19,17,45,407.5,32.5,1.15,9.5,86.5,25.05,16.37
2016,3,19,18,0,285.0,23.0,1.1,9.0,42.0,18.38,7.38
2016,3,19,18,15,142.5,11.5,1.05,8.5,21.0,10.96,0.0
2016,3,19,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,6.5,3.15,9.0,6.5,6.2,0.0
2016,3,20,6,30,0.0,13.0,3.2,9.0,13.0,12.06,0.0
2016,3,20,6,45,50.0,31.5,3.25,9.5,38.0,71.11,51.1
2016,3,20,7,0,100.0,50.0,3.3,10.0,63.0,121.77,98.33
2016,3,20,7,15,127.0,71.0,3.35,10.0,95.5,165.5,137.83
2016,3,20,7,30,154.0,92.0,3.4,10.0,128.0,210.08,177.35
2016,3,20,7,45,169.0,113.5,3.5,10.5,162.5,248.42,210.15
2016,3,20,8,0,184.0,135.0,3.6,11.0,197.0,286.85,242.09
2016,3,20,8,15,195.0,156.0,3.65,11.0,230.5,321.77,270.68
2016,3,20,8,30,206.0,177.0,3.7,11.0,264.0,356.41,298.47
2016,3,20,8,45,103.0,131.0,3.75,11.0,174.5,223.06,186.05
2016,3,20,9,0,0.0,85.0,3.8,11.0,85.0,79.17,61.89
2016,3,20,9,15,0.0,96.0,3.8,11.0,96.0,89.73,70.73
2016,3,20,9,30,0.0,107.0,3.8,11.0,107.0,100.33,79.42
2016,3,20,9,45,0.0,100.5,3.8,11.5,100.5,93.92,73.69
2016,3,20,10,0,0.0,94.0,3.8,12.0,94.0,87.66,68.16
2016,3,20,10,15,2.0,139.5,3.7,12.0,141.0,133.11,105.78
2016,3,20,10,30,4.0,185.0,3.6,12.0,188.0,178.85,143.05
2016,3,20,10,45,2.0,150.0,3.55,12.5,151.5,142.83,113.05
2016,3,20,11,0,0.0,115.0,3.5,13.0,115.0,107.62,83.83
2016,3,20,11,15,1.0,138.0,3.45,13.0,139.5,130.2,102.31
2016,3,20,11,30,2.0,161.0,3.4,13.0,164.0,152.66,120.52
2016,3,20,11,45,1.0,137.5,3.35,13.0,139.0,129.46,101.49
2016,3,20,12,0,0.0,114.0,3.3,13.0,114.0,106.52,82.69
2016,3,20,12,15,0.0,75.5,3.15,13.0,75.5,70.46,53.03
2016,3,20,12,30,0.0,37.0,3.0,13.0,37.0,34.49,23.2
2016,3,20,12,45,0.0,80.0,2.95,13.0,80.0,74.67,56.58
2016,3,20,13,0,0.0,123.0,2.9,13.0,123.0,114.64,89.44
2016,3,20,13,15,8.5,193.5,2.75,13.0,200.5,184.35,146.18
2016,3,20,13,30,17.0,264.0,2.6,13.0,278.0,251.71,199.95
2016,3,20,13,45,12.5,238.5,2.5,13.0,249.0,224.95,178.53
2016,3,20,14,0,8.0,213.0,2.4,13.0,220.0,198.81,157.79
2016,3,20,14,15,6.0,198.5,2.35,13.0,203.5,184.03,146.14
2016,3,20,14,30,4.0,184.0,2.3,13.0,187.0,169.54,134.68
2016,3,20,14,45,61.5,231.0,2.25,13.0,268.5,222.19,176.31
2016,3,20,15,0,119.0,278.0,2.2,13.0,350.0,262.49,206.57
2016,3,20,15,15,479.0,183.0,2.15,12.5,442.0,251.55,184.7
2016,3,20,15,30,839.0,88.0,2.1,12.0,534.0,215.66,138.46
2016,3,20,15,45,817.5,84.5,2.05,12.0,487.5,163.41,95.77
2016,3,20,16,0,796.0,81.0,2.0,12.0,441.0,113.12,61.56
2016,3,20,16,15,764.5,77.0,1.9,11.5,391.0,64.46,41.81
2016,3,20,16,30,733.0,73.0,1.8,11.0,341.0,52.84,42.16
2016,3,20,16,45,681.5,69.0,1.75,11.0,288.0,46.96,36.95
2016,3,20,17,0,630.0,65.0,1.7,11.0,235.0,46.1,36.17
2016,3,20,17,15,557.0,57.0,1.6,10.5,184.0,41.83,32.26
2016,3,20,17,30,484.0,49.0,1.5,10.0,133.0,37.4,27.99
2016,3,20,17,45,364.5,37.5,1.45,10.0,88.5,29.45,20.25
2016,3,20,18,0,245.0,26.0,1.4,10.0,44.0,21.09,9.93
2016,3,20,18,15,122.5,13.0,1.35,9.5,22.0,12.39,0.0
2016,3,20,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.5,3.2,10.0,0.5,0.48,0.0
2016,3,21,6,30,0.0,1.0,3.3,10.0,1.0,0.92,0.0
2016,3,21,6,45,0.0,4.5,3.45,10.0,4.5,4.16,0.0
2016,3,21,7,0,0.0,8.0,3.6,10.0,8.0,7.4,0.65
2016,3,21,7,15,0.0,12.0,3.65,10.0,12.0,11.11,3.97
2016,3,21,7,30,0.0,16.0,3.7,10.0,16.0,14.82,7.27
2016,3,21,7,45,0.0,21.0,3.75,10.5,21.0,19.47,11.32
2016,3,21,8,0,0.0,26.0,3.8,11.0,26.0,24.12,15.31
2016,3,21,8,15,0.0,16.0,3.8,11.0,16.0,14.84,7.22
2016,3,21,8,30,0.0,6.0,3.8,11.0,6.0,5.56,0.0
2016,3,21,8,45,163.5,106.5,3.8,11.5,190.0,252.33,212.84
2016,3,21,9,0,327.0,207.0,3.8,12.0,374.0,501.71,414.6
2016,3,21,9,15,163.5,109.5,3.8,12.0,193.0,258.12,215.04
2016,3,21,9,30,0.0,12.0,3.8,12.0,12.0,11.15,3.82
2016,3,21,9,45,0.0,20.5,3.8,12.0,20.5,19.06,10.55
2016,3,21,10,0,0.0,29.0,3.8,12.0,29.0,26.98,17.22
2016,3,21,10,15,0.0,52.5,3.8,12.0,52.5,48.9,35.63
2016,3,21,10,30,0.0,76.0,3.8,12.0,76.0,70.86,53.92
2016,3,21,10,45,2.5,129.5,3.85,12.5,131.5,123.58,97.42
2016,3,21,11,0,5.0,183.0,3.9,13.0,187.0,176.8,140.52
2016,3,21,11,15,5.5,187.0,3.9,13.0,191.5,180.63,143.39
2016,3,21,11,30,6.0,191.0,3.9,13.0,196.0,184.39,146.33
2016,3,21,11,45,3.0,107.0,3.95,13.0,109.5,102.33,79.35
2016,3,21,12,0,0.0,23.0,4.0,13.0,23.0,21.43,12.28
2016,3,21,12,15,0.0,23.0,4.0,13.0,23.0,21.43,12.29
2016,3,21,12,30,0.0,23.0,4.0,13.0,23.0,21.43,12.29
2016,3,21,12,45,235.0,166.5,4.0,13.0,349.0,319.49,260.35
2016,3,21,13,0,470.0,310.0,4.0,13.0,675.0,588.73,468.78
2016,3,21,13,15,475.0,299.5,4.0,12.5,663.0,559.66,445.32
2016,3,21,13,30,480.0,289.0,4.0,12.0,651.0,529.34,421.95
2016,3,21,13,45,257.5,291.5,4.0,12.0,485.0,391.82,313.04
2016,3,21,14,0,35.0,294.0,4.0,12.0,319.0,278.12,222.18
2016,3,21,14,15,32.5,279.5,3.95,11.5,302.0,260.54,208.9
2016,3,21,14,30,30.0,265.0,3.9,11.0,285.0,243.37,195.62
2016,3,21,14,45,15.0,138.5,3.9,11.0,148.5,132.57,105.43
2016,3,21,15,0,0.0,12.0,3.9,11.0,12.0,11.15,3.86
2016,3,21,15,15,0.0,58.0,3.85,11.0,58.0,53.98,40.41
2016,3,21,15,30,0.0,104.0,3.8,11.0,104.0,96.16,76.22
2016,3,21,15,45,32.5,147.0,3.8,11.0,161.5,131.21,104.45
2016,3,21,16,0,65.0,190.0,3.8,11.0,219.0,159.24,127.25
2016,3,21,16,15,70.0,170.0,3.7,10.5,198.0,137.72,111.28
2016,3,21,16,30,75.0,150.0,3.6,10.0,177.0,121.04,103.31
2016,3,21,16,45,64.5,129.0,3.55,10.0,150.0,105.39,89.57
2016,3,21,17,0,54.0,108.0,3.5,10.0,123.0,89.38,75.26
2016,3,21,17,15,223.5,83.5,3.4,9.5,125.5,64.97,53.23
2016,3,21,17,30,393.0,59.0,3.3,9.0,128.0,44.72,34.66
2016,3,21,17,45,273.0,45.0,3.25,9.0,85.0,34.77,25.04
2016,3,21,18,0,153.0,31.0,3.2,9.0,42.0,24.42,13.06
2016,3,21,18,15,76.5,15.5,3.15,9.0,21.0,14.77,0.0
2016,3,21,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,6,15,70.5,10.0,2.55,6.5,13.0,39.88,0.0
2016,3,22,6,30,141.0,20.0,2.6,7.0,26.0,108.56,15.21
2016,3,22,6,45,282.0,33.0,2.65,7.5,67.0,214.6,170.39
2016,3,22,7,0,423.0,46.0,2.7,8.0,108.0,319.23,266.26
2016,3,22,7,15,507.0,54.5,2.7,8.0,158.5,395.72,334.84
2016,3,22,7,30,591.0,63.0,2.7,8.0,209.0,477.17,405.03
2016,3,22,7,45,352.0,101.5,2.75,8.5,194.0,379.01,322.15
2016,3,22,8,0,113.0,140.0,2.8,9.0,179.0,244.14,205.54
2016,3,22,8,15,221.0,153.0,2.75,9.0,243.5,349.63,295.44
2016,3,22,8,30,329.0,166.0,2.7,9.0,308.0,448.99,377.03
2016,3,22,8,45,583.0,126.0,2.7,9.5,412.5,623.43,517.28
2016,3,22,9,0,837.0,86.0,2.7,10.0,517.0,785.3,636.78
2016,3,22,9,15,855.5,88.5,2.7,10.0,561.5,815.04,655.48
2016,3,22,9,30,874.0,91.0,2.7,10.0,606.0,842.27,673.36
2016,3,22,9,45,652.0,175.5,2.7,10.5,573.5,760.58,610.26
2016,3,22,10,0,430.0,260.0,2.7,11.0,541.0,660.3,528.47
2016,3,22,10,15,680.0,177.0,2.7,11.0,645.5,785.17,626.55
2016,3,22,10,30,930.0,94.0,2.7,11.0,750.0,893.18,702.2
2016,3,22,10,45,699.5,192.0,2.75,11.0,695.0,806.06,638.06
2016,3,22,11,0,469.0,290.0,2.8,11.0,640.0,701.16,555.53
2016,3,22,11,15,385.5,328.0,2.85,11.0,620.0,652.88,517.87
2016,3,22,11,30,302.0,366.0,2.9,11.0,600.0,612.94,485.56
2016,3,22,11,45,352.5,354.5,2.95,11.5,631.0,630.15,498.67
2016,3,22,12,0,403.0,343.0,3.0,12.0,662.0,644.49,509.08
2016,3,22,12,15,685.5,218.5,3.1,12.0,761.0,725.26,575.0
2016,3,22,12,30,968.0,94.0,3.2,12.0,860.0,781.28,619.35
2016,3,22,12,45,966.0,93.5,3.3,12.0,853.0,747.64,594.64
2016,3,22,13,0,964.0,93.0,3.4,12.0,846.0,711.46,566.8
2016,3,22,13,15,674.5,213.5,3.45,12.0,736.0,606.22,482.4
2016,3,22,13,30,385.0,334.0,3.5,12.0,626.0,516.71,409.86
2016,3,22,13,45,394.5,319.5,3.6,12.0,611.0,488.3,387.68
2016,3,22,14,0,404.0,305.0,3.7,12.0,596.0,458.64,363.67
2016,3,22,14,15,202.0,221.5,3.7,12.0,367.0,278.79,222.06
2016,3,22,14,30,0.0,138.0,3.7,12.0,138.0,127.42,100.76
2016,3,22,14,45,54.5,209.0,3.75,12.0,242.0,202.55,161.76
2016,3,22,15,0,109.0,280.0,3.8,12.0,346.0,267.91,212.93
2016,3,22,15,15,497.5,178.0,3.75,11.5,449.5,254.83,188.49
2016,3,22,15,30,886.0,76.0,3.7,11.0,553.0,225.74,146.16
2016,3,22,15,45,866.0,73.0,3.7,11.0,505.5,171.81,101.05
2016,3,22,16,0,846.0,70.0,3.7,11.0,458.0,112.77,58.46
2016,3,22,16,15,817.0,66.5,3.65,10.5,407.0,61.72,35.63
2016,3,22,16,30,788.0,63.0,3.6,10.0,356.0,44.56,34.82
2016,3,22,16,45,746.5,58.5,3.55,10.0,303.0,42.67,33.2
2016,3,22,17,0,705.0,54.0,3.5,10.0,250.0,40.74,31.45
2016,3,22,17,15,638.5,48.5,3.4,9.5,197.5,37.83,28.77
2016,3,22,17,30,572.0,43.0,3.3,9.0,145.0,34.91,25.89
2016,3,22,17,45,457.5,34.0,3.25,9.0,98.5,26.03,17.4
2016,3,22,18,0,343.0,25.0,3.2,9.0,52.0,19.88,10.0
2016,3,22,18,15,171.5,12.5,3.15,8.5,26.0,11.91,0.0
2016,3,22,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,15.5,2.25,5.5,15.5,14.77,0.0
2016,3,23,6,30,0.0,31.0,2.2,6.0,31.0,40.23,10.38
2016,3,23,6,45,243.5,37.0,2.2,6.5,74.5,199.77,160.63
2016,3,23,7,0,487.0,43.0,2.2,7.0,118.0,353.78,296.18
2016,3,23,7,15,565.5,50.5,2.1,7.5,169.5,428.24,361.6
2016,3,23,7,30,644.0,58.0,2.0,8.0,221.0,507.31,427.85
2016,3,23,7,45,693.5,63.5,1.9,9.0,274.5,564.12,472.47
2016,3,23,8,0,743.0,69.0,1.8,10.0,328.0,626.74,518.23
2016,3,23,8,15,776.5,73.0,1.75,10.5,380.0,676.42,552.88
2016,3,23,8,30,810.0,77.0,1.7,11.0,432.0,725.37,585.85
2016,3,23,8,45,834.0,80.5,1.7,11.5,481.0,765.18,611.62
2016,3,23,9,0,858.0,84.0,1.7,12.0,530.0,803.13,635.58
2016,3,23,9,15,875.5,86.5,1.65,12.5,574.5,832.42,652.46
2016,3,23,9,30,893.0,89.0,1.6,13.0,619.0,852.75,662.9
2016,3,23,9,45,905.5,91.0,1.6,13.5,658.0,871.97,673.2
2016,3,23,10,0,918.0,93.0,1.6,14.0,697.0,888.16,681.43
2016,3,23,10,15,927.0,94.5,1.65,14.0,729.0,897.63,687.06
2016,3,23,10,30,936.0,96.0,1.7,14.0,761.0,903.79,690.64
2016,3,23,10,45,940.0,98.5,1.75,14.5,786.0,903.39,688.66
2016,3,23,11,0,944.0,101.0,1.8,15.0,811.0,899.56,684.57
2016,3,23,11,15,948.0,102.0,1.9,15.0,828.0,890.74,679.06
2016,3,23,11,30,952.0,103.0,2.0,15.0,845.0,878.54,671.34
2016,3,23,11,45,951.5,105.0,2.15,15.0,854.0,860.44,660.07
2016,3,23,12,0,951.0,107.0,2.3,15.0,863.0,839.19,646.56
2016,3,23,12,15,951.0,107.0,2.4,15.0,863.5,813.35,629.31
2016,3,23,12,30,951.0,107.0,2.5,15.0,864.0,784.6,609.92
2016,3,23,12,45,936.5,113.0,2.65,15.0,853.5,748.8,584.82
2016,3,23,13,0,922.0,119.0,2.8,15.0,843.0,711.13,556.77
2016,3,23,13,15,917.5,118.5,2.9,15.0,827.5,672.14,527.01
2016,3,23,13,30,913.0,118.0,3.0,15.0,812.0,631.23,495.03
2016,3,23,13,45,901.5,119.0,3.1,15.0,787.5,586.16,459.02
2016,3,23,14,0,890.0,120.0,3.2,15.0,763.0,537.3,419.21
2016,3,23,14,15,880.0,118.0,3.25,14.5,732.5,487.97,378.51
2016,3,23,14,30,870.0,116.0,3.3,14.0,702.0,438.09,336.1
2016,3,23,14,45,853.5,114.5,3.35,14.0,664.0,386.1,290.4
2016,3,23,15,0,837.0,113.0,3.4,14.0,626.0,334.67,244.4
2016,3,23,15,15,766.5,116.0,3.4,13.5,561.0,269.96,189.79
2016,3,23,15,30,696.0,119.0,3.4,13.0,496.0,216.14,145.16
2016,3,23,15,45,718.5,110.0,3.4,13.0,469.5,172.31,107.07
2016,3,23,16,0,741.0,101.0,3.4,13.0,443.0,125.91,72.44
2016,3,23,16,15,703.0,88.5,3.4,12.5,384.0,72.95,45.25
2016,3,23,16,30,665.0,76.0,3.4,12.0,325.0,49.35,38.81
2016,3,23,16,45,582.5,80.5,3.4,12.0,275.0,55.22,44.19
2016,3,23,17,0,500.0,85.0,3.4,12.0,225.0,62.31,50.57
2016,3,23,17,15,433.0,73.5,3.35,11.5,177.0,54.28,43.3
2016,3,23,17,30,366.0,62.0,3.3,11.0,129.0,46.83,36.34
2016,3,23,17,45,260.5,47.0,3.25,10.5,86.5,36.19,26.26
2016,3,23,18,0,155.0,32.0,3.2,10.0,44.0,25.11,14.46
2016,3,23,18,15,77.5,16.0,3.15,10.0,22.0,15.25,0.0
2016,3,23,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,6,15,72.5,11.0,2.6,8.0,15.0,42.28,0.0
2016,3,24,6,30,145.0,22.0,2.6,8.0,30.0,117.12,56.74
2016,3,24,6,45,239.5,39.0,2.65,8.5,69.5,201.11,161.76
2016,3,24,7,0,334.0,56.0,2.7,9.0,109.0,283.38,236.6
2016,3,24,7,15,413.0,68.0,2.7,9.5,158.0,356.57,301.13
2016,3,24,7,30,492.0,80.0,2.7,10.0,207.0,438.07,370.04
2016,3,24,7,45,522.5,94.5,2.75,10.5,255.5,491.79,413.67
2016,3,24,8,0,553.0,109.0,2.8,11.0,304.0,545.77,455.92
2016,3,24,8,15,593.5,117.0,2.8,11.5,354.5,600.09,497.12
2016,3,24,8,30,634.0,125.0,2.8,12.0,405.0,654.33,536.99
2016,3,24,8,45,658.0,133.0,2.8,12.5,452.0,695.15,565.38
2016,3,24,9,0,682.0,141.0,2.8,13.0,499.0,734.46,591.73
2016,3,24,9,15,705.0,146.0,2.75,13.0,542.5,767.85,614.12
2016,3,24,9,30,728.0,151.0,2.7,13.0,586.0,799.17,634.8
2016,3,24,9,45,758.5,148.5,2.7,13.5,627.0,826.19,651.35
2016,3,24,10,0,789.0,146.0,2.7,14.0,668.0,850.76,666.07
2016,3,24,10,15,801.0,149.0,2.7,14.0,700.5,862.95,673.25
2016,3,24,10,30,813.0,152.0,2.7,14.0,733.0,868.33,675.84
2016,3,24,10,45,815.0,157.5,2.75,14.5,757.0,868.76,674.28
2016,3,24,11,0,817.0,163.0,2.8,15.0,781.0,866.04,670.69
2016,3,24,11,15,677.0,224.0,2.85,15.0,744.0,802.22,623.72
2016,3,24,11,30,537.0,285.0,2.9,15.0,707.0,731.67,569.69
2016,3,24,11,45,529.5,295.5,2.95,15.5,715.5,720.66,560.43
2016,3,24,12,0,522.0,306.0,3.0,16.0,724.0,707.78,549.4
2016,3,24,12,15,681.0,235.0,3.05,16.0,780.5,741.67,577.13
2016,3,24,12,30,840.0,164.0,3.1,16.0,837.0,763.9,595.5
2016,3,24,12,45,872.0,144.5,3.15,16.0,837.5,737.91,576.34
2016,3,24,13,0,904.0,125.0,3.2,16.0,838.0,707.58,553.87
2016,3,24,13,15,899.5,124.5,3.25,16.0,823.0,669.13,524.16
2016,3,24,13,30,895.0,124.0,3.3,16.0,808.0,628.79,492.42
2016,3,24,13,45,885.5,124.0,3.35,16.0,784.5,582.5,455.45
2016,3,24,14,0,876.0,124.0,3.4,16.0,761.0,536.51,417.73
2016,3,24,14,15,866.0,122.0,3.45,15.5,730.5,487.73,377.6
2016,3,24,14,30,856.0,120.0,3.5,15.0,700.0,438.44,335.84
2016,3,24,14,45,833.0,122.0,3.6,15.0,661.5,387.81,291.58
2016,3,24,15,0,810.0,124.0,3.7,15.0,623.0,338.4,247.64
2016,3,24,15,15,791.5,120.0,3.75,14.5,580.5,286.5,201.84
2016,3,24,15,30,773.0,116.0,3.8,14.0,538.0,230.29,153.17
2016,3,24,15,45,752.0,110.5,3.85,14.0,491.5,179.27,110.9
