Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,16,0,731.0,105.0,3.9,14.0,445.0,130.28,75.72
2016,3,24,16,15,698.0,99.0,3.95,13.5,394.5,82.78,52.26
2016,3,24,16,30,665.0,93.0,4.0,13.0,344.0,62.15,50.06
2016,3,24,16,45,634.0,82.5,4.05,13.0,294.0,56.79,45.4
2016,3,24,17,0,603.0,72.0,4.1,13.0,244.0,51.09,40.32
2016,3,24,17,15,535.0,63.5,4.05,12.5,193.0,46.67,36.34
2016,3,24,17,30,467.0,55.0,4.0,12.0,142.0,42.07,31.98
2016,3,24,17,45,367.5,42.5,4.0,11.5,97.0,33.42,23.77
2016,3,24,18,0,268.0,30.0,4.0,11.0,52.0,24.3,14.08
2016,3,24,18,15,134.0,15.0,3.95,11.0,26.0,14.3,0.0
2016,3,24,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,88.5,12.5,4.0,7.5,18.0,51.1,0.0
2016,3,25,6,30,177.0,25.0,4.1,8.0,36.0,139.55,81.64
2016,3,25,6,45,317.5,36.5,4.25,8.5,79.5,241.1,196.42
2016,3,25,7,0,458.0,48.0,4.4,9.0,123.0,347.42,292.23
2016,3,25,7,15,533.5,56.0,4.45,9.5,173.5,420.45,357.32
2016,3,25,7,30,609.0,64.0,4.5,10.0,224.0,497.75,423.46
2016,3,25,7,45,666.5,68.0,4.6,10.5,277.5,561.38,476.18
2016,3,25,8,0,724.0,72.0,4.7,11.0,331.0,623.07,524.69
2016,3,25,8,15,757.5,76.0,4.7,11.5,382.5,672.4,561.04
2016,3,25,8,30,791.0,80.0,4.7,12.0,434.0,721.03,595.89
2016,3,25,8,45,815.0,83.5,4.7,12.5,482.5,760.48,622.92
2016,3,25,9,0,839.0,87.0,4.7,13.0,531.0,798.12,648.13
2016,3,25,9,15,857.0,89.5,4.65,13.0,575.5,827.51,667.77
2016,3,25,9,30,875.0,92.0,4.6,13.0,620.0,847.88,680.64
2016,3,25,9,45,882.5,97.0,4.6,13.5,657.5,866.02,690.96
2016,3,25,10,0,890.0,102.0,4.6,14.0,695.0,881.01,699.02
2016,3,25,10,15,899.5,103.5,4.55,14.0,727.0,890.64,704.26
2016,3,25,10,30,909.0,105.0,4.5,14.0,759.0,897.04,707.32
2016,3,25,10,45,914.5,107.0,4.5,14.5,783.5,897.26,705.1
2016,3,25,11,0,920.0,109.0,4.5,15.0,808.0,894.13,700.7
2016,3,25,11,15,924.0,110.0,4.45,15.0,825.0,885.36,693.4
2016,3,25,11,30,928.0,111.0,4.4,15.0,842.0,873.3,683.93
2016,3,25,11,45,932.0,109.5,4.35,15.5,851.0,855.49,669.2
2016,3,25,12,0,936.0,108.0,4.3,16.0,860.0,834.54,652.42
2016,3,25,12,15,935.5,108.0,4.3,16.0,860.5,808.58,633.74
2016,3,25,12,30,935.0,108.0,4.3,16.0,861.0,779.81,613.05
2016,3,25,12,45,936.5,105.5,4.35,16.0,854.0,747.38,589.69
2016,3,25,13,0,938.0,103.0,4.4,16.0,847.0,712.33,562.74
2016,3,25,13,15,933.5,102.0,4.45,16.0,831.0,672.44,531.54
2016,3,25,13,30,929.0,101.0,4.5,16.0,815.0,630.6,498.16
2016,3,25,13,45,921.5,100.5,4.55,16.0,791.5,585.83,461.72
2016,3,25,14,0,914.0,100.0,4.6,16.0,768.0,539.73,423.31
2016,3,25,14,15,905.0,98.0,4.65,15.5,737.0,490.55,382.24
2016,3,25,14,30,896.0,96.0,4.7,15.0,706.0,440.63,339.32
2016,3,25,14,45,878.5,96.0,4.8,15.0,668.0,388.88,293.39
2016,3,25,15,0,861.0,96.0,4.9,15.0,630.0,332.14,242.77
2016,3,25,15,15,844.0,93.5,4.95,14.5,587.5,279.34,195.33
2016,3,25,15,30,827.0,91.0,5.0,14.0,545.0,227.59,149.38
2016,3,25,15,45,801.0,88.5,5.05,14.0,497.5,175.88,106.14
2016,3,25,16,0,775.0,86.0,5.1,14.0,450.0,126.66,70.62
2016,3,25,16,15,743.5,82.0,5.1,13.5,399.5,78.75,46.84
2016,3,25,16,30,712.0,78.0,5.1,13.0,349.0,50.65,39.79
2016,3,25,16,45,667.0,72.5,5.1,13.0,297.0,48.78,38.23
2016,3,25,17,0,622.0,67.0,5.1,13.0,245.0,46.83,36.5
2016,3,25,17,15,554.5,59.5,5.1,12.5,194.5,43.08,33.12
2016,3,25,17,30,487.0,52.0,5.1,12.0,144.0,39.18,29.42
2016,3,25,17,45,381.5,41.0,5.1,11.5,99.0,31.84,22.42
2016,3,25,18,0,276.0,30.0,5.1,11.0,54.0,24.13,14.2
2016,3,25,18,15,138.0,15.0,5.05,10.5,27.0,11.96,0.0
2016,3,25,18,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,6,15,140.5,10.5,3.15,9.5,20.5,72.8,0.0
2016,3,26,6,30,281.0,21.0,3.2,10.0,41.0,189.31,123.44
2016,3,26,6,45,396.0,31.0,3.25,10.5,84.0,277.63,225.58
2016,3,26,7,0,511.0,41.0,3.3,11.0,127.0,371.2,309.44
2016,3,26,7,15,579.0,47.0,3.25,11.5,177.0,438.96,368.89
2016,3,26,7,30,647.0,53.0,3.2,12.0,227.0,507.21,426.19
2016,3,26,7,45,690.5,58.0,3.2,12.5,278.5,564.38,471.78
2016,3,26,8,0,734.0,63.0,3.2,13.0,330.0,622.36,515.18
2016,3,26,8,15,764.0,66.5,3.2,13.5,380.0,668.72,548.19
2016,3,26,8,30,794.0,70.0,3.2,14.0,430.0,714.26,579.72
2016,3,26,8,45,815.5,73.0,3.25,14.5,476.5,751.26,604.39
2016,3,26,9,0,837.0,76.0,3.3,15.0,523.0,779.98,622.63
2016,3,26,9,15,853.0,78.0,3.35,15.0,566.0,807.28,640.88
2016,3,26,9,30,869.0,80.0,3.4,15.0,609.0,832.1,657.3
2016,3,26,9,45,880.5,82.0,3.45,15.5,646.0,850.37,667.77
2016,3,26,10,0,892.0,84.0,3.5,16.0,683.0,865.68,676.21
2016,3,26,10,15,731.0,163.0,3.55,16.0,668.5,823.81,645.18
2016,3,26,10,30,570.0,242.0,3.6,16.0,654.0,760.06,595.76
2016,3,26,10,45,739.0,169.5,3.65,16.0,722.5,825.88,646.03
2016,3,26,11,0,908.0,97.0,3.7,16.0,791.0,874.46,679.73
2016,3,26,11,15,912.5,98.0,3.75,16.0,808.0,866.41,673.28
2016,3,26,11,30,917.0,99.0,3.8,16.0,825.0,855.1,665.07
2016,3,26,11,45,907.0,106.0,3.85,16.0,831.0,834.97,650.68
2016,3,26,12,0,897.0,113.0,3.9,16.0,837.0,812.05,634.38
2016,3,26,12,15,897.5,113.0,3.9,16.0,838.5,787.7,616.88
2016,3,26,12,30,898.0,113.0,3.9,16.0,840.0,760.61,597.4
2016,3,26,12,45,736.5,197.5,3.9,16.0,790.0,698.86,548.6
2016,3,26,13,0,575.0,282.0,3.9,16.0,740.0,639.37,500.61
2016,3,26,13,15,701.5,212.5,3.9,16.0,761.0,629.64,494.75
2016,3,26,13,30,828.0,143.0,3.9,16.0,782.0,610.86,480.75
2016,3,26,13,45,709.0,191.5,3.9,16.0,727.5,549.75,431.35
2016,3,26,14,0,590.0,240.0,3.9,16.0,673.0,497.8,389.02
2016,3,26,14,15,565.5,235.5,3.85,15.5,637.0,451.66,352.01
2016,3,26,14,30,541.0,231.0,3.8,15.0,601.0,406.97,315.43
2016,3,26,14,45,377.0,259.5,3.8,15.0,511.0,346.2,267.55
2016,3,26,15,0,213.0,288.0,3.8,15.0,421.0,301.05,233.79
2016,3,26,15,15,173.5,269.0,3.75,14.5,372.5,261.41,202.97
2016,3,26,15,30,134.0,250.0,3.7,14.0,324.0,226.0,175.88
2016,3,26,15,45,247.0,215.0,3.65,14.0,337.0,198.61,148.82
2016,3,26,16,0,360.0,180.0,3.6,14.0,350.0,166.27,119.4
2016,3,26,16,15,415.5,149.0,3.55,13.5,324.5,115.61,83.52
2016,3,26,16,30,471.0,118.0,3.5,13.0,299.0,80.76,66.54
2016,3,26,16,45,431.5,107.5,3.5,13.0,255.0,75.37,61.94
2016,3,26,17,0,392.0,97.0,3.5,13.0,211.0,69.69,56.94
2016,3,26,17,15,347.5,81.5,3.4,12.5,167.5,59.87,48.16
2016,3,26,17,30,303.0,66.0,3.3,12.0,124.0,49.55,38.71
2016,3,26,17,45,223.5,49.5,3.25,12.0,85.0,37.89,27.75
2016,3,26,18,0,144.0,33.0,3.2,12.0,46.0,25.71,15.68
2016,3,26,18,15,72.0,16.5,3.15,11.5,23.0,13.87,0.0
2016,3,26,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,6,15,119.5,13.0,3.35,8.0,22.0,66.31,0.0
2016,3,27,6,30,239.0,26.0,3.4,8.0,44.0,177.67,124.41
2016,3,27,6,45,360.5,37.5,3.45,8.5,89.0,268.26,220.57
2016,3,27,7,0,482.0,49.0,3.5,9.0,134.0,366.59,308.46
2016,3,27,7,15,555.5,57.0,3.55,9.5,185.5,439.87,372.77
2016,3,27,7,30,629.0,65.0,3.6,10.0,237.0,517.26,437.82
2016,3,27,7,45,676.5,71.0,3.65,10.5,290.5,577.63,486.59
2016,3,27,8,0,724.0,77.0,3.7,11.0,344.0,639.11,533.51
2016,3,27,8,15,757.5,81.5,3.8,11.0,396.0,685.13,567.86
2016,3,27,8,30,791.0,86.0,3.9,11.0,448.0,734.53,604.19
2016,3,27,8,45,812.5,90.5,4.0,11.5,496.5,773.23,630.63
2016,3,27,9,0,834.0,95.0,4.1,12.0,545.0,809.98,655.28
2016,3,27,9,15,852.0,98.0,4.1,12.0,589.5,839.84,675.35
2016,3,27,9,30,870.0,101.0,4.1,12.0,634.0,867.14,693.48
2016,3,27,9,45,754.5,147.0,4.2,12.5,629.5,829.48,663.31
2016,3,27,10,0,639.0,193.0,4.3,13.0,625.0,780.92,625.27
2016,3,27,10,15,659.5,197.0,4.35,13.0,660.5,800.8,639.66
2016,3,27,10,30,680.0,201.0,4.4,13.0,696.0,818.01,651.65
2016,3,27,10,45,583.5,247.0,4.45,13.5,681.5,771.7,612.97
2016,3,27,11,0,487.0,293.0,4.5,14.0,667.0,727.27,575.9
2016,3,27,11,15,561.5,274.0,4.5,14.0,714.0,759.64,601.09
2016,3,27,11,30,636.0,255.0,4.5,14.0,761.0,790.12,624.12
2016,3,27,11,45,614.0,269.0,4.5,14.0,762.0,768.66,606.82
2016,3,27,12,0,592.0,283.0,4.5,14.0,763.0,745.11,588.28
2016,3,27,12,15,596.5,281.5,4.55,14.0,765.5,726.74,574.48
2016,3,27,12,30,601.0,280.0,4.6,14.0,768.0,706.32,558.97
2016,3,27,12,45,566.0,289.0,4.65,14.0,745.5,666.09,527.8
2016,3,27,13,0,531.0,298.0,4.7,14.0,723.0,626.29,496.75
2016,3,27,13,15,562.5,279.5,4.75,13.5,722.5,604.54,481.03
2016,3,27,13,30,594.0,261.0,4.8,13.0,722.0,579.51,462.11
2016,3,27,13,45,563.0,261.0,4.9,13.0,687.5,533.15,424.88
2016,3,27,14,0,532.0,261.0,5.0,13.0,653.0,488.3,388.35
2016,3,27,14,15,550.0,242.0,5.0,12.5,633.5,451.61,358.12
2016,3,27,14,30,568.0,223.0,5.0,12.0,614.0,412.79,325.14
2016,3,27,14,45,493.0,235.0,5.0,12.0,561.5,363.89,284.01
2016,3,27,15,0,418.0,247.0,5.0,12.0,509.0,321.55,248.67
2016,3,27,15,15,361.0,241.0,4.95,11.5,456.5,282.03,216.35
2016,3,27,15,30,304.0,235.0,4.9,11.0,404.0,242.84,185.18
2016,3,27,15,45,290.0,215.5,4.9,11.0,365.5,206.01,155.0
2016,3,27,16,0,276.0,196.0,4.9,11.0,327.0,170.86,128.01
2016,3,27,16,15,271.5,174.0,4.9,10.5,291.0,136.14,104.6
2016,3,27,16,30,267.0,152.0,4.9,10.0,255.0,110.46,93.88
2016,3,27,16,45,238.0,135.5,4.9,10.0,217.5,100.13,84.89
2016,3,27,17,0,209.0,119.0,4.9,10.0,180.0,89.36,75.31
2016,3,27,17,15,182.0,97.5,4.95,9.5,143.0,74.69,62.12
2016,3,27,17,30,155.0,76.0,5.0,9.0,106.0,59.43,48.08
2016,3,27,17,45,116.5,55.0,5.05,9.0,74.0,43.92,33.5
2016,3,27,18,0,78.0,34.0,5.1,9.0,42.0,27.83,17.88
2016,3,27,18,15,39.0,17.0,5.1,9.0,21.0,14.99,0.0
2016,3,27,18,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,5.55,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,3,28,6,15,172.0,12.5,4.7,6.0,26.0,90.25,0.0
2016,3,28,6,30,344.0,25.0,4.7,6.0,52.0,232.31,172.64
2016,3,28,6,45,462.0,33.5,4.75,6.5,99.5,319.85,266.99
2016,3,28,7,0,580.0,42.0,4.8,7.0,147.0,412.28,351.55
2016,3,28,7,15,647.0,48.0,4.8,7.0,200.5,483.61,415.92
2016,3,28,7,30,714.0,54.0,4.8,7.0,254.0,558.21,480.42
2016,3,28,7,45,758.5,58.5,4.8,7.5,308.5,618.01,528.44
2016,3,28,8,0,803.0,63.0,4.8,8.0,363.0,678.49,574.7
2016,3,28,8,15,832.5,66.0,4.8,8.0,415.5,725.95,610.37
2016,3,28,8,30,862.0,69.0,4.8,8.0,468.0,765.96,639.51
2016,3,28,8,45,883.5,71.5,4.8,8.5,517.5,803.88,665.38
2016,3,28,9,0,905.0,74.0,4.8,9.0,567.0,839.81,689.3
2016,3,28,9,15,920.5,76.5,4.75,9.0,611.5,868.41,708.4
2016,3,28,9,30,936.0,79.0,4.7,9.0,656.0,894.25,725.36
2016,3,28,9,45,947.5,80.5,4.7,9.5,695.0,912.53,735.69
2016,3,28,10,0,959.0,82.0,4.7,10.0,734.0,927.62,743.76
2016,3,28,10,15,966.5,83.0,4.7,10.0,766.0,935.34,747.96
2016,3,28,10,30,974.0,84.0,4.7,10.0,798.0,939.62,749.86
2016,3,28,10,45,979.5,85.5,4.75,10.5,823.0,939.21,747.51
2016,3,28,11,0,985.0,87.0,4.8,11.0,848.0,935.24,742.77
2016,3,28,11,15,988.0,87.5,4.8,11.0,864.5,924.56,734.36
2016,3,28,11,30,991.0,88.0,4.8,11.0,881.0,910.41,723.62
2016,3,28,11,45,991.0,89.0,4.8,11.5,889.5,890.93,707.79
2016,3,28,12,0,991.0,90.0,4.8,12.0,898.0,868.21,689.76
2016,3,28,12,15,990.5,90.0,4.8,12.0,898.0,840.99,669.83
2016,3,28,12,30,990.0,90.0,4.8,12.0,898.0,810.79,647.73
2016,3,28,12,45,973.0,98.0,4.8,12.0,886.0,773.83,620.57
2016,3,28,13,0,956.0,106.0,4.8,12.0,874.0,734.99,590.27
2016,3,28,13,15,951.5,105.0,4.75,12.0,858.0,694.26,557.53
2016,3,28,13,30,947.0,104.0,4.7,12.0,842.0,651.56,522.65
2016,3,28,13,45,938.0,104.5,4.7,12.0,817.5,605.94,484.91
2016,3,28,14,0,929.0,105.0,4.7,12.0,793.0,559.06,445.3
2016,3,28,14,15,919.5,103.0,4.65,12.0,761.5,508.8,401.97
2016,3,28,14,30,910.0,101.0,4.6,12.0,730.0,457.84,357.04
2016,3,28,14,45,897.0,99.5,4.6,12.0,692.5,405.55,310.17
2016,3,28,15,0,884.0,98.0,4.6,12.0,655.0,353.32,262.5
2016,3,28,15,15,867.5,95.5,4.6,11.5,611.5,293.86,209.17
2016,3,28,15,30,851.0,93.0,4.6,11.0,568.0,240.85,161.45
2016,3,28,15,45,829.5,89.0,4.6,11.0,520.0,187.13,115.32
2016,3,28,16,0,808.0,85.0,4.6,11.0,472.0,135.4,76.17
2016,3,28,16,15,748.5,80.0,4.6,10.5,408.0,83.61,48.03
2016,3,28,16,30,689.0,75.0,4.6,10.0,344.0,47.89,37.77
2016,3,28,16,45,624.5,77.0,4.6,10.0,294.5,51.61,41.24
2016,3,28,17,0,560.0,79.0,4.6,10.0,245.0,56.03,45.29
2016,3,28,17,15,544.5,66.0,4.55,9.5,201.5,48.07,38.1
2016,3,28,17,30,529.0,53.0,4.5,9.0,158.0,39.61,30.26
2016,3,28,17,45,420.5,43.0,4.5,8.5,110.5,33.21,24.08
2016,3,28,18,0,312.0,33.0,4.5,8.0,63.0,26.52,17.04
2016,3,28,18,15,156.0,16.5,4.45,8.0,31.5,13.04,0.0
2016,3,28,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,6,15,187.5,12.5,2.4,5.5,28.0,98.11,0.0
2016,3,29,6,30,375.0,25.0,2.4,6.0,56.0,249.57,190.45
2016,3,29,6,45,491.0,33.0,2.4,7.0,104.5,331.85,275.47
2016,3,29,7,0,607.0,41.0,2.4,8.0,153.0,429.61,361.45
2016,3,29,7,15,670.0,46.5,2.35,8.5,206.5,498.97,421.17
2016,3,29,7,30,733.0,52.0,2.3,9.0,260.0,571.3,480.26
2016,3,29,7,45,775.0,56.0,2.25,9.5,314.5,629.45,524.05
2016,3,29,8,0,817.0,60.0,2.2,10.0,369.0,688.11,566.24
2016,3,29,8,15,844.5,63.5,2.15,10.0,421.5,728.83,594.49
2016,3,29,8,30,872.0,67.0,2.1,10.0,474.0,774.6,625.88
2016,3,29,8,45,890.5,69.5,2.05,10.5,523.0,810.39,648.06
2016,3,29,9,0,909.0,72.0,2.0,11.0,572.0,844.04,668.31
2016,3,29,9,15,923.5,74.0,1.9,11.0,616.0,871.3,684.42
2016,3,29,9,30,938.0,76.0,1.8,11.0,660.0,895.78,698.42
2016,3,29,9,45,946.5,78.5,1.7,11.5,698.0,912.67,705.74
2016,3,29,10,0,955.0,81.0,1.6,12.0,736.0,926.3,710.83
2016,3,29,10,15,962.5,82.5,1.55,12.0,767.5,934.56,714.3
2016,3,29,10,30,970.0,84.0,1.5,12.0,799.0,939.36,715.62
2016,3,29,10,45,973.5,85.5,1.45,12.5,823.0,937.2,711.11
2016,3,29,11,0,977.0,87.0,1.4,13.0,847.0,931.53,704.51
2016,3,29,11,15,980.5,88.0,1.4,13.0,863.5,921.84,697.45
2016,3,29,11,30,984.0,89.0,1.4,13.0,880.0,908.68,688.24
2016,3,29,11,45,983.5,90.0,1.4,13.5,888.0,888.86,673.45
2016,3,29,12,0,983.0,91.0,1.4,14.0,896.0,865.84,656.68
2016,3,29,12,15,982.5,91.0,1.45,14.0,896.5,838.76,639.06
2016,3,29,12,30,982.0,91.0,1.5,14.0,897.0,808.73,619.34
2016,3,29,12,45,724.0,207.0,1.6,14.0,798.5,705.09,544.21
2016,3,29,13,0,466.0,323.0,1.7,14.0,700.0,608.19,470.44
2016,3,29,13,15,713.5,208.5,1.75,14.0,773.0,639.27,497.26
2016,3,29,13,30,961.0,94.0,1.8,14.0,846.0,653.4,508.85
2016,3,29,13,45,951.5,94.5,1.9,14.0,821.5,607.03,472.51
2016,3,29,14,0,942.0,95.0,2.0,14.0,797.0,559.42,434.58
2016,3,29,14,15,933.0,94.0,2.05,14.0,765.5,509.74,393.67
2016,3,29,14,30,924.0,93.0,2.1,14.0,734.0,459.27,350.88
2016,3,29,14,45,907.5,92.5,2.15,14.0,695.5,405.95,304.76
2016,3,29,15,0,891.0,92.0,2.2,14.0,657.0,353.0,257.94
2016,3,29,15,15,874.5,90.0,2.25,13.5,613.5,299.47,210.52
2016,3,29,15,30,858.0,88.0,2.3,13.0,570.0,240.52,158.95
2016,3,29,15,45,831.0,86.5,2.35,13.0,521.0,187.61,114.31
2016,3,29,16,0,804.0,85.0,2.4,13.0,472.0,137.26,76.72
2016,3,29,16,15,773.5,81.0,2.35,12.5,420.5,87.56,49.27
2016,3,29,16,30,743.0,77.0,2.3,12.0,369.0,54.62,43.48
2016,3,29,16,45,693.5,72.5,2.3,12.0,315.5,48.21,37.87
2016,3,29,17,0,644.0,68.0,2.3,12.0,262.0,47.02,36.86
2016,3,29,17,15,579.0,61.0,2.25,11.0,210.0,43.71,33.98
2016,3,29,17,30,514.0,54.0,2.2,10.0,158.0,40.28,30.8
2016,3,29,17,45,402.0,44.0,2.2,9.5,110.5,33.93,24.69
2016,3,29,18,0,290.0,34.0,2.2,9.0,63.0,27.29,17.79
2016,3,29,18,15,145.0,17.0,2.15,8.5,31.5,13.39,0.0
2016,3,29,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,6,15,121.5,16.0,1.05,7.5,26.5,90.03,0.0
2016,3,30,6,30,243.0,32.0,1.0,8.0,53.0,191.04,146.71
2016,3,30,6,45,355.5,43.5,0.95,8.5,98.5,276.95,227.74
2016,3,30,7,0,468.0,55.0,0.9,9.0,144.0,371.53,309.05
2016,3,30,7,15,537.0,63.0,0.85,9.5,195.0,442.48,367.98
2016,3,30,7,30,606.0,71.0,0.8,10.0,246.0,517.08,426.88
2016,3,30,7,45,654.0,76.5,0.8,10.5,299.0,576.91,472.05
2016,3,30,8,0,702.0,82.0,0.8,11.0,352.0,637.87,515.31
2016,3,30,8,15,734.5,87.0,0.8,11.5,403.0,687.03,548.14
2016,3,30,8,30,767.0,92.0,0.8,12.0,454.0,731.88,577.02
2016,3,30,8,45,792.0,95.0,0.8,12.5,502.0,771.2,601.31
2016,3,30,9,0,817.0,98.0,0.8,13.0,550.0,808.75,623.95
2016,3,30,9,15,834.0,101.0,0.85,13.0,593.5,837.49,642.23
2016,3,30,9,30,851.0,104.0,0.9,13.0,637.0,863.68,658.84
2016,3,30,9,45,864.5,106.0,0.95,13.0,675.0,882.95,670.83
2016,3,30,10,0,878.0,108.0,1.0,13.0,713.0,892.61,676.55
2016,3,30,10,15,887.5,109.5,1.1,13.0,745.0,901.98,683.16
2016,3,30,10,30,897.0,111.0,1.2,13.0,777.0,908.16,687.74
2016,3,30,10,45,903.5,112.5,1.3,13.5,801.0,908.46,687.23
2016,3,30,11,0,910.0,114.0,1.4,14.0,825.0,905.45,684.65
2016,3,30,11,15,914.5,115.0,1.45,14.0,842.0,896.92,679.02
2016,3,30,11,30,919.0,116.0,1.5,14.0,859.0,885.12,671.35
2016,3,30,11,45,921.0,116.5,1.55,14.0,867.5,867.56,659.86
2016,3,30,12,0,923.0,117.0,1.6,14.0,876.0,846.93,646.36
2016,3,30,12,15,923.0,117.0,1.65,14.0,877.0,821.31,629.41
2016,3,30,12,30,923.0,117.0,1.7,14.0,878.0,792.91,610.5
2016,3,30,12,45,922.0,116.0,1.75,14.0,870.5,760.23,588.46
2016,3,30,13,0,921.0,115.0,1.8,14.0,863.0,725.11,562.92
2016,3,30,13,15,917.0,114.0,1.85,14.0,847.5,685.8,533.65
2016,3,30,13,30,913.0,113.0,1.9,14.0,832.0,644.57,502.25
2016,3,30,13,45,907.5,111.5,1.95,14.0,808.5,600.35,467.75
2016,3,30,14,0,902.0,110.0,2.0,14.0,785.0,554.7,431.18
2016,3,30,14,15,893.0,108.5,2.05,13.5,754.5,506.22,392.07
2016,3,30,14,30,884.0,107.0,2.1,13.0,724.0,457.03,351.06
2016,3,30,14,45,872.0,104.5,2.15,13.0,687.0,400.51,302.57
2016,3,30,15,0,860.0,102.0,2.2,13.0,650.0,348.48,256.44
2016,3,30,15,15,843.5,99.5,2.25,12.5,607.0,295.62,209.55
2016,3,30,15,30,827.0,97.0,2.3,12.0,564.0,243.8,163.64
2016,3,30,15,45,804.0,93.5,2.35,12.0,516.5,191.44,119.1
2016,3,30,16,0,781.0,90.0,2.4,12.0,469.0,141.27,80.98
2016,3,30,16,15,751.0,86.0,2.4,11.5,418.5,92.78,53.48
2016,3,30,16,30,721.0,82.0,2.4,11.0,368.0,52.78,41.99
2016,3,30,16,45,677.5,76.5,2.45,11.0,315.5,51.05,40.58
2016,3,30,17,0,634.0,71.0,2.5,11.0,263.0,49.23,39.0
2016,3,30,17,15,570.5,63.5,2.45,10.5,211.5,45.62,35.77
2016,3,30,17,30,507.0,56.0,2.4,10.0,160.0,41.86,32.23
2016,3,30,17,45,405.0,45.5,2.4,9.5,113.0,35.14,25.8
2016,3,30,18,0,303.0,35.0,2.4,9.0,66.0,28.08,18.6
2016,3,30,18,15,151.5,17.5,2.3,9.0,33.0,13.74,0.0
2016,3,30,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,6,15,156.5,15.5,1.65,8.5,30.0,109.79,0.0
2016,3,31,6,30,313.0,31.0,1.7,9.0,60.0,227.68,177.85
2016,3,31,6,45,422.0,41.0,1.75,9.5,107.0,312.66,257.97
2016,3,31,7,0,531.0,51.0,1.8,10.0,154.0,406.43,339.37
2016,3,31,7,15,293.5,83.0,1.8,10.5,143.0,310.62,260.98
2016,3,31,7,30,56.0,115.0,1.8,11.0,132.0,165.55,136.92
2016,3,31,7,45,64.0,136.5,1.8,11.5,159.0,195.32,162.05
2016,3,31,8,0,72.0,158.0,1.8,12.0,186.0,225.15,186.15
2016,3,31,8,15,442.0,119.5,1.75,12.0,327.5,497.92,413.02
2016,3,31,8,30,812.0,81.0,1.7,12.0,469.0,757.45,607.46
2016,3,31,8,45,834.0,84.0,1.7,12.5,517.0,795.32,628.97
2016,3,31,9,0,856.0,87.0,1.7,13.0,565.0,831.23,651.03
2016,3,31,9,15,872.0,89.5,1.7,13.0,609.0,852.48,663.75
2016,3,31,9,30,888.0,92.0,1.7,13.0,653.0,877.9,679.54
2016,3,31,9,45,899.5,94.0,1.7,13.5,690.5,896.03,688.95
2016,3,31,10,0,911.0,96.0,1.7,14.0,728.0,911.11,696.39
2016,3,31,10,15,919.5,97.5,1.75,14.0,759.5,919.82,701.52
2016,3,31,10,30,928.0,99.0,1.8,14.0,791.0,925.24,704.64
2016,3,31,10,45,934.5,100.0,1.85,14.5,815.5,925.01,702.79
2016,3,31,11,0,941.0,101.0,1.9,15.0,840.0,921.38,698.86
2016,3,31,11,15,944.5,101.5,1.95,15.0,856.5,911.27,691.99
2016,3,31,11,30,948.0,102.0,2.0,15.0,873.0,897.85,683.04
2016,3,31,11,45,950.0,102.5,2.05,15.0,881.5,879.92,671.1
2016,3,31,12,0,952.0,103.0,2.1,15.0,890.0,858.83,657.05
2016,3,31,12,15,952.0,102.5,2.2,15.0,890.5,832.16,639.57
2016,3,31,12,30,952.0,102.0,2.3,15.0,891.0,802.63,619.99
2016,3,31,12,45,954.0,99.5,2.4,15.0,884.0,769.92,597.97
2016,3,31,13,0,956.0,97.0,2.5,15.0,877.0,734.52,572.98
2016,3,31,13,15,952.5,96.5,2.55,15.0,861.0,694.89,543.04
2016,3,31,13,30,949.0,96.0,2.6,15.0,845.0,653.21,510.86
2016,3,31,13,45,942.5,95.5,2.65,15.0,821.5,608.01,475.19
2016,3,31,14,0,936.0,95.0,2.7,15.0,798.0,561.36,437.44
2016,3,31,14,15,928.5,93.5,2.7,14.5,767.5,512.17,397.25
2016,3,31,14,30,921.0,92.0,2.7,14.0,737.0,462.08,355.06
2016,3,31,14,45,909.5,90.0,2.75,14.0,700.0,409.42,309.12
2016,3,31,15,0,898.0,88.0,2.8,14.0,663.0,356.7,262.09
2016,3,31,15,15,883.5,86.0,2.8,13.5,620.5,303.33,214.39
2016,3,31,15,30,869.0,84.0,2.8,13.0,578.0,250.64,167.39
2016,3,31,15,45,849.0,81.5,2.85,13.0,530.5,190.94,116.45
2016,3,31,16,0,829.0,79.0,2.9,13.0,483.0,139.45,76.88
2016,3,31,16,15,802.0,75.0,2.85,12.5,432.5,88.47,47.27
2016,3,31,16,30,775.0,71.0,2.8,12.0,382.0,49.59,38.96
2016,3,31,16,45,735.5,67.0,2.8,12.0,329.0,48.4,38.03
2016,3,31,17,0,696.0,63.0,2.8,12.0,276.0,47.2,37.01
2016,3,31,17,15,637.0,56.5,2.65,11.5,223.5,39.85,30.43
2016,3,31,17,30,578.0,50.0,2.5,11.0,171.0,36.62,27.41
2016,3,31,17,45,478.5,41.5,2.45,10.5,122.0,31.45,22.44
2016,3,31,18,0,379.0,33.0,2.4,10.0,73.0,26.07,16.89
2016,3,31,18,15,189.5,16.5,2.3,9.5,36.5,12.75,0.54
2016,3,31,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,6,15,179.0,15.5,2.05,8.5,33.0,122.42,25.39
2016,4,1,6,30,358.0,31.0,2.1,9.0,66.0,252.24,199.8
2016,4,1,6,45,459.0,40.0,2.15,9.5,113.5,333.86,276.53
2016,4,1,7,0,560.0,49.0,2.2,10.0,161.0,423.49,354.68
2016,4,1,7,15,621.5,55.5,2.15,10.0,213.5,491.47,412.7
2016,4,1,7,30,683.0,62.0,2.1,10.0,266.0,558.6,467.64
2016,4,1,7,45,724.0,67.0,2.1,10.5,319.0,616.12,510.88
2016,4,1,8,0,765.0,72.0,2.1,11.0,372.0,674.07,552.56
2016,4,1,8,15,793.0,75.5,2.05,11.5,423.5,720.18,583.65
2016,4,1,8,30,821.0,79.0,2.0,12.0,475.0,765.21,613.09
2016,4,1,8,45,842.5,81.5,1.95,12.5,523.0,802.28,636.02
2016,4,1,9,0,864.0,84.0,1.9,13.0,571.0,830.64,652.35
2016,4,1,9,15,879.5,86.5,1.85,13.0,614.5,858.39,669.32
2016,4,1,9,30,895.0,89.0,1.8,13.0,658.0,883.51,684.31
2016,4,1,9,45,906.5,91.0,1.75,13.5,696.0,901.73,693.2
2016,4,1,10,0,918.0,93.0,1.7,14.0,734.0,916.88,700.05
2016,4,1,10,15,926.0,94.5,1.65,14.0,765.5,925.18,703.63
2016,4,1,10,30,934.0,96.0,1.6,14.0,797.0,930.17,705.15
2016,4,1,10,45,940.0,97.0,1.55,14.5,821.0,929.48,701.73
2016,4,1,11,0,946.0,98.0,1.5,15.0,845.0,925.38,696.26
2016,4,1,11,15,949.5,99.0,1.5,15.0,861.5,915.74,689.25
2016,4,1,11,30,953.0,100.0,1.5,15.0,878.0,902.74,680.19
2016,4,1,11,45,955.0,100.5,1.5,15.0,886.5,884.7,667.9
2016,4,1,12,0,957.0,101.0,1.5,15.0,895.0,863.49,653.57
2016,4,1,12,15,957.0,101.0,1.55,15.0,895.5,837.16,636.42
2016,4,1,12,30,957.0,101.0,1.6,15.0,896.0,807.96,617.24
2016,4,1,12,45,954.5,101.0,1.65,15.0,888.0,774.23,594.79
2016,4,1,13,0,952.0,101.0,1.7,15.0,880.0,738.06,569.63
2016,4,1,13,15,948.5,100.0,1.75,15.0,864.5,698.04,540.18
2016,4,1,13,30,945.0,99.0,1.8,15.0,849.0,656.0,508.48
2016,4,1,13,45,938.5,98.5,1.9,15.0,825.5,610.89,473.9
2016,4,1,14,0,932.0,98.0,2.0,15.0,802.0,564.37,437.11
2016,4,1,14,15,924.0,96.5,2.05,14.5,771.0,515.08,397.58
2016,4,1,14,30,916.0,95.0,2.1,14.0,740.0,464.94,356.0
2016,4,1,14,45,904.0,93.5,2.2,14.0,703.0,412.7,310.97
2016,4,1,15,0,892.0,92.0,2.3,14.0,666.0,360.44,264.77
2016,4,1,15,15,877.0,90.0,2.3,13.5,623.0,307.18,217.47
2016,4,1,15,30,862.0,88.0,2.3,13.0,580.0,248.31,165.72
2016,4,1,15,45,841.0,85.0,2.3,13.0,532.5,194.78,119.84
2016,4,1,16,0,820.0,82.0,2.3,13.0,485.0,143.18,79.99
2016,4,1,16,15,792.0,78.5,2.25,12.5,434.0,92.97,50.39
2016,4,1,16,30,764.0,75.0,2.2,12.0,383.0,52.59,41.63
2016,4,1,16,45,723.5,70.0,2.2,11.5,330.0,50.7,40.18
2016,4,1,17,0,683.0,65.0,2.2,11.0,277.0,44.31,34.56
2016,4,1,17,15,623.5,58.5,2.15,10.5,224.5,41.29,31.88
2016,4,1,17,30,564.0,52.0,2.1,10.0,172.0,38.15,28.93
2016,4,1,17,45,466.0,43.0,2.05,10.0,123.5,32.61,23.57
2016,4,1,18,0,368.0,34.0,2.0,10.0,75.0,26.83,17.65
2016,4,1,18,15,184.0,17.0,1.95,9.5,37.5,13.1,1.72
2016,4,1,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,6,15,176.5,16.5,1.4,8.5,34.5,124.78,48.26
2016,4,2,6,30,353.0,33.0,1.3,9.0,69.0,253.32,201.87
2016,4,2,6,45,450.0,42.5,1.2,9.5,117.0,333.71,275.33
2016,4,2,7,0,547.0,52.0,1.1,10.0,165.0,421.65,350.16
2016,4,2,7,15,288.5,83.5,1.05,10.5,144.5,309.9,258.95
2016,4,2,7,30,30.0,115.0,1.0,11.0,124.0,146.98,120.22
2016,4,2,7,45,35.5,135.0,0.95,11.5,148.0,172.32,141.63
2016,4,2,8,0,41.0,155.0,0.9,12.0,172.0,197.72,161.93
2016,4,2,8,15,209.0,169.0,0.85,12.0,269.0,366.42,301.17
2016,4,2,8,30,377.0,183.0,0.8,12.0,366.0,519.45,419.75
2016,4,2,8,45,599.0,143.0,0.8,12.5,467.5,680.83,539.17
2016,4,2,9,0,821.0,103.0,0.8,13.0,569.0,826.7,636.99
2016,4,2,9,15,837.5,106.0,0.85,13.0,612.5,855.03,653.29
2016,4,2,9,30,854.0,109.0,0.9,13.0,656.0,880.78,669.52
2016,4,2,9,45,863.0,113.0,0.95,13.5,693.0,898.28,679.03
2016,4,2,10,0,872.0,117.0,1.0,14.0,730.0,912.7,686.66
2016,4,2,10,15,772.5,165.5,1.05,14.0,726.0,880.18,664.42
2016,4,2,10,30,673.0,214.0,1.1,14.0,722.0,838.49,636.2
2016,4,2,10,45,626.0,244.5,1.15,14.5,728.5,820.23,621.49
2016,4,2,11,0,579.0,275.0,1.2,15.0,735.0,797.74,603.69
2016,4,2,11,15,747.0,199.0,1.2,15.0,804.5,855.85,646.33
2016,4,2,11,30,915.0,123.0,1.2,15.0,874.0,896.66,672.47
2016,4,2,11,45,922.5,120.5,1.3,15.0,883.5,880.52,662.3
2016,4,2,12,0,930.0,118.0,1.4,15.0,893.0,861.16,650.64
2016,4,2,12,15,930.0,117.5,1.4,15.0,893.5,834.75,632.88
2016,4,2,12,30,930.0,117.0,1.4,15.0,894.0,805.57,613.28
2016,4,2,12,45,932.5,114.0,1.4,15.0,887.0,773.22,591.44
2016,4,2,13,0,935.0,111.0,1.4,15.0,880.0,738.23,566.65
2016,4,2,13,15,553.0,253.5,1.4,15.0,706.5,584.43,450.52
2016,4,2,13,30,171.0,396.0,1.4,15.0,533.0,455.24,350.6
2016,4,2,13,45,544.0,251.5,1.4,15.0,667.5,523.32,405.48
2016,4,2,14,0,917.0,107.0,1.4,15.0,802.0,566.85,436.59
2016,4,2,14,15,908.5,105.0,1.4,14.5,771.0,517.46,396.69
2016,4,2,14,30,900.0,103.0,1.4,14.0,740.0,467.32,355.66
2016,4,2,14,45,887.0,102.0,1.4,14.0,702.5,415.79,311.68
2016,4,2,15,0,874.0,101.0,1.4,14.0,665.0,358.88,262.54
2016,4,2,15,15,858.5,98.5,1.4,14.0,622.5,305.5,215.42
2016,4,2,15,30,843.0,96.0,1.4,14.0,580.0,253.05,169.1
2016,4,2,15,45,816.5,94.5,1.45,14.0,531.5,200.79,125.0
2016,4,2,16,0,790.0,93.0,1.5,14.0,483.0,151.1,87.04
2016,4,2,16,15,760.5,88.5,1.5,13.5,432.0,101.59,57.42
2016,4,2,16,30,731.0,84.0,1.5,13.0,381.0,53.77,42.49
2016,4,2,16,45,684.5,79.5,1.55,12.5,328.0,52.86,41.94
2016,4,2,17,0,638.0,75.0,1.6,12.0,275.0,51.94,41.28
2016,4,2,17,15,577.0,67.5,1.6,11.5,222.5,48.48,38.23
2016,4,2,17,30,516.0,60.0,1.6,11.0,170.0,44.88,34.88
2016,4,2,17,45,417.0,49.5,1.6,10.5,122.5,38.3,28.62
2016,4,2,18,0,318.0,39.0,1.6,10.0,75.0,31.41,21.72
2016,4,2,18,15,159.0,19.5,1.6,9.5,37.5,15.25,3.85
2016,4,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,6,15,173.0,18.0,1.65,8.5,37.0,127.43,64.87
2016,4,3,6,30,346.0,36.0,1.6,9.0,74.0,254.31,204.43
2016,4,3,6,45,445.5,46.0,1.55,9.5,122.5,337.14,279.42
2016,4,3,7,0,545.0,56.0,1.5,10.0,171.0,427.52,356.65
2016,4,3,7,15,292.5,87.5,1.45,10.5,151.5,318.56,267.11
2016,4,3,7,30,40.0,119.0,1.4,11.0,132.0,158.69,130.52
2016,4,3,7,45,47.0,140.0,1.35,11.5,157.5,186.66,154.06
2016,4,3,8,0,54.0,161.0,1.3,12.0,183.0,214.7,176.52
2016,4,3,8,15,93.5,188.0,1.25,12.0,232.0,275.53,226.32
2016,4,3,8,30,133.0,215.0,1.2,12.0,281.0,350.14,285.44
2016,4,3,8,45,497.5,154.5,1.2,12.5,434.0,606.18,488.52
2016,4,3,9,0,862.0,94.0,1.2,13.0,587.0,853.68,662.38
2016,4,3,9,15,878.0,96.5,1.2,13.0,631.0,881.67,676.49
2016,4,3,9,30,894.0,99.0,1.2,13.0,675.0,900.06,686.93
2016,4,3,9,45,905.0,101.5,1.25,13.5,713.0,918.17,696.88
2016,4,3,10,0,916.0,104.0,1.3,14.0,751.0,933.19,704.82
2016,4,3,10,15,924.5,105.5,1.3,14.0,783.0,941.67,709.05
2016,4,3,10,30,933.0,107.0,1.3,14.0,815.0,946.84,711.3
2016,4,3,10,45,935.0,110.5,1.35,14.5,838.0,945.0,708.59
2016,4,3,11,0,937.0,114.0,1.4,15.0,861.0,939.74,703.84
2016,4,3,11,15,940.5,115.0,1.45,15.0,878.0,929.85,697.47
2016,4,3,11,30,944.0,116.0,1.5,15.0,895.0,916.64,689.03
2016,4,3,11,45,936.5,122.0,1.6,15.0,901.0,896.0,676.34
2016,4,3,12,0,929.0,128.0,1.7,15.0,907.0,872.45,661.65
2016,4,3,12,15,928.5,128.0,1.75,15.0,907.0,845.97,644.31
2016,4,3,12,30,928.0,128.0,1.8,15.0,907.0,816.74,625.01
2016,4,3,12,45,923.0,129.5,1.9,15.0,898.0,783.04,602.91
2016,4,3,13,0,918.0,131.0,2.0,15.0,889.0,747.13,577.45
2016,4,3,13,15,913.0,130.0,2.05,15.0,872.0,706.97,547.81
2016,4,3,13,30,908.0,129.0,2.1,15.0,855.0,665.0,516.15
2016,4,3,13,45,707.5,204.5,2.2,15.0,760.5,574.95,446.92
2016,4,3,14,0,507.0,280.0,2.3,15.0,666.0,501.03,389.34
2016,4,3,14,15,689.5,201.5,2.35,14.5,704.5,492.48,382.25
2016,4,3,14,30,872.0,123.0,2.4,14.0,743.0,470.42,361.77
2016,4,3,14,45,735.0,158.0,2.45,14.0,662.0,399.19,303.86
2016,4,3,15,0,598.0,193.0,2.5,14.0,581.0,344.1,259.23
2016,4,3,15,15,613.0,172.5,2.5,13.5,548.0,297.25,218.33
2016,4,3,15,30,628.0,152.0,2.5,13.0,515.0,248.74,175.53
2016,4,3,15,45,693.0,119.0,2.55,13.0,489.0,196.99,128.27
2016,4,3,16,0,758.0,86.0,2.6,13.0,463.0,144.09,82.93
2016,4,3,16,15,741.0,78.5,2.6,12.5,415.0,94.57,51.6
2016,4,3,16,30,724.0,71.0,2.6,12.0,367.0,48.97,38.38
2016,4,3,16,45,639.5,82.0,2.6,12.0,317.5,54.45,43.44
2016,4,3,17,0,555.0,93.0,2.6,12.0,268.0,66.64,54.44
2016,4,3,17,15,490.0,83.0,2.55,11.5,216.5,61.68,50.07
2016,4,3,17,30,425.0,73.0,2.5,11.0,165.0,54.4,43.41
2016,4,3,17,45,334.5,58.5,2.5,11.0,119.0,44.5,34.09
2016,4,3,18,0,244.0,44.0,2.5,11.0,73.0,34.17,24.08
2016,4,3,18,15,122.0,22.0,2.45,10.5,36.5,17.19,5.83
2016,4,3,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
