Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,6,15,175.0,19.5,3.75,8.0,39.5,132.75,79.11
2016,4,4,6,30,350.0,39.0,3.8,8.0,79.0,260.95,213.05
2016,4,4,6,45,453.0,48.5,3.85,8.5,128.5,346.14,291.18
2016,4,4,7,0,556.0,58.0,3.9,9.0,178.0,438.86,372.46
2016,4,4,7,15,618.5,65.0,3.95,9.5,232.0,508.89,432.15
2016,4,4,7,30,681.0,72.0,4.0,10.0,286.0,581.89,491.79
2016,4,4,7,45,719.0,78.5,4.1,10.5,340.0,638.96,535.76
2016,4,4,8,0,757.0,85.0,4.2,11.0,394.0,696.34,578.31
2016,4,4,8,15,786.5,89.0,4.2,11.0,446.0,740.0,609.82
2016,4,4,8,30,816.0,93.0,4.2,11.0,498.0,786.82,643.2
2016,4,4,8,45,836.5,96.5,4.2,11.5,546.5,824.17,667.67
2016,4,4,9,0,857.0,100.0,4.2,12.0,595.0,859.43,690.27
2016,4,4,9,15,873.0,102.5,4.1,12.5,638.5,887.29,706.7
2016,4,4,9,30,889.0,105.0,4.0,13.0,682.0,912.45,721.11
2016,4,4,9,45,901.5,107.0,3.9,13.5,720.5,924.08,725.76
2016,4,4,10,0,914.0,109.0,3.8,14.0,759.0,939.75,733.42
2016,4,4,10,15,922.5,110.5,3.75,14.0,790.0,948.11,737.62
2016,4,4,10,30,931.0,112.0,3.7,14.0,821.0,953.16,739.69
2016,4,4,10,45,934.0,114.5,3.65,14.5,844.5,951.02,735.52
2016,4,4,11,0,937.0,117.0,3.6,15.0,868.0,945.49,729.21
2016,4,4,11,15,940.5,117.5,3.5,15.0,884.0,935.0,720.66
2016,4,4,11,30,944.0,118.0,3.4,15.0,900.0,921.21,709.99
2016,4,4,11,45,939.5,122.0,3.35,15.5,906.5,900.99,694.02
2016,4,4,12,0,935.0,126.0,3.3,16.0,913.0,877.81,676.16
2016,4,4,12,15,934.5,126.0,3.35,16.0,912.5,851.16,657.83
2016,4,4,12,30,934.0,126.0,3.4,16.0,912.0,821.76,637.53
2016,4,4,12,45,932.5,125.0,3.45,16.0,903.5,788.09,614.1
2016,4,4,13,0,931.0,124.0,3.5,16.0,895.0,752.03,587.65
2016,4,4,13,15,926.0,123.0,3.75,15.5,878.5,711.45,558.65
2016,4,4,13,30,921.0,122.0,4.0,15.0,862.0,669.05,527.27
2016,4,4,13,45,911.5,122.0,4.25,15.0,836.5,623.32,491.43
2016,4,4,14,0,902.0,122.0,4.5,15.0,811.0,576.49,453.87
2016,4,4,14,15,892.5,120.0,4.65,14.5,779.5,527.12,413.64
2016,4,4,14,30,883.0,118.0,4.8,14.0,748.0,473.01,368.41
2016,4,4,14,45,874.0,113.5,5.0,14.0,711.0,420.14,322.14
2016,4,4,15,0,865.0,109.0,5.2,14.0,674.0,367.16,274.64
2016,4,4,15,15,848.0,106.5,5.15,14.0,630.0,313.74,226.14
2016,4,4,15,30,831.0,104.0,5.1,14.0,586.0,261.44,178.84
2016,4,4,15,45,810.5,99.5,5.1,14.0,538.0,208.26,132.65
2016,4,4,16,0,790.0,95.0,5.1,14.0,490.0,157.04,92.02
2016,4,4,16,15,759.0,90.5,4.95,13.5,438.0,107.36,60.89
2016,4,4,16,30,728.0,86.0,4.8,13.0,386.0,55.11,43.67
2016,4,4,16,45,685.0,80.5,4.7,13.0,333.0,53.28,42.19
2016,4,4,17,0,642.0,75.0,4.6,13.0,280.0,51.6,40.77
2016,4,4,17,15,580.0,68.0,4.5,12.5,227.5,48.55,38.11
2016,4,4,17,30,518.0,61.0,4.4,12.0,175.0,45.38,35.18
2016,4,4,17,45,429.0,50.0,4.3,11.5,127.5,38.39,28.62
2016,4,4,18,0,340.0,39.0,4.2,11.0,80.0,31.04,21.42
2016,4,4,18,15,192.0,24.5,4.15,10.5,45.5,19.23,7.92
2016,4,4,18,30,44.0,10.0,4.1,10.0,11.0,9.53,0.0
2016,4,4,18,45,22.0,5.0,4.1,10.0,5.5,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,5,5,45,31.5,5.0,2.35,7.5,5.5,0.0,0.0
2016,4,5,6,0,63.0,10.0,2.2,8.0,11.0,37.53,0.0
2016,4,5,6,15,221.5,23.5,2.15,8.5,46.5,163.03,107.23
2016,4,5,6,30,380.0,37.0,2.1,9.0,82.0,276.51,225.13
2016,4,5,6,45,476.0,46.0,2.05,9.5,131.5,358.31,298.78
2016,4,5,7,0,572.0,55.0,2.0,10.0,181.0,447.25,374.88
2016,4,5,7,15,630.0,61.0,1.95,10.5,234.0,513.71,429.68
2016,4,5,7,30,688.0,67.0,1.9,11.0,287.0,582.87,483.96
2016,4,5,7,45,724.0,72.5,1.9,11.5,339.5,633.81,520.82
2016,4,5,8,0,760.0,78.0,1.9,12.0,392.0,688.98,559.63
2016,4,5,8,15,787.5,82.0,1.95,12.5,443.0,735.35,591.07
2016,4,5,8,30,815.0,86.0,2.0,13.0,494.0,780.59,621.02
2016,4,5,8,45,832.5,90.0,2.05,13.5,541.0,816.03,643.39
2016,4,5,9,0,850.0,94.0,2.1,14.0,588.0,849.29,664.01
2016,4,5,9,15,865.0,96.5,2.05,14.5,631.0,876.2,679.03
2016,4,5,9,30,880.0,99.0,2.0,15.0,674.0,893.49,687.29
2016,4,5,9,45,890.0,101.5,2.0,15.5,711.0,910.55,696.02
2016,4,5,10,0,900.0,104.0,2.0,16.0,748.0,924.55,702.71
2016,4,5,10,15,908.0,105.5,1.9,16.5,779.0,932.49,704.28
2016,4,5,10,30,916.0,107.0,1.8,17.0,810.0,937.19,703.78
2016,4,5,10,45,922.0,108.0,1.75,17.5,833.5,936.25,700.28
2016,4,5,11,0,928.0,109.0,1.7,18.0,857.0,931.98,694.79
2016,4,5,11,15,931.5,110.0,1.65,18.0,872.5,922.2,687.14
2016,4,5,11,30,935.0,111.0,1.6,18.0,888.0,909.15,677.51
2016,4,5,11,45,937.0,110.5,1.55,18.5,896.0,890.13,662.83
2016,4,5,12,0,939.0,110.0,1.5,19.0,904.0,868.05,646.32
2016,4,5,12,15,938.5,110.0,1.5,19.0,903.5,841.51,628.76
2016,4,5,12,30,938.0,110.0,1.5,19.0,903.0,812.21,609.36
2016,4,5,12,45,937.5,108.5,1.5,19.0,895.0,778.87,587.16
2016,4,5,13,0,937.0,107.0,1.5,19.0,887.0,743.06,562.69
2016,4,5,13,15,933.0,106.0,1.5,19.0,871.0,703.11,533.67
2016,4,5,13,30,929.0,105.0,1.5,19.0,855.0,661.23,502.64
2016,4,5,13,45,922.5,104.0,1.55,19.0,831.0,616.2,468.89
2016,4,5,14,0,916.0,103.0,1.6,19.0,807.0,569.81,433.13
2016,4,5,14,15,907.5,101.5,1.6,19.0,776.0,520.91,394.16
2016,4,5,14,30,899.0,100.0,1.6,19.0,745.0,471.25,353.47
2016,4,5,14,45,887.0,98.0,1.65,19.0,707.5,419.32,310.11
2016,4,5,15,0,875.0,96.0,1.7,19.0,670.0,367.42,265.62
2016,4,5,15,15,859.5,93.5,1.75,19.0,627.0,314.41,219.57
2016,4,5,15,30,844.0,91.0,1.8,19.0,584.0,255.89,169.15
2016,4,5,15,45,823.0,88.5,1.85,19.0,536.5,203.6,125.04
2016,4,5,16,0,802.0,86.0,1.9,19.0,489.0,153.26,86.04
2016,4,5,16,15,774.0,82.0,1.9,18.0,438.0,103.47,55.23
2016,4,5,16,30,746.0,78.0,1.9,17.0,387.0,56.8,44.42
2016,4,5,16,45,705.5,73.5,1.95,16.5,334.5,47.93,36.88
2016,4,5,17,0,665.0,69.0,2.0,16.0,282.0,46.77,36.01
2016,4,5,17,15,607.0,62.0,2.0,15.0,230.0,43.5,33.26
2016,4,5,17,30,549.0,55.0,2.0,14.0,178.0,40.06,30.2
2016,4,5,17,45,455.0,46.0,2.05,13.5,130.0,34.64,25.11
2016,4,5,18,0,361.0,37.0,2.1,13.0,82.0,28.98,19.54
2016,4,5,18,15,214.0,23.5,2.05,13.0,46.5,18.65,7.98
2016,4,5,18,30,67.0,10.0,2.0,13.0,11.0,9.53,0.0
2016,4,5,18,45,33.5,5.0,1.95,13.0,5.5,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,5,45,44.0,5.5,1.55,11.0,6.5,0.0,0.0
2016,4,6,6,0,88.0,11.0,1.6,11.0,13.0,49.93,0.0
2016,4,6,6,15,241.5,24.0,1.65,11.5,50.0,176.3,121.93
2016,4,6,6,30,395.0,37.0,1.7,12.0,87.0,286.1,230.95
2016,4,6,6,45,487.0,46.5,1.75,12.5,136.5,367.13,302.61
2016,4,6,7,0,579.0,56.0,1.8,13.0,186.0,455.03,376.7
2016,4,6,7,15,637.5,62.5,1.75,13.5,240.0,522.94,431.5
2016,4,6,7,30,696.0,69.0,1.7,14.0,294.0,593.54,485.64
2016,4,6,7,45,734.5,74.0,1.7,14.5,348.0,645.94,522.75
2016,4,6,8,0,773.0,79.0,1.7,15.0,402.0,702.82,561.92
2016,4,6,8,15,801.0,83.0,1.65,15.5,454.0,749.99,592.34
2016,4,6,8,30,829.0,87.0,1.6,16.0,506.0,796.0,621.09
2016,4,6,8,45,849.0,90.0,1.6,16.5,554.5,832.63,643.11
2016,4,6,9,0,869.0,93.0,1.6,17.0,603.0,867.14,663.4
2016,4,6,9,15,884.5,95.5,1.6,17.5,646.5,887.75,674.01
2016,4,6,9,30,900.0,98.0,1.6,18.0,690.0,912.73,687.68
2016,4,6,9,45,911.5,100.0,1.65,18.5,728.0,930.72,697.24
2016,4,6,10,0,923.0,102.0,1.7,19.0,766.0,945.61,704.87
2016,4,6,10,15,931.0,103.5,1.7,19.5,797.5,953.58,707.42
2016,4,6,10,30,939.0,105.0,1.7,20.0,829.0,958.22,707.99
2016,4,6,10,45,945.0,106.0,1.7,20.5,853.0,957.15,705.01
2016,4,6,11,0,951.0,107.0,1.7,21.0,877.0,952.66,700.03
2016,4,6,11,15,954.5,108.0,1.7,21.0,893.0,942.58,692.93
2016,4,6,11,30,958.0,109.0,1.7,21.0,909.0,929.15,683.83
2016,4,6,11,45,959.5,109.0,1.7,21.5,917.0,909.76,669.67
2016,4,6,12,0,961.0,109.0,1.7,22.0,925.0,887.24,653.63
2016,4,6,12,15,960.5,109.0,1.65,22.0,924.5,860.11,635.33
2016,4,6,12,30,960.0,109.0,1.6,22.0,924.0,830.16,615.2
2016,4,6,12,45,961.5,106.5,1.6,22.5,916.5,796.62,592.05
2016,4,6,13,0,963.0,104.0,1.6,23.0,909.0,760.45,566.92
2016,4,6,13,15,958.5,103.5,1.5,23.0,892.0,719.68,536.95
2016,4,6,13,30,954.0,103.0,1.4,23.0,875.0,676.95,505.1
2016,4,6,13,45,946.5,102.5,1.35,23.0,850.5,630.74,470.55
2016,4,6,14,0,939.0,102.0,1.3,23.0,826.0,583.22,434.21
2016,4,6,14,15,930.5,100.5,1.2,23.0,794.0,533.26,394.87
2016,4,6,14,30,922.0,99.0,1.1,23.0,762.0,482.51,353.94
2016,4,6,14,45,908.5,97.5,1.05,23.5,724.0,429.3,309.84
2016,4,6,15,0,895.0,96.0,1.0,24.0,686.0,376.23,264.98
2016,4,6,15,15,880.0,93.5,0.9,24.0,642.0,322.31,219.28
2016,4,6,15,30,865.0,91.0,0.8,24.0,598.0,262.8,169.34
2016,4,6,15,45,842.5,88.5,0.7,24.0,549.5,209.12,125.28
2016,4,6,16,0,820.0,86.0,0.6,24.0,501.0,157.55,86.26
2016,4,6,16,15,792.0,82.5,0.5,23.5,449.5,107.15,55.44
2016,4,6,16,30,764.0,79.0,0.4,23.0,398.0,59.87,45.86
2016,4,6,16,45,721.5,74.5,0.35,23.0,344.5,53.67,40.8
2016,4,6,17,0,679.0,70.0,0.3,23.0,291.0,47.44,35.54
2016,4,6,17,15,620.5,63.5,0.3,22.5,238.0,44.6,33.18
2016,4,6,17,30,562.0,57.0,0.3,22.0,185.0,41.64,30.58
2016,4,6,17,45,464.0,48.5,0.3,21.5,135.5,36.73,26.09
2016,4,6,18,0,366.0,40.0,0.3,21.0,86.0,31.65,21.18
2016,4,6,18,15,183.0,26.5,0.25,20.5,49.5,20.75,9.64
2016,4,6,18,30,0.0,13.0,0.2,20.0,13.0,12.39,0.0
2016,4,6,18,45,0.0,6.5,0.2,20.0,6.5,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,5,45,23.0,6.0,1.45,10.5,6.5,0.0,0.0
2016,4,7,6,0,46.0,12.0,1.4,11.0,13.0,32.24,0.0
2016,4,7,6,15,169.5,29.0,1.45,11.0,48.5,148.18,106.29
2016,4,7,6,30,293.0,46.0,1.5,11.0,84.0,241.98,196.54
2016,4,7,6,45,383.5,58.0,1.55,11.5,131.5,319.59,264.98
2016,4,7,7,0,474.0,70.0,1.6,12.0,179.0,407.73,339.38
2016,4,7,7,15,424.0,94.5,1.6,12.5,210.0,418.53,347.94
2016,4,7,7,30,374.0,119.0,1.6,13.0,241.0,426.63,353.17
2016,4,7,7,45,422.0,126.0,1.6,13.5,286.5,480.57,395.3
2016,4,7,8,0,470.0,133.0,1.6,14.0,332.0,536.39,437.19
2016,4,7,8,15,375.0,172.5,1.55,14.0,343.5,504.83,409.22
2016,4,7,8,30,280.0,212.0,1.5,14.0,355.0,480.35,386.71
2016,4,7,8,45,156.5,223.0,1.5,14.5,304.0,378.49,303.99
2016,4,7,9,0,33.0,234.0,1.5,15.0,253.0,271.71,215.9
2016,4,7,9,15,122.0,272.0,1.45,15.0,351.5,402.6,319.88
2016,4,7,9,30,211.0,310.0,1.4,15.0,450.0,521.8,409.63
2016,4,7,9,45,245.5,323.0,1.4,15.5,494.5,564.52,439.07
2016,4,7,10,0,280.0,336.0,1.4,16.0,539.0,618.78,476.62
2016,4,7,10,15,186.5,353.0,1.35,16.0,491.0,537.03,413.59
2016,4,7,10,30,93.0,370.0,1.3,16.0,443.0,455.66,350.94
2016,4,7,10,45,86.0,378.0,1.3,16.0,446.5,453.54,349.22
2016,4,7,11,0,79.0,386.0,1.3,16.0,450.0,451.17,346.79
2016,4,7,11,15,210.5,388.5,1.3,15.5,564.0,571.41,438.41
2016,4,7,11,30,342.0,391.0,1.3,15.0,678.0,684.78,521.05
2016,4,7,11,45,345.5,391.5,1.3,15.0,684.0,675.69,513.12
2016,4,7,12,0,349.0,392.0,1.3,15.0,690.0,665.26,505.55
2016,4,7,12,15,439.5,361.0,1.3,15.0,736.0,695.05,528.25
2016,4,7,12,30,530.0,330.0,1.3,15.0,782.0,716.04,544.02
2016,4,7,12,45,502.5,332.5,1.3,15.0,758.0,675.52,514.44
2016,4,7,13,0,475.0,335.0,1.3,15.0,734.0,635.42,485.45
2016,4,7,13,15,667.0,241.0,1.3,14.5,789.5,653.96,502.65
2016,4,7,13,30,859.0,147.0,1.3,14.0,845.0,658.93,508.3
2016,4,7,13,45,678.5,218.5,1.35,14.0,760.0,577.44,445.86
2016,4,7,14,0,498.0,290.0,1.4,14.0,675.0,509.62,393.68
2016,4,7,14,15,495.0,277.5,1.35,14.0,648.0,470.1,362.82
2016,4,7,14,30,492.0,265.0,1.3,14.0,621.0,430.41,330.92
2016,4,7,14,45,640.5,201.0,1.3,14.0,640.0,406.3,308.56
2016,4,7,15,0,789.0,137.0,1.3,14.0,659.0,372.16,275.59
2016,4,7,15,15,771.0,133.0,1.25,13.5,616.0,315.56,227.21
2016,4,7,15,30,753.0,129.0,1.2,13.0,573.0,265.22,183.54
2016,4,7,15,45,706.5,122.5,1.2,13.0,512.5,209.52,137.44
2016,4,7,16,0,660.0,116.0,1.2,13.0,452.0,158.65,98.12
2016,4,7,16,15,614.0,113.5,1.15,12.5,401.5,115.95,70.99
2016,4,7,16,30,568.0,111.0,1.1,12.0,351.0,78.43,64.48
2016,4,7,16,45,505.0,110.5,1.1,12.0,303.0,76.04,62.63
2016,4,7,17,0,442.0,110.0,1.1,12.0,255.0,77.77,64.31
2016,4,7,17,15,393.0,96.0,1.05,11.5,208.0,69.48,57.05
2016,4,7,17,30,344.0,82.0,1.0,11.0,161.0,60.75,49.18
2016,4,7,17,45,273.5,65.5,0.95,11.0,118.0,49.56,38.76
2016,4,7,18,0,203.0,49.0,0.9,11.0,75.0,37.84,27.62
2016,4,7,18,15,101.5,30.5,0.85,11.0,43.5,25.05,13.94
2016,4,7,18,30,0.0,12.0,0.8,11.0,12.0,11.44,0.0
2016,4,7,18,45,0.0,6.0,0.75,11.0,6.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,6.0,0.75,10.0,6.0,5.72,0.0
2016,4,8,6,0,0.0,12.0,0.8,10.0,12.0,11.44,0.0
2016,4,8,6,15,58.0,30.5,0.85,10.5,38.5,73.89,52.24
2016,4,8,6,30,116.0,49.0,0.9,11.0,65.0,139.07,111.85
2016,4,8,6,45,154.5,69.5,0.95,11.5,100.0,190.47,157.18
2016,4,8,7,0,193.0,90.0,1.0,12.0,135.0,244.02,203.16
2016,4,8,7,15,225.0,107.5,0.95,12.0,173.0,291.28,242.79
2016,4,8,7,30,257.0,125.0,0.9,12.0,211.0,340.31,282.54
2016,4,8,7,45,191.0,152.5,0.9,12.5,222.5,318.88,262.78
2016,4,8,8,0,125.0,180.0,0.9,13.0,234.0,303.82,247.92
2016,4,8,8,15,103.5,200.5,0.85,13.0,249.0,298.28,242.15
2016,4,8,8,30,82.0,221.0,0.8,13.0,264.0,303.2,244.37
2016,4,8,8,45,120.5,247.0,0.8,13.5,316.0,376.76,301.06
2016,4,8,9,0,159.0,273.0,0.8,14.0,368.0,438.23,346.5
2016,4,8,9,15,196.5,291.0,0.8,14.0,417.0,489.82,384.32
2016,4,8,9,30,234.0,309.0,0.8,14.0,466.0,541.49,421.53
2016,4,8,9,45,187.0,330.5,0.8,14.5,460.0,520.94,402.83
2016,4,8,10,0,140.0,352.0,0.8,15.0,454.0,498.67,383.7
2016,4,8,10,15,102.0,354.0,0.85,15.0,430.0,450.75,347.55
2016,4,8,10,30,64.0,356.0,0.9,15.0,406.0,414.84,319.94
2016,4,8,10,45,147.0,380.0,0.95,15.0,499.0,520.23,399.55
2016,4,8,11,0,230.0,404.0,1.0,15.0,592.0,612.25,466.11
2016,4,8,11,15,261.5,405.5,1.0,15.0,623.5,641.31,485.72
2016,4,8,11,30,293.0,407.0,1.0,15.0,655.0,659.48,498.38
2016,4,8,11,45,246.0,420.0,1.05,15.0,629.0,621.01,470.05
2016,4,8,12,0,199.0,433.0,1.1,15.0,603.0,578.83,439.48
2016,4,8,12,15,220.0,430.0,1.1,15.0,618.5,582.0,442.4
2016,4,8,12,30,241.0,427.0,1.1,15.0,634.0,583.42,443.59
2016,4,8,12,45,252.5,420.5,1.15,15.0,635.0,573.68,437.0
2016,4,8,13,0,264.0,414.0,1.2,15.0,636.0,560.75,428.13
2016,4,8,13,15,382.0,364.0,1.2,15.0,679.0,578.34,442.74
2016,4,8,13,30,500.0,314.0,1.2,15.0,722.0,585.6,448.82
2016,4,8,13,45,510.0,299.5,1.2,15.0,705.5,552.65,423.97
2016,4,8,14,0,520.0,285.0,1.2,15.0,689.0,518.24,397.8
2016,4,8,14,15,478.5,287.5,1.2,15.0,648.0,471.57,361.79
2016,4,8,14,30,437.0,290.0,1.2,15.0,607.0,428.01,327.77
2016,4,8,14,45,410.5,282.5,1.25,15.0,569.0,385.64,294.38
2016,4,8,15,0,384.0,275.0,1.3,15.0,531.0,350.89,266.35
2016,4,8,15,15,381.5,256.0,1.3,14.5,496.5,311.66,234.44
2016,4,8,15,30,379.0,237.0,1.3,14.0,462.0,272.73,202.44
2016,4,8,15,45,294.5,230.0,1.3,14.0,396.0,228.3,169.34
2016,4,8,16,0,210.0,223.0,1.3,14.0,330.0,199.88,150.6
2016,4,8,16,15,155.5,200.5,1.25,13.5,275.5,164.76,126.56
2016,4,8,16,30,101.0,178.0,1.2,13.0,221.0,143.11,114.06
2016,4,8,16,45,84.0,158.0,1.2,13.0,190.5,126.52,106.54
2016,4,8,17,0,67.0,138.0,1.2,13.0,160.0,111.5,93.68
2016,4,8,17,15,53.5,114.0,1.15,12.5,130.0,93.64,78.19
2016,4,8,17,30,40.0,90.0,1.1,12.0,100.0,75.34,61.95
2016,4,8,17,45,24.5,67.5,1.05,12.0,73.0,57.63,45.77
2016,4,8,18,0,9.0,45.0,1.0,12.0,46.0,40.3,29.71
2016,4,8,18,15,4.5,25.5,0.95,11.5,26.0,23.39,12.99
2016,4,8,18,30,0.0,6.0,0.9,11.0,6.0,5.72,0.0
2016,4,8,18,45,0.0,3.0,0.85,11.0,3.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.0,1.35,11.0,2.0,1.85,0.0
2016,4,9,6,30,0.0,4.0,1.3,11.0,4.0,3.7,0.0
2016,4,9,6,45,0.0,6.5,1.3,11.0,6.5,6.01,0.0
2016,4,9,7,0,0.0,9.0,1.3,11.0,9.0,8.33,1.6
2016,4,9,7,15,0.0,11.5,1.25,11.0,11.5,10.65,3.64
2016,4,9,7,30,0.0,14.0,1.2,11.0,14.0,12.98,5.66
2016,4,9,7,45,24.0,93.0,1.2,11.0,103.0,111.95,91.38
2016,4,9,8,0,48.0,172.0,1.2,11.0,192.0,222.18,183.04
2016,4,9,8,15,24.0,159.5,1.2,11.0,169.5,185.44,151.16
2016,4,9,8,30,0.0,147.0,1.2,11.0,147.0,141.73,113.88
2016,4,9,8,45,0.0,79.0,1.2,11.0,79.0,73.58,56.88
2016,4,9,9,0,0.0,11.0,1.2,11.0,11.0,10.22,3.09
2016,4,9,9,15,14.5,136.5,1.2,11.0,146.0,141.86,114.16
2016,4,9,9,30,29.0,262.0,1.2,11.0,281.0,294.01,236.0
2016,4,9,9,45,14.5,143.5,1.2,11.0,153.0,154.24,122.87
2016,4,9,10,0,0.0,25.0,1.2,11.0,25.0,23.28,14.02
2016,4,9,10,15,0.0,23.5,1.15,11.0,23.5,21.89,12.88
2016,4,9,10,30,0.0,22.0,1.1,11.0,22.0,20.5,11.69
2016,4,9,10,45,0.0,29.5,1.1,11.5,29.5,27.5,17.52
2016,4,9,11,0,0.0,37.0,1.1,12.0,37.0,34.51,23.32
2016,4,9,11,15,0.0,32.0,1.1,12.0,32.0,29.85,19.39
2016,4,9,11,30,0.0,27.0,1.1,12.0,27.0,25.19,15.48
2016,4,9,11,45,0.0,37.5,1.1,12.0,37.5,35.0,23.67
2016,4,9,12,0,0.0,48.0,1.1,12.0,48.0,44.81,31.82
2016,4,9,12,15,0.0,78.0,1.1,12.0,78.0,72.89,55.04
2016,4,9,12,30,0.0,108.0,1.1,12.0,108.0,100.89,77.96
2016,4,9,12,45,5.5,168.5,1.15,12.0,173.0,161.02,126.77
2016,4,9,13,0,11.0,229.0,1.2,12.0,238.0,220.03,173.71
2016,4,9,13,15,5.5,134.5,1.2,12.0,139.0,128.84,100.61
2016,4,9,13,30,0.0,40.0,1.2,12.0,40.0,37.31,25.57
2016,4,9,13,45,5.0,133.0,1.2,12.0,137.0,126.47,99.3
2016,4,9,14,0,10.0,226.0,1.2,12.0,234.0,212.4,168.27
2016,4,9,14,15,15.0,245.5,1.2,12.0,257.0,230.61,182.53
2016,4,9,14,30,20.0,265.0,1.2,12.0,280.0,247.62,196.05
2016,4,9,14,45,10.0,178.5,1.2,12.5,186.0,167.08,131.9
2016,4,9,15,0,0.0,92.0,1.2,13.0,92.0,85.8,66.03
2016,4,9,15,15,0.0,65.5,1.2,12.5,65.5,61.01,45.81
2016,4,9,15,30,0.0,39.0,1.2,12.0,39.0,36.28,25.21
2016,4,9,15,45,0.0,56.0,1.2,12.0,56.0,52.11,38.74
2016,4,9,16,0,0.0,73.0,1.2,12.0,73.0,67.96,52.27
2016,4,9,16,15,0.0,94.5,1.15,12.0,94.5,87.27,68.73
2016,4,9,16,30,0.0,116.0,1.1,12.0,116.0,104.24,83.2
2016,4,9,16,45,0.0,100.5,1.1,12.0,100.5,90.77,75.59
2016,4,9,17,0,0.0,85.0,1.1,12.0,85.0,77.3,63.85
2016,4,9,17,15,0.0,69.5,1.05,11.5,69.5,63.71,51.9
2016,4,9,17,30,0.0,54.0,1.0,11.0,54.0,49.98,39.57
2016,4,9,17,45,0.0,40.0,0.95,11.0,40.0,37.16,27.77
2016,4,9,18,0,0.0,26.0,0.9,11.0,26.0,24.13,15.69
2016,4,9,18,15,0.0,15.0,0.85,11.0,15.0,13.9,5.65
2016,4,9,18,30,0.0,4.0,0.8,11.0,4.0,3.81,0.0
2016,4,9,18,45,0.0,2.0,0.8,11.0,2.0,1.91,0.0
2016,4,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,4.0,1.65,9.5,4.0,3.81,0.0
2016,4,10,6,0,0.0,8.0,1.7,10.0,8.0,7.41,0.0
2016,4,10,6,15,0.0,23.5,1.7,10.0,23.5,21.82,12.0
2016,4,10,6,30,0.0,39.0,1.7,10.0,39.0,37.39,26.2
2016,4,10,6,45,0.0,59.0,1.75,10.5,59.0,58.56,44.79
2016,4,10,7,0,0.0,79.0,1.8,11.0,79.0,79.14,62.65
2016,4,10,7,15,4.0,99.0,1.8,11.0,100.5,102.01,82.37
2016,4,10,7,30,8.0,119.0,1.8,11.0,122.0,124.91,101.78
2016,4,10,7,45,4.0,88.5,1.8,11.5,90.0,86.68,68.87
2016,4,10,8,0,0.0,58.0,1.8,12.0,58.0,53.93,40.63
2016,4,10,8,15,15.0,130.0,1.8,12.0,138.0,137.08,111.06
2016,4,10,8,30,30.0,202.0,1.8,12.0,218.0,237.3,193.07
2016,4,10,8,45,26.5,214.0,1.8,12.5,229.0,233.64,188.66
2016,4,10,9,0,23.0,226.0,1.8,13.0,240.0,241.73,194.1
2016,4,10,9,15,15.5,215.0,1.85,13.0,225.0,222.19,177.7
2016,4,10,9,30,8.0,204.0,1.9,13.0,210.0,203.23,161.88
2016,4,10,9,45,18.0,246.0,1.95,13.0,260.0,253.91,202.36
2016,4,10,10,0,28.0,288.0,2.0,13.0,310.0,316.15,250.94
2016,4,10,10,15,21.5,274.0,2.05,13.0,291.0,282.98,224.23
2016,4,10,10,30,15.0,260.0,2.1,13.0,272.0,262.01,207.38
2016,4,10,10,45,13.0,250.0,2.15,13.0,261.0,249.43,197.27
2016,4,10,11,0,11.0,240.0,2.2,13.0,250.0,237.1,187.34
2016,4,10,11,15,11.0,235.0,2.25,13.0,244.5,231.54,182.86
2016,4,10,11,30,11.0,230.0,2.3,13.0,239.0,226.03,178.42
2016,4,10,11,45,13.5,256.5,2.4,13.0,268.0,252.5,199.35
2016,4,10,12,0,16.0,283.0,2.5,13.0,297.0,278.51,219.7
2016,4,10,12,15,16.0,283.0,2.55,13.0,297.0,277.21,218.59
2016,4,10,12,30,16.0,283.0,2.6,13.0,297.0,275.84,217.55
2016,4,10,12,45,13.5,259.5,2.7,13.0,271.5,250.96,198.06
2016,4,10,13,0,11.0,236.0,2.8,13.0,246.0,226.48,178.84
2016,4,10,13,15,7.0,195.5,2.8,13.0,201.5,185.87,146.54
2016,4,10,13,30,3.0,155.0,2.8,13.0,157.0,145.77,114.35
2016,4,10,13,45,1.5,129.5,2.85,13.0,130.5,121.26,94.6
2016,4,10,14,0,0.0,104.0,2.9,13.0,104.0,96.93,74.82
2016,4,10,14,15,1.5,134.5,2.85,12.5,135.5,125.41,98.5
2016,4,10,14,30,3.0,165.0,2.8,12.0,167.0,153.13,121.48
2016,4,10,14,45,17.0,215.0,2.8,12.0,226.5,201.52,160.8
2016,4,10,15,0,31.0,265.0,2.8,12.0,286.0,238.52,190.4
2016,4,10,15,15,22.5,237.0,2.8,12.0,252.0,216.89,173.33
2016,4,10,15,30,14.0,209.0,2.8,12.0,218.0,189.03,151.34
2016,4,10,15,45,7.0,122.5,2.8,12.0,127.0,113.64,89.89
2016,4,10,16,0,0.0,36.0,2.8,12.0,36.0,33.46,22.94
2016,4,10,16,15,0.0,69.0,2.75,11.5,69.0,64.21,49.37
2016,4,10,16,30,0.0,102.0,2.7,11.0,102.0,92.95,74.1
2016,4,10,16,45,0.0,88.5,2.7,11.0,88.5,81.04,67.32
2016,4,10,17,0,0.0,75.0,2.7,11.0,75.0,69.11,56.81
2016,4,10,17,15,0.0,61.5,2.65,10.5,61.5,57.07,46.14
2016,4,10,17,30,0.0,48.0,2.6,10.0,48.0,44.61,34.87
2016,4,10,17,45,0.0,35.5,2.55,10.0,35.5,32.96,24.11
2016,4,10,18,0,0.0,23.0,2.5,10.0,23.0,21.33,13.29
2016,4,10,18,15,0.0,13.5,2.45,10.0,13.5,12.51,4.67
2016,4,10,18,30,0.0,4.0,2.4,10.0,4.0,3.7,0.0
2016,4,10,18,45,0.0,2.0,2.35,10.0,2.0,1.91,0.0
2016,4,10,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,11,5,45,63.0,9.5,0.45,9.0,12.5,35.72,0.0
2016,4,11,6,0,126.0,19.0,0.4,9.0,25.0,98.98,15.94
2016,4,11,6,15,251.0,32.0,0.3,9.5,63.0,196.83,153.45
2016,4,11,6,30,376.0,45.0,0.2,10.0,101.0,292.21,237.69
2016,4,11,6,45,457.0,54.5,0.15,10.5,149.5,367.86,301.35
2016,4,11,7,0,538.0,64.0,0.1,11.0,198.0,449.18,366.48
2016,4,11,7,15,269.0,65.5,0.1,11.0,132.5,280.03,231.63
2016,4,11,7,30,0.0,67.0,0.1,11.0,67.0,62.33,47.57
2016,4,11,7,45,0.0,99.0,0.15,11.5,99.0,94.62,75.35
2016,4,11,8,0,0.0,131.0,0.2,12.0,131.0,127.38,102.06
2016,4,11,8,15,3.0,151.0,0.25,12.0,153.0,149.57,119.89
2016,4,11,8,30,6.0,171.0,0.3,12.0,175.0,171.79,137.57
2016,4,11,8,45,7.5,184.5,0.35,12.5,189.0,185.86,148.18
2016,4,11,9,0,9.0,198.0,0.4,13.0,203.0,199.97,158.75
2016,4,11,9,15,8.5,203.0,0.45,13.0,208.5,203.55,161.15
2016,4,11,9,30,8.0,208.0,0.5,13.0,214.0,207.24,163.71
2016,4,11,9,45,10.0,222.5,0.55,13.5,230.5,222.81,175.42
2016,4,11,10,0,12.0,237.0,0.6,14.0,247.0,238.29,186.89
2016,4,11,10,15,11.5,236.5,0.6,14.0,246.0,236.46,185.04
2016,4,11,10,30,11.0,236.0,0.6,14.0,245.0,234.72,183.4
2016,4,11,10,45,16.0,270.5,0.65,14.0,284.0,272.21,212.34
2016,4,11,11,0,21.0,305.0,0.7,14.0,323.0,309.26,240.35
2016,4,11,11,15,29.5,334.0,0.7,14.0,359.0,351.39,271.8
2016,4,11,11,30,38.0,363.0,0.7,14.0,395.0,384.21,295.88
2016,4,11,11,45,39.5,368.5,0.75,14.0,402.5,387.09,297.83
2016,4,11,12,0,41.0,374.0,0.8,14.0,410.0,389.64,299.82
2016,4,11,12,15,20.5,257.0,0.85,14.0,275.0,258.94,201.1
2016,4,11,12,30,0.0,140.0,0.9,14.0,140.0,130.72,100.78
2016,4,11,12,45,0.0,131.0,0.95,14.0,131.0,122.23,94.4
2016,4,11,13,0,0.0,122.0,1.0,14.0,122.0,113.78,87.68
2016,4,11,13,15,0.0,132.0,1.05,14.0,132.5,122.93,95.15
2016,4,11,13,30,0.0,142.0,1.1,14.0,143.0,132.0,102.52
2016,4,11,13,45,0.0,118.5,1.15,14.0,119.0,110.31,85.12
2016,4,11,14,0,0.0,95.0,1.2,14.0,95.0,88.65,67.66
2016,4,11,14,15,0.0,85.5,1.2,13.5,85.5,79.8,60.67
2016,4,11,14,30,0.0,76.0,1.2,13.0,76.0,70.89,53.56
2016,4,11,14,45,0.0,85.0,1.25,13.0,85.0,79.28,60.63
2016,4,11,15,0,0.0,94.0,1.3,13.0,94.0,87.68,67.71
2016,4,11,15,15,0.0,95.5,1.3,13.0,95.5,88.99,68.96
2016,4,11,15,30,0.0,97.0,1.3,13.0,97.0,90.25,70.2
2016,4,11,15,45,0.0,89.5,1.35,13.0,89.5,83.4,64.71
2016,4,11,16,0,0.0,82.0,1.4,13.0,82.0,76.37,59.06
2016,4,11,16,15,0.0,81.5,1.4,12.5,81.5,75.89,58.99
2016,4,11,16,30,0.0,81.0,1.4,12.0,81.0,75.29,58.8
2016,4,11,16,45,0.0,70.5,1.45,12.0,70.5,65.6,53.31
2016,4,11,17,0,0.0,60.0,1.5,12.0,60.0,55.79,44.69
2016,4,11,17,15,235.5,65.5,1.55,11.5,122.5,46.08,36.1
2016,4,11,17,30,471.0,71.0,1.6,11.0,185.0,52.8,42.14
2016,4,11,17,45,389.0,59.5,1.65,11.0,138.5,44.67,34.51
2016,4,11,18,0,307.0,48.0,1.7,11.0,92.0,36.83,26.95
2016,4,11,18,15,189.0,32.0,1.7,10.5,55.5,24.95,15.13
2016,4,11,18,30,71.0,16.0,1.7,10.0,19.0,13.48,0.0
2016,4,11,18,45,35.5,8.0,1.75,10.0,9.5,7.63,0.0
2016,4,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,5,45,53.5,10.0,2.8,9.0,12.5,32.36,0.0
2016,4,12,6,0,107.0,20.0,2.9,9.0,25.0,93.0,31.29
2016,4,12,6,15,220.0,35.0,2.95,9.0,63.0,183.49,145.85
2016,4,12,6,30,333.0,50.0,3.0,9.0,101.0,273.23,227.94
2016,4,12,6,45,420.5,59.5,3.1,9.5,149.5,353.21,298.76
2016,4,12,7,0,508.0,69.0,3.2,10.0,198.0,437.67,371.06
2016,4,12,7,15,333.5,105.0,3.25,10.5,197.5,376.52,318.66
2016,4,12,7,30,159.0,141.0,3.3,11.0,197.0,280.76,236.0
2016,4,12,7,45,86.0,149.0,3.35,11.5,180.0,224.68,187.17
2016,4,12,8,0,13.0,157.0,3.4,12.0,163.0,165.91,135.19
2016,4,12,8,15,27.5,185.5,3.45,12.0,199.5,218.31,178.66
2016,4,12,8,30,42.0,214.0,3.5,12.0,236.0,261.02,213.32
2016,4,12,8,45,178.0,237.5,3.55,12.5,344.5,415.04,339.89
2016,4,12,9,0,314.0,261.0,3.6,13.0,453.0,574.07,464.39
2016,4,12,9,15,453.0,234.5,3.65,13.0,532.5,682.02,547.82
2016,4,12,9,30,592.0,208.0,3.7,13.0,612.0,784.45,625.33
2016,4,12,9,45,447.5,274.5,3.8,13.5,589.0,722.14,572.48
2016,4,12,10,0,303.0,341.0,3.9,14.0,566.0,648.36,511.92
2016,4,12,10,15,343.0,344.5,3.95,14.0,609.0,684.17,539.18
2016,4,12,10,30,383.0,348.0,4.0,14.0,652.0,718.61,564.59
2016,4,12,10,45,396.5,348.5,4.05,14.5,671.0,724.14,567.15
2016,4,12,11,0,410.0,349.0,4.1,15.0,690.0,735.96,574.33
2016,4,12,11,15,388.0,370.0,4.1,15.0,697.5,719.42,560.86
2016,4,12,11,30,366.0,391.0,4.1,15.0,705.0,709.38,552.19
2016,4,12,11,45,638.0,257.5,4.15,15.0,810.0,804.06,628.55
2016,4,12,12,0,910.0,124.0,4.2,15.0,915.0,873.61,680.33
2016,4,12,12,15,691.5,238.0,4.2,15.0,838.5,786.63,615.08
2016,4,12,12,30,473.0,352.0,4.2,15.0,762.0,698.36,544.95
2016,4,12,12,45,664.5,253.5,4.25,15.0,824.0,728.63,571.98
2016,4,12,13,0,856.0,155.0,4.3,15.0,886.0,745.91,587.89
2016,4,12,13,15,852.0,154.0,4.25,14.5,870.5,707.43,558.83
2016,4,12,13,30,848.0,153.0,4.2,14.0,855.0,667.32,528.24
2016,4,12,13,45,661.5,228.0,4.2,14.0,766.5,583.51,461.22
2016,4,12,14,0,475.0,303.0,4.2,14.0,678.0,513.91,405.06
2016,4,12,14,15,526.5,272.0,4.2,13.5,672.5,486.94,383.86
2016,4,12,14,30,578.0,241.0,4.2,13.0,667.0,455.02,357.44
2016,4,12,14,45,499.5,255.5,4.2,13.0,610.5,403.23,314.74
2016,4,12,15,0,421.0,270.0,4.2,13.0,554.0,358.32,277.82
2016,4,12,15,15,313.0,272.0,4.1,12.5,476.0,307.88,238.37
2016,4,12,15,30,205.0,274.0,4.0,12.0,398.0,269.42,209.86
2016,4,12,15,45,230.0,248.0,3.95,12.0,377.0,240.05,184.42
2016,4,12,16,0,255.0,222.0,3.9,12.0,356.0,200.83,151.33
2016,4,12,16,15,411.5,168.5,3.8,11.5,359.5,150.65,106.06
2016,4,12,16,30,568.0,115.0,3.7,11.0,363.0,89.63,61.42
2016,4,12,16,45,502.0,117.0,3.65,11.0,315.5,79.93,66.33
2016,4,12,17,0,436.0,119.0,3.6,11.0,268.0,83.63,69.81
2016,4,12,17,15,390.5,104.0,3.55,10.5,220.5,74.83,62.11
2016,4,12,17,30,345.0,89.0,3.5,10.0,173.0,65.55,53.77
2016,4,12,17,45,270.0,73.0,3.45,10.0,129.0,54.94,43.87
2016,4,12,18,0,195.0,57.0,3.4,10.0,85.0,45.48,34.73
2016,4,12,18,15,97.5,37.5,3.3,10.0,51.5,30.48,19.98
2016,4,12,18,30,0.0,18.0,3.2,10.0,18.0,16.42,0.0
2016,4,12,18,45,0.0,9.0,3.15,10.0,9.0,8.58,0.0
2016,4,12,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,45,58.0,11.5,1.95,7.5,14.5,35.91,0.0
2016,4,13,6,0,116.0,23.0,2.0,8.0,29.0,103.66,48.52
2016,4,13,6,15,235.0,38.0,2.0,8.5,69.0,196.17,157.26
2016,4,13,6,30,354.0,53.0,2.0,9.0,109.0,290.19,241.67
2016,4,13,6,45,437.5,63.5,2.05,9.5,159.0,369.49,310.98
2016,4,13,7,0,521.0,74.0,2.1,10.0,209.0,453.62,381.73
2016,4,13,7,15,575.0,82.0,2.1,10.0,261.0,519.69,435.81
2016,4,13,7,30,629.0,90.0,2.1,10.0,313.0,587.98,489.7
2016,4,13,7,45,671.5,94.5,2.15,10.5,366.0,645.16,531.73
2016,4,13,8,0,714.0,99.0,2.2,11.0,419.0,702.87,572.62
2016,4,13,8,15,741.0,103.5,2.15,11.0,469.0,748.11,603.58
2016,4,13,8,30,768.0,108.0,2.1,11.0,519.0,792.29,633.21
2016,4,13,8,45,789.5,111.0,2.05,11.5,566.0,824.62,652.57
2016,4,13,9,0,811.0,114.0,2.0,12.0,613.0,859.29,673.35
2016,4,13,9,15,826.0,117.0,1.95,12.0,655.0,885.94,689.44
2016,4,13,9,30,841.0,120.0,1.9,12.0,697.0,909.99,703.68
2016,4,13,9,45,857.0,120.0,1.85,12.5,734.5,928.8,712.99
2016,4,13,10,0,873.0,120.0,1.8,13.0,772.0,937.33,715.34
2016,4,13,10,15,881.0,122.0,1.75,13.0,802.0,945.27,718.83
2016,4,13,10,30,889.0,124.0,1.7,13.0,832.0,950.04,720.29
2016,4,13,10,45,891.0,127.5,1.7,13.5,854.0,947.66,716.47
2016,4,13,11,0,893.0,131.0,1.7,14.0,876.0,942.05,710.72
2016,4,13,11,15,897.0,132.0,1.65,14.0,892.0,932.52,703.19
2016,4,13,11,30,901.0,133.0,1.6,14.0,908.0,919.85,693.73
2016,4,13,11,45,897.0,137.0,1.6,14.0,914.0,900.16,680.35
2016,4,13,12,0,893.0,141.0,1.6,14.0,920.0,877.67,665.21
2016,4,13,12,15,893.0,141.0,1.6,14.0,919.5,852.06,647.99
2016,4,13,12,30,893.0,141.0,1.6,14.0,919.0,823.84,628.99
2016,4,13,12,45,890.0,141.5,1.6,14.0,910.5,791.37,607.01
2016,4,13,13,0,887.0,142.0,1.6,14.0,902.0,756.73,582.64
2016,4,13,13,15,883.0,141.0,1.6,14.0,886.0,718.12,554.32
2016,4,13,13,30,879.0,140.0,1.6,14.0,870.0,677.0,523.62
2016,4,13,13,45,865.5,142.5,1.6,14.0,845.0,631.81,489.16
2016,4,13,14,0,852.0,145.0,1.6,14.0,820.0,586.03,453.44
2016,4,13,14,15,843.0,143.0,1.65,13.5,789.0,538.25,416.37
2016,4,13,14,30,834.0,141.0,1.7,13.0,758.0,490.02,377.64
2016,4,13,14,45,819.0,139.5,1.75,13.0,720.5,439.6,335.35
2016,4,13,15,0,804.0,138.0,1.8,13.0,683.0,389.76,292.42
2016,4,13,15,15,787.0,134.5,1.85,12.5,640.5,333.14,243.9
2016,4,13,15,30,770.0,131.0,1.9,12.0,598.0,282.55,199.55
2016,4,13,15,45,532.5,174.0,1.95,12.0,485.5,229.34,162.34
2016,4,13,16,0,295.0,217.0,2.0,12.0,373.0,203.65,151.23
2016,4,13,16,15,217.0,201.5,2.05,11.5,310.0,173.89,132.33
2016,4,13,16,30,139.0,186.0,2.1,11.0,247.0,144.73,114.74
2016,4,13,16,45,120.5,166.0,2.2,11.0,214.0,125.66,106.7
2016,4,13,17,0,102.0,146.0,2.3,11.0,181.0,112.01,94.95
2016,4,13,17,15,89.0,122.0,2.25,10.5,149.0,95.41,80.47
2016,4,13,17,30,76.0,98.0,2.2,10.0,117.0,81.46,68.04
2016,4,13,17,45,52.5,75.5,2.2,9.5,87.0,63.87,51.98
2016,4,13,18,0,29.0,53.0,2.2,9.0,57.0,45.9,35.31
2016,4,13,18,15,14.5,32.5,2.15,9.0,34.5,28.97,19.0
2016,4,13,18,30,0.0,12.0,2.1,9.0,12.0,11.13,0.0
2016,4,13,18,45,0.0,6.0,2.1,9.0,6.0,5.72,0.0
2016,4,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
