Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,5,45,45.5,13.0,2.0,7.5,16.0,32.12,0.0
2016,4,14,6,0,91.0,26.0,2.0,8.0,32.0,89.18,48.79
2016,4,14,6,15,207.5,42.5,2.05,8.0,72.0,188.81,152.37
2016,4,14,6,30,324.0,59.0,2.1,8.0,112.0,282.37,236.4
2016,4,14,6,45,331.5,78.5,2.2,8.5,149.5,322.92,273.1
2016,4,14,7,0,339.0,98.0,2.3,9.0,187.0,363.08,307.72
2016,4,14,7,15,421.0,99.0,2.35,9.0,234.5,431.28,365.63
2016,4,14,7,30,503.0,100.0,2.4,9.0,282.0,510.1,430.07
2016,4,14,7,45,434.0,133.5,2.45,9.5,307.0,507.84,424.9
2016,4,14,8,0,365.0,167.0,2.5,10.0,332.0,490.35,407.93
2016,4,14,8,15,491.5,152.5,2.55,10.0,402.0,597.85,493.67
2016,4,14,8,30,618.0,138.0,2.6,10.0,472.0,703.66,574.15
2016,4,14,8,45,683.0,141.5,2.65,10.5,540.0,774.89,623.88
2016,4,14,9,0,748.0,145.0,2.7,11.0,608.0,846.14,672.66
2016,4,14,9,15,392.5,213.5,2.7,11.0,458.0,607.06,489.07
2016,4,14,9,30,37.0,282.0,2.7,11.0,308.0,322.72,258.59
2016,4,14,9,45,118.0,322.5,2.75,11.5,410.0,450.94,361.39
2016,4,14,10,0,199.0,363.0,2.8,12.0,512.0,565.88,448.87
2016,4,14,10,15,263.5,365.5,2.85,12.0,571.5,635.1,500.83
2016,4,14,10,30,328.0,368.0,2.9,12.0,631.0,691.0,542.61
2016,4,14,10,45,207.0,385.5,2.95,12.0,553.0,581.96,457.93
2016,4,14,11,0,86.0,403.0,3.0,12.0,475.0,475.36,374.09
2016,4,14,11,15,186.5,411.0,3.05,12.0,571.0,575.72,452.96
2016,4,14,11,30,287.0,419.0,3.1,12.0,667.0,669.79,524.12
2016,4,14,11,45,283.0,424.5,3.2,12.5,671.0,659.8,515.01
2016,4,14,12,0,279.0,430.0,3.3,13.0,675.0,648.82,505.9
2016,4,14,12,15,234.0,436.5,3.35,13.0,642.0,602.07,470.26
2016,4,14,12,30,189.0,443.0,3.4,13.0,609.0,561.09,438.79
2016,4,14,12,45,275.5,419.0,3.5,13.0,658.0,592.49,464.59
2016,4,14,13,0,362.0,395.0,3.6,13.0,707.0,616.41,483.95
2016,4,14,13,15,610.0,275.0,3.65,12.5,788.5,656.17,519.01
2016,4,14,13,30,858.0,155.0,3.7,12.0,870.0,679.1,539.77
2016,4,14,13,45,851.5,153.0,3.75,12.0,846.0,634.76,504.33
2016,4,14,14,0,845.0,151.0,3.8,12.0,822.0,589.36,467.63
2016,4,14,14,15,835.5,149.0,3.8,12.0,791.0,541.62,428.08
2016,4,14,14,30,826.0,147.0,3.8,12.0,760.0,493.49,387.24
2016,4,14,14,45,423.0,197.5,3.85,12.0,511.0,328.7,258.15
2016,4,14,15,0,20.0,248.0,3.9,12.0,262.0,228.69,182.75
2016,4,14,15,15,404.5,185.5,3.9,11.5,433.0,264.02,202.18
2016,4,14,15,30,789.0,123.0,3.9,11.0,604.0,288.24,206.05
2016,4,14,15,45,494.5,177.0,3.9,11.0,470.5,225.75,162.52
2016,4,14,16,0,200.0,231.0,3.9,11.0,337.0,208.61,160.7
2016,4,14,16,15,167.5,209.0,3.85,11.0,292.0,175.37,136.02
2016,4,14,16,30,135.0,187.0,3.8,11.0,247.0,145.89,115.82
2016,4,14,16,45,121.5,166.0,3.8,11.0,215.0,125.74,106.91
2016,4,14,17,0,108.0,145.0,3.8,11.0,183.0,111.5,94.59
2016,4,14,17,15,304.0,109.5,3.7,10.5,191.0,83.12,69.53
2016,4,14,17,30,500.0,74.0,3.6,10.0,199.0,54.92,44.21
2016,4,14,17,45,415.5,63.0,3.5,9.5,150.5,48.41,38.14
2016,4,14,18,0,331.0,52.0,3.4,9.0,102.0,39.82,29.95
2016,4,14,18,15,208.5,36.5,3.35,8.5,63.5,28.44,18.74
2016,4,14,18,30,86.0,21.0,3.3,8.0,25.0,17.48,0.0
2016,4,14,18,45,43.0,10.5,3.3,8.0,12.5,10.01,0.0
2016,4,14,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,45,108.5,12.0,3.1,5.5,19.5,58.86,0.0
2016,4,15,6,0,217.0,24.0,3.1,6.0,39.0,158.64,101.32
2016,4,15,6,15,341.5,36.5,3.0,6.5,82.5,253.18,207.85
2016,4,15,6,30,466.0,49.0,2.9,7.0,126.0,353.83,298.48
2016,4,15,6,45,538.5,57.5,2.85,7.5,177.5,427.98,363.95
2016,4,15,7,0,611.0,66.0,2.8,8.0,229.0,506.8,430.43
2016,4,15,7,15,660.5,72.5,2.7,8.5,283.0,571.29,482.29
2016,4,15,7,30,710.0,79.0,2.6,9.0,337.0,637.62,532.34
2016,4,15,7,45,744.5,84.0,2.55,9.5,391.0,691.97,571.05
2016,4,15,8,0,779.0,89.0,2.5,10.0,445.0,742.44,605.62
2016,4,15,8,15,804.5,92.5,2.4,10.5,496.0,787.4,634.79
2016,4,15,8,30,830.0,96.0,2.3,11.0,547.0,831.01,662.17
2016,4,15,8,45,851.5,98.0,2.25,11.5,595.5,867.73,684.4
2016,4,15,9,0,873.0,100.0,2.2,12.0,644.0,902.36,704.81
2016,4,15,9,15,887.0,102.0,2.1,12.5,686.5,920.51,712.96
2016,4,15,9,30,901.0,104.0,2.0,13.0,729.0,943.36,724.42
2016,4,15,9,45,916.0,103.5,1.95,13.5,767.0,961.47,733.04
2016,4,15,10,0,931.0,103.0,1.9,14.0,805.0,976.58,739.7
2016,4,15,10,15,938.5,104.5,1.95,14.0,835.5,983.78,743.81
2016,4,15,10,30,946.0,106.0,2.0,14.0,866.0,987.64,745.93
2016,4,15,10,45,951.0,107.0,2.05,14.5,889.0,985.29,742.68
2016,4,15,11,0,956.0,108.0,2.1,15.0,912.0,979.55,737.39
2016,4,15,11,15,958.5,108.5,2.2,15.0,927.0,967.69,730.08
2016,4,15,11,30,961.0,109.0,2.3,15.0,942.0,952.54,720.65
2016,4,15,11,45,962.0,109.0,2.45,15.5,948.5,932.39,707.01
2016,4,15,12,0,963.0,109.0,2.6,16.0,955.0,909.18,691.22
2016,4,15,12,15,962.0,109.0,2.7,16.0,954.0,881.38,673.08
2016,4,15,12,30,961.0,109.0,2.8,16.0,953.0,850.84,652.91
2016,4,15,12,45,958.5,109.0,2.9,16.0,943.5,816.56,629.96
2016,4,15,13,0,956.0,109.0,3.0,16.0,934.0,779.9,605.1
2016,4,15,13,15,951.5,108.0,3.05,16.0,916.5,738.79,575.32
2016,4,15,13,30,947.0,107.0,3.1,16.0,899.0,695.81,542.79
2016,4,15,13,45,939.5,106.5,3.15,16.0,874.0,649.81,507.2
2016,4,15,14,0,932.0,106.0,3.2,16.0,849.0,602.55,469.75
2016,4,15,14,15,923.5,104.5,3.25,16.0,817.0,552.9,429.46
2016,4,15,14,30,915.0,103.0,3.3,16.0,785.0,502.52,387.46
2016,4,15,14,45,902.0,102.0,3.35,16.0,746.5,450.22,342.85
2016,4,15,15,0,889.0,101.0,3.4,16.0,708.0,398.05,297.23
2016,4,15,15,15,874.0,98.5,3.45,15.5,664.5,344.43,250.15
2016,4,15,15,30,859.0,96.0,3.5,15.0,621.0,285.28,198.19
2016,4,15,15,45,838.5,93.0,3.55,15.0,573.0,231.77,151.09
2016,4,15,16,0,818.0,90.0,3.6,15.0,525.0,180.18,108.04
2016,4,15,16,15,791.5,86.5,3.65,14.5,473.5,129.79,71.76
2016,4,15,16,30,765.0,83.0,3.7,14.0,422.0,82.36,47.68
2016,4,15,16,45,729.0,78.0,3.75,14.0,369.0,55.2,43.63
2016,4,15,17,0,693.0,73.0,3.8,14.0,316.0,48.46,37.77
2016,4,15,17,15,641.5,67.0,3.75,13.0,263.0,46.13,35.89
2016,4,15,17,30,590.0,61.0,3.7,12.0,210.0,43.67,33.78
2016,4,15,17,45,512.5,52.5,3.7,11.5,160.0,38.9,29.35
2016,4,15,18,0,435.0,44.0,3.7,11.0,110.0,33.9,24.5
2016,4,15,18,15,307.5,31.5,3.65,10.5,69.5,24.81,15.6
2016,4,15,18,30,180.0,19.0,3.6,10.0,29.0,15.2,0.0
2016,4,15,18,45,90.0,9.5,3.55,10.0,14.5,9.05,0.0
2016,4,15,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,16,5,45,115.0,12.5,0.75,10.5,20.5,62.55,0.0
2016,4,16,6,0,230.0,25.0,0.7,11.0,41.0,168.6,112.68
2016,4,16,6,15,344.0,37.0,0.7,11.5,84.5,256.26,205.27
2016,4,16,6,30,458.0,49.0,0.7,12.0,128.0,350.85,286.73
2016,4,16,6,45,531.0,57.5,0.7,12.5,179.0,425.12,348.66
2016,4,16,7,0,604.0,66.0,0.7,13.0,230.0,504.15,411.4
2016,4,16,7,15,652.0,72.0,0.65,13.5,283.0,566.8,458.2
2016,4,16,7,30,700.0,78.0,0.6,14.0,336.0,631.19,503.05
2016,4,16,7,45,730.5,84.0,0.55,14.5,388.5,683.47,536.89
2016,4,16,8,0,761.0,90.0,0.5,15.0,441.0,731.62,566.64
2016,4,16,8,15,786.0,94.0,0.5,15.5,491.5,776.28,593.86
2016,4,16,8,30,811.0,98.0,0.5,16.0,542.0,819.61,619.55
2016,4,16,8,45,824.5,103.5,0.55,16.5,588.0,853.08,639.12
2016,4,16,9,0,838.0,109.0,0.6,17.0,634.0,884.18,657.08
2016,4,16,9,15,852.5,111.5,0.6,17.0,676.0,910.18,671.86
2016,4,16,9,30,867.0,114.0,0.6,17.0,718.0,933.49,684.96
2016,4,16,9,45,885.0,112.0,0.65,17.5,756.0,944.66,690.12
2016,4,16,10,0,903.0,110.0,0.7,18.0,794.0,960.65,698.65
2016,4,16,10,15,910.0,111.5,0.7,18.5,823.5,967.23,700.15
2016,4,16,10,30,917.0,113.0,0.7,19.0,853.0,970.57,699.88
2016,4,16,10,45,928.0,110.5,0.75,19.5,877.0,970.1,698.47
2016,4,16,11,0,939.0,108.0,0.8,20.0,901.0,966.32,695.15
2016,4,16,11,15,942.0,108.5,0.85,20.0,916.0,955.1,688.61
2016,4,16,11,30,945.0,109.0,0.9,20.0,931.0,940.64,680.18
2016,4,16,11,45,947.5,108.5,1.0,20.0,938.0,921.58,669.75
2016,4,16,12,0,950.0,108.0,1.1,20.0,945.0,899.46,657.26
2016,4,16,12,15,949.5,108.0,1.15,20.0,944.0,872.41,640.68
2016,4,16,12,30,949.0,108.0,1.2,20.0,943.0,842.62,622.21
2016,4,16,12,45,947.5,107.0,1.3,20.0,934.5,808.55,601.36
2016,4,16,13,0,946.0,106.0,1.4,20.0,926.0,772.11,578.56
2016,4,16,13,15,942.0,105.5,1.45,20.0,909.0,732.2,551.52
2016,4,16,13,30,938.0,105.0,1.5,20.0,892.0,690.39,521.6
2016,4,16,13,45,931.0,104.5,1.55,20.0,867.5,645.1,488.36
2016,4,16,14,0,924.0,104.0,1.6,20.0,843.0,598.52,453.21
2016,4,16,14,15,916.0,103.0,1.6,19.5,812.0,549.94,416.04
2016,4,16,14,30,908.0,102.0,1.6,19.0,781.0,500.6,377.02
2016,4,16,14,45,886.5,105.0,1.65,19.0,741.5,448.52,334.28
2016,4,16,15,0,865.0,108.0,1.7,19.0,702.0,391.91,287.09
2016,4,16,15,15,850.0,105.5,1.65,19.0,659.0,339.05,241.46
2016,4,16,15,30,835.0,103.0,1.6,19.0,616.0,287.11,196.15
2016,4,16,15,45,795.5,107.0,1.6,19.0,565.5,236.82,153.69
2016,4,16,16,0,756.0,111.0,1.6,19.0,515.0,184.58,112.02
2016,4,16,16,15,664.0,114.5,1.55,18.5,444.0,136.47,80.48
2016,4,16,16,30,572.0,118.0,1.5,18.0,373.0,98.52,63.44
2016,4,16,16,45,503.5,120.0,1.45,18.0,324.5,81.49,65.75
2016,4,16,17,0,435.0,122.0,1.4,18.0,276.0,85.21,69.19
2016,4,16,17,15,398.0,106.5,1.3,17.5,229.5,76.17,61.54
2016,4,16,17,30,361.0,91.0,1.2,17.0,183.0,66.62,53.25
2016,4,16,17,45,300.0,74.5,1.1,17.0,139.5,55.73,43.44
2016,4,16,18,0,239.0,58.0,1.0,17.0,96.0,44.31,32.94
2016,4,16,18,15,156.0,39.5,1.0,16.5,60.5,32.16,21.46
2016,4,16,18,30,73.0,21.0,1.0,16.0,25.0,17.52,2.26
2016,4,16,18,45,36.5,10.5,1.0,16.0,12.5,10.01,0.0
2016,4,16,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,45,105.5,13.5,0.65,12.0,21.5,59.68,0.0
2016,4,17,6,0,211.0,27.0,0.7,12.0,43.0,162.55,113.27
2016,4,17,6,15,318.5,40.0,0.75,12.5,85.5,247.05,198.01
2016,4,17,6,30,426.0,53.0,0.8,13.0,128.0,338.35,276.49
2016,4,17,6,45,503.0,61.5,0.9,13.5,179.0,414.22,340.07
2016,4,17,7,0,580.0,70.0,1.0,14.0,230.0,495.07,405.01
2016,4,17,7,15,628.5,76.5,1.0,14.0,283.0,557.98,453.64
2016,4,17,7,30,677.0,83.0,1.0,14.0,336.0,622.66,501.07
2016,4,17,7,45,715.5,87.5,1.0,14.5,389.0,678.5,538.89
2016,4,17,8,0,754.0,92.0,1.0,15.0,442.0,730.59,572.84
2016,4,17,8,15,779.0,96.0,1.0,15.5,493.0,775.08,600.54
2016,4,17,8,30,804.0,100.0,1.0,16.0,544.0,818.25,626.76
2016,4,17,8,45,823.0,103.5,1.05,16.5,591.0,854.0,648.19
2016,4,17,9,0,842.0,107.0,1.1,17.0,638.0,887.62,668.05
2016,4,17,9,15,856.5,109.5,1.15,17.5,680.5,913.67,682.74
2016,4,17,9,30,871.0,112.0,1.2,18.0,723.0,937.03,695.71
2016,4,17,9,45,886.5,112.0,1.25,18.5,760.5,948.18,700.77
2016,4,17,10,0,902.0,112.0,1.3,19.0,798.0,964.04,709.14
2016,4,17,10,15,910.0,113.5,1.3,19.0,828.5,971.48,712.63
2016,4,17,10,30,918.0,115.0,1.3,19.0,859.0,975.68,714.27
2016,4,17,10,45,923.0,116.5,1.35,19.5,881.5,973.82,711.67
2016,4,17,11,0,928.0,118.0,1.4,20.0,904.0,968.65,707.13
2016,4,17,11,15,931.5,118.5,1.45,20.0,919.5,957.83,700.45
2016,4,17,11,30,935.0,119.0,1.5,20.0,935.0,943.79,691.82
2016,4,17,11,45,935.5,120.0,1.55,20.0,942.0,924.51,679.85
2016,4,17,12,0,936.0,121.0,1.6,20.0,949.0,902.24,665.97
2016,4,17,12,15,935.5,121.0,1.55,20.0,948.0,875.34,647.82
2016,4,17,12,30,935.0,121.0,1.5,20.0,947.0,845.76,627.96
2016,4,17,12,45,932.5,121.0,1.5,20.5,938.0,812.13,604.79
2016,4,17,13,0,930.0,121.0,1.5,21.0,929.0,776.22,580.05
2016,4,17,13,15,926.0,120.0,1.4,21.0,912.0,736.28,551.27
2016,4,17,13,30,922.0,119.0,1.3,21.0,895.0,694.5,520.33
2016,4,17,13,45,917.0,117.0,1.25,21.0,870.5,649.61,487.08
2016,4,17,14,0,912.0,115.0,1.2,21.0,846.0,603.34,452.05
2016,4,17,14,15,903.5,113.0,1.1,21.0,814.5,554.11,413.66
2016,4,17,14,30,895.0,111.0,1.0,21.0,783.0,504.21,373.82
2016,4,17,14,45,885.5,108.0,0.95,21.0,745.5,452.61,332.01
2016,4,17,15,0,876.0,105.0,0.9,21.0,708.0,400.87,288.98
2016,4,17,15,15,861.5,102.0,0.8,20.5,665.0,341.73,239.94
2016,4,17,15,30,847.0,99.0,0.7,20.0,622.0,288.95,195.03
2016,4,17,15,45,830.0,95.0,0.65,20.0,574.5,235.96,150.13
2016,4,17,16,0,813.0,91.0,0.6,20.0,527.0,184.53,108.44
2016,4,17,16,15,787.5,87.0,0.55,20.0,476.5,134.07,72.53
2016,4,17,16,30,762.0,83.0,0.5,20.0,426.0,86.47,47.68
2016,4,17,16,45,729.0,78.0,0.45,20.0,373.0,54.91,42.26
2016,4,17,17,0,696.0,73.0,0.4,20.0,320.0,48.2,36.62
2016,4,17,17,15,647.5,66.5,0.45,19.5,267.5,45.47,34.39
2016,4,17,17,30,599.0,60.0,0.5,19.0,215.0,42.57,31.9
2016,4,17,17,45,525.5,52.0,0.55,18.5,165.0,38.19,27.95
2016,4,17,18,0,452.0,44.0,0.6,18.0,115.0,33.61,23.62
2016,4,17,18,15,335.0,32.0,0.65,17.5,74.0,25.01,15.48
2016,4,17,18,30,218.0,20.0,0.7,17.0,33.0,15.92,2.74
2016,4,17,18,45,109.0,10.0,0.8,17.0,16.5,9.53,0.0
2016,4,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,134.0,13.5,0.6,13.5,24.5,72.77,0.0
2016,4,18,6,0,268.0,27.0,0.6,14.0,49.0,194.74,139.59
2016,4,18,6,15,377.5,38.5,0.55,14.5,93.5,278.31,221.36
2016,4,18,6,30,487.0,50.0,0.5,15.0,138.0,371.98,299.99
2016,4,18,6,45,553.5,59.0,0.5,15.5,189.5,444.42,358.83
2016,4,18,7,0,620.0,68.0,0.5,16.0,241.0,521.05,418.01
2016,4,18,7,15,667.0,74.0,0.5,16.5,295.0,583.83,464.04
2016,4,18,7,30,714.0,80.0,0.5,17.0,349.0,648.22,508.04
2016,4,18,7,45,744.0,86.0,0.5,18.0,402.0,700.65,540.78
2016,4,18,8,0,774.0,92.0,0.5,19.0,455.0,748.78,569.45
2016,4,18,8,15,798.5,96.0,0.5,19.5,506.0,793.41,595.97
2016,4,18,8,30,823.0,100.0,0.5,20.0,557.0,836.63,620.95
2016,4,18,8,45,840.5,103.5,0.55,20.5,604.0,871.45,640.94
2016,4,18,9,0,858.0,107.0,0.6,21.0,651.0,904.04,659.4
2016,4,18,9,15,872.0,109.5,0.6,21.0,693.0,929.84,673.69
2016,4,18,9,30,886.0,112.0,0.6,21.0,735.0,945.26,681.52
2016,4,18,9,45,900.5,111.5,0.65,21.0,773.0,962.65,691.89
2016,4,18,10,0,915.0,111.0,0.7,21.0,811.0,977.09,700.49
2016,4,18,10,15,922.0,112.5,0.7,21.0,840.5,983.6,703.24
2016,4,18,10,30,929.0,114.0,0.7,21.0,870.0,986.84,704.2
2016,4,18,10,45,934.5,114.5,0.75,21.0,892.5,984.31,702.87
2016,4,18,11,0,940.0,115.0,0.8,21.0,915.0,978.47,699.66
2016,4,18,11,15,943.0,116.0,0.8,21.0,930.0,967.57,692.42
2016,4,18,11,30,946.0,117.0,0.8,21.0,945.0,953.43,683.34
2016,4,18,11,45,945.5,118.0,0.85,21.0,951.5,933.08,671.43
2016,4,18,12,0,945.0,119.0,0.9,21.0,958.0,909.76,657.68
2016,4,18,12,15,944.5,119.0,0.85,21.0,956.5,882.65,639.75
2016,4,18,12,30,944.0,119.0,0.8,21.0,955.0,852.83,620.15
2016,4,18,12,45,933.5,123.5,0.8,21.0,944.0,817.04,597.47
2016,4,18,13,0,923.0,128.0,0.8,21.0,933.0,779.36,573.43
2016,4,18,13,15,918.5,127.5,0.8,20.5,916.0,739.7,547.47
2016,4,18,13,30,914.0,127.0,0.8,20.0,899.0,698.26,519.29
2016,4,18,13,45,901.5,129.5,0.85,20.0,873.0,653.0,487.18
2016,4,18,14,0,889.0,132.0,0.9,20.0,847.0,606.93,453.51
2016,4,18,14,15,880.0,130.0,0.9,20.0,815.5,555.12,414.42
2016,4,18,14,30,871.0,128.0,0.9,20.0,784.0,505.3,375.55
2016,4,18,14,45,767.0,156.5,0.9,20.0,714.0,437.63,323.27
2016,4,18,15,0,663.0,185.0,0.9,20.0,644.0,382.41,280.01
2016,4,18,15,15,733.5,153.5,0.9,19.5,632.0,341.58,244.36
2016,4,18,15,30,804.0,122.0,0.9,19.0,620.0,299.01,205.52
2016,4,18,15,45,739.0,121.0,0.95,19.0,552.0,235.21,154.23
2016,4,18,16,0,674.0,120.0,1.0,19.0,484.0,183.3,114.18
2016,4,18,16,15,690.0,112.5,1.0,18.5,453.5,141.03,82.36
2016,4,18,16,30,706.0,105.0,1.0,18.0,423.0,97.27,57.45
2016,4,18,16,45,675.5,88.5,1.05,18.0,363.5,56.92,44.37
2016,4,18,17,0,645.0,72.0,1.1,18.0,304.0,47.14,35.99
2016,4,18,17,15,556.0,77.0,1.15,17.0,254.0,53.47,41.8
2016,4,18,17,30,467.0,82.0,1.2,16.0,204.0,59.81,47.52
2016,4,18,17,45,401.0,68.5,1.25,15.5,157.0,51.05,39.65
2016,4,18,18,0,335.0,55.0,1.3,15.0,110.0,41.88,31.18
2016,4,18,18,15,233.5,39.0,1.3,14.5,70.5,30.22,20.22
2016,4,18,18,30,132.0,23.0,1.3,14.0,31.0,18.07,5.09
2016,4,18,18,45,66.0,11.5,1.35,14.0,15.5,10.96,0.0
2016,4,18,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,5,45,118.0,15.5,0.9,12.5,25.5,67.92,0.0
2016,4,19,6,0,236.0,31.0,0.9,13.0,51.0,183.34,135.23
2016,4,19,6,15,344.0,43.5,0.85,13.0,95.5,266.82,214.78
2016,4,19,6,30,452.0,56.0,0.8,13.0,140.0,359.83,294.25
2016,4,19,6,45,531.0,63.5,0.75,13.5,192.0,437.41,357.85
2016,4,19,7,0,610.0,71.0,0.7,14.0,244.0,519.93,422.1
2016,4,19,7,15,657.0,77.0,0.65,14.5,297.5,582.49,468.01
2016,4,19,7,30,704.0,83.0,0.6,15.0,351.0,646.63,511.88
2016,4,19,7,45,744.0,86.0,0.6,16.0,405.5,702.73,547.62
2016,4,19,8,0,784.0,89.0,0.6,17.0,460.0,755.49,579.77
2016,4,19,8,15,807.5,93.0,0.65,17.0,510.5,799.54,608.05
2016,4,19,8,30,831.0,97.0,0.7,17.0,561.0,842.12,635.05
2016,4,19,8,45,847.0,100.5,0.75,17.5,608.0,875.79,654.63
2016,4,19,9,0,863.0,104.0,0.8,18.0,655.0,907.16,672.63
2016,4,19,9,15,876.5,107.0,0.85,18.5,697.5,933.16,687.05
2016,4,19,9,30,890.0,110.0,0.9,19.0,740.0,948.8,694.85
2016,4,19,9,45,893.5,115.5,0.95,19.5,774.5,962.63,701.72
2016,4,19,10,0,897.0,121.0,1.0,20.0,809.0,973.21,706.63
2016,4,19,10,15,730.5,206.0,1.0,20.0,780.5,919.36,671.0
2016,4,19,10,30,564.0,291.0,1.0,20.0,752.0,843.33,618.07
2016,4,19,10,45,738.0,212.0,1.05,20.0,831.5,917.71,670.9
2016,4,19,11,0,912.0,133.0,1.1,20.0,911.0,973.13,705.56
2016,4,19,11,15,915.0,133.5,1.05,20.0,926.0,961.79,696.18
2016,4,19,11,30,918.0,134.0,1.0,20.0,941.0,947.32,685.85
2016,4,19,11,45,915.5,137.0,1.0,20.0,947.0,927.41,673.09
2016,4,19,12,0,913.0,140.0,1.0,20.0,953.0,904.65,658.62
2016,4,19,12,15,712.0,249.5,1.0,20.0,883.0,824.01,604.62
2016,4,19,12,30,511.0,359.0,1.0,20.0,813.0,741.18,544.99
2016,4,19,12,45,470.5,363.5,1.05,20.0,778.5,692.05,512.24
2016,4,19,13,0,430.0,368.0,1.1,20.0,744.0,644.31,479.44
2016,4,19,13,15,422.5,363.5,1.15,19.5,727.5,613.03,458.94
2016,4,19,13,30,415.0,359.0,1.2,19.0,711.0,581.58,437.67
2016,4,19,13,45,387.0,361.0,1.25,19.0,682.0,546.32,412.08
2016,4,19,14,0,359.0,363.0,1.3,19.0,653.0,510.35,385.7
2016,4,19,14,15,329.5,356.0,1.35,18.5,614.0,468.13,355.19
2016,4,19,14,30,300.0,349.0,1.4,18.0,575.0,428.26,325.91
2016,4,19,14,45,242.5,339.0,1.45,17.5,516.0,383.36,292.66
2016,4,19,15,0,185.0,329.0,1.5,17.0,457.0,338.05,259.09
2016,4,19,15,15,141.5,305.0,1.5,16.5,400.0,292.53,225.08
2016,4,19,15,30,98.0,281.0,1.5,16.0,343.0,259.05,200.51
2016,4,19,15,45,144.5,260.0,1.55,16.0,343.0,236.44,181.01
2016,4,19,16,0,191.0,239.0,1.6,16.0,343.0,216.37,163.21
2016,4,19,16,15,121.0,210.5,1.6,15.5,274.5,175.29,134.43
2016,4,19,16,30,51.0,182.0,1.6,15.0,206.0,149.59,117.94
2016,4,19,16,45,116.5,163.0,1.6,14.5,208.0,124.2,103.79
2016,4,19,17,0,182.0,144.0,1.6,14.0,210.0,111.5,93.27
2016,4,19,17,15,157.0,125.5,1.55,13.5,175.5,98.36,82.08
2016,4,19,17,30,132.0,107.0,1.5,13.0,141.0,84.83,70.27
2016,4,19,17,45,116.0,84.0,1.45,13.0,109.5,67.95,55.04
2016,4,19,18,0,100.0,61.0,1.4,13.0,78.0,50.55,39.11
2016,4,19,18,15,58.0,41.5,1.3,12.5,50.5,35.11,24.69
2016,4,19,18,30,16.0,22.0,1.2,12.0,23.0,19.96,7.3
2016,4,19,18,45,8.0,11.0,1.15,12.0,11.5,10.48,0.0
2016,4,19,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,14.0,1.6,10.5,14.0,12.99,0.0
2016,4,20,6,0,0.0,28.0,1.7,11.0,28.0,27.8,16.44
2016,4,20,6,15,17.0,48.0,1.7,11.0,51.0,64.29,48.88
2016,4,20,6,30,34.0,68.0,1.7,11.0,74.0,97.23,78.14
2016,4,20,6,45,44.5,90.0,1.75,11.5,101.0,129.46,106.2
2016,4,20,7,0,55.0,112.0,1.8,12.0,128.0,161.77,133.71
2016,4,20,7,15,64.0,133.5,1.75,12.5,155.5,192.58,159.23
2016,4,20,7,30,73.0,155.0,1.7,13.0,183.0,223.6,184.27
2016,4,20,7,45,159.0,176.5,1.65,13.5,249.0,326.9,269.0
2016,4,20,8,0,245.0,198.0,1.6,14.0,315.0,436.36,354.81
2016,4,20,8,15,514.0,150.0,1.55,14.0,429.0,621.4,499.63
2016,4,20,8,30,783.0,102.0,1.5,14.0,543.0,808.93,632.64
2016,4,20,8,45,519.5,195.5,1.5,14.5,498.0,697.15,546.15
2016,4,20,9,0,256.0,289.0,1.5,15.0,453.0,559.46,437.55
2016,4,20,9,15,161.0,303.5,1.45,15.0,409.5,475.3,372.55
2016,4,20,9,30,66.0,318.0,1.4,15.0,366.0,388.64,303.9
2016,4,20,9,45,150.5,344.5,1.4,15.5,459.0,505.96,393.22
2016,4,20,10,0,235.0,371.0,1.4,16.0,552.0,609.92,468.16
2016,4,20,10,15,260.5,381.0,1.4,16.0,588.5,651.73,496.46
2016,4,20,10,30,286.0,391.0,1.4,16.0,625.0,679.93,515.68
2016,4,20,10,45,313.5,394.5,1.4,16.0,658.0,701.67,530.58
2016,4,20,11,0,341.0,398.0,1.4,16.0,691.0,721.7,544.26
2016,4,20,11,15,440.5,370.0,1.35,16.0,754.5,779.71,585.42
2016,4,20,11,30,540.0,342.0,1.3,16.0,818.0,827.12,618.21
2016,4,20,11,45,492.5,357.5,1.3,16.5,794.5,784.07,585.85
2016,4,20,12,0,445.0,373.0,1.3,17.0,771.0,740.89,554.33
2016,4,20,12,15,318.0,413.0,1.3,16.5,697.0,654.05,492.35
2016,4,20,12,30,191.0,453.0,1.3,16.0,623.0,573.98,434.08
2016,4,20,12,45,335.0,404.5,1.3,16.0,699.5,627.4,476.0
2016,4,20,13,0,479.0,356.0,1.3,16.0,776.0,669.81,507.84
2016,4,20,13,15,503.0,340.5,1.3,16.0,774.5,648.79,492.52
2016,4,20,13,30,527.0,325.0,1.3,16.0,773.0,625.24,475.68
2016,4,20,13,45,509.5,317.0,1.3,16.0,740.0,580.55,442.89
2016,4,20,14,0,492.0,309.0,1.3,16.0,707.0,536.65,410.26
2016,4,20,14,15,456.0,309.5,1.3,16.0,668.0,491.28,375.81
2016,4,20,14,30,420.0,310.0,1.3,16.0,629.0,448.61,342.92
2016,4,20,14,45,620.0,217.0,1.3,16.0,662.0,430.58,326.51
2016,4,20,15,0,820.0,124.0,1.3,16.0,695.0,397.0,294.87
2016,4,20,15,15,804.5,121.0,1.25,15.5,652.5,345.84,251.12
2016,4,20,15,30,789.0,118.0,1.2,15.0,610.0,295.73,207.7
2016,4,20,15,45,770.0,113.5,1.2,15.0,564.0,244.93,163.79
2016,4,20,16,0,751.0,109.0,1.2,15.0,518.0,190.26,118.4
2016,4,20,16,15,706.5,103.0,1.15,14.5,458.5,139.23,81.0
2016,4,20,16,30,662.0,97.0,1.1,14.0,399.0,93.09,54.41
2016,4,20,16,45,638.0,94.0,1.05,14.0,356.5,60.56,48.32
2016,4,20,17,0,614.0,91.0,1.0,14.0,314.0,61.4,49.26
2016,4,20,17,15,563.5,83.0,0.9,13.5,263.0,58.1,46.52
2016,4,20,17,30,513.0,75.0,0.8,13.0,212.0,54.59,43.47
2016,4,20,17,45,437.0,65.0,0.75,13.0,163.5,49.03,38.32
2016,4,20,18,0,361.0,55.0,0.7,13.0,115.0,41.76,31.44
2016,4,20,18,15,255.5,40.0,0.6,12.5,75.0,30.92,21.2
2016,4,20,18,30,150.0,25.0,0.5,12.0,35.0,19.63,7.89
2016,4,20,18,45,75.0,12.5,0.45,12.0,17.5,11.91,0.0
2016,4,20,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,12.5,1.3,11.0,12.5,11.59,0.0
2016,4,21,6,0,0.0,25.0,1.3,11.0,25.0,23.22,13.05
2016,4,21,6,15,1.5,45.5,1.3,11.0,45.5,46.78,34.04
2016,4,21,6,30,3.0,66.0,1.3,11.0,66.0,69.42,54.0
2016,4,21,6,45,12.0,86.5,1.35,11.5,90.0,96.23,77.34
2016,4,21,7,0,21.0,107.0,1.4,12.0,114.0,123.33,100.5
2016,4,21,7,15,29.0,128.0,1.4,12.0,138.5,160.12,131.43
2016,4,21,7,30,37.0,149.0,1.4,12.0,163.0,188.79,155.03
2016,4,21,7,45,28.5,162.0,1.45,12.5,174.0,194.93,158.97
2016,4,21,8,0,20.0,175.0,1.5,13.0,185.0,189.9,153.74
2016,4,21,8,15,52.0,211.5,1.5,13.0,240.0,267.69,217.08
2016,4,21,8,30,84.0,248.0,1.5,13.0,295.0,335.6,270.66
2016,4,21,8,45,74.0,264.5,1.5,13.0,309.0,343.58,275.29
2016,4,21,9,0,64.0,281.0,1.5,13.0,323.0,350.91,279.73
2016,4,21,9,15,216.0,293.0,1.5,13.0,445.5,513.8,407.83
2016,4,21,9,30,368.0,305.0,1.5,13.0,568.0,679.5,530.36
2016,4,21,9,45,391.0,312.5,1.55,13.5,604.5,707.77,547.67
2016,4,21,10,0,414.0,320.0,1.6,14.0,641.0,745.88,572.84
2016,4,21,10,15,215.5,299.5,1.65,14.0,467.0,523.27,407.95
2016,4,21,10,30,17.0,279.0,1.7,14.0,293.0,282.53,220.75
2016,4,21,10,45,76.0,355.0,1.75,14.5,420.0,421.69,329.2
2016,4,21,11,0,135.0,431.0,1.8,15.0,547.0,558.39,429.4
2016,4,21,11,15,117.5,434.0,1.8,15.0,536.5,538.72,413.14
2016,4,21,11,30,100.0,437.0,1.8,15.0,526.0,512.24,393.18
2016,4,21,11,45,103.5,437.5,1.85,15.5,530.5,509.75,390.89
2016,4,21,12,0,107.0,438.0,1.9,16.0,535.0,506.79,388.12
2016,4,21,12,15,67.5,395.5,1.95,16.0,456.5,427.85,329.21
2016,4,21,12,30,28.0,353.0,2.0,16.0,378.0,352.13,271.97
2016,4,21,12,45,111.5,399.0,2.05,16.0,497.5,454.22,351.0
2016,4,21,13,0,195.0,445.0,2.1,16.0,617.0,546.19,419.43
2016,4,21,13,15,107.0,372.5,2.1,15.5,467.0,410.68,318.12
2016,4,21,13,30,19.0,300.0,2.1,15.0,317.0,287.39,223.92
2016,4,21,13,45,25.0,313.5,2.15,15.0,334.5,296.95,232.07
2016,4,21,14,0,31.0,327.0,2.2,15.0,352.0,308.05,240.86
2016,4,21,14,15,154.0,342.0,2.2,15.0,459.5,374.04,292.34
2016,4,21,14,30,277.0,357.0,2.2,15.0,567.0,425.36,330.3
2016,4,21,14,45,293.5,334.5,2.2,15.0,547.5,396.05,306.51
2016,4,21,15,0,310.0,312.0,2.2,15.0,528.0,365.27,281.38
2016,4,21,15,15,169.5,278.0,2.2,14.5,395.0,282.45,219.14
2016,4,21,15,30,29.0,244.0,2.2,14.0,262.0,214.63,169.61
2016,4,21,15,45,14.5,186.0,2.2,14.0,195.0,169.3,134.1
2016,4,21,16,0,0.0,128.0,2.2,14.0,128.0,116.84,92.19
2016,4,21,16,15,13.0,150.0,2.2,13.5,156.0,135.33,107.53
2016,4,21,16,30,26.0,172.0,2.2,13.0,184.0,149.98,120.0
2016,4,21,16,45,99.0,160.0,2.2,13.0,197.5,122.36,102.86
2016,4,21,17,0,172.0,148.0,2.2,13.0,211.0,114.11,95.97
2016,4,21,17,15,155.0,127.0,2.15,12.5,177.0,99.47,83.42
2016,4,21,17,30,138.0,106.0,2.1,12.0,143.0,84.37,70.18
2016,4,21,17,45,120.5,84.0,2.1,12.0,111.5,68.14,55.49
2016,4,21,18,0,103.0,62.0,2.1,12.0,80.0,51.43,40.12
2016,4,21,18,15,63.5,43.0,2.1,12.0,52.5,36.37,25.99
2016,4,21,18,30,24.0,24.0,2.1,12.0,25.0,21.69,9.97
2016,4,21,18,45,12.0,12.0,2.1,12.0,12.5,11.44,0.0
2016,4,21,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,5,45,95.5,18.5,3.05,11.0,28.0,82.71,11.47
2016,4,22,6,0,191.0,37.0,3.1,11.0,56.0,170.16,132.24
2016,4,22,6,15,291.5,51.0,3.15,11.0,99.0,248.88,205.22
2016,4,22,6,30,392.0,65.0,3.2,11.0,142.0,336.78,282.84
2016,4,22,6,45,451.0,76.5,3.3,11.0,190.5,402.96,340.57
2016,4,22,7,0,510.0,88.0,3.4,11.0,239.0,477.15,402.83
2016,4,22,7,15,594.0,81.5,3.45,11.0,290.0,548.52,461.7
2016,4,22,7,30,678.0,75.0,3.5,11.0,341.0,622.6,519.43
2016,4,22,7,45,339.0,98.0,3.6,11.0,231.0,398.39,336.02
2016,4,22,8,0,0.0,121.0,3.7,11.0,121.0,115.62,92.56
2016,4,22,8,15,14.5,170.0,3.75,11.0,178.5,178.07,145.28
2016,4,22,8,30,29.0,219.0,3.8,11.0,236.0,254.03,207.54
2016,4,22,8,45,14.5,118.0,3.9,11.0,126.5,129.57,104.13
2016,4,22,9,0,0.0,17.0,4.0,11.0,17.0,15.81,7.79
2016,4,22,9,15,0.0,19.5,4.1,11.0,19.5,18.14,9.75
2016,4,22,9,30,0.0,22.0,4.2,11.0,22.0,20.48,11.69
2016,4,22,9,45,22.0,177.5,4.3,11.0,195.0,196.12,158.42
2016,4,22,10,0,44.0,333.0,4.4,11.0,368.0,378.35,304.17
2016,4,22,10,15,28.0,291.0,4.45,11.0,313.5,316.42,253.83
2016,4,22,10,30,12.0,249.0,4.5,11.0,259.0,248.34,198.77
2016,4,22,10,45,13.0,258.0,4.6,11.0,269.0,257.26,205.9
2016,4,22,11,0,14.0,267.0,4.7,11.0,279.0,266.04,212.78
2016,4,22,11,15,51.0,350.0,4.65,11.0,395.0,386.78,309.27
2016,4,22,11,30,88.0,433.0,4.6,11.0,511.0,497.77,395.35
2016,4,22,11,45,64.0,410.0,4.55,11.0,467.0,448.96,356.41
2016,4,22,12,0,40.0,387.0,4.5,11.0,423.0,401.74,319.05
2016,4,22,12,15,26.5,320.0,4.45,11.0,344.0,323.47,257.62
2016,4,22,12,30,13.0,253.0,4.4,11.0,265.0,246.09,196.04
2016,4,22,12,45,38.0,332.0,4.35,11.0,366.0,336.9,268.84
2016,4,22,13,0,63.0,411.0,4.3,11.0,467.0,421.93,335.26
2016,4,22,13,15,152.5,416.5,4.3,11.0,548.0,480.19,381.94
2016,4,22,13,30,242.0,422.0,4.3,11.0,629.0,531.39,422.2
2016,4,22,13,45,125.0,313.5,4.3,11.5,420.5,354.6,283.24
2016,4,22,14,0,8.0,205.0,4.3,12.0,212.0,193.1,153.23
2016,4,22,14,15,274.0,236.0,4.25,11.5,445.5,343.57,276.21
2016,4,22,14,30,540.0,267.0,4.2,11.0,679.0,471.67,374.68
2016,4,22,14,45,270.0,208.0,4.2,11.0,414.0,286.83,228.06
2016,4,22,15,0,0.0,149.0,4.2,11.0,149.0,137.07,108.94
2016,4,22,15,15,407.0,132.5,4.15,11.0,389.0,228.67,175.24
2016,4,22,15,30,814.0,116.0,4.1,11.0,629.0,304.51,220.62
2016,4,22,15,45,629.0,156.0,4.05,11.0,534.5,247.13,175.6
2016,4,22,16,0,444.0,196.0,4.0,11.0,440.0,213.18,153.57
2016,4,22,16,15,269.5,195.5,3.95,11.0,339.5,174.57,130.23
2016,4,22,16,30,95.0,195.0,3.9,11.0,239.0,161.47,128.53
2016,4,22,16,45,82.5,171.0,3.85,11.0,206.0,136.46,116.2
2016,4,22,17,0,70.0,147.0,3.8,11.0,173.0,119.18,101.29
2016,4,22,17,15,58.0,126.0,3.7,10.5,145.0,103.4,87.64
2016,4,22,17,30,46.0,105.0,3.6,10.0,117.0,87.28,73.37
2016,4,22,17,45,34.5,83.0,3.5,10.0,91.0,70.16,57.77
2016,4,22,18,0,23.0,61.0,3.4,10.0,65.0,52.67,41.58
2016,4,22,18,15,11.5,41.0,3.3,9.5,43.0,36.23,26.21
2016,4,22,18,30,0.0,21.0,3.2,9.0,21.0,19.5,9.06
2016,4,22,18,45,0.0,10.5,3.1,9.0,10.5,10.01,0.0
2016,4,22,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,45,142.5,17.0,2.05,8.5,31.5,106.18,33.89
2016,4,23,6,0,285.0,34.0,2.1,9.0,63.0,214.85,170.33
2016,4,23,6,15,384.5,44.5,2.1,9.0,107.5,295.01,244.95
2016,4,23,6,30,484.0,55.0,2.1,9.0,152.0,383.61,322.93
2016,4,23,6,45,536.0,64.5,2.15,9.5,201.5,448.14,378.03
2016,4,23,7,0,588.0,74.0,2.2,10.0,251.0,515.63,433.2
2016,4,23,7,15,632.5,80.0,2.2,10.5,303.0,575.92,480.33
2016,4,23,7,30,677.0,86.0,2.2,11.0,355.0,637.66,525.61
2016,4,23,7,45,703.5,92.5,2.2,11.5,405.0,686.91,559.89
2016,4,23,8,0,730.0,99.0,2.2,12.0,455.0,735.67,592.94
2016,4,23,8,15,754.0,103.0,2.2,12.0,504.5,774.4,619.0
2016,4,23,8,30,778.0,107.0,2.2,12.0,554.0,816.15,646.94
2016,4,23,8,45,794.5,111.0,2.2,12.5,599.0,849.65,667.37
2016,4,23,9,0,811.0,115.0,2.2,13.0,644.0,881.01,686.11
2016,4,23,9,15,825.0,117.5,2.2,13.0,684.5,906.0,701.55
2016,4,23,9,30,839.0,120.0,2.2,13.0,725.0,928.39,715.24
2016,4,23,9,45,860.0,116.5,2.25,13.5,763.0,940.12,720.86
2016,4,23,10,0,881.0,113.0,2.3,14.0,801.0,957.16,730.31
2016,4,23,10,15,888.5,115.0,2.3,14.0,830.0,964.5,734.02
2016,4,23,10,30,896.0,117.0,2.3,14.0,859.0,968.68,735.82
2016,4,23,10,45,717.5,223.0,2.3,14.0,827.5,915.85,699.02
2016,4,23,11,0,539.0,329.0,2.3,14.0,796.0,844.14,644.47
2016,4,23,11,15,383.5,387.5,2.3,14.0,722.5,741.28,568.31
2016,4,23,11,30,228.0,446.0,2.3,14.0,649.0,641.94,493.11
2016,4,23,11,45,118.5,326.0,2.35,14.0,431.5,420.93,329.24
2016,4,23,12,0,9.0,206.0,2.4,14.0,214.0,200.57,156.69
2016,4,23,12,15,127.0,327.5,2.45,14.0,441.5,416.49,328.19
2016,4,23,12,30,245.0,449.0,2.5,14.0,669.0,614.06,475.4
2016,4,23,12,45,349.0,406.0,2.65,14.0,716.5,641.21,496.86
2016,4,23,13,0,453.0,363.0,2.8,14.0,764.0,659.84,512.83
2016,4,23,13,15,668.0,247.0,2.85,13.5,825.5,682.2,534.28
2016,4,23,13,30,883.0,131.0,2.9,13.0,887.0,690.82,544.34
2016,4,23,13,45,869.5,133.5,2.95,13.0,861.5,646.23,509.4
2016,4,23,14,0,856.0,136.0,3.0,13.0,836.0,598.65,471.82
2016,4,23,14,15,637.5,224.0,3.05,13.0,735.0,515.92,405.58
2016,4,23,14,30,419.0,312.0,3.1,13.0,634.0,452.58,354.76
2016,4,23,14,45,615.5,220.5,3.15,13.0,667.0,435.72,339.04
2016,4,23,15,0,812.0,129.0,3.2,13.0,700.0,403.85,308.11
2016,4,23,15,15,598.5,191.0,3.15,12.5,598.5,337.91,255.88
2016,4,23,15,30,385.0,253.0,3.1,12.0,497.0,302.01,230.19
2016,4,23,15,45,273.0,249.0,3.1,12.0,416.0,250.77,191.29
2016,4,23,16,0,161.0,245.0,3.1,12.0,335.0,218.44,169.34
2016,4,23,16,15,417.5,177.5,3.05,12.0,379.0,171.1,120.26
2016,4,23,16,30,674.0,110.0,3.0,12.0,423.0,109.13,65.91
2016,4,23,16,45,364.0,128.0,3.0,12.0,294.5,85.55,70.89
2016,4,23,17,0,54.0,146.0,3.0,12.0,166.0,118.62,100.41
2016,4,23,17,15,274.5,114.0,2.9,11.5,192.0,85.93,71.72
2016,4,23,17,30,495.0,82.0,2.8,11.0,218.0,60.12,48.76
2016,4,23,17,45,423.0,71.0,2.75,11.0,170.0,52.57,41.82
2016,4,23,18,0,351.0,60.0,2.7,11.0,122.0,45.44,35.03
2016,4,23,18,15,246.5,45.0,2.65,10.5,81.5,34.73,24.86
2016,4,23,18,30,142.0,30.0,2.6,10.0,41.0,23.56,12.56
2016,4,23,18,45,71.0,15.0,2.6,10.0,20.5,14.3,0.0
2016,4,23,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
