Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,126.5,19.5,3.9,8.5,33.0,100.8,43.69
2016,4,24,6,0,253.0,39.0,4.0,9.0,66.0,204.91,163.91
2016,4,24,6,15,352.5,51.5,4.0,9.0,111.5,284.58,237.95
2016,4,24,6,30,452.0,64.0,4.0,9.0,157.0,375.75,318.9
2016,4,24,6,45,519.5,73.0,4.05,9.5,208.5,448.91,382.08
2016,4,24,7,0,587.0,82.0,4.1,10.0,260.0,526.05,446.16
2016,4,24,7,15,632.5,88.5,4.1,10.5,313.0,587.92,495.43
2016,4,24,7,30,678.0,95.0,4.1,11.0,366.0,651.19,543.2
2016,4,24,7,45,715.0,99.0,4.1,11.5,419.5,705.74,582.42
2016,4,24,8,0,752.0,103.0,4.1,12.0,473.0,760.36,620.78
2016,4,24,8,15,702.5,121.5,4.1,12.0,494.5,759.07,617.43
2016,4,24,8,30,653.0,140.0,4.1,12.0,516.0,752.4,610.5
2016,4,24,8,45,749.5,126.5,4.1,12.5,591.5,833.68,668.13
2016,4,24,9,0,846.0,113.0,4.1,13.0,667.0,912.2,721.66
2016,4,24,9,15,859.5,116.0,4.1,13.0,708.5,937.78,737.67
2016,4,24,9,30,873.0,119.0,4.1,13.0,750.0,960.63,752.13
2016,4,24,9,45,625.0,231.0,4.15,13.5,694.0,858.03,675.19
2016,4,24,10,0,377.0,343.0,4.2,14.0,638.0,727.07,571.05
2016,4,24,10,15,637.0,237.0,4.3,14.0,757.5,871.0,683.81
2016,4,24,10,30,897.0,131.0,4.4,14.0,877.0,985.87,764.98
2016,4,24,10,45,895.5,136.5,4.55,14.5,897.5,981.72,760.25
2016,4,24,11,0,894.0,142.0,4.7,15.0,918.0,974.34,754.24
2016,4,24,11,15,673.0,256.0,4.85,14.5,845.5,883.54,690.7
2016,4,24,11,30,452.0,370.0,5.0,14.0,773.0,779.67,610.66
2016,4,24,11,45,488.5,365.5,5.15,14.0,804.5,791.79,621.17
2016,4,24,12,0,525.0,361.0,5.3,14.0,836.0,800.78,628.72
2016,4,24,12,15,515.0,364.0,5.4,14.0,829.5,775.11,609.57
2016,4,24,12,30,505.0,367.0,5.5,14.0,823.0,748.39,589.66
2016,4,24,12,45,674.5,273.0,5.65,14.0,875.0,769.43,610.01
2016,4,24,13,0,844.0,179.0,5.8,14.0,927.0,779.67,621.38
2016,4,24,13,15,685.5,254.5,5.85,13.5,855.0,702.08,559.95
2016,4,24,13,30,527.0,330.0,5.9,13.0,783.0,633.66,505.19
2016,4,24,13,45,536.5,314.0,5.95,13.0,764.0,598.53,477.79
2016,4,24,14,0,546.0,298.0,6.0,13.0,745.0,562.02,448.61
2016,4,24,14,15,682.5,228.5,6.0,12.5,766.5,544.32,434.9
2016,4,24,14,30,819.0,159.0,6.0,12.0,788.0,518.6,412.77
2016,4,24,14,45,686.0,195.0,6.05,12.0,704.5,445.55,351.82
2016,4,24,15,0,553.0,231.0,6.1,12.0,621.0,388.98,304.54
2016,4,24,15,15,668.0,183.0,6.1,12.0,626.5,355.01,271.19
2016,4,24,15,30,783.0,135.0,6.1,12.0,632.0,310.18,226.77
2016,4,24,15,45,502.0,189.0,6.1,12.0,498.5,249.58,182.91
2016,4,24,16,0,221.0,243.0,6.1,12.0,365.0,227.56,175.18
2016,4,24,16,15,451.0,180.0,6.1,11.5,400.0,177.86,125.04
2016,4,24,16,30,681.0,117.0,6.1,11.0,435.0,116.83,71.94
2016,4,24,16,45,636.0,112.5,6.1,11.0,382.0,75.69,62.41
2016,4,24,17,0,591.0,108.0,6.1,11.0,329.0,74.45,61.51
2016,4,24,17,15,540.0,98.5,6.05,10.5,277.0,70.46,58.17
2016,4,24,17,30,489.0,89.0,6.0,10.0,225.0,64.5,52.93
2016,4,24,17,45,433.0,75.5,6.0,9.5,177.0,55.95,45.13
2016,4,24,18,0,377.0,62.0,6.0,9.0,129.0,46.98,36.7
2016,4,24,18,15,272.5,46.5,5.95,9.0,87.0,35.89,26.08
2016,4,24,18,30,168.0,31.0,5.9,9.0,45.0,24.34,13.63
2016,4,24,18,45,84.0,15.5,5.9,9.0,22.5,14.77,0.0
2016,4,24,19,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.85,8.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,5.05,6.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,4,25,5,45,203.0,16.0,4.45,5.5,38.5,135.98,73.28
2016,4,25,6,0,406.0,32.0,4.5,6.0,77.0,276.74,226.34
2016,4,25,6,15,501.5,40.5,4.5,6.5,126.0,357.95,303.07
2016,4,25,6,30,597.0,49.0,4.5,7.0,175.0,447.14,382.83
2016,4,25,6,45,657.5,55.0,4.55,7.5,228.5,513.35,440.85
2016,4,25,7,0,718.0,61.0,4.6,8.0,282.0,587.65,502.58
2016,4,25,7,15,757.0,65.5,4.55,8.5,337.0,647.33,548.44
2016,4,25,7,30,796.0,70.0,4.5,9.0,392.0,707.75,593.22
2016,4,25,7,45,823.5,74.0,4.5,9.5,445.5,758.8,629.56
2016,4,25,8,0,851.0,78.0,4.5,10.0,499.0,809.12,664.45
2016,4,25,8,15,871.0,81.0,4.45,10.0,549.5,843.64,687.67
2016,4,25,8,30,891.0,84.0,4.4,10.0,600.0,883.43,714.59
2016,4,25,8,45,905.0,86.5,4.35,10.5,647.0,915.32,733.93
2016,4,25,9,0,919.0,89.0,4.3,11.0,694.0,944.77,751.31
2016,4,25,9,15,930.0,91.0,4.3,11.5,735.5,968.22,764.68
2016,4,25,9,30,941.0,93.0,4.3,12.0,777.0,988.76,776.0
2016,4,25,9,45,945.5,96.5,4.3,12.5,812.0,1001.8,782.07
2016,4,25,10,0,950.0,100.0,4.3,13.0,847.0,1011.52,785.96
2016,4,25,10,15,955.5,101.5,4.3,13.0,876.0,1016.64,788.29
2016,4,25,10,30,961.0,103.0,4.3,13.0,905.0,1018.39,788.47
2016,4,25,10,45,963.5,105.0,4.35,13.0,926.0,1014.46,785.37
2016,4,25,11,0,966.0,107.0,4.4,13.0,947.0,1007.14,780.09
2016,4,25,11,15,968.0,107.5,4.45,13.0,961.0,994.5,771.22
2016,4,25,11,30,970.0,108.0,4.5,13.0,975.0,978.6,760.19
2016,4,25,11,45,968.0,110.0,4.55,13.5,980.5,957.49,744.13
2016,4,25,12,0,966.0,112.0,4.6,14.0,986.0,933.41,726.09
2016,4,25,12,15,965.0,112.0,4.6,14.0,984.0,905.43,706.32
2016,4,25,12,30,964.0,112.0,4.6,14.0,982.0,874.76,684.62
2016,4,25,12,45,959.0,112.5,4.65,14.0,971.5,838.94,659.47
2016,4,25,13,0,954.0,113.0,4.7,14.0,961.0,800.95,632.6
2016,4,25,13,15,950.0,112.5,4.75,14.0,943.5,760.78,603.65
2016,4,25,13,30,946.0,112.0,4.8,14.0,926.0,718.75,571.12
2016,4,25,13,45,937.0,112.5,4.85,14.0,900.5,672.85,534.89
2016,4,25,14,0,928.0,113.0,4.9,14.0,875.0,625.84,496.98
2016,4,25,14,15,919.5,111.5,4.95,14.0,843.0,576.53,456.37
2016,4,25,14,30,911.0,110.0,5.0,14.0,811.0,526.54,414.16
2016,4,25,14,45,898.5,108.5,5.05,14.0,772.5,474.37,369.17
2016,4,25,15,0,886.0,107.0,5.1,14.0,734.0,422.33,323.21
2016,4,25,15,15,871.5,104.5,5.1,13.5,691.0,369.18,275.98
2016,4,25,15,30,857.0,102.0,5.1,13.0,648.0,310.58,223.74
2016,4,25,15,45,836.5,99.5,5.15,13.0,600.0,257.63,175.97
2016,4,25,16,0,816.0,97.0,5.2,13.0,552.0,206.62,131.44
2016,4,25,16,15,791.5,93.5,5.2,12.5,501.0,156.48,91.81
2016,4,25,16,30,767.0,90.0,5.2,12.0,450.0,109.1,61.62
2016,4,25,16,45,731.5,85.5,5.2,12.0,396.5,57.84,46.25
2016,4,25,17,0,696.0,81.0,5.2,12.0,343.0,53.08,42.16
2016,4,25,17,15,648.0,75.0,5.15,11.5,290.0,51.01,40.48
2016,4,25,17,30,600.0,69.0,5.1,11.0,237.0,48.82,38.59
2016,4,25,17,45,528.5,61.0,5.05,10.5,186.5,44.74,34.87
2016,4,25,18,0,457.0,53.0,5.0,10.0,136.0,40.49,30.78
2016,4,25,18,15,345.5,41.0,4.85,9.5,92.5,32.19,22.83
2016,4,25,18,30,234.0,29.0,4.7,9.0,49.0,23.44,13.26
2016,4,25,18,45,117.0,14.5,4.6,9.0,24.5,13.82,0.0
2016,4,25,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,26,5,45,60.0,20.5,3.1,7.5,27.5,63.26,34.91
2016,4,26,6,0,120.0,41.0,3.2,8.0,55.0,128.1,102.29
2016,4,26,6,15,163.0,60.5,3.2,8.5,89.5,180.63,150.43
2016,4,26,6,30,206.0,80.0,3.2,9.0,124.0,235.89,199.71
2016,4,26,6,45,226.0,101.0,3.25,9.5,161.5,281.12,238.95
2016,4,26,7,0,246.0,122.0,3.3,10.0,199.0,327.04,277.48
2016,4,26,7,15,276.5,137.5,3.25,10.0,238.5,374.05,316.51
2016,4,26,7,30,307.0,153.0,3.2,10.0,278.0,422.58,355.8
2016,4,26,7,45,482.0,131.5,3.2,10.5,358.0,556.49,464.65
2016,4,26,8,0,657.0,110.0,3.2,11.0,438.0,694.18,569.77
2016,4,26,8,15,597.5,144.5,3.1,11.0,465.5,699.56,570.59
2016,4,26,8,30,538.0,179.0,3.0,11.0,493.0,693.08,562.31
2016,4,26,8,45,376.5,242.0,2.9,11.0,470.0,614.77,496.97
2016,4,26,9,0,215.0,305.0,2.8,11.0,447.0,528.98,425.44
2016,4,26,9,15,255.5,318.5,2.75,11.0,497.5,594.19,475.05
2016,4,26,9,30,296.0,332.0,2.7,11.0,548.0,645.44,512.63
2016,4,26,9,45,353.0,330.0,2.7,11.5,600.0,694.64,548.21
2016,4,26,10,0,410.0,328.0,2.7,12.0,652.0,754.38,590.48
2016,4,26,10,15,400.5,345.5,2.75,12.5,671.0,748.78,583.96
2016,4,26,10,30,391.0,363.0,2.8,13.0,690.0,752.3,584.37
2016,4,26,10,45,605.5,270.5,2.9,13.5,791.5,862.61,667.81
2016,4,26,11,0,820.0,178.0,3.0,14.0,893.0,952.71,730.58
2016,4,26,11,15,668.0,269.0,3.1,14.0,857.5,893.99,687.86
2016,4,26,11,30,516.0,360.0,3.2,14.0,822.0,828.91,637.85
2016,4,26,11,45,673.0,270.0,3.35,14.0,878.0,864.08,668.48
2016,4,26,12,0,830.0,180.0,3.5,14.0,934.0,888.52,687.96
2016,4,26,12,15,830.0,180.0,3.55,14.0,932.5,863.15,670.09
2016,4,26,12,30,830.0,180.0,3.6,14.0,931.0,835.42,650.9
2016,4,26,12,45,855.5,161.5,3.7,14.0,929.5,808.03,632.14
2016,4,26,13,0,881.0,143.0,3.8,14.0,928.0,775.99,609.88
2016,4,26,13,15,877.0,142.0,3.85,14.0,911.5,737.76,581.43
2016,4,26,13,30,873.0,141.0,3.9,14.0,895.0,697.87,550.88
2016,4,26,13,45,858.5,144.5,3.95,14.0,869.0,652.54,515.49
2016,4,26,14,0,844.0,148.0,4.0,14.0,843.0,607.39,479.47
2016,4,26,14,15,686.5,211.0,4.0,13.5,762.5,534.42,421.36
2016,4,26,14,30,529.0,274.0,4.0,13.0,682.0,476.85,375.07
2016,4,26,14,45,575.0,241.0,4.05,13.0,666.0,440.13,344.17
2016,4,26,15,0,621.0,208.0,4.1,13.0,650.0,397.74,307.42
2016,4,26,15,15,554.5,214.5,4.1,12.5,591.5,347.49,265.69
2016,4,26,15,30,488.0,221.0,4.1,12.0,533.0,302.25,228.31
2016,4,26,15,45,380.5,229.0,4.15,12.0,461.5,262.5,197.38
2016,4,26,16,0,273.0,237.0,4.2,12.0,390.0,226.0,171.0
2016,4,26,16,15,279.5,212.5,4.15,11.5,357.0,190.95,142.77
2016,4,26,16,30,286.0,188.0,4.1,11.0,324.0,155.68,116.71
2016,4,26,16,45,348.0,155.5,4.1,11.0,301.5,115.69,97.83
2016,4,26,17,0,410.0,123.0,4.1,11.0,279.0,84.39,70.33
2016,4,26,17,15,363.5,113.0,4.0,10.5,236.0,79.53,66.29
2016,4,26,17,30,317.0,103.0,3.9,10.0,193.0,74.38,61.83
2016,4,26,17,45,265.5,86.0,3.8,10.0,151.0,66.83,54.87
2016,4,26,18,0,214.0,69.0,3.7,10.0,109.0,54.48,43.34
2016,4,26,18,15,152.0,50.5,3.6,9.5,74.0,40.58,30.29
2016,4,26,18,30,90.0,32.0,3.5,9.0,39.0,26.25,15.86
2016,4,26,18,45,45.0,16.0,3.45,9.0,19.5,13.44,0.0
2016,4,26,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,5.0,2.3,8.0,5.0,0.0,0.0
2016,4,27,5,30,0.0,10.0,2.5,8.0,10.0,9.53,0.0
2016,4,27,5,45,128.5,26.0,2.75,8.5,41.5,116.29,73.7
2016,4,27,6,0,257.0,42.0,3.0,9.0,73.0,212.03,171.96
2016,4,27,6,15,350.5,54.5,3.2,9.0,118.0,289.59,242.84
2016,4,27,6,30,444.0,67.0,3.4,9.0,163.0,378.11,320.97
2016,4,27,6,45,222.0,57.5,3.6,9.5,105.5,232.62,198.72
2016,4,27,7,0,0.0,48.0,3.8,10.0,48.0,44.59,33.1
2016,4,27,7,15,0.0,57.5,3.95,10.0,57.5,53.46,40.78
2016,4,27,7,30,0.0,67.0,4.1,10.0,67.0,62.33,48.28
2016,4,27,7,45,44.5,140.5,4.3,10.0,163.0,181.07,150.54
2016,4,27,8,0,89.0,214.0,4.5,10.0,259.0,303.21,252.44
2016,4,27,8,15,127.5,239.5,4.55,10.0,311.0,377.73,313.09
2016,4,27,8,30,166.0,265.0,4.6,10.0,363.0,440.38,363.34
2016,4,27,8,45,112.5,276.0,4.7,10.0,344.5,404.46,331.77
2016,4,27,9,0,59.0,287.0,4.8,10.0,326.0,352.65,287.69
2016,4,27,9,15,36.5,265.5,4.8,10.0,290.0,305.49,248.46
2016,4,27,9,30,14.0,244.0,4.8,10.0,254.0,248.61,201.15
2016,4,27,9,45,37.5,300.5,4.85,10.0,330.0,339.85,275.15
2016,4,27,10,0,61.0,357.0,4.9,10.0,406.0,419.94,338.59
2016,4,27,10,15,175.5,378.5,4.9,10.0,525.0,559.69,450.57
2016,4,27,10,30,290.0,400.0,4.9,10.0,644.0,696.33,556.41
2016,4,27,10,45,149.5,302.0,4.95,10.0,428.0,446.71,361.16
2016,4,27,11,0,9.0,204.0,5.0,10.0,212.0,200.82,160.51
2016,4,27,11,15,49.0,322.0,5.0,10.0,366.0,357.43,287.7
2016,4,27,11,30,89.0,440.0,5.0,10.0,520.0,506.07,403.88
2016,4,27,11,45,64.5,416.5,5.0,10.5,475.0,456.07,363.11
2016,4,27,12,0,40.0,393.0,5.0,11.0,430.0,407.69,324.14
2016,4,27,12,15,22.0,274.5,5.0,11.0,295.0,277.13,221.15
2016,4,27,12,30,4.0,156.0,5.0,11.0,160.0,148.87,117.49
2016,4,27,12,45,18.5,261.5,5.05,11.0,278.5,257.22,205.65
2016,4,27,13,0,33.0,367.0,5.1,11.0,397.0,361.3,288.31
2016,4,27,13,15,146.0,396.0,5.1,11.0,523.0,459.5,367.54
2016,4,27,13,30,259.0,425.0,5.1,11.0,649.0,544.5,434.48
2016,4,27,13,45,560.5,286.0,5.15,11.5,754.5,592.76,475.17
2016,4,27,14,0,862.0,147.0,5.2,12.0,860.0,618.43,495.8
2016,4,27,14,15,853.0,145.0,5.2,12.0,828.5,570.44,455.63
2016,4,27,14,30,844.0,143.0,5.2,12.0,797.0,522.04,414.49
2016,4,27,14,45,839.5,136.5,5.2,12.0,761.0,471.55,370.73
2016,4,27,15,0,835.0,130.0,5.2,12.0,725.0,420.66,325.59
2016,4,27,15,15,819.0,127.0,5.2,12.0,682.0,368.68,278.86
2016,4,27,15,30,803.0,124.0,5.2,12.0,639.0,317.81,232.57
2016,4,27,15,45,790.0,117.0,5.2,12.0,593.0,265.63,185.34
2016,4,27,16,0,777.0,110.0,5.2,12.0,547.0,214.66,140.44
2016,4,27,16,15,751.0,105.5,5.15,11.5,496.0,159.66,96.24
2016,4,27,16,30,725.0,101.0,5.1,11.0,445.0,113.12,65.38
2016,4,27,16,45,695.5,94.0,5.1,11.0,393.5,67.71,46.57
2016,4,27,17,0,666.0,87.0,5.1,11.0,342.0,57.23,46.04
2016,4,27,17,15,617.5,80.5,5.1,10.5,289.5,54.98,44.22
2016,4,27,17,30,569.0,74.0,5.1,10.0,237.0,52.59,42.17
2016,4,27,17,45,503.0,65.0,5.1,10.0,187.5,47.85,37.77
2016,4,27,18,0,437.0,56.0,5.1,10.0,138.0,42.85,32.95
2016,4,27,18,15,329.5,44.0,5.05,9.5,95.0,34.67,25.11
2016,4,27,18,30,222.0,32.0,5.0,9.0,52.0,25.02,15.1
2016,4,27,18,45,111.0,16.0,5.0,9.0,26.0,12.63,0.0
2016,4,27,19,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,5,15,35.0,5.5,4.3,8.0,6.5,0.0,0.0
2016,4,28,5,30,70.0,11.0,4.3,8.0,13.0,40.72,0.0
2016,4,28,5,45,214.5,24.0,4.3,8.5,46.5,157.88,107.4
2016,4,28,6,0,359.0,37.0,4.3,9.0,80.0,261.1,213.66
2016,4,28,6,15,449.5,46.0,4.2,9.5,127.0,339.1,285.06
2016,4,28,6,30,540.0,55.0,4.1,10.0,174.0,424.42,359.83
2016,4,28,6,45,600.5,61.0,4.0,10.5,226.0,492.89,417.94
2016,4,28,7,0,661.0,67.0,3.9,11.0,278.0,564.85,476.48
2016,4,28,7,15,701.0,72.0,3.8,11.5,331.0,619.8,517.82
2016,4,28,7,30,741.0,77.0,3.7,12.0,384.0,679.83,561.53
2016,4,28,7,45,769.5,81.0,3.65,12.5,436.0,729.99,596.45
2016,4,28,8,0,798.0,85.0,3.6,13.0,488.0,779.57,630.05
2016,4,28,8,15,819.5,88.5,3.5,13.0,538.0,821.67,658.3
2016,4,28,8,30,841.0,92.0,3.4,13.0,588.0,862.22,684.95
2016,4,28,8,45,854.5,95.5,3.3,13.5,633.0,893.74,703.44
2016,4,28,9,0,868.0,99.0,3.2,14.0,678.0,915.27,714.62
2016,4,28,9,15,880.5,101.5,3.1,14.5,719.5,939.75,727.85
2016,4,28,9,30,893.0,104.0,3.0,15.0,761.0,961.52,739.03
2016,4,28,9,45,905.0,104.5,2.95,15.5,797.0,977.71,746.74
2016,4,28,10,0,917.0,105.0,2.9,16.0,833.0,990.9,752.49
2016,4,28,10,15,923.5,106.0,2.9,16.0,861.5,996.29,754.91
2016,4,28,10,30,930.0,107.0,2.9,16.0,890.0,998.44,755.37
2016,4,28,10,45,925.0,114.0,2.9,16.0,909.5,992.73,750.7
2016,4,28,11,0,920.0,121.0,2.9,16.0,929.0,983.7,743.99
2016,4,28,11,15,923.0,121.5,2.95,16.0,943.0,972.33,736.28
2016,4,28,11,30,926.0,122.0,3.0,16.0,957.0,957.84,726.56
2016,4,28,11,45,921.5,126.0,3.15,16.5,962.0,937.06,712.04
2016,4,28,12,0,917.0,130.0,3.3,17.0,967.0,913.52,695.62
2016,4,28,12,15,916.5,130.0,3.4,17.0,965.5,887.0,678.06
2016,4,28,12,30,916.0,130.0,3.5,17.0,964.0,857.93,658.63
2016,4,28,12,45,919.0,126.5,3.6,17.0,956.5,825.97,637.05
2016,4,28,13,0,922.0,123.0,3.7,17.0,949.0,791.56,613.55
2016,4,28,13,15,918.5,122.5,3.8,16.5,932.5,752.88,587.5
2016,4,28,13,30,915.0,122.0,3.9,16.0,916.0,712.4,558.09
2016,4,28,13,45,904.0,123.5,4.0,16.0,890.5,667.36,523.41
2016,4,28,14,0,893.0,125.0,4.1,16.0,865.0,621.45,487.24
2016,4,28,14,15,885.0,123.5,4.2,16.0,834.0,573.97,449.01
2016,4,28,14,30,877.0,122.0,4.3,16.0,803.0,525.83,409.32
2016,4,28,14,45,863.5,121.0,4.45,16.0,765.0,470.64,363.29
2016,4,28,15,0,850.0,120.0,4.6,16.0,727.0,419.87,319.39
2016,4,28,15,15,835.5,117.5,4.6,15.5,685.0,368.11,274.12
2016,4,28,15,30,821.0,115.0,4.6,15.0,643.0,317.27,228.87
2016,4,28,15,45,804.5,110.5,4.65,15.0,596.5,265.48,182.58
2016,4,28,16,0,788.0,106.0,4.7,15.0,550.0,215.24,138.83
2016,4,28,16,15,763.0,102.0,4.7,14.5,499.5,166.13,99.79
2016,4,28,16,30,738.0,98.0,4.7,14.0,449.0,113.76,64.09
2016,4,28,16,45,705.5,92.5,4.75,13.5,397.0,68.73,45.46
2016,4,28,17,0,673.0,87.0,4.8,13.0,345.0,57.1,45.55
2016,4,28,17,15,625.5,80.5,4.7,12.5,293.0,54.84,43.74
2016,4,28,17,30,578.0,74.0,4.6,12.0,241.0,52.44,41.71
2016,4,28,17,45,502.0,66.5,4.55,11.5,190.5,48.99,38.58
2016,4,28,18,0,426.0,59.0,4.5,11.0,140.0,45.43,35.15
2016,4,28,18,15,319.5,46.5,4.35,10.5,96.5,35.66,25.93
2016,4,28,18,30,213.0,34.0,4.2,10.0,53.0,26.59,16.55
2016,4,28,18,45,106.5,17.0,4.05,10.0,26.5,13.41,0.0
2016,4,28,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,2.95,8.0,5.5,0.0,0.0
2016,4,29,5,30,0.0,11.0,3.0,8.0,11.0,10.48,0.0
2016,4,29,5,45,110.0,30.0,3.05,8.5,44.0,106.23,73.47
2016,4,29,6,0,220.0,49.0,3.1,9.0,77.0,203.14,165.6
2016,4,29,6,15,310.0,63.0,3.1,9.0,122.0,279.36,234.52
2016,4,29,6,30,400.0,77.0,3.1,9.0,167.0,363.45,308.45
2016,4,29,6,45,468.5,86.0,3.15,9.0,217.5,433.95,369.18
2016,4,29,7,0,537.0,95.0,3.2,9.0,268.0,513.43,435.13
2016,4,29,7,15,582.0,102.5,3.25,9.0,320.0,574.89,484.52
2016,4,29,7,30,627.0,110.0,3.3,9.0,372.0,637.71,533.49
2016,4,29,7,45,512.0,147.5,3.4,9.5,379.5,602.78,501.74
2016,4,29,8,0,397.0,185.0,3.5,10.0,387.0,564.08,466.85
2016,4,29,8,15,567.5,159.5,3.5,10.0,479.0,688.5,566.06
2016,4,29,8,30,738.0,134.0,3.5,10.0,571.0,827.06,668.12
2016,4,29,8,45,618.0,182.5,3.5,10.5,568.0,786.39,633.84
2016,4,29,9,0,498.0,231.0,3.5,11.0,565.0,733.23,588.81
2016,4,29,9,15,432.0,274.0,3.55,11.5,576.5,722.65,576.71
2016,4,29,9,30,366.0,317.0,3.6,12.0,588.0,695.91,552.74
2016,4,29,9,45,611.0,227.0,3.65,12.5,703.5,846.6,668.39
2016,4,29,10,0,856.0,137.0,3.7,13.0,819.0,977.08,758.62
2016,4,29,10,15,864.0,138.5,3.75,13.0,847.5,983.7,761.38
2016,4,29,10,30,872.0,140.0,3.8,13.0,876.0,979.3,757.64
2016,4,29,10,45,881.5,139.0,3.9,13.5,899.0,978.83,755.81
2016,4,29,11,0,891.0,138.0,4.0,14.0,922.0,975.24,751.88
2016,4,29,11,15,894.5,138.5,4.05,14.0,936.5,964.44,744.16
2016,4,29,11,30,898.0,139.0,4.1,14.0,951.0,950.61,734.48
2016,4,29,11,45,901.0,138.5,4.2,14.5,958.0,932.41,720.75
2016,4,29,12,0,904.0,138.0,4.3,15.0,965.0,911.35,705.19
2016,4,29,12,15,904.0,138.0,4.4,15.0,964.0,885.48,687.78
2016,4,29,12,30,904.0,138.0,4.5,15.0,963.0,857.08,668.47
2016,4,29,12,45,888.0,146.5,4.65,15.0,950.0,821.47,644.13
2016,4,29,13,0,872.0,155.0,4.8,15.0,937.0,786.08,619.69
2016,4,29,13,15,868.5,153.5,4.85,15.0,920.5,747.12,590.38
2016,4,29,13,30,865.0,152.0,4.9,15.0,904.0,706.55,559.21
2016,4,29,13,45,864.5,147.0,5.0,15.0,882.0,663.31,525.64
2016,4,29,14,0,864.0,142.0,5.1,15.0,860.0,618.6,490.08
2016,4,29,14,15,856.5,140.5,5.1,15.0,830.0,571.85,451.67
2016,4,29,14,30,849.0,139.0,5.1,15.0,800.0,524.53,411.9
2016,4,29,14,45,843.5,134.0,5.15,15.0,764.5,474.75,369.36
2016,4,29,15,0,838.0,129.0,5.2,15.0,729.0,424.64,325.48
2016,4,29,15,15,824.0,126.0,5.2,14.5,687.5,373.23,280.25
2016,4,29,15,30,810.0,123.0,5.2,14.0,646.0,322.72,235.06
2016,4,29,15,45,797.5,117.5,5.2,14.0,601.0,271.59,188.92
2016,4,29,16,0,785.0,112.0,5.2,14.0,556.0,221.62,144.94
2016,4,29,16,15,760.5,107.5,5.2,13.5,506.0,166.31,100.35
2016,4,29,16,30,736.0,103.0,5.2,13.0,456.0,119.36,68.58
2016,4,29,16,45,710.5,96.0,5.2,13.0,405.0,73.42,48.04
2016,4,29,17,0,685.0,89.0,5.2,13.0,354.0,58.52,46.8
2016,4,29,17,15,639.0,82.5,5.2,12.5,301.5,56.33,45.06
2016,4,29,17,30,593.0,76.0,5.2,12.0,249.0,54.0,43.1
2016,4,29,17,45,533.0,66.5,5.25,11.5,198.5,48.88,38.49
2016,4,29,18,0,473.0,57.0,5.3,11.0,148.0,43.47,33.41
2016,4,29,18,15,367.0,45.5,5.25,10.5,103.5,35.79,26.07
2016,4,29,18,30,261.0,34.0,5.2,10.0,59.0,26.57,16.71
2016,4,29,18,45,130.5,17.0,5.2,10.0,29.5,13.39,0.0
2016,4,29,19,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,5,15,68.5,6.5,2.9,8.0,8.5,6.2,0.0
2016,4,30,5,30,137.0,13.0,2.9,8.0,17.0,72.3,0.0
2016,4,30,5,45,285.5,24.5,2.95,8.5,54.5,196.77,143.82
2016,4,30,6,0,434.0,36.0,3.0,9.0,92.0,301.47,247.42
2016,4,30,6,15,519.5,43.5,2.9,9.5,140.5,378.33,317.04
2016,4,30,6,30,605.0,51.0,2.8,10.0,189.0,461.99,389.22
2016,4,30,6,45,659.5,57.0,2.75,10.5,242.0,525.44,442.22
2016,4,30,7,0,714.0,63.0,2.7,11.0,295.0,596.11,497.64
2016,4,30,7,15,750.5,67.0,2.65,11.0,349.0,653.38,540.47
2016,4,30,7,30,787.0,71.0,2.6,11.0,403.0,711.21,582.37
2016,4,30,7,45,813.5,75.0,2.6,11.5,455.5,761.21,616.39
2016,4,30,8,0,840.0,79.0,2.6,12.0,508.0,810.45,649.0
2016,4,30,8,15,859.0,81.5,2.55,12.5,557.5,843.08,668.52
2016,4,30,8,30,878.0,84.0,2.5,13.0,607.0,881.08,691.66
2016,4,30,8,45,892.5,86.5,2.5,13.5,653.0,913.08,710.55
2016,4,30,9,0,907.0,89.0,2.5,14.0,699.0,942.7,727.65
2016,4,30,9,15,918.0,90.5,2.45,14.0,739.5,965.31,740.7
2016,4,30,9,30,929.0,92.0,2.4,14.0,780.0,985.08,751.86
2016,4,30,9,45,940.5,91.5,2.35,14.5,816.0,1000.08,758.44
2016,4,30,10,0,952.0,91.0,2.3,15.0,852.0,1012.02,763.03
2016,4,30,10,15,957.5,92.0,2.3,15.0,880.5,1016.66,764.9
2016,4,30,10,30,963.0,93.0,2.3,15.0,909.0,1017.96,764.77
2016,4,30,10,45,966.0,94.5,2.3,15.5,930.0,1014.07,759.95
2016,4,30,11,0,969.0,96.0,2.3,16.0,951.0,1006.81,753.11
2016,4,30,11,15,971.0,96.5,2.25,16.0,964.5,994.27,743.79
2016,4,30,11,30,973.0,97.0,2.2,16.0,978.0,978.5,732.5
2016,4,30,11,45,972.5,97.5,2.2,16.5,983.5,957.35,716.97
2016,4,30,12,0,972.0,98.0,2.2,17.0,989.0,933.24,699.6
2016,4,30,12,15,971.0,98.0,2.15,17.0,987.0,905.37,680.59
2016,4,30,12,30,970.0,98.0,2.1,17.0,985.0,874.81,659.8
2016,4,30,12,45,962.0,101.0,2.1,17.5,974.0,839.06,634.7
2016,4,30,13,0,954.0,104.0,2.1,18.0,963.0,801.29,608.19
2016,4,30,13,15,950.5,103.5,2.1,18.0,945.5,761.72,581.44
2016,4,30,13,30,947.0,103.0,2.1,18.0,928.0,720.28,551.58
2016,4,30,13,45,942.0,101.5,2.15,18.0,904.0,675.32,518.34
2016,4,30,14,0,937.0,100.0,2.2,18.0,880.0,628.97,483.17
2016,4,30,14,15,929.5,98.5,2.2,18.0,848.5,580.1,444.91
2016,4,30,14,30,922.0,97.0,2.2,18.0,817.0,530.45,404.99
2016,4,30,14,45,912.5,95.0,2.25,18.0,779.5,478.95,362.68
2016,4,30,15,0,903.0,93.0,2.3,18.0,742.0,427.29,319.0
2016,4,30,15,15,890.0,91.0,2.35,17.5,699.5,374.51,273.91
2016,4,30,15,30,877.0,89.0,2.4,17.0,657.0,322.34,228.35
2016,4,30,15,45,859.0,86.5,2.45,17.0,609.5,269.43,181.73
2016,4,30,16,0,841.0,84.0,2.5,17.0,562.0,211.05,131.8
2016,4,30,16,15,818.5,81.0,2.5,16.5,512.0,160.31,91.32
2016,4,30,16,30,796.0,78.0,2.5,16.0,462.0,112.05,58.87
2016,4,30,16,45,763.0,75.0,2.55,16.0,409.0,66.21,39.28
2016,4,30,17,0,730.0,72.0,2.6,16.0,356.0,50.75,39.39
2016,4,30,17,15,687.5,67.0,2.55,15.5,303.5,48.83,37.89
2016,4,30,17,30,645.0,62.0,2.5,15.0,251.0,42.6,32.47
2016,4,30,17,45,578.5,55.5,2.5,14.5,200.0,39.5,29.7
2016,4,30,18,0,512.0,49.0,2.5,14.0,149.0,36.25,26.65
2016,4,30,18,15,410.5,39.5,2.45,13.5,104.5,30.13,20.85
2016,4,30,18,30,309.0,30.0,2.4,13.0,60.0,23.69,14.25
2016,4,30,18,45,154.5,15.0,2.4,12.5,30.0,11.62,0.0
2016,4,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,5,15,61.0,7.0,1.1,11.0,9.0,6.67,0.0
2016,5,1,5,30,122.0,14.0,1.1,11.0,18.0,67.0,0.0
2016,5,1,5,45,260.5,26.0,1.1,11.5,54.5,187.31,137.63
2016,5,1,6,0,399.0,38.0,1.1,12.0,91.0,286.24,231.01
2016,5,1,6,15,485.0,46.5,1.1,12.5,139.0,363.43,298.33
2016,5,1,6,30,571.0,55.0,1.1,13.0,187.0,447.45,368.21
2016,5,1,6,45,625.5,61.0,1.15,13.5,239.0,513.52,421.28
2016,5,1,7,0,680.0,67.0,1.2,14.0,291.0,582.56,474.06
2016,5,1,7,15,718.0,71.5,1.15,14.5,344.0,636.49,511.4
2016,5,1,7,30,756.0,76.0,1.1,15.0,397.0,695.05,550.67
2016,5,1,7,45,782.5,80.5,1.1,15.5,449.0,744.7,582.65
2016,5,1,8,0,809.0,85.0,1.1,16.0,501.0,793.63,613.31
2016,5,1,8,15,829.5,88.0,1.1,16.0,550.0,834.54,638.91
2016,5,1,8,30,850.0,91.0,1.1,16.0,599.0,873.82,663.1
2016,5,1,8,45,864.0,94.0,1.1,16.5,644.5,897.78,675.51
2016,5,1,9,0,878.0,97.0,1.1,17.0,690.0,926.9,691.44
2016,5,1,9,15,889.5,99.0,1.1,17.5,730.5,950.01,703.23
2016,5,1,9,30,901.0,101.0,1.1,18.0,771.0,970.37,713.28
2016,5,1,9,45,909.5,103.0,1.1,18.5,806.0,984.97,719.68
2016,5,1,10,0,918.0,105.0,1.1,19.0,841.0,996.48,724.26
2016,5,1,10,15,924.5,106.0,1.05,19.0,869.5,1001.83,725.49
2016,5,1,10,30,931.0,107.0,1.0,19.0,898.0,1003.95,724.88
2016,5,1,10,45,934.0,108.5,0.95,19.5,919.0,1000.02,719.27
2016,5,1,11,0,937.0,110.0,0.9,20.0,940.0,992.83,711.85
2016,5,1,11,15,939.5,111.0,0.8,20.0,953.5,981.45,702.32
2016,5,1,11,30,942.0,112.0,0.7,20.0,967.0,966.91,690.97
2016,5,1,11,45,665.5,260.0,0.65,20.5,866.5,853.45,615.72
2016,5,1,12,0,389.0,408.0,0.6,21.0,766.0,730.63,527.65
2016,5,1,12,15,665.0,260.0,0.55,21.0,870.5,809.49,587.0
2016,5,1,12,30,941.0,112.0,0.5,21.0,975.0,866.07,623.33
2016,5,1,12,45,939.5,111.0,0.45,21.0,965.5,832.42,600.27
2016,5,1,13,0,938.0,110.0,0.4,21.0,956.0,796.5,577.02
2016,5,1,13,15,934.0,109.0,0.5,21.0,938.5,756.7,553.6
2016,5,1,13,30,930.0,108.0,0.6,21.0,921.0,715.1,526.91
2016,5,1,13,45,923.5,107.5,0.7,21.0,896.5,670.77,496.99
2016,5,1,14,0,917.0,107.0,0.8,21.0,872.0,625.2,465.06
2016,5,1,14,15,909.5,105.5,0.9,20.5,841.0,577.21,430.97
2016,5,1,14,30,902.0,104.0,1.0,20.0,810.0,528.47,394.83
2016,5,1,14,45,890.5,102.5,1.1,20.0,772.5,477.45,354.78
2016,5,1,15,0,879.0,101.0,1.2,20.0,735.0,426.48,313.33
2016,5,1,15,15,865.5,98.5,1.2,19.5,692.5,374.3,269.93
2016,5,1,15,30,852.0,96.0,1.2,19.0,650.0,322.79,226.07
2016,5,1,15,45,833.5,93.5,1.3,19.0,603.0,264.34,176.42
2016,5,1,16,0,815.0,91.0,1.4,19.0,556.0,213.96,133.73
2016,5,1,16,15,791.5,87.5,1.4,18.5,506.0,164.04,94.4
2016,5,1,16,30,768.0,84.0,1.4,18.0,456.0,116.73,62.63
2016,5,1,16,45,735.5,80.0,1.4,18.0,404.0,71.56,42.53
2016,5,1,17,0,703.0,76.0,1.4,18.0,352.0,48.63,37.19
2016,5,1,17,15,659.5,70.5,1.4,17.0,300.0,46.76,35.83
2016,5,1,17,30,616.0,65.0,1.4,16.0,248.0,44.76,34.26
2016,5,1,17,45,552.5,58.0,1.4,15.5,198.0,41.37,31.26
2016,5,1,18,0,489.0,51.0,1.4,15.0,148.0,37.8,27.94
2016,5,1,18,15,390.0,41.0,1.3,14.5,104.0,31.31,21.85
2016,5,1,18,30,291.0,31.0,1.2,14.0,60.0,24.47,14.98
2016,5,1,18,45,145.5,15.5,1.2,14.0,30.0,11.98,0.0
2016,5,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,5,15,40.0,8.0,1.15,9.0,9.5,23.54,0.0
2016,5,2,5,30,80.0,16.0,1.1,9.0,19.0,67.98,0.0
2016,5,2,5,45,196.0,31.0,1.1,9.5,54.0,160.88,120.65
2016,5,2,6,0,312.0,46.0,1.1,10.0,89.0,248.44,202.57
2016,5,2,6,15,372.0,59.5,1.1,10.0,132.0,311.95,259.29
2016,5,2,6,30,432.0,73.0,1.1,10.0,175.0,380.33,317.98
2016,5,2,6,45,517.5,72.5,1.1,10.5,223.5,457.48,381.21
2016,5,2,7,0,603.0,72.0,1.1,11.0,272.0,536.26,443.11
2016,5,2,7,15,588.5,90.0,1.1,11.5,312.5,568.88,465.82
2016,5,2,7,30,574.0,108.0,1.1,12.0,353.0,598.28,485.51
2016,5,2,7,45,526.0,139.0,1.1,12.5,385.0,606.75,488.24
2016,5,2,8,0,478.0,170.0,1.1,13.0,417.0,616.54,491.68
2016,5,2,8,15,512.5,176.0,1.1,13.0,464.0,663.53,525.1
2016,5,2,8,30,547.0,182.0,1.1,13.0,511.0,710.51,557.46
2016,5,2,8,45,571.5,191.5,1.1,13.5,557.5,752.07,584.05
2016,5,2,9,0,596.0,201.0,1.1,14.0,604.0,797.75,612.86
2016,5,2,9,15,527.0,242.0,1.05,14.0,614.5,778.8,595.09
2016,5,2,9,30,458.0,283.0,1.0,14.0,625.0,760.09,578.29
2016,5,2,9,45,667.0,204.5,1.0,14.5,727.5,879.35,662.13
2016,5,2,10,0,876.0,126.0,1.0,15.0,830.0,980.36,724.34
2016,5,2,10,15,883.0,127.5,1.0,15.0,858.5,986.37,725.67
2016,5,2,10,30,890.0,129.0,1.0,15.0,887.0,989.28,726.56
2016,5,2,10,45,890.5,133.0,1.05,15.5,907.0,985.41,722.91
2016,5,2,11,0,891.0,137.0,1.1,16.0,927.0,978.38,717.43
2016,5,2,11,15,894.0,138.0,1.1,16.0,941.0,967.63,710.14
2016,5,2,11,30,897.0,139.0,1.1,16.0,955.0,953.86,701.05
2016,5,2,11,45,890.5,144.0,1.15,16.0,959.0,932.49,687.99
2016,5,2,12,0,884.0,149.0,1.2,16.0,963.0,908.53,673.28
2016,5,2,12,15,883.5,149.0,1.2,16.0,961.5,882.65,656.52
2016,5,2,12,30,883.0,149.0,1.2,16.0,960.0,854.36,638.13
2016,5,2,12,45,696.0,257.0,1.25,16.0,892.5,780.86,586.84
2016,5,2,13,0,509.0,365.0,1.3,16.0,825.0,710.19,534.41
2016,5,2,13,15,471.0,364.0,1.25,16.0,784.0,657.67,497.12
2016,5,2,13,30,433.0,363.0,1.2,16.0,743.0,607.15,460.57
2016,5,2,13,45,519.0,321.5,1.2,16.0,764.5,602.21,458.12
2016,5,2,14,0,605.0,280.0,1.2,16.0,786.0,589.88,449.15
2016,5,2,14,15,564.5,281.0,1.15,15.5,739.5,537.31,409.95
2016,5,2,14,30,524.0,282.0,1.1,15.0,693.0,487.65,372.53
2016,5,2,14,45,513.0,268.5,1.1,15.0,655.5,442.54,337.39
2016,5,2,15,0,502.0,255.0,1.1,15.0,618.0,398.26,302.05
2016,5,2,15,15,544.5,223.5,1.05,15.0,596.0,359.01,268.68
2016,5,2,15,30,587.0,192.0,1.0,15.0,574.0,314.72,230.15
2016,5,2,15,45,568.5,180.5,1.0,15.0,529.0,269.17,191.85
2016,5,2,16,0,550.0,169.0,1.0,15.0,484.0,224.59,154.89
2016,5,2,16,15,487.5,168.5,1.0,14.5,429.5,184.36,125.26
2016,5,2,16,30,425.0,168.0,1.0,14.0,375.0,150.62,103.93
2016,5,2,16,45,385.0,154.0,1.0,13.5,325.5,114.39,84.05
2016,5,2,17,0,345.0,140.0,1.0,13.0,276.0,102.75,85.72
2016,5,2,17,15,294.0,130.5,1.0,12.5,234.5,96.92,81.0
2016,5,2,17,30,243.0,121.0,1.0,12.0,193.0,90.78,75.84
2016,5,2,17,45,204.5,100.5,1.0,12.0,153.5,76.82,63.36
2016,5,2,18,0,166.0,80.0,1.0,12.0,114.0,62.31,50.13
2016,5,2,18,15,117.5,59.5,1.0,11.5,80.0,47.25,36.24
2016,5,2,18,30,69.0,39.0,1.0,11.0,46.0,32.96,22.56
2016,5,2,18,45,34.5,19.5,1.0,11.0,23.0,17.13,1.41
2016,5,2,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.1,10.0,5.0,4.77,0.0
2016,5,3,5,30,0.0,10.0,1.1,10.0,10.0,9.27,0.0
2016,5,3,5,45,1.0,28.0,1.1,10.5,28.0,28.16,16.85
2016,5,3,6,0,2.0,46.0,1.1,11.0,46.0,48.19,35.14
2016,5,3,6,15,14.5,66.5,1.1,11.5,70.0,77.29,60.71
2016,5,3,6,30,27.0,87.0,1.1,12.0,94.0,114.06,92.52
2016,5,3,6,45,39.0,107.5,1.15,12.5,120.0,144.84,118.7
2016,5,3,7,0,51.0,128.0,1.2,13.0,146.0,176.14,144.74
2016,5,3,7,15,94.5,154.0,1.25,13.0,192.5,238.44,196.73
2016,5,3,7,30,138.0,180.0,1.3,13.0,239.0,315.34,258.94
2016,5,3,7,45,123.5,203.0,1.4,13.5,260.5,331.94,270.05
2016,5,3,8,0,109.0,226.0,1.5,14.0,282.0,333.85,269.85
2016,5,3,8,15,227.0,236.5,1.55,14.0,368.5,460.13,370.26
2016,5,3,8,30,345.0,247.0,1.6,14.0,455.0,592.64,470.55
2016,5,3,8,45,335.5,270.5,1.65,14.5,485.5,614.53,483.02
2016,5,3,9,0,326.0,294.0,1.7,15.0,516.0,634.46,494.91
2016,5,3,9,15,383.5,292.5,1.7,15.0,569.0,687.23,533.07
2016,5,3,9,30,441.0,291.0,1.7,15.0,622.0,753.22,579.25
2016,5,3,9,45,249.5,326.5,1.7,15.0,515.5,595.69,460.44
2016,5,3,10,0,58.0,362.0,1.7,15.0,409.0,422.3,326.97
2016,5,3,10,15,112.0,394.0,1.65,15.0,488.5,516.49,398.69
2016,5,3,10,30,166.0,426.0,1.6,15.0,568.0,596.71,456.65
2016,5,3,10,45,175.0,437.5,1.6,15.5,590.0,611.11,465.02
2016,5,3,11,0,184.0,449.0,1.6,16.0,612.0,624.41,473.13
2016,5,3,11,15,144.0,451.5,1.6,16.0,580.5,582.3,441.51
2016,5,3,11,30,104.0,454.0,1.6,16.0,549.0,534.05,405.78
2016,5,3,11,45,77.0,435.0,1.6,16.0,505.5,485.53,370.11
2016,5,3,12,0,50.0,416.0,1.6,16.0,462.0,438.54,335.17
2016,5,3,12,15,114.0,443.0,1.55,16.0,548.0,515.56,393.18
2016,5,3,12,30,178.0,470.0,1.5,16.0,634.0,583.26,442.2
2016,5,3,12,45,168.5,465.0,1.5,16.0,619.0,560.01,424.74
2016,5,3,13,0,159.0,460.0,1.5,16.0,604.0,537.09,408.22
2016,5,3,13,15,186.5,449.5,1.5,16.0,615.5,535.97,408.14
2016,5,3,13,30,214.0,439.0,1.5,16.0,627.0,532.62,406.13
2016,5,3,13,45,230.0,423.5,1.5,16.0,621.0,515.57,393.88
2016,5,3,14,0,246.0,408.0,1.5,16.0,615.0,492.21,376.92
2016,5,3,14,15,340.0,361.0,1.55,16.0,635.5,488.01,374.54
2016,5,3,14,30,434.0,314.0,1.6,16.0,656.0,470.61,361.17
2016,5,3,14,45,487.5,278.5,1.65,16.0,645.5,440.41,336.99
2016,5,3,15,0,541.0,243.0,1.7,16.0,635.0,405.18,307.74
2016,5,3,15,15,478.0,250.0,1.75,15.5,582.0,358.27,270.66
2016,5,3,15,30,415.0,257.0,1.8,15.0,529.0,317.3,238.34
2016,5,3,15,45,434.0,231.0,1.85,15.0,497.0,276.9,203.81
2016,5,3,16,0,453.0,205.0,1.9,15.0,465.0,234.89,167.91
2016,5,3,16,15,445.5,185.5,1.9,14.5,423.0,192.59,134.19
2016,5,3,16,30,438.0,166.0,1.9,14.0,381.0,151.47,104.15
2016,5,3,16,45,443.5,144.5,1.95,14.0,341.5,110.56,79.15
2016,5,3,17,0,449.0,123.0,2.0,14.0,302.0,83.59,68.68
2016,5,3,17,15,386.5,118.5,2.0,13.5,257.0,82.69,68.25
2016,5,3,17,30,324.0,114.0,2.0,13.0,212.0,86.25,71.63
2016,5,3,17,45,276.0,96.5,2.0,13.0,169.0,74.22,60.86
2016,5,3,18,0,228.0,79.0,2.0,13.0,126.0,61.73,49.45
2016,5,3,18,15,165.0,60.0,1.95,12.5,89.0,47.7,36.52
2016,5,3,18,30,102.0,41.0,1.9,12.0,52.0,33.22,22.78
2016,5,3,18,45,51.0,20.5,1.9,12.0,26.0,17.12,2.8
2016,5,3,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
