Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.0,1.4,10.0,4.0,3.81,0.0
2016,5,4,5,30,0.0,8.0,1.3,10.0,8.0,7.41,0.0
2016,5,4,5,45,0.0,25.0,1.25,10.5,25.0,23.22,13.08
2016,5,4,6,0,0.0,42.0,1.2,11.0,42.0,41.36,29.43
2016,5,4,6,15,4.0,63.0,1.1,11.0,64.5,66.21,51.27
2016,5,4,6,30,8.0,84.0,1.0,11.0,87.0,90.66,72.61
2016,5,4,6,45,20.0,105.0,0.95,11.0,112.0,120.32,98.22
2016,5,4,7,0,32.0,126.0,0.9,11.0,137.0,159.82,131.56
2016,5,4,7,15,179.0,144.0,0.85,11.0,220.0,300.08,250.15
2016,5,4,7,30,326.0,162.0,0.8,11.0,303.0,452.15,371.24
2016,5,4,7,45,202.0,192.0,0.8,11.0,283.0,381.96,311.39
2016,5,4,8,0,78.0,222.0,0.8,11.0,263.0,302.87,245.15
2016,5,4,8,15,46.5,215.5,0.75,11.0,241.0,265.98,214.61
2016,5,4,8,30,15.0,209.0,0.7,11.0,219.0,217.58,174.39
2016,5,4,8,45,16.0,223.5,0.7,11.5,234.0,232.39,185.63
2016,5,4,9,0,17.0,238.0,0.7,12.0,249.0,247.17,196.38
2016,5,4,9,15,14.5,237.5,0.7,12.0,248.0,243.22,192.63
2016,5,4,9,30,12.0,237.0,0.7,12.0,247.0,239.42,189.16
2016,5,4,9,45,25.0,287.5,0.75,12.5,308.5,313.79,246.53
2016,5,4,10,0,38.0,338.0,0.8,13.0,370.0,377.49,293.78
2016,5,4,10,15,88.5,382.0,0.8,13.0,458.0,469.43,362.53
2016,5,4,10,30,139.0,426.0,0.8,13.0,546.0,571.08,435.59
2016,5,4,10,45,146.5,438.0,0.8,13.5,567.0,584.79,443.01
2016,5,4,11,0,154.0,450.0,0.8,14.0,588.0,597.5,450.65
2016,5,4,11,15,102.0,431.0,0.8,14.0,523.5,515.15,390.54
2016,5,4,11,30,50.0,412.0,0.8,14.0,459.0,443.81,337.99
2016,5,4,11,45,131.5,441.0,0.8,14.5,563.0,545.41,413.2
2016,5,4,12,0,213.0,470.0,0.8,15.0,667.0,635.07,475.8
2016,5,4,12,15,130.5,442.0,0.85,15.0,563.0,528.64,398.65
2016,5,4,12,30,48.0,414.0,0.9,15.0,459.0,425.33,323.32
2016,5,4,12,45,175.0,426.5,0.95,15.0,586.0,530.9,404.1
2016,5,4,13,0,302.0,439.0,1.0,15.0,713.0,623.99,471.61
2016,5,4,13,15,378.5,399.5,1.05,15.0,736.5,626.46,474.27
2016,5,4,13,30,455.0,360.0,1.1,15.0,760.0,620.84,471.78
2016,5,4,13,45,366.5,381.0,1.2,15.0,698.5,561.9,428.54
2016,5,4,14,0,278.0,402.0,1.3,15.0,637.0,506.48,387.78
2016,5,4,14,15,294.5,382.5,1.35,14.5,622.5,481.61,370.52
2016,5,4,14,30,311.0,363.0,1.4,14.0,608.0,455.29,351.31
2016,5,4,14,45,375.0,322.5,1.45,14.0,605.0,432.09,333.02
2016,5,4,15,0,439.0,282.0,1.5,14.0,602.0,397.05,304.48
2016,5,4,15,15,369.0,284.5,1.5,14.0,542.5,354.96,271.17
2016,5,4,15,30,299.0,287.0,1.5,14.0,483.0,313.32,238.79
2016,5,4,15,45,252.5,271.5,1.55,14.0,429.0,270.98,205.89
2016,5,4,16,0,206.0,256.0,1.6,14.0,375.0,241.23,183.53
2016,5,4,16,15,291.0,218.5,1.6,13.5,370.5,203.82,150.33
2016,5,4,16,30,376.0,181.0,1.6,13.0,366.0,166.03,118.6
2016,5,4,16,45,421.5,151.0,1.6,13.0,337.0,115.78,83.53
2016,5,4,17,0,467.0,121.0,1.6,13.0,308.0,82.12,67.62
2016,5,4,17,15,410.0,115.0,1.55,12.5,262.5,80.09,66.19
2016,5,4,17,30,353.0,109.0,1.5,12.0,217.0,77.97,64.52
2016,5,4,17,45,316.5,91.5,1.45,12.0,174.5,66.92,54.6
2016,5,4,18,0,280.0,74.0,1.4,12.0,132.0,55.29,43.95
2016,5,4,18,15,212.0,57.0,1.3,11.5,94.0,43.43,32.95
2016,5,4,18,30,144.0,40.0,1.2,11.0,56.0,32.54,22.43
2016,5,4,18,45,72.0,20.0,1.15,11.0,28.0,16.76,3.79
2016,5,4,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.5,0.85,10.0,6.5,6.2,0.0
2016,5,5,5,30,0.0,13.0,0.9,10.0,13.0,12.06,0.0
2016,5,5,5,45,10.0,32.0,1.0,10.5,33.5,41.41,28.06
2016,5,5,6,0,20.0,51.0,1.1,11.0,54.0,69.28,53.26
2016,5,5,6,15,37.5,73.0,1.1,11.0,81.0,105.56,85.26
2016,5,5,6,30,55.0,95.0,1.1,11.0,108.0,142.23,117.25
2016,5,5,6,45,73.5,115.0,1.15,11.0,137.5,177.54,147.58
2016,5,5,7,0,92.0,135.0,1.2,11.0,167.0,225.04,187.29
2016,5,5,7,15,102.0,158.5,1.2,11.0,199.0,261.24,216.58
2016,5,5,7,30,112.0,182.0,1.2,11.0,231.0,297.49,245.3
2016,5,5,7,45,56.5,169.0,1.2,11.5,194.0,223.5,182.77
2016,5,5,8,0,1.0,156.0,1.2,12.0,157.0,152.07,121.84
2016,5,5,8,15,0.5,114.0,1.2,12.0,114.5,107.89,85.22
2016,5,5,8,30,0.0,72.0,1.2,12.0,72.0,67.06,51.04
2016,5,5,8,45,0.0,88.0,1.2,12.5,88.0,82.04,63.31
2016,5,5,9,0,0.0,104.0,1.2,13.0,104.0,97.29,75.57
2016,5,5,9,15,10.0,188.0,1.15,13.0,195.5,188.95,150.09
2016,5,5,9,30,20.0,272.0,1.1,13.0,287.0,282.56,223.35
2016,5,5,9,45,51.0,327.0,1.1,13.0,368.0,380.9,298.73
2016,5,5,10,0,82.0,382.0,1.1,13.0,449.0,466.78,362.39
2016,5,5,10,15,55.0,360.5,1.1,13.0,406.0,414.62,321.68
2016,5,5,10,30,28.0,339.0,1.1,13.0,363.0,363.43,282.34
2016,5,5,10,45,42.5,374.0,1.1,13.5,411.0,410.19,317.24
2016,5,5,11,0,57.0,409.0,1.1,14.0,459.0,455.8,349.94
2016,5,5,11,15,59.0,413.0,1.1,14.0,466.5,457.46,350.57
2016,5,5,11,30,61.0,417.0,1.1,14.0,474.0,458.77,351.35
2016,5,5,11,45,35.0,306.0,1.1,14.0,339.0,323.77,250.6
2016,5,5,12,0,9.0,195.0,1.1,14.0,204.0,190.46,147.91
2016,5,5,12,15,50.5,325.5,1.1,14.0,372.5,349.3,271.88
2016,5,5,12,30,92.0,456.0,1.1,14.0,541.0,499.84,382.36
2016,5,5,12,45,103.0,455.5,1.15,14.0,550.5,500.86,382.32
2016,5,5,13,0,114.0,455.0,1.2,14.0,560.0,499.78,382.06
2016,5,5,13,15,64.5,368.0,1.2,14.0,427.0,380.96,294.01
2016,5,5,13,30,15.0,281.0,1.2,14.0,294.0,268.5,208.66
2016,5,5,13,45,16.5,285.5,1.25,14.0,300.0,271.86,212.05
2016,5,5,14,0,18.0,290.0,1.3,14.0,306.0,274.89,214.65
2016,5,5,14,15,93.5,338.5,1.3,14.0,413.0,348.77,272.08
2016,5,5,14,30,169.0,387.0,1.3,14.0,520.0,411.02,318.48
2016,5,5,14,45,171.5,367.5,1.35,14.0,498.0,383.99,297.48
2016,5,5,15,0,174.0,348.0,1.4,14.0,476.0,356.87,276.62
2016,5,5,15,15,223.0,320.5,1.4,13.5,474.5,339.83,262.67
2016,5,5,15,30,272.0,293.0,1.4,13.0,473.0,310.61,238.23
2016,5,5,15,45,289.0,267.5,1.4,13.0,446.0,277.7,210.57
2016,5,5,16,0,306.0,242.0,1.4,13.0,419.0,243.4,181.66
2016,5,5,16,15,298.0,220.0,1.35,12.5,380.0,206.74,152.73
2016,5,5,16,30,290.0,198.0,1.3,12.0,341.0,171.28,126.4
2016,5,5,16,45,253.0,179.5,1.3,12.0,294.5,138.35,105.7
2016,5,5,17,0,216.0,161.0,1.3,12.0,248.0,115.86,97.5
2016,5,5,17,15,178.0,146.0,1.2,11.5,211.0,112.55,95.08
2016,5,5,17,30,140.0,131.0,1.1,11.0,174.0,101.55,85.66
2016,5,5,17,45,203.5,107.5,1.0,11.0,157.0,81.62,67.9
2016,5,5,18,0,267.0,84.0,0.9,11.0,140.0,65.37,53.12
2016,5,5,18,15,189.5,65.0,0.9,11.0,99.0,51.4,40.12
2016,5,5,18,30,112.0,46.0,0.9,11.0,58.0,36.99,26.38
2016,5,5,18,45,56.0,23.0,0.95,11.0,29.0,19.12,6.16
2016,5,5,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,11.5,2.5,9.0,11.5,10.96,0.0
2016,5,6,5,30,0.0,23.0,2.5,9.0,23.0,24.9,2.9
2016,5,6,5,45,116.5,40.0,2.5,9.5,57.5,124.95,96.77
2016,5,6,6,0,233.0,57.0,2.5,10.0,92.0,222.36,183.28
2016,5,6,6,15,308.5,71.0,2.45,10.0,136.0,292.32,245.5
2016,5,6,6,30,384.0,85.0,2.4,10.0,180.0,368.6,311.43
2016,5,6,6,45,420.5,100.5,2.35,10.0,226.5,426.12,359.58
2016,5,6,7,0,457.0,116.0,2.3,10.0,273.0,485.53,407.58
2016,5,6,7,15,499.0,125.0,2.15,10.0,322.5,542.66,452.08
2016,5,6,7,30,541.0,134.0,2.0,10.0,372.0,601.47,496.31
2016,5,6,7,45,572.5,142.0,1.95,10.5,420.5,651.75,532.1
2016,5,6,8,0,604.0,150.0,1.9,11.0,469.0,708.22,571.22
2016,5,6,8,15,565.0,172.0,1.75,11.5,492.0,707.75,565.74
2016,5,6,8,30,526.0,194.0,1.6,12.0,515.0,709.02,561.78
2016,5,6,8,45,299.5,250.5,1.45,12.5,436.5,559.92,443.45
2016,5,6,9,0,73.0,307.0,1.3,13.0,358.0,387.57,305.32
2016,5,6,9,15,130.5,335.5,1.15,13.0,432.0,484.74,379.92
2016,5,6,9,30,188.0,364.0,1.0,13.0,506.0,568.35,440.0
2016,5,6,9,45,109.5,344.0,0.9,13.5,428.0,468.33,361.99
2016,5,6,10,0,31.0,324.0,0.8,14.0,350.0,355.85,275.04
2016,5,6,10,15,47.0,360.0,0.7,14.0,400.5,406.4,313.09
2016,5,6,10,30,63.0,396.0,0.6,14.0,451.0,456.04,348.3
2016,5,6,10,45,296.0,374.5,0.55,14.0,639.0,671.96,506.78
2016,5,6,11,0,529.0,353.0,0.5,14.0,827.0,869.78,639.88
2016,5,6,11,15,424.0,399.5,0.5,14.0,783.5,804.47,590.54
2016,5,6,11,30,319.0,446.0,0.5,14.0,740.0,735.54,542.26
2016,5,6,11,45,310.5,449.0,0.5,14.0,736.0,717.98,530.88
2016,5,6,12,0,302.0,452.0,0.5,14.0,732.0,699.63,518.24
2016,5,6,12,15,314.5,449.0,0.5,14.0,740.5,692.78,513.92
2016,5,6,12,30,327.0,446.0,0.5,14.0,749.0,684.44,508.41
2016,5,6,12,45,218.0,450.5,0.5,14.0,652.0,586.57,438.73
2016,5,6,13,0,109.0,455.0,0.5,14.0,555.0,497.33,374.41
2016,5,6,13,15,110.0,446.5,0.5,14.0,545.5,482.34,364.75
2016,5,6,13,30,111.0,438.0,0.5,14.0,536.0,467.19,354.11
2016,5,6,13,45,75.5,397.5,0.55,14.0,463.5,401.89,306.83
2016,5,6,14,0,40.0,357.0,0.6,14.0,391.0,340.33,261.79
2016,5,6,14,15,20.0,242.5,0.6,14.0,259.5,228.33,177.26
2016,5,6,14,30,0.0,128.0,0.6,14.0,128.0,118.77,91.54
2016,5,6,14,45,76.0,239.0,0.6,14.0,294.5,240.38,188.21
2016,5,6,15,0,152.0,350.0,0.6,14.0,461.0,350.14,270.24
2016,5,6,15,15,146.5,328.5,0.6,14.0,430.5,319.78,245.96
2016,5,6,15,30,141.0,307.0,0.6,14.0,400.0,290.2,223.17
2016,5,6,15,45,116.0,281.0,0.65,14.0,354.0,253.49,195.45
2016,5,6,16,0,91.0,255.0,0.7,14.0,308.0,227.4,176.17
2016,5,6,16,15,221.5,221.5,0.75,14.0,335.0,205.91,153.97
2016,5,6,16,30,352.0,188.0,0.8,14.0,362.0,170.95,122.23
2016,5,6,16,45,176.0,146.5,0.85,14.0,233.5,114.26,86.31
2016,5,6,17,0,0.0,105.0,0.9,14.0,105.0,94.84,78.41
2016,5,6,17,15,0.0,90.0,0.9,13.5,90.0,81.81,67.37
2016,5,6,17,30,0.0,75.0,0.9,13.0,75.0,68.67,55.99
2016,5,6,17,45,0.0,60.0,0.9,13.0,60.0,55.4,44.16
2016,5,6,18,0,0.0,45.0,0.9,13.0,45.0,41.82,31.86
2016,5,6,18,15,0.0,32.0,0.95,12.5,32.0,29.71,20.78
2016,5,6,18,30,0.0,19.0,1.0,12.0,19.0,17.62,9.63
2016,5,6,18,45,0.0,10.5,1.05,11.5,10.5,9.73,0.77
2016,5,6,19,0,0.0,2.0,1.1,11.0,2.0,1.91,0.0
2016,5,6,19,15,0.0,1.0,1.1,10.5,1.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,1.5,0.9,10.0,1.5,1.43,0.0
2016,5,7,5,30,0.0,3.0,0.9,10.0,3.0,2.77,0.0
2016,5,7,5,45,0.0,8.5,0.95,10.5,8.5,7.87,0.83
2016,5,7,6,0,0.0,14.0,1.0,11.0,14.0,12.97,5.43
2016,5,7,6,15,0.0,21.0,1.0,11.0,21.0,19.46,11.21
2016,5,7,6,30,0.0,28.0,1.0,11.0,28.0,25.97,16.96
2016,5,7,6,45,0.0,35.5,1.05,11.0,35.5,32.95,23.04
2016,5,7,7,0,0.0,43.0,1.1,11.0,43.0,39.94,29.04
2016,5,7,7,15,0.0,66.5,1.15,11.0,66.5,61.86,47.78
2016,5,7,7,30,0.0,90.0,1.2,11.0,90.0,84.53,66.86
2016,5,7,7,45,0.0,76.0,1.25,11.0,76.0,70.75,54.93
2016,5,7,8,0,0.0,62.0,1.3,11.0,62.0,57.69,43.69
2016,5,7,8,15,0.0,100.5,1.35,11.0,100.5,94.09,74.19
2016,5,7,8,30,0.0,139.0,1.4,11.0,139.0,132.0,105.36
2016,5,7,8,45,0.0,115.0,1.45,11.5,115.0,108.01,85.0
2016,5,7,9,0,0.0,91.0,1.5,12.0,91.0,84.88,65.54
2016,5,7,9,15,0.0,65.5,1.5,12.0,65.5,61.07,45.64
2016,5,7,9,30,0.0,40.0,1.5,12.0,40.0,37.28,25.71
2016,5,7,9,45,4.5,125.5,1.5,12.0,129.5,122.23,96.12
2016,5,7,10,0,9.0,211.0,1.5,12.0,219.0,209.41,166.13
2016,5,7,10,15,7.0,188.5,1.5,12.0,195.0,185.17,146.21
2016,5,7,10,30,5.0,166.0,1.5,12.0,171.0,161.32,126.92
2016,5,7,10,45,2.5,122.5,1.5,12.0,125.0,117.33,91.24
2016,5,7,11,0,0.0,79.0,1.5,12.0,79.0,73.88,55.64
2016,5,7,11,15,1.0,112.5,1.5,12.0,114.0,106.36,82.28
2016,5,7,11,30,2.0,146.0,1.5,12.0,149.0,138.79,108.48
2016,5,7,11,45,8.5,217.0,1.5,12.5,225.5,211.33,166.19
2016,5,7,12,0,15.0,288.0,1.5,13.0,302.0,283.12,221.68
2016,5,7,12,15,19.0,316.0,1.45,13.0,333.5,311.42,243.07
2016,5,7,12,30,23.0,344.0,1.4,13.0,365.0,339.02,263.93
2016,5,7,12,45,18.5,307.5,1.4,13.0,324.5,299.97,233.95
2016,5,7,13,0,14.0,271.0,1.4,13.0,284.0,261.6,204.55
2016,5,7,13,15,10.5,227.0,1.35,13.0,237.0,217.74,170.49
2016,5,7,13,30,7.0,183.0,1.3,13.0,190.0,174.38,136.41
2016,5,7,13,45,6.5,178.5,1.3,13.0,185.0,169.36,132.66
2016,5,7,14,0,6.0,174.0,1.3,13.0,180.0,164.41,128.84
2016,5,7,14,15,3.5,159.0,1.25,13.0,162.5,148.94,116.56
2016,5,7,14,30,1.0,144.0,1.2,13.0,145.0,133.77,104.5
2016,5,7,14,45,5.0,178.0,1.2,13.0,182.0,165.62,130.39
2016,5,7,15,0,9.0,212.0,1.2,13.0,219.0,196.05,154.81
2016,5,7,15,15,6.0,191.5,1.15,12.5,196.0,176.04,139.25
2016,5,7,15,30,3.0,171.0,1.1,12.0,173.0,156.45,124.09
2016,5,7,15,45,7.0,182.0,1.05,12.0,186.5,165.69,131.82
2016,5,7,16,0,11.0,193.0,1.0,12.0,200.0,173.74,138.48
2016,5,7,16,15,8.0,177.0,0.95,12.0,182.0,158.11,126.22
2016,5,7,16,30,5.0,161.0,0.9,12.0,164.0,142.85,114.3
2016,5,7,16,45,2.5,102.5,0.85,12.0,104.0,93.86,74.12
2016,5,7,17,0,0.0,44.0,0.8,12.0,44.0,40.88,31.16
2016,5,7,17,15,0.0,37.5,0.75,12.0,37.5,34.82,25.87
2016,5,7,17,30,0.0,31.0,0.7,12.0,31.0,28.76,20.46
2016,5,7,17,45,0.0,25.0,0.65,12.0,25.0,23.18,15.4
2016,5,7,18,0,0.0,19.0,0.6,12.0,19.0,17.61,10.28
2016,5,7,18,15,0.0,13.5,0.55,11.5,13.5,12.5,5.57
2016,5,7,18,30,0.0,8.0,0.5,11.0,8.0,7.4,0.83
2016,5,7,18,45,0.0,4.5,0.45,11.0,4.5,4.16,0.0
2016,5,7,19,0,0.0,1.0,0.4,11.0,1.0,0.95,0.0
2016,5,7,19,15,0.0,0.5,0.35,11.0,0.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,8,5,15,63.0,11.0,1.1,10.0,14.5,36.33,0.0
2016,5,8,5,30,126.0,22.0,1.1,10.0,29.0,103.12,47.35
2016,5,8,5,45,240.0,35.0,1.15,10.0,66.0,188.72,149.12
2016,5,8,6,0,354.0,48.0,1.2,10.0,103.0,278.9,229.74
2016,5,8,6,15,431.0,57.5,1.2,10.0,149.0,351.65,293.41
2016,5,8,6,30,508.0,67.0,1.2,10.0,195.0,430.19,359.6
2016,5,8,6,45,254.0,75.0,1.2,10.5,139.0,281.57,236.89
2016,5,8,7,0,0.0,83.0,1.2,11.0,83.0,78.79,61.99
2016,5,8,7,15,0.0,72.0,1.2,11.0,72.0,67.0,52.11
2016,5,8,7,30,0.0,61.0,1.2,11.0,61.0,56.73,43.19
2016,5,8,7,45,0.0,107.0,1.2,11.5,107.0,101.21,80.53
2016,5,8,8,0,0.0,153.0,1.2,12.0,153.0,147.86,118.64
2016,5,8,8,15,22.5,203.0,1.2,12.0,217.0,218.94,176.79
2016,5,8,8,30,45.0,253.0,1.2,12.0,281.0,305.28,245.2
2016,5,8,8,45,95.5,289.0,1.2,12.5,354.0,390.12,310.91
2016,5,8,9,0,146.0,325.0,1.2,13.0,427.0,489.83,385.3
2016,5,8,9,15,497.0,220.5,1.15,13.0,593.5,731.16,568.82
2016,5,8,9,30,848.0,116.0,1.1,13.0,760.0,945.76,712.91
2016,5,8,9,45,856.5,118.5,1.1,13.5,794.0,960.24,716.75
2016,5,8,10,0,865.0,121.0,1.1,14.0,828.0,971.82,721.64
2016,5,8,10,15,442.5,214.5,1.1,14.0,577.0,669.09,513.05
2016,5,8,10,30,20.0,308.0,1.1,14.0,326.0,313.97,242.22
2016,5,8,10,45,15.0,260.0,1.15,14.5,273.5,261.21,203.26
2016,5,8,11,0,10.0,212.0,1.2,15.0,221.0,209.56,162.89
2016,5,8,11,15,9.5,203.5,1.2,15.0,212.0,200.5,155.89
2016,5,8,11,30,9.0,195.0,1.2,15.0,203.0,191.51,148.79
2016,5,8,11,45,15.5,267.0,1.3,15.5,281.5,264.86,205.57
2016,5,8,12,0,22.0,339.0,1.4,16.0,360.0,337.24,259.92
2016,5,8,12,15,95.5,407.0,1.45,16.0,496.0,464.07,355.75
2016,5,8,12,30,169.0,475.0,1.5,16.0,632.0,581.89,441.25
2016,5,8,12,45,205.5,466.0,1.6,16.0,655.0,591.34,448.41
2016,5,8,13,0,242.0,457.0,1.7,16.0,678.0,598.15,454.47
2016,5,8,13,15,127.0,348.5,1.75,15.5,464.5,407.54,314.91
2016,5,8,13,30,12.0,240.0,1.8,15.0,251.0,229.61,178.47
2016,5,8,13,45,18.5,282.0,1.9,15.0,298.5,270.17,210.92
2016,5,8,14,0,25.0,324.0,2.0,15.0,346.0,303.87,237.07
2016,5,8,14,15,32.5,329.5,2.05,15.0,356.5,308.81,241.06
2016,5,8,14,30,40.0,335.0,2.1,15.0,367.0,312.6,244.24
2016,5,8,14,45,27.0,289.5,2.2,15.0,311.0,265.1,207.74
2016,5,8,15,0,14.0,244.0,2.3,15.0,255.0,225.5,177.22
2016,5,8,15,15,22.0,251.0,2.4,14.5,266.5,232.02,183.05
2016,5,8,15,30,30.0,258.0,2.5,14.0,278.0,228.88,180.98
2016,5,8,15,45,32.5,244.0,2.6,14.0,264.0,214.27,169.51
2016,5,8,16,0,35.0,230.0,2.7,14.0,250.0,199.41,157.79
2016,5,8,16,15,193.0,210.0,2.75,13.5,308.0,195.33,148.28
2016,5,8,16,30,351.0,190.0,2.8,13.0,366.0,174.35,126.05
2016,5,8,16,45,509.5,139.0,2.85,13.0,364.0,116.01,79.3
2016,5,8,17,0,668.0,88.0,2.9,13.0,362.0,56.35,44.78
2016,5,8,17,15,626.0,82.5,2.9,12.5,311.0,54.9,43.75
2016,5,8,17,30,584.0,77.0,2.9,12.0,260.0,53.34,42.52
2016,5,8,17,45,515.0,70.5,2.95,12.0,210.5,50.8,40.21
2016,5,8,18,0,446.0,64.0,3.0,12.0,161.0,48.19,37.68
2016,5,8,18,15,355.0,53.0,2.95,11.5,117.0,40.17,30.18
2016,5,8,18,30,264.0,42.0,2.9,11.0,73.0,32.5,22.7
2016,5,8,18,45,145.0,26.5,2.85,11.0,42.0,20.8,9.43
2016,5,8,19,0,26.0,11.0,2.8,11.0,11.0,10.48,0.0
2016,5,8,19,15,13.0,5.5,2.7,10.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,5,15,49.0,12.5,1.6,9.0,15.5,32.11,0.0
2016,5,9,5,30,98.0,25.0,1.6,9.0,31.0,87.63,44.85
2016,5,9,5,45,207.0,40.5,1.6,9.5,68.5,180.61,143.59
2016,5,9,6,0,316.0,56.0,1.6,10.0,106.0,267.24,220.79
2016,5,9,6,15,394.5,67.0,1.55,10.0,152.5,339.35,284.1
2016,5,9,6,30,473.0,78.0,1.5,10.0,199.0,421.06,353.01
2016,5,9,6,45,243.5,101.0,1.5,10.5,164.0,295.28,248.24
2016,5,9,7,0,14.0,124.0,1.5,11.0,129.0,134.44,109.45
2016,5,9,7,15,16.0,142.0,1.5,11.0,149.0,153.9,125.93
2016,5,9,7,30,18.0,160.0,1.5,11.0,169.0,173.4,141.74
2016,5,9,7,45,16.5,173.5,1.5,11.0,182.0,185.09,150.78
2016,5,9,8,0,15.0,187.0,1.5,11.0,195.0,196.75,159.7
2016,5,9,8,15,25.5,216.5,1.45,11.5,231.5,236.03,190.97
2016,5,9,8,30,36.0,246.0,1.4,12.0,268.0,289.06,232.31
2016,5,9,8,45,126.0,284.5,1.35,12.5,370.5,426.74,340.51
2016,5,9,9,0,216.0,323.0,1.3,13.0,473.0,552.89,434.38
2016,5,9,9,15,532.5,225.0,1.25,13.0,623.0,770.37,597.1
2016,5,9,9,30,849.0,127.0,1.2,13.0,773.0,968.3,728.87
2016,5,9,9,45,869.5,122.5,1.2,13.5,810.0,978.15,729.87
2016,5,9,10,0,890.0,118.0,1.2,14.0,847.0,993.85,737.45
2016,5,9,10,15,896.5,119.5,1.2,14.0,875.0,999.5,739.87
2016,5,9,10,30,903.0,121.0,1.2,14.0,903.0,1002.03,740.54
2016,5,9,10,45,905.5,123.5,1.25,14.5,923.5,998.58,737.08
2016,5,9,11,0,908.0,126.0,1.3,15.0,944.0,991.98,731.76
2016,5,9,11,15,911.0,126.5,1.35,15.0,957.5,980.76,724.94
2016,5,9,11,30,914.0,127.0,1.4,15.0,971.0,966.51,716.25
2016,5,9,11,45,911.0,130.0,1.45,15.5,976.0,946.3,702.41
2016,5,9,12,0,908.0,133.0,1.5,16.0,981.0,923.39,686.88
2016,5,9,12,15,908.0,133.0,1.55,16.0,979.5,897.72,670.78
2016,5,9,12,30,908.0,133.0,1.6,16.0,978.0,869.57,652.93
2016,5,9,12,45,903.0,134.0,1.7,16.0,968.0,836.01,631.84
2016,5,9,13,0,898.0,135.0,1.8,16.0,958.0,800.51,609.12
2016,5,9,13,15,894.5,134.0,1.85,16.0,941.5,762.57,583.94
2016,5,9,13,30,891.0,133.0,1.9,16.0,925.0,722.95,555.54
2016,5,9,13,45,886.0,131.5,2.0,16.0,901.5,680.41,524.62
2016,5,9,14,0,881.0,130.0,2.1,16.0,878.0,636.62,491.86
2016,5,9,14,15,873.0,128.5,2.15,16.0,847.5,590.12,455.86
2016,5,9,14,30,865.0,127.0,2.2,16.0,817.0,542.99,418.36
2016,5,9,14,45,854.5,124.5,2.3,16.0,780.5,489.05,374.88
2016,5,9,15,0,844.0,122.0,2.4,16.0,744.0,439.05,333.03
2016,5,9,15,15,830.5,119.5,2.45,15.5,702.5,388.3,289.96
2016,5,9,15,30,817.0,117.0,2.5,15.0,661.0,338.37,246.53
2016,5,9,15,45,796.5,114.5,2.55,15.0,614.5,287.7,201.85
2016,5,9,16,0,776.0,112.0,2.6,15.0,568.0,238.99,159.31
2016,5,9,16,15,752.0,108.0,2.6,14.5,519.0,184.95,114.74
2016,5,9,16,30,728.0,104.0,2.6,14.0,470.0,138.89,80.66
2016,5,9,16,45,692.0,100.0,2.65,14.0,418.0,95.09,56.0
2016,5,9,17,0,656.0,96.0,2.7,14.0,366.0,62.17,49.75
2016,5,9,17,15,611.5,89.5,2.75,13.5,314.5,60.2,48.28
2016,5,9,17,30,567.0,83.0,2.8,13.0,263.0,58.09,46.59
2016,5,9,17,45,508.0,74.0,2.85,13.0,213.5,53.64,42.59
2016,5,9,18,0,449.0,65.0,2.9,13.0,164.0,48.92,38.2
2016,5,9,18,15,357.5,53.5,2.85,12.5,119.5,40.49,30.37
2016,5,9,18,30,266.0,42.0,2.8,12.0,75.0,32.44,22.61
2016,5,9,18,45,150.5,26.5,2.8,11.5,43.5,20.75,9.86
2016,5,9,19,0,35.0,11.0,2.8,11.0,12.0,10.48,0.0
2016,5,9,19,15,17.5,5.5,2.75,10.5,6.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,5,15,73.0,12.0,1.1,11.5,16.5,41.66,0.0
2016,5,10,5,30,146.0,24.0,1.0,12.0,33.0,117.25,66.25
2016,5,10,5,45,262.0,36.5,0.9,12.5,71.5,202.29,159.56
2016,5,10,6,0,378.0,49.0,0.8,13.0,110.0,294.66,239.66
2016,5,10,6,15,454.0,58.0,0.75,13.0,157.0,367.54,301.72
2016,5,10,6,30,530.0,67.0,0.7,13.0,204.0,446.03,365.76
2016,5,10,6,45,584.5,73.5,0.65,13.5,255.5,511.99,416.51
2016,5,10,7,0,639.0,80.0,0.6,14.0,307.0,580.81,466.95
2016,5,10,7,15,676.0,85.0,0.6,14.5,358.5,636.97,505.21
2016,5,10,7,30,713.0,90.0,0.6,15.0,410.0,693.92,542.78
2016,5,10,7,45,742.0,93.5,0.6,15.5,461.0,739.03,570.86
2016,5,10,8,0,771.0,97.0,0.6,16.0,512.0,787.78,600.82
2016,5,10,8,15,791.5,100.5,0.6,16.0,560.5,828.26,625.58
2016,5,10,8,30,812.0,104.0,0.6,16.0,609.0,867.18,649.05
2016,5,10,8,45,829.0,106.5,0.6,16.5,653.5,899.93,666.95
2016,5,10,9,0,846.0,109.0,0.6,17.0,698.0,930.51,683.32
2016,5,10,9,15,858.0,111.5,0.65,17.0,738.0,945.91,692.22
2016,5,10,9,30,870.0,114.0,0.7,17.0,778.0,966.74,704.93
2016,5,10,9,45,871.5,120.0,0.75,17.5,810.5,978.44,710.51
2016,5,10,10,0,873.0,126.0,0.8,18.0,843.0,986.99,714.33
2016,5,10,10,15,880.0,127.5,0.85,18.0,870.5,993.01,718.05
2016,5,10,10,30,887.0,129.0,0.9,18.0,898.0,995.95,720.0
2016,5,10,10,45,893.0,129.5,1.0,18.5,919.5,993.81,718.53
2016,5,10,11,0,899.0,130.0,1.1,19.0,941.0,988.56,715.2
2016,5,10,11,15,902.0,131.0,1.15,19.0,954.5,977.9,708.95
2016,5,10,11,30,905.0,132.0,1.2,19.0,968.0,964.23,700.9
2016,5,10,11,45,906.5,131.5,1.3,19.0,974.5,944.85,690.03
2016,5,10,12,0,908.0,131.0,1.4,19.0,981.0,922.71,677.31
2016,5,10,12,15,907.5,131.0,1.45,19.0,979.5,896.68,661.24
2016,5,10,12,30,907.0,131.0,1.5,19.0,978.0,868.2,643.47
2016,5,10,12,45,907.5,129.0,1.6,19.0,969.0,836.39,623.91
2016,5,10,13,0,908.0,127.0,1.7,19.0,960.0,802.34,602.55
2016,5,10,13,15,904.0,126.5,1.75,19.0,943.5,764.25,577.64
2016,5,10,13,30,900.0,126.0,1.8,19.0,927.0,724.48,549.88
2016,5,10,13,45,895.5,123.5,1.85,19.0,903.0,681.15,518.56
2016,5,10,14,0,891.0,121.0,1.9,19.0,879.0,636.55,485.48
2016,5,10,14,15,883.0,119.5,1.95,18.5,848.5,589.73,450.66
2016,5,10,14,30,875.0,118.0,2.0,18.0,818.0,542.28,414.18
2016,5,10,14,45,865.5,115.5,2.05,18.0,782.0,492.89,374.3
2016,5,10,15,0,856.0,113.0,2.1,18.0,746.0,443.42,333.18
2016,5,10,15,15,842.5,110.5,2.1,17.5,704.0,386.92,286.18
2016,5,10,15,30,829.0,108.0,2.1,17.0,662.0,336.46,242.69
2016,5,10,15,45,813.5,104.5,2.1,17.0,616.5,285.69,198.08
2016,5,10,16,0,798.0,101.0,2.1,17.0,571.0,236.33,155.04
2016,5,10,16,15,775.5,97.0,2.05,16.5,522.0,187.1,114.46
2016,5,10,16,30,753.0,93.0,2.0,16.0,473.0,140.37,79.87
2016,5,10,16,45,725.5,88.0,1.95,16.0,422.5,95.24,53.95
2016,5,10,17,0,698.0,83.0,1.9,16.0,372.0,52.55,40.89
2016,5,10,17,15,657.5,77.5,1.85,15.5,320.5,50.91,39.69
2016,5,10,17,30,617.0,72.0,1.8,15.0,269.0,49.14,38.28
2016,5,10,17,45,563.0,64.5,1.8,14.5,219.5,45.57,35.17
2016,5,10,18,0,509.0,57.0,1.8,14.0,170.0,41.78,31.73
2016,5,10,18,15,422.5,47.5,1.75,13.5,125.0,35.94,26.27
2016,5,10,18,30,336.0,38.0,1.7,13.0,80.0,29.79,20.29
2016,5,10,18,45,210.0,25.0,1.7,13.0,47.5,19.87,9.53
2016,5,10,19,0,84.0,12.0,1.7,13.0,15.0,11.44,0.0
2016,5,10,19,15,42.0,6.0,1.65,12.5,7.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,5,15,104.0,12.0,1.05,11.0,19.0,54.69,0.0
2016,5,11,5,30,208.0,24.0,1.1,11.0,38.0,148.34,90.73
2016,5,11,5,45,322.5,35.5,1.15,11.5,78.0,234.4,186.5
2016,5,11,6,0,437.0,47.0,1.2,12.0,118.0,325.9,266.82
2016,5,11,6,15,511.0,55.0,1.2,12.0,167.0,398.9,329.8
2016,5,11,6,30,585.0,63.0,1.2,12.0,216.0,477.3,394.67
2016,5,11,6,45,632.0,69.5,1.2,12.5,267.5,540.31,444.04
2016,5,11,7,0,679.0,76.0,1.2,13.0,319.0,605.56,492.44
2016,5,11,7,15,714.5,81.0,1.2,13.5,372.0,662.03,531.58
2016,5,11,7,30,750.0,86.0,1.2,14.0,425.0,715.4,567.19
2016,5,11,7,45,772.5,91.5,1.2,14.5,475.5,762.81,597.51
2016,5,11,8,0,795.0,97.0,1.2,15.0,526.0,809.25,626.41
2016,5,11,8,15,814.5,100.5,1.2,15.0,575.0,849.46,651.59
2016,5,11,8,30,834.0,104.0,1.2,15.0,624.0,888.01,675.36
2016,5,11,8,45,844.0,109.5,1.2,15.5,667.5,918.25,692.03
2016,5,11,9,0,854.0,115.0,1.2,16.0,711.0,945.97,706.96
2016,5,11,9,15,866.0,117.0,1.2,16.0,751.0,968.92,720.03
2016,5,11,9,30,878.0,119.0,1.2,16.0,791.0,980.92,726.07
2016,5,11,9,45,893.5,117.5,1.25,16.5,827.0,997.99,735.16
2016,5,11,10,0,909.0,116.0,1.3,17.0,863.0,1012.23,742.4
2016,5,11,10,15,915.0,117.0,1.35,17.0,891.0,1016.9,745.06
2016,5,11,10,30,921.0,118.0,1.4,17.0,919.0,1018.42,745.94
2016,5,11,10,45,928.0,117.0,1.45,17.5,940.5,1015.66,742.84
2016,5,11,11,0,935.0,116.0,1.5,18.0,962.0,1009.71,737.88
2016,5,11,11,15,937.5,116.5,1.55,18.0,975.5,997.86,730.64
2016,5,11,11,30,940.0,117.0,1.6,18.0,989.0,982.92,721.53
2016,5,11,11,45,943.0,116.0,1.65,18.0,995.0,963.96,709.88
2016,5,11,12,0,946.0,115.0,1.7,18.0,1001.0,942.09,696.35
2016,5,11,12,15,945.0,115.0,1.75,18.0,999.0,914.92,679.3
2016,5,11,12,30,944.0,115.0,1.8,18.0,997.0,885.21,660.5
2016,5,11,12,45,937.5,117.5,1.85,18.0,986.5,851.01,638.55
2016,5,11,13,0,931.0,120.0,1.9,18.0,976.0,814.83,615.06
2016,5,11,13,15,927.0,119.0,1.9,18.0,959.0,775.59,588.79
2016,5,11,13,30,923.0,118.0,1.9,18.0,942.0,734.62,560.05
2016,5,11,13,45,915.5,118.5,1.9,18.0,917.0,691.13,528.05
2016,5,11,14,0,908.0,119.0,1.9,18.0,892.0,646.5,494.49
2016,5,11,14,15,900.0,117.5,1.85,17.5,861.5,599.0,458.61
2016,5,11,14,30,892.0,116.0,1.8,17.0,831.0,550.83,421.18
2016,5,11,14,45,881.0,114.0,1.75,17.0,794.0,500.42,380.23
2016,5,11,15,0,870.0,112.0,1.7,17.0,757.0,450.04,338.24
2016,5,11,15,15,857.0,109.5,1.65,16.5,715.0,398.78,295.16
2016,5,11,15,30,844.0,107.0,1.6,16.0,673.0,342.07,246.93
2016,5,11,15,45,828.5,104.0,1.55,16.0,627.0,290.97,202.06
2016,5,11,16,0,813.0,101.0,1.5,16.0,581.0,241.26,158.68
2016,5,11,16,15,791.0,97.0,1.45,15.5,531.5,191.35,117.43
2016,5,11,16,30,769.0,93.0,1.4,15.0,482.0,143.88,82.02
2016,5,11,16,45,741.5,88.0,1.35,15.0,431.0,97.93,55.13
2016,5,11,17,0,714.0,83.0,1.3,15.0,380.0,52.5,41.0
2016,5,11,17,15,673.5,77.5,1.25,14.5,328.0,50.85,39.8
2016,5,11,17,30,633.0,72.0,1.2,14.0,276.0,49.06,38.38
2016,5,11,17,45,579.5,64.5,1.2,13.5,226.0,45.48,35.26
2016,5,11,18,0,526.0,57.0,1.2,13.0,176.0,41.68,31.8
2016,5,11,18,15,439.0,48.0,1.15,12.5,130.0,36.28,26.72
2016,5,11,18,30,352.0,39.0,1.1,12.0,84.0,30.6,21.16
2016,5,11,18,45,222.5,26.0,1.1,12.0,50.0,20.7,10.58
2016,5,11,19,0,93.0,13.0,1.1,12.0,16.0,12.39,0.0
2016,5,11,19,15,46.5,6.5,1.1,11.5,8.0,6.2,0.0
2016,5,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,12,5,15,66.0,13.5,1.45,8.5,18.0,40.43,0.0
2016,5,12,5,30,132.0,27.0,1.5,9.0,36.0,117.4,74.97
2016,5,12,5,45,233.0,42.0,1.6,9.5,74.5,196.07,157.62
2016,5,12,6,0,334.0,57.0,1.7,10.0,113.0,279.55,231.81
2016,5,12,6,15,167.5,73.0,1.65,10.0,101.0,200.47,167.67
2016,5,12,6,30,1.0,89.0,1.6,10.0,89.0,90.36,72.37
2016,5,12,6,45,8.0,108.0,1.6,10.5,111.0,114.09,92.88
2016,5,12,7,0,15.0,127.0,1.6,11.0,133.0,138.18,113.06
2016,5,12,7,15,72.0,159.0,1.55,11.5,191.0,226.52,187.59
2016,5,12,7,30,129.0,191.0,1.5,12.0,249.0,321.73,264.76
2016,5,12,7,45,208.5,207.0,1.5,12.5,314.5,406.55,332.04
2016,5,12,8,0,288.0,223.0,1.5,13.0,380.0,509.39,410.54
2016,5,12,8,15,344.5,232.5,1.5,13.0,436.5,574.19,458.48
2016,5,12,8,30,401.0,242.0,1.5,13.0,493.0,654.51,516.58
2016,5,12,8,45,601.0,188.0,1.5,13.5,594.0,789.14,614.97
2016,5,12,9,0,801.0,134.0,1.5,14.0,695.0,918.78,700.16
2016,5,12,9,15,813.5,136.5,1.5,14.0,734.0,941.97,712.54
2016,5,12,9,30,826.0,139.0,1.5,14.0,773.0,962.56,724.55
2016,5,12,9,45,843.0,137.0,1.5,14.5,808.5,979.86,733.09
2016,5,12,10,0,860.0,135.0,1.5,15.0,844.0,985.87,734.3
2016,5,12,10,15,867.0,136.5,1.5,15.0,871.5,991.76,737.07
2016,5,12,10,30,874.0,138.0,1.5,15.0,899.0,994.62,738.0
2016,5,12,10,45,881.5,137.5,1.5,15.5,920.5,992.9,734.74
2016,5,12,11,0,889.0,137.0,1.5,16.0,942.0,988.11,729.69
2016,5,12,11,15,892.0,137.5,1.55,16.0,955.5,977.02,722.81
2016,5,12,11,30,895.0,138.0,1.6,16.0,969.0,962.98,714.14
2016,5,12,11,45,895.5,139.0,1.65,16.5,974.5,944.27,701.14
2016,5,12,12,0,896.0,140.0,1.7,17.0,980.0,922.84,686.44
2016,5,12,12,15,726.0,252.0,1.75,17.0,932.0,864.39,647.39
2016,5,12,12,30,556.0,364.0,1.8,17.0,884.0,801.87,600.61
2016,5,12,12,45,710.5,259.5,1.85,17.0,917.5,804.98,607.91
2016,5,12,13,0,865.0,155.0,1.9,17.0,951.0,796.79,605.37
2016,5,12,13,15,861.0,153.5,1.9,16.5,934.5,760.17,581.0
2016,5,12,13,30,857.0,152.0,1.9,16.0,918.0,720.11,553.02
2016,5,12,13,45,846.0,153.5,1.95,16.0,893.0,676.82,521.27
2016,5,12,14,0,835.0,155.0,2.0,16.0,868.0,632.89,488.27
2016,5,12,14,15,826.5,152.5,2.0,16.0,837.5,586.49,452.44
2016,5,12,14,30,818.0,150.0,2.0,16.0,807.0,539.71,415.39
2016,5,12,14,45,802.0,149.5,2.05,16.0,770.0,490.98,376.06
2016,5,12,15,0,786.0,149.0,2.1,16.0,733.0,442.96,336.24
2016,5,12,15,15,771.0,146.0,2.1,15.5,692.0,394.15,295.31
2016,5,12,15,30,756.0,143.0,2.1,15.0,651.0,340.81,250.01
2016,5,12,15,45,735.5,139.0,2.15,15.0,605.5,291.55,207.12
2016,5,12,16,0,715.0,135.0,2.2,15.0,560.0,244.29,166.17
2016,5,12,16,15,548.5,161.0,2.2,14.5,470.5,201.31,136.79
2016,5,12,16,30,382.0,187.0,2.2,14.0,381.0,179.63,127.87
2016,5,12,16,45,334.0,173.0,2.25,14.0,330.0,144.31,105.44
2016,5,12,17,0,286.0,159.0,2.3,14.0,279.0,114.53,95.64
2016,5,12,17,15,405.5,126.0,2.3,13.5,271.0,87.03,71.97
2016,5,12,17,30,525.0,93.0,2.3,13.0,263.0,65.91,53.54
2016,5,12,17,45,478.0,81.5,2.35,12.5,215.5,59.63,48.05
2016,5,12,18,0,431.0,70.0,2.4,12.0,168.0,51.79,40.96
2016,5,12,18,15,346.5,58.0,2.35,11.5,124.0,43.8,33.52
2016,5,12,18,30,262.0,46.0,2.3,11.0,80.0,35.46,25.53
2016,5,12,18,45,131.0,31.0,2.3,11.0,48.0,24.27,13.73
2016,5,12,19,0,0.0,16.0,2.3,11.0,16.0,15.25,0.0
2016,5,12,19,15,0.0,8.0,2.25,10.5,8.0,7.63,0.0
2016,5,12,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,11.0,1.85,9.5,11.0,10.48,0.0
2016,5,13,5,30,0.0,22.0,1.9,10.0,22.0,20.94,9.25
2016,5,13,5,45,19.0,41.0,1.95,10.5,44.5,56.74,41.98
2016,5,13,6,0,38.0,60.0,2.0,11.0,67.0,89.52,71.14
2016,5,13,6,15,51.5,81.5,1.95,11.0,94.0,123.29,100.98
2016,5,13,6,30,65.0,103.0,1.9,11.0,121.0,157.34,130.6
2016,5,13,6,45,79.0,123.5,1.9,11.5,149.5,190.88,158.94
2016,5,13,7,0,93.0,144.0,1.9,12.0,178.0,236.42,196.39
2016,5,13,7,15,259.5,148.0,1.9,12.0,262.0,379.62,316.29
2016,5,13,7,30,426.0,152.0,1.9,12.0,346.0,536.93,441.36
2016,5,13,7,45,226.0,177.5,1.9,12.5,282.0,398.75,326.54
2016,5,13,8,0,26.0,203.0,1.9,13.0,218.0,223.21,179.78
2016,5,13,8,15,21.5,211.5,1.9,13.0,224.5,226.86,182.55
2016,5,13,8,30,17.0,220.0,1.9,13.0,231.0,230.45,184.68
2016,5,13,8,45,22.0,244.0,1.95,13.5,259.5,258.94,206.66
2016,5,13,9,0,27.0,268.0,2.0,14.0,288.0,300.52,238.47
2016,5,13,9,15,38.0,299.5,2.05,14.0,328.5,343.31,271.37
2016,5,13,9,30,49.0,331.0,2.1,14.0,369.0,385.77,303.56
2016,5,13,9,45,95.0,368.0,2.2,14.5,445.5,467.57,365.76
2016,5,13,10,0,141.0,405.0,2.3,15.0,522.0,561.44,434.85
2016,5,13,10,15,265.5,391.5,2.35,15.0,620.0,675.33,520.26
2016,5,13,10,30,390.0,378.0,2.4,15.0,718.0,775.74,593.66
2016,5,13,10,45,662.0,246.5,2.5,15.0,840.0,907.69,692.84
2016,5,13,11,0,934.0,115.0,2.6,15.0,962.0,1009.89,761.39
2016,5,13,11,15,936.5,115.5,2.65,15.0,975.5,998.1,752.44
2016,5,13,11,30,939.0,116.0,2.7,15.0,989.0,983.24,742.67
2016,5,13,11,45,941.0,116.0,2.8,15.0,995.5,964.45,730.76
2016,5,13,12,0,943.0,116.0,2.9,15.0,1002.0,942.76,716.88
2016,5,13,12,15,943.0,116.0,2.9,14.5,1000.5,916.57,700.4
2016,5,13,12,30,943.0,116.0,2.9,14.0,999.0,887.81,682.08
2016,5,13,12,45,946.0,112.5,2.9,14.0,991.5,855.8,660.15
2016,5,13,13,0,949.0,109.0,2.9,14.0,984.0,821.32,636.41
2016,5,13,13,15,946.0,108.5,2.8,13.5,967.5,782.81,610.18
2016,5,13,13,30,943.0,108.0,2.7,13.0,951.0,742.43,581.87
2016,5,13,13,45,942.0,104.5,2.65,13.0,928.5,699.05,548.69
2016,5,13,14,0,941.0,101.0,2.6,13.0,906.0,654.01,513.56
2016,5,13,14,15,935.0,100.0,2.55,13.0,876.0,606.84,475.92
2016,5,13,14,30,929.0,99.0,2.5,13.0,846.0,558.76,436.63
2016,5,13,14,45,924.5,95.5,2.5,13.0,811.0,508.59,394.87
2016,5,13,15,0,920.0,92.0,2.5,13.0,776.0,457.81,351.42
2016,5,13,15,15,909.0,90.0,2.45,12.5,734.5,405.47,306.15
2016,5,13,15,30,898.0,88.0,2.4,12.0,693.0,353.54,260.13
2016,5,13,15,45,887.0,84.0,2.35,12.0,647.5,300.62,212.29
2016,5,13,16,0,876.0,80.0,2.3,12.0,602.0,248.54,165.45
2016,5,13,16,15,857.5,77.5,2.25,11.5,552.5,197.44,121.75
2016,5,13,16,30,839.0,75.0,2.2,11.0,503.0,148.26,83.66
2016,5,13,16,45,435.0,116.0,2.15,11.0,336.5,102.7,68.26
2016,5,13,17,0,31.0,157.0,2.1,11.0,170.0,127.74,108.4
2016,5,13,17,15,26.5,137.5,2.05,10.5,147.5,113.08,95.92
2016,5,13,17,30,22.0,118.0,2.0,10.0,125.0,102.61,87.0
2016,5,13,17,45,16.0,98.5,2.0,10.0,103.0,86.25,72.42
2016,5,13,18,0,10.0,79.0,2.0,10.0,81.0,69.76,57.45
2016,5,13,18,15,5.0,60.0,1.95,9.5,61.0,53.53,42.55
2016,5,13,18,30,0.0,41.0,1.9,9.0,41.0,37.16,27.31
2016,5,13,18,45,0.0,25.0,1.85,9.0,25.0,23.05,13.17
2016,5,13,19,0,0.0,9.0,1.8,9.0,9.0,8.34,0.0
2016,5,13,19,15,0.0,4.5,1.8,9.0,4.5,4.29,0.0
2016,5,13,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
