Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,5,15,137.5,12.0,1.45,10.0,22.5,69.32,0.0
2016,5,14,5,30,275.0,24.0,1.5,10.0,45.0,183.74,126.95
2016,5,14,5,45,383.5,33.0,1.55,10.5,86.0,264.2,213.05
2016,5,14,6,0,492.0,42.0,1.6,11.0,127.0,352.56,291.11
2016,5,14,6,15,559.0,48.5,1.6,11.0,175.5,421.79,351.46
2016,5,14,6,30,626.0,55.0,1.6,11.0,224.0,495.91,413.33
2016,5,14,6,45,313.0,73.0,1.6,11.5,157.5,321.01,269.89
2016,5,14,7,0,0.0,91.0,1.6,12.0,91.0,86.94,68.61
2016,5,14,7,15,7.0,125.0,1.55,12.0,128.5,127.48,103.15
2016,5,14,7,30,14.0,159.0,1.5,12.0,166.0,168.57,137.05
2016,5,14,7,45,18.0,179.5,1.5,12.5,189.0,192.47,155.91
2016,5,14,8,0,22.0,200.0,1.5,13.0,212.0,216.44,174.55
2016,5,14,8,15,16.5,203.5,1.45,13.0,213.0,213.84,171.56
2016,5,14,8,30,11.0,207.0,1.4,13.0,214.0,211.31,168.76
2016,5,14,8,45,16.5,232.5,1.35,13.5,243.5,241.77,192.33
2016,5,14,9,0,22.0,258.0,1.3,14.0,273.0,272.21,215.35
2016,5,14,9,15,16.5,245.0,1.3,14.0,257.0,252.5,199.13
2016,5,14,9,30,11.0,232.0,1.3,14.0,241.0,233.25,183.53
2016,5,14,9,45,23.0,285.5,1.3,14.0,304.5,297.82,233.88
2016,5,14,10,0,35.0,339.0,1.3,14.0,368.0,375.39,292.49
2016,5,14,10,15,77.0,385.0,1.3,14.0,452.0,461.78,357.33
2016,5,14,10,30,119.0,431.0,1.3,14.0,536.0,558.04,427.24
2016,5,14,10,45,126.0,443.5,1.3,14.5,557.0,572.08,435.3
2016,5,14,11,0,133.0,456.0,1.3,15.0,578.0,585.18,443.38
2016,5,14,11,15,155.0,465.0,1.3,15.0,608.5,607.82,459.54
2016,5,14,11,30,177.0,474.0,1.3,15.0,639.0,628.94,474.45
2016,5,14,11,45,195.5,475.5,1.35,15.0,659.0,637.98,481.22
2016,5,14,12,0,214.0,477.0,1.4,15.0,679.0,645.51,487.05
2016,5,14,12,15,146.5,465.5,1.4,15.0,603.5,566.03,428.94
2016,5,14,12,30,79.0,454.0,1.4,15.0,528.0,488.64,371.99
2016,5,14,12,45,129.0,461.5,1.45,15.0,581.5,528.66,403.09
2016,5,14,13,0,179.0,469.0,1.5,15.0,635.0,563.3,429.01
2016,5,14,13,15,106.5,420.0,1.5,15.0,518.5,456.53,349.98
2016,5,14,13,30,34.0,371.0,1.5,15.0,402.0,358.56,276.48
2016,5,14,13,45,30.0,350.0,1.55,15.0,376.5,333.57,258.4
2016,5,14,14,0,26.0,329.0,1.6,15.0,351.0,309.3,240.29
2016,5,14,14,15,36.5,338.5,1.65,15.0,369.0,319.28,248.42
2016,5,14,14,30,47.0,348.0,1.7,15.0,387.0,327.7,255.11
2016,5,14,14,45,130.0,350.5,1.75,15.0,449.5,355.91,276.82
2016,5,14,15,0,213.0,353.0,1.8,15.0,512.0,381.27,295.04
2016,5,14,15,15,126.5,314.5,1.8,14.5,407.5,305.86,238.02
2016,5,14,15,30,40.0,276.0,1.8,14.0,303.0,246.81,194.13
2016,5,14,15,45,21.5,224.0,1.8,14.0,238.5,204.7,161.68
2016,5,14,16,0,3.0,172.0,1.8,14.0,174.0,155.47,123.12
2016,5,14,16,15,23.0,187.5,1.8,14.0,199.5,169.61,134.27
2016,5,14,16,30,43.0,203.0,1.8,14.0,225.0,171.56,135.41
2016,5,14,16,45,58.0,187.0,1.85,14.0,213.0,155.16,122.45
2016,5,14,17,0,73.0,171.0,1.9,14.0,201.0,137.22,115.23
2016,5,14,17,15,65.0,149.5,1.85,13.5,174.0,121.03,101.72
2016,5,14,17,30,57.0,128.0,1.8,13.0,147.0,105.0,88.08
2016,5,14,17,45,279.5,95.0,1.8,13.0,162.5,73.09,59.9
2016,5,14,18,0,502.0,62.0,1.8,13.0,178.0,45.54,35.24
2016,5,14,18,15,417.5,52.5,1.75,12.5,133.0,39.87,29.96
2016,5,14,18,30,333.0,43.0,1.7,12.0,88.0,33.91,24.17
2016,5,14,18,45,166.5,31.5,1.65,12.0,54.0,24.6,14.45
2016,5,14,19,0,0.0,20.0,1.6,12.0,20.0,17.89,0.0
2016,5,14,19,15,0.0,10.0,1.6,11.5,10.0,9.53,0.0
2016,5,14,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,15,5,15,101.5,14.0,3.25,9.5,21.5,56.24,0.0
2016,5,15,5,30,203.0,28.0,3.3,10.0,43.0,154.69,109.03
2016,5,15,5,45,325.5,38.0,3.35,10.5,84.5,240.76,195.57
2016,5,15,6,0,448.0,48.0,3.4,11.0,126.0,335.96,280.02
2016,5,15,6,15,519.0,55.5,3.3,11.5,174.5,407.34,342.43
2016,5,15,6,30,590.0,63.0,3.2,12.0,223.0,483.84,406.56
2016,5,15,6,45,646.0,67.0,3.15,12.5,275.5,550.15,460.1
2016,5,15,7,0,702.0,71.0,3.1,13.0,328.0,615.79,509.81
2016,5,15,7,15,735.0,75.0,3.1,13.5,380.0,670.33,549.01
2016,5,15,7,30,768.0,79.0,3.1,14.0,432.0,725.18,587.31
2016,5,15,7,45,796.0,81.0,3.1,14.5,483.5,773.42,619.67
2016,5,15,8,0,824.0,83.0,3.1,15.0,535.0,821.01,650.85
2016,5,15,8,15,842.0,86.0,3.1,15.0,583.0,852.64,671.23
2016,5,15,8,30,860.0,89.0,3.1,15.0,631.0,889.85,695.52
2016,5,15,8,45,875.0,90.5,3.1,15.5,675.5,920.6,713.66
2016,5,15,9,0,890.0,92.0,3.1,16.0,720.0,949.1,730.13
2016,5,15,9,15,900.5,94.0,3.1,16.0,759.5,971.43,743.65
2016,5,15,9,30,911.0,96.0,3.1,16.0,799.0,990.99,755.35
2016,5,15,9,45,920.5,96.5,3.15,16.5,833.5,1005.0,762.36
2016,5,15,10,0,930.0,97.0,3.2,17.0,868.0,1016.01,767.47
2016,5,15,10,15,935.5,98.5,3.3,17.0,895.5,1021.08,770.57
2016,5,15,10,30,941.0,100.0,3.4,17.0,923.0,1022.94,771.69
2016,5,15,10,45,942.5,102.0,3.5,17.5,943.0,1018.21,767.05
2016,5,15,11,0,944.0,104.0,3.6,18.0,963.0,1010.27,760.41
2016,5,15,11,15,946.5,104.5,3.65,18.0,976.5,998.58,752.45
2016,5,15,11,30,949.0,105.0,3.7,18.0,990.0,983.8,742.5
2016,5,15,11,45,947.5,107.0,3.8,18.0,995.5,963.82,729.41
2016,5,15,12,0,946.0,109.0,3.9,18.0,1001.0,941.01,714.4
2016,5,15,12,15,945.5,109.0,3.95,18.0,999.5,914.51,696.54
2016,5,15,12,30,945.0,109.0,4.0,18.0,998.0,885.45,676.87
2016,5,15,12,45,942.5,109.0,4.05,18.0,988.5,852.37,654.31
2016,5,15,13,0,940.0,109.0,4.1,18.0,979.0,817.12,630.09
2016,5,15,13,15,936.5,108.5,4.1,17.5,962.5,778.67,604.37
2016,5,15,13,30,933.0,108.0,4.1,17.0,946.0,738.43,576.65
2016,5,15,13,45,929.5,106.5,4.15,17.0,922.5,695.69,544.12
2016,5,15,14,0,926.0,105.0,4.2,17.0,899.0,651.5,509.75
2016,5,15,14,15,919.0,103.5,4.25,17.0,869.0,604.09,472.14
2016,5,15,14,30,912.0,102.0,4.3,17.0,839.0,555.9,433.0
2016,5,15,14,45,902.5,100.0,4.35,17.0,802.5,505.55,391.16
2016,5,15,15,0,893.0,98.0,4.4,17.0,766.0,455.07,348.09
2016,5,15,15,15,881.5,96.0,4.4,16.5,724.5,403.93,303.97
2016,5,15,15,30,870.0,94.0,4.4,16.0,683.0,353.26,259.23
2016,5,15,15,45,851.5,92.5,4.45,16.0,637.0,301.78,213.11
2016,5,15,16,0,833.0,91.0,4.5,16.0,591.0,244.99,163.13
2016,5,15,16,15,812.5,88.0,4.45,15.5,542.0,195.17,120.67
2016,5,15,16,30,792.0,85.0,4.4,15.0,493.0,147.6,83.66
2016,5,15,16,45,761.5,82.0,4.4,15.0,441.0,101.83,55.14
2016,5,15,17,0,731.0,79.0,4.4,15.0,389.0,59.65,47.28
2016,5,15,17,15,693.5,74.5,4.35,14.5,337.5,48.23,37.42
2016,5,15,17,30,656.0,70.0,4.3,14.0,286.0,47.09,36.58
2016,5,15,17,45,595.5,64.5,4.25,13.5,235.0,45.03,34.82
2016,5,15,18,0,535.0,59.0,4.2,13.0,184.0,42.88,32.87
2016,5,15,18,15,452.5,50.0,4.15,12.5,138.0,37.54,27.88
2016,5,15,18,30,370.0,41.0,4.1,12.0,92.0,31.91,22.42
2016,5,15,18,45,241.0,29.0,4.05,12.0,56.5,23.06,13.36
2016,5,15,19,0,112.0,17.0,4.0,12.0,21.0,13.41,0.0
2016,5,15,19,15,56.0,8.5,3.95,11.5,10.5,8.1,0.0
2016,5,15,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,16,5,15,82.0,14.5,3.3,10.5,21.0,48.6,0.0
2016,5,16,5,30,164.0,29.0,3.3,11.0,42.0,138.83,98.82
2016,5,16,5,45,271.5,41.5,3.3,11.5,81.5,215.37,174.35
2016,5,16,6,0,379.0,54.0,3.3,12.0,121.0,304.4,252.95
2016,5,16,6,15,450.5,63.0,3.25,12.0,168.0,375.33,315.27
2016,5,16,6,30,522.0,72.0,3.2,12.0,215.0,451.38,379.82
2016,5,16,6,45,579.0,77.5,3.15,12.5,266.5,517.92,433.77
2016,5,16,7,0,636.0,83.0,3.1,13.0,318.0,587.43,487.82
2016,5,16,7,15,671.5,88.5,3.05,13.5,369.0,643.11,528.08
2016,5,16,7,30,707.0,94.0,3.0,14.0,420.0,699.46,567.62
2016,5,16,7,45,738.0,96.5,3.0,15.0,471.0,744.77,596.96
2016,5,16,8,0,769.0,99.0,3.0,16.0,522.0,794.0,628.43
2016,5,16,8,15,789.5,102.5,2.95,16.0,570.0,834.41,654.88
2016,5,16,8,30,810.0,106.0,2.9,16.0,618.0,873.29,679.92
2016,5,16,8,45,827.5,108.0,2.85,16.5,662.5,905.87,698.94
2016,5,16,9,0,845.0,110.0,2.8,17.0,707.0,936.33,716.28
2016,5,16,9,15,857.0,112.0,2.75,17.0,746.5,951.07,724.09
2016,5,16,9,30,869.0,114.0,2.7,17.0,786.0,971.36,735.87
2016,5,16,9,45,885.0,112.0,2.7,17.5,822.0,988.44,744.5
2016,5,16,10,0,901.0,110.0,2.7,18.0,858.0,1002.76,751.34
2016,5,16,10,15,907.5,111.5,2.7,18.0,886.0,1008.6,754.08
2016,5,16,10,30,914.0,113.0,2.7,18.0,914.0,1011.32,754.95
2016,5,16,10,45,918.0,114.0,2.75,18.5,934.5,1007.94,750.99
2016,5,16,11,0,922.0,115.0,2.8,19.0,955.0,1001.42,745.14
2016,5,16,11,15,924.5,115.5,2.9,19.0,969.0,989.87,737.94
2016,5,16,11,30,927.0,116.0,3.0,19.0,983.0,975.29,728.8
2016,5,16,11,45,928.0,117.0,3.1,19.0,988.5,956.88,717.12
2016,5,16,12,0,929.0,118.0,3.2,19.0,994.0,935.64,703.54
2016,5,16,12,15,928.5,118.0,3.3,19.0,992.5,909.48,686.56
2016,5,16,12,30,928.0,118.0,3.4,19.0,991.0,880.82,667.79
2016,5,16,12,45,925.0,118.0,3.5,19.5,982.0,847.8,644.64
2016,5,16,13,0,922.0,118.0,3.6,20.0,973.0,812.7,619.95
2016,5,16,13,15,918.5,117.5,3.7,19.5,956.5,774.86,595.46
2016,5,16,13,30,915.0,117.0,3.8,19.0,940.0,735.27,568.68
2016,5,16,13,45,909.0,116.5,3.9,19.0,916.0,692.48,536.65
2016,5,16,14,0,903.0,116.0,4.0,19.0,892.0,648.47,502.94
2016,5,16,14,15,895.5,114.5,4.05,19.0,862.0,601.75,466.25
2016,5,16,14,30,888.0,113.0,4.1,19.0,832.0,554.33,428.1
2016,5,16,14,45,873.0,113.5,4.15,19.0,794.5,504.55,387.16
2016,5,16,15,0,858.0,114.0,4.2,19.0,757.0,455.14,345.49
2016,5,16,15,15,845.0,111.5,4.25,18.5,715.5,399.03,298.43
2016,5,16,15,30,832.0,109.0,4.3,18.0,674.0,348.83,254.8
2016,5,16,15,45,808.0,109.0,4.35,18.0,627.0,298.65,210.51
2016,5,16,16,0,784.0,109.0,4.4,18.0,580.0,250.74,168.45
2016,5,16,16,15,761.5,105.0,4.4,17.5,531.5,202.28,127.71
2016,5,16,16,30,739.0,101.0,4.4,17.0,483.0,150.64,87.57
2016,5,16,16,45,709.0,96.5,4.4,17.0,432.0,106.07,59.33
2016,5,16,17,0,679.0,92.0,4.4,17.0,381.0,65.0,51.58
2016,5,16,17,15,638.5,86.0,4.35,16.5,330.0,56.53,44.42
2016,5,16,17,30,598.0,80.0,4.3,16.0,279.0,54.65,42.96
2016,5,16,17,45,540.5,73.0,4.3,15.5,229.5,51.76,40.51
2016,5,16,18,0,483.0,66.0,4.3,15.0,180.0,48.72,37.78
2016,5,16,18,15,399.5,56.0,4.2,14.5,135.0,42.74,32.25
2016,5,16,18,30,316.0,46.0,4.1,14.0,90.0,35.28,25.19
2016,5,16,18,45,202.0,32.0,4.1,13.5,56.0,24.93,14.96
2016,5,16,19,0,88.0,18.0,4.1,13.0,22.0,14.19,0.0
2016,5,16,19,15,44.0,9.0,4.05,12.5,11.0,8.58,0.0
2016,5,16,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,5,15,137.0,13.0,1.8,12.5,24.5,70.69,0.0
2016,5,17,5,30,274.0,26.0,1.8,13.0,49.0,189.03,136.64
2016,5,17,5,45,377.5,36.0,1.8,13.5,90.5,266.25,213.73
2016,5,17,6,0,481.0,46.0,1.8,14.0,132.0,353.32,289.51
2016,5,17,6,15,548.5,53.0,1.8,14.5,181.0,423.39,349.08
2016,5,17,6,30,616.0,60.0,1.8,15.0,230.0,498.3,409.95
2016,5,17,6,45,660.5,65.5,1.8,15.5,281.5,559.7,457.7
2016,5,17,7,0,705.0,71.0,1.8,16.0,333.0,619.63,501.14
2016,5,17,7,15,738.0,75.5,1.75,16.5,385.0,674.89,539.01
2016,5,17,7,30,771.0,80.0,1.7,17.0,437.0,730.47,575.78
2016,5,17,7,45,794.5,83.5,1.7,17.5,487.5,776.92,605.34
2016,5,17,8,0,818.0,87.0,1.7,18.0,538.0,822.46,633.63
2016,5,17,8,15,836.5,90.0,1.7,18.0,586.0,861.78,658.28
2016,5,17,8,30,855.0,93.0,1.7,18.0,634.0,891.73,676.33
2016,5,17,8,45,869.0,95.5,1.7,18.5,678.5,922.57,693.64
2016,5,17,9,0,883.0,98.0,1.7,19.0,723.0,951.11,709.23
2016,5,17,9,15,893.5,100.0,1.7,19.0,762.5,973.26,721.9
2016,5,17,9,30,904.0,102.0,1.7,19.0,802.0,992.67,732.87
2016,5,17,9,45,913.5,102.5,1.7,19.5,836.5,1006.57,738.95
2016,5,17,10,0,923.0,103.0,1.7,20.0,871.0,1017.49,743.26
2016,5,17,10,15,929.0,104.5,1.7,20.0,899.0,1022.97,745.63
2016,5,17,10,30,935.0,106.0,1.7,20.0,927.0,1025.27,746.17
2016,5,17,10,45,938.0,107.5,1.75,20.5,947.5,1021.44,742.27
2016,5,17,11,0,941.0,109.0,1.8,21.0,968.0,1014.41,736.52
2016,5,17,11,15,943.5,109.5,1.85,21.0,981.0,1002.73,729.33
2016,5,17,11,30,946.0,110.0,1.9,21.0,994.0,987.97,720.28
2016,5,17,11,45,945.5,111.0,1.95,21.0,1000.0,967.96,707.89
2016,5,17,12,0,945.0,112.0,2.0,21.0,1006.0,945.14,693.7
2016,5,17,12,15,944.5,112.0,2.05,21.0,1004.0,918.69,677.12
2016,5,17,12,30,944.0,112.0,2.1,21.0,1002.0,889.71,658.78
2016,5,17,12,45,940.0,113.0,2.2,21.5,992.0,856.42,636.68
2016,5,17,13,0,936.0,114.0,2.3,22.0,982.0,821.06,613.0
2016,5,17,13,15,932.5,113.0,2.35,21.5,965.5,782.36,588.75
2016,5,17,13,30,929.0,112.0,2.4,21.0,949.0,741.9,562.51
2016,5,17,13,45,923.0,111.0,2.45,21.0,925.0,698.21,530.82
2016,5,17,14,0,917.0,110.0,2.5,21.0,901.0,653.29,497.45
2016,5,17,14,15,910.0,109.0,2.55,21.0,870.5,606.76,462.01
2016,5,17,14,30,903.0,108.0,2.6,21.0,840.0,559.45,424.98
2016,5,17,14,45,893.0,106.0,2.7,21.0,803.5,509.34,384.97
2016,5,17,15,0,883.0,104.0,2.8,21.0,767.0,459.16,343.7
2016,5,17,15,15,870.5,102.0,2.8,20.5,725.5,408.18,301.14
2016,5,17,15,30,858.0,100.0,2.8,20.0,684.0,357.76,257.98
2016,5,17,15,45,840.5,97.5,2.85,20.0,638.0,299.82,208.14
2016,5,17,16,0,823.0,95.0,2.9,20.0,592.0,249.68,164.47
2016,5,17,16,15,802.0,92.0,2.9,20.0,543.0,200.31,122.93
2016,5,17,16,30,781.0,89.0,2.9,20.0,494.0,153.24,86.57
2016,5,17,16,45,750.5,85.5,2.9,20.0,442.5,107.61,57.9
2016,5,17,17,0,720.0,82.0,2.9,20.0,391.0,65.56,42.45
2016,5,17,17,15,682.0,77.0,2.85,19.0,339.5,49.81,38.09
2016,5,17,17,30,644.0,72.0,2.8,18.0,288.0,48.37,37.09
2016,5,17,17,45,585.5,66.5,2.8,17.5,237.5,46.38,35.44
2016,5,17,18,0,527.0,61.0,2.8,17.0,187.0,44.31,33.6
2016,5,17,18,15,447.0,52.0,2.75,16.5,141.0,39.04,28.77
2016,5,17,18,30,367.0,43.0,2.7,16.0,95.0,33.49,23.48
2016,5,17,18,45,245.5,30.5,2.7,15.5,59.5,24.23,14.39
2016,5,17,19,0,124.0,18.0,2.7,15.0,24.0,14.18,0.0
2016,5,17,19,15,62.0,9.0,2.65,14.5,12.0,8.58,0.0
2016,5,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,5,15,111.0,14.0,1.65,15.0,24.0,75.78,0.0
2016,5,18,5,30,222.0,28.0,1.6,15.0,48.0,166.86,120.72
2016,5,18,5,45,320.0,39.5,1.55,15.5,87.5,240.86,191.97
2016,5,18,6,0,418.0,51.0,1.5,16.0,127.0,324.21,263.68
2016,5,18,6,15,485.5,59.5,1.4,16.5,174.5,393.69,321.77
2016,5,18,6,30,553.0,68.0,1.3,17.0,222.0,468.01,381.03
2016,5,18,6,45,597.5,75.0,1.25,18.0,271.5,528.93,426.64
2016,5,18,7,0,642.0,82.0,1.2,19.0,321.0,591.93,471.26
2016,5,18,7,15,676.0,87.0,1.15,19.0,371.5,646.06,508.47
2016,5,18,7,30,710.0,92.0,1.1,19.0,422.0,700.77,544.92
2016,5,18,7,45,731.5,97.5,1.1,19.0,471.0,745.93,574.21
2016,5,18,8,0,753.0,103.0,1.1,19.0,520.0,786.42,599.79
2016,5,18,8,15,772.5,107.0,1.15,19.0,567.0,826.13,625.16
2016,5,18,8,30,792.0,111.0,1.2,19.0,614.0,864.29,649.24
2016,5,18,8,45,803.5,115.5,1.25,19.5,656.5,893.84,666.16
2016,5,18,9,0,815.0,120.0,1.3,20.0,699.0,921.09,681.56
2016,5,18,9,15,827.0,122.5,1.35,20.0,737.5,944.08,695.46
2016,5,18,9,30,839.0,125.0,1.4,20.0,776.0,964.48,707.79
2016,5,18,9,45,853.5,123.5,1.5,20.5,810.5,971.84,711.19
2016,5,18,10,0,868.0,122.0,1.6,21.0,845.0,985.03,718.57
2016,5,18,10,15,874.5,123.5,1.6,21.0,872.5,990.71,721.09
2016,5,18,10,30,881.0,125.0,1.6,21.0,900.0,993.38,721.89
2016,5,18,10,45,887.5,125.0,1.65,21.0,921.0,991.47,720.65
2016,5,18,11,0,894.0,125.0,1.7,21.0,942.0,986.51,717.61
2016,5,18,11,15,897.0,125.5,1.7,21.0,955.5,975.7,710.27
2016,5,18,11,30,900.0,126.0,1.7,21.0,969.0,961.93,701.19
2016,5,18,11,45,902.5,125.5,1.75,21.0,975.5,943.89,690.09
2016,5,18,12,0,905.0,125.0,1.8,21.0,982.0,923.09,677.23
2016,5,18,12,15,905.0,125.0,1.9,21.0,980.5,897.94,662.04
2016,5,18,12,30,905.0,125.0,2.0,21.0,979.0,870.36,645.1
2016,5,18,12,45,900.0,127.0,2.1,21.0,969.5,838.25,624.93
2016,5,18,13,0,895.0,129.0,2.2,21.0,960.0,804.21,603.22
2016,5,18,13,15,892.0,128.0,2.3,20.5,944.5,767.26,580.32
2016,5,18,13,30,889.0,127.0,2.4,20.0,929.0,728.6,554.92
2016,5,18,13,45,882.0,127.0,2.5,20.0,905.5,686.64,524.53
2016,5,18,14,0,875.0,127.0,2.6,20.0,882.0,643.59,492.54
2016,5,18,14,15,868.0,125.0,2.65,19.5,853.0,597.98,458.5
2016,5,18,14,30,861.0,123.0,2.7,19.0,824.0,551.68,422.87
2016,5,18,14,45,857.5,118.0,2.8,19.0,790.0,504.09,384.5
2016,5,18,15,0,854.0,113.0,2.9,19.0,756.0,455.88,344.48
2016,5,18,15,15,842.5,110.5,3.0,19.0,715.5,400.61,298.08
2016,5,18,15,30,831.0,108.0,3.1,19.0,675.0,351.09,255.04
2016,5,18,15,45,819.0,103.5,3.25,19.0,631.5,300.6,210.71
2016,5,18,16,0,807.0,99.0,3.4,19.0,588.0,251.16,167.27
2016,5,18,16,15,787.0,96.0,3.5,18.5,540.0,202.78,126.49
2016,5,18,16,30,767.0,93.0,3.6,18.0,492.0,156.6,90.54
2016,5,18,16,45,738.0,89.5,3.75,17.5,441.5,111.79,61.87
2016,5,18,17,0,709.0,86.0,3.9,17.0,391.0,64.59,41.0
2016,5,18,17,15,671.0,81.0,3.95,16.5,340.0,52.62,40.96
2016,5,18,17,30,633.0,76.0,4.0,16.0,289.0,51.33,40.01
2016,5,18,17,45,572.0,70.0,4.1,15.5,238.5,49.08,38.13
2016,5,18,18,0,511.0,64.0,4.2,15.0,188.0,46.73,36.03
2016,5,18,18,15,429.5,55.0,4.2,14.5,142.5,41.57,31.25
2016,5,18,18,30,348.0,46.0,4.2,14.0,97.0,36.15,26.03
2016,5,18,18,45,222.5,33.0,4.25,13.5,61.0,25.66,15.85
2016,5,18,19,0,97.0,20.0,4.3,13.0,25.0,15.77,0.0
2016,5,18,19,15,48.5,10.0,4.35,12.5,12.5,9.53,0.0
2016,5,18,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,5,15,81.5,15.5,5.25,9.0,23.0,66.09,0.0
2016,5,19,5,30,163.0,31.0,5.4,9.0,46.0,141.53,105.64
2016,5,19,5,45,247.5,46.0,5.55,9.5,84.0,209.77,172.31
2016,5,19,6,0,332.0,61.0,5.7,10.0,122.0,285.78,240.97
2016,5,19,6,15,387.0,73.5,5.6,10.0,166.0,347.57,296.6
2016,5,19,6,30,442.0,86.0,5.5,10.0,210.0,413.55,354.17
2016,5,19,6,45,514.5,86.0,5.45,10.5,258.0,485.2,414.52
2016,5,19,7,0,587.0,86.0,5.4,11.0,306.0,557.27,473.41
2016,5,19,7,15,676.5,78.5,5.35,11.5,367.0,636.22,534.49
2016,5,19,7,30,766.0,71.0,5.3,12.0,428.0,716.78,594.67
2016,5,19,7,45,806.0,80.5,5.3,12.5,493.5,784.31,643.27
2016,5,19,8,0,846.0,90.0,5.3,13.0,559.0,851.71,690.6
2016,5,19,8,15,863.0,93.0,5.25,13.0,607.5,890.4,716.65
2016,5,19,8,30,880.0,96.0,5.2,13.0,656.0,919.47,735.48
2016,5,19,8,45,894.0,97.5,5.2,13.5,700.5,949.59,753.94
2016,5,19,9,0,908.0,99.0,5.2,14.0,745.0,977.39,770.55
2016,5,19,9,15,917.5,101.0,5.2,14.0,784.5,998.9,784.11
2016,5,19,9,30,927.0,103.0,5.2,14.0,824.0,1017.58,795.73
2016,5,19,9,45,749.5,197.0,5.2,14.0,796.5,965.07,756.81
2016,5,19,10,0,572.0,291.0,5.2,14.0,769.0,886.04,695.93
2016,5,19,10,15,754.5,205.0,5.2,14.0,856.5,974.08,761.91
2016,5,19,10,30,937.0,119.0,5.2,14.0,944.0,1042.47,808.87
2016,5,19,10,45,754.0,230.0,5.25,14.5,904.0,983.92,765.2
2016,5,19,11,0,571.0,341.0,5.3,15.0,864.0,906.05,703.75
2016,5,19,11,15,545.5,362.0,5.3,15.0,867.0,889.39,690.69
2016,5,19,11,30,520.0,383.0,5.3,15.0,870.0,870.84,675.98
2016,5,19,11,45,534.0,372.5,5.35,15.5,876.0,856.92,665.19
2016,5,19,12,0,548.0,362.0,5.4,16.0,882.0,840.92,652.86
2016,5,19,12,15,389.5,419.5,5.5,16.0,789.0,735.26,571.94
2016,5,19,12,30,231.0,477.0,5.6,16.0,696.0,638.02,496.07
2016,5,19,12,45,595.0,294.0,5.7,16.5,850.0,750.01,588.96
2016,5,19,13,0,959.0,111.0,5.8,17.0,1004.0,838.43,657.36
2016,5,19,13,15,955.0,110.5,5.9,16.5,986.5,799.12,630.16
2016,5,19,13,30,951.0,110.0,6.0,16.0,969.0,758.02,601.75
2016,5,19,13,45,941.5,111.0,6.1,16.0,943.0,713.01,566.71
2016,5,19,14,0,932.0,112.0,6.2,16.0,917.0,666.98,530.15
2016,5,19,14,15,787.0,179.5,6.2,15.5,843.5,597.11,473.76
2016,5,19,14,30,642.0,247.0,6.2,15.0,770.0,536.17,424.14
2016,5,19,14,45,624.0,239.5,6.2,14.5,729.5,487.98,385.04
2016,5,19,15,0,606.0,232.0,6.2,14.0,689.0,441.08,346.11
2016,5,19,15,15,610.0,213.5,6.2,13.5,652.0,394.77,306.65
2016,5,19,15,30,614.0,195.0,6.2,13.0,615.0,347.94,265.83
2016,5,19,15,45,573.0,191.0,6.25,12.5,562.5,301.28,225.77
2016,5,19,16,0,532.0,187.0,6.3,12.0,510.0,257.14,188.23
2016,5,19,16,15,471.0,187.0,6.25,11.5,455.5,216.71,155.75
2016,5,19,16,30,410.0,187.0,6.2,11.0,401.0,182.51,130.57
2016,5,19,16,45,329.5,179.5,6.2,11.0,340.0,155.21,114.45
2016,5,19,17,0,249.0,172.0,6.2,11.0,279.0,128.12,100.72
2016,5,19,17,15,228.5,154.0,6.1,10.5,243.0,111.66,94.84
2016,5,19,17,30,208.0,136.0,6.0,10.0,207.0,100.4,85.17
2016,5,19,17,45,188.5,115.0,5.95,10.0,171.0,86.61,72.85
2016,5,19,18,0,169.0,94.0,5.9,10.0,135.0,72.23,59.78
2016,5,19,18,15,141.0,74.0,5.9,10.0,103.0,57.97,46.58
2016,5,19,18,30,113.0,54.0,5.9,10.0,71.0,43.19,32.74
2016,5,19,18,45,63.0,36.5,5.9,10.0,45.0,31.04,20.79
2016,5,19,19,0,13.0,19.0,5.9,10.0,19.0,17.29,0.57
2016,5,19,19,15,6.5,9.5,5.9,9.5,9.5,9.05,0.0
2016,5,19,19,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,6.15,8.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,5,15,122.0,16.0,4.25,8.0,26.5,84.7,0.0
2016,5,20,5,30,244.0,32.0,4.2,8.0,53.0,181.57,138.27
2016,5,20,5,45,355.0,41.5,4.2,8.5,95.5,262.13,216.62
2016,5,20,6,0,466.0,51.0,4.2,9.0,138.0,352.45,297.48
2016,5,20,6,15,534.0,58.5,4.2,9.0,186.5,423.2,360.53
2016,5,20,6,30,602.0,66.0,4.2,9.0,235.0,498.73,425.44
2016,5,20,6,45,650.5,71.0,4.25,9.5,287.0,561.87,477.35
2016,5,20,7,0,699.0,76.0,4.3,10.0,339.0,627.3,528.13
2016,5,20,7,15,732.0,80.5,4.25,10.0,391.0,678.45,566.36
2016,5,20,7,30,765.0,85.0,4.2,10.0,443.0,733.88,606.96
2016,5,20,7,45,788.5,89.0,4.2,10.5,493.5,780.78,639.21
2016,5,20,8,0,812.0,93.0,4.2,11.0,544.0,826.75,670.12
2016,5,20,8,15,830.5,96.0,4.2,11.0,592.0,865.9,696.74
2016,5,20,8,30,849.0,99.0,4.2,11.0,640.0,903.34,721.86
2016,5,20,8,45,568.0,209.5,4.2,11.5,582.5,781.4,627.66
2016,5,20,9,0,287.0,320.0,4.2,12.0,525.0,632.01,505.39
2016,5,20,9,15,235.5,348.0,4.15,12.0,522.5,599.8,478.9
2016,5,20,9,30,184.0,376.0,4.1,12.0,520.0,579.24,460.37
2016,5,20,9,45,107.0,353.5,4.1,12.0,438.5,476.86,379.41
2016,5,20,10,0,30.0,331.0,4.1,12.0,357.0,361.98,287.48
2016,5,20,10,15,156.5,377.5,4.1,12.0,515.5,543.75,431.82
2016,5,20,10,30,283.0,424.0,4.1,12.0,674.0,721.92,566.18
2016,5,20,10,45,360.5,404.5,4.1,12.5,730.0,769.49,600.63
2016,5,20,11,0,438.0,385.0,4.1,13.0,786.0,822.65,639.09
2016,5,20,11,15,687.5,252.0,4.05,13.0,892.5,916.96,713.32
2016,5,20,11,30,937.0,119.0,4.0,13.0,999.0,991.25,764.15
2016,5,20,11,45,935.0,121.5,4.0,13.0,1004.0,971.44,749.51
2016,5,20,12,0,933.0,124.0,4.0,13.0,1009.0,948.87,733.75
2016,5,20,12,15,690.5,266.5,4.0,13.0,921.0,854.31,665.42
2016,5,20,12,30,448.0,409.0,4.0,13.0,833.0,758.27,589.23
2016,5,20,12,45,685.0,268.0,4.05,13.0,909.5,799.66,626.57
2016,5,20,13,0,922.0,127.0,4.1,13.0,986.0,825.45,648.18
2016,5,20,13,15,918.0,126.5,4.1,13.0,969.0,787.35,620.7
2016,5,20,13,30,914.0,126.0,4.1,13.0,952.0,747.56,591.56
2016,5,20,13,45,907.5,125.0,4.1,13.0,928.0,704.18,558.07
2016,5,20,14,0,901.0,124.0,4.1,13.0,904.0,659.63,523.02
2016,5,20,14,15,893.5,122.5,4.05,12.5,874.0,613.14,486.47
2016,5,20,14,30,886.0,121.0,4.0,12.0,844.0,565.95,448.38
2016,5,20,14,45,876.0,119.0,4.0,12.0,807.5,516.67,406.95
2016,5,20,15,0,866.0,117.0,4.0,12.0,771.0,467.33,364.43
2016,5,20,15,15,853.0,114.5,3.95,12.0,729.5,411.08,315.53
2016,5,20,15,30,840.0,112.0,3.9,12.0,688.0,360.6,270.26
2016,5,20,15,45,822.0,109.5,3.9,12.0,642.0,309.68,224.32
2016,5,20,16,0,804.0,107.0,3.9,12.0,596.0,260.4,179.91
2016,5,20,16,15,782.0,103.5,3.85,11.5,547.0,211.45,137.5
2016,5,20,16,30,760.0,100.0,3.8,11.0,498.0,164.92,100.04
2016,5,20,16,45,731.0,95.5,3.8,11.0,447.0,113.82,64.44
2016,5,20,17,0,702.0,91.0,3.8,11.0,396.0,71.59,45.63
2016,5,20,17,15,662.5,86.0,3.75,10.5,344.5,56.11,45.1
2016,5,20,17,30,623.0,81.0,3.7,10.0,293.0,54.99,44.32
2016,5,20,17,45,566.5,74.0,3.65,10.0,243.0,52.11,41.75
2016,5,20,18,0,510.0,67.0,3.6,10.0,193.0,49.06,38.91
2016,5,20,18,15,429.0,58.0,3.5,9.5,147.0,44.0,34.16
2016,5,20,18,30,348.0,49.0,3.4,9.0,101.0,37.47,27.85
2016,5,20,18,45,228.0,35.5,3.35,9.0,64.5,27.6,18.08
2016,5,20,19,0,108.0,22.0,3.3,9.0,28.0,17.35,2.04
2016,5,20,19,15,54.0,11.0,3.25,9.0,14.0,10.48,0.0
2016,5,20,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,6.5,1.25,8.0,6.5,6.02,0.0
2016,5,21,5,30,0.0,13.0,1.3,8.0,13.0,12.04,4.05
2016,5,21,5,45,0.0,24.0,1.4,8.5,24.0,22.26,13.39
2016,5,21,6,0,0.0,35.0,1.5,9.0,35.0,32.5,22.53
2016,5,21,6,15,0.0,47.5,1.55,9.0,47.5,44.14,32.87
2016,5,21,6,30,0.0,60.0,1.6,9.0,60.0,55.92,43.19
2016,5,21,6,45,0.0,73.5,1.7,9.0,73.5,69.19,54.64
2016,5,21,7,0,0.0,87.0,1.8,9.0,87.0,82.4,65.87
2016,5,21,7,15,1.5,118.0,1.8,9.0,119.0,115.23,93.69
2016,5,21,7,30,3.0,149.0,1.8,9.0,151.0,148.25,121.17
2016,5,21,7,45,1.5,150.5,1.8,9.0,151.5,147.06,119.62
2016,5,21,8,0,0.0,152.0,1.8,9.0,152.0,146.21,118.44
2016,5,21,8,15,2.0,164.0,1.75,9.0,165.0,159.42,129.08
2016,5,21,8,30,4.0,176.0,1.7,9.0,178.0,172.71,139.68
2016,5,21,8,45,28.5,241.0,1.7,9.5,261.0,273.7,221.7
2016,5,21,9,0,53.0,306.0,1.7,10.0,344.0,366.91,294.36
2016,5,21,9,15,70.0,334.5,1.7,10.0,388.0,412.29,328.72
2016,5,21,9,30,87.0,363.0,1.7,10.0,432.0,457.4,362.61
2016,5,21,9,45,53.5,330.5,1.7,10.0,373.5,386.86,306.88
2016,5,21,10,0,20.0,298.0,1.7,10.0,315.0,306.33,243.21
2016,5,21,10,15,19.0,299.0,1.7,10.0,315.5,305.26,242.38
2016,5,21,10,30,18.0,300.0,1.7,10.0,316.0,304.21,241.24
2016,5,21,10,45,76.5,380.5,1.7,10.5,450.5,450.01,354.17
2016,5,21,11,0,135.0,461.0,1.7,11.0,585.0,593.01,458.95
2016,5,21,11,15,100.0,451.5,1.7,11.0,544.5,535.45,414.46
2016,5,21,11,30,65.0,442.0,1.7,11.0,504.0,488.1,378.57
2016,5,21,11,45,62.5,442.0,1.7,11.0,502.0,480.84,373.26
2016,5,21,12,0,60.0,442.0,1.7,11.0,500.0,473.46,367.63
2016,5,21,12,15,64.0,445.5,1.7,11.0,507.0,474.88,368.77
2016,5,21,12,30,68.0,449.0,1.7,11.0,514.0,475.78,369.49
2016,5,21,12,45,170.5,453.5,1.75,11.0,613.5,556.26,431.94
2016,5,21,13,0,273.0,458.0,1.8,11.0,713.0,626.39,484.77
2016,5,21,13,15,338.0,423.0,1.8,11.0,733.0,627.49,486.45
2016,5,21,13,30,403.0,388.0,1.8,11.0,753.0,621.14,482.99
2016,5,21,13,45,373.0,393.5,1.85,11.0,724.5,587.69,457.72
2016,5,21,14,0,343.0,399.0,1.9,11.0,696.0,552.97,431.53
2016,5,21,14,15,286.5,396.5,1.9,11.0,639.0,498.6,390.1
2016,5,21,14,30,230.0,394.0,1.9,11.0,582.0,455.16,356.69
2016,5,21,14,45,281.0,364.0,1.95,11.5,583.5,433.73,339.72
2016,5,21,15,0,332.0,334.0,2.0,12.0,585.0,414.07,322.99
2016,5,21,15,15,184.0,304.5,2.0,12.0,443.0,322.67,252.88
2016,5,21,15,30,36.0,275.0,2.0,12.0,301.0,246.15,195.2
2016,5,21,15,45,29.0,249.5,2.05,12.0,269.5,219.97,174.99
2016,5,21,16,0,22.0,224.0,2.1,12.0,238.0,202.62,161.66
2016,5,21,16,15,71.0,226.0,2.1,11.5,264.5,200.47,158.53
2016,5,21,16,30,120.0,228.0,2.1,11.0,291.0,192.4,150.5
2016,5,21,16,45,134.5,204.5,2.15,11.0,269.0,167.12,130.52
2016,5,21,17,0,149.0,181.0,2.2,11.0,247.0,140.8,111.74
2016,5,21,17,15,363.0,135.0,2.15,10.5,267.0,92.22,77.31
2016,5,21,17,30,577.0,89.0,2.1,10.0,287.0,61.18,49.87
2016,5,21,17,45,521.5,81.0,2.05,10.0,238.0,57.76,46.86
2016,5,21,18,0,466.0,73.0,2.0,10.0,189.0,54.13,43.51
2016,5,21,18,15,388.5,62.5,1.9,9.5,144.0,46.76,36.67
2016,5,21,18,30,311.0,52.0,1.8,9.0,99.0,39.74,29.93
2016,5,21,18,45,206.0,37.5,1.75,9.0,64.0,29.15,19.53
2016,5,21,19,0,101.0,23.0,1.7,9.0,29.0,18.13,3.61
2016,5,21,19,15,50.5,11.5,1.6,9.0,14.5,10.96,0.0
2016,5,21,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,5,15,106.5,17.0,1.0,8.5,27.0,80.43,0.0
2016,5,22,5,30,213.0,34.0,1.0,9.0,54.0,169.76,129.58
2016,5,22,5,45,306.0,46.5,1.05,9.5,94.5,241.35,197.04
2016,5,22,6,0,399.0,59.0,1.1,10.0,135.0,323.9,268.89
2016,5,22,6,15,466.0,68.5,1.1,10.0,182.0,394.06,328.89
2016,5,22,6,30,533.0,78.0,1.1,10.0,229.0,468.86,390.39
2016,5,22,6,45,567.0,88.0,1.15,10.5,277.5,525.49,434.65
2016,5,22,7,0,601.0,98.0,1.2,11.0,326.0,583.39,478.29
2016,5,22,7,15,504.0,130.5,1.2,11.0,340.5,562.17,459.04
2016,5,22,7,30,407.0,163.0,1.2,11.0,355.0,537.97,437.57
2016,5,22,7,45,463.5,167.0,1.2,11.5,408.5,600.53,484.0
2016,5,22,8,0,520.0,171.0,1.2,12.0,462.0,665.04,529.67
2016,5,22,8,15,491.5,199.0,1.2,12.0,493.0,683.2,539.53
2016,5,22,8,30,463.0,227.0,1.2,12.0,524.0,697.69,547.16
2016,5,22,8,45,328.5,281.0,1.2,12.5,499.0,625.64,489.09
2016,5,22,9,0,194.0,335.0,1.2,13.0,474.0,547.09,426.33
2016,5,22,9,15,220.5,351.5,1.2,13.0,517.5,589.54,457.62
2016,5,22,9,30,247.0,368.0,1.2,13.0,561.0,645.25,496.55
2016,5,22,9,45,350.0,348.5,1.25,13.0,635.0,721.82,552.77
2016,5,22,10,0,453.0,329.0,1.3,13.0,709.0,810.62,615.61
2016,5,22,10,15,375.0,374.5,1.35,13.0,696.0,766.53,581.5
2016,5,22,10,30,297.0,420.0,1.4,13.0,683.0,731.87,554.94
2016,5,22,10,45,337.0,413.5,1.45,13.0,718.5,756.57,573.55
2016,5,22,11,0,377.0,407.0,1.5,13.0,754.0,779.55,590.25
2016,5,22,11,15,346.0,432.0,1.55,13.0,753.5,764.61,578.49
2016,5,22,11,30,315.0,457.0,1.6,13.0,753.0,748.51,566.35
2016,5,22,11,45,189.5,452.0,1.65,13.0,630.5,611.79,467.23
2016,5,22,12,0,64.0,447.0,1.7,13.0,508.0,481.87,370.32
2016,5,22,12,15,85.5,460.0,1.75,13.0,541.5,507.13,390.5
2016,5,22,12,30,107.0,473.0,1.8,13.0,575.0,530.57,408.15
2016,5,22,12,45,111.5,470.0,1.85,13.0,575.5,523.85,403.38
2016,5,22,13,0,116.0,467.0,1.9,13.0,576.0,515.45,397.59
2016,5,22,13,15,304.0,417.5,1.95,13.0,695.5,598.29,463.0
2016,5,22,13,30,492.0,368.0,2.0,13.0,815.0,666.72,515.22
2016,5,22,13,45,453.0,365.0,2.05,13.0,768.0,613.22,475.09
2016,5,22,14,0,414.0,362.0,2.1,13.0,721.0,562.33,437.24
2016,5,22,14,15,434.5,340.0,2.1,13.0,705.5,532.68,415.02
2016,5,22,14,30,455.0,318.0,2.1,13.0,690.0,501.1,390.55
2016,5,22,14,45,457.0,301.5,2.15,13.0,661.5,463.13,360.67
2016,5,22,15,0,459.0,285.0,2.2,13.0,633.0,424.86,329.84
2016,5,22,15,15,506.0,250.5,2.2,12.5,615.5,389.31,300.28
2016,5,22,15,30,553.0,216.0,2.2,12.0,598.0,349.42,265.87
2016,5,22,15,45,503.5,217.0,2.2,12.0,546.5,305.45,229.12
2016,5,22,16,0,454.0,218.0,2.2,12.0,495.0,266.31,196.8
2016,5,22,16,15,404.0,210.0,2.2,11.5,442.0,225.31,164.41
2016,5,22,16,30,354.0,202.0,2.2,11.0,389.0,196.78,143.74
2016,5,22,16,45,338.0,182.5,2.2,11.0,346.5,160.6,117.38
2016,5,22,17,0,322.0,163.0,2.2,11.0,304.0,126.47,96.53
2016,5,22,17,15,295.0,148.0,2.2,11.0,265.0,107.88,91.05
2016,5,22,17,30,268.0,133.0,2.2,11.0,226.0,98.53,83.01
2016,5,22,17,45,249.5,112.5,2.2,11.0,188.0,85.04,71.09
2016,5,22,18,0,231.0,92.0,2.2,11.0,150.0,70.97,58.42
2016,5,22,18,15,193.5,74.0,2.1,10.5,115.0,58.09,46.68
2016,5,22,18,30,156.0,56.0,2.0,10.0,80.0,44.77,34.29
2016,5,22,18,45,100.0,38.5,1.9,10.0,52.0,31.35,21.42
2016,5,22,19,0,44.0,21.0,1.8,10.0,24.0,18.41,4.72
2016,5,22,19,15,22.0,10.5,1.75,9.5,12.0,10.01,0.0
2016,5,22,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,5,15,17.5,16.0,1.6,9.0,17.5,28.08,0.0
2016,5,23,5,30,35.0,32.0,1.6,9.0,35.0,61.16,43.91
2016,5,23,5,45,64.0,51.0,1.65,9.5,61.5,100.82,80.34
2016,5,23,6,0,93.0,70.0,1.7,10.0,88.0,141.67,116.76
2016,5,23,6,15,111.0,91.0,1.7,10.5,118.5,180.4,150.6
2016,5,23,6,30,129.0,112.0,1.7,11.0,149.0,219.87,184.2
2016,5,23,6,45,144.5,132.5,1.75,11.5,181.5,257.76,215.56
2016,5,23,7,0,160.0,153.0,1.8,12.0,214.0,296.28,246.59
2016,5,23,7,15,229.5,168.5,1.8,12.5,269.5,383.46,316.87
2016,5,23,7,30,299.0,184.0,1.8,13.0,325.0,462.68,378.57
2016,5,23,7,45,525.5,144.5,1.8,13.5,425.5,625.9,505.8
2016,5,23,8,0,752.0,105.0,1.8,14.0,526.0,790.86,622.92
2016,5,23,8,15,771.5,108.5,1.8,14.0,573.0,829.98,646.96
2016,5,23,8,30,791.0,112.0,1.8,14.0,620.0,867.57,670.94
2016,5,23,8,45,613.0,193.0,1.85,14.5,603.0,811.68,629.09
2016,5,23,9,0,435.0,274.0,1.9,15.0,586.0,734.59,568.01
2016,5,23,9,15,516.5,261.5,1.9,15.0,651.5,802.01,617.05
2016,5,23,9,30,598.0,249.0,1.9,15.0,717.0,873.01,666.06
2016,5,23,9,45,529.0,288.5,1.9,15.0,715.5,845.09,642.85
2016,5,23,10,0,460.0,328.0,1.9,15.0,714.0,816.77,620.37
2016,5,23,10,15,397.5,369.0,1.9,15.0,710.0,783.04,594.47
2016,5,23,10,30,335.0,410.0,1.9,15.0,706.0,758.81,574.9
2016,5,23,10,45,369.5,402.5,1.95,15.0,736.5,777.09,588.67
2016,5,23,11,0,404.0,395.0,2.0,15.0,767.0,801.0,605.72
2016,5,23,11,15,440.0,397.5,2.0,15.0,808.0,826.01,622.93
2016,5,23,11,30,476.0,400.0,2.0,15.0,849.0,848.22,638.09
2016,5,23,11,45,679.5,270.0,2.05,15.0,915.0,893.84,675.76
2016,5,23,12,0,883.0,140.0,2.1,15.0,981.0,922.12,695.81
2016,5,23,12,15,882.5,140.0,2.1,14.5,979.5,897.1,679.82
2016,5,23,12,30,882.0,140.0,2.1,14.0,978.0,869.77,662.72
2016,5,23,12,45,882.0,138.5,2.15,14.0,970.0,839.31,642.62
2016,5,23,13,0,882.0,137.0,2.2,14.0,962.0,806.77,620.93
2016,5,23,13,15,878.5,136.0,2.2,14.0,946.0,770.1,595.76
2016,5,23,13,30,875.0,135.0,2.2,14.0,930.0,731.8,568.42
2016,5,23,13,45,652.5,245.5,2.2,14.0,830.0,641.69,498.43
2016,5,23,14,0,430.0,356.0,2.2,14.0,730.0,567.9,440.18
2016,5,23,14,15,459.5,332.5,2.2,14.0,720.0,541.56,420.67
2016,5,23,14,30,489.0,309.0,2.2,14.0,710.0,512.47,398.09
2016,5,23,14,45,445.0,310.5,2.2,14.0,663.0,465.44,361.15
2016,5,23,15,0,401.0,312.0,2.2,14.0,616.0,428.05,331.29
2016,5,23,15,15,431.0,281.5,2.2,14.0,593.0,386.02,297.04
2016,5,23,15,30,461.0,251.0,2.2,14.0,570.0,347.19,264.11
2016,5,23,15,45,621.0,179.5,2.2,14.0,579.0,309.1,227.15
2016,5,23,16,0,781.0,108.0,2.2,14.0,588.0,260.92,179.51
2016,5,23,16,15,760.0,104.5,2.2,13.5,540.0,213.33,138.71
2016,5,23,16,30,739.0,101.0,2.2,13.0,492.0,168.05,102.27
2016,5,23,16,45,713.0,96.0,2.25,13.0,443.0,117.84,66.64
2016,5,23,17,0,687.0,91.0,2.3,13.0,394.0,76.16,46.43
2016,5,23,17,15,650.0,85.5,2.35,12.5,343.5,55.33,44.03
2016,5,23,17,30,613.0,80.0,2.4,12.0,293.0,53.8,42.89
2016,5,23,17,45,563.0,73.0,2.45,12.0,244.0,50.89,40.33
2016,5,23,18,0,513.0,66.0,2.5,12.0,195.0,47.79,37.49
2016,5,23,18,15,439.0,57.0,2.5,11.5,150.0,42.69,32.76
2016,5,23,18,30,365.0,48.0,2.5,11.0,105.0,37.32,27.58
2016,5,23,18,45,257.5,35.5,2.5,11.0,68.5,27.48,18.08
2016,5,23,19,0,150.0,23.0,2.5,11.0,32.0,18.08,5.31
2016,5,23,19,15,75.0,11.5,2.5,10.5,16.0,10.96,0.0
2016,5,23,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
