Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,5,15,120.5,16.5,2.35,10.0,28.0,86.27,12.49
2016,5,24,5,30,241.0,33.0,2.4,10.0,56.0,181.4,140.04
2016,5,24,5,45,336.0,44.0,2.5,10.5,97.0,256.22,210.17
2016,5,24,6,0,431.0,55.0,2.6,11.0,138.0,338.72,282.87
2016,5,24,6,15,495.5,63.0,2.6,11.0,185.0,406.75,342.17
2016,5,24,6,30,560.0,71.0,2.6,11.0,232.0,479.24,403.06
2016,5,24,6,45,417.5,107.0,2.6,11.5,240.0,440.15,369.11
2016,5,24,7,0,275.0,143.0,2.6,12.0,248.0,380.31,317.59
2016,5,24,7,15,494.0,118.5,2.55,12.0,340.0,540.35,448.88
2016,5,24,7,30,713.0,94.0,2.5,12.0,432.0,709.01,576.87
2016,5,24,7,45,735.5,99.0,2.5,12.5,480.5,750.55,603.37
2016,5,24,8,0,758.0,104.0,2.5,13.0,529.0,795.37,632.73
2016,5,24,8,15,777.0,107.0,2.45,13.0,575.5,833.61,657.59
2016,5,24,8,30,796.0,110.0,2.4,13.0,622.0,870.31,681.05
2016,5,24,8,45,809.5,114.0,2.35,13.5,665.0,901.25,698.89
2016,5,24,9,0,823.0,118.0,2.3,14.0,708.0,929.98,715.01
2016,5,24,9,15,834.0,120.0,2.25,14.0,746.5,951.63,727.48
2016,5,24,9,30,845.0,122.0,2.2,14.0,785.0,962.24,732.51
2016,5,24,9,45,854.5,123.5,2.2,14.5,818.0,976.66,739.5
2016,5,24,10,0,864.0,125.0,2.2,15.0,851.0,988.28,744.63
2016,5,24,10,15,870.5,126.5,2.2,15.0,878.0,994.05,747.37
2016,5,24,10,30,877.0,128.0,2.2,15.0,905.0,996.84,748.3
2016,5,24,10,45,534.0,296.0,2.25,15.0,772.5,838.02,636.89
2016,5,24,11,0,191.0,464.0,2.3,15.0,640.0,650.21,494.86
2016,5,24,11,15,306.5,434.0,2.3,15.0,720.5,729.82,555.98
2016,5,24,11,30,422.0,404.0,2.3,15.0,801.0,802.19,608.68
2016,5,24,11,45,238.5,421.0,2.3,15.0,646.0,632.08,483.25
2016,5,24,12,0,55.0,438.0,2.3,15.0,491.0,465.46,357.14
2016,5,24,12,15,242.5,423.5,2.3,14.5,654.5,614.25,473.42
2016,5,24,12,30,430.0,409.0,2.3,14.0,818.0,745.43,571.03
2016,5,24,12,45,475.0,394.5,2.35,14.0,842.0,748.71,573.28
2016,5,24,13,0,520.0,380.0,2.4,14.0,866.0,748.41,573.93
2016,5,24,13,15,490.5,378.0,2.4,14.0,830.0,700.19,538.77
2016,5,24,13,30,461.0,376.0,2.4,14.0,794.0,653.3,504.51
2016,5,24,13,45,445.5,366.0,2.45,14.0,762.5,610.53,473.28
2016,5,24,14,0,430.0,356.0,2.5,14.0,731.0,568.6,442.1
2016,5,24,14,15,632.5,246.0,2.5,13.5,776.0,567.94,444.34
2016,5,24,14,30,835.0,136.0,2.5,13.0,821.0,553.73,434.08
2016,5,24,14,45,574.0,238.5,2.55,13.0,700.5,468.68,366.17
2016,5,24,15,0,313.0,341.0,2.6,13.0,580.0,413.35,322.56
2016,5,24,15,15,198.5,326.5,2.6,13.0,475.0,346.17,270.87
2016,5,24,15,30,84.0,312.0,2.6,13.0,370.0,290.56,228.96
2016,5,24,15,45,215.0,280.5,2.65,13.0,416.0,288.66,223.94
2016,5,24,16,0,346.0,249.0,2.7,13.0,462.0,273.4,206.18
2016,5,24,16,15,474.0,191.5,2.7,12.5,458.0,226.06,161.8
2016,5,24,16,30,602.0,134.0,2.7,12.0,454.0,171.56,111.62
2016,5,24,16,45,535.0,135.5,2.7,12.0,399.0,136.83,89.34
2016,5,24,17,0,468.0,137.0,2.7,12.0,344.0,106.61,75.83
2016,5,24,17,15,432.0,127.0,2.65,11.5,300.0,86.42,71.91
2016,5,24,17,30,396.0,117.0,2.6,11.0,256.0,81.67,68.01
2016,5,24,17,45,435.5,94.5,2.6,11.0,224.5,67.49,55.4
2016,5,24,18,0,475.0,72.0,2.6,11.0,193.0,52.79,42.14
2016,5,24,18,15,402.0,62.0,2.5,11.0,148.5,46.21,36.0
2016,5,24,18,30,329.0,52.0,2.4,11.0,104.0,39.59,29.62
2016,5,24,18,45,236.5,38.0,2.35,11.0,68.5,29.43,19.82
2016,5,24,19,0,144.0,24.0,2.3,11.0,33.0,18.86,6.5
2016,5,24,19,15,72.0,12.0,2.25,11.0,16.5,11.44,0.0
2016,5,24,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,5,15,130.0,16.0,2.25,9.5,29.0,89.81,19.34
2016,5,25,5,30,260.0,32.0,2.3,10.0,58.0,190.74,147.97
2016,5,25,5,45,355.5,42.0,2.35,10.5,98.5,264.6,217.18
2016,5,25,6,0,451.0,52.0,2.4,11.0,139.0,347.07,289.71
2016,5,25,6,15,225.5,69.5,2.4,11.0,113.0,231.24,194.79
2016,5,25,6,30,0.0,87.0,2.4,11.0,87.0,85.56,68.06
2016,5,25,6,45,0.5,105.5,2.45,11.5,106.0,104.42,84.12
2016,5,25,7,0,1.0,124.0,2.5,12.0,125.0,123.14,99.55
2016,5,25,7,15,63.5,162.5,2.5,12.5,193.0,223.0,184.08
2016,5,25,7,30,126.0,201.0,2.5,13.0,261.0,331.16,272.21
2016,5,25,7,45,454.5,146.5,2.55,13.5,397.0,569.47,466.06
2016,5,25,8,0,783.0,92.0,2.6,14.0,533.0,803.25,638.37
2016,5,25,8,15,801.5,95.5,2.6,14.0,579.5,842.29,662.38
2016,5,25,8,30,820.0,99.0,2.6,14.0,626.0,879.73,686.69
2016,5,25,8,45,836.0,100.5,2.6,14.5,670.0,902.7,699.38
2016,5,25,9,0,852.0,102.0,2.6,15.0,714.0,931.47,716.13
2016,5,25,9,15,863.0,104.0,2.6,15.0,752.5,953.72,729.6
2016,5,25,9,30,874.0,106.0,2.6,15.0,791.0,973.36,741.36
2016,5,25,9,45,893.5,101.0,2.6,15.5,827.0,990.9,750.37
2016,5,25,10,0,913.0,96.0,2.6,16.0,863.0,1005.79,757.64
2016,5,25,10,15,919.0,97.0,2.65,16.0,890.5,1011.04,760.5
2016,5,25,10,30,925.0,98.0,2.7,16.0,918.0,1013.18,761.5
2016,5,25,10,45,930.0,98.5,2.75,16.5,939.0,1010.67,758.14
2016,5,25,11,0,935.0,99.0,2.8,17.0,960.0,1005.03,752.84
2016,5,25,11,15,938.0,99.5,2.85,17.0,974.0,994.34,745.73
2016,5,25,11,30,941.0,100.0,2.9,17.0,988.0,980.61,736.71
2016,5,25,11,45,942.0,100.5,2.95,17.0,994.5,962.05,724.51
2016,5,25,12,0,943.0,101.0,3.0,17.0,1001.0,940.66,710.45
2016,5,25,12,15,943.5,101.0,3.1,17.0,1000.0,915.66,694.29
2016,5,25,12,30,944.0,101.0,3.2,17.0,999.0,888.08,676.28
2016,5,25,12,45,935.0,106.0,3.3,17.0,989.0,854.94,654.27
2016,5,25,13,0,926.0,111.0,3.4,17.0,979.0,819.94,630.78
2016,5,25,13,15,923.0,110.5,3.45,17.0,963.5,782.88,605.35
2016,5,25,13,30,920.0,110.0,3.5,17.0,948.0,744.04,578.42
2016,5,25,13,45,915.0,109.5,3.6,17.0,925.0,702.24,547.39
2016,5,25,14,0,910.0,109.0,3.7,17.0,902.0,659.14,514.46
2016,5,25,14,15,903.5,108.0,3.75,16.5,873.5,613.63,479.66
2016,5,25,14,30,897.0,107.0,3.8,16.0,845.0,567.32,443.18
2016,5,25,14,45,886.5,106.5,3.9,16.0,809.5,518.88,403.29
2016,5,25,15,0,876.0,106.0,4.0,16.0,774.0,470.37,362.27
2016,5,25,15,15,865.0,103.5,4.05,16.0,734.0,420.22,318.89
2016,5,25,15,30,854.0,101.0,4.1,16.0,694.0,370.48,274.92
2016,5,25,15,45,834.0,100.5,4.15,16.0,648.0,313.93,225.27
2016,5,25,16,0,814.0,100.0,4.2,16.0,602.0,265.3,181.88
2016,5,25,16,15,794.0,97.0,4.2,15.5,554.0,216.65,139.77
2016,5,25,16,30,774.0,94.0,4.2,15.0,506.0,170.18,101.93
2016,5,25,16,45,739.0,92.5,4.25,14.5,455.0,126.02,71.5
2016,5,25,17,0,704.0,91.0,4.3,14.0,404.0,79.87,47.34
2016,5,25,17,15,667.0,85.5,4.3,13.5,353.0,55.16,43.69
2016,5,25,17,30,630.0,80.0,4.3,13.0,302.0,53.62,42.53
2016,5,25,17,45,569.0,75.0,4.3,13.0,251.0,52.3,41.41
2016,5,25,18,0,508.0,70.0,4.3,13.0,200.0,50.97,40.18
2016,5,25,18,15,431.5,60.5,4.2,12.5,154.5,45.56,35.19
2016,5,25,18,30,355.0,51.0,4.1,12.0,109.0,38.78,28.79
2016,5,25,18,45,242.0,38.5,4.05,11.5,71.5,29.79,20.13
2016,5,25,19,0,129.0,26.0,4.0,11.0,34.0,20.46,8.15
2016,5,25,19,15,64.5,13.0,3.95,11.0,17.0,12.39,0.0
2016,5,25,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,111.0,17.5,2.85,10.5,28.5,84.44,22.49
2016,5,26,5,30,222.0,35.0,2.8,11.0,57.0,175.27,135.75
2016,5,26,5,45,320.0,46.0,2.75,11.5,98.0,248.33,203.41
2016,5,26,6,0,418.0,57.0,2.7,12.0,139.0,334.11,278.34
2016,5,26,6,15,484.0,65.5,2.65,12.0,186.5,403.25,338.17
2016,5,26,6,30,550.0,74.0,2.6,12.0,234.0,476.97,399.67
2016,5,26,6,45,595.5,80.5,2.6,12.5,283.5,538.1,448.27
2016,5,26,7,0,641.0,87.0,2.6,13.0,333.0,601.34,496.37
2016,5,26,7,15,675.0,92.0,2.55,13.5,383.5,655.56,534.85
2016,5,26,7,30,709.0,97.0,2.5,14.0,434.0,710.33,572.57
2016,5,26,7,45,732.0,102.0,2.45,15.0,483.0,756.1,601.46
2016,5,26,8,0,755.0,107.0,2.4,16.0,532.0,797.09,626.12
2016,5,26,8,15,775.0,110.5,2.35,16.0,579.0,836.75,651.64
2016,5,26,8,30,795.0,114.0,2.3,16.0,626.0,874.91,675.73
2016,5,26,8,45,809.0,117.0,2.3,16.5,669.0,905.15,693.22
2016,5,26,9,0,823.0,120.0,2.3,17.0,712.0,933.2,709.12
2016,5,26,9,15,835.0,122.5,2.3,17.5,751.0,956.41,721.64
2016,5,26,9,30,847.0,125.0,2.3,18.0,790.0,977.03,732.44
2016,5,26,9,45,853.0,129.0,2.3,18.5,823.0,982.12,732.96
2016,5,26,10,0,859.0,133.0,2.3,19.0,856.0,992.89,737.53
2016,5,26,10,15,866.0,134.5,2.35,19.0,883.5,999.08,741.05
2016,5,26,10,30,873.0,136.0,2.4,19.0,911.0,1002.31,742.8
2016,5,26,10,45,879.5,136.5,2.5,19.0,932.5,1001.02,742.25
2016,5,26,11,0,886.0,137.0,2.6,19.0,954.0,996.72,739.83
2016,5,26,11,15,889.5,138.0,2.65,19.0,968.0,987.04,733.48
2016,5,26,11,30,893.0,139.0,2.7,19.0,982.0,974.43,725.31
2016,5,26,11,45,896.5,138.0,2.8,19.0,989.0,957.08,714.5
2016,5,26,12,0,900.0,137.0,2.9,19.0,996.0,937.0,701.86
2016,5,26,12,15,900.5,137.0,3.0,19.0,995.5,912.6,686.26
2016,5,26,12,30,901.0,137.0,3.1,19.0,995.0,885.78,668.94
2016,5,26,12,45,904.0,133.5,3.25,19.0,988.0,855.58,649.48
2016,5,26,13,0,907.0,130.0,3.4,19.0,981.0,823.1,628.2
2016,5,26,13,15,904.5,129.0,3.5,19.0,965.5,786.5,603.53
2016,5,26,13,30,902.0,128.0,3.6,19.0,950.0,748.14,577.01
2016,5,26,13,45,898.0,126.5,3.7,19.0,928.0,706.76,546.4
2016,5,26,14,0,894.0,125.0,3.8,19.0,906.0,664.04,514.08
2016,5,26,14,15,887.5,123.5,3.85,18.5,877.0,618.72,479.78
2016,5,26,14,30,881.0,122.0,3.9,18.0,848.0,572.63,443.87
2016,5,26,14,45,873.0,119.5,3.95,18.0,813.0,524.41,404.49
2016,5,26,15,0,865.0,117.0,4.0,18.0,778.0,475.95,363.88
2016,5,26,15,15,853.0,115.0,4.0,17.5,737.5,420.82,317.79
2016,5,26,15,30,841.0,113.0,4.0,17.0,697.0,371.29,274.88
2016,5,26,15,45,824.5,110.5,4.05,17.0,652.5,320.87,230.24
2016,5,26,16,0,808.0,108.0,4.1,17.0,608.0,271.93,186.76
2016,5,26,16,15,787.5,104.5,4.1,16.5,559.5,223.09,144.75
2016,5,26,16,30,767.0,101.0,4.1,16.0,511.0,176.49,106.93
2016,5,26,16,45,737.5,97.5,4.1,15.5,460.5,125.73,70.68
2016,5,26,17,0,708.0,94.0,4.1,15.0,410.0,83.78,49.54
2016,5,26,17,15,671.0,88.5,4.05,14.5,358.5,57.31,45.41
2016,5,26,17,30,634.0,83.0,4.0,14.0,307.0,55.87,44.36
2016,5,26,17,45,577.0,77.0,4.0,13.5,256.5,53.85,42.71
2016,5,26,18,0,520.0,71.0,4.0,13.0,206.0,51.74,40.87
2016,5,26,18,15,444.0,61.5,3.95,12.5,159.5,46.35,35.92
2016,5,26,18,30,368.0,52.0,3.9,12.0,113.0,40.68,30.5
2016,5,26,18,45,253.5,39.5,3.85,11.5,74.5,30.56,20.86
2016,5,26,19,0,139.0,27.0,3.8,11.0,36.0,21.24,9.25
2016,5,26,19,15,69.5,13.5,3.75,10.5,18.0,12.87,0.0
2016,5,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,27,5,15,112.5,18.0,2.95,9.5,29.5,86.23,27.31
2016,5,27,5,30,225.0,36.0,2.9,10.0,59.0,178.2,139.02
2016,5,27,5,45,329.0,47.0,2.85,11.0,101.0,254.62,209.15
2016,5,27,6,0,433.0,58.0,2.8,12.0,143.0,344.09,286.72
2016,5,27,6,15,498.5,66.0,2.65,12.5,190.5,413.08,345.59
2016,5,27,6,30,564.0,74.0,2.5,13.0,238.0,486.52,405.62
2016,5,27,6,45,616.5,78.5,2.45,13.5,289.5,550.67,456.16
2016,5,27,7,0,669.0,83.0,2.4,14.0,341.0,617.37,505.92
2016,5,27,7,15,702.0,88.0,2.25,14.5,392.0,671.78,543.4
2016,5,27,7,30,735.0,93.0,2.1,15.0,443.0,726.66,579.83
2016,5,27,7,45,764.0,95.0,2.0,15.5,494.0,770.97,607.68
2016,5,27,8,0,793.0,97.0,1.9,16.0,545.0,818.69,637.19
2016,5,27,8,15,811.5,100.5,1.8,16.5,592.5,857.98,659.94
2016,5,27,8,30,830.0,104.0,1.7,17.0,640.0,895.63,681.03
2016,5,27,8,45,845.0,106.0,1.65,17.5,683.5,926.38,697.61
2016,5,27,9,0,860.0,108.0,1.6,18.0,727.0,946.77,707.17
2016,5,27,9,15,871.0,110.0,1.55,18.0,766.5,969.07,719.36
2016,5,27,9,30,882.0,112.0,1.5,18.0,806.0,988.74,729.76
2016,5,27,9,45,893.5,112.0,1.45,18.5,840.0,1003.96,735.92
2016,5,27,10,0,905.0,112.0,1.4,19.0,874.0,1016.33,740.3
2016,5,27,10,15,911.0,113.5,1.45,19.0,901.5,1021.91,743.53
2016,5,27,10,30,917.0,115.0,1.5,19.0,929.0,1024.38,745.0
2016,5,27,10,45,921.5,116.0,1.55,19.5,949.5,1021.75,741.96
2016,5,27,11,0,926.0,117.0,1.6,20.0,970.0,1015.99,737.1
2016,5,27,11,15,928.5,117.5,1.65,20.0,983.5,1004.72,730.26
2016,5,27,11,30,931.0,118.0,1.7,20.0,997.0,990.45,721.62
2016,5,27,11,45,930.0,119.5,1.8,20.5,1002.5,970.99,708.99
2016,5,27,12,0,929.0,121.0,1.9,21.0,1008.0,948.81,694.59
2016,5,27,12,15,929.0,121.0,2.0,21.0,1007.0,923.52,679.4
2016,5,27,12,30,929.0,121.0,2.1,21.0,1006.0,895.76,662.43
2016,5,27,12,45,921.0,124.5,2.25,21.0,995.5,862.29,641.89
2016,5,27,13,0,913.0,128.0,2.4,21.0,985.0,827.02,619.79
2016,5,27,13,15,909.5,127.0,2.45,21.0,969.0,789.54,595.13
2016,5,27,13,30,906.0,126.0,2.5,21.0,953.0,750.37,568.8
2016,5,27,13,45,898.0,127.0,2.65,21.0,929.5,708.37,538.94
2016,5,27,14,0,890.0,128.0,2.8,21.0,906.0,665.31,507.45
2016,5,27,14,15,883.0,126.5,2.85,20.5,876.5,619.9,473.92
2016,5,27,14,30,876.0,125.0,2.9,20.0,847.0,573.77,438.8
2016,5,27,14,45,861.0,125.5,3.0,20.0,810.5,524.85,399.83
2016,5,27,15,0,846.0,126.0,3.1,20.0,774.0,471.58,356.64
2016,5,27,15,15,833.5,123.5,3.2,19.5,733.5,421.74,315.47
2016,5,27,15,30,821.0,121.0,3.3,19.0,693.0,372.59,273.7
2016,5,27,15,45,800.5,120.0,3.45,19.0,647.5,323.25,230.78
2016,5,27,16,0,780.0,119.0,3.6,19.0,602.0,275.81,189.3
2016,5,27,16,15,758.5,115.0,3.65,18.5,554.0,222.12,144.03
2016,5,27,16,30,737.0,111.0,3.7,18.0,506.0,176.06,106.95
2016,5,27,16,45,706.5,106.5,3.75,18.0,455.5,131.33,75.46
2016,5,27,17,0,676.0,102.0,3.8,18.0,405.0,90.11,54.16
2016,5,27,17,15,638.0,96.0,3.8,17.0,354.0,62.78,49.73
2016,5,27,17,30,600.0,90.0,3.8,16.0,303.0,61.23,48.72
2016,5,27,17,45,546.0,83.0,3.8,15.5,253.5,58.66,46.62
2016,5,27,18,0,492.0,76.0,3.8,15.0,204.0,55.95,44.27
2016,5,27,18,15,418.0,65.5,3.8,14.5,158.0,48.75,37.76
2016,5,27,18,30,344.0,55.0,3.8,14.0,112.0,41.81,31.26
2016,5,27,18,45,240.5,41.0,3.8,13.5,74.5,31.71,21.71
2016,5,27,19,0,137.0,27.0,3.8,13.0,37.0,21.2,9.58
2016,5,27,19,15,68.5,13.5,3.8,12.5,18.5,12.87,0.0
2016,5,27,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,28,5,15,109.5,18.5,2.35,11.5,30.0,86.01,30.34
2016,5,28,5,30,219.0,37.0,2.3,12.0,60.0,176.76,137.06
2016,5,28,5,45,312.5,49.0,2.25,12.5,101.0,248.82,202.94
2016,5,28,6,0,406.0,61.0,2.2,13.0,142.0,331.97,275.02
2016,5,28,6,15,471.0,70.0,2.1,13.0,189.0,400.85,333.86
2016,5,28,6,30,536.0,79.0,2.0,13.0,236.0,474.14,394.08
2016,5,28,6,45,583.5,86.0,1.95,13.5,286.5,536.89,443.03
2016,5,28,7,0,631.0,93.0,1.9,14.0,337.0,601.85,491.69
2016,5,28,7,15,665.5,98.5,1.85,14.5,388.0,656.8,529.87
2016,5,28,7,30,700.0,104.0,1.8,15.0,439.0,712.32,567.25
2016,5,28,7,45,727.0,108.0,1.75,16.0,489.0,759.96,596.67
2016,5,28,8,0,754.0,112.0,1.7,17.0,539.0,807.07,624.82
2016,5,28,8,15,774.0,116.0,1.65,17.5,586.0,842.88,645.54
2016,5,28,8,30,794.0,120.0,1.6,18.0,633.0,881.61,667.92
2016,5,28,8,45,810.5,122.5,1.6,18.5,677.0,913.6,685.96
2016,5,28,9,0,827.0,125.0,1.6,19.0,721.0,943.5,702.46
2016,5,28,9,15,839.0,127.5,1.6,19.0,760.0,966.75,715.85
2016,5,28,9,30,851.0,130.0,1.6,19.0,799.0,987.42,727.64
2016,5,28,9,45,860.0,132.0,1.6,19.5,832.5,993.1,728.43
2016,5,28,10,0,869.0,134.0,1.6,20.0,866.0,1004.76,733.36
2016,5,28,10,15,875.5,135.5,1.6,20.0,893.5,1010.5,735.93
2016,5,28,10,30,882.0,137.0,1.6,20.0,921.0,1013.25,736.77
2016,5,28,10,45,886.5,138.5,1.65,20.0,941.5,1011.02,735.35
2016,5,28,11,0,891.0,140.0,1.7,20.0,962.0,1005.76,732.15
2016,5,28,11,15,894.0,140.5,1.75,20.0,975.5,995.08,725.59
2016,5,28,11,30,897.0,141.0,1.8,20.0,989.0,981.49,717.29
2016,5,28,11,45,897.5,141.5,1.85,20.5,995.0,962.78,704.38
2016,5,28,12,0,898.0,142.0,1.9,21.0,1001.0,941.42,689.84
2016,5,28,12,15,736.0,252.5,1.95,21.0,955.5,886.73,654.3
2016,5,28,12,30,574.0,363.0,2.0,21.0,910.0,827.1,610.23
2016,5,28,12,45,504.0,382.0,2.05,21.0,859.5,763.46,566.41
2016,5,28,13,0,434.0,401.0,2.1,21.0,809.0,702.55,523.73
2016,5,28,13,15,511.0,365.0,2.15,21.0,837.5,706.83,528.85
2016,5,28,13,30,588.0,329.0,2.2,21.0,866.0,705.19,528.93
2016,5,28,13,45,728.5,235.0,2.25,21.0,883.5,687.66,519.2
2016,5,28,14,0,869.0,141.0,2.3,21.0,901.0,664.28,504.22
2016,5,28,14,15,861.0,139.0,2.35,20.5,871.5,618.73,470.86
2016,5,28,14,30,853.0,137.0,2.4,20.0,842.0,569.33,433.87
2016,5,28,14,45,844.5,134.0,2.45,20.0,807.0,521.08,395.72
2016,5,28,15,0,836.0,131.0,2.5,20.0,772.0,472.75,356.41
2016,5,28,15,15,822.5,128.5,2.55,20.0,731.0,423.01,315.03
2016,5,28,15,30,809.0,126.0,2.6,20.0,690.0,374.07,273.33
2016,5,28,15,45,794.0,121.5,2.7,20.0,646.0,324.06,230.25
2016,5,28,16,0,779.0,117.0,2.8,20.0,602.0,275.39,188.03
2016,5,28,16,15,757.5,113.5,2.85,19.5,554.0,227.84,147.92
2016,5,28,16,30,736.0,110.0,2.9,19.0,506.0,176.66,106.89
2016,5,28,16,45,710.0,104.5,2.95,18.5,456.0,131.6,75.07
2016,5,28,17,0,684.0,99.0,3.0,18.0,406.0,89.61,52.84
2016,5,28,17,15,646.5,93.0,3.05,17.5,355.5,60.39,47.53
2016,5,28,17,30,609.0,87.0,3.1,17.0,305.0,58.72,46.32
2016,5,28,17,45,559.0,79.5,3.15,16.5,255.5,55.62,43.76
2016,5,28,18,0,509.0,72.0,3.2,16.0,206.0,52.32,40.89
2016,5,28,18,15,435.5,62.5,3.15,15.0,160.0,46.97,36.13
2016,5,28,18,30,362.0,53.0,3.1,14.0,114.0,40.21,29.88
2016,5,28,18,45,258.5,40.0,3.1,13.5,76.5,30.88,21.05
2016,5,28,19,0,155.0,27.0,3.1,13.0,39.0,21.18,9.96
2016,5,28,19,15,77.5,13.5,3.05,12.5,19.5,12.87,0.0
2016,5,28,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,29,5,15,116.0,18.5,2.85,11.5,30.5,89.08,34.61
2016,5,29,5,30,232.0,37.0,2.8,12.0,61.0,182.98,142.44
2016,5,29,5,45,329.0,48.0,2.75,12.5,102.5,256.18,209.43
2016,5,29,6,0,426.0,59.0,2.7,13.0,144.0,341.63,283.67
2016,5,29,6,15,491.0,67.5,2.6,13.5,191.5,410.66,342.3
2016,5,29,6,30,556.0,76.0,2.5,14.0,239.0,484.13,402.17
2016,5,29,6,45,602.0,82.0,2.45,15.0,289.5,545.32,449.24
2016,5,29,7,0,648.0,88.0,2.4,16.0,340.0,608.61,495.49
2016,5,29,7,15,681.5,93.0,2.3,16.5,390.5,662.72,532.89
2016,5,29,7,30,715.0,98.0,2.2,17.0,441.0,717.34,569.39
2016,5,29,7,45,739.0,102.5,2.15,17.5,490.5,763.54,599.0
2016,5,29,8,0,763.0,107.0,2.1,18.0,540.0,805.04,624.58
2016,5,29,8,15,782.5,110.5,2.1,18.5,586.5,844.48,648.64
2016,5,29,8,30,802.0,114.0,2.1,19.0,633.0,882.39,671.26
2016,5,29,8,45,815.0,118.0,2.1,19.5,676.0,913.02,688.62
2016,5,29,9,0,828.0,122.0,2.1,20.0,719.0,941.41,704.38
2016,5,29,9,15,839.5,124.5,2.1,20.0,758.0,964.24,717.72
2016,5,29,9,30,851.0,127.0,2.1,20.0,797.0,984.48,729.43
2016,5,29,9,45,858.5,129.5,2.15,20.0,830.0,989.4,731.76
2016,5,29,10,0,866.0,132.0,2.2,20.0,863.0,1000.17,738.22
2016,5,29,10,15,873.0,133.5,2.25,20.0,890.0,1006.47,741.81
2016,5,29,10,30,880.0,135.0,2.3,20.0,917.0,1009.79,743.62
2016,5,29,10,45,886.0,135.0,2.35,20.5,938.0,1007.59,740.57
2016,5,29,11,0,892.0,135.0,2.4,21.0,959.0,1002.4,735.75
2016,5,29,11,15,895.0,135.5,2.45,21.0,972.5,991.83,728.96
2016,5,29,11,30,898.0,136.0,2.5,21.0,986.0,978.35,720.38
2016,5,29,11,45,901.5,135.0,2.6,21.0,993.0,961.08,709.85
2016,5,29,12,0,905.0,134.0,2.7,21.0,1000.0,941.08,697.5
2016,5,29,12,15,905.0,134.0,2.75,21.0,999.0,916.3,681.53
2016,5,29,12,30,905.0,134.0,2.8,21.0,998.0,889.12,663.93
2016,5,29,12,45,899.5,136.0,2.9,21.0,988.5,856.98,643.2
2016,5,29,13,0,894.0,138.0,3.0,21.0,979.0,822.98,621.02
2016,5,29,13,15,891.0,137.0,3.05,21.0,963.5,786.55,596.65
2016,5,29,13,30,888.0,136.0,3.1,21.0,948.0,748.44,570.41
2016,5,29,13,45,884.0,134.0,3.2,21.0,926.0,707.28,540.57
2016,5,29,14,0,880.0,132.0,3.3,21.0,904.0,664.83,509.06
2016,5,29,14,15,873.5,130.5,3.3,20.5,875.0,620.21,475.72
2016,5,29,14,30,867.0,129.0,3.3,20.0,846.0,574.83,440.86
2016,5,29,14,45,858.5,126.5,3.35,20.0,811.5,527.1,402.55
2016,5,29,15,0,850.0,124.0,3.4,20.0,777.0,474.43,359.59
2016,5,29,15,15,838.0,121.5,3.4,20.0,736.5,424.66,317.64
2016,5,29,15,30,826.0,119.0,3.4,20.0,696.0,375.52,275.28
2016,5,29,15,45,810.5,115.5,3.45,20.0,652.0,325.37,231.66
2016,5,29,16,0,795.0,112.0,3.5,20.0,608.0,276.6,189.0
2016,5,29,16,15,558.5,163.0,3.5,19.5,498.0,224.68,153.69
2016,5,29,16,30,322.0,214.0,3.5,19.0,388.0,206.65,148.87
2016,5,29,16,45,510.0,155.0,3.5,18.5,399.5,154.53,101.44
2016,5,29,17,0,698.0,96.0,3.5,18.0,411.0,89.37,51.64
2016,5,29,17,15,661.0,91.0,3.45,17.5,360.5,58.82,46.15
2016,5,29,17,30,624.0,86.0,3.4,17.0,310.0,57.86,45.55
2016,5,29,17,45,571.0,79.0,3.4,16.5,259.5,55.12,43.31
2016,5,29,18,0,518.0,72.0,3.4,16.0,209.0,52.22,40.8
2016,5,29,18,15,444.5,63.0,3.3,15.5,163.0,47.31,36.36
2016,5,29,18,30,371.0,54.0,3.2,15.0,117.0,40.96,30.43
2016,5,29,18,45,264.5,41.0,3.15,14.5,78.5,31.64,21.66
2016,5,29,19,0,158.0,28.0,3.1,14.0,40.0,21.96,10.83
2016,5,29,19,15,79.0,14.0,3.05,13.5,20.0,13.34,0.0
2016,5,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,5,15,140.5,17.0,0.55,12.5,32.0,101.1,42.63
2016,5,30,5,30,281.0,34.0,0.5,13.0,64.0,203.75,157.37
2016,5,30,5,45,375.5,44.0,0.45,14.0,106.0,278.49,223.31
2016,5,30,6,0,470.0,54.0,0.4,15.0,148.0,361.58,292.02
2016,5,30,6,15,532.0,61.0,0.35,15.0,195.5,428.57,346.43
2016,5,30,6,30,594.0,68.0,0.3,15.0,243.0,499.77,401.65
2016,5,30,6,45,638.0,73.5,0.25,15.5,293.5,560.26,445.54
2016,5,30,7,0,682.0,79.0,0.2,16.0,344.0,622.72,487.84
2016,5,30,7,15,713.5,83.5,0.15,16.5,394.5,675.81,521.52
2016,5,30,7,30,745.0,88.0,0.1,17.0,445.0,725.79,551.98
2016,5,30,7,45,768.0,91.5,0.1,18.0,494.5,771.09,577.9
2016,5,30,8,0,791.0,95.0,0.1,19.0,544.0,815.52,602.51
2016,5,30,8,15,809.0,98.0,0.2,19.0,590.5,853.76,626.33
2016,5,30,8,30,827.0,101.0,0.3,19.0,637.0,890.36,649.32
2016,5,30,8,45,839.5,104.5,0.45,19.5,680.0,920.54,668.1
2016,5,30,9,0,852.0,108.0,0.6,20.0,723.0,940.29,680.44
2016,5,30,9,15,863.0,110.0,0.7,20.0,761.5,962.54,694.83
2016,5,30,9,30,874.0,112.0,0.8,20.0,800.0,982.21,707.6
2016,5,30,9,45,887.0,111.0,0.9,20.5,834.5,997.85,716.59
2016,5,30,10,0,900.0,110.0,1.0,21.0,869.0,1010.71,723.93
2016,5,30,10,15,906.0,111.0,1.05,21.0,896.5,1015.89,727.0
2016,5,30,10,30,912.0,112.0,1.1,21.0,924.0,1018.01,728.38
2016,5,30,10,45,914.5,114.0,1.2,21.5,944.0,1014.64,726.02
2016,5,30,11,0,917.0,116.0,1.3,22.0,964.0,1008.18,721.81
2016,5,30,11,15,919.5,117.0,1.35,22.0,977.5,997.66,715.68
2016,5,30,11,30,922.0,118.0,1.4,22.0,991.0,984.16,707.76
2016,5,30,11,45,923.0,118.5,1.45,22.0,997.5,965.88,696.88
2016,5,30,12,0,924.0,119.0,1.5,22.0,1004.0,944.86,684.27
2016,5,30,12,15,924.0,119.0,1.5,22.0,1003.0,919.87,668.44
2016,5,30,12,30,924.0,119.0,1.5,22.0,1002.0,892.43,651.03
2016,5,30,12,45,914.5,123.5,1.55,22.0,991.0,858.96,630.22
2016,5,30,13,0,905.0,128.0,1.6,22.0,980.0,823.76,608.1
2016,5,30,13,15,902.0,127.5,1.65,22.0,964.5,787.53,585.04
2016,5,30,13,30,899.0,127.0,1.7,22.0,949.0,749.58,560.41
2016,5,30,13,45,894.5,125.5,1.8,22.0,927.0,708.2,531.74
2016,5,30,14,0,890.0,124.0,1.9,22.0,905.0,665.54,501.31
2016,5,30,14,15,883.5,122.5,1.95,21.5,876.0,620.6,468.96
2016,5,30,14,30,877.0,121.0,2.0,21.0,847.0,574.89,434.96
2016,5,30,14,45,868.5,119.0,2.05,21.0,812.5,527.21,397.59
2016,5,30,15,0,860.0,117.0,2.1,21.0,778.0,479.31,358.97
2016,5,30,15,15,849.0,114.5,2.15,20.5,738.5,424.58,314.86
2016,5,30,15,30,838.0,112.0,2.2,20.0,699.0,375.31,273.54
2016,5,30,15,45,825.0,108.5,2.25,20.0,655.5,325.35,230.36
2016,5,30,16,0,812.0,105.0,2.3,20.0,612.0,276.49,187.78
2016,5,30,16,15,793.0,101.5,2.3,19.5,564.5,227.76,146.43
2016,5,30,16,30,774.0,98.0,2.3,19.0,517.0,181.1,108.67
2016,5,30,16,45,751.5,93.5,2.3,19.0,468.0,135.53,75.91
2016,5,30,17,0,729.0,89.0,2.3,19.0,419.0,86.99,48.02
2016,5,30,17,15,694.5,84.0,2.25,18.5,368.0,53.65,41.45
2016,5,30,17,30,660.0,79.0,2.2,18.0,317.0,52.42,40.6
2016,5,30,17,45,615.0,72.5,2.2,17.5,267.5,49.85,38.5
2016,5,30,18,0,570.0,66.0,2.2,17.0,218.0,47.11,36.14
2016,5,30,18,15,498.5,58.0,2.15,16.0,171.0,42.85,32.37
2016,5,30,18,30,427.0,50.0,2.1,15.0,124.0,38.37,28.2
2016,5,30,18,45,318.5,39.0,2.05,14.5,84.0,30.78,20.97
2016,5,30,19,0,210.0,28.0,2.0,14.0,44.0,21.96,11.14
2016,5,30,19,15,105.0,14.0,2.05,13.5,22.0,13.34,0.0
2016,5,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,5,15,134.5,18.0,1.55,13.5,32.5,96.7,42.67
2016,5,31,5,30,269.0,36.0,1.5,14.0,65.0,199.27,154.36
2016,5,31,5,45,365.5,46.5,1.45,14.5,107.0,276.03,223.01
2016,5,31,6,0,462.0,57.0,1.4,15.0,149.0,360.56,294.85
2016,5,31,6,15,526.0,64.0,1.35,15.5,197.5,428.65,351.12
2016,5,31,6,30,590.0,71.0,1.3,16.0,246.0,501.02,408.26
2016,5,31,6,45,635.5,76.5,1.3,17.0,297.0,562.47,453.95
2016,5,31,7,0,681.0,82.0,1.3,18.0,348.0,625.98,498.23
2016,5,31,7,15,713.5,87.0,1.25,18.5,399.0,680.47,534.31
2016,5,31,7,30,746.0,92.0,1.2,19.0,450.0,731.53,566.75
2016,5,31,7,45,771.5,95.0,1.2,19.5,500.5,778.41,595.87
2016,5,31,8,0,797.0,98.0,1.2,20.0,551.0,824.54,623.79
2016,5,31,8,15,815.5,101.5,1.2,20.5,598.5,863.97,646.62
2016,5,31,8,30,834.0,105.0,1.2,21.0,646.0,901.77,668.03
2016,5,31,8,45,849.5,107.0,1.2,21.5,690.0,933.12,684.94
2016,5,31,9,0,865.0,109.0,1.2,22.0,734.0,954.09,695.08
2016,5,31,9,15,876.0,111.0,1.2,22.0,773.5,976.53,707.62
2016,5,31,9,30,887.0,113.0,1.2,22.0,813.0,996.34,718.49
2016,5,31,9,45,897.5,114.0,1.3,22.5,847.0,1011.8,727.05
2016,5,31,10,0,908.0,115.0,1.4,23.0,881.0,1024.37,733.9
2016,5,31,10,15,914.5,116.0,1.45,23.0,909.0,1030.0,737.1
2016,5,31,10,30,921.0,117.0,1.5,23.0,937.0,1032.54,738.59
2016,5,31,10,45,925.5,118.0,1.55,23.0,958.0,1029.99,737.05
2016,5,31,11,0,930.0,119.0,1.6,23.0,979.0,1024.33,733.71
2016,5,31,11,15,933.0,120.0,1.65,23.0,993.5,1014.11,727.64
2016,5,31,11,30,936.0,121.0,1.7,23.0,1008.0,1000.85,719.75
2016,5,31,11,45,937.5,121.0,1.75,23.5,1014.5,982.29,707.2
2016,5,31,12,0,939.0,121.0,1.8,24.0,1021.0,960.93,692.96
2016,5,31,12,15,939.0,121.0,1.85,24.0,1020.0,935.59,677.51
2016,5,31,12,30,939.0,121.0,1.9,24.0,1019.0,907.75,660.39
2016,5,31,12,45,941.5,118.0,2.0,24.0,1012.0,876.88,641.67
2016,5,31,13,0,944.0,115.0,2.1,24.0,1005.0,843.63,621.15
2016,5,31,13,15,941.0,114.5,2.2,24.0,989.0,806.21,597.55
2016,5,31,13,30,938.0,114.0,2.3,24.0,973.0,766.97,572.38
2016,5,31,13,45,933.0,113.0,2.4,24.0,950.0,724.3,542.97
2016,5,31,14,0,928.0,112.0,2.5,24.0,927.0,680.31,511.36
2016,5,31,14,15,922.0,111.0,2.55,23.5,898.0,634.58,478.3
2016,5,31,14,30,916.0,110.0,2.6,23.0,869.0,587.96,443.51
2016,5,31,14,45,907.0,108.0,2.65,23.0,833.5,538.36,404.61
2016,5,31,15,0,898.0,106.0,2.7,23.0,798.0,488.55,364.45
2016,5,31,15,15,887.0,104.0,2.7,23.0,757.5,437.95,322.5
2016,5,31,15,30,876.0,102.0,2.7,23.0,717.0,387.73,279.88
2016,5,31,15,45,861.0,99.5,2.75,23.0,672.0,336.52,235.94
2016,5,31,16,0,846.0,97.0,2.8,23.0,627.0,279.81,187.55
2016,5,31,16,15,827.5,94.0,2.8,22.5,578.5,229.9,145.38
2016,5,31,16,30,809.0,91.0,2.8,22.0,530.0,181.98,106.72
2016,5,31,16,45,784.0,87.5,2.8,21.5,479.5,135.21,73.43
2016,5,31,17,0,759.0,84.0,2.8,21.0,429.0,91.41,49.87
2016,5,31,17,15,725.0,79.5,2.75,20.5,377.0,55.85,43.0
2016,5,31,17,30,691.0,75.0,2.7,20.0,325.0,49.4,37.62
2016,5,31,17,45,644.0,69.0,2.7,19.5,274.0,47.07,35.74
2016,5,31,18,0,597.0,63.0,2.7,19.0,223.0,44.58,33.62
2016,5,31,18,15,526.5,55.5,2.6,18.0,175.5,40.63,30.15
2016,5,31,18,30,456.0,48.0,2.5,17.0,128.0,36.48,26.32
2016,5,31,18,45,347.5,38.0,2.45,16.5,87.5,29.75,19.93
2016,5,31,19,0,239.0,28.0,2.4,16.0,47.0,22.67,11.8
2016,5,31,19,15,119.5,14.0,2.4,15.5,23.5,13.34,0.0
2016,5,31,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,5,15,151.5,18.0,2.1,13.5,34.5,107.93,50.41
2016,6,1,5,30,303.0,36.0,2.0,14.0,69.0,216.59,168.42
2016,6,1,5,45,398.0,46.0,1.9,14.5,112.0,292.92,237.18
2016,6,1,6,0,493.0,56.0,1.8,15.0,155.0,377.47,309.3
2016,6,1,6,15,556.0,63.0,1.7,15.0,204.5,446.22,366.89
2016,6,1,6,30,619.0,70.0,1.6,15.0,254.0,519.15,425.35
2016,6,1,6,45,662.5,76.0,1.55,15.5,305.5,580.97,472.11
2016,6,1,7,0,706.0,82.0,1.5,16.0,357.0,644.66,517.15
2016,6,1,7,15,737.5,86.0,1.5,16.0,409.0,698.0,554.12
2016,6,1,7,30,769.0,90.0,1.5,16.0,461.0,747.99,587.78
2016,6,1,7,45,792.0,94.0,1.55,16.5,511.0,794.65,617.73
2016,6,1,8,0,815.0,98.0,1.6,17.0,561.0,840.38,646.45
2016,6,1,8,15,833.0,101.0,1.6,17.0,609.0,879.24,670.63
2016,6,1,8,30,851.0,104.0,1.6,17.0,657.0,916.4,693.43
2016,6,1,8,45,864.0,107.0,1.6,17.5,701.0,946.94,710.27
2016,6,1,9,0,877.0,110.0,1.6,18.0,745.0,966.92,720.07
2016,6,1,9,15,887.5,112.5,1.6,18.0,784.0,989.6,733.12
2016,6,1,9,30,898.0,115.0,1.6,18.0,823.0,1009.59,744.41
2016,6,1,9,45,801.0,171.0,1.6,18.5,822.0,987.49,727.2
2016,6,1,10,0,704.0,227.0,1.6,19.0,821.0,957.49,705.53
2016,6,1,10,15,819.5,171.0,1.55,19.0,884.5,1003.22,733.82
2016,6,1,10,30,935.0,115.0,1.5,19.0,948.0,1044.7,758.02
2016,6,1,10,45,939.0,116.0,1.5,19.5,969.0,1041.65,753.39
2016,6,1,11,0,943.0,117.0,1.5,20.0,990.0,1035.45,747.49
2016,6,1,11,15,945.5,117.5,1.5,20.0,1003.5,1024.17,739.98
2016,6,1,11,30,948.0,118.0,1.5,20.0,1017.0,1009.85,730.71
2016,6,1,11,45,948.5,118.5,1.5,20.0,1023.5,990.71,718.48
2016,6,1,12,0,949.0,119.0,1.5,20.0,1030.0,968.78,704.57
2016,6,1,12,15,728.0,259.5,1.5,20.0,957.5,889.02,652.53
2016,6,1,12,30,507.0,400.0,1.5,20.0,885.0,806.32,591.87
2016,6,1,12,45,714.0,267.5,1.55,20.0,944.0,832.14,616.13
2016,6,1,13,0,921.0,135.0,1.6,20.0,1003.0,844.25,626.72
2016,6,1,13,15,917.5,134.0,1.6,20.0,987.0,806.67,601.73
2016,6,1,13,30,914.0,133.0,1.6,20.0,971.0,767.4,575.77
2016,6,1,13,45,910.5,131.0,1.65,20.0,948.5,725.72,546.6
2016,6,1,14,0,907.0,129.0,1.7,20.0,926.0,682.65,515.69
2016,6,1,14,15,900.0,127.0,1.7,20.0,896.5,636.32,481.25
2016,6,1,14,30,893.0,125.0,1.7,20.0,867.0,589.23,445.38
2016,6,1,14,45,886.5,122.0,1.7,20.0,832.0,541.03,407.68
2016,6,1,15,0,880.0,119.0,1.7,20.0,797.0,492.42,368.6
2016,6,1,15,15,868.0,116.5,1.7,19.5,756.5,441.81,327.61
2016,6,1,15,30,856.0,114.0,1.7,19.0,716.0,385.94,281.54
2016,6,1,15,45,844.0,109.5,1.75,19.0,671.5,334.6,237.46
2016,6,1,16,0,832.0,105.0,1.8,19.0,627.0,284.26,193.73
2016,6,1,16,15,632.5,148.0,1.8,18.5,527.0,230.26,155.21
2016,6,1,16,30,433.0,191.0,1.8,18.0,427.0,200.98,139.47
2016,6,1,16,45,590.0,140.0,1.8,18.0,428.5,153.42,96.72
2016,6,1,17,0,747.0,89.0,1.8,18.0,430.0,96.34,54.2
2016,6,1,17,15,712.5,84.0,1.75,17.5,378.0,53.54,41.5
2016,6,1,17,30,678.0,79.0,1.7,17.0,326.0,52.29,40.66
2016,6,1,17,45,633.5,72.5,1.7,17.0,275.5,49.71,38.46
2016,6,1,18,0,589.0,66.0,1.7,17.0,225.0,46.95,36.02
2016,6,1,18,15,518.5,58.5,1.65,16.0,177.5,43.11,32.63
2016,6,1,18,30,448.0,51.0,1.6,15.0,130.0,39.1,28.88
2016,6,1,18,45,341.0,40.0,1.55,14.5,89.0,31.53,21.71
2016,6,1,19,0,234.0,29.0,1.5,14.0,48.0,23.54,12.85
2016,6,1,19,15,117.0,14.5,1.55,13.5,24.0,13.82,0.0
2016,6,1,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,5,15,161.5,18.0,1.9,11.0,35.5,112.6,55.35
2016,6,2,5,30,323.0,36.0,1.8,12.0,71.0,226.44,177.58
2016,6,2,5,45,420.0,45.5,1.75,13.0,115.5,304.21,247.49
2016,6,2,6,0,517.0,55.0,1.7,14.0,160.0,390.31,320.55
2016,6,2,6,15,579.0,62.0,1.55,14.5,210.0,459.41,377.5
2016,6,2,6,30,641.0,69.0,1.4,15.0,260.0,532.62,434.77
2016,6,2,6,45,683.5,74.5,1.3,15.5,312.0,593.97,480.35
2016,6,2,7,0,726.0,80.0,1.2,16.0,364.0,657.07,523.69
2016,6,2,7,15,756.5,84.5,1.15,16.5,416.0,707.2,556.24
2016,6,2,7,30,787.0,89.0,1.1,17.0,468.0,761.54,590.69
2016,6,2,7,45,810.0,92.5,1.05,18.0,518.5,808.17,617.43
2016,6,2,8,0,833.0,96.0,1.0,19.0,569.0,853.82,642.65
2016,6,2,8,15,850.0,99.0,1.0,19.5,617.0,892.26,664.38
2016,6,2,8,30,867.0,102.0,1.0,20.0,665.0,928.91,684.64
2016,6,2,8,45,881.0,104.0,1.05,21.0,709.5,951.51,695.18
2016,6,2,9,0,895.0,106.0,1.1,22.0,754.0,979.8,709.46
2016,6,2,9,15,905.0,108.0,1.1,22.0,793.0,1001.76,721.39
2016,6,2,9,30,915.0,110.0,1.1,22.0,832.0,1020.99,731.72
2016,6,2,9,45,918.5,114.0,1.15,22.5,864.5,1033.13,737.28
2016,6,2,10,0,922.0,118.0,1.2,23.0,897.0,1042.15,741.1
2016,6,2,10,15,927.5,119.0,1.2,23.0,924.5,1046.82,742.88
2016,6,2,10,30,933.0,120.0,1.2,23.0,952.0,1048.37,742.92
2016,6,2,10,45,938.0,120.5,1.25,23.5,973.0,1045.77,740.08
2016,6,2,11,0,943.0,121.0,1.3,24.0,994.0,1040.01,735.46
2016,6,2,11,15,945.0,121.5,1.35,24.0,1007.5,1028.23,728.68
2016,6,2,11,30,947.0,122.0,1.4,24.0,1021.0,1013.43,720.14
2016,6,2,11,45,948.0,122.0,1.45,24.5,1027.0,994.28,707.56
2016,6,2,12,0,949.0,122.0,1.5,25.0,1033.0,972.33,693.3
2016,6,2,12,15,948.5,122.0,1.55,24.5,1031.5,946.38,679.18
2016,6,2,12,30,948.0,122.0,1.6,24.0,1030.0,917.95,663.34
2016,6,2,12,45,951.5,118.0,1.7,24.0,1022.5,886.82,644.89
2016,6,2,13,0,955.0,114.0,1.8,24.0,1015.0,853.25,624.58
2016,6,2,13,15,951.5,113.0,1.9,24.0,998.5,814.74,600.66
2016,6,2,13,30,948.0,112.0,2.0,24.0,982.0,774.44,575.17
2016,6,2,13,45,943.0,111.0,2.1,24.0,959.0,731.5,546.16
2016,6,2,14,0,938.0,110.0,2.2,24.0,936.0,687.2,514.69
2016,6,2,14,15,931.0,109.0,2.25,24.0,906.0,640.57,480.37
2016,6,2,14,30,924.0,108.0,2.3,24.0,876.0,593.12,444.49
2016,6,2,14,45,915.5,106.0,2.4,24.0,840.5,543.49,406.16
2016,6,2,15,0,907.0,104.0,2.5,24.0,805.0,493.59,366.42
2016,6,2,15,15,895.5,102.0,2.55,23.5,764.0,442.44,325.11
2016,6,2,15,30,884.0,100.0,2.6,23.0,723.0,391.71,282.92
2016,6,2,15,45,869.5,97.5,2.7,23.0,677.5,340.32,238.92
2016,6,2,16,0,855.0,95.0,2.8,23.0,632.0,283.34,190.32
2016,6,2,16,15,836.5,92.0,2.85,22.5,583.5,232.99,147.71
2016,6,2,16,30,818.0,89.0,2.9,22.0,535.0,184.64,108.48
2016,6,2,16,45,794.0,85.0,2.95,21.5,484.5,137.1,74.13
