Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,17,0,770.0,81.0,3.0,21.0,434.0,92.41,49.2
2016,6,2,17,15,736.5,77.0,3.0,20.5,382.0,53.7,41.13
2016,6,2,17,30,703.0,73.0,3.0,20.0,330.0,47.78,36.2
2016,6,2,17,45,658.0,67.5,3.0,19.5,279.0,45.77,34.6
2016,6,2,18,0,613.0,62.0,3.0,19.0,228.0,43.63,32.79
2016,6,2,18,15,544.5,55.0,3.0,18.0,180.0,40.06,29.66
2016,6,2,18,30,476.0,48.0,3.0,17.0,132.0,36.32,26.2
2016,6,2,18,45,370.5,38.0,3.0,16.5,91.0,29.58,19.84
2016,6,2,19,0,265.0,28.0,3.0,16.0,50.0,22.48,12.07
2016,6,2,19,15,132.5,14.0,3.0,15.5,25.0,11.04,0.0
2016,6,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,4,45,30.5,4.5,1.9,13.5,5.0,0.0,0.0
2016,6,3,5,0,61.0,9.0,1.8,14.0,10.0,32.61,0.0
2016,6,3,5,15,203.0,21.0,1.75,14.5,40.5,134.87,68.05
2016,6,3,5,30,345.0,33.0,1.7,15.0,71.0,234.18,181.73
2016,6,3,5,45,437.0,41.5,1.7,16.0,114.5,308.72,248.41
2016,6,3,6,0,529.0,50.0,1.7,17.0,158.0,391.29,317.97
2016,6,3,6,15,588.5,56.5,1.65,17.5,207.0,458.49,373.21
2016,6,3,6,30,648.0,63.0,1.6,18.0,256.0,529.71,429.03
2016,6,3,6,45,688.5,68.0,1.55,18.5,307.0,585.56,470.36
2016,6,3,7,0,729.0,73.0,1.5,19.0,358.0,647.03,513.02
2016,6,3,7,15,758.5,77.0,1.45,19.5,409.5,699.92,547.77
2016,6,3,7,30,788.0,81.0,1.4,20.0,461.0,752.87,581.39
2016,6,3,7,45,811.0,84.0,1.35,21.0,511.0,798.89,607.98
2016,6,3,8,0,834.0,87.0,1.3,22.0,561.0,843.98,633.09
2016,6,3,8,15,850.5,89.5,1.25,22.5,608.0,873.88,648.63
2016,6,3,8,30,867.0,92.0,1.2,23.0,655.0,909.46,667.75
2016,6,3,8,45,880.0,94.0,1.2,23.5,699.0,939.24,683.47
2016,6,3,9,0,893.0,96.0,1.2,24.0,743.0,966.74,697.63
2016,6,3,9,15,903.0,97.5,1.2,24.0,781.5,988.29,709.36
2016,6,3,9,30,913.0,99.0,1.2,24.0,820.0,1007.14,719.5
2016,6,3,9,45,925.0,98.0,1.2,24.5,855.0,1022.36,726.06
2016,6,3,10,0,937.0,97.0,1.2,25.0,890.0,1034.69,730.93
2016,6,3,10,15,942.0,98.5,1.2,25.0,917.0,1039.79,732.92
2016,6,3,10,30,947.0,100.0,1.2,25.0,944.0,1041.71,733.19
2016,6,3,10,45,949.0,101.5,1.3,25.0,964.5,1037.49,731.68
2016,6,3,11,0,951.0,103.0,1.4,25.0,985.0,1030.11,728.32
2016,6,3,11,15,953.5,103.5,1.45,25.0,998.5,1019.06,721.94
2016,6,3,11,30,956.0,104.0,1.5,25.0,1012.0,1004.94,713.74
2016,6,3,11,45,956.0,105.0,1.6,25.0,1018.0,986.01,703.29
2016,6,3,12,0,956.0,106.0,1.7,25.0,1024.0,964.25,691.01
2016,6,3,12,15,955.5,106.0,1.75,25.0,1023.0,938.42,675.41
2016,6,3,12,30,955.0,106.0,1.8,25.0,1022.0,910.06,658.13
2016,6,3,12,45,947.0,110.0,1.85,25.0,1011.5,876.81,637.56
2016,6,3,13,0,939.0,114.0,1.9,25.0,1001.0,841.66,615.57
2016,6,3,13,15,936.5,113.5,1.95,25.0,985.5,804.96,592.33
2016,6,3,13,30,934.0,113.0,2.0,25.0,970.0,766.41,567.57
2016,6,3,13,45,929.5,112.0,2.05,25.0,948.0,724.4,538.88
2016,6,3,14,0,925.0,111.0,2.1,25.0,926.0,681.02,507.89
2016,6,3,14,15,919.0,109.5,2.15,25.0,897.0,635.14,474.31
2016,6,3,14,30,913.0,108.0,2.2,25.0,868.0,588.39,439.15
2016,6,3,14,45,906.0,105.5,2.25,25.0,833.5,539.64,401.51
2016,6,3,15,0,899.0,103.0,2.3,25.0,799.0,490.5,362.45
2016,6,3,15,15,888.5,101.0,2.3,24.5,759.0,440.17,321.93
2016,6,3,15,30,878.0,99.0,2.3,24.0,719.0,390.18,280.5
2016,6,3,15,45,865.0,96.5,2.3,24.0,674.5,339.56,237.27
2016,6,3,16,0,852.0,94.0,2.3,24.0,630.0,289.9,194.48
2016,6,3,16,15,834.0,91.0,2.3,23.5,582.0,233.11,147.18
2016,6,3,16,30,816.0,88.0,2.3,23.0,534.0,184.96,108.25
2016,6,3,16,45,744.5,88.5,2.3,23.0,466.5,136.35,74.8
2016,6,3,17,0,673.0,89.0,2.3,23.0,399.0,89.74,48.77
2016,6,3,17,15,687.5,81.0,2.25,22.5,365.0,51.11,38.54
2016,6,3,17,30,702.0,73.0,2.2,22.0,331.0,47.7,35.83
2016,6,3,17,45,655.0,68.0,2.15,21.5,280.0,46.07,34.57
2016,6,3,18,0,608.0,63.0,2.1,21.0,229.0,44.35,33.14
2016,6,3,18,15,540.5,55.5,2.05,20.0,181.0,40.39,29.7
2016,6,3,18,30,473.0,48.0,2.0,19.0,133.0,36.22,25.91
2016,6,3,18,45,369.5,38.5,1.95,18.0,92.0,29.95,20.06
2016,6,3,19,0,266.0,29.0,1.9,17.0,51.0,23.36,12.87
2016,6,3,19,15,133.0,14.5,1.85,16.5,25.5,11.44,0.0
2016,6,3,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.2,17.0,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.2,17.0,7.0,6.67,0.0
2016,6,4,5,15,53.5,22.5,1.1,17.0,28.0,60.82,28.31
2016,6,4,5,30,107.0,38.0,1.0,17.0,49.0,112.61,84.97
2016,6,4,5,45,137.5,56.5,0.95,17.5,79.0,155.72,123.35
2016,6,4,6,0,168.0,75.0,0.9,18.0,109.0,200.59,161.82
2016,6,4,6,15,189.0,94.5,0.8,18.5,143.0,242.96,196.94
2016,6,4,6,30,210.0,114.0,0.7,19.0,177.0,286.41,231.58
2016,6,4,6,45,228.5,132.0,0.65,20.0,212.0,327.19,262.41
2016,6,4,7,0,247.0,150.0,0.6,21.0,247.0,368.76,292.62
2016,6,4,7,15,229.0,175.5,0.55,21.0,275.0,391.96,308.19
2016,6,4,7,30,211.0,201.0,0.5,21.0,303.0,399.63,312.08
2016,6,4,7,45,268.5,215.0,0.5,21.5,358.5,481.17,371.23
2016,6,4,8,0,326.0,229.0,0.5,22.0,414.0,552.08,420.28
2016,6,4,8,15,331.5,249.5,0.55,22.0,451.5,586.15,442.49
2016,6,4,8,30,337.0,270.0,0.6,22.0,489.0,619.15,464.12
2016,6,4,8,45,214.5,301.0,0.7,22.0,444.0,528.78,397.48
2016,6,4,9,0,92.0,332.0,0.8,22.0,399.0,432.99,326.0
2016,6,4,9,15,133.0,356.5,0.8,21.5,459.0,511.51,383.72
2016,6,4,9,30,174.0,381.0,0.8,21.0,519.0,575.96,429.05
2016,6,4,9,45,108.5,371.0,0.85,21.0,458.5,497.87,371.58
2016,6,4,10,0,43.0,361.0,0.9,21.0,398.0,406.55,304.65
2016,6,4,10,15,125.0,402.0,0.85,21.0,513.0,539.88,401.78
2016,6,4,10,30,207.0,443.0,0.8,21.0,628.0,658.8,482.97
2016,6,4,10,45,227.0,451.0,0.8,21.0,658.0,680.6,496.21
2016,6,4,11,0,247.0,459.0,0.8,21.0,688.0,710.01,515.36
2016,6,4,11,15,149.5,445.0,0.8,21.0,584.5,585.87,428.8
2016,6,4,11,30,52.0,431.0,0.8,21.0,481.0,466.15,343.82
2016,6,4,11,45,79.0,455.5,0.8,21.5,531.5,510.31,375.62
2016,6,4,12,0,106.0,480.0,0.8,22.0,582.0,552.39,403.99
2016,6,4,12,15,170.5,481.0,0.75,22.0,645.0,605.63,441.07
2016,6,4,12,30,235.0,482.0,0.7,22.0,708.0,650.75,471.73
2016,6,4,12,45,177.0,478.0,0.7,22.0,647.5,587.0,426.92
2016,6,4,13,0,119.0,474.0,0.7,22.0,587.0,526.61,384.91
2016,6,4,13,15,102.5,459.0,0.7,22.0,555.0,493.72,362.46
2016,6,4,13,30,86.0,444.0,0.7,22.0,523.0,461.08,339.75
2016,6,4,13,45,67.5,416.0,0.75,22.0,477.0,417.46,309.38
2016,6,4,14,0,49.0,388.0,0.8,22.0,431.0,375.84,280.07
2016,6,4,14,15,39.0,356.5,0.8,22.0,390.5,338.34,253.29
2016,6,4,14,30,29.0,325.0,0.8,22.0,350.0,302.23,227.2
2016,6,4,14,45,171.5,336.5,0.8,22.0,470.5,372.12,279.39
2016,6,4,15,0,314.0,348.0,0.8,22.0,591.0,425.76,316.56
2016,6,4,15,15,290.5,333.0,0.8,22.0,549.0,385.27,285.79
2016,6,4,15,30,267.0,318.0,0.8,22.0,507.0,347.12,257.18
2016,6,4,15,45,302.5,288.5,0.85,22.0,489.5,318.46,234.21
2016,6,4,16,0,338.0,259.0,0.9,22.0,472.0,286.71,208.02
2016,6,4,16,15,461.0,202.0,0.9,21.5,468.5,241.79,168.19
2016,6,4,16,30,584.0,145.0,0.9,21.0,465.0,190.49,122.59
2016,6,4,16,45,634.5,122.5,0.9,20.5,440.5,147.17,88.21
2016,6,4,17,0,685.0,100.0,0.9,20.0,416.0,99.7,56.59
2016,6,4,17,15,650.0,94.5,0.9,19.5,366.0,60.79,47.4
2016,6,4,17,30,615.0,89.0,0.9,19.0,316.0,59.54,46.63
2016,6,4,17,45,573.5,80.5,0.9,18.5,267.5,55.7,43.46
2016,6,4,18,0,532.0,72.0,0.9,18.0,219.0,51.57,39.93
2016,6,4,18,15,464.5,63.5,0.85,17.0,172.5,47.09,36.03
2016,6,4,18,30,397.0,55.0,0.8,16.0,126.0,42.38,31.71
2016,6,4,18,45,307.5,42.5,0.8,15.5,87.5,32.65,22.69
2016,6,4,19,0,218.0,30.0,0.8,15.0,49.0,23.43,13.25
2016,6,4,19,15,109.0,15.0,0.8,14.5,24.5,11.8,0.0
2016,6,4,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,5,4,45,29.5,4.5,0.4,11.0,5.0,0.0,0.0
2016,6,5,5,0,59.0,9.0,0.4,11.0,10.0,31.85,0.0
2016,6,5,5,15,189.0,21.5,0.35,11.5,40.0,129.72,68.85
2016,6,5,5,30,319.0,34.0,0.3,12.0,70.0,222.66,173.41
2016,6,5,5,45,408.0,43.5,0.3,13.0,112.5,295.72,237.59
2016,6,5,6,0,497.0,53.0,0.3,14.0,155.0,376.57,304.46
2016,6,5,6,15,557.0,60.0,0.35,14.5,203.0,443.46,358.63
2016,6,5,6,30,617.0,67.0,0.4,15.0,251.0,514.39,413.63
2016,6,5,6,45,657.0,73.0,0.45,15.5,301.5,573.63,457.55
2016,6,5,7,0,697.0,79.0,0.5,16.0,352.0,634.53,499.87
2016,6,5,7,15,727.5,83.0,0.55,16.5,403.0,683.18,531.98
2016,6,5,7,30,758.0,87.0,0.6,17.0,454.0,735.97,566.24
2016,6,5,7,45,780.5,91.0,0.7,17.5,503.5,781.9,595.69
2016,6,5,8,0,803.0,95.0,0.8,18.0,553.0,826.92,624.1
2016,6,5,8,15,820.5,98.0,0.9,18.0,600.0,865.11,648.76
2016,6,5,8,30,838.0,101.0,1.0,18.0,647.0,901.62,672.25
2016,6,5,8,45,851.0,104.0,1.1,18.5,690.0,923.96,685.08
2016,6,5,9,0,864.0,107.0,1.2,19.0,733.0,952.02,701.77
2016,6,5,9,15,874.5,109.0,1.2,19.0,771.5,974.12,714.16
2016,6,5,9,30,885.0,111.0,1.2,19.0,810.0,993.62,724.97
2016,6,5,9,45,897.5,110.0,1.3,19.5,845.0,1009.05,733.66
2016,6,5,10,0,910.0,109.0,1.4,20.0,880.0,1021.69,740.66
2016,6,5,10,15,916.0,110.0,1.4,20.0,907.0,1027.11,742.94
2016,6,5,10,30,922.0,111.0,1.4,20.0,934.0,1029.46,743.5
2016,6,5,10,45,926.5,112.0,1.4,20.5,955.0,1027.22,739.94
2016,6,5,11,0,931.0,113.0,1.4,21.0,976.0,1021.87,734.61
2016,6,5,11,15,933.5,113.5,1.4,21.0,989.5,1011.0,727.37
2016,6,5,11,30,936.0,114.0,1.4,21.0,1003.0,997.12,718.41
2016,6,5,11,45,937.5,114.0,1.45,21.0,1009.5,978.91,707.58
2016,6,5,12,0,939.0,114.0,1.5,21.0,1016.0,957.91,695.01
2016,6,5,12,15,938.5,114.0,1.5,21.0,1015.5,932.48,678.88
2016,6,5,12,30,938.0,114.0,1.5,21.0,1015.0,904.58,661.18
2016,6,5,12,45,928.0,119.5,1.55,21.5,1004.0,871.52,639.43
2016,6,5,13,0,918.0,125.0,1.6,22.0,993.0,836.69,616.43
2016,6,5,13,15,915.0,124.5,1.6,22.0,977.5,800.33,592.89
2016,6,5,13,30,912.0,124.0,1.6,22.0,962.0,762.22,567.98
2016,6,5,13,45,908.5,121.5,1.6,22.0,940.0,720.47,538.87
2016,6,5,14,0,905.0,119.0,1.6,22.0,918.0,677.33,507.83
2016,6,5,14,15,898.5,117.5,1.6,22.0,889.0,632.05,474.47
2016,6,5,14,30,892.0,116.0,1.6,22.0,860.0,585.96,439.66
2016,6,5,14,45,884.5,113.5,1.65,22.0,825.5,537.95,402.73
2016,6,5,15,0,877.0,111.0,1.7,22.0,791.0,489.61,364.41
2016,6,5,15,15,865.5,108.5,1.75,22.0,751.0,439.53,323.69
2016,6,5,15,30,854.0,106.0,1.8,22.0,711.0,389.9,282.23
2016,6,5,15,45,840.0,103.0,1.85,22.0,666.5,333.45,234.85
2016,6,5,16,0,826.0,100.0,1.9,22.0,622.0,284.11,192.37
2016,6,5,16,15,806.5,97.0,1.95,21.5,574.0,235.02,150.94
2016,6,5,16,30,787.0,94.0,2.0,21.0,526.0,188.0,112.71
2016,6,5,16,45,763.0,89.5,2.05,20.5,476.0,141.57,78.66
2016,6,5,17,0,739.0,85.0,2.1,20.0,426.0,97.97,53.28
2016,6,5,17,15,705.0,80.5,2.1,19.5,375.5,51.79,39.62
2016,6,5,17,30,671.0,76.0,2.1,19.0,325.0,49.67,38.01
2016,6,5,17,45,625.5,70.0,2.1,18.5,275.0,47.38,36.16
2016,6,5,18,0,580.0,64.0,2.1,18.0,225.0,44.93,34.09
2016,6,5,18,15,514.0,56.5,2.05,17.0,178.0,41.01,30.66
2016,6,5,18,30,448.0,49.0,2.0,16.0,131.0,36.89,26.87
2016,6,5,18,45,349.0,39.0,2.0,15.5,91.0,30.21,20.57
2016,6,5,19,0,250.0,29.0,2.0,15.0,51.0,23.16,13.13
2016,6,5,19,15,125.0,14.5,2.0,14.5,25.5,11.33,0.0
2016,6,5,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,27.0,4.5,1.1,13.5,5.0,0.0,0.0
2016,6,6,5,0,54.0,9.0,1.1,14.0,10.0,29.88,0.0
2016,6,6,5,15,170.5,21.5,1.05,14.0,38.0,119.4,63.41
2016,6,6,5,30,287.0,34.0,1.0,14.0,66.0,207.07,161.09
2016,6,6,5,45,370.5,43.5,1.0,14.5,106.0,275.72,222.51
2016,6,6,6,0,454.0,53.0,1.0,15.0,146.0,351.72,287.08
2016,6,6,6,15,512.0,60.0,1.0,15.5,192.0,415.49,339.67
2016,6,6,6,30,570.0,67.0,1.0,16.0,238.0,483.22,393.13
2016,6,6,6,45,611.0,73.0,1.0,16.5,286.5,541.3,436.91
2016,6,6,7,0,652.0,79.0,1.0,17.0,335.0,601.2,479.44
2016,6,6,7,15,682.5,83.5,1.0,17.0,383.5,652.49,514.82
2016,6,6,7,30,713.0,88.0,1.0,17.0,432.0,700.75,547.15
2016,6,6,7,45,736.5,91.5,1.05,17.5,480.0,745.55,575.89
2016,6,6,8,0,760.0,95.0,1.1,18.0,528.0,789.62,603.57
2016,6,6,8,15,778.0,98.0,1.1,18.5,573.5,827.18,625.65
2016,6,6,8,30,796.0,101.0,1.1,19.0,619.0,863.21,646.4
2016,6,6,8,45,810.0,103.5,1.1,19.5,661.5,893.16,662.83
2016,6,6,9,0,824.0,106.0,1.1,20.0,704.0,912.92,672.53
2016,6,6,9,15,835.0,108.0,1.1,20.0,742.0,935.02,685.15
2016,6,6,9,30,846.0,110.0,1.1,20.0,780.0,954.65,696.15
2016,6,6,9,45,854.5,112.0,1.15,20.0,812.5,969.19,704.85
2016,6,6,10,0,863.0,114.0,1.2,20.0,845.0,980.95,711.94
2016,6,6,10,15,869.5,115.5,1.2,20.0,872.0,987.34,714.89
2016,6,6,10,30,876.0,117.0,1.2,20.0,899.0,990.78,716.17
2016,6,6,10,45,881.0,118.0,1.2,20.5,919.5,989.26,713.11
2016,6,6,11,0,886.0,119.0,1.2,21.0,940.0,984.76,708.37
2016,6,6,11,15,889.0,119.5,1.2,21.0,954.0,974.87,701.74
2016,6,6,11,30,892.0,120.0,1.2,21.0,968.0,962.11,693.46
2016,6,6,11,45,894.0,120.0,1.2,21.0,974.5,945.13,682.62
2016,6,6,12,0,896.0,120.0,1.2,21.0,981.0,925.49,670.17
2016,6,6,12,15,896.0,120.0,1.2,21.0,980.5,901.51,655.0
2016,6,6,12,30,896.0,120.0,1.2,21.0,980.0,875.17,638.33
2016,6,6,12,45,887.0,124.5,1.2,21.0,970.0,843.24,617.97
2016,6,6,13,0,878.0,129.0,1.2,21.0,960.0,809.62,596.43
2016,6,6,13,15,875.0,128.5,1.2,20.5,945.0,774.67,574.96
2016,6,6,13,30,872.0,128.0,1.2,20.0,930.0,738.07,552.09
2016,6,6,13,45,865.0,127.5,1.25,20.0,908.0,697.24,523.8
2016,6,6,14,0,858.0,127.0,1.3,20.0,886.0,655.37,493.98
2016,6,6,14,15,851.5,125.5,1.3,19.5,858.0,612.09,462.85
2016,6,6,14,30,845.0,124.0,1.3,19.0,830.0,568.07,430.22
2016,6,6,14,45,834.0,123.0,1.3,19.0,795.5,521.67,394.07
2016,6,6,15,0,823.0,122.0,1.3,19.0,761.0,470.56,353.57
2016,6,6,15,15,811.0,119.5,1.3,18.5,722.5,422.32,314.66
2016,6,6,15,30,799.0,117.0,1.3,18.0,684.0,374.71,275.09
2016,6,6,15,45,783.5,114.0,1.35,18.0,641.0,326.43,233.83
2016,6,6,16,0,768.0,111.0,1.4,18.0,598.0,279.51,193.22
2016,6,6,16,15,748.5,107.5,1.4,17.5,552.0,232.9,153.58
2016,6,6,16,30,729.0,104.0,1.4,17.0,506.0,188.38,117.05
2016,6,6,16,45,705.5,99.0,1.4,17.0,458.0,138.83,79.63
2016,6,6,17,0,682.0,94.0,1.4,17.0,410.0,97.4,54.71
2016,6,6,17,15,648.0,89.0,1.4,16.5,361.0,58.75,46.22
2016,6,6,17,30,614.0,84.0,1.4,16.0,312.0,55.45,43.6
2016,6,6,17,45,570.5,77.0,1.45,16.0,264.0,52.66,41.23
2016,6,6,18,0,527.0,70.0,1.5,16.0,216.0,49.67,38.59
2016,6,6,18,15,461.5,61.5,1.5,15.5,171.0,45.12,34.52
2016,6,6,18,30,396.0,53.0,1.5,15.0,126.0,40.32,30.04
2016,6,6,18,45,302.5,41.5,1.5,14.5,88.0,32.39,22.6
2016,6,6,19,0,209.0,30.0,1.5,14.0,50.0,23.37,13.49
2016,6,6,19,15,104.5,15.0,1.5,13.5,25.0,11.76,0.0
2016,6,6,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,4,45,19.0,4.5,1.15,11.5,5.0,0.0,0.0
2016,6,7,5,0,38.0,9.0,1.2,12.0,10.0,23.57,0.0
2016,6,7,5,15,152.0,23.0,1.2,12.0,38.0,113.83,61.53
2016,6,7,5,30,266.0,37.0,1.2,12.0,66.0,198.92,156.07
2016,6,7,5,45,356.5,47.0,1.2,12.5,107.5,272.16,221.61
2016,6,7,6,0,447.0,57.0,1.2,13.0,149.0,352.33,290.18
2016,6,7,6,15,508.0,64.5,1.15,13.0,196.0,418.48,345.65
2016,6,7,6,30,569.0,72.0,1.1,13.0,243.0,488.75,402.16
2016,6,7,6,45,393.0,113.0,1.1,13.5,241.5,431.58,354.22
2016,6,7,7,0,217.0,154.0,1.1,14.0,240.0,351.53,287.42
2016,6,7,7,15,183.5,179.5,1.1,14.5,259.0,348.79,283.81
2016,6,7,7,30,150.0,205.0,1.1,15.0,278.0,355.11,286.32
2016,6,7,7,45,461.5,152.5,1.15,15.5,409.5,583.82,466.3
2016,6,7,8,0,773.0,100.0,1.2,16.0,541.0,806.87,623.37
2016,6,7,8,15,791.5,103.5,1.2,16.0,587.5,845.8,645.42
2016,6,7,8,30,810.0,107.0,1.2,16.0,634.0,883.18,668.41
2016,6,7,8,45,827.0,108.5,1.3,16.5,678.0,915.04,687.73
2016,6,7,9,0,844.0,110.0,1.4,17.0,722.0,936.61,700.19
2016,6,7,9,15,855.0,112.5,1.45,17.0,761.0,959.5,714.24
2016,6,7,9,30,866.0,115.0,1.5,17.0,800.0,979.85,726.65
2016,6,7,9,45,871.0,119.0,1.55,17.5,832.5,993.2,733.22
2016,6,7,10,0,876.0,123.0,1.6,18.0,865.0,1003.62,738.06
2016,6,7,10,15,882.5,124.5,1.6,18.0,892.5,1009.9,741.0
2016,6,7,10,30,889.0,126.0,1.6,18.0,920.0,1013.2,742.2
2016,6,7,10,45,893.0,127.5,1.6,18.0,940.5,1011.02,740.04
2016,6,7,11,0,897.0,129.0,1.6,18.0,961.0,1005.82,736.13
2016,6,7,11,15,900.5,129.5,1.5,17.5,975.0,996.16,729.37
2016,6,7,11,30,904.0,130.0,1.4,17.0,989.0,983.56,720.83
2016,6,7,11,45,907.5,129.0,1.35,17.0,996.5,966.69,709.07
2016,6,7,12,0,911.0,128.0,1.3,17.0,1004.0,947.07,695.68
2016,6,7,12,15,911.0,128.0,1.25,17.0,1003.5,922.66,679.25
2016,6,7,12,30,911.0,128.0,1.2,17.0,1003.0,895.84,661.35
2016,6,7,12,45,914.5,124.5,1.15,17.0,996.5,866.49,641.8
2016,6,7,13,0,918.0,121.0,1.1,17.0,990.0,834.8,620.7
2016,6,7,13,15,915.0,120.0,1.1,17.0,975.0,798.14,596.89
2016,6,7,13,30,912.0,119.0,1.1,17.0,960.0,759.74,571.75
2016,6,7,13,45,746.5,216.0,1.1,17.0,893.5,692.41,521.89
2016,6,7,14,0,581.0,313.0,1.1,17.0,827.0,637.24,479.81
2016,6,7,14,15,734.0,214.5,1.15,17.0,842.0,613.77,465.45
2016,6,7,14,30,887.0,116.0,1.2,17.0,857.0,585.4,445.38
2016,6,7,14,45,876.0,115.5,1.25,17.0,822.0,537.57,408.21
2016,6,7,15,0,865.0,115.0,1.3,17.0,787.0,489.71,370.01
2016,6,7,15,15,853.5,112.5,1.35,17.0,747.5,440.23,329.46
2016,6,7,15,30,842.0,110.0,1.4,17.0,708.0,385.35,283.76
2016,6,7,15,45,826.0,108.0,1.45,17.0,664.0,335.65,241.04
2016,6,7,16,0,810.0,106.0,1.5,17.0,620.0,287.31,198.92
2016,6,7,16,15,791.0,102.5,1.55,16.5,572.5,238.71,157.33
2016,6,7,16,30,772.0,99.0,1.6,16.0,525.0,192.13,118.78
2016,6,7,16,45,745.5,95.5,1.65,16.0,475.5,146.96,84.86
2016,6,7,17,0,719.0,92.0,1.7,16.0,426.0,99.13,54.84
2016,6,7,17,15,685.0,87.0,1.75,15.5,376.0,58.66,46.33
2016,6,7,17,30,651.0,82.0,1.8,15.0,326.0,53.97,42.46
2016,6,7,17,45,604.5,76.0,1.85,15.0,276.0,51.88,40.7
2016,6,7,18,0,558.0,70.0,1.9,15.0,226.0,49.66,38.74
2016,6,7,18,15,491.0,62.0,1.85,14.5,179.5,45.53,35.03
2016,6,7,18,30,424.0,54.0,1.8,14.0,133.0,41.19,30.95
2016,6,7,18,45,327.5,43.0,1.8,13.5,93.0,33.75,23.9
2016,6,7,19,0,231.0,32.0,1.8,13.0,53.0,24.98,14.99
2016,6,7,19,15,115.5,16.0,1.8,12.5,26.5,12.56,0.0
2016,6,7,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,6.0,1.65,11.0,6.0,0.0,0.0
2016,6,8,5,0,0.0,12.0,1.7,11.0,12.0,11.44,0.0
2016,6,8,5,15,167.5,23.0,1.75,11.0,42.0,120.7,66.45
2016,6,8,5,30,335.0,34.0,1.8,11.0,72.0,230.42,182.2
2016,6,8,5,45,421.0,43.0,1.9,11.5,114.0,302.0,247.63
2016,6,8,6,0,507.0,52.0,2.0,12.0,156.0,381.07,316.42
2016,6,8,6,15,279.5,83.0,2.05,12.0,142.5,295.36,247.07
2016,6,8,6,30,52.0,114.0,2.1,12.0,129.0,160.22,131.97
2016,6,8,6,45,58.5,134.5,2.15,12.5,154.5,188.22,155.56
2016,6,8,7,0,65.0,155.0,2.2,13.0,180.0,216.36,178.33
2016,6,8,7,15,74.5,178.0,2.2,13.0,211.0,250.09,205.58
2016,6,8,7,30,84.0,201.0,2.2,13.0,242.0,284.0,232.51
2016,6,8,7,45,128.5,226.0,2.25,13.5,296.0,363.08,295.4
2016,6,8,8,0,173.0,251.0,2.3,14.0,350.0,431.37,348.1
2016,6,8,8,15,133.0,271.0,2.3,14.0,351.0,419.7,336.29
2016,6,8,8,30,93.0,291.0,2.3,14.0,352.0,391.44,312.23
2016,6,8,8,45,198.5,305.5,2.3,14.0,446.5,519.03,412.16
2016,6,8,9,0,304.0,320.0,2.3,14.0,541.0,649.94,509.93
2016,6,8,9,15,255.5,349.5,2.3,14.0,542.0,636.26,496.04
2016,6,8,9,30,207.0,379.0,2.3,14.0,543.0,606.17,471.6
2016,6,8,9,45,125.0,369.5,2.3,14.5,470.0,512.64,398.91
2016,6,8,10,0,43.0,360.0,2.3,15.0,397.0,405.58,315.21
2016,6,8,10,15,145.0,398.5,2.3,15.0,527.0,556.22,430.76
2016,6,8,10,30,247.0,437.0,2.3,15.0,657.0,703.48,537.69
2016,6,8,10,45,347.0,413.0,2.3,15.0,730.5,769.78,585.75
2016,6,8,11,0,447.0,389.0,2.3,15.0,804.0,841.72,637.17
2016,6,8,11,15,675.0,260.0,2.3,15.0,897.0,922.69,698.82
2016,6,8,11,30,903.0,131.0,2.3,15.0,990.0,984.08,739.26
2016,6,8,11,45,660.5,273.5,2.3,15.5,904.5,888.61,671.49
2016,6,8,12,0,418.0,416.0,2.3,16.0,819.0,784.48,591.66
2016,6,8,12,15,662.5,273.5,2.3,16.0,910.5,848.76,644.25
2016,6,8,12,30,907.0,131.0,2.3,16.0,1002.0,895.83,677.55
2016,6,8,12,45,694.0,266.0,2.35,16.0,929.5,819.14,622.94
2016,6,8,13,0,481.0,401.0,2.4,16.0,857.0,745.11,565.8
2016,6,8,13,15,681.5,270.0,2.4,15.5,904.5,756.63,580.66
2016,6,8,13,30,882.0,139.0,2.4,15.0,952.0,756.28,585.53
2016,6,8,13,45,678.0,246.5,2.45,15.0,863.0,673.13,521.02
2016,6,8,14,0,474.0,354.0,2.5,15.0,774.0,604.18,466.85
2016,6,8,14,15,491.0,333.5,2.55,15.0,756.5,572.04,443.3
2016,6,8,14,30,508.0,313.0,2.6,15.0,739.0,538.2,417.55
2016,6,8,14,45,507.0,295.5,2.65,15.0,705.5,496.04,384.79
2016,6,8,15,0,506.0,278.0,2.7,15.0,672.0,453.81,351.24
2016,6,8,15,15,507.0,259.5,2.75,14.5,637.0,411.62,317.49
2016,6,8,15,30,508.0,241.0,2.8,14.0,602.0,369.34,282.74
2016,6,8,15,45,390.5,258.0,2.85,14.0,525.5,324.87,247.77
2016,6,8,16,0,273.0,275.0,2.9,14.0,449.0,284.03,217.12
2016,6,8,16,15,528.0,184.5,2.9,14.0,488.5,245.58,175.49
2016,6,8,16,30,783.0,94.0,2.9,14.0,528.0,190.98,118.74
2016,6,8,16,45,756.0,91.0,2.95,14.0,478.0,145.58,84.02
2016,6,8,17,0,729.0,88.0,3.0,14.0,428.0,103.3,58.15
2016,6,8,17,15,389.5,116.0,3.0,13.5,295.5,80.27,65.82
2016,6,8,17,30,50.0,144.0,3.0,13.0,163.0,117.4,98.96
2016,6,8,17,45,309.0,106.0,3.0,13.0,195.5,74.45,61.11
2016,6,8,18,0,568.0,68.0,3.0,13.0,228.0,47.94,37.5
2016,6,8,18,15,503.5,60.5,2.9,12.5,181.5,44.17,34.1
2016,6,8,18,30,439.0,53.0,2.8,12.0,135.0,40.21,30.34
2016,6,8,18,45,341.0,42.5,2.75,12.0,95.0,33.2,23.59
2016,6,8,19,0,243.0,32.0,2.7,12.0,55.0,24.96,15.13
2016,6,8,19,15,121.5,16.0,2.65,11.5,27.5,12.55,0.0
2016,6,8,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,45,27.0,5.0,3.0,10.5,5.5,0.0,0.0
2016,6,9,5,0,54.0,10.0,3.0,11.0,11.0,30.83,0.0
2016,6,9,5,15,179.5,23.0,3.1,11.0,40.5,126.0,70.06
2016,6,9,5,30,305.0,36.0,3.2,11.0,70.0,217.8,172.71
2016,6,9,5,45,394.5,45.5,3.3,11.5,112.0,290.69,239.58
2016,6,9,6,0,484.0,55.0,3.4,12.0,154.0,371.29,310.37
2016,6,9,6,15,242.0,73.5,3.45,12.5,123.0,259.62,218.1
2016,6,9,6,30,0.0,92.0,3.5,13.0,92.0,90.72,71.94
2016,6,9,6,45,1.5,110.0,3.55,13.5,110.5,109.67,87.95
2016,6,9,7,0,3.0,128.0,3.6,14.0,129.0,128.59,103.45
2016,6,9,7,15,34.5,162.5,3.55,14.5,179.0,199.86,162.96
2016,6,9,7,30,66.0,197.0,3.5,15.0,229.0,264.51,215.54
2016,6,9,7,45,110.0,224.5,3.5,15.5,284.5,345.69,280.41
2016,6,9,8,0,154.0,252.0,3.5,16.0,340.0,416.05,335.12
2016,6,9,8,15,490.5,178.0,3.45,16.0,491.0,660.54,530.06
2016,6,9,8,30,827.0,104.0,3.4,16.0,642.0,895.3,699.38
2016,6,9,8,45,839.5,107.0,3.4,16.5,685.0,925.09,715.27
2016,6,9,9,0,852.0,110.0,3.4,17.0,728.0,944.39,725.41
2016,6,9,9,15,862.5,112.5,3.35,17.0,766.5,966.98,738.93
2016,6,9,9,30,873.0,115.0,3.3,17.0,805.0,986.98,750.63
2016,6,9,9,45,879.0,118.0,3.25,17.5,838.0,1000.36,756.45
2016,6,9,10,0,885.0,121.0,3.2,18.0,871.0,1010.83,760.41
2016,6,9,10,15,891.0,122.5,3.2,18.0,898.0,1016.74,763.27
2016,6,9,10,30,897.0,124.0,3.2,18.0,925.0,1019.64,764.29
2016,6,9,10,45,899.5,126.5,3.25,18.5,945.5,1017.07,760.78
2016,6,9,11,0,902.0,129.0,3.3,19.0,966.0,1011.46,755.4
2016,6,9,11,15,904.5,129.5,3.35,19.0,979.5,1000.87,748.27
2016,6,9,11,30,907.0,130.0,3.4,19.0,993.0,987.36,739.31
2016,6,9,11,45,906.5,131.5,3.45,19.0,999.0,969.19,727.28
2016,6,9,12,0,906.0,133.0,3.5,19.0,1005.0,948.36,713.52
2016,6,9,12,15,905.5,133.0,3.55,18.5,1004.0,923.65,698.45
2016,6,9,12,30,905.0,133.0,3.6,18.0,1003.0,896.58,681.69
2016,6,9,12,45,914.5,125.0,3.65,18.0,998.0,868.38,662.75
2016,6,9,13,0,924.0,117.0,3.7,18.0,993.0,837.52,641.87
2016,6,9,13,15,921.0,116.5,3.7,18.0,978.0,801.23,616.8
2016,6,9,13,30,918.0,116.0,3.7,18.0,963.0,763.16,590.33
2016,6,9,13,45,914.5,114.0,3.75,18.0,941.0,721.83,560.41
2016,6,9,14,0,911.0,112.0,3.8,18.0,919.0,679.1,528.05
2016,6,9,14,15,904.5,111.0,3.85,17.5,890.5,634.19,494.2
2016,6,9,14,30,898.0,110.0,3.9,17.0,862.0,588.46,458.73
2016,6,9,14,45,889.5,108.0,3.95,17.0,827.5,540.25,419.54
2016,6,9,15,0,881.0,106.0,4.0,17.0,793.0,491.8,379.13
2016,6,9,15,15,870.5,104.0,4.0,17.0,753.5,442.47,336.97
2016,6,9,15,30,860.0,102.0,4.0,17.0,714.0,393.48,294.12
2016,6,9,15,45,845.0,99.5,4.0,17.0,670.0,343.21,249.68
2016,6,9,16,0,830.0,97.0,4.0,17.0,626.0,287.48,200.66
2016,6,9,16,15,812.0,94.0,4.0,16.5,578.5,238.5,157.78
2016,6,9,16,30,794.0,91.0,4.0,16.0,531.0,191.43,118.0
2016,6,9,16,45,767.5,88.0,4.0,15.5,481.5,145.52,82.98
2016,6,9,17,0,741.0,85.0,4.0,15.0,432.0,102.66,56.67
2016,6,9,17,15,709.0,80.5,4.0,14.5,381.5,61.73,49.23
2016,6,9,17,30,677.0,76.0,4.0,14.0,331.0,49.41,38.55
2016,6,9,17,45,634.0,70.5,4.0,14.0,281.5,47.51,36.95
2016,6,9,18,0,591.0,65.0,4.0,14.0,232.0,45.47,35.14
2016,6,9,18,15,528.0,58.0,3.9,13.5,185.0,42.01,32.02
2016,6,9,18,30,465.0,51.0,3.8,13.0,138.0,38.38,28.58
2016,6,9,18,45,376.0,40.5,3.7,12.5,98.0,31.3,21.88
2016,6,9,19,0,287.0,30.0,3.6,12.0,58.0,23.83,14.26
2016,6,9,19,15,143.5,15.0,3.55,11.5,29.0,11.61,0.0
2016,6,9,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,3.25,11.0,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,3.3,11.0,10.0,9.53,0.0
2016,6,10,5,15,103.0,24.0,3.35,11.0,35.5,93.93,51.21
2016,6,10,5,30,206.0,38.0,3.4,11.0,61.0,171.0,134.99
2016,6,10,5,45,260.5,53.0,3.45,11.5,97.0,226.47,186.32
2016,6,10,6,0,315.0,68.0,3.5,12.0,133.0,286.65,239.76
2016,6,10,6,15,355.0,82.0,3.55,12.0,174.0,340.84,287.27
2016,6,10,6,30,395.0,96.0,3.6,12.0,215.0,397.81,335.68
2016,6,10,6,45,438.5,104.5,3.7,12.5,258.5,452.83,380.71
2016,6,10,7,0,482.0,113.0,3.8,13.0,302.0,510.34,426.4
2016,6,10,7,15,509.0,124.0,3.85,13.0,348.0,560.23,465.25
2016,6,10,7,30,536.0,135.0,3.9,13.0,394.0,610.64,503.69
2016,6,10,7,45,488.0,168.0,3.95,13.5,423.0,624.31,510.24
2016,6,10,8,0,440.0,201.0,4.0,14.0,452.0,632.64,512.7
2016,6,10,8,15,517.5,192.0,4.05,14.5,511.5,700.86,563.89
2016,6,10,8,30,595.0,183.0,4.1,15.0,571.0,777.31,619.48
2016,6,10,8,45,730.5,142.0,4.15,15.5,650.5,867.86,682.35
2016,6,10,9,0,866.0,101.0,4.2,16.0,730.0,947.59,735.76
2016,6,10,9,15,878.0,103.0,4.2,16.0,769.5,971.42,750.3
2016,6,10,9,30,890.0,105.0,4.2,16.0,809.0,992.68,763.49
2016,6,10,9,45,903.5,104.5,4.25,16.5,845.0,1009.95,772.82
2016,6,10,10,0,917.0,104.0,4.3,17.0,881.0,1024.42,780.3
2016,6,10,10,15,924.0,105.5,4.3,17.0,910.0,1031.65,784.11
2016,6,10,10,30,931.0,107.0,4.3,17.0,939.0,1035.78,785.98
2016,6,10,10,45,935.5,109.0,4.35,17.0,961.5,1034.81,784.81
2016,6,10,11,0,940.0,111.0,4.4,17.0,984.0,1030.67,781.87
2016,6,10,11,15,944.0,111.5,4.4,17.0,999.5,1021.39,775.06
2016,6,10,11,30,948.0,112.0,4.4,17.0,1015.0,1009.04,766.31
2016,6,10,11,45,950.5,112.5,4.45,17.0,1023.0,992.28,755.11
2016,6,10,12,0,953.0,113.0,4.5,17.0,1031.0,972.63,741.99
2016,6,10,12,15,954.0,113.0,4.5,17.0,1031.0,948.43,725.31
2016,6,10,12,30,955.0,113.0,4.5,17.0,1031.0,921.64,706.86
2016,6,10,12,45,939.5,122.5,4.55,17.0,1019.5,887.36,683.5
2016,6,10,13,0,924.0,132.0,4.6,17.0,1008.0,851.48,658.88
2016,6,10,13,15,921.0,131.0,4.6,17.0,993.0,814.63,633.08
2016,6,10,13,30,918.0,130.0,4.6,17.0,978.0,776.03,605.86
2016,6,10,13,45,916.5,127.5,4.65,17.0,956.5,735.57,575.89
2016,6,10,14,0,915.0,125.0,4.7,17.0,935.0,693.54,543.69
2016,6,10,14,15,908.5,123.5,4.7,17.0,906.5,647.96,507.87
2016,6,10,14,30,902.0,122.0,4.7,17.0,878.0,601.55,470.61
2016,6,10,14,45,895.5,119.0,4.7,17.0,843.5,553.28,431.05
2016,6,10,15,0,889.0,116.0,4.7,17.0,809.0,504.58,390.17
2016,6,10,15,15,877.5,113.5,4.7,17.0,768.5,454.0,346.87
2016,6,10,15,30,866.0,111.0,4.7,17.0,728.0,403.84,302.98
2016,6,10,15,45,851.5,108.0,4.75,17.0,683.5,346.82,253.16
2016,6,10,16,0,837.0,105.0,4.8,17.0,639.0,296.81,208.43
2016,6,10,16,15,817.5,102.0,4.8,16.5,591.0,247.14,164.91
2016,6,10,16,30,798.0,99.0,4.8,16.0,543.0,199.55,124.63
2016,6,10,16,45,772.5,95.5,4.8,16.0,492.0,153.14,88.86
2016,6,10,17,0,747.0,92.0,4.8,16.0,441.0,109.72,61.81
2016,6,10,17,15,713.5,87.0,4.75,15.5,390.0,62.09,41.64
2016,6,10,17,30,680.0,82.0,4.7,15.0,339.0,53.85,42.32
2016,6,10,17,45,633.5,76.0,4.7,14.5,288.0,51.74,40.64
2016,6,10,18,0,587.0,70.0,4.7,14.0,237.0,49.5,38.73
2016,6,10,18,15,521.0,62.5,4.65,13.5,189.0,45.79,35.39
2016,6,10,18,30,455.0,55.0,4.6,13.0,141.0,41.9,31.71
2016,6,10,18,45,357.5,44.5,4.55,12.5,100.0,34.95,25.09
2016,6,10,19,0,260.0,34.0,4.5,12.0,59.0,26.55,16.6
2016,6,10,19,15,130.0,17.0,4.5,12.0,29.5,13.34,0.0
2016,6,10,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,2.85,10.5,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,2.8,11.0,11.0,10.48,0.0
2016,6,11,5,15,141.5,24.5,2.75,11.0,40.5,111.67,61.91
2016,6,11,5,30,283.0,38.0,2.7,11.0,70.0,208.42,165.05
2016,6,11,5,45,381.0,47.0,2.7,11.5,112.5,284.95,234.44
2016,6,11,6,0,479.0,56.0,2.7,12.0,155.0,369.35,307.92
2016,6,11,6,15,539.5,63.5,2.6,12.5,203.0,436.48,364.89
2016,6,11,6,30,600.0,71.0,2.5,13.0,251.0,507.69,422.75
2016,6,11,6,45,652.0,75.0,2.45,13.5,303.0,572.24,473.21
2016,6,11,7,0,704.0,79.0,2.4,14.0,355.0,639.31,522.35
2016,6,11,7,15,735.0,83.0,2.3,14.5,406.5,688.66,555.91
2016,6,11,7,30,766.0,87.0,2.2,15.0,458.0,742.16,591.48
2016,6,11,7,45,795.0,89.0,2.15,16.0,509.5,791.49,622.06
2016,6,11,8,0,824.0,91.0,2.1,17.0,561.0,840.26,651.31
2016,6,11,8,15,842.5,94.0,2.05,17.5,609.0,880.0,674.73
2016,6,11,8,30,861.0,97.0,2.0,18.0,657.0,910.27,691.31
2016,6,11,8,45,877.0,98.0,2.0,19.0,702.0,941.73,707.74
2016,6,11,9,0,893.0,99.0,2.0,20.0,747.0,971.06,722.48
2016,6,11,9,15,904.0,101.5,2.0,20.0,787.0,994.92,736.27
2016,6,11,9,30,915.0,104.0,2.0,20.0,827.0,1016.09,748.37
2016,6,11,9,45,914.5,110.5,2.05,20.5,859.5,1027.45,753.41
2016,6,11,10,0,914.0,117.0,2.1,21.0,892.0,1035.59,756.56
2016,6,11,10,15,920.5,118.5,2.1,21.0,920.5,1042.16,759.68
2016,6,11,10,30,927.0,120.0,2.1,21.0,949.0,1045.63,760.96
2016,6,11,10,45,932.0,121.0,2.15,21.5,970.5,1043.97,758.3
2016,6,11,11,0,937.0,122.0,2.2,22.0,992.0,1039.18,753.8
2016,6,11,11,15,939.5,123.0,2.25,22.0,1006.5,1028.85,747.35
2016,6,11,11,30,942.0,124.0,2.3,22.0,1021.0,1015.49,739.08
2016,6,11,11,45,943.0,124.5,2.35,22.5,1027.5,997.3,726.36
2016,6,11,12,0,944.0,125.0,2.4,23.0,1034.0,976.32,711.93
2016,6,11,12,15,944.0,125.0,2.45,23.0,1033.5,951.32,696.29
2016,6,11,12,30,944.0,125.0,2.5,23.0,1033.0,923.83,678.99
2016,6,11,12,45,944.5,123.0,2.6,23.0,1025.5,892.59,659.51
2016,6,11,13,0,945.0,121.0,2.7,23.0,1018.0,859.09,638.32
2016,6,11,13,15,942.0,120.0,2.8,23.0,1002.0,821.67,614.22
2016,6,11,13,30,939.0,119.0,2.9,23.0,986.0,782.43,588.58
2016,6,11,13,45,933.0,118.5,3.0,23.0,963.0,739.93,559.28
2016,6,11,14,0,927.0,118.0,3.1,23.0,940.0,696.15,527.49
2016,6,11,14,15,920.5,117.0,3.2,22.5,911.0,650.57,494.53
2016,6,11,14,30,914.0,116.0,3.3,22.0,882.0,604.13,459.85
2016,6,11,14,45,904.5,114.5,3.45,22.0,847.0,555.1,421.42
2016,6,11,15,0,895.0,113.0,3.6,22.0,812.0,505.89,381.71
2016,6,11,15,15,883.5,110.5,3.7,22.0,771.5,455.06,339.61
2016,6,11,15,30,872.0,108.0,3.8,22.0,731.0,404.64,296.79
2016,6,11,15,45,856.5,106.0,3.95,22.0,686.0,347.79,248.39
2016,6,11,16,0,841.0,104.0,4.1,22.0,641.0,298.09,205.0
2016,6,11,16,15,822.0,100.5,4.1,21.5,593.0,247.92,162.0
2016,6,11,16,30,803.0,97.0,4.1,21.0,545.0,199.77,122.06
2016,6,11,16,45,776.5,93.5,4.2,20.5,494.0,152.97,86.82
2016,6,11,17,0,750.0,90.0,4.3,20.0,443.0,109.25,60.0
2016,6,11,17,15,717.0,85.5,4.3,19.5,391.5,62.01,40.18
2016,6,11,17,30,684.0,81.0,4.3,19.0,340.0,53.04,40.92
2016,6,11,17,45,636.5,75.5,4.3,18.5,289.0,51.29,39.57
2016,6,11,18,0,589.0,70.0,4.3,18.0,238.0,49.43,38.04
2016,6,11,18,15,524.0,62.0,4.2,17.0,190.0,45.29,34.44
2016,6,11,18,30,459.0,54.0,4.1,16.0,142.0,40.92,30.46
2016,6,11,18,45,362.0,43.5,4.1,15.5,100.5,33.93,23.9
2016,6,11,19,0,265.0,33.0,4.1,15.0,59.0,26.56,16.44
2016,6,11,19,15,132.5,16.5,4.05,14.5,29.5,12.92,0.0
2016,6,11,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,4,45,36.0,5.5,2.2,12.5,6.0,0.0,0.0
2016,6,12,5,0,72.0,11.0,2.1,13.0,12.0,38.84,0.0
2016,6,12,5,15,205.5,23.0,1.85,13.0,43.0,138.88,77.33
2016,6,12,5,30,339.0,35.0,1.6,13.0,74.0,233.09,182.78
2016,6,12,5,45,428.0,44.5,1.35,13.5,117.0,307.09,249.0
2016,6,12,6,0,517.0,54.0,1.1,14.0,160.0,388.8,317.77
2016,6,12,6,15,575.5,60.5,0.95,14.5,209.0,455.0,371.45
2016,6,12,6,30,634.0,67.0,0.8,15.0,258.0,525.06,425.13
2016,6,12,6,45,675.0,72.5,0.7,15.5,308.5,585.05,468.6
2016,6,12,7,0,716.0,78.0,0.6,16.0,359.0,646.75,509.79
2016,6,12,7,15,745.0,82.0,0.6,16.0,410.0,695.07,541.92
2016,6,12,7,30,774.0,86.0,0.6,16.0,461.0,747.3,576.05
2016,6,12,7,45,795.0,90.0,0.6,16.5,510.0,792.55,603.39
2016,6,12,8,0,816.0,94.0,0.6,17.0,559.0,836.8,629.46
2016,6,12,8,15,833.0,97.0,0.6,17.5,606.0,875.02,650.99
2016,6,12,8,30,850.0,100.0,0.6,18.0,653.0,911.53,671.1
2016,6,12,8,45,861.0,103.0,0.65,18.5,695.5,932.47,682.02
2016,6,12,9,0,872.0,106.0,0.7,19.0,738.0,959.0,696.73
2016,6,12,9,15,882.0,108.0,0.7,19.0,776.5,980.98,708.69
2016,6,12,9,30,892.0,110.0,0.7,19.0,815.0,1000.32,719.09
2016,6,12,9,45,899.5,111.5,0.75,19.5,848.0,1013.89,725.74
2016,6,12,10,0,907.0,113.0,0.8,20.0,881.0,1024.55,730.75
2016,6,12,10,15,912.5,114.5,0.85,20.0,908.5,1030.23,734.22
2016,6,12,10,30,918.0,116.0,0.9,20.0,936.0,1032.85,735.98
2016,6,12,10,45,919.0,118.5,1.0,20.0,955.5,1028.97,734.92
2016,6,12,11,0,920.0,121.0,1.1,20.0,975.0,1022.0,732.04
2016,6,12,11,15,922.0,121.5,1.15,20.0,988.5,1010.97,725.72
2016,6,12,11,30,924.0,122.0,1.2,20.0,1002.0,997.0,717.65
2016,6,12,11,45,922.0,124.0,1.3,20.5,1007.5,977.87,705.85
2016,6,12,12,0,920.0,126.0,1.4,21.0,1013.0,956.08,692.32
2016,6,12,12,15,919.5,126.0,1.4,20.5,1012.0,931.25,677.93
2016,6,12,12,30,919.0,126.0,1.4,20.0,1011.0,904.04,661.94
2016,6,12,12,45,916.5,126.0,1.45,20.0,1002.5,872.89,642.69
2016,6,12,13,0,914.0,126.0,1.5,20.0,994.0,839.71,621.93
2016,6,12,13,15,911.0,125.0,1.55,20.0,978.5,803.35,598.82
2016,6,12,13,30,908.0,124.0,1.6,20.0,963.0,765.26,574.26
2016,6,12,13,45,902.5,123.5,1.65,20.0,941.0,724.3,546.18
2016,6,12,14,0,897.0,123.0,1.7,20.0,919.0,682.08,515.92
2016,6,12,14,15,890.5,121.5,1.7,20.0,890.5,637.36,482.75
2016,6,12,14,30,884.0,120.0,1.7,20.0,862.0,591.83,448.16
2016,6,12,14,45,874.5,118.5,1.75,20.0,827.5,544.17,411.3
2016,6,12,15,0,865.0,117.0,1.8,20.0,793.0,496.35,373.22
