Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,15,15,853.5,114.5,1.8,19.5,753.5,446.94,333.37
2016,6,12,15,30,842.0,112.0,1.8,19.0,714.0,392.22,288.4
2016,6,12,15,45,828.0,109.0,1.85,19.0,670.5,342.35,245.67
2016,6,12,16,0,814.0,106.0,1.9,19.0,627.0,293.64,203.31
2016,6,12,16,15,795.5,102.5,1.9,18.5,580.0,244.91,161.6
2016,6,12,16,30,777.0,99.0,1.9,18.0,533.0,198.15,122.75
2016,6,12,16,45,755.0,94.5,1.9,18.0,484.0,152.32,87.67
2016,6,12,17,0,733.0,90.0,1.9,18.0,435.0,109.12,60.51
2016,6,12,17,15,701.0,85.0,1.9,17.5,384.5,62.33,40.26
2016,6,12,17,30,669.0,80.0,1.9,17.0,334.0,52.17,40.51
2016,6,12,17,45,627.0,74.0,1.9,16.5,284.5,50.02,38.8
2016,6,12,18,0,585.0,68.0,1.9,16.0,235.0,47.7,36.85
2016,6,12,18,15,522.0,60.5,1.85,15.5,188.0,43.92,33.48
2016,6,12,18,30,459.0,53.0,1.8,15.0,141.0,39.94,29.77
2016,6,12,18,45,364.5,43.0,1.8,14.5,100.5,33.39,23.59
2016,6,12,19,0,270.0,33.0,1.8,14.0,60.0,26.49,16.56
2016,6,12,19,15,135.0,16.5,1.8,13.5,30.0,12.91,0.0
2016,6,12,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,4,45,34.0,5.0,3.15,10.0,6.0,0.0,0.0
2016,6,13,5,0,68.0,10.0,3.2,10.0,12.0,36.29,0.0
2016,6,13,5,15,196.5,22.5,3.2,10.5,41.5,134.32,75.31
2016,6,13,5,30,325.0,35.0,3.2,11.0,71.0,226.16,179.37
2016,6,13,5,45,417.5,43.0,3.25,11.5,114.0,299.6,246.87
2016,6,13,6,0,510.0,51.0,3.3,12.0,157.0,380.94,318.27
2016,6,13,6,15,568.5,57.5,3.35,12.5,204.5,446.69,374.76
2016,6,13,6,30,627.0,64.0,3.4,13.0,252.0,516.39,432.29
2016,6,13,6,45,668.5,69.0,3.5,13.5,302.5,575.77,479.43
2016,6,13,7,0,710.0,74.0,3.6,14.0,353.0,633.53,522.47
2016,6,13,7,15,740.5,78.0,3.65,14.5,404.0,686.6,560.48
2016,6,13,7,30,771.0,82.0,3.7,15.0,455.0,739.87,597.65
2016,6,13,7,45,793.5,85.5,3.75,15.5,504.5,785.69,628.45
2016,6,13,8,0,816.0,89.0,3.8,16.0,554.0,830.63,658.06
2016,6,13,8,15,834.0,91.5,3.8,16.5,601.5,869.18,682.3
2016,6,13,8,30,852.0,94.0,3.8,17.0,649.0,898.36,699.59
2016,6,13,8,45,867.0,96.0,3.85,17.5,693.0,929.96,718.77
2016,6,13,9,0,882.0,98.0,3.9,18.0,737.0,959.41,736.28
2016,6,13,9,15,892.5,100.0,3.95,18.0,776.5,982.16,750.51
2016,6,13,9,30,903.0,102.0,4.0,18.0,816.0,1002.26,763.02
2016,6,13,9,45,912.5,102.5,4.05,18.5,850.5,1016.94,770.44
2016,6,13,10,0,922.0,103.0,4.1,19.0,885.0,1028.73,776.02
2016,6,13,10,15,927.5,104.5,4.2,19.0,912.5,1034.64,779.54
2016,6,13,10,30,933.0,106.0,4.3,19.0,940.0,1037.43,781.12
2016,6,13,10,45,933.0,109.5,4.45,19.0,960.0,1033.74,778.93
2016,6,13,11,0,933.0,113.0,4.6,19.0,980.0,1026.89,775.12
2016,6,13,11,15,936.0,113.5,4.6,19.0,994.0,1016.85,767.83
2016,6,13,11,30,939.0,114.0,4.6,19.0,1008.0,1003.78,758.61
2016,6,13,11,45,935.0,117.5,4.7,19.0,1013.0,984.15,745.86
2016,6,13,12,0,931.0,121.0,4.8,19.0,1018.0,961.84,731.26
2016,6,13,12,15,930.5,121.5,4.85,19.0,1017.5,937.32,714.73
2016,6,13,12,30,930.0,122.0,4.9,19.0,1017.0,910.36,696.47
2016,6,13,12,45,926.5,123.0,4.95,19.0,1008.5,879.06,675.08
2016,6,13,13,0,923.0,124.0,5.0,19.0,1000.0,845.71,652.16
2016,6,13,13,15,919.5,123.0,5.0,18.5,984.5,808.73,627.43
2016,6,13,13,30,916.0,122.0,5.0,18.0,969.0,770.02,601.2
2016,6,13,13,45,910.5,121.5,5.05,18.0,947.0,728.79,570.8
2016,6,13,14,0,905.0,121.0,5.1,18.0,925.0,686.3,538.09
2016,6,13,14,15,898.5,119.5,5.05,17.5,896.0,641.28,503.41
2016,6,13,14,30,892.0,118.0,5.0,17.0,867.0,595.44,467.23
2016,6,13,14,45,890.0,112.0,4.95,17.0,834.0,547.55,427.76
2016,6,13,15,0,888.0,106.0,4.9,17.0,801.0,498.85,386.69
2016,6,13,15,15,877.5,104.0,4.9,16.5,761.5,449.27,344.69
2016,6,13,15,30,867.0,102.0,4.9,16.0,722.0,399.99,301.85
2016,6,13,15,45,856.5,98.0,4.9,16.0,678.5,349.64,256.8
2016,6,13,16,0,846.0,94.0,4.9,16.0,635.0,300.0,211.96
2016,6,13,16,15,828.0,91.0,4.9,15.5,588.0,243.56,162.61
2016,6,13,16,30,810.0,88.0,4.9,15.0,541.0,195.68,121.57
2016,6,13,16,45,781.5,86.5,4.9,15.0,490.5,149.84,85.84
2016,6,13,17,0,753.0,85.0,4.9,15.0,440.0,107.25,58.89
2016,6,13,17,15,722.0,80.5,4.85,14.5,389.5,65.62,42.76
2016,6,13,17,30,691.0,76.0,4.8,14.0,339.0,49.22,38.37
2016,6,13,17,45,635.5,73.0,4.75,13.5,288.0,49.2,38.53
2016,6,13,18,0,580.0,70.0,4.7,13.0,237.0,49.27,38.7
2016,6,13,18,15,517.0,62.5,4.65,12.5,190.0,45.57,35.36
2016,6,13,18,30,454.0,55.0,4.6,12.0,143.0,41.67,31.67
2016,6,13,18,45,354.0,45.0,4.55,11.5,102.0,35.19,25.46
2016,6,13,19,0,254.0,35.0,4.5,11.0,61.0,27.28,17.49
2016,6,13,19,15,127.0,17.5,4.45,11.0,30.5,13.7,0.0
2016,6,13,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,4,45,35.5,5.5,3.4,9.0,6.0,0.0,0.0
2016,6,14,5,0,71.0,11.0,3.4,9.0,12.0,38.4,0.0
2016,6,14,5,15,202.0,22.5,3.4,9.5,42.0,136.59,76.6
2016,6,14,5,30,333.0,34.0,3.4,10.0,72.0,228.86,182.21
2016,6,14,5,45,434.0,41.5,3.45,10.5,115.5,306.41,253.51
2016,6,14,6,0,535.0,49.0,3.5,11.0,159.0,392.65,329.34
2016,6,14,6,15,498.0,67.0,3.5,11.0,191.5,414.36,349.86
2016,6,14,6,30,461.0,85.0,3.5,11.0,224.0,426.98,361.39
2016,6,14,6,45,501.5,92.5,3.55,11.5,268.5,487.08,410.4
2016,6,14,7,0,542.0,100.0,3.6,12.0,313.0,544.53,455.64
2016,6,14,7,15,574.5,107.0,3.6,12.0,360.0,596.73,496.14
2016,6,14,7,30,607.0,114.0,3.6,12.0,407.0,649.59,535.4
2016,6,14,7,45,645.5,117.0,3.6,12.5,458.5,703.09,573.26
2016,6,14,8,0,684.0,120.0,3.6,13.0,510.0,756.95,610.51
2016,6,14,8,15,477.0,202.0,3.6,13.0,485.0,675.89,544.89
2016,6,14,8,30,270.0,284.0,3.6,13.0,460.0,573.98,460.55
2016,6,14,8,45,301.0,298.0,3.6,13.0,506.5,620.87,496.12
2016,6,14,9,0,332.0,312.0,3.6,13.0,553.0,667.75,530.39
2016,6,14,9,15,459.5,283.5,3.6,13.0,636.0,774.16,610.85
2016,6,14,9,30,587.0,255.0,3.6,13.0,719.0,869.6,681.18
2016,6,14,9,45,538.5,289.0,3.6,13.5,729.0,859.43,668.98
2016,6,14,10,0,490.0,323.0,3.6,14.0,739.0,845.7,655.23
2016,6,14,10,15,480.0,341.0,3.6,14.0,759.5,850.58,657.3
2016,6,14,10,30,470.0,359.0,3.6,14.0,780.0,853.19,657.72
2016,6,14,10,45,472.0,372.5,3.65,14.0,803.5,860.9,662.48
2016,6,14,11,0,474.0,386.0,3.7,14.0,827.0,866.41,665.71
2016,6,14,11,15,451.5,396.5,3.7,14.0,821.0,843.29,648.17
2016,6,14,11,30,429.0,407.0,3.7,14.0,815.0,818.78,629.87
2016,6,14,11,45,683.5,259.0,3.75,14.5,915.0,898.51,693.42
2016,6,14,12,0,938.0,111.0,3.8,15.0,1015.0,959.22,734.36
2016,6,14,12,15,938.5,111.0,3.9,15.0,1015.0,935.15,717.73
2016,6,14,12,30,939.0,111.0,4.0,15.0,1015.0,908.56,699.94
2016,6,14,12,45,942.0,108.0,4.1,15.0,1009.0,878.9,679.9
2016,6,14,13,0,945.0,105.0,4.2,15.0,1003.0,846.85,658.04
2016,6,14,13,15,943.0,104.0,4.25,15.0,988.5,810.46,632.73
2016,6,14,13,30,941.0,103.0,4.3,15.0,974.0,772.18,605.97
2016,6,14,13,45,937.5,102.0,4.35,15.5,952.5,731.12,575.37
2016,6,14,14,0,934.0,101.0,4.4,16.0,931.0,688.58,541.66
2016,6,14,14,15,928.5,100.0,4.45,16.0,903.0,643.53,506.38
2016,6,14,14,30,923.0,99.0,4.5,16.0,875.0,597.52,469.48
2016,6,14,14,45,914.5,98.0,4.6,16.0,841.0,549.22,430.0
2016,6,14,15,0,906.0,97.0,4.7,16.0,807.0,500.61,389.18
2016,6,14,15,15,896.0,95.0,4.75,15.5,767.5,450.46,346.66
2016,6,14,15,30,886.0,93.0,4.8,15.0,728.0,400.55,303.16
2016,6,14,15,45,871.5,91.5,4.85,15.0,684.0,350.08,257.87
2016,6,14,16,0,857.0,90.0,4.9,15.0,640.0,300.68,213.08
2016,6,14,16,15,743.5,112.0,4.9,14.5,563.5,243.28,166.31
2016,6,14,16,30,630.0,134.0,4.9,14.0,487.0,197.56,131.37
2016,6,14,16,45,703.0,106.5,4.95,14.0,466.5,151.83,91.14
2016,6,14,17,0,776.0,79.0,5.0,14.0,446.0,104.86,56.07
2016,6,14,17,15,746.0,75.0,4.95,13.5,395.0,62.47,39.41
2016,6,14,17,30,716.0,71.0,4.9,13.0,344.0,50.35,39.53
2016,6,14,17,45,666.5,67.5,4.85,13.0,293.0,45.03,34.87
2016,6,14,18,0,617.0,64.0,4.8,13.0,242.0,44.44,34.36
2016,6,14,18,15,555.0,57.5,4.7,12.5,194.5,41.34,31.57
2016,6,14,18,30,493.0,51.0,4.6,12.0,147.0,38.1,28.49
2016,6,14,18,45,382.5,43.0,4.55,11.5,104.5,33.29,23.81
2016,6,14,19,0,272.0,35.0,4.5,11.0,62.0,28.32,18.42
2016,6,14,19,15,136.0,17.5,4.45,10.5,31.0,13.69,0.11
2016,6,14,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,4.0,3.55,9.0,4.0,0.0,0.0
2016,6,15,5,0,0.0,8.0,3.5,9.0,8.0,7.63,0.0
2016,6,15,5,15,35.0,23.0,3.5,9.0,27.0,46.82,22.66
2016,6,15,5,30,70.0,38.0,3.5,9.0,46.0,85.4,65.47
2016,6,15,5,45,99.0,56.5,3.5,9.5,74.0,125.59,102.19
2016,6,15,6,0,128.0,75.0,3.5,10.0,102.0,167.29,139.53
2016,6,15,6,15,143.0,95.5,3.55,10.5,132.5,204.98,172.59
2016,6,15,6,30,158.0,116.0,3.6,11.0,163.0,243.21,205.23
2016,6,15,6,45,172.0,136.0,3.65,11.5,196.0,280.65,236.32
2016,6,15,7,0,186.0,156.0,3.7,12.0,229.0,318.59,267.03
2016,6,15,7,15,102.0,163.5,3.7,12.0,204.5,265.41,220.46
2016,6,15,7,30,18.0,171.0,3.7,12.0,180.0,183.89,149.93
2016,6,15,7,45,92.5,210.5,3.75,12.5,263.0,300.97,247.62
2016,6,15,8,0,167.0,250.0,3.8,13.0,346.0,424.89,346.87
2016,6,15,8,15,130.0,270.0,3.75,13.0,348.5,415.84,336.86
2016,6,15,8,30,93.0,290.0,3.7,13.0,351.0,390.35,314.6
2016,6,15,8,45,133.0,315.0,3.7,13.5,408.0,468.68,375.23
2016,6,15,9,0,173.0,340.0,3.7,14.0,465.0,533.57,423.93
2016,6,15,9,15,544.5,214.5,3.7,14.0,639.0,786.24,622.43
2016,6,15,9,30,916.0,89.0,3.7,14.0,813.0,1000.43,772.98
2016,6,15,9,45,668.5,216.5,3.7,14.0,757.0,914.66,709.91
2016,6,15,10,0,421.0,344.0,3.7,14.0,701.0,799.35,620.25
2016,6,15,10,15,675.5,223.0,3.65,14.0,817.0,924.96,716.44
2016,6,15,10,30,930.0,102.0,3.6,14.0,933.0,1030.64,787.41
2016,6,15,10,45,938.5,100.5,3.6,14.0,955.5,1030.3,785.46
2016,6,15,11,0,947.0,99.0,3.6,14.0,978.0,1026.83,782.47
2016,6,15,11,15,607.5,283.5,3.55,14.0,851.0,882.99,680.04
2016,6,15,11,30,268.0,468.0,3.5,14.0,724.0,721.29,554.07
2016,6,15,11,45,339.5,442.5,3.5,14.5,768.5,751.41,577.7
2016,6,15,12,0,411.0,417.0,3.5,15.0,813.0,781.31,599.48
2016,6,15,12,15,223.5,410.5,3.4,15.0,626.0,591.02,457.09
2016,6,15,12,30,36.0,404.0,3.3,15.0,439.0,409.39,316.81
2016,6,15,12,45,232.5,404.5,3.25,15.0,626.0,568.62,442.24
2016,6,15,13,0,429.0,405.0,3.2,15.0,813.0,710.5,548.34
2016,6,15,13,15,321.5,433.5,3.15,15.0,737.0,634.73,489.62
2016,6,15,13,30,214.0,462.0,3.1,15.0,661.0,567.37,437.91
2016,6,15,13,45,576.5,279.5,3.05,15.0,796.5,636.68,496.96
2016,6,15,14,0,939.0,97.0,3.0,15.0,932.0,689.09,539.63
2016,6,15,14,15,933.5,96.0,2.95,14.5,904.0,643.89,504.62
2016,6,15,14,30,928.0,95.0,2.9,14.0,876.0,597.72,468.6
2016,6,15,14,45,925.0,91.0,2.85,14.0,843.0,549.51,429.23
2016,6,15,15,0,922.0,87.0,2.8,14.0,810.0,500.52,388.21
2016,6,15,15,15,912.0,85.5,2.75,14.0,770.5,450.12,345.03
2016,6,15,15,30,902.0,84.0,2.7,14.0,731.0,399.94,301.01
2016,6,15,15,45,889.0,82.0,2.65,14.0,687.0,348.84,255.5
2016,6,15,16,0,876.0,80.0,2.6,14.0,643.0,298.67,210.31
2016,6,15,16,15,859.5,77.5,2.55,13.5,595.5,248.46,165.82
2016,6,15,16,30,843.0,75.0,2.5,13.0,548.0,199.89,124.03
2016,6,15,16,45,820.0,72.5,2.45,13.0,498.0,152.35,86.5
2016,6,15,17,0,797.0,70.0,2.4,13.0,448.0,100.13,51.23
2016,6,15,17,15,768.0,66.5,2.25,12.5,397.0,57.1,34.17
2016,6,15,17,30,739.0,63.0,2.1,12.0,346.0,44.01,34.04
2016,6,15,17,45,697.5,59.0,2.0,12.0,295.5,42.55,32.82
2016,6,15,18,0,656.0,55.0,1.9,12.0,245.0,41.04,31.49
2016,6,15,18,15,598.0,49.5,1.75,11.5,197.5,38.12,28.85
2016,6,15,18,30,540.0,44.0,1.6,11.0,150.0,32.11,23.3
2016,6,15,18,45,451.0,36.5,1.5,10.5,108.0,27.48,18.82
2016,6,15,19,0,362.0,29.0,1.4,10.0,66.0,22.63,13.74
2016,6,15,19,15,181.0,14.5,1.3,9.5,33.0,11.0,0.0
2016,6,15,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,1.0,1.0,10.0,1.0,0.0,0.0
2016,6,16,5,0,0.0,2.0,1.0,10.0,2.0,1.91,0.0
2016,6,16,5,15,0.0,8.0,1.0,10.0,8.0,7.4,0.0
2016,6,16,5,30,0.0,14.0,1.0,10.0,14.0,12.97,5.13
2016,6,16,5,45,0.0,22.0,1.05,10.5,22.0,20.4,11.82
2016,6,16,6,0,0.0,30.0,1.1,11.0,30.0,27.83,18.42
2016,6,16,6,15,0.0,39.5,1.05,11.0,39.5,36.68,26.22
2016,6,16,6,30,0.0,49.0,1.0,11.0,49.0,45.53,33.91
2016,6,16,6,45,0.0,59.0,1.0,11.5,59.0,54.86,41.82
2016,6,16,7,0,0.0,69.0,1.0,12.0,69.0,64.2,49.58
2016,6,16,7,15,21.0,128.0,0.95,12.0,138.5,148.43,120.89
2016,6,16,7,30,42.0,187.0,0.9,12.0,208.0,232.97,189.79
2016,6,16,7,45,34.0,199.0,0.9,12.5,217.0,238.23,192.28
2016,6,16,8,0,26.0,211.0,0.9,13.0,226.0,230.97,185.2
2016,6,16,8,15,50.5,247.5,0.9,13.0,279.5,304.7,243.51
2016,6,16,8,30,75.0,284.0,0.9,13.0,333.0,366.93,291.02
2016,6,16,8,45,82.0,307.0,0.9,13.5,364.0,397.63,312.62
2016,6,16,9,0,89.0,330.0,0.9,14.0,395.0,428.08,333.91
2016,6,16,9,15,49.0,274.5,0.9,14.0,311.0,326.47,255.51
2016,6,16,9,30,9.0,219.0,0.9,14.0,227.0,218.28,170.68
2016,6,16,9,45,33.5,299.0,0.95,14.5,327.5,334.09,260.64
2016,6,16,10,0,58.0,379.0,1.0,15.0,428.0,440.89,339.15
2016,6,16,10,15,65.5,399.0,1.0,15.0,456.5,466.36,356.55
2016,6,16,10,30,73.0,419.0,1.0,15.0,485.0,491.23,374.03
2016,6,16,10,45,131.5,442.5,1.05,15.5,564.5,579.64,437.83
2016,6,16,11,0,190.0,466.0,1.1,16.0,644.0,654.55,489.96
2016,6,16,11,15,117.5,442.5,1.1,16.0,553.0,554.11,416.68
2016,6,16,11,30,45.0,419.0,1.1,16.0,462.0,448.53,339.45
2016,6,16,11,45,48.0,418.5,1.15,16.0,465.0,446.72,339.15
2016,6,16,12,0,51.0,418.0,1.2,16.0,468.0,444.62,337.86
2016,6,16,12,15,39.5,398.0,1.15,16.0,436.5,411.03,312.79
2016,6,16,12,30,28.0,378.0,1.1,16.0,405.0,378.42,288.53
2016,6,16,12,45,23.0,345.0,1.1,16.0,367.0,340.28,260.43
2016,6,16,13,0,18.0,312.0,1.1,16.0,329.0,303.55,233.11
2016,6,16,13,15,15.5,282.0,1.1,16.0,296.5,272.71,210.03
2016,6,16,13,30,13.0,252.0,1.1,16.0,264.0,242.29,187.02
2016,6,16,13,45,11.5,235.5,1.15,16.0,246.5,225.2,174.14
2016,6,16,14,0,10.0,219.0,1.2,16.0,229.0,208.33,161.3
2016,6,16,14,15,12.0,242.0,1.15,15.5,253.5,229.13,177.97
2016,6,16,14,30,14.0,265.0,1.1,15.0,278.0,249.22,193.91
2016,6,16,14,45,11.5,240.5,1.1,15.0,250.5,224.96,175.21
2016,6,16,15,0,9.0,216.0,1.1,15.0,223.0,201.07,156.88
2016,6,16,15,15,20.5,249.0,1.05,15.0,264.0,232.88,182.01
2016,6,16,15,30,32.0,282.0,1.0,15.0,305.0,253.65,198.0
2016,6,16,15,45,19.5,236.5,1.0,15.0,250.5,217.26,170.01
2016,6,16,16,0,7.0,191.0,1.0,15.0,196.0,173.79,136.4
2016,6,16,16,15,3.5,157.0,0.95,14.5,159.5,143.11,112.56
2016,6,16,16,30,0.0,123.0,0.9,14.0,123.0,112.72,88.51
2016,6,16,16,45,7.0,143.5,0.9,14.0,147.0,129.92,102.73
2016,6,16,17,0,14.0,164.0,0.9,14.0,171.0,144.52,114.82
2016,6,16,17,15,7.0,132.0,0.8,13.5,135.5,116.97,93.0
2016,6,16,17,30,0.0,100.0,0.7,13.0,100.0,90.39,74.87
2016,6,16,17,45,0.0,85.5,0.65,13.0,85.5,77.75,63.96
2016,6,16,18,0,0.0,71.0,0.6,13.0,71.0,65.02,52.74
2016,6,16,18,15,0.0,57.0,0.5,12.5,57.0,52.59,41.7
2016,6,16,18,30,0.0,43.0,0.4,12.0,43.0,39.96,30.25
2016,6,16,18,45,0.0,31.0,0.35,12.0,31.0,28.78,19.91
2016,6,16,19,0,0.0,19.0,0.3,12.0,19.0,17.62,9.42
2016,6,16,19,15,0.0,9.5,0.3,12.0,9.5,8.8,0.0
2016,6,16,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,2.5,0.8,11.0,2.5,0.0,0.0
2016,6,17,5,0,0.0,5.0,0.8,11.0,5.0,4.77,0.0
2016,6,17,5,15,0.0,19.5,0.8,11.0,19.5,18.35,5.18
2016,6,17,5,30,0.0,34.0,0.8,11.0,34.0,34.05,22.5
2016,6,17,5,45,8.5,52.0,0.8,11.5,54.0,57.79,43.52
2016,6,17,6,0,17.0,70.0,0.8,12.0,74.0,87.44,69.35
2016,6,17,6,15,25.0,89.5,0.8,12.0,96.5,114.15,92.51
2016,6,17,6,30,33.0,109.0,0.8,12.0,119.0,141.03,115.41
2016,6,17,6,45,37.5,128.5,0.8,12.5,142.0,165.76,135.7
2016,6,17,7,0,42.0,148.0,0.8,13.0,165.0,190.53,155.54
2016,6,17,7,15,24.0,152.0,0.8,13.0,162.0,169.39,137.16
2016,6,17,7,30,6.0,156.0,0.8,13.0,159.0,157.78,126.63
2016,6,17,7,45,7.5,169.5,0.8,13.5,174.0,171.95,137.57
2016,6,17,8,0,9.0,183.0,0.8,14.0,189.0,186.21,148.33
2016,6,17,8,15,36.5,230.5,0.85,14.0,255.0,272.65,217.32
2016,6,17,8,30,64.0,278.0,0.9,14.0,321.0,349.95,276.86
2016,6,17,8,45,74.0,302.5,0.95,14.5,354.5,385.04,302.07
2016,6,17,9,0,84.0,327.0,1.0,15.0,388.0,419.96,327.06
2016,6,17,9,15,56.0,315.5,1.05,15.0,357.0,377.97,293.98
2016,6,17,9,30,28.0,304.0,1.1,15.0,326.0,336.06,261.19
2016,6,17,9,45,29.5,320.5,1.15,15.5,345.5,353.01,273.42
2016,6,17,10,0,31.0,337.0,1.2,16.0,365.0,369.67,284.97
2016,6,17,10,15,33.5,353.5,1.2,16.0,383.5,386.96,297.37
2016,6,17,10,30,36.0,370.0,1.2,16.0,402.0,403.86,309.42
2016,6,17,10,45,27.0,341.5,1.2,16.0,366.5,363.18,278.62
2016,6,17,11,0,18.0,313.0,1.2,16.0,331.0,315.17,242.42
2016,6,17,11,15,22.0,339.5,1.2,16.0,361.0,343.48,263.85
2016,6,17,11,30,26.0,366.0,1.2,16.0,391.0,378.53,289.64
2016,6,17,11,45,65.0,422.5,1.25,16.5,485.5,466.44,354.39
2016,6,17,12,0,104.0,479.0,1.3,17.0,580.0,551.15,414.59
2016,6,17,12,15,108.5,480.5,1.3,17.0,586.0,549.79,412.91
2016,6,17,12,30,113.0,482.0,1.3,17.0,592.0,547.82,411.56
2016,6,17,12,45,136.5,482.0,1.35,17.0,613.0,559.88,421.01
2016,6,17,13,0,160.0,482.0,1.4,17.0,634.0,568.48,427.84
2016,6,17,13,15,189.0,472.0,1.45,16.5,649.0,570.67,431.14
2016,6,17,13,30,218.0,462.0,1.5,16.0,664.0,570.7,432.82
2016,6,17,13,45,128.0,417.0,1.55,16.0,535.0,457.69,349.9
2016,6,17,14,0,38.0,372.0,1.6,16.0,406.0,356.57,274.25
2016,6,17,14,15,27.0,324.0,1.65,16.0,348.0,304.94,235.95
2016,6,17,14,30,16.0,276.0,1.7,16.0,290.0,259.99,201.9
2016,6,17,14,45,179.5,310.0,1.75,16.0,451.5,358.22,278.53
2016,6,17,15,0,343.0,344.0,1.8,16.0,613.0,441.65,339.81
2016,6,17,15,15,215.5,335.0,1.85,15.5,501.0,368.56,284.48
2016,6,17,15,30,88.0,326.0,1.9,15.0,389.0,307.86,239.8
2016,6,17,15,45,215.0,295.0,1.95,15.0,436.5,309.25,238.3
2016,6,17,16,0,342.0,264.0,2.0,15.0,484.0,297.88,224.62
2016,6,17,16,15,171.5,211.5,2.05,14.5,322.0,210.18,160.35
2016,6,17,16,30,1.0,159.0,2.1,14.0,160.0,143.22,113.61
2016,6,17,16,45,3.0,155.5,2.15,13.5,157.0,139.22,110.98
2016,6,17,17,0,5.0,152.0,2.2,13.0,154.0,134.71,107.8
2016,6,17,17,15,4.0,138.5,2.15,12.5,140.5,121.93,97.83
2016,6,17,17,30,3.0,125.0,2.1,12.0,127.0,109.9,92.53
2016,6,17,17,45,1.5,107.5,2.05,12.0,108.5,95.11,79.67
2016,6,17,18,0,0.0,90.0,2.0,12.0,90.0,80.2,66.5
2016,6,17,18,15,0.0,72.0,1.9,11.5,72.0,64.78,52.75
2016,6,17,18,30,0.0,54.0,1.8,11.0,54.0,49.21,38.6
2016,6,17,18,45,0.0,39.0,1.7,11.0,39.0,35.93,26.27
2016,6,17,19,0,0.0,24.0,1.6,11.0,24.0,22.28,13.43
2016,6,17,19,15,0.0,12.0,1.5,11.0,12.0,11.12,0.0
2016,6,17,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,4,45,56.0,5.0,1.35,9.5,6.5,0.0,0.0
2016,6,18,5,0,112.0,10.0,1.4,10.0,13.0,53.35,0.0
2016,6,18,5,15,256.5,20.5,1.45,10.0,44.5,157.24,84.47
2016,6,18,5,30,401.0,31.0,1.5,10.0,76.0,257.64,203.52
2016,6,18,5,45,490.5,38.5,1.55,10.5,120.0,331.7,271.7
2016,6,18,6,0,580.0,46.0,1.6,11.0,164.0,413.59,342.69
2016,6,18,6,15,636.5,51.0,1.6,11.5,213.5,475.32,394.96
2016,6,18,6,30,693.0,56.0,1.6,12.0,263.0,544.91,450.9
2016,6,18,6,45,734.0,60.0,1.65,12.5,315.0,605.58,496.8
2016,6,18,7,0,775.0,64.0,1.7,13.0,367.0,667.83,541.53
2016,6,18,7,15,802.5,67.5,1.7,13.5,419.0,720.24,577.08
2016,6,18,7,30,830.0,71.0,1.7,14.0,471.0,772.58,611.57
2016,6,18,7,45,852.0,73.5,1.75,14.5,521.5,811.68,636.23
2016,6,18,8,0,874.0,76.0,1.8,15.0,572.0,856.65,664.67
2016,6,18,8,15,890.0,78.0,1.8,15.5,620.0,894.43,687.04
2016,6,18,8,30,906.0,80.0,1.8,16.0,668.0,930.43,707.9
2016,6,18,8,45,918.0,82.0,1.8,16.5,712.5,960.66,724.62
2016,6,18,9,0,930.0,84.0,1.8,17.0,757.0,988.51,739.66
2016,6,18,9,15,939.5,85.5,1.8,17.0,796.5,1010.79,752.37
2016,6,18,9,30,949.0,87.0,1.8,17.0,836.0,1030.29,763.36
2016,6,18,9,45,703.5,208.0,1.85,17.5,776.5,940.14,701.92
2016,6,18,10,0,458.0,329.0,1.9,18.0,717.0,820.59,614.88
2016,6,18,10,15,716.5,210.0,1.95,18.0,839.5,952.16,710.09
2016,6,18,10,30,975.0,91.0,2.0,18.0,962.0,1063.82,781.21
2016,6,18,10,45,979.5,91.5,2.1,18.5,983.5,1061.7,777.62
2016,6,18,11,0,984.0,92.0,2.2,19.0,1005.0,1056.32,773.37
2016,6,18,11,15,986.0,92.5,2.25,19.0,1019.5,1045.29,766.43
2016,6,18,11,30,988.0,93.0,2.3,19.0,1034.0,1031.11,757.58
2016,6,18,11,45,990.0,92.5,2.4,19.5,1041.0,1012.87,745.29
2016,6,18,12,0,992.0,92.0,2.5,20.0,1048.0,991.66,731.09
2016,6,18,12,15,991.5,92.0,2.55,20.0,1047.5,965.85,714.74
2016,6,18,12,30,991.0,92.0,2.6,20.0,1047.0,937.41,696.62
2016,6,18,12,45,987.5,93.0,2.7,20.0,1038.5,904.89,676.07
2016,6,18,13,0,984.0,94.0,2.8,20.0,1030.0,870.15,653.8
2016,6,18,13,15,981.5,93.5,2.85,20.0,1015.0,832.73,629.13
2016,6,18,13,30,979.0,93.0,2.9,20.0,1000.0,793.35,602.86
2016,6,18,13,45,973.5,93.0,2.95,20.0,977.5,750.53,573.89
2016,6,18,14,0,968.0,93.0,3.0,20.0,955.0,706.29,541.33
2016,6,18,14,15,962.5,92.0,3.05,20.0,926.5,659.96,506.39
2016,6,18,14,30,957.0,91.0,3.1,20.0,898.0,612.6,469.76
2016,6,18,14,45,947.0,91.0,3.15,20.0,862.5,562.95,430.41
2016,6,18,15,0,937.0,91.0,3.2,20.0,827.0,513.07,389.77
2016,6,18,15,15,927.0,89.5,3.25,20.0,787.0,461.94,347.09
2016,6,18,15,30,917.0,88.0,3.3,20.0,747.0,411.01,303.48
2016,6,18,15,45,902.5,86.5,3.35,20.0,702.0,359.07,258.28
2016,6,18,16,0,888.0,85.0,3.4,20.0,657.0,308.17,213.42
2016,6,18,16,15,871.0,82.5,3.4,19.5,609.0,257.18,169.12
2016,6,18,16,30,854.0,80.0,3.4,19.0,561.0,207.85,127.44
2016,6,18,16,45,831.5,77.0,3.45,19.0,510.5,152.14,83.78
2016,6,18,17,0,809.0,74.0,3.5,19.0,460.0,106.18,53.98
2016,6,18,17,15,780.0,70.5,3.55,18.5,408.5,62.47,36.15
2016,6,18,17,30,751.0,67.0,3.6,18.0,357.0,47.1,35.87
2016,6,18,17,45,711.5,62.5,3.65,17.5,305.5,45.37,34.52
2016,6,18,18,0,672.0,58.0,3.7,17.0,254.0,43.56,33.03
2016,6,18,18,15,613.0,52.0,3.75,16.0,205.5,36.79,27.09
2016,6,18,18,30,554.0,46.0,3.8,15.0,157.0,33.72,24.28
2016,6,18,18,45,464.5,38.5,3.9,14.5,113.5,29.15,19.92
2016,6,18,19,0,375.0,31.0,4.0,14.0,70.0,24.38,14.99
2016,6,18,19,15,187.5,15.5,3.95,13.5,35.0,11.82,0.39
2016,6,18,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,19,4,45,53.0,5.0,1.6,11.5,6.0,0.0,0.0
2016,6,19,5,0,106.0,10.0,1.5,12.0,12.0,50.93,0.0
2016,6,19,5,15,251.5,20.5,1.45,12.5,43.5,154.69,80.6
2016,6,19,5,30,397.0,31.0,1.4,13.0,75.0,255.46,199.28
2016,6,19,5,45,486.5,38.5,1.4,14.0,119.5,329.29,265.92
2016,6,19,6,0,576.0,46.0,1.4,15.0,164.0,410.95,334.93
2016,6,19,6,15,632.0,51.5,1.4,15.5,213.0,472.76,386.3
2016,6,19,6,30,688.0,57.0,1.4,16.0,262.0,542.44,441.26
2016,6,19,6,45,727.5,61.0,1.4,16.5,313.5,601.9,485.14
2016,6,19,7,0,767.0,65.0,1.4,17.0,365.0,662.81,527.62
2016,6,19,7,15,794.5,68.5,1.4,17.5,416.5,714.95,562.2
2016,6,19,7,30,822.0,72.0,1.4,18.0,468.0,767.04,595.73
2016,6,19,7,45,843.0,74.5,1.4,18.5,518.0,805.05,618.56
2016,6,19,8,0,864.0,77.0,1.4,19.0,568.0,848.9,645.02
2016,6,19,8,15,879.5,79.5,1.4,19.5,615.5,886.6,666.72
2016,6,19,8,30,895.0,82.0,1.4,20.0,663.0,922.51,686.94
2016,6,19,8,45,745.0,149.0,1.4,20.5,654.5,888.84,661.2
2016,6,19,9,0,595.0,216.0,1.4,21.0,646.0,830.37,619.22
2016,6,19,9,15,767.5,152.0,1.45,21.0,738.0,927.39,684.05
2016,6,19,9,30,940.0,88.0,1.5,21.0,830.0,1022.54,743.51
2016,6,19,9,45,948.0,89.0,1.6,21.5,864.0,1037.04,750.33
2016,6,19,10,0,956.0,90.0,1.7,22.0,898.0,1048.51,756.32
2016,6,19,10,15,961.5,91.0,1.8,22.0,926.5,1054.39,760.36
2016,6,19,10,30,967.0,92.0,1.9,22.0,955.0,1057.08,762.53
2016,6,19,10,45,969.0,93.5,2.0,22.0,976.0,1053.62,760.93
2016,6,19,11,0,971.0,95.0,2.1,22.0,997.0,1046.94,757.42
2016,6,19,11,15,973.5,96.0,2.15,22.0,1011.5,1037.05,751.32
2016,6,19,11,30,976.0,97.0,2.2,22.0,1026.0,1024.01,743.31
2016,6,19,11,45,974.0,99.5,2.3,22.0,1032.5,1005.17,732.21
2016,6,19,12,0,972.0,102.0,2.4,22.0,1039.0,983.48,719.25
2016,6,19,12,15,972.0,102.0,2.45,22.0,1039.0,958.48,703.58
2016,6,19,12,30,972.0,102.0,2.5,22.0,1039.0,930.88,686.17
2016,6,19,12,45,967.5,104.0,2.65,22.0,1030.5,898.91,666.56
2016,6,19,13,0,963.0,106.0,2.8,22.0,1022.0,864.8,645.24
2016,6,19,13,15,960.5,105.5,2.85,21.5,1007.0,828.02,622.33
2016,6,19,13,30,958.0,105.0,2.9,21.0,992.0,789.31,597.78
2016,6,19,13,45,954.5,103.5,2.95,21.0,970.5,747.29,569.18
2016,6,19,14,0,951.0,102.0,3.0,21.0,949.0,703.74,537.23
2016,6,19,14,15,945.5,101.0,3.05,21.0,921.0,658.08,502.93
2016,6,19,14,30,940.0,100.0,3.1,21.0,893.0,611.41,466.99
2016,6,19,14,45,933.0,98.0,3.15,21.0,859.0,562.33,428.29
2016,6,19,15,0,926.0,96.0,3.2,21.0,825.0,512.79,388.15
2016,6,19,15,15,783.5,146.0,3.2,20.5,741.0,444.07,334.04
2016,6,19,15,30,641.0,196.0,3.2,20.0,657.0,387.29,289.29
2016,6,19,15,45,668.0,169.5,3.25,20.0,624.5,340.57,249.2
2016,6,19,16,0,695.0,143.0,3.3,20.0,592.0,291.47,206.21
2016,6,19,16,15,706.5,125.0,3.3,19.5,552.0,243.38,164.35
2016,6,19,16,30,718.0,107.0,3.3,19.0,512.0,194.57,122.54
2016,6,19,16,45,630.0,118.5,3.35,19.0,450.5,155.51,95.06
2016,6,19,17,0,542.0,130.0,3.4,19.0,389.0,126.02,79.44
2016,6,19,17,15,604.5,100.0,3.35,18.5,358.5,76.21,49.59
2016,6,19,17,30,667.0,70.0,3.3,18.0,328.0,49.16,37.67
2016,6,19,17,45,614.5,70.0,3.3,17.5,281.5,46.56,35.57
2016,6,19,18,0,562.0,70.0,3.3,17.0,235.0,48.92,37.76
2016,6,19,18,15,508.0,62.5,3.25,16.0,190.5,45.24,34.58
2016,6,19,18,30,454.0,55.0,3.2,15.0,146.0,41.35,31.03
2016,6,19,18,45,380.5,44.0,3.15,14.5,106.0,33.97,24.15
2016,6,19,19,0,307.0,33.0,3.1,14.0,66.0,26.16,16.53
2016,6,19,19,15,153.5,16.5,3.1,14.0,33.0,12.67,1.02
2016,6,19,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,59.0,5.0,3.25,10.5,6.5,0.0,0.0
2016,6,20,5,0,118.0,10.0,3.3,11.0,13.0,55.55,0.0
2016,6,20,5,15,264.5,20.5,3.25,11.5,44.5,159.98,82.13
2016,6,20,5,30,411.0,31.0,3.2,12.0,76.0,261.97,206.1
2016,6,20,5,45,500.0,37.5,3.2,12.5,120.0,334.81,274.1
2016,6,20,6,0,589.0,44.0,3.2,13.0,164.0,411.4,341.67
2016,6,20,6,15,643.5,49.0,3.2,13.5,213.0,476.47,397.4
2016,6,20,6,30,698.0,54.0,3.2,14.0,262.0,544.94,453.45
2016,6,20,6,45,737.5,57.5,3.2,14.5,313.0,604.07,498.83
2016,6,20,7,0,777.0,61.0,3.2,15.0,364.0,664.7,543.04
2016,6,20,7,15,803.5,64.5,3.25,15.5,415.5,716.42,579.28
2016,6,20,7,30,830.0,68.0,3.3,16.0,467.0,761.27,609.53
2016,6,20,7,45,850.5,70.5,3.35,17.0,516.5,806.0,637.85
2016,6,20,8,0,871.0,73.0,3.4,18.0,566.0,849.73,664.76
2016,6,20,8,15,886.0,75.0,3.4,18.5,613.5,886.65,687.29
2016,6,20,8,30,901.0,77.0,3.4,19.0,661.0,921.75,708.28
2016,6,20,8,45,912.5,79.0,3.4,19.5,704.5,951.54,725.36
2016,6,20,9,0,924.0,81.0,3.4,20.0,748.0,978.94,740.7
2016,6,20,9,15,933.0,82.5,3.4,20.5,787.5,1000.78,752.21
2016,6,20,9,30,942.0,84.0,3.4,21.0,827.0,1019.85,761.89
2016,6,20,9,45,943.5,88.5,3.45,21.5,859.5,1031.98,767.4
2016,6,20,10,0,945.0,93.0,3.5,22.0,892.0,1040.9,770.93
2016,6,20,10,15,950.0,94.0,3.5,22.0,920.0,1046.27,773.36
2016,6,20,10,30,955.0,95.0,3.5,22.0,948.0,1048.49,773.87
2016,6,20,10,45,960.0,95.5,3.55,22.0,969.5,1046.99,772.49
2016,6,20,11,0,965.0,96.0,3.6,22.0,991.0,1042.29,769.16
2016,6,20,11,15,967.0,96.5,3.65,22.0,1005.5,1031.51,761.94
2016,6,20,11,30,969.0,97.0,3.7,22.0,1020.0,1017.63,752.82
2016,6,20,11,45,971.0,96.5,3.75,22.0,1027.0,999.75,741.12
2016,6,20,12,0,973.0,96.0,3.8,22.0,1034.0,978.96,727.55
2016,6,20,12,15,972.5,96.0,3.8,22.0,1034.0,953.63,710.64
2016,6,20,12,30,972.0,96.0,3.8,22.0,1034.0,925.72,692.0
2016,6,20,12,45,967.5,98.0,3.85,22.0,1025.5,893.86,670.94
2016,6,20,13,0,963.0,100.0,3.9,22.0,1017.0,859.86,648.29
2016,6,20,13,15,960.0,99.5,3.95,22.0,1002.0,822.79,623.37
2016,6,20,13,30,957.0,99.0,4.0,22.0,987.0,783.83,596.92
2016,6,20,13,45,954.0,97.5,4.05,22.0,965.0,742.26,568.33
2016,6,20,14,0,951.0,96.0,4.1,22.0,943.0,699.13,536.18
2016,6,20,14,15,945.0,95.0,4.1,21.5,914.5,653.24,502.06
2016,6,20,14,30,939.0,94.0,4.1,21.0,886.0,606.38,466.28
2016,6,20,14,45,930.5,93.0,4.15,21.0,851.5,557.48,427.18
2016,6,20,15,0,922.0,92.0,4.2,21.0,817.0,508.24,386.79
2016,6,20,15,15,911.5,90.5,4.2,20.5,777.5,457.61,344.91
2016,6,20,15,30,901.0,89.0,4.2,20.0,738.0,407.25,302.08
2016,6,20,15,45,887.5,87.0,4.25,20.0,694.0,356.0,257.2
2016,6,20,16,0,874.0,85.0,4.3,20.0,650.0,305.7,212.63
2016,6,20,16,15,857.5,82.5,4.3,19.5,602.5,255.49,168.78
2016,6,20,16,30,841.0,80.0,4.3,19.0,555.0,206.9,127.5
2016,6,20,16,45,818.5,77.5,4.3,18.5,505.0,152.17,84.54
2016,6,20,17,0,796.0,75.0,4.3,18.0,455.0,107.19,55.2
2016,6,20,17,15,767.0,71.5,4.2,17.5,404.0,64.05,37.09
2016,6,20,17,30,738.0,68.0,4.1,17.0,353.0,47.79,36.62
2016,6,20,17,45,696.5,63.5,4.1,16.5,302.5,46.1,35.3
2016,6,20,18,0,655.0,59.0,4.1,16.0,252.0,44.33,33.84
2016,6,20,18,15,597.0,53.5,4.0,15.5,204.0,37.91,28.15
2016,6,20,18,30,539.0,48.0,3.9,15.0,156.0,35.33,25.72
2016,6,20,18,45,451.5,40.0,3.85,15.0,113.5,30.4,20.99
2016,6,20,19,0,364.0,32.0,3.8,15.0,71.0,25.24,15.69
2016,6,20,19,15,182.0,16.0,3.75,14.5,35.5,12.22,0.93
2016,6,20,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,4,45,54.0,5.0,3.25,11.5,6.0,0.0,0.0
2016,6,21,5,0,108.0,10.0,3.3,12.0,12.0,51.57,0.0
2016,6,21,5,15,253.5,20.5,3.25,12.5,43.5,154.75,76.8
2016,6,21,5,30,399.0,31.0,3.2,13.0,75.0,255.91,200.32
2016,6,21,5,45,487.5,38.0,3.2,14.0,118.5,328.54,267.42
2016,6,21,6,0,576.0,45.0,3.2,15.0,162.0,404.67,333.63
2016,6,21,6,15,631.0,50.0,3.15,15.5,210.5,469.56,388.76
2016,6,21,6,30,686.0,55.0,3.1,16.0,259.0,537.85,444.18
2016,6,21,6,45,725.0,59.0,3.05,16.5,309.5,596.82,489.09
2016,6,21,7,0,764.0,63.0,3.0,17.0,360.0,657.25,532.65
2016,6,21,7,15,791.0,66.0,2.95,17.5,411.0,708.27,567.63
2016,6,21,7,30,818.0,69.0,2.9,18.0,462.0,752.47,596.6
2016,6,21,7,45,839.5,71.5,2.9,19.0,512.0,797.67,624.67
2016,6,21,8,0,861.0,74.0,2.9,20.0,562.0,841.95,651.32
2016,6,21,8,15,876.0,76.0,2.85,20.5,609.0,878.63,672.98
2016,6,21,8,30,891.0,78.0,2.8,21.0,656.0,913.52,693.08
2016,6,21,8,45,904.0,79.5,2.8,22.0,699.5,943.93,708.9
2016,6,21,9,0,917.0,81.0,2.8,23.0,743.0,972.06,722.98
2016,6,21,9,15,926.0,82.5,2.8,23.0,782.0,993.85,735.58
2016,6,21,9,30,935.0,84.0,2.8,23.0,821.0,1012.89,746.46
2016,6,21,9,45,935.5,89.0,2.85,23.5,853.5,1024.58,751.63
2016,6,21,10,0,936.0,94.0,2.9,24.0,886.0,1033.06,754.88
2016,6,21,10,15,941.5,95.0,2.9,24.0,913.5,1038.94,757.59
2016,6,21,10,30,947.0,96.0,2.9,24.0,941.0,1041.7,758.43
2016,6,21,10,45,949.5,98.0,2.95,24.5,962.0,1039.38,755.14
2016,6,21,11,0,952.0,100.0,3.0,25.0,983.0,1033.88,749.97
2016,6,21,11,15,955.0,100.5,3.05,25.0,997.5,1024.18,743.69
2016,6,21,11,30,958.0,101.0,3.1,25.0,1012.0,1011.41,735.55
2016,6,21,11,45,958.5,101.5,3.2,25.0,1019.5,993.28,724.39
2016,6,21,12,0,959.0,102.0,3.3,25.0,1027.0,972.31,711.4
2016,6,21,12,15,959.0,102.0,3.4,25.0,1027.0,947.7,695.97
2016,6,21,12,30,959.0,102.0,3.5,25.0,1027.0,920.52,678.78
2016,6,21,12,45,956.5,102.5,3.6,25.0,1019.0,889.28,658.75
2016,6,21,13,0,954.0,103.0,3.7,25.0,1011.0,855.84,637.08
2016,6,21,13,15,951.5,102.5,3.75,24.5,996.5,819.45,614.18
2016,6,21,13,30,949.0,102.0,3.8,24.0,982.0,781.16,589.66
2016,6,21,13,45,945.0,101.0,3.9,24.0,960.5,739.65,561.47
2016,6,21,14,0,941.0,100.0,4.0,24.0,939.0,696.67,529.89
2016,6,21,14,15,935.5,99.0,4.0,23.5,911.0,651.48,496.61
2016,6,21,14,30,930.0,98.0,4.0,23.0,883.0,605.3,461.65
2016,6,21,14,45,922.5,96.5,4.05,23.0,849.0,556.88,423.28
2016,6,21,15,0,915.0,95.0,4.1,23.0,815.0,508.03,383.58
2016,6,21,15,15,905.5,93.0,4.1,22.5,776.0,457.73,342.33
2016,6,21,15,30,896.0,91.0,4.1,22.0,737.0,407.6,300.07
2016,6,21,15,45,883.5,89.0,4.15,22.0,693.5,356.88,255.98
2016,6,21,16,0,871.0,87.0,4.2,22.0,650.0,307.02,212.1
2016,6,21,16,15,855.0,84.5,4.15,21.5,603.0,257.04,168.77
2016,6,21,16,30,839.0,82.0,4.1,21.0,556.0,208.61,127.92
2016,6,21,16,45,818.0,79.0,4.1,20.5,506.5,153.78,85.12
2016,6,21,17,0,797.0,76.0,4.1,20.0,457.0,108.51,55.66
2016,6,21,17,15,768.5,72.5,4.05,19.5,406.5,65.3,37.52
2016,6,21,17,30,740.0,69.0,4.0,19.0,356.0,48.57,36.99
2016,6,21,17,45,701.0,64.5,4.0,18.5,305.5,46.92,35.73
2016,6,21,18,0,662.0,60.0,4.0,18.0,255.0,45.19,34.32
2016,6,21,18,15,605.0,54.0,3.95,17.0,206.5,38.31,28.32
2016,6,21,18,30,548.0,48.0,3.9,16.0,158.0,35.32,25.6
2016,6,21,18,45,456.5,40.0,3.9,15.5,115.0,30.39,20.93
2016,6,21,19,0,365.0,32.0,3.9,15.0,72.0,25.22,15.69
2016,6,21,19,15,182.5,16.0,3.85,14.5,36.0,12.21,1.06
2016,6,21,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,39.0,5.0,4.15,10.5,6.0,0.0,0.0
2016,6,22,5,0,78.0,10.0,4.2,11.0,12.0,39.84,0.0
2016,6,22,5,15,224.0,21.5,4.2,11.0,42.5,142.55,68.59
2016,6,22,5,30,370.0,33.0,4.2,11.0,73.0,243.92,192.42
2016,6,22,5,45,461.5,41.0,4.25,11.5,116.5,318.28,262.16
2016,6,22,6,0,553.0,49.0,4.3,12.0,160.0,400.55,335.05
2016,6,22,6,15,610.5,54.5,4.35,12.5,209.0,466.02,391.98
2016,6,22,6,30,668.0,60.0,4.4,13.0,258.0,531.59,446.92
2016,6,22,6,45,706.0,65.0,4.45,14.0,308.5,590.52,492.83
2016,6,22,7,0,744.0,70.0,4.5,15.0,359.0,650.81,536.98
2016,6,22,7,15,772.5,73.5,4.5,15.5,410.0,702.98,574.22
2016,6,22,7,30,801.0,77.0,4.5,16.0,461.0,755.2,610.49
2016,6,22,7,45,823.0,80.0,4.55,16.5,511.0,801.1,641.48
2016,6,22,8,0,845.0,83.0,4.6,17.0,561.0,838.75,665.89
2016,6,22,8,15,861.5,85.5,4.55,17.0,608.5,876.84,690.96
2016,6,22,8,30,878.0,88.0,4.5,17.0,656.0,913.25,714.5
2016,6,22,8,45,891.5,89.5,4.5,17.5,700.0,943.76,732.61
2016,6,22,9,0,905.0,91.0,4.5,18.0,744.0,972.03,749.04
2016,6,22,9,15,915.0,92.5,4.45,18.5,783.5,994.5,760.88
2016,6,22,9,30,925.0,94.0,4.4,19.0,823.0,1014.27,770.85
2016,6,22,9,45,933.0,95.5,4.35,19.5,857.5,1029.24,777.79
2016,6,22,10,0,941.0,97.0,4.3,20.0,892.0,1041.22,782.79
2016,6,22,10,15,947.0,98.0,4.3,20.0,920.5,1047.6,785.94
2016,6,22,10,30,953.0,99.0,4.3,20.0,949.0,1050.83,787.14
2016,6,22,10,45,957.0,100.0,4.3,20.5,970.5,1048.9,783.53
2016,6,22,11,0,961.0,101.0,4.3,21.0,992.0,1043.78,777.97
2016,6,22,11,15,964.0,101.5,4.3,21.0,1007.0,1034.0,770.94
2016,6,22,11,30,967.0,102.0,4.3,21.0,1022.0,1021.11,761.98
