Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,11,45,968.0,102.5,4.3,21.0,1029.5,1003.31,749.82
2016,6,22,12,0,969.0,103.0,4.3,21.0,1037.0,982.61,735.8
2016,6,22,12,15,969.5,103.0,4.3,21.0,1037.5,958.23,719.34
2016,6,22,12,30,970.0,103.0,4.3,21.0,1038.0,931.21,701.11
2016,6,22,12,45,966.5,104.5,4.3,21.0,1030.5,899.75,679.81
2016,6,22,13,0,963.0,106.0,4.3,21.0,1023.0,866.09,656.94
2016,6,22,13,15,960.5,105.5,4.3,21.0,1008.5,829.39,631.84
2016,6,22,13,30,958.0,105.0,4.3,21.0,994.0,790.76,605.24
2016,6,22,13,45,955.0,103.5,4.35,21.0,972.5,749.14,576.27
2016,6,22,14,0,952.0,102.0,4.4,21.0,951.0,705.96,544.01
2016,6,22,14,15,946.5,101.0,4.4,21.0,922.5,660.3,508.94
2016,6,22,14,30,941.0,100.0,4.4,21.0,894.0,613.63,472.29
2016,6,22,14,45,933.5,98.5,4.4,21.0,860.0,564.69,433.05
2016,6,22,15,0,926.0,97.0,4.4,21.0,826.0,515.32,392.47
2016,6,22,15,15,915.5,95.0,4.4,20.5,786.0,464.06,350.12
2016,6,22,15,30,905.0,93.0,4.4,20.0,746.0,413.05,306.81
2016,6,22,15,45,891.5,91.0,4.45,20.0,701.5,361.54,261.72
2016,6,22,16,0,878.0,89.0,4.5,20.0,657.0,310.99,216.9
2016,6,22,16,15,861.5,86.5,4.5,19.5,609.5,260.51,172.8
2016,6,22,16,30,845.0,84.0,4.5,19.0,562.0,204.57,125.55
2016,6,22,16,45,821.5,81.5,4.5,18.5,511.5,156.59,87.97
2016,6,22,17,0,798.0,79.0,4.5,18.0,461.0,111.34,58.32
2016,6,22,17,15,769.0,75.0,4.5,17.5,409.5,67.66,39.56
2016,6,22,17,30,740.0,71.0,4.5,17.0,358.0,50.15,38.7
2016,6,22,17,45,696.0,67.0,4.5,16.5,307.0,48.98,37.85
2016,6,22,18,0,652.0,63.0,4.5,16.0,256.0,43.45,33.06
2016,6,22,18,15,593.0,57.0,4.45,15.0,207.0,40.72,30.7
2016,6,22,18,30,534.0,51.0,4.4,14.0,158.0,37.86,28.08
2016,6,22,18,45,435.5,43.0,4.35,13.5,114.5,33.04,23.45
2016,6,22,19,0,337.0,35.0,4.3,13.0,71.0,28.03,18.24
2016,6,22,19,15,196.5,22.5,4.3,12.5,41.0,18.26,4.63
2016,6,22,19,30,56.0,10.0,4.3,12.0,11.0,9.53,0.0
2016,6,22,19,45,28.0,5.0,4.3,12.0,5.5,0.0,0.0
2016,6,22,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,5,15,218.5,14.5,3.65,10.5,38.0,130.21,59.9
2016,6,23,5,30,437.0,29.0,3.6,11.0,76.0,265.48,209.05
2016,6,23,5,45,526.0,35.5,3.6,11.5,120.5,340.45,279.76
2016,6,23,6,0,615.0,42.0,3.6,12.0,165.0,422.64,352.38
2016,6,23,6,15,666.5,46.5,3.6,12.5,214.0,486.21,407.39
2016,6,23,6,30,718.0,51.0,3.6,13.0,263.0,552.92,462.51
2016,6,23,6,45,754.0,54.5,3.65,13.5,313.5,610.35,506.93
2016,6,23,7,0,790.0,58.0,3.7,14.0,364.0,669.01,550.19
2016,6,23,7,15,814.0,60.5,3.65,14.5,414.0,711.53,579.44
2016,6,23,7,30,838.0,63.0,3.6,15.0,464.0,760.09,612.44
2016,6,23,7,45,855.5,65.5,3.6,16.0,512.5,802.71,639.22
2016,6,23,8,0,873.0,68.0,3.6,17.0,561.0,844.15,664.49
2016,6,23,8,15,886.5,70.0,3.55,17.5,607.5,879.95,686.19
2016,6,23,8,30,900.0,72.0,3.5,18.0,654.0,913.88,706.26
2016,6,23,8,45,909.5,74.0,3.5,18.5,696.0,941.97,722.35
2016,6,23,9,0,919.0,76.0,3.5,19.0,738.0,967.62,736.67
2016,6,23,9,15,927.0,77.5,3.5,19.0,776.5,988.63,749.2
2016,6,23,9,30,935.0,79.0,3.5,19.0,815.0,1006.87,759.93
2016,6,23,9,45,937.5,82.0,3.5,19.5,847.0,1018.48,764.82
2016,6,23,10,0,940.0,85.0,3.5,20.0,879.0,1026.98,767.77
2016,6,23,10,15,945.0,86.0,3.55,20.0,906.5,1032.6,770.8
2016,6,23,10,30,950.0,87.0,3.6,20.0,934.0,1035.1,771.89
2016,6,23,10,45,954.5,87.0,3.65,20.5,955.0,1032.88,768.52
2016,6,23,11,0,959.0,87.0,3.7,21.0,976.0,1027.5,763.21
2016,6,23,11,15,961.0,87.5,3.75,21.0,990.0,1017.07,756.15
2016,6,23,11,30,963.0,88.0,3.8,21.0,1004.0,1003.56,747.17
2016,6,23,11,45,964.0,87.5,3.9,21.0,1011.0,985.13,735.28
2016,6,23,12,0,965.0,87.0,4.0,21.0,1018.0,963.83,721.5
2016,6,23,12,15,965.0,87.0,4.05,20.5,1017.5,939.38,706.63
2016,6,23,12,30,965.0,87.0,4.1,20.0,1017.0,912.31,689.9
2016,6,23,12,45,961.0,88.5,4.15,20.0,1009.0,880.84,668.71
2016,6,23,13,0,957.0,90.0,4.2,20.0,1001.0,847.2,645.93
2016,6,23,13,15,954.0,89.5,4.2,20.0,986.0,810.52,620.65
2016,6,23,13,30,951.0,89.0,4.2,20.0,971.0,771.95,593.89
2016,6,23,13,45,948.0,87.0,4.25,20.0,949.5,730.32,564.9
2016,6,23,14,0,945.0,85.0,4.3,20.0,928.0,687.14,532.58
2016,6,23,14,15,939.5,84.0,4.3,19.5,900.0,641.93,498.58
2016,6,23,14,30,934.0,83.0,4.3,19.0,872.0,595.72,462.86
2016,6,23,14,45,926.5,81.5,4.35,19.0,838.0,547.25,423.71
2016,6,23,15,0,919.0,80.0,4.4,19.0,804.0,498.36,383.16
2016,6,23,15,15,910.0,78.5,4.35,18.5,765.5,448.61,341.36
2016,6,23,15,30,901.0,77.0,4.3,18.0,727.0,398.98,298.52
2016,6,23,15,45,888.0,75.5,4.3,18.0,683.5,348.38,253.62
2016,6,23,16,0,875.0,74.0,4.3,18.0,640.0,298.68,208.99
2016,6,23,16,15,860.0,72.0,4.25,17.5,594.0,249.23,165.18
2016,6,23,16,30,845.0,70.0,4.2,17.0,548.0,201.25,123.81
2016,6,23,16,45,823.0,68.0,4.2,17.0,499.0,154.03,86.29
2016,6,23,17,0,801.0,66.0,4.2,17.0,450.0,109.25,56.63
2016,6,23,17,15,774.5,63.0,4.15,16.5,400.5,58.94,32.12
2016,6,23,17,30,748.0,60.0,4.1,16.0,351.0,41.52,31.23
2016,6,23,17,45,707.5,57.0,4.05,15.5,301.0,40.76,30.71
2016,6,23,18,0,667.0,54.0,4.0,15.0,251.0,40.0,30.14
2016,6,23,18,15,612.0,48.5,3.9,14.5,203.5,37.04,27.5
2016,6,23,18,30,557.0,43.0,3.8,14.0,156.0,33.96,24.63
2016,6,23,18,45,468.5,36.5,3.7,14.0,113.5,27.29,18.37
2016,6,23,19,0,380.0,30.0,3.6,14.0,71.0,23.34,14.2
2016,6,23,19,15,237.0,19.5,3.5,13.5,41.0,15.39,3.1
2016,6,23,19,30,94.0,9.0,3.4,13.0,11.0,8.58,0.0
2016,6,23,19,45,47.0,4.5,3.35,13.0,5.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,24,5,15,201.0,15.5,3.5,10.5,37.0,123.9,54.02
2016,6,24,5,30,402.0,31.0,3.5,11.0,74.0,256.45,201.44
2016,6,24,5,45,491.0,38.5,3.55,11.5,118.0,329.97,270.89
2016,6,24,6,0,580.0,46.0,3.6,12.0,162.0,411.29,342.79
2016,6,24,6,15,637.0,51.5,3.6,12.5,211.5,473.64,396.95
2016,6,24,6,30,694.0,57.0,3.6,13.0,261.0,544.12,455.18
2016,6,24,6,45,732.0,61.5,3.6,13.5,312.5,603.4,501.4
2016,6,24,7,0,770.0,66.0,3.6,14.0,364.0,664.03,546.09
2016,6,24,7,15,798.0,69.5,3.55,14.5,415.5,716.74,583.07
2016,6,24,7,30,826.0,73.0,3.5,15.0,467.0,769.43,618.95
2016,6,24,7,45,847.0,75.5,3.45,16.0,517.5,807.68,642.07
2016,6,24,8,0,868.0,78.0,3.4,17.0,568.0,851.75,668.86
2016,6,24,8,15,883.5,80.5,3.3,17.5,615.5,889.68,691.55
2016,6,24,8,30,899.0,83.0,3.2,18.0,663.0,925.83,712.57
2016,6,24,8,45,911.5,85.0,3.15,18.5,707.5,956.56,729.86
2016,6,24,9,0,924.0,87.0,3.1,19.0,752.0,984.95,745.39
2016,6,24,9,15,933.5,88.5,3.05,19.5,791.5,1007.35,756.76
2016,6,24,9,30,943.0,90.0,3.0,20.0,831.0,1026.98,766.27
2016,6,24,9,45,952.0,90.0,3.0,20.5,866.0,1041.55,772.9
2016,6,24,10,0,961.0,90.0,3.0,21.0,901.0,1053.13,777.69
2016,6,24,10,15,966.5,91.0,3.05,21.0,929.5,1059.24,780.98
2016,6,24,10,30,972.0,92.0,3.1,21.0,958.0,1062.14,782.37
2016,6,24,10,45,976.5,92.5,3.15,21.5,980.0,1060.29,779.3
2016,6,24,11,0,981.0,93.0,3.2,22.0,1002.0,1055.18,774.28
2016,6,24,11,15,983.5,93.5,3.25,22.0,1017.0,1044.92,767.53
2016,6,24,11,30,986.0,94.0,3.3,22.0,1032.0,1031.48,758.85
2016,6,24,11,45,986.5,94.5,3.4,22.5,1039.5,1013.09,745.92
2016,6,24,12,0,987.0,95.0,3.5,23.0,1047.0,991.75,731.13
2016,6,24,12,15,987.0,95.0,3.6,23.0,1047.0,966.68,715.27
2016,6,24,12,30,987.0,95.0,3.7,23.0,1047.0,938.95,697.57
2016,6,24,12,45,976.5,101.5,3.85,23.0,1037.0,905.93,676.46
2016,6,24,13,0,966.0,108.0,4.0,23.0,1027.0,870.97,653.82
2016,6,24,13,15,963.0,107.5,4.05,23.0,1012.0,833.8,628.96
2016,6,24,13,30,960.0,107.0,4.1,23.0,997.0,794.74,602.58
2016,6,24,13,45,955.0,106.5,4.2,23.0,975.0,752.55,573.71
2016,6,24,14,0,950.0,106.0,4.3,23.0,953.0,708.94,541.5
2016,6,24,14,15,944.5,104.5,4.35,23.0,925.0,662.92,506.66
2016,6,24,14,30,939.0,103.0,4.4,23.0,897.0,615.91,470.25
2016,6,24,14,45,930.5,102.0,4.45,23.0,862.5,566.95,431.49
2016,6,24,15,0,922.0,101.0,4.5,23.0,828.0,517.63,391.41
2016,6,24,15,15,911.5,99.5,4.5,22.5,788.0,466.93,349.83
2016,6,24,15,30,901.0,98.0,4.5,22.0,748.0,416.46,307.29
2016,6,24,15,45,887.5,95.5,4.5,22.0,703.5,364.69,262.32
2016,6,24,16,0,874.0,93.0,4.5,22.0,659.0,313.86,217.65
2016,6,24,16,15,856.5,90.5,4.45,21.5,611.0,263.29,173.87
2016,6,24,16,30,839.0,88.0,4.4,21.0,563.0,207.43,127.1
2016,6,24,16,45,816.5,85.0,4.35,21.0,513.0,159.42,89.53
2016,6,24,17,0,794.0,82.0,4.3,21.0,463.0,114.05,59.78
2016,6,24,17,15,764.0,78.0,4.2,20.0,411.0,70.49,41.2
2016,6,24,17,30,734.0,74.0,4.1,19.0,359.0,52.53,40.45
2016,6,24,17,45,693.0,69.0,4.05,18.5,308.0,45.94,34.86
2016,6,24,18,0,652.0,64.0,4.0,18.0,257.0,44.21,33.45
2016,6,24,18,15,592.0,57.5,3.9,17.0,208.0,41.09,30.78
2016,6,24,18,30,532.0,51.0,3.8,16.0,159.0,37.82,27.81
2016,6,24,18,45,440.0,42.5,3.75,15.5,115.5,32.55,22.83
2016,6,24,19,0,348.0,34.0,3.7,15.0,72.0,27.04,17.26
2016,6,24,19,15,205.0,22.0,3.65,14.5,41.5,17.74,4.48
2016,6,24,19,30,62.0,10.0,3.6,14.0,11.0,9.53,0.0
2016,6,24,19,45,31.0,5.0,3.55,14.0,5.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,5,15,183.0,16.0,2.55,13.5,35.5,116.48,46.8
2016,6,25,5,30,366.0,32.0,2.5,14.0,71.0,239.99,185.58
2016,6,25,5,45,458.5,40.0,2.45,15.0,114.5,314.39,253.82
2016,6,25,6,0,551.0,48.0,2.4,16.0,158.0,396.88,324.35
2016,6,25,6,15,609.5,54.0,2.35,16.5,206.5,463.42,380.15
2016,6,25,6,30,668.0,60.0,2.3,17.0,255.0,530.11,433.76
2016,6,25,6,45,709.5,64.0,2.3,17.5,306.5,590.28,479.6
2016,6,25,7,0,751.0,68.0,2.3,18.0,358.0,652.05,523.75
2016,6,25,7,15,779.5,71.5,2.25,18.5,409.0,704.49,559.18
2016,6,25,7,30,808.0,75.0,2.2,19.0,460.0,756.98,593.53
2016,6,25,7,45,831.0,77.5,2.15,19.5,510.5,803.38,622.52
2016,6,25,8,0,854.0,80.0,2.1,20.0,561.0,841.67,645.18
2016,6,25,8,15,870.0,82.0,2.1,20.5,608.5,879.08,667.28
2016,6,25,8,30,886.0,84.0,2.1,21.0,656.0,914.78,687.87
2016,6,25,8,45,899.0,86.0,2.1,21.5,700.0,945.74,705.03
2016,6,25,9,0,912.0,88.0,2.1,22.0,744.0,974.41,720.55
2016,6,25,9,15,921.5,89.5,2.15,22.0,783.5,996.66,733.78
2016,6,25,9,30,931.0,91.0,2.2,22.0,823.0,1016.19,745.36
2016,6,25,9,45,930.5,96.5,2.25,22.5,855.0,1027.46,750.26
2016,6,25,10,0,930.0,102.0,2.3,23.0,887.0,1035.49,753.27
2016,6,25,10,15,936.0,103.5,2.35,23.0,915.5,1042.43,757.18
2016,6,25,10,30,942.0,105.0,2.4,23.0,944.0,1046.25,759.22
2016,6,25,10,45,946.0,106.0,2.5,23.5,965.5,1044.4,756.87
2016,6,25,11,0,950.0,107.0,2.6,24.0,987.0,1039.39,752.63
2016,6,25,11,15,953.0,107.5,2.65,24.0,1002.0,1029.76,746.5
2016,6,25,11,30,956.0,108.0,2.7,24.0,1017.0,1017.05,738.51
2016,6,25,11,45,957.5,108.0,2.8,24.0,1024.5,999.43,727.89
2016,6,25,12,0,959.0,108.0,2.9,24.0,1032.0,978.95,715.41
2016,6,25,12,15,959.0,108.0,2.95,24.0,1032.0,954.38,699.82
2016,6,25,12,30,959.0,108.0,3.0,24.0,1032.0,927.23,682.51
2016,6,25,12,45,960.0,106.5,3.1,24.0,1025.5,897.09,663.49
2016,6,25,13,0,961.0,105.0,3.2,24.0,1019.0,864.58,642.7
2016,6,25,13,15,958.5,104.0,3.25,24.0,1004.5,827.58,618.38
2016,6,25,13,30,956.0,103.0,3.3,24.0,990.0,788.65,592.54
2016,6,25,13,45,952.0,102.0,3.35,24.0,968.5,746.92,564.4
2016,6,25,14,0,948.0,101.0,3.4,24.0,947.0,703.7,532.82
2016,6,25,14,15,942.5,100.0,3.45,24.0,919.0,658.24,498.87
2016,6,25,14,30,937.0,99.0,3.5,24.0,891.0,611.78,463.32
2016,6,25,14,45,929.5,97.5,3.55,24.0,857.0,563.04,425.15
2016,6,25,15,0,922.0,96.0,3.6,24.0,823.0,513.87,385.6
2016,6,25,15,15,912.5,94.0,3.6,23.5,783.5,463.21,344.47
2016,6,25,15,30,903.0,92.0,3.6,23.0,744.0,412.71,302.29
2016,6,25,15,45,890.5,89.5,3.65,23.0,700.0,361.2,257.93
2016,6,25,16,0,878.0,87.0,3.7,23.0,656.0,310.54,213.7
2016,6,25,16,15,861.5,84.5,3.7,22.5,608.5,260.03,170.21
2016,6,25,16,30,845.0,82.0,3.7,22.0,561.0,211.13,129.15
2016,6,25,16,45,824.0,79.0,3.7,21.5,511.0,155.9,86.11
2016,6,25,17,0,803.0,76.0,3.7,21.0,461.0,110.24,56.27
2016,6,25,17,15,774.5,72.5,3.65,20.5,410.0,66.62,37.64
2016,6,25,17,30,746.0,69.0,3.6,20.0,359.0,48.52,36.79
2016,6,25,17,45,706.5,64.5,3.6,19.5,308.0,46.86,35.52
2016,6,25,18,0,667.0,60.0,3.6,19.0,257.0,45.13,34.12
2016,6,25,18,15,609.5,54.0,3.55,18.0,208.5,38.25,28.15
2016,6,25,18,30,552.0,48.0,3.5,17.0,160.0,35.26,25.45
2016,6,25,18,45,462.0,40.0,3.5,16.5,116.5,30.33,20.8
2016,6,25,19,0,372.0,32.0,3.5,16.0,73.0,25.16,15.6
2016,6,25,19,15,228.5,21.0,3.5,15.5,42.5,16.79,3.96
2016,6,25,19,30,85.0,10.0,3.5,15.0,12.0,9.53,0.0
2016,6,25,19,45,42.5,5.0,3.5,15.0,6.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,5,15,177.5,15.5,3.55,13.5,34.0,112.93,41.92
2016,6,26,5,30,355.0,31.0,3.5,14.0,68.0,233.3,180.35
2016,6,26,5,45,447.0,39.0,3.5,15.0,110.5,306.74,248.41
2016,6,26,6,0,539.0,47.0,3.5,16.0,153.0,388.33,318.97
2016,6,26,6,15,596.0,52.5,3.4,16.5,201.0,452.7,373.76
2016,6,26,6,30,653.0,58.0,3.3,17.0,249.0,517.41,426.61
2016,6,26,6,45,694.0,62.0,3.25,17.5,299.5,576.54,472.4
2016,6,26,7,0,735.0,66.0,3.2,18.0,350.0,637.31,516.56
2016,6,26,7,15,763.5,70.0,3.2,18.5,400.0,689.8,553.15
2016,6,26,7,30,792.0,74.0,3.2,19.0,450.0,742.39,588.79
2016,6,26,7,45,813.0,76.5,3.2,20.0,499.5,786.63,616.3
2016,6,26,8,0,834.0,79.0,3.2,21.0,549.0,822.73,637.36
2016,6,26,8,15,744.5,118.5,3.2,21.5,564.5,822.07,633.46
2016,6,26,8,30,655.0,158.0,3.2,22.0,580.0,802.16,616.44
2016,6,26,8,45,772.0,123.5,3.25,23.0,654.0,878.43,665.9
2016,6,26,9,0,889.0,89.0,3.3,24.0,728.0,953.4,712.31
2016,6,26,9,15,898.5,90.5,3.35,24.0,767.0,975.35,725.18
2016,6,26,9,30,908.0,92.0,3.4,24.0,806.0,994.65,736.78
2016,6,26,9,45,914.5,94.0,3.45,24.5,839.0,1008.76,743.58
2016,6,26,10,0,921.0,96.0,3.5,25.0,872.0,1019.92,748.56
2016,6,26,10,15,926.0,97.5,3.55,25.0,900.0,1026.0,751.8
2016,6,26,10,30,931.0,99.0,3.6,25.0,928.0,1028.99,753.19
2016,6,26,10,45,934.0,100.5,3.65,25.5,948.5,1026.89,749.91
2016,6,26,11,0,937.0,102.0,3.7,26.0,969.0,1021.65,744.77
2016,6,26,11,15,736.0,240.0,3.75,26.0,927.5,965.83,707.96
2016,6,26,11,30,535.0,378.0,3.8,26.0,886.0,893.63,654.41
2016,6,26,11,45,739.0,240.5,3.85,26.0,949.0,935.28,688.6
2016,6,26,12,0,943.0,103.0,3.9,26.0,1012.0,959.8,704.73
2016,6,26,12,15,679.0,259.5,3.95,26.0,914.0,856.8,634.68
2016,6,26,12,30,415.0,416.0,4.0,26.0,816.0,751.23,555.15
2016,6,26,12,45,423.0,411.0,4.05,26.0,816.5,734.25,544.21
2016,6,26,13,0,431.0,406.0,4.1,26.0,817.0,716.0,531.74
2016,6,26,13,15,672.0,261.0,4.1,25.5,890.0,749.79,562.44
2016,6,26,13,30,913.0,116.0,4.1,25.0,963.0,769.09,580.54
2016,6,26,13,45,909.5,114.5,4.15,25.0,942.0,728.83,552.18
2016,6,26,14,0,906.0,113.0,4.2,25.0,921.0,687.13,521.38
2016,6,26,14,15,900.0,112.0,4.2,24.5,894.0,643.07,488.98
2016,6,26,14,30,894.0,111.0,4.2,24.0,867.0,598.09,455.03
2016,6,26,14,45,887.5,108.5,4.2,24.0,834.0,550.9,417.66
2016,6,26,15,0,881.0,106.0,4.2,24.0,801.0,503.25,379.0
2016,6,26,15,15,870.5,104.0,4.2,23.5,762.5,454.03,338.88
2016,6,26,15,30,860.0,102.0,4.2,23.0,724.0,405.11,297.89
2016,6,26,15,45,849.0,99.0,4.2,23.0,681.5,355.7,255.12
2016,6,26,16,0,838.0,96.0,4.2,23.0,639.0,307.01,212.46
2016,6,26,16,15,821.0,93.0,4.15,22.5,592.5,251.07,164.87
2016,6,26,16,30,804.0,90.0,4.1,22.0,546.0,203.49,124.89
2016,6,26,16,45,785.0,86.0,4.05,22.0,497.5,156.8,88.34
2016,6,26,17,0,766.0,82.0,4.0,22.0,449.0,112.39,59.07
2016,6,26,17,15,736.5,77.5,3.95,21.5,399.0,69.74,40.55
2016,6,26,17,30,707.0,73.0,3.9,21.0,349.0,51.59,39.29
2016,6,26,17,45,670.0,68.0,3.85,20.5,299.5,45.09,33.82
2016,6,26,18,0,633.0,63.0,3.8,20.0,250.0,43.34,32.4
2016,6,26,18,15,575.0,56.5,3.75,19.0,202.5,40.21,29.74
2016,6,26,18,30,517.0,50.0,3.7,18.0,155.0,36.91,26.77
2016,6,26,18,45,432.5,41.5,3.65,17.5,113.0,31.62,21.82
2016,6,26,19,0,348.0,33.0,3.6,17.0,71.0,26.07,16.29
2016,6,26,19,15,213.0,21.5,3.55,16.5,41.0,17.25,4.22
2016,6,26,19,30,78.0,10.0,3.5,16.0,11.0,9.53,0.0
2016,6,26,19,45,39.0,5.0,3.5,16.0,5.5,0.0,0.0
2016,6,26,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,5,15,172.5,15.5,3.85,14.5,33.0,110.34,36.9
2016,6,27,5,30,345.0,31.0,3.8,15.0,66.0,228.21,175.34
2016,6,27,5,45,437.0,38.5,3.8,16.0,108.5,300.5,242.5
2016,6,27,6,0,529.0,46.0,3.8,17.0,151.0,380.9,312.05
2016,6,27,6,15,587.0,52.0,3.75,17.5,198.5,446.05,367.54
2016,6,27,6,30,645.0,58.0,3.7,18.0,246.0,511.64,421.25
2016,6,27,6,45,687.5,62.0,3.65,18.5,296.0,571.49,467.8
2016,6,27,7,0,730.0,66.0,3.6,19.0,346.0,633.11,512.77
2016,6,27,7,15,758.5,69.5,3.6,19.5,396.5,684.8,548.9
2016,6,27,7,30,787.0,73.0,3.6,20.0,447.0,736.61,584.13
2016,6,27,7,45,810.0,75.5,3.6,21.0,496.5,782.39,612.91
2016,6,27,8,0,833.0,78.0,3.6,22.0,546.0,820.19,635.28
2016,6,27,8,15,849.5,80.5,3.6,22.5,593.0,858.19,658.62
2016,6,27,8,30,866.0,83.0,3.6,23.0,640.0,894.56,680.46
2016,6,27,8,45,879.5,85.0,3.6,23.5,684.0,925.66,698.41
2016,6,27,9,0,893.0,87.0,3.6,24.0,728.0,954.56,714.73
2016,6,27,9,15,903.0,88.5,3.65,24.5,767.0,977.12,727.03
2016,6,27,9,30,913.0,90.0,3.7,25.0,806.0,997.02,737.59
2016,6,27,9,45,909.5,97.5,3.75,25.5,837.0,1007.53,741.98
2016,6,27,10,0,906.0,105.0,3.8,26.0,868.0,1014.74,744.37
2016,6,27,10,15,912.0,106.5,3.8,26.0,896.0,1021.68,747.85
2016,6,27,10,30,918.0,108.0,3.8,26.0,924.0,1025.57,749.46
2016,6,27,10,45,923.0,108.5,3.85,26.0,946.0,1024.34,748.21
2016,6,27,11,0,928.0,109.0,3.9,26.0,968.0,1020.02,745.09
2016,6,27,11,15,931.0,109.5,3.9,26.0,983.0,1010.69,738.5
2016,6,27,11,30,934.0,110.0,3.9,26.0,998.0,998.34,730.07
2016,6,27,11,45,936.5,110.0,3.95,26.0,1006.0,982.08,719.48
2016,6,27,12,0,939.0,110.0,4.0,26.0,1014.0,962.97,707.07
2016,6,27,12,15,939.0,110.0,4.0,26.0,1014.0,938.89,691.12
2016,6,27,12,30,939.0,110.0,4.0,26.0,1014.0,912.3,673.53
2016,6,27,12,45,942.5,106.5,4.05,26.0,1008.5,883.02,654.35
2016,6,27,13,0,946.0,103.0,4.1,26.0,1003.0,851.29,633.44
2016,6,27,13,15,943.5,102.5,4.05,26.0,989.0,815.3,609.06
2016,6,27,13,30,941.0,102.0,4.0,26.0,975.0,777.4,583.28
2016,6,27,13,45,939.0,100.0,4.0,26.0,954.0,736.79,555.58
2016,6,27,14,0,937.0,98.0,4.0,26.0,933.0,694.55,524.45
2016,6,27,14,15,931.5,97.0,4.0,25.5,906.0,649.6,491.61
2016,6,27,14,30,926.0,96.0,4.0,25.0,879.0,603.65,457.11
2016,6,27,14,45,920.5,93.5,4.0,25.0,846.0,555.62,419.27
2016,6,27,15,0,915.0,91.0,4.0,25.0,813.0,507.0,379.99
2016,6,27,15,15,906.0,89.5,4.0,24.5,774.0,457.32,339.56
2016,6,27,15,30,897.0,88.0,4.0,24.0,735.0,407.75,298.06
2016,6,27,15,45,886.5,85.0,4.0,24.0,692.5,356.78,254.06
2016,6,27,16,0,876.0,82.0,4.0,24.0,650.0,306.48,210.08
2016,6,27,16,15,860.5,79.5,3.95,23.5,603.5,256.31,166.85
2016,6,27,16,30,845.0,77.0,3.9,23.0,557.0,207.65,125.97
2016,6,27,16,45,825.5,74.0,3.9,22.5,508.0,159.78,88.83
2016,6,27,17,0,806.0,71.0,3.9,22.0,459.0,106.88,53.14
2016,6,27,17,15,779.0,67.5,3.85,21.5,408.5,63.1,34.38
2016,6,27,17,30,752.0,64.0,3.8,21.0,358.0,44.58,33.21
2016,6,27,17,45,714.5,60.0,3.8,20.5,307.5,43.17,32.15
2016,6,27,18,0,677.0,56.0,3.8,20.0,257.0,41.69,30.96
2016,6,27,18,15,622.5,50.5,3.75,19.0,208.5,38.8,28.51
2016,6,27,18,30,568.0,45.0,3.7,18.0,160.0,32.75,23.13
2016,6,27,18,45,482.5,37.5,3.65,17.5,117.0,28.15,18.81
2016,6,27,19,0,397.0,30.0,3.6,17.0,74.0,23.33,13.99
2016,6,27,19,15,254.5,20.0,3.6,16.5,43.0,15.85,3.42
2016,6,27,19,30,112.0,10.0,3.6,16.0,12.0,9.53,0.0
2016,6,27,19,45,56.0,5.0,3.6,16.0,6.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,5,15,184.0,15.5,3.7,13.5,34.5,114.83,34.3
2016,6,28,5,30,368.0,31.0,3.6,14.0,69.0,238.82,183.67
2016,6,28,5,45,463.0,38.5,3.55,14.5,112.0,313.68,254.12
2016,6,28,6,0,558.0,46.0,3.5,15.0,155.0,396.88,326.83
2016,6,28,6,15,616.0,51.5,3.45,15.5,204.0,462.6,383.06
2016,6,28,6,30,674.0,57.0,3.4,16.0,253.0,528.82,437.44
2016,6,28,6,45,716.0,61.0,3.35,17.0,304.0,589.46,483.57
2016,6,28,7,0,758.0,65.0,3.3,18.0,355.0,651.79,527.89
2016,6,28,7,15,786.0,68.5,3.25,18.5,406.5,704.12,564.02
2016,6,28,7,30,814.0,72.0,3.2,19.0,458.0,756.47,599.1
2016,6,28,7,45,836.5,74.5,3.2,20.0,508.0,795.71,622.83
2016,6,28,8,0,859.0,77.0,3.2,21.0,558.0,840.9,650.24
2016,6,28,8,15,875.0,79.0,3.25,21.5,606.0,878.57,673.31
2016,6,28,8,30,891.0,81.0,3.3,22.0,654.0,914.54,694.94
2016,6,28,8,45,903.5,83.0,3.35,23.0,698.0,945.28,711.42
2016,6,28,9,0,916.0,85.0,3.4,24.0,742.0,973.72,726.16
2016,6,28,9,15,925.5,86.5,3.4,24.0,781.5,996.19,739.33
2016,6,28,9,30,935.0,88.0,3.4,24.0,821.0,1015.94,750.76
2016,6,28,9,45,939.0,91.0,3.45,24.5,854.5,1029.07,756.83
2016,6,28,10,0,943.0,94.0,3.5,25.0,888.0,1039.1,761.0
2016,6,28,10,15,949.0,95.0,3.55,25.0,916.5,1045.78,764.61
2016,6,28,10,30,955.0,96.0,3.6,25.0,945.0,1049.31,766.33
2016,6,28,10,45,958.0,97.5,3.65,25.0,966.5,1047.21,764.53
2016,6,28,11,0,961.0,99.0,3.7,25.0,988.0,1041.9,760.81
2016,6,28,11,15,963.5,99.5,3.75,25.0,1003.0,1031.91,754.17
2016,6,28,11,30,966.0,100.0,3.8,25.0,1018.0,1018.81,745.61
2016,6,28,11,45,966.5,101.0,3.85,25.5,1025.5,1001.29,732.8
2016,6,28,12,0,967.0,102.0,3.9,26.0,1033.0,980.87,718.2
2016,6,28,12,15,967.5,102.0,3.9,25.5,1033.5,956.72,703.69
2016,6,28,12,30,968.0,102.0,3.9,25.0,1034.0,929.93,687.38
2016,6,28,12,45,961.5,105.0,3.95,25.0,1025.5,897.56,666.17
2016,6,28,13,0,955.0,108.0,4.0,25.0,1017.0,863.14,643.48
2016,6,28,13,15,952.5,107.5,4.0,25.0,1003.0,826.8,619.1
2016,6,28,13,30,950.0,107.0,4.0,25.0,989.0,788.53,593.25
2016,6,28,13,45,947.5,105.5,4.05,25.0,968.0,747.62,565.37
2016,6,28,14,0,945.0,104.0,4.1,25.0,947.0,705.11,534.11
2016,6,28,14,15,939.5,103.0,4.1,24.5,919.5,659.76,500.91
2016,6,28,14,30,934.0,102.0,4.1,24.0,892.0,613.4,466.03
2016,6,28,14,45,928.0,99.5,4.1,24.0,858.5,564.71,427.57
2016,6,28,15,0,922.0,97.0,4.1,24.0,825.0,515.44,387.69
2016,6,28,15,15,912.5,95.5,4.1,23.5,786.0,465.15,346.69
2016,6,28,15,30,903.0,94.0,4.1,23.0,747.0,415.01,304.63
2016,6,28,15,45,892.0,91.0,4.15,23.0,703.5,363.51,260.13
2016,6,28,16,0,881.0,88.0,4.2,23.0,660.0,312.73,215.64
2016,6,28,16,15,865.0,85.5,4.2,22.5,612.5,262.11,171.94
2016,6,28,16,30,849.0,83.0,4.2,22.0,565.0,213.04,130.62
2016,6,28,16,45,829.5,79.5,4.2,22.0,515.5,157.34,86.88
2016,6,28,17,0,810.0,76.0,4.2,22.0,466.0,111.05,56.39
2016,6,28,17,15,782.0,72.5,4.2,21.0,414.5,67.02,37.64
2016,6,28,17,30,754.0,69.0,4.2,20.0,363.0,48.53,36.79
2016,6,28,17,45,715.5,64.5,4.2,19.5,312.0,46.87,35.53
2016,6,28,18,0,677.0,60.0,4.2,19.0,261.0,45.14,34.12
2016,6,28,18,15,620.0,54.5,4.15,18.0,212.0,38.67,28.51
2016,6,28,18,30,563.0,49.0,4.1,17.0,163.0,36.13,26.2
2016,6,28,18,45,473.5,41.0,4.05,16.5,119.0,31.23,21.58
2016,6,28,19,0,384.0,33.0,4.0,16.0,75.0,26.11,16.4
2016,6,28,19,15,236.0,22.0,3.95,15.5,43.5,17.75,4.52
2016,6,28,19,30,88.0,11.0,3.9,15.0,12.0,10.48,0.0
2016,6,28,19,45,44.0,5.5,3.9,15.0,6.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,5,15,159.0,17.0,3.55,12.0,33.0,105.72,26.6
2016,6,29,5,30,318.0,34.0,3.5,12.0,66.0,217.63,167.88
2016,6,29,5,45,415.5,42.5,3.5,12.5,108.5,293.2,239.11
2016,6,29,6,0,513.0,51.0,3.5,13.0,151.0,377.11,312.91
2016,6,29,6,15,575.0,58.0,3.5,13.5,199.5,445.44,371.77
2016,6,29,6,30,637.0,65.0,3.5,14.0,248.0,518.04,431.76
2016,6,29,6,45,678.5,70.0,3.5,15.0,299.0,577.77,478.32
2016,6,29,7,0,720.0,75.0,3.5,16.0,350.0,635.56,520.19
2016,6,29,7,15,750.5,79.0,3.5,16.5,401.5,689.2,558.18
2016,6,29,7,30,781.0,83.0,3.5,17.0,453.0,743.05,595.23
2016,6,29,7,45,803.5,87.0,3.55,18.0,503.0,790.13,625.42
2016,6,29,8,0,826.0,91.0,3.6,19.0,553.0,836.34,654.26
2016,6,29,8,15,843.0,93.5,3.6,19.5,600.5,874.71,677.91
2016,6,29,8,30,860.0,96.0,3.6,20.0,648.0,903.62,694.66
2016,6,29,8,45,874.0,98.5,3.65,20.5,692.5,935.52,713.68
2016,6,29,9,0,888.0,101.0,3.7,21.0,737.0,965.24,731.03
2016,6,29,9,15,898.5,103.0,3.7,21.5,776.5,988.63,743.67
2016,6,29,9,30,909.0,105.0,3.7,22.0,816.0,1009.39,754.53
2016,6,29,9,45,917.5,106.0,3.75,22.5,850.5,1024.29,761.87
2016,6,29,10,0,926.0,107.0,3.8,23.0,885.0,1036.27,767.38
2016,6,29,10,15,931.5,108.5,3.85,23.0,913.5,1042.79,770.9
2016,6,29,10,30,937.0,110.0,3.9,23.0,942.0,1046.19,772.53
2016,6,29,10,45,942.0,110.5,3.95,23.5,964.0,1044.9,769.71
2016,6,29,11,0,947.0,111.0,4.0,24.0,986.0,1040.47,764.99
2016,6,29,11,15,949.5,111.5,4.05,24.0,1001.0,1030.47,758.24
2016,6,29,11,30,952.0,112.0,4.1,24.0,1016.0,1017.4,749.59
2016,6,29,11,45,952.5,112.5,4.15,24.0,1023.5,999.47,737.81
2016,6,29,12,0,953.0,113.0,4.2,24.0,1031.0,978.7,724.2
2016,6,29,12,15,953.0,113.0,4.25,24.0,1031.0,954.29,708.19
2016,6,29,12,30,953.0,113.0,4.3,24.0,1031.0,927.32,690.45
2016,6,29,12,45,951.0,113.5,4.35,24.0,1024.0,896.71,670.18
2016,6,29,13,0,949.0,114.0,4.4,24.0,1017.0,863.87,648.31
2016,6,29,13,15,946.5,113.0,4.4,24.0,1002.5,827.23,623.48
2016,6,29,13,30,944.0,112.0,4.4,24.0,988.0,788.7,597.2
2016,6,29,13,45,940.0,111.0,4.45,24.0,966.5,747.38,568.62
2016,6,29,14,0,936.0,110.0,4.5,24.0,945.0,704.59,536.98
2016,6,29,14,15,930.5,109.0,4.5,23.5,917.5,659.57,503.78
2016,6,29,14,30,925.0,108.0,4.5,23.0,890.0,613.55,468.91
2016,6,29,14,45,918.0,106.0,4.5,23.0,856.0,565.11,430.38
2016,6,29,15,0,911.0,104.0,4.5,23.0,822.0,516.2,390.51
2016,6,29,15,15,901.0,102.0,4.45,23.0,783.0,465.74,348.4
2016,6,29,15,30,891.0,100.0,4.4,23.0,744.0,415.49,305.51
2016,6,29,15,45,879.0,97.0,4.4,23.0,700.5,364.2,261.15
2016,6,29,16,0,867.0,94.0,4.4,23.0,657.0,313.71,216.94
2016,6,29,16,15,850.5,91.5,4.35,22.5,609.5,256.75,168.34
2016,6,29,16,30,834.0,89.0,4.3,22.0,562.0,208.11,127.36
2016,6,29,16,45,813.0,85.5,4.25,21.5,512.5,160.0,89.91
2016,6,29,17,0,792.0,82.0,4.2,21.0,463.0,114.38,59.99
2016,6,29,17,15,762.5,78.0,4.15,20.5,411.5,70.79,41.17
2016,6,29,17,30,733.0,74.0,4.1,20.0,360.0,52.49,40.24
2016,6,29,17,45,691.5,69.0,4.05,19.5,308.5,45.9,34.68
2016,6,29,18,0,650.0,64.0,4.0,19.0,257.0,44.17,33.27
2016,6,29,18,15,590.0,58.0,3.9,18.0,208.0,41.48,30.98
2016,6,29,18,30,530.0,52.0,3.8,17.0,159.0,38.67,28.43
2016,6,29,18,45,435.0,43.5,3.75,16.5,115.5,33.44,23.51
2016,6,29,19,0,340.0,35.0,3.7,16.0,72.0,27.98,17.98
2016,6,29,19,15,199.0,22.5,3.7,15.5,41.5,18.23,4.73
2016,6,29,19,30,58.0,10.0,3.7,15.0,11.0,9.53,0.0
2016,6,29,19,45,29.0,5.0,3.7,14.5,5.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,127.0,17.5,3.05,13.5,30.0,89.6,16.75
2016,6,30,5,30,254.0,35.0,3.0,14.0,60.0,188.26,143.17
2016,6,30,5,45,350.0,45.5,3.0,15.0,101.5,261.84,211.11
2016,6,30,6,0,446.0,56.0,3.0,16.0,143.0,344.42,282.28
2016,6,30,6,15,510.0,64.0,2.95,16.5,190.0,412.54,340.1
2016,6,30,6,30,574.0,72.0,2.9,17.0,237.0,485.07,399.21
2016,6,30,6,45,621.5,77.5,2.85,17.5,287.5,547.22,447.88
2016,6,30,7,0,669.0,83.0,2.8,18.0,338.0,611.67,495.94
2016,6,30,7,15,701.5,88.0,2.75,18.5,388.5,665.95,533.78
2016,6,30,7,30,734.0,93.0,2.7,19.0,439.0,720.75,570.83
2016,6,30,7,45,760.5,96.0,2.7,20.0,489.0,764.52,598.01
2016,6,30,8,0,787.0,99.0,2.7,21.0,539.0,811.79,626.99
2016,6,30,8,15,805.5,102.0,2.7,21.5,586.5,851.09,650.9
2016,6,30,8,30,824.0,105.0,2.7,22.0,634.0,888.87,673.43
2016,6,30,8,45,839.0,108.0,2.7,22.5,678.0,921.62,692.24
2016,6,30,9,0,854.0,111.0,2.7,23.0,722.0,952.25,709.45
2016,6,30,9,15,865.0,113.0,2.75,23.0,761.0,967.25,718.01
2016,6,30,9,30,876.0,115.0,2.8,23.0,800.0,988.0,730.62
2016,6,30,9,45,886.0,116.0,2.85,23.5,835.0,1004.0,738.66
2016,6,30,10,0,896.0,117.0,2.9,24.0,870.0,1017.2,744.98
2016,6,30,10,15,902.5,118.5,2.95,24.0,898.5,1024.54,749.05
2016,6,30,10,30,909.0,120.0,3.0,24.0,927.0,1028.85,751.33
2016,6,30,10,45,913.0,121.0,3.1,24.5,948.5,1027.11,748.8
2016,6,30,11,0,917.0,122.0,3.2,25.0,970.0,1022.3,744.43
2016,6,30,11,15,920.0,123.0,3.25,24.5,985.0,1013.47,740.06
2016,6,30,11,30,923.0,124.0,3.3,24.0,1000.0,1001.63,733.83
2016,6,30,11,45,924.5,124.0,3.4,24.0,1007.5,984.49,723.12
2016,6,30,12,0,926.0,124.0,3.5,24.0,1015.0,964.58,710.61
2016,6,30,12,15,926.0,124.0,3.55,24.0,1015.5,940.67,695.11
2016,6,30,12,30,926.0,124.0,3.6,24.0,1016.0,914.28,677.94
2016,6,30,12,45,927.0,122.0,3.65,24.0,1009.5,884.56,658.48
2016,6,30,13,0,928.0,120.0,3.7,24.0,1003.0,852.56,637.39
2016,6,30,13,15,925.0,119.5,3.75,24.0,988.5,816.65,613.47
2016,6,30,13,30,922.0,119.0,3.8,24.0,974.0,778.92,588.12
2016,6,30,13,45,919.5,117.0,3.85,24.0,953.5,738.56,560.12
2016,6,30,14,0,917.0,115.0,3.9,24.0,933.0,696.67,529.27
2016,6,30,14,15,911.0,113.5,3.9,23.5,905.5,651.69,496.27
2016,6,30,14,30,905.0,112.0,3.9,23.0,878.0,605.79,461.69
2016,6,30,14,45,898.5,109.5,3.95,23.0,844.5,558.06,424.03
2016,6,30,15,0,892.0,107.0,4.0,23.0,811.0,509.84,384.99
2016,6,30,15,15,881.5,105.0,4.0,23.0,772.0,460.05,343.69
2016,6,30,15,30,871.0,103.0,4.0,23.0,733.0,410.51,301.63
2016,6,30,15,45,859.0,100.5,4.05,23.0,690.0,360.56,258.52
2016,6,30,16,0,847.0,98.0,4.1,23.0,647.0,304.85,210.53
2016,6,30,16,15,829.5,95.0,4.1,22.5,600.0,254.84,167.52
2016,6,30,16,30,812.0,92.0,4.1,22.0,553.0,206.65,127.07
2016,6,30,16,45,789.5,88.5,4.15,21.5,503.5,159.42,90.44
2016,6,30,17,0,767.0,85.0,4.2,21.0,454.0,114.83,61.28
2016,6,30,17,15,737.0,80.5,4.15,20.5,403.0,72.03,42.66
2016,6,30,17,30,707.0,76.0,4.1,20.0,352.0,48.87,37.09
2016,6,30,17,45,663.5,71.5,4.1,19.5,301.5,47.71,36.26
2016,6,30,18,0,620.0,67.0,4.1,19.0,251.0,46.48,35.3
2016,6,30,18,15,559.5,60.0,4.05,18.5,203.0,43.08,32.32
2016,6,30,18,30,499.0,53.0,4.0,18.0,155.0,39.5,29.03
2016,6,30,18,45,403.5,44.5,4.0,17.5,112.0,34.33,24.16
2016,6,30,19,0,308.0,36.0,4.0,17.0,69.0,28.93,18.68
2016,6,30,19,15,177.5,23.0,4.0,16.5,40.0,18.12,4.55
2016,6,30,19,30,47.0,10.0,4.0,16.0,11.0,9.53,0.0
2016,6,30,19,45,23.5,5.0,4.0,15.5,5.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,5,15,128.5,16.5,3.3,14.5,29.5,88.2,10.82
2016,7,1,5,30,257.0,33.0,3.2,15.0,59.0,187.11,141.22
2016,7,1,5,45,351.5,43.5,3.15,15.5,99.0,260.17,209.29
2016,7,1,6,0,446.0,54.0,3.1,16.0,139.0,341.75,280.15
2016,7,1,6,15,509.0,61.5,3.0,16.5,185.5,408.5,336.95
2016,7,1,6,30,572.0,69.0,2.9,17.0,232.0,479.62,394.99
2016,7,1,6,45,616.5,74.5,2.85,17.5,281.5,539.52,442.01
2016,7,1,7,0,661.0,80.0,2.8,18.0,331.0,601.53,488.29
2016,7,1,7,15,693.5,85.0,2.65,18.5,381.0,655.51,525.65
2016,7,1,7,30,726.0,90.0,2.5,19.0,431.0,710.04,562.06
2016,7,1,7,45,751.5,93.0,2.4,20.0,480.5,752.99,588.05
2016,7,1,8,0,777.0,96.0,2.3,21.0,530.0,799.14,615.48
2016,7,1,8,15,795.5,99.5,2.15,21.5,577.0,838.8,638.31
2016,7,1,8,30,814.0,103.0,2.0,22.0,624.0,876.97,659.47
2016,7,1,8,45,828.5,105.5,1.95,22.5,667.5,908.51,676.66
2016,7,1,9,0,843.0,108.0,1.9,23.0,711.0,929.77,686.88
2016,7,1,9,15,854.0,110.5,1.9,23.0,750.0,953.53,700.69
2016,7,1,9,30,865.0,113.0,1.9,23.0,789.0,974.78,712.84
2016,7,1,9,45,873.0,115.0,1.9,23.0,823.0,989.88,721.08
2016,7,1,10,0,881.0,117.0,1.9,23.0,857.0,1002.16,727.65
2016,7,1,10,15,887.5,118.5,1.95,23.0,885.5,1009.52,731.84
2016,7,1,10,30,894.0,120.0,2.0,23.0,914.0,1013.89,734.3
2016,7,1,10,45,898.0,121.5,2.05,23.5,935.5,1012.77,731.98
2016,7,1,11,0,902.0,123.0,2.1,24.0,957.0,1008.61,727.9
2016,7,1,11,15,905.5,124.0,2.15,24.0,972.0,1000.44,722.81
2016,7,1,11,30,909.0,125.0,2.2,24.0,987.0,989.3,715.93
2016,7,1,11,45,910.0,125.5,2.3,24.0,994.5,972.43,705.97
2016,7,1,12,0,911.0,126.0,2.4,24.0,1002.0,952.83,694.25
2016,7,1,12,15,911.0,126.0,2.45,23.5,1002.5,929.26,680.76
2016,7,1,12,30,911.0,126.0,2.5,23.0,1003.0,903.26,665.59
2016,7,1,12,45,902.0,130.5,2.6,23.0,994.0,871.49,645.56
2016,7,1,13,0,893.0,135.0,2.7,23.0,985.0,837.94,624.16
2016,7,1,13,15,890.0,134.5,2.75,23.0,970.5,803.07,601.3
2016,7,1,13,30,887.0,134.0,2.8,23.0,956.0,766.47,577.04
2016,7,1,13,45,884.0,132.0,2.85,23.0,935.5,727.0,549.44
2016,7,1,14,0,881.0,130.0,2.9,23.0,915.0,686.1,519.67
2016,7,1,14,15,874.5,128.5,2.95,22.5,887.5,642.22,487.96
2016,7,1,14,30,868.0,127.0,3.0,22.0,860.0,597.51,454.7
2016,7,1,14,45,860.5,124.0,3.05,22.0,827.0,550.42,417.87
2016,7,1,15,0,853.0,121.0,3.1,22.0,794.0,502.99,379.77
2016,7,1,15,15,842.0,119.0,3.1,22.0,755.5,449.6,336.21
2016,7,1,15,30,831.0,117.0,3.1,22.0,717.0,401.23,295.35
2016,7,1,15,45,817.5,113.5,3.1,22.0,674.0,351.46,252.69
2016,7,1,16,0,804.0,110.0,3.1,22.0,631.0,302.77,210.4
2016,7,1,16,15,785.5,106.5,3.1,21.5,584.5,254.23,168.89
2016,7,1,16,30,767.0,103.0,3.1,21.0,538.0,207.62,129.97
2016,7,1,16,45,744.5,98.5,3.1,20.5,489.5,161.81,94.52
2016,7,1,17,0,722.0,94.0,3.1,20.0,441.0,112.96,61.58
2016,7,1,17,15,690.0,89.0,3.1,19.5,391.0,71.62,43.31
2016,7,1,17,30,658.0,84.0,3.1,19.0,341.0,54.61,42.26
2016,7,1,17,45,616.0,78.0,3.1,19.0,291.5,52.6,40.62
2016,7,1,18,0,574.0,72.0,3.1,19.0,242.0,50.43,38.76
2016,7,1,18,15,512.5,64.5,3.05,18.5,195.0,46.81,35.6
2016,7,1,18,30,451.0,57.0,3.0,18.0,148.0,42.99,32.09
2016,7,1,18,45,361.5,46.5,3.0,17.5,107.0,36.14,25.74
2016,7,1,19,0,272.0,36.0,3.0,17.0,66.0,27.96,17.87
2016,7,1,19,15,153.0,22.5,2.95,16.5,38.0,17.7,4.19
2016,7,1,19,30,34.0,9.0,2.9,16.0,10.0,8.58,0.0
2016,7,1,19,45,17.0,4.5,2.9,15.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,123.5,16.5,1.5,13.0,28.5,85.75,4.34
2016,7,2,5,30,247.0,33.0,1.4,13.0,57.0,181.73,137.02
2016,7,2,5,45,343.0,43.5,1.3,13.5,97.5,255.36,205.39
2016,7,2,6,0,439.0,54.0,1.2,14.0,138.0,337.33,275.7
2016,7,2,6,15,503.5,61.5,1.1,14.5,184.5,404.65,331.79
2016,7,2,6,30,568.0,69.0,1.0,15.0,231.0,476.49,388.8
2016,7,2,6,45,612.5,75.0,0.9,15.5,280.5,536.84,434.17
2016,7,2,7,0,657.0,81.0,0.8,16.0,330.0,599.33,478.48
2016,7,2,7,15,690.0,86.0,0.8,16.0,380.0,653.55,515.94
