Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,7,30,723.0,91.0,0.8,16.0,430.0,708.37,552.8
2016,7,2,7,45,747.0,95.0,0.85,16.5,479.5,751.07,579.86
2016,7,2,8,0,771.0,99.0,0.9,17.0,529.0,797.01,608.74
2016,7,2,8,15,790.0,102.5,0.95,17.0,575.5,836.99,634.17
2016,7,2,8,30,809.0,106.0,1.0,17.0,622.0,875.5,658.43
2016,7,2,8,45,822.5,109.5,1.05,17.0,665.5,907.19,678.0
2016,7,2,9,0,836.0,113.0,1.1,17.0,709.0,936.74,696.17
2016,7,2,9,15,847.0,115.0,1.1,17.0,748.5,951.46,703.82
2016,7,2,9,30,858.0,117.0,1.1,17.0,788.0,972.05,715.54
2016,7,2,9,45,853.5,127.0,1.1,17.5,818.5,983.42,719.94
2016,7,2,10,0,849.0,137.0,1.1,18.0,849.0,1000.47,728.15
2016,7,2,10,15,856.0,138.5,1.05,18.0,877.0,999.07,725.06
2016,7,2,10,30,863.0,140.0,1.0,18.0,905.0,1003.7,726.16
2016,7,2,10,45,867.5,141.5,1.0,18.5,926.5,1002.93,723.5
2016,7,2,11,0,872.0,143.0,1.0,19.0,948.0,999.2,719.19
2016,7,2,11,15,875.5,144.0,1.0,19.0,963.0,991.07,713.64
2016,7,2,11,30,879.0,145.0,1.0,19.0,978.0,980.05,706.44
2016,7,2,11,45,881.0,145.0,1.0,19.0,986.0,963.87,696.1
2016,7,2,12,0,883.0,145.0,1.0,19.0,994.0,945.03,684.21
2016,7,2,12,15,883.0,145.0,1.0,19.0,994.0,921.85,669.61
2016,7,2,12,30,883.0,145.0,1.0,19.0,994.0,896.34,653.55
2016,7,2,12,45,892.0,137.5,1.05,19.0,990.5,869.43,637.36
2016,7,2,13,0,901.0,130.0,1.1,19.0,987.0,839.95,619.33
2016,7,2,13,15,898.0,129.0,1.1,19.0,972.5,804.43,596.45
2016,7,2,13,30,895.0,128.0,1.1,19.0,958.0,767.16,572.27
2016,7,2,13,45,891.0,126.5,1.15,19.0,937.0,727.16,545.64
2016,7,2,14,0,887.0,125.0,1.2,19.0,916.0,685.79,516.59
2016,7,2,14,15,880.0,123.5,1.2,19.0,888.5,641.39,484.14
2016,7,2,14,30,873.0,122.0,1.2,19.0,861.0,596.19,450.3
2016,7,2,14,45,864.0,120.5,1.3,19.0,827.0,549.35,414.95
2016,7,2,15,0,855.0,119.0,1.4,19.0,793.0,502.27,378.18
2016,7,2,15,15,843.5,116.5,1.45,18.5,754.5,453.29,339.23
2016,7,2,15,30,832.0,114.0,1.5,18.0,716.0,399.07,295.13
2016,7,2,15,45,816.5,112.0,1.55,18.0,672.5,349.82,253.14
2016,7,2,16,0,801.0,110.0,1.6,18.0,629.0,301.84,211.51
2016,7,2,16,15,782.0,106.5,1.65,17.5,582.5,253.31,169.96
2016,7,2,16,30,763.0,103.0,1.7,17.0,536.0,206.77,130.94
2016,7,2,16,45,736.5,99.5,1.75,17.0,486.5,161.46,95.63
2016,7,2,17,0,710.0,96.0,1.8,17.0,437.0,113.34,63.04
2016,7,2,17,15,677.5,91.0,1.8,16.5,387.5,72.55,44.94
2016,7,2,17,30,645.0,86.0,1.8,16.0,338.0,56.08,44.09
2016,7,2,17,45,601.0,80.0,1.85,16.0,288.5,54.14,42.51
2016,7,2,18,0,557.0,74.0,1.9,16.0,239.0,52.06,40.71
2016,7,2,18,15,495.5,66.0,1.85,15.5,192.5,48.08,37.2
2016,7,2,18,30,434.0,58.0,1.8,15.0,146.0,43.89,33.31
2016,7,2,18,45,346.5,47.5,1.8,14.5,105.5,37.09,26.92
2016,7,2,19,0,259.0,37.0,1.8,14.0,65.0,28.77,18.81
2016,7,2,19,15,145.0,23.0,1.75,13.5,37.0,18.12,4.39
2016,7,2,19,30,31.0,9.0,1.7,13.0,9.0,8.58,0.0
2016,7,2,19,45,15.5,4.5,1.7,13.0,4.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,5,15,126.0,16.0,0.75,11.0,28.5,85.63,0.0
2016,7,3,5,30,252.0,32.0,0.7,11.0,57.0,183.17,138.07
2016,7,3,5,45,350.0,42.0,0.7,11.5,97.0,256.98,207.11
2016,7,3,6,0,448.0,52.0,0.7,12.0,137.0,339.65,278.01
2016,7,3,6,15,511.5,59.5,0.7,12.5,183.5,406.6,333.93
2016,7,3,6,30,575.0,67.0,0.7,13.0,230.0,478.03,390.97
2016,7,3,6,45,619.5,73.0,0.7,13.5,279.5,538.6,437.16
2016,7,3,7,0,664.0,79.0,0.7,14.0,329.0,601.33,482.5
2016,7,3,7,15,696.0,83.5,0.7,14.0,378.5,654.41,519.22
2016,7,3,7,30,728.0,88.0,0.7,14.0,428.0,704.36,552.74
2016,7,3,7,45,751.5,92.0,0.7,14.5,477.0,750.72,581.86
2016,7,3,8,0,775.0,96.0,0.7,15.0,526.0,796.38,609.77
2016,7,3,8,15,793.5,99.0,0.75,15.0,573.0,835.45,634.63
2016,7,3,8,30,812.0,102.0,0.8,15.0,620.0,873.04,658.34
2016,7,3,8,45,826.0,104.5,0.85,15.5,663.0,904.14,676.34
2016,7,3,9,0,840.0,107.0,0.9,16.0,706.0,925.0,687.59
2016,7,3,9,15,851.5,109.5,0.95,16.0,745.0,949.28,702.5
2016,7,3,9,30,863.0,112.0,1.0,16.0,784.0,971.07,715.79
2016,7,3,9,45,882.0,107.5,1.05,16.5,821.0,989.93,725.92
2016,7,3,10,0,901.0,103.0,1.1,17.0,858.0,1006.24,734.5
2016,7,3,10,15,907.0,104.0,1.1,17.0,886.0,1012.89,737.47
2016,7,3,10,30,913.0,105.0,1.1,17.0,914.0,1016.52,738.78
2016,7,3,10,45,917.0,106.0,1.15,17.0,935.5,1015.1,738.03
2016,7,3,11,0,921.0,107.0,1.2,17.0,957.0,1010.61,735.5
2016,7,3,11,15,924.0,108.0,1.15,17.0,972.5,1002.08,728.71
2016,7,3,11,30,927.0,109.0,1.1,17.0,988.0,990.52,720.17
2016,7,3,11,45,928.5,109.5,1.05,17.0,995.5,974.11,708.68
2016,7,3,12,0,930.0,110.0,1.0,17.0,1003.0,954.88,695.55
2016,7,3,12,15,930.0,110.0,1.0,17.0,1003.5,931.14,680.52
2016,7,3,12,30,930.0,110.0,1.0,17.0,1004.0,904.88,663.91
2016,7,3,12,45,919.0,116.5,1.0,17.0,994.5,873.0,643.61
2016,7,3,13,0,908.0,123.0,1.0,17.0,985.0,839.33,622.07
2016,7,3,13,15,905.0,122.0,1.0,17.0,971.0,803.64,599.05
2016,7,3,13,30,902.0,121.0,1.0,17.0,957.0,766.18,574.65
2016,7,3,13,45,898.5,119.5,1.0,17.0,936.5,726.31,547.67
2016,7,3,14,0,895.0,118.0,1.0,17.0,916.0,685.01,518.1
2016,7,3,14,15,889.0,116.5,1.05,17.0,888.5,640.92,486.29
2016,7,3,14,30,883.0,115.0,1.1,17.0,861.0,595.93,452.87
2016,7,3,14,45,875.5,113.0,1.15,17.5,828.0,549.04,416.22
2016,7,3,15,0,868.0,111.0,1.2,18.0,795.0,501.76,378.25
2016,7,3,15,15,857.5,108.5,1.2,17.5,756.5,452.62,338.92
2016,7,3,15,30,847.0,106.0,1.2,17.0,718.0,403.77,298.58
2016,7,3,15,45,834.0,103.0,1.3,17.0,675.0,347.98,251.74
2016,7,3,16,0,821.0,100.0,1.4,17.0,632.0,299.01,209.24
2016,7,3,16,15,803.0,97.0,1.45,17.0,585.5,250.11,166.8
2016,7,3,16,30,785.0,94.0,1.5,17.0,539.0,203.07,126.95
2016,7,3,16,45,762.0,90.5,1.55,17.0,490.5,157.05,90.92
2016,7,3,17,0,739.0,87.0,1.6,17.0,442.0,113.71,62.36
2016,7,3,17,15,708.5,82.5,1.6,16.5,392.0,66.81,39.85
2016,7,3,17,30,678.0,78.0,1.6,16.0,342.0,50.25,38.96
2016,7,3,17,45,635.5,72.5,1.65,15.5,292.5,48.42,37.54
2016,7,3,18,0,593.0,67.0,1.7,15.0,243.0,46.45,35.9
2016,7,3,18,15,533.5,60.0,1.65,14.5,196.0,43.07,32.9
2016,7,3,18,30,474.0,53.0,1.6,14.0,149.0,39.5,29.57
2016,7,3,18,45,385.5,43.5,1.6,14.0,108.0,33.44,23.78
2016,7,3,19,0,297.0,34.0,1.6,14.0,67.0,27.05,17.35
2016,7,3,19,15,148.5,17.0,1.55,13.5,33.5,13.09,1.46
2016,7,3,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,5,15,124.0,16.0,0.75,11.0,28.0,84.44,0.0
2016,7,4,5,30,248.0,32.0,0.8,11.0,56.0,180.57,135.37
2016,7,4,5,45,348.5,42.0,0.85,11.5,96.0,255.78,206.22
2016,7,4,6,0,449.0,52.0,0.9,12.0,136.0,339.71,278.59
2016,7,4,6,15,512.5,59.5,0.9,12.0,182.5,406.67,335.5
2016,7,4,6,30,576.0,67.0,0.9,12.0,229.0,478.11,393.77
2016,7,4,6,45,623.5,71.5,0.95,12.5,279.0,538.89,441.11
2016,7,4,7,0,671.0,76.0,1.0,13.0,329.0,602.01,487.75
2016,7,4,7,15,703.0,80.5,1.0,13.5,378.5,655.33,524.27
2016,7,4,7,30,735.0,85.0,1.0,14.0,428.0,705.8,557.61
2016,7,4,7,45,761.5,87.5,1.0,14.5,477.5,753.07,587.74
2016,7,4,8,0,788.0,90.0,1.0,15.0,527.0,799.8,616.74
2016,7,4,8,15,806.0,93.0,1.0,15.0,574.0,838.81,640.99
2016,7,4,8,30,824.0,96.0,1.0,15.0,621.0,876.29,663.96
2016,7,4,8,45,840.0,97.5,1.05,15.5,665.0,900.54,677.46
2016,7,4,9,0,856.0,99.0,1.1,16.0,709.0,930.59,694.91
2016,7,4,9,15,866.5,101.0,1.1,16.0,748.0,953.73,708.1
2016,7,4,9,30,877.0,103.0,1.1,16.0,787.0,974.33,719.74
2016,7,4,9,45,871.5,113.0,1.1,16.5,817.5,985.31,723.89
2016,7,4,10,0,866.0,123.0,1.1,17.0,848.0,992.97,726.14
2016,7,4,10,15,873.0,124.5,1.1,17.0,876.0,1000.8,730.01
2016,7,4,10,30,880.0,126.0,1.1,17.0,904.0,1005.68,732.12
2016,7,4,10,45,885.0,126.5,1.15,17.5,926.0,1004.58,730.17
2016,7,4,11,0,890.0,127.0,1.2,18.0,948.0,1000.5,726.51
2016,7,4,11,15,893.5,128.0,1.2,18.0,963.0,992.49,720.96
2016,7,4,11,30,897.0,129.0,1.2,18.0,978.0,981.52,713.7
2016,7,4,11,45,898.5,129.0,1.25,18.0,986.0,964.85,703.76
2016,7,4,12,0,900.0,129.0,1.3,18.0,994.0,945.47,692.14
2016,7,4,12,15,900.5,129.0,1.3,18.0,994.5,922.61,677.5
2016,7,4,12,30,901.0,129.0,1.3,18.0,995.0,897.3,661.3
2016,7,4,12,45,910.5,121.0,1.35,18.0,991.5,869.94,644.42
2016,7,4,13,0,920.0,113.0,1.4,18.0,988.0,839.92,625.64
2016,7,4,13,15,917.5,112.5,1.4,18.0,974.0,804.74,602.64
2016,7,4,13,30,915.0,112.0,1.4,18.0,960.0,767.72,578.25
2016,7,4,13,45,911.5,110.5,1.45,18.0,939.5,727.42,551.45
2016,7,4,14,0,908.0,109.0,1.5,18.0,919.0,685.66,521.59
2016,7,4,14,15,902.0,108.0,1.5,18.0,891.5,641.5,488.82
2016,7,4,14,30,896.0,107.0,1.5,18.0,864.0,596.41,454.53
2016,7,4,14,45,888.5,105.0,1.55,18.0,831.0,548.98,417.86
2016,7,4,15,0,881.0,103.0,1.6,18.0,798.0,501.14,379.75
2016,7,4,15,15,870.5,101.0,1.6,17.5,759.0,451.83,339.84
2016,7,4,15,30,860.0,99.0,1.6,17.0,720.0,402.78,298.92
2016,7,4,15,45,848.5,96.0,1.65,17.0,677.5,353.08,256.05
2016,7,4,16,0,837.0,93.0,1.7,17.0,635.0,304.13,213.13
2016,7,4,16,15,819.5,90.0,1.7,17.0,588.5,247.91,164.66
2016,7,4,16,30,802.0,87.0,1.7,17.0,542.0,200.13,123.98
2016,7,4,16,45,781.5,83.0,1.75,17.0,493.5,153.16,87.0
2016,7,4,17,0,761.0,79.0,1.8,17.0,445.0,108.6,57.48
2016,7,4,17,15,731.0,75.5,1.85,16.5,395.0,66.77,39.73
2016,7,4,17,30,701.0,72.0,1.9,16.0,345.0,50.8,39.44
2016,7,4,17,45,660.5,67.0,1.95,15.5,295.5,44.35,33.92
2016,7,4,18,0,620.0,62.0,2.0,15.0,246.0,42.57,32.45
2016,7,4,18,15,561.5,56.0,2.0,14.5,198.5,39.83,30.01
2016,7,4,18,30,503.0,50.0,2.0,14.0,151.0,36.96,27.3
2016,7,4,18,45,413.5,41.5,2.0,14.0,109.5,31.68,22.23
2016,7,4,19,0,324.0,33.0,2.0,14.0,68.0,26.16,16.56
2016,7,4,19,15,162.0,16.5,2.0,13.5,34.0,12.67,1.06
2016,7,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,5,15,137.0,15.5,2.4,11.5,28.0,91.15,0.0
2016,7,5,5,30,274.0,31.0,2.4,12.0,56.0,191.85,143.15
2016,7,5,5,45,371.5,40.5,2.4,12.5,97.0,265.56,214.74
2016,7,5,6,0,469.0,50.0,2.4,13.0,138.0,348.08,287.17
2016,7,5,6,15,302.0,79.5,2.35,13.5,142.5,300.53,249.78
2016,7,5,6,30,135.0,109.0,2.3,14.0,147.0,218.97,181.39
2016,7,5,6,45,150.0,128.5,2.3,14.5,178.5,255.42,211.82
2016,7,5,7,0,165.0,148.0,2.3,15.0,210.0,292.55,241.62
2016,7,5,7,15,128.0,170.0,2.25,15.5,222.5,293.84,240.45
2016,7,5,7,30,91.0,192.0,2.2,16.0,235.0,279.42,226.67
2016,7,5,7,45,222.5,202.0,2.2,16.5,322.0,425.41,343.8
2016,7,5,8,0,354.0,212.0,2.2,17.0,409.0,553.43,441.79
2016,7,5,8,15,594.5,155.5,2.2,17.5,519.5,728.73,572.72
2016,7,5,8,30,835.0,99.0,2.2,18.0,630.0,889.35,681.38
2016,7,5,8,45,850.0,102.0,2.2,18.5,674.5,914.54,693.82
2016,7,5,9,0,865.0,105.0,2.2,19.0,719.0,945.5,711.42
2016,7,5,9,15,876.5,107.0,2.2,19.0,759.5,969.67,725.66
2016,7,5,9,30,888.0,109.0,2.2,19.0,800.0,991.3,738.27
2016,7,5,9,45,898.5,110.0,2.2,19.0,835.5,1008.14,747.79
2016,7,5,10,0,909.0,111.0,2.2,19.0,871.0,1022.15,755.57
2016,7,5,10,15,915.5,112.0,2.2,19.0,900.0,1029.24,758.98
2016,7,5,10,30,922.0,113.0,2.2,19.0,929.0,1033.28,760.61
2016,7,5,10,45,927.0,114.0,2.25,19.5,951.5,1032.73,758.57
2016,7,5,11,0,932.0,115.0,2.3,20.0,974.0,1029.04,754.67
2016,7,5,11,15,935.0,116.0,2.35,20.0,989.5,1020.29,749.08
2016,7,5,11,30,938.0,117.0,2.4,20.0,1005.0,1008.48,741.62
2016,7,5,11,45,940.0,117.0,2.45,20.0,1013.0,991.77,731.04
2016,7,5,12,0,942.0,117.0,2.5,20.0,1021.0,972.19,718.66
2016,7,5,12,15,942.0,117.0,2.55,20.0,1022.0,948.08,703.29
2016,7,5,12,30,942.0,117.0,2.6,20.0,1023.0,921.42,686.21
2016,7,5,12,45,940.0,117.5,2.65,20.0,1016.0,891.12,666.62
2016,7,5,13,0,938.0,118.0,2.7,20.0,1009.0,858.62,645.41
2016,7,5,13,15,935.5,117.5,2.75,19.5,994.5,822.77,622.94
2016,7,5,13,30,933.0,117.0,2.8,19.0,980.0,785.02,598.85
2016,7,5,13,45,930.5,114.5,2.9,19.0,959.5,743.8,570.64
2016,7,5,14,0,928.0,112.0,3.0,19.0,939.0,701.01,539.31
2016,7,5,14,15,921.5,110.5,3.0,19.0,910.5,655.23,504.54
2016,7,5,14,30,915.0,109.0,3.0,19.0,882.0,608.55,468.27
2016,7,5,14,45,908.0,107.0,3.05,19.0,848.5,560.46,430.17
2016,7,5,15,0,901.0,105.0,3.1,19.0,815.0,511.9,390.63
2016,7,5,15,15,889.5,103.0,3.1,18.5,775.0,461.17,348.96
2016,7,5,15,30,878.0,101.0,3.1,18.0,735.0,410.79,306.37
2016,7,5,15,45,864.0,98.5,3.15,18.0,691.0,359.74,261.87
2016,7,5,16,0,850.0,96.0,3.2,18.0,647.0,309.68,217.63
2016,7,5,16,15,831.5,93.0,3.25,17.5,599.0,252.59,168.47
2016,7,5,16,30,813.0,90.0,3.3,17.0,551.0,203.99,127.14
2016,7,5,16,45,789.0,87.0,3.35,17.0,501.0,156.8,89.94
2016,7,5,17,0,765.0,84.0,3.4,17.0,451.0,112.39,60.69
2016,7,5,17,15,733.0,80.0,3.45,16.5,399.5,69.92,42.64
2016,7,5,17,30,701.0,76.0,3.5,16.0,348.0,48.92,37.77
2016,7,5,17,45,654.5,71.5,3.6,15.5,297.5,47.76,36.93
2016,7,5,18,0,608.0,67.0,3.7,15.0,247.0,46.54,35.96
2016,7,5,18,15,546.5,60.0,3.7,14.5,199.0,43.15,32.94
2016,7,5,18,30,485.0,53.0,3.7,14.0,151.0,39.58,29.61
2016,7,5,18,45,390.0,44.0,3.7,13.5,109.0,33.97,24.26
2016,7,5,19,0,295.0,35.0,3.7,13.0,67.0,28.09,18.24
2016,7,5,19,15,147.5,17.5,3.65,12.5,33.5,13.58,1.34
2016,7,5,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,5,15,155.5,13.5,3.45,11.5,28.0,95.68,0.0
2016,7,6,5,30,311.0,27.0,3.4,12.0,56.0,204.7,152.03
2016,7,6,5,45,404.5,36.0,3.4,12.5,96.0,276.8,224.23
2016,7,6,6,0,498.0,45.0,3.4,13.0,136.0,357.65,296.04
2016,7,6,6,15,559.5,51.0,3.25,13.5,183.0,423.2,352.98
2016,7,6,6,30,621.0,57.0,3.1,14.0,230.0,493.15,411.04
2016,7,6,6,45,661.5,62.0,3.0,14.5,279.0,548.04,454.87
2016,7,6,7,0,702.0,67.0,2.9,15.0,328.0,608.44,499.63
2016,7,6,7,15,732.5,70.5,2.8,15.5,378.5,660.77,536.44
2016,7,6,7,30,763.0,74.0,2.7,16.0,429.0,713.42,572.25
2016,7,6,7,45,785.5,77.5,2.6,16.5,478.0,759.47,602.1
2016,7,6,8,0,808.0,81.0,2.5,17.0,527.0,804.75,630.57
2016,7,6,8,15,825.0,83.5,2.45,17.5,573.5,835.51,648.45
2016,7,6,8,30,842.0,86.0,2.4,18.0,620.0,871.97,670.11
2016,7,6,8,45,855.0,88.5,2.35,19.0,663.5,902.95,686.27
2016,7,6,9,0,868.0,91.0,2.3,20.0,707.0,931.78,700.69
2016,7,6,9,15,878.0,92.5,2.3,20.0,746.0,954.23,713.87
2016,7,6,9,30,888.0,94.0,2.3,20.0,785.0,974.11,725.41
2016,7,6,9,45,895.5,96.0,2.35,20.5,818.5,989.38,733.11
2016,7,6,10,0,903.0,98.0,2.4,21.0,852.0,1001.76,739.02
2016,7,6,10,15,909.0,99.0,2.45,21.0,880.0,1008.59,742.84
2016,7,6,10,30,915.0,100.0,2.5,21.0,908.0,1012.38,744.87
2016,7,6,10,45,919.5,101.0,2.55,21.0,930.0,1011.62,744.07
2016,7,6,11,0,924.0,102.0,2.6,21.0,952.0,1007.76,741.41
2016,7,6,11,15,926.5,102.5,2.7,21.0,967.0,998.37,735.73
2016,7,6,11,30,929.0,103.0,2.8,21.0,982.0,985.96,728.17
2016,7,6,11,45,931.0,103.0,2.9,21.0,990.0,969.65,718.06
2016,7,6,12,0,933.0,103.0,3.0,21.0,998.0,950.5,706.09
2016,7,6,12,15,933.0,103.0,3.1,20.5,998.5,926.83,692.38
2016,7,6,12,30,933.0,103.0,3.2,20.0,999.0,900.61,676.84
2016,7,6,12,45,926.0,106.5,3.35,20.0,990.5,869.37,656.72
2016,7,6,13,0,919.0,110.0,3.5,20.0,982.0,836.16,635.03
2016,7,6,13,15,917.0,109.5,3.55,19.5,968.5,801.42,612.71
2016,7,6,13,30,915.0,109.0,3.6,19.0,955.0,764.79,588.77
2016,7,6,13,45,914.0,106.0,3.65,19.0,935.5,724.92,560.81
2016,7,6,14,0,913.0,103.0,3.7,19.0,916.0,683.39,529.62
2016,7,6,14,15,908.0,101.5,3.7,19.0,889.5,639.22,495.56
2016,7,6,14,30,903.0,100.0,3.7,19.0,863.0,594.02,459.93
2016,7,6,14,45,898.5,97.0,3.75,19.0,831.0,546.99,422.16
2016,7,6,15,0,894.0,94.0,3.8,19.0,799.0,499.27,382.82
2016,7,6,15,15,884.5,92.5,3.8,18.5,760.5,450.2,341.97
2016,7,6,15,30,875.0,91.0,3.8,18.0,722.0,401.27,300.09
2016,7,6,15,45,865.0,87.5,3.8,18.0,680.0,350.92,255.66
2016,7,6,16,0,855.0,84.0,3.8,18.0,638.0,301.18,211.21
2016,7,6,16,15,839.0,82.0,3.8,17.5,592.0,252.09,168.0
2016,7,6,16,30,823.0,80.0,3.8,17.0,546.0,204.52,127.25
2016,7,6,16,45,803.0,76.5,3.8,17.0,497.5,149.81,83.69
2016,7,6,17,0,783.0,73.0,3.8,17.0,449.0,104.57,53.73
2016,7,6,17,15,755.0,69.5,3.8,16.5,398.5,61.66,35.73
2016,7,6,17,30,727.0,66.0,3.8,16.0,348.0,46.14,35.32
2016,7,6,17,45,686.5,62.0,3.8,15.5,298.0,44.81,34.31
2016,7,6,18,0,646.0,58.0,3.8,15.0,248.0,43.43,33.19
2016,7,6,18,15,589.0,52.0,3.7,14.5,200.5,36.69,27.18
2016,7,6,18,30,532.0,46.0,3.6,14.0,153.0,33.65,24.34
2016,7,6,18,45,443.5,38.5,3.55,13.5,111.0,29.11,19.98
2016,7,6,19,0,355.0,31.0,3.5,13.0,69.0,24.37,15.06
2016,7,6,19,15,177.5,15.5,3.4,12.5,34.5,11.83,0.2
2016,7,6,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,154.0,13.5,3.05,11.5,27.0,94.49,0.0
2016,7,7,5,30,308.0,27.0,3.0,12.0,54.0,202.98,149.34
2016,7,7,5,45,404.0,35.0,2.95,12.5,94.5,274.84,222.13
2016,7,7,6,0,500.0,43.0,2.9,13.0,135.0,355.64,293.78
2016,7,7,6,15,561.0,49.0,2.85,13.5,181.5,420.85,350.43
2016,7,7,6,30,622.0,55.0,2.8,14.0,228.0,490.49,408.27
2016,7,7,6,45,664.0,59.5,2.75,14.5,277.0,546.02,452.66
2016,7,7,7,0,706.0,64.0,2.7,15.0,326.0,606.94,497.79
2016,7,7,7,15,736.0,67.5,2.65,15.5,376.0,659.0,534.5
2016,7,7,7,30,766.0,71.0,2.6,16.0,426.0,711.38,570.28
2016,7,7,7,45,788.5,74.0,2.6,16.5,475.0,756.93,600.32
2016,7,7,8,0,811.0,77.0,2.6,17.0,524.0,794.57,624.04
2016,7,7,8,15,828.0,79.5,2.6,17.0,570.5,832.73,648.96
2016,7,7,8,30,845.0,82.0,2.6,17.0,617.0,869.35,672.51
2016,7,7,8,45,858.5,84.0,2.65,17.5,660.5,900.36,691.04
2016,7,7,9,0,872.0,86.0,2.7,18.0,704.0,929.24,708.0
2016,7,7,9,15,882.0,88.0,2.75,18.0,743.0,952.44,722.39
2016,7,7,9,30,892.0,90.0,2.8,18.0,782.0,973.03,735.1
2016,7,7,9,45,897.0,93.0,2.85,18.0,815.5,987.1,743.5
2016,7,7,10,0,902.0,96.0,2.9,18.0,849.0,998.2,750.07
2016,7,7,10,15,908.0,97.0,2.95,18.0,877.0,1005.09,753.97
2016,7,7,10,30,914.0,98.0,3.0,18.0,905.0,1008.95,756.01
2016,7,7,10,45,919.5,98.5,3.05,18.5,927.0,1008.7,754.02
2016,7,7,11,0,925.0,99.0,3.1,19.0,949.0,1005.37,750.13
2016,7,7,11,15,928.0,99.5,3.1,19.0,964.5,996.52,743.73
2016,7,7,11,30,931.0,100.0,3.1,19.0,980.0,984.63,735.46
2016,7,7,11,45,933.0,99.5,3.15,19.0,988.0,967.86,724.41
2016,7,7,12,0,935.0,99.0,3.2,19.0,996.0,948.25,711.53
2016,7,7,12,15,935.5,99.0,3.2,19.0,996.5,925.05,695.9
2016,7,7,12,30,936.0,99.0,3.2,19.0,997.0,899.25,678.53
2016,7,7,12,45,931.5,101.0,3.25,19.0,989.5,868.69,658.18
2016,7,7,13,0,927.0,103.0,3.3,19.0,982.0,836.02,636.29
2016,7,7,13,15,924.0,102.5,3.3,19.0,968.5,800.31,611.87
2016,7,7,13,30,921.0,102.0,3.3,19.0,955.0,762.76,585.99
2016,7,7,13,45,919.0,99.5,3.3,19.0,934.5,722.44,557.84
2016,7,7,14,0,917.0,97.0,3.3,19.0,914.0,680.53,526.31
2016,7,7,14,15,911.5,96.0,3.25,19.0,887.0,636.35,492.19
2016,7,7,14,30,906.0,95.0,3.2,19.0,860.0,591.17,456.57
2016,7,7,14,45,901.0,92.5,3.2,19.0,827.5,544.17,418.87
2016,7,7,15,0,896.0,90.0,3.2,19.0,795.0,496.53,379.67
2016,7,7,15,15,886.0,88.5,3.15,18.5,757.0,447.15,338.68
2016,7,7,15,30,876.0,87.0,3.1,18.0,719.0,397.98,296.72
2016,7,7,15,45,866.0,83.5,3.1,18.0,676.5,347.58,252.42
2016,7,7,16,0,856.0,80.0,3.1,18.0,634.0,297.8,208.07
2016,7,7,16,15,840.0,78.0,3.1,17.5,588.0,248.67,164.94
2016,7,7,16,30,824.0,76.0,3.1,17.0,542.0,201.08,124.26
2016,7,7,16,45,805.0,72.5,3.15,17.0,494.0,153.68,86.76
2016,7,7,17,0,786.0,69.0,3.2,17.0,446.0,101.15,50.92
2016,7,7,17,15,758.5,66.0,3.2,16.5,396.0,58.46,33.42
2016,7,7,17,30,731.0,63.0,3.2,16.0,346.0,43.83,33.29
2016,7,7,17,45,693.0,58.5,3.25,15.5,296.5,41.99,31.82
2016,7,7,18,0,655.0,54.0,3.3,15.0,247.0,40.05,30.19
2016,7,7,18,15,599.0,49.0,3.25,14.5,199.5,37.56,27.96
2016,7,7,18,30,543.0,44.0,3.2,14.0,152.0,32.02,22.89
2016,7,7,18,45,460.5,36.5,3.2,13.5,110.5,27.41,18.49
2016,7,7,19,0,378.0,29.0,3.2,13.0,69.0,22.58,13.51
2016,7,7,19,15,189.0,14.5,3.15,12.5,34.5,10.99,0.0
2016,7,7,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,5,15,168.0,12.0,2.75,11.5,26.5,97.59,0.0
2016,7,8,5,30,336.0,24.0,2.7,12.0,53.0,211.99,154.45
2016,7,8,5,45,425.5,31.5,2.65,12.5,93.0,280.73,226.41
2016,7,8,6,0,515.0,39.0,2.6,13.0,133.0,358.04,295.29
2016,7,8,6,15,574.0,44.5,2.6,13.5,178.5,418.63,348.36
2016,7,8,6,30,633.0,50.0,2.6,14.0,224.0,487.2,405.46
2016,7,8,6,45,670.5,54.5,2.65,14.5,272.5,543.49,450.39
2016,7,8,7,0,708.0,59.0,2.7,15.0,321.0,601.35,493.53
2016,7,8,7,15,737.0,62.5,2.65,15.5,370.0,652.7,529.82
2016,7,8,7,30,766.0,66.0,2.6,16.0,419.0,704.33,565.16
2016,7,8,7,45,786.5,69.5,2.6,16.5,467.0,748.9,594.59
2016,7,8,8,0,807.0,73.0,2.6,17.0,515.0,785.58,617.71
2016,7,8,8,15,823.5,75.0,2.6,17.5,561.5,822.67,640.76
2016,7,8,8,30,840.0,77.0,2.6,18.0,608.0,858.23,662.36
2016,7,8,8,45,851.0,80.0,2.65,18.5,650.5,888.12,680.13
2016,7,8,9,0,862.0,83.0,2.7,19.0,693.0,915.77,696.29
2016,7,8,9,15,872.5,85.0,2.7,19.0,732.0,939.38,710.55
2016,7,8,9,30,883.0,87.0,2.7,19.0,771.0,960.43,723.12
2016,7,8,9,45,891.0,88.0,2.75,19.0,804.5,975.2,731.98
2016,7,8,10,0,899.0,89.0,2.8,19.0,838.0,987.14,739.1
2016,7,8,10,15,905.0,90.0,2.8,19.0,866.5,994.17,742.64
2016,7,8,10,30,911.0,91.0,2.8,19.0,895.0,998.17,744.32
2016,7,8,10,45,916.0,92.0,2.8,19.5,917.0,998.12,742.06
2016,7,8,11,0,921.0,93.0,2.8,20.0,939.0,994.97,737.91
2016,7,8,11,15,924.0,93.5,2.8,20.0,954.5,986.29,731.67
2016,7,8,11,30,927.0,94.0,2.8,20.0,970.0,974.58,723.58
2016,7,8,11,45,930.5,93.0,2.85,20.0,978.5,958.89,713.38
2016,7,8,12,0,934.0,92.0,2.9,20.0,987.0,940.32,701.33
2016,7,8,12,15,934.5,92.0,2.9,20.0,988.0,917.25,685.9
2016,7,8,12,30,935.0,92.0,2.9,20.0,989.0,891.59,668.76
2016,7,8,12,45,930.0,94.5,2.9,20.0,982.0,861.2,648.39
2016,7,8,13,0,925.0,97.0,2.9,20.0,975.0,828.73,626.54
2016,7,8,13,15,922.5,96.5,2.9,20.0,961.0,793.53,602.69
2016,7,8,13,30,920.0,96.0,2.9,20.0,947.0,756.44,577.38
2016,7,8,13,45,916.5,95.0,2.95,20.0,927.0,716.49,550.07
2016,7,8,14,0,913.0,94.0,3.0,20.0,907.0,675.02,519.27
2016,7,8,14,15,907.0,93.0,3.0,20.0,879.5,630.72,485.46
2016,7,8,14,30,901.0,92.0,3.0,20.0,852.0,585.46,450.14
2016,7,8,14,45,894.0,90.5,3.0,20.0,819.5,538.5,412.65
2016,7,8,15,0,887.0,89.0,3.0,20.0,787.0,491.08,373.81
2016,7,8,15,15,877.0,87.5,2.95,19.5,749.0,442.12,333.35
2016,7,8,15,30,867.0,86.0,2.9,19.0,711.0,393.36,291.93
2016,7,8,15,45,855.0,83.5,2.9,19.0,668.5,343.56,248.36
2016,7,8,16,0,843.0,81.0,2.9,19.0,626.0,294.55,204.94
2016,7,8,16,15,827.0,78.5,2.85,18.5,580.0,245.64,162.23
2016,7,8,16,30,811.0,76.0,2.8,18.0,534.0,198.28,121.98
2016,7,8,16,45,792.0,72.5,2.75,18.0,486.5,144.23,79.27
2016,7,8,17,0,773.0,69.0,2.7,18.0,439.0,99.58,50.05
2016,7,8,17,15,745.0,65.5,2.65,17.5,389.5,57.13,32.82
2016,7,8,17,30,717.0,62.0,2.6,17.0,340.0,43.03,32.45
2016,7,8,17,45,680.5,57.5,2.6,17.0,291.0,41.17,30.9
2016,7,8,18,0,644.0,53.0,2.6,17.0,242.0,39.21,29.19
2016,7,8,18,15,588.0,48.0,2.5,16.5,195.5,36.68,26.95
2016,7,8,18,30,532.0,43.0,2.4,16.0,149.0,31.2,21.96
2016,7,8,18,45,448.5,35.5,2.35,15.5,107.5,26.56,17.58
2016,7,8,19,0,365.0,28.0,2.3,15.0,66.0,21.69,12.61
2016,7,8,19,15,182.5,14.0,2.25,14.5,33.0,10.58,0.0
2016,7,8,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,9,5,15,164.5,11.5,1.15,12.5,26.0,79.28,0.0
2016,7,9,5,30,329.0,23.0,1.2,13.0,52.0,206.97,147.89
2016,7,9,5,45,421.0,30.5,1.25,13.5,91.0,276.6,220.56
2016,7,9,6,0,513.0,38.0,1.3,14.0,130.0,351.2,286.35
2016,7,9,6,15,571.5,43.5,1.4,14.0,176.0,415.23,341.96
2016,7,9,6,30,630.0,49.0,1.5,14.0,222.0,483.31,398.73
2016,7,9,6,45,669.0,53.0,1.6,14.5,270.0,539.83,443.4
2016,7,9,7,0,708.0,57.0,1.7,15.0,318.0,598.06,486.41
2016,7,9,7,15,737.0,60.5,1.75,15.0,367.0,649.41,523.5
2016,7,9,7,30,766.0,64.0,1.8,15.0,416.0,701.05,559.92
2016,7,9,7,45,787.0,67.0,1.9,15.5,464.0,738.62,584.65
2016,7,9,8,0,808.0,70.0,2.0,16.0,512.0,782.06,613.28
2016,7,9,8,15,824.5,72.0,2.05,16.0,558.0,819.25,637.73
2016,7,9,8,30,841.0,74.0,2.1,16.0,604.0,854.91,660.94
2016,7,9,8,45,854.5,76.0,2.15,16.5,647.0,886.02,679.56
2016,7,9,9,0,868.0,78.0,2.2,17.0,690.0,915.01,696.63
2016,7,9,9,15,468.0,212.0,2.25,17.0,544.5,700.94,543.35
2016,7,9,9,30,68.0,346.0,2.3,17.0,399.0,421.67,326.4
2016,7,9,9,45,107.5,375.5,2.35,17.5,463.5,489.76,378.63
2016,7,9,10,0,147.0,405.0,2.4,18.0,528.0,570.55,436.95
2016,7,9,10,15,531.0,247.5,2.45,18.0,712.0,806.34,616.21
2016,7,9,10,30,915.0,90.0,2.5,18.0,896.0,1000.65,747.88
2016,7,9,10,45,925.0,88.0,2.55,18.5,920.5,1002.34,745.3
2016,7,9,11,0,935.0,86.0,2.6,19.0,945.0,1000.94,742.79
2016,7,9,11,15,940.5,86.5,2.65,19.0,962.5,994.64,738.59
2016,7,9,11,30,946.0,87.0,2.7,19.0,980.0,985.19,732.45
2016,7,9,11,45,952.0,86.0,2.8,19.0,991.5,971.61,724.11
2016,7,9,12,0,958.0,85.0,2.9,19.0,1003.0,954.98,713.77
2016,7,9,12,15,961.0,85.5,2.95,18.5,1006.5,934.14,701.55
2016,7,9,12,30,964.0,86.0,3.0,18.0,1010.0,910.49,687.38
2016,7,9,12,45,963.0,87.5,3.15,18.0,1005.5,881.73,669.01
2016,7,9,13,0,962.0,89.0,3.3,18.0,1001.0,850.57,648.79
2016,7,9,13,15,961.5,89.0,3.35,18.0,989.0,816.15,625.53
2016,7,9,13,30,961.0,89.0,3.4,18.0,977.0,779.6,600.59
2016,7,9,13,45,959.5,88.0,3.5,18.0,958.0,739.47,573.09
2016,7,9,14,0,958.0,87.0,3.6,18.0,939.0,697.59,542.05
2016,7,9,14,15,954.0,86.0,3.65,17.5,912.5,652.61,508.38
2016,7,9,14,30,950.0,85.0,3.7,17.0,886.0,606.42,472.79
2016,7,9,14,45,943.0,84.0,3.75,17.0,853.0,557.68,433.32
2016,7,9,15,0,936.0,83.0,3.8,17.0,820.0,508.4,392.35
2016,7,9,15,15,927.5,81.5,3.85,16.5,781.0,457.73,349.85
2016,7,9,15,30,919.0,80.0,3.9,16.0,742.0,407.08,306.1
2016,7,9,15,45,906.5,79.0,3.95,16.0,698.5,355.77,260.35
2016,7,9,16,0,894.0,78.0,4.0,16.0,655.0,305.26,214.74
2016,7,9,16,15,879.5,75.5,4.0,15.5,608.5,254.12,169.26
2016,7,9,16,30,865.0,73.0,4.0,15.0,562.0,204.38,126.26
2016,7,9,16,45,845.0,70.5,4.0,15.0,512.5,155.54,87.42
2016,7,9,17,0,825.0,68.0,4.0,15.0,463.0,108.96,56.92
2016,7,9,17,15,798.5,65.0,3.95,14.5,412.0,57.04,33.04
2016,7,9,17,30,772.0,62.0,3.9,14.0,361.0,43.26,33.06
2016,7,9,17,45,735.0,58.0,3.85,14.0,309.5,41.78,31.83
2016,7,9,18,0,698.0,54.0,3.8,14.0,258.0,40.24,30.48
2016,7,9,18,15,642.0,49.0,3.7,13.5,209.0,37.73,28.23
2016,7,9,18,30,586.0,44.0,3.6,13.0,160.0,35.16,25.78
2016,7,9,18,45,495.0,36.5,3.5,12.5,115.5,27.54,18.66
2016,7,9,19,0,404.0,29.0,3.4,12.0,71.0,22.69,13.6
2016,7,9,19,15,202.0,14.5,3.4,11.5,35.5,11.05,0.0
2016,7,9,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,5,15,173.5,12.0,3.2,11.0,26.5,83.26,0.0
2016,7,10,5,30,347.0,24.0,3.2,11.0,53.0,215.53,153.92
2016,7,10,5,45,447.0,31.5,3.2,11.5,95.0,290.76,234.95
2016,7,10,6,0,547.0,39.0,3.2,12.0,137.0,370.51,306.86
2016,7,10,6,15,607.5,44.5,3.2,12.5,185.0,437.29,365.52
2016,7,10,6,30,668.0,50.0,3.2,13.0,233.0,508.18,425.03
2016,7,10,6,45,710.5,54.0,3.25,13.5,283.5,568.67,473.59
2016,7,10,7,0,753.0,58.0,3.3,14.0,334.0,631.03,520.4
2016,7,10,7,15,782.5,61.5,3.3,14.5,385.5,684.43,558.56
2016,7,10,7,30,812.0,65.0,3.3,15.0,437.0,731.38,590.78
2016,7,10,7,45,834.5,67.0,3.3,15.5,487.0,777.04,621.23
2016,7,10,8,0,857.0,69.0,3.3,16.0,537.0,821.93,650.43
2016,7,10,8,15,873.0,71.0,3.3,16.5,585.0,860.03,674.2
2016,7,10,8,30,889.0,73.0,3.3,17.0,633.0,896.44,696.44
2016,7,10,8,45,902.5,74.5,3.3,17.5,677.5,928.01,715.01
2016,7,10,9,0,916.0,76.0,3.3,18.0,722.0,957.33,731.88
2016,7,10,9,15,925.5,77.5,3.35,18.0,762.0,980.37,746.13
2016,7,10,9,30,935.0,79.0,3.4,18.0,802.0,1000.68,758.62
2016,7,10,9,45,938.5,83.0,3.5,18.5,836.0,1015.07,766.12
2016,7,10,10,0,942.0,87.0,3.6,19.0,870.0,1026.29,771.62
2016,7,10,10,15,947.5,88.0,3.65,19.0,899.0,1032.99,775.3
2016,7,10,10,30,953.0,89.0,3.7,19.0,928.0,1036.52,777.02
2016,7,10,10,45,957.5,90.0,3.8,19.5,950.5,1035.86,774.98
2016,7,10,11,0,962.0,91.0,3.9,20.0,973.0,1031.96,770.92
2016,7,10,11,15,965.0,91.5,3.95,20.0,989.0,1022.88,764.65
2016,7,10,11,30,968.0,92.0,4.0,20.0,1005.0,1010.65,756.4
2016,7,10,11,45,969.5,92.0,4.1,20.0,1013.5,993.42,745.19
2016,7,10,12,0,971.0,92.0,4.2,20.0,1022.0,973.23,732.02
2016,7,10,12,15,971.5,92.5,4.25,20.0,1023.0,949.77,716.35
2016,7,10,12,30,972.0,93.0,4.3,20.0,1024.0,923.58,698.82
2016,7,10,12,45,965.0,97.0,4.35,20.0,1016.0,891.82,677.4
2016,7,10,13,0,958.0,101.0,4.4,20.0,1008.0,857.95,654.49
2016,7,10,13,15,956.0,100.5,4.35,20.0,994.5,821.93,629.36
2016,7,10,13,30,954.0,100.0,4.3,20.0,981.0,783.9,602.85
2016,7,10,13,45,950.5,99.0,4.3,20.0,960.5,742.55,573.87
2016,7,10,14,0,947.0,98.0,4.3,20.0,940.0,699.62,541.34
2016,7,10,14,15,942.0,97.0,4.3,20.0,912.5,654.37,506.39
2016,7,10,14,30,937.0,96.0,4.3,20.0,885.0,608.03,469.83
2016,7,10,14,45,930.5,94.0,4.3,20.0,851.5,559.18,430.48
2016,7,10,15,0,924.0,92.0,4.3,20.0,818.0,509.76,389.68
2016,7,10,15,15,914.0,90.5,4.25,19.5,779.0,458.93,347.32
2016,7,10,15,30,904.0,89.0,4.2,19.0,740.0,408.26,303.95
2016,7,10,15,45,891.5,87.0,4.2,19.0,696.0,356.77,258.58
2016,7,10,16,0,879.0,85.0,4.2,19.0,652.0,306.09,213.4
2016,7,10,16,15,862.5,82.5,4.2,19.0,604.5,255.15,168.45
2016,7,10,16,30,846.0,80.0,4.2,19.0,557.0,205.8,126.28
2016,7,10,16,45,824.0,77.0,4.2,19.0,507.0,149.96,82.48
2016,7,10,17,0,802.0,74.0,4.2,19.0,457.0,103.82,52.81
2016,7,10,17,15,773.0,70.5,4.1,18.5,405.5,59.88,35.76
2016,7,10,17,30,744.0,67.0,4.0,18.0,354.0,47.12,35.89
2016,7,10,17,45,703.5,62.5,3.95,17.5,303.0,45.41,34.56
2016,7,10,18,0,663.0,58.0,3.9,17.0,252.0,43.63,33.08
2016,7,10,18,15,603.5,52.0,3.85,16.5,203.0,36.87,27.09
2016,7,10,18,30,544.0,46.0,3.8,16.0,154.0,33.83,24.25
2016,7,10,18,45,452.5,38.0,3.8,15.5,110.5,28.85,19.53
2016,7,10,19,0,361.0,30.0,3.8,15.0,67.0,23.63,14.14
2016,7,10,19,15,180.5,15.0,3.8,14.5,33.5,11.5,0.0
2016,7,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,11,5,15,169.5,12.0,2.2,11.5,26.0,81.37,0.0
2016,7,11,5,30,339.0,24.0,2.2,12.0,52.0,210.69,147.22
2016,7,11,5,45,438.5,31.5,2.25,13.0,93.0,285.97,228.74
2016,7,11,6,0,538.0,39.0,2.3,14.0,134.0,364.83,298.65
2016,7,11,6,15,599.5,44.5,2.25,14.5,181.5,431.78,356.46
2016,7,11,6,30,661.0,50.0,2.2,15.0,229.0,502.94,415.02
2016,7,11,6,45,701.5,54.5,2.2,16.0,279.5,562.41,460.91
2016,7,11,7,0,742.0,59.0,2.2,17.0,330.0,623.63,504.64
2016,7,11,7,15,772.0,62.5,2.2,17.5,381.0,677.01,541.73
2016,7,11,7,30,802.0,66.0,2.2,18.0,432.0,730.67,577.86
2016,7,11,7,45,823.5,68.5,2.2,18.5,482.0,769.15,602.08
2016,7,11,8,0,845.0,71.0,2.2,19.0,532.0,813.48,630.0
2016,7,11,8,15,861.5,73.5,2.2,19.0,580.0,852.3,654.7
2016,7,11,8,30,878.0,76.0,2.2,19.0,628.0,889.48,678.0
2016,7,11,8,45,890.5,78.0,2.25,19.5,672.0,920.46,696.04
2016,7,11,9,0,903.0,80.0,2.3,20.0,716.0,949.18,712.48
2016,7,11,9,15,913.5,82.0,2.35,20.0,756.0,973.53,727.32
2016,7,11,9,30,924.0,84.0,2.4,20.0,796.0,995.19,740.45
2016,7,11,9,45,924.5,89.0,2.45,20.5,829.5,1007.61,746.15
2016,7,11,10,0,925.0,94.0,2.5,21.0,863.0,1016.83,749.94
2016,7,11,10,15,931.5,95.5,2.5,21.0,892.0,1024.92,754.06
2016,7,11,10,30,938.0,97.0,2.5,21.0,921.0,1029.88,756.27
2016,7,11,10,45,943.0,97.5,2.55,21.5,944.0,1029.13,754.01
2016,7,11,11,0,948.0,98.0,2.6,22.0,967.0,1025.21,749.87
2016,7,11,11,15,951.5,98.5,2.7,22.0,983.0,1016.66,744.81
2016,7,11,11,30,955.0,99.0,2.8,22.0,999.0,1004.97,737.79
2016,7,11,11,45,957.0,99.0,2.9,22.5,1007.5,988.32,726.16
2016,7,11,12,0,959.0,99.0,3.0,23.0,1016.0,968.73,712.66
2016,7,11,12,15,959.0,99.0,3.1,22.5,1017.0,944.52,698.84
2016,7,11,12,30,959.0,99.0,3.2,22.0,1018.0,917.67,683.13
2016,7,11,12,45,958.0,99.0,3.3,22.0,1011.5,887.47,663.69
2016,7,11,13,0,957.0,99.0,3.4,22.0,1005.0,854.92,642.51
2016,7,11,13,15,954.5,98.5,3.5,22.0,991.0,818.56,618.49
2016,7,11,13,30,952.0,98.0,3.6,22.0,977.0,780.22,592.87
2016,7,11,13,45,948.5,96.5,3.7,22.0,956.0,738.5,564.53
2016,7,11,14,0,945.0,95.0,3.8,22.0,935.0,695.21,532.57
2016,7,11,14,15,939.5,94.0,3.85,21.5,907.0,649.76,499.0
2016,7,11,14,30,934.0,93.0,3.9,21.0,879.0,603.24,463.64
2016,7,11,14,45,927.5,91.0,3.95,21.0,845.5,554.52,424.73
2016,7,11,15,0,921.0,89.0,4.0,21.0,812.0,505.23,384.32
2016,7,11,15,15,911.0,87.5,4.0,20.5,773.0,454.54,342.37
2016,7,11,15,30,901.0,86.0,4.0,20.0,734.0,404.01,299.36
2016,7,11,15,45,889.5,83.5,4.05,20.0,690.5,352.58,254.23
2016,7,11,16,0,878.0,81.0,4.1,20.0,647.0,301.87,209.19
2016,7,11,16,15,862.0,78.5,4.05,19.5,600.0,251.1,164.81
2016,7,11,16,30,846.0,76.0,4.0,19.0,553.0,201.88,123.06
2016,7,11,16,45,826.0,73.0,4.0,19.0,503.5,153.51,85.35
2016,7,11,17,0,806.0,70.0,4.0,19.0,454.0,100.13,49.88
2016,7,11,17,15,778.0,66.5,4.0,18.5,403.0,56.0,33.12
2016,7,11,17,30,750.0,63.0,4.0,18.0,352.0,44.03,33.18
2016,7,11,17,45,712.0,58.5,4.0,17.5,301.5,42.19,31.72
2016,7,11,18,0,674.0,54.0,4.0,17.0,251.0,40.25,30.1
2016,7,11,18,15,617.0,49.0,3.95,16.5,202.5,37.76,27.88
2016,7,11,18,30,560.0,44.0,3.9,16.0,154.0,32.21,22.82
2016,7,11,18,45,468.5,36.5,3.85,15.5,110.5,27.59,18.42
2016,7,11,19,0,377.0,29.0,3.8,15.0,67.0,22.77,13.37
2016,7,11,19,15,188.5,14.5,3.75,14.5,33.5,11.1,0.0
2016,7,11,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,5,15,168.5,12.0,3.9,11.5,25.5,80.73,0.0
2016,7,12,5,30,337.0,24.0,3.9,12.0,51.0,208.6,143.43
2016,7,12,5,45,438.0,32.0,3.9,12.5,92.5,285.9,229.73
2016,7,12,6,0,539.0,40.0,3.9,13.0,134.0,365.76,302.05
2016,7,12,6,15,603.0,46.0,3.95,13.5,182.5,434.92,362.96
2016,7,12,6,30,667.0,52.0,4.0,14.0,231.0,508.47,425.0
