Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,6,45,708.0,56.5,4.05,14.5,282.0,568.58,473.74
2016,7,12,7,0,749.0,61.0,4.1,15.0,333.0,630.42,520.44
2016,7,12,7,15,779.0,64.5,4.05,15.5,385.0,684.08,558.97
2016,7,12,7,30,809.0,68.0,4.0,16.0,437.0,737.99,596.48
2016,7,12,7,45,831.0,71.5,4.0,16.5,487.5,778.34,623.09
2016,7,12,8,0,853.0,75.0,4.0,17.0,538.0,824.52,653.48
2016,7,12,8,15,869.5,77.0,3.95,17.5,586.0,862.91,677.37
2016,7,12,8,30,886.0,79.0,3.9,18.0,634.0,899.63,699.72
2016,7,12,8,45,899.0,81.5,3.85,18.5,679.0,931.82,718.54
2016,7,12,9,0,912.0,84.0,3.8,19.0,724.0,961.72,735.58
2016,7,12,9,15,921.5,85.5,3.75,19.5,764.0,984.63,747.67
2016,7,12,9,30,931.0,87.0,3.7,20.0,804.0,1004.81,757.9
2016,7,12,9,45,941.0,86.5,3.7,20.5,839.5,1020.36,765.37
2016,7,12,10,0,951.0,86.0,3.7,21.0,875.0,1032.98,770.97
2016,7,12,10,15,956.5,87.0,3.7,21.0,904.0,1039.75,774.28
2016,7,12,10,30,962.0,88.0,3.7,21.0,933.0,1043.33,775.64
2016,7,12,10,45,966.0,89.0,3.7,21.5,955.5,1042.19,772.54
2016,7,12,11,0,970.0,90.0,3.7,22.0,978.0,1037.79,767.47
2016,7,12,11,15,972.0,90.5,3.7,22.0,993.5,1027.7,760.28
2016,7,12,11,30,974.0,91.0,3.7,22.0,1009.0,1014.46,751.15
2016,7,12,11,45,974.5,91.5,3.75,22.5,1016.5,996.72,738.06
2016,7,12,12,0,975.0,92.0,3.8,23.0,1024.0,976.01,723.11
2016,7,12,12,15,975.0,92.0,3.85,23.0,1024.5,951.53,707.09
2016,7,12,12,30,975.0,92.0,3.9,23.0,1025.0,924.35,689.25
2016,7,12,12,45,964.0,98.0,3.95,23.0,1015.5,891.05,667.19
2016,7,12,13,0,953.0,104.0,4.0,23.0,1006.0,855.8,643.69
2016,7,12,13,15,950.0,103.5,4.05,22.5,991.5,819.12,620.24
2016,7,12,13,30,947.0,103.0,4.1,22.0,977.0,780.51,595.15
2016,7,12,13,45,942.5,102.5,4.15,22.0,956.0,739.1,566.39
2016,7,12,14,0,938.0,102.0,4.2,22.0,935.0,696.2,534.31
2016,7,12,14,15,932.0,100.5,4.2,22.0,907.0,650.22,499.14
2016,7,12,14,30,926.0,99.0,4.2,22.0,879.0,603.24,462.41
2016,7,12,14,45,918.5,97.5,4.25,22.0,845.0,554.71,423.68
2016,7,12,15,0,911.0,96.0,4.3,22.0,811.0,505.7,383.56
2016,7,12,15,15,901.5,94.5,4.3,21.5,772.0,455.6,342.19
2016,7,12,15,30,892.0,93.0,4.3,21.0,733.0,405.62,299.74
2016,7,12,15,45,880.0,90.5,4.3,21.0,689.5,354.37,254.9
2016,7,12,16,0,868.0,88.0,4.3,21.0,646.0,303.89,210.25
2016,7,12,16,15,851.5,85.0,4.25,20.5,599.0,253.02,166.05
2016,7,12,16,30,835.0,82.0,4.2,20.0,552.0,196.63,118.83
2016,7,12,16,45,815.0,78.5,4.2,20.0,502.5,148.25,81.3
2016,7,12,17,0,795.0,75.0,4.2,20.0,453.0,102.26,52.1
2016,7,12,17,15,766.0,71.5,4.15,19.5,402.0,58.63,35.98
2016,7,12,17,30,737.0,68.0,4.1,19.0,351.0,47.98,36.49
2016,7,12,17,45,697.5,63.0,4.05,18.5,300.0,45.9,34.84
2016,7,12,18,0,658.0,58.0,4.0,18.0,249.0,43.71,33.01
2016,7,12,18,15,598.5,52.5,3.9,17.0,200.5,37.36,27.46
2016,7,12,18,30,539.0,47.0,3.8,16.0,152.0,34.78,25.08
2016,7,12,18,45,445.5,38.5,3.75,15.5,109.0,29.4,19.98
2016,7,12,19,0,352.0,30.0,3.7,15.0,66.0,23.75,14.12
2016,7,12,19,15,176.0,15.0,3.65,14.5,33.0,11.57,0.0
2016,7,12,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,13,5,15,148.5,12.5,3.0,13.0,24.0,72.77,0.0
2016,7,13,5,30,297.0,25.0,2.9,14.0,48.0,190.19,126.48
2016,7,13,5,45,401.5,33.5,2.85,15.0,89.0,268.93,213.15
2016,7,13,6,0,506.0,42.0,2.8,16.0,130.0,354.2,287.96
2016,7,13,6,15,572.0,48.5,2.7,16.5,178.0,422.98,347.15
2016,7,13,6,30,638.0,55.0,2.6,17.0,226.0,492.79,404.73
2016,7,13,6,45,682.5,60.0,2.55,18.0,276.5,554.81,452.79
2016,7,13,7,0,727.0,65.0,2.5,19.0,327.0,618.84,498.75
2016,7,13,7,15,758.5,68.5,2.45,19.5,378.5,672.88,536.1
2016,7,13,7,30,790.0,72.0,2.4,20.0,430.0,727.29,572.47
2016,7,13,7,45,814.0,75.0,2.35,20.5,481.0,774.95,602.87
2016,7,13,8,0,838.0,78.0,2.3,21.0,532.0,814.72,626.96
2016,7,13,8,15,855.5,80.5,2.3,21.5,580.5,854.16,650.74
2016,7,13,8,30,873.0,83.0,2.3,22.0,629.0,892.02,673.02
2016,7,13,8,45,887.0,85.0,2.35,22.5,674.0,924.22,691.65
2016,7,13,9,0,901.0,87.0,2.4,23.0,719.0,954.23,708.71
2016,7,13,9,15,911.0,89.0,2.45,23.0,759.5,978.01,722.98
2016,7,13,9,30,921.0,91.0,2.5,23.0,800.0,999.08,735.57
2016,7,13,9,45,918.5,98.5,2.55,23.5,832.0,1011.25,741.0
2016,7,13,10,0,916.0,106.0,2.6,24.0,864.0,1020.07,744.45
2016,7,13,10,15,922.5,107.5,2.65,24.0,893.5,1027.98,748.91
2016,7,13,10,30,929.0,109.0,2.7,24.0,923.0,1032.78,751.49
2016,7,13,10,45,934.0,109.5,2.75,24.5,946.0,1031.91,749.1
2016,7,13,11,0,939.0,110.0,2.8,25.0,969.0,1027.87,744.86
2016,7,13,11,15,942.0,110.5,2.85,25.0,984.5,1018.76,738.95
2016,7,13,11,30,945.0,111.0,2.9,25.0,1000.0,1006.55,731.17
2016,7,13,11,45,947.5,111.0,3.0,25.0,1009.0,990.34,721.31
2016,7,13,12,0,950.0,111.0,3.1,25.0,1018.0,971.2,709.56
2016,7,13,12,15,950.0,111.0,3.2,25.0,1019.0,947.01,694.46
2016,7,13,12,30,950.0,111.0,3.3,25.0,1020.0,920.2,677.59
2016,7,13,12,45,952.5,108.5,3.4,25.0,1014.0,890.68,658.79
2016,7,13,13,0,955.0,106.0,3.5,25.0,1008.0,858.67,638.18
2016,7,13,13,15,952.5,105.5,3.55,25.0,994.5,822.26,614.13
2016,7,13,13,30,950.0,105.0,3.6,25.0,981.0,783.87,588.55
2016,7,13,13,45,946.0,104.0,3.65,25.0,960.0,742.21,560.14
2016,7,13,14,0,942.0,103.0,3.7,25.0,939.0,699.0,528.47
2016,7,13,14,15,936.5,102.0,3.75,24.5,911.5,653.54,495.38
2016,7,13,14,30,931.0,101.0,3.8,24.0,884.0,607.02,460.52
2016,7,13,14,45,923.5,99.5,3.85,24.0,850.0,558.2,422.06
2016,7,13,15,0,916.0,98.0,3.9,24.0,816.0,508.9,382.18
2016,7,13,15,15,906.5,96.0,3.9,24.0,777.0,458.09,340.05
2016,7,13,15,30,897.0,94.0,3.9,24.0,738.0,407.41,297.01
2016,7,13,15,45,885.0,91.5,3.9,24.0,694.5,355.86,252.53
2016,7,13,16,0,873.0,89.0,3.9,24.0,651.0,305.08,208.22
2016,7,13,16,15,856.5,86.5,3.85,23.5,603.5,254.3,164.68
2016,7,13,16,30,840.0,84.0,3.8,23.0,556.0,198.01,118.2
2016,7,13,16,45,820.5,80.0,3.8,22.5,506.5,149.02,80.92
2016,7,13,17,0,801.0,76.0,3.8,22.0,457.0,102.36,51.86
2016,7,13,17,15,772.0,72.5,3.7,21.5,405.5,58.43,36.2
2016,7,13,17,30,743.0,69.0,3.6,21.0,354.0,48.86,36.95
2016,7,13,17,45,705.5,64.0,3.55,20.5,303.0,46.82,35.34
2016,7,13,18,0,668.0,59.0,3.5,20.0,252.0,44.68,33.57
2016,7,13,18,15,608.5,53.0,3.4,19.0,202.5,37.85,27.64
2016,7,13,18,30,549.0,47.0,3.3,18.0,153.0,34.86,24.92
2016,7,13,18,45,458.0,38.5,3.25,17.5,109.5,29.48,19.85
2016,7,13,19,0,367.0,30.0,3.2,17.0,66.0,23.84,13.98
2016,7,13,19,15,183.5,15.0,3.2,16.5,33.0,11.62,0.0
2016,7,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,5,15,156.0,12.0,2.5,14.0,24.0,75.14,0.0
2016,7,14,5,30,312.0,24.0,2.4,15.0,48.0,194.74,125.55
2016,7,14,5,45,421.0,32.5,2.35,16.0,89.5,276.99,217.89
2016,7,14,6,0,530.0,41.0,2.3,17.0,131.0,365.43,294.88
2016,7,14,6,15,595.0,47.0,2.2,17.5,179.5,429.77,350.2
2016,7,14,6,30,660.0,53.0,2.1,18.0,228.0,503.6,410.18
2016,7,14,6,45,704.0,57.5,2.05,19.0,279.5,565.49,457.43
2016,7,14,7,0,748.0,62.0,2.0,20.0,331.0,629.33,502.27
2016,7,14,7,15,778.0,65.5,1.95,20.5,382.5,682.99,538.59
2016,7,14,7,30,808.0,69.0,1.9,21.0,434.0,736.88,573.8
2016,7,14,7,45,831.0,71.5,1.9,21.5,485.0,776.79,598.46
2016,7,14,8,0,854.0,74.0,1.9,22.0,536.0,822.61,626.74
2016,7,14,8,15,871.0,76.5,1.85,22.5,584.5,862.13,649.55
2016,7,14,8,30,888.0,79.0,1.8,23.0,633.0,900.0,670.8
2016,7,14,8,45,901.0,81.0,1.75,23.5,678.0,931.69,687.57
2016,7,14,9,0,914.0,83.0,1.7,24.0,723.0,961.09,702.64
2016,7,14,9,15,924.0,84.5,1.7,24.0,763.5,984.58,715.79
2016,7,14,9,30,934.0,86.0,1.7,24.0,804.0,1005.34,727.28
2016,7,14,9,45,936.5,90.5,1.7,24.5,837.5,1019.28,733.1
2016,7,14,10,0,939.0,95.0,1.7,25.0,871.0,1030.01,737.05
2016,7,14,10,15,944.5,96.0,1.75,25.0,900.5,1036.65,740.73
2016,7,14,10,30,950.0,97.0,1.8,25.0,930.0,1040.12,742.61
2016,7,14,10,45,954.5,98.0,1.85,25.5,952.5,1039.39,740.56
2016,7,14,11,0,959.0,99.0,1.9,26.0,975.0,1035.43,736.66
2016,7,14,11,15,961.5,99.5,1.95,26.0,990.5,1025.8,730.81
2016,7,14,11,30,964.0,100.0,2.0,26.0,1006.0,1013.03,723.11
2016,7,14,11,45,965.5,100.0,2.15,26.0,1014.0,995.75,713.79
2016,7,14,12,0,967.0,100.0,2.3,26.0,1022.0,975.51,702.49
2016,7,14,12,15,967.0,100.5,2.3,26.0,1023.0,951.55,687.22
2016,7,14,12,30,967.0,101.0,2.3,26.0,1024.0,924.9,670.25
2016,7,14,12,45,958.0,105.5,2.35,26.0,1015.0,891.92,649.56
2016,7,14,13,0,949.0,110.0,2.4,26.0,1006.0,856.94,627.43
2016,7,14,13,15,946.0,109.5,2.45,25.5,992.0,820.28,605.16
2016,7,14,13,30,943.0,109.0,2.5,25.0,978.0,781.71,581.27
2016,7,14,13,45,940.0,107.5,2.55,25.0,957.0,740.49,553.65
2016,7,14,14,0,937.0,106.0,2.6,25.0,936.0,697.68,522.9
2016,7,14,14,15,931.0,104.5,2.6,25.0,908.0,651.64,488.86
2016,7,14,14,30,925.0,103.0,2.6,25.0,880.0,604.61,453.26
2016,7,14,14,45,918.0,101.0,2.65,25.0,846.5,555.84,415.61
2016,7,14,15,0,911.0,99.0,2.7,25.0,813.0,506.57,376.48
2016,7,14,15,15,900.5,97.0,2.7,24.5,773.5,455.55,335.5
2016,7,14,15,30,890.0,95.0,2.7,24.0,734.0,404.74,293.49
2016,7,14,15,45,878.5,92.0,2.75,24.0,690.0,353.25,249.52
2016,7,14,16,0,867.0,89.0,2.8,24.0,646.0,302.5,205.6
2016,7,14,16,15,850.0,86.5,2.8,23.5,598.5,251.88,162.5
2016,7,14,16,30,833.0,84.0,2.8,23.0,551.0,195.8,116.48
2016,7,14,16,45,811.5,80.5,2.8,23.0,501.0,147.3,79.74
2016,7,14,17,0,790.0,77.0,2.8,23.0,451.0,101.32,51.47
2016,7,14,17,15,760.0,73.0,2.75,22.5,400.0,57.52,36.18
2016,7,14,17,30,730.0,69.0,2.7,22.0,349.0,48.87,36.8
2016,7,14,17,45,689.0,64.5,2.7,21.5,297.5,47.25,35.57
2016,7,14,18,0,648.0,60.0,2.7,21.0,246.0,41.49,30.65
2016,7,14,18,15,586.5,54.0,2.65,20.0,197.5,38.68,28.25
2016,7,14,18,30,525.0,48.0,2.6,19.0,149.0,35.76,25.58
2016,7,14,18,45,428.5,39.0,2.55,18.0,106.0,29.96,20.21
2016,7,14,19,0,332.0,30.0,2.5,17.0,63.0,23.88,13.95
2016,7,14,19,15,166.0,15.0,2.45,16.5,31.5,11.66,0.0
2016,7,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,15,109.5,13.5,0.95,13.0,21.5,57.42,0.0
2016,7,15,5,30,219.0,27.0,0.9,13.0,43.0,153.95,95.86
2016,7,15,5,45,326.0,38.0,0.9,13.5,82.5,235.03,184.97
2016,7,15,6,0,433.0,49.0,0.9,14.0,122.0,321.28,259.93
2016,7,15,6,15,504.5,56.5,0.85,14.5,169.0,391.76,319.29
2016,7,15,6,30,576.0,64.0,0.8,15.0,216.0,467.41,380.03
2016,7,15,6,45,623.0,70.5,0.8,15.5,266.0,530.13,428.29
2016,7,15,7,0,670.0,77.0,0.8,16.0,316.0,595.24,476.02
2016,7,15,7,15,705.0,81.5,0.8,16.0,367.5,650.82,514.69
2016,7,15,7,30,740.0,86.0,0.8,16.0,419.0,703.39,550.08
2016,7,15,7,45,766.0,89.5,0.8,16.5,469.5,751.82,580.57
2016,7,15,8,0,792.0,93.0,0.8,17.0,520.0,799.67,609.86
2016,7,15,8,15,811.5,96.5,0.8,17.5,568.0,840.96,634.02
2016,7,15,8,30,831.0,100.0,0.8,18.0,616.0,880.77,656.79
2016,7,15,8,45,845.0,103.0,0.8,18.5,661.0,913.2,674.36
2016,7,15,9,0,859.0,106.0,0.8,19.0,706.0,935.38,685.22
2016,7,15,9,15,870.5,108.0,0.8,19.0,746.5,959.71,698.87
2016,7,15,9,30,882.0,110.0,0.8,19.0,787.0,981.5,710.85
2016,7,15,9,45,889.5,112.5,0.8,19.5,822.0,997.23,717.74
2016,7,15,10,0,897.0,115.0,0.8,20.0,857.0,1010.05,722.94
2016,7,15,10,15,904.0,116.5,0.8,20.0,886.0,1018.3,726.81
2016,7,15,10,30,911.0,118.0,0.8,20.0,915.0,1023.49,728.98
2016,7,15,10,45,744.5,224.0,0.8,20.5,886.5,977.82,698.49
2016,7,15,11,0,578.0,330.0,0.8,21.0,858.0,911.44,651.89
2016,7,15,11,15,754.0,224.5,0.8,21.0,925.5,964.55,689.42
2016,7,15,11,30,930.0,119.0,0.8,21.0,993.0,999.24,709.75
2016,7,15,11,45,932.0,119.0,0.85,21.0,1001.5,982.7,699.74
2016,7,15,12,0,934.0,119.0,0.9,21.0,1010.0,963.29,688.68
2016,7,15,12,15,709.0,261.5,0.95,21.0,938.5,883.33,638.4
2016,7,15,12,30,484.0,404.0,1.0,21.0,867.0,798.91,578.51
2016,7,15,12,45,488.5,398.5,1.05,21.0,862.5,776.65,565.46
2016,7,15,13,0,493.0,393.0,1.1,21.0,858.0,753.11,550.58
2016,7,15,13,15,702.5,260.0,1.15,21.0,912.0,770.12,567.83
2016,7,15,13,30,912.0,127.0,1.2,21.0,966.0,774.33,574.54
2016,7,15,13,45,909.0,124.5,1.25,21.5,945.0,733.26,545.66
2016,7,15,14,0,906.0,122.0,1.3,22.0,924.0,690.69,514.95
2016,7,15,14,15,899.5,120.5,1.35,21.5,896.5,645.5,483.48
2016,7,15,14,30,893.0,119.0,1.4,21.0,869.0,599.41,450.27
2016,7,15,14,45,887.5,115.5,1.5,21.0,835.5,551.48,414.03
2016,7,15,15,0,882.0,112.0,1.6,21.0,802.0,502.96,376.05
2016,7,15,15,15,871.0,110.0,1.65,21.0,763.0,452.97,335.54
2016,7,15,15,30,860.0,108.0,1.7,21.0,724.0,403.27,294.11
2016,7,15,15,45,849.0,104.0,1.75,21.0,681.0,346.28,246.27
2016,7,15,16,0,838.0,100.0,1.8,21.0,638.0,295.89,202.73
2016,7,15,16,15,820.0,97.0,1.85,20.5,590.5,245.79,160.1
2016,7,15,16,30,802.0,94.0,1.9,20.0,543.0,197.56,120.24
2016,7,15,16,45,781.5,89.5,1.95,20.0,493.5,149.9,84.03
2016,7,15,17,0,761.0,85.0,2.0,20.0,444.0,104.68,56.13
2016,7,15,17,15,729.0,80.5,2.05,19.5,393.0,61.92,48.37
2016,7,15,17,30,697.0,76.0,2.1,19.0,342.0,49.36,37.71
2016,7,15,17,45,656.0,70.5,2.15,19.0,291.5,47.47,36.16
2016,7,15,18,0,615.0,65.0,2.2,19.0,241.0,45.46,34.41
2016,7,15,18,15,551.0,58.0,2.2,18.0,192.5,42.02,31.44
2016,7,15,18,30,487.0,51.0,2.2,17.0,144.0,38.42,28.14
2016,7,15,18,45,390.5,41.5,2.2,16.5,102.0,32.3,22.35
2016,7,15,19,0,294.0,32.0,2.2,16.0,60.0,25.87,15.56
2016,7,15,19,15,147.0,16.0,2.2,15.5,30.0,12.62,0.0
2016,7,15,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,116.5,13.0,2.65,12.5,21.0,59.63,0.0
2016,7,16,5,30,233.0,26.0,2.5,13.0,42.0,158.24,95.06
2016,7,16,5,45,344.5,36.0,2.45,14.0,82.0,241.75,190.74
2016,7,16,6,0,456.0,46.0,2.4,15.0,122.0,329.87,268.24
2016,7,16,6,15,527.0,53.5,2.35,15.5,169.5,400.77,329.4
2016,7,16,6,30,598.0,61.0,2.3,16.0,217.0,476.91,392.25
2016,7,16,6,45,645.0,66.5,2.25,16.5,267.5,539.16,441.55
2016,7,16,7,0,692.0,72.0,2.2,17.0,318.0,603.8,490.0
2016,7,16,7,15,726.0,76.5,2.15,17.5,369.5,655.82,526.15
2016,7,16,7,30,760.0,81.0,2.1,18.0,421.0,712.38,564.41
2016,7,16,7,45,786.0,84.0,2.1,18.5,472.0,760.81,595.91
2016,7,16,8,0,812.0,87.0,2.1,19.0,523.0,808.64,626.24
2016,7,16,8,15,831.0,90.0,2.05,19.0,571.5,849.46,651.8
2016,7,16,8,30,850.0,93.0,2.0,19.0,620.0,888.75,675.93
2016,7,16,8,45,866.0,94.5,2.0,19.5,665.5,913.97,689.45
2016,7,16,9,0,882.0,96.0,2.0,20.0,711.0,944.8,706.75
2016,7,16,9,15,893.0,98.0,2.0,20.0,752.0,969.17,720.92
2016,7,16,9,30,904.0,100.0,2.0,20.0,793.0,990.92,733.44
2016,7,16,9,45,911.5,102.5,2.0,20.5,828.0,1007.02,740.92
2016,7,16,10,0,919.0,105.0,2.0,21.0,863.0,1020.14,746.58
2016,7,16,10,15,925.5,106.0,2.05,21.0,892.5,1027.59,750.78
2016,7,16,10,30,932.0,107.0,2.1,21.0,922.0,1031.92,753.16
2016,7,16,10,45,935.5,109.0,2.15,21.5,944.5,1031.18,751.01
2016,7,16,11,0,939.0,111.0,2.2,22.0,967.0,1027.25,746.97
2016,7,16,11,15,942.0,111.5,2.2,22.0,983.0,1018.13,740.61
2016,7,16,11,30,945.0,112.0,2.2,22.0,999.0,1005.9,732.42
2016,7,16,11,45,947.0,112.5,2.25,22.0,1007.5,989.69,722.34
2016,7,16,12,0,949.0,113.0,2.3,22.0,1016.0,970.54,710.4
2016,7,16,12,15,949.0,113.0,2.3,22.0,1017.0,946.31,694.68
2016,7,16,12,30,949.0,113.0,2.3,22.0,1018.0,919.45,677.27
2016,7,16,12,45,950.0,111.5,2.35,22.0,1012.0,889.54,658.26
2016,7,16,13,0,951.0,110.0,2.4,22.0,1006.0,857.22,637.52
2016,7,16,13,15,948.5,109.5,2.4,21.5,992.5,820.81,614.67
2016,7,16,13,30,946.0,109.0,2.4,21.0,979.0,782.44,590.22
2016,7,16,13,45,944.5,106.5,2.45,21.0,958.5,741.19,562.18
2016,7,16,14,0,943.0,104.0,2.5,21.0,938.0,698.23,530.93
2016,7,16,14,15,937.0,102.5,2.55,21.0,910.0,651.88,496.39
2016,7,16,14,30,931.0,101.0,2.6,21.0,882.0,604.52,460.18
2016,7,16,14,45,924.5,99.5,2.65,21.0,848.5,556.09,422.12
2016,7,16,15,0,918.0,98.0,2.7,21.0,815.0,507.08,382.5
2016,7,16,15,15,908.0,96.0,2.75,21.0,775.5,455.85,340.1
2016,7,16,15,30,898.0,94.0,2.8,21.0,736.0,404.78,296.71
2016,7,16,15,45,885.0,91.5,2.85,21.0,692.0,352.75,251.73
2016,7,16,16,0,872.0,89.0,2.9,21.0,648.0,301.59,206.95
2016,7,16,16,15,855.0,86.5,2.9,20.5,600.0,250.65,163.09
2016,7,16,16,30,838.0,84.0,2.9,20.0,552.0,194.25,116.36
2016,7,16,16,45,816.0,80.5,2.9,20.0,502.0,145.39,79.22
2016,7,16,17,0,794.0,77.0,2.9,20.0,452.0,99.12,50.98
2016,7,16,17,15,764.0,73.5,2.9,19.5,400.0,55.5,42.82
2016,7,16,17,30,734.0,70.0,2.9,19.0,348.0,49.82,38.12
2016,7,16,17,45,691.5,65.0,2.95,18.5,296.5,47.81,36.53
2016,7,16,18,0,649.0,60.0,3.0,18.0,245.0,41.62,31.17
2016,7,16,18,15,586.0,54.0,3.0,17.0,196.0,38.82,28.74
2016,7,16,18,30,523.0,48.0,3.0,16.0,147.0,35.91,26.03
2016,7,16,18,45,419.5,39.5,3.05,15.5,104.0,30.57,20.93
2016,7,16,19,0,316.0,31.0,3.1,15.0,61.0,25.01,14.81
2016,7,16,19,15,158.0,15.5,3.1,14.5,30.5,12.22,0.0
2016,7,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,5,15,127.0,12.0,3.5,11.5,21.0,62.75,0.0
2016,7,17,5,30,254.0,24.0,3.5,12.0,42.0,164.77,94.85
2016,7,17,5,45,369.0,33.0,3.5,12.5,82.0,250.16,198.48
2016,7,17,6,0,484.0,42.0,3.5,13.0,122.0,339.73,279.11
2016,7,17,6,15,553.0,49.0,3.5,13.5,169.5,409.73,340.85
2016,7,17,6,30,622.0,56.0,3.5,14.0,217.0,484.91,404.39
2016,7,17,6,45,667.5,60.5,3.55,14.5,267.5,542.07,451.29
2016,7,17,7,0,713.0,65.0,3.6,15.0,318.0,605.59,500.11
2016,7,17,7,15,745.0,69.0,3.6,15.5,369.5,660.14,539.64
2016,7,17,7,30,777.0,73.0,3.6,16.0,421.0,715.12,578.29
2016,7,17,7,45,800.0,76.5,3.6,16.5,471.0,762.23,610.02
2016,7,17,8,0,823.0,80.0,3.6,17.0,521.0,808.57,640.49
2016,7,17,8,15,840.5,82.5,3.6,17.5,568.5,840.47,659.96
2016,7,17,8,30,858.0,85.0,3.6,18.0,616.0,878.01,683.26
2016,7,17,8,45,871.5,87.0,3.6,18.5,660.5,909.48,701.94
2016,7,17,9,0,885.0,89.0,3.6,19.0,705.0,938.78,718.96
2016,7,17,9,15,895.5,91.0,3.6,19.0,745.5,962.85,733.65
2016,7,17,9,30,906.0,93.0,3.6,19.0,786.0,984.27,746.59
2016,7,17,9,45,911.0,96.0,3.6,19.0,820.0,998.65,754.8
2016,7,17,10,0,916.0,99.0,3.6,19.0,854.0,1010.0,761.12
2016,7,17,10,15,922.0,100.5,3.6,19.0,883.0,1017.6,765.04
2016,7,17,10,30,928.0,102.0,3.6,19.0,912.0,1022.07,767.02
2016,7,17,10,45,932.0,103.0,3.6,19.5,934.5,1020.89,763.91
2016,7,17,11,0,936.0,104.0,3.6,20.0,957.0,1016.55,758.87
2016,7,17,11,15,939.0,104.5,3.65,20.0,972.5,1007.58,752.7
2016,7,17,11,30,942.0,105.0,3.7,20.0,988.0,995.51,744.59
2016,7,17,11,45,943.0,105.5,3.75,20.0,996.0,978.55,733.28
2016,7,17,12,0,944.0,106.0,3.8,20.0,1004.0,958.68,720.08
2016,7,17,12,15,944.0,106.0,3.85,20.0,1005.0,934.66,704.09
2016,7,17,12,30,944.0,106.0,3.9,20.0,1006.0,908.02,686.31
2016,7,17,12,45,937.0,110.0,3.95,20.0,998.0,876.77,665.3
2016,7,17,13,0,930.0,114.0,4.0,20.0,990.0,843.46,642.77
2016,7,17,13,15,927.5,113.5,4.0,19.5,976.5,807.7,619.35
2016,7,17,13,30,925.0,113.0,4.0,19.0,963.0,770.03,594.33
2016,7,17,13,45,921.5,111.5,4.05,19.0,942.0,729.03,564.95
2016,7,17,14,0,918.0,110.0,4.1,19.0,921.0,686.51,532.77
2016,7,17,14,15,912.0,109.0,4.1,18.5,894.0,641.56,498.84
2016,7,17,14,30,906.0,108.0,4.1,18.0,867.0,595.63,463.22
2016,7,17,14,45,898.5,106.0,4.15,18.0,833.5,547.32,424.06
2016,7,17,15,0,891.0,104.0,4.2,18.0,800.0,498.58,383.52
2016,7,17,15,15,880.5,102.5,4.2,17.5,761.0,448.76,341.72
2016,7,17,15,30,870.0,101.0,4.2,17.0,722.0,399.17,298.96
2016,7,17,15,45,855.5,99.0,4.25,17.0,678.5,348.36,253.98
2016,7,17,16,0,841.0,97.0,4.3,17.0,635.0,291.97,204.24
2016,7,17,16,15,823.5,94.0,4.25,16.5,587.5,241.78,160.14
2016,7,17,16,30,806.0,91.0,4.2,16.0,540.0,193.4,119.11
2016,7,17,16,45,780.0,88.0,4.2,16.0,490.0,146.09,82.84
2016,7,17,17,0,754.0,85.0,4.2,16.0,440.0,101.78,55.81
2016,7,17,17,15,722.0,81.0,4.15,15.5,389.0,59.77,47.31
2016,7,17,17,30,690.0,77.0,4.1,15.0,338.0,50.22,39.11
2016,7,17,17,45,643.5,72.0,4.05,14.5,287.0,48.75,37.98
2016,7,17,18,0,597.0,67.0,4.0,14.0,236.0,47.21,36.7
2016,7,17,18,15,531.5,59.5,3.9,13.5,188.0,43.43,33.28
2016,7,17,18,30,466.0,52.0,3.8,13.0,140.0,39.47,29.52
2016,7,17,18,45,366.5,42.0,3.7,13.0,98.5,32.93,23.2
2016,7,17,19,0,267.0,32.0,3.6,13.0,57.0,26.06,15.68
2016,7,17,19,15,133.5,16.0,3.5,12.5,28.5,12.61,0.0
2016,7,17,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,5,15,123.0,11.0,2.5,11.0,19.5,60.0,0.0
2016,7,18,5,30,246.0,22.0,2.5,11.0,39.0,158.01,85.59
2016,7,18,5,45,358.5,31.0,2.55,11.5,78.0,242.1,191.82
2016,7,18,6,0,471.0,40.0,2.6,12.0,117.0,329.55,270.83
2016,7,18,6,15,539.5,46.5,2.6,12.5,163.5,397.85,331.09
2016,7,18,6,30,608.0,53.0,2.6,13.0,210.0,471.37,393.18
2016,7,18,6,45,654.5,58.0,2.65,13.5,260.0,529.51,440.73
2016,7,18,7,0,701.0,63.0,2.7,14.0,310.0,593.77,489.99
2016,7,18,7,15,733.5,66.5,2.65,14.0,360.5,647.6,529.52
2016,7,18,7,30,766.0,70.0,2.6,14.0,411.0,701.93,568.3
2016,7,18,7,45,790.0,73.0,2.6,14.5,461.0,748.88,599.76
2016,7,18,8,0,814.0,76.0,2.6,15.0,511.0,795.16,630.02
2016,7,18,8,15,832.0,79.0,2.55,15.5,558.5,828.02,649.67
2016,7,18,8,30,850.0,82.0,2.5,16.0,606.0,866.47,673.01
2016,7,18,8,45,864.0,84.0,2.5,16.5,650.5,898.29,691.7
2016,7,18,9,0,878.0,86.0,2.5,17.0,695.0,927.99,708.77
2016,7,18,9,15,889.0,87.5,2.5,17.0,735.5,951.91,723.15
2016,7,18,9,30,900.0,89.0,2.5,17.0,776.0,973.24,735.83
2016,7,18,9,45,908.0,90.5,2.5,17.5,811.0,988.89,743.35
2016,7,18,10,0,916.0,92.0,2.5,18.0,846.0,1001.62,749.03
2016,7,18,10,15,922.0,93.5,2.5,18.0,875.0,1009.34,752.93
2016,7,18,10,30,928.0,95.0,2.5,18.0,904.0,1013.94,754.94
2016,7,18,10,45,934.5,94.5,2.55,18.5,927.0,1013.74,753.04
2016,7,18,11,0,941.0,94.0,2.6,19.0,950.0,1010.38,749.23
2016,7,18,11,15,944.0,94.5,2.65,19.0,966.0,1001.53,743.36
2016,7,18,11,30,947.0,95.0,2.7,19.0,982.0,989.55,735.57
2016,7,18,11,45,950.5,94.5,2.75,19.0,991.0,973.98,725.48
2016,7,18,12,0,954.0,94.0,2.8,19.0,1000.0,955.41,713.47
2016,7,18,12,15,954.0,94.0,2.8,19.0,1001.0,931.32,697.38
2016,7,18,12,30,954.0,94.0,2.8,19.0,1002.0,904.57,679.53
2016,7,18,12,45,956.0,91.5,2.8,19.0,996.5,874.59,659.48
2016,7,18,13,0,958.0,89.0,2.8,19.0,991.0,842.1,637.65
2016,7,18,13,15,956.0,88.5,2.8,19.0,977.5,806.01,613.22
2016,7,18,13,30,954.0,88.0,2.8,19.0,964.0,767.88,587.22
2016,7,18,13,45,952.5,85.5,2.85,19.0,943.5,726.42,558.9
2016,7,18,14,0,951.0,83.0,2.9,19.0,923.0,683.22,526.81
2016,7,18,14,15,946.0,82.5,2.9,18.5,896.0,638.09,493.13
2016,7,18,14,30,941.0,82.0,2.9,18.0,869.0,591.83,457.6
2016,7,18,14,45,935.5,79.5,2.9,18.0,835.5,542.67,418.03
2016,7,18,15,0,930.0,77.0,2.9,18.0,802.0,492.85,376.84
2016,7,18,15,15,920.5,76.0,2.9,18.0,763.5,442.18,333.86
2016,7,18,15,30,911.0,75.0,2.9,18.0,725.0,391.6,289.89
2016,7,18,15,45,900.5,72.5,2.95,18.0,681.5,339.8,244.17
2016,7,18,16,0,890.0,70.0,3.0,18.0,638.0,288.63,198.47
2016,7,18,16,15,874.5,68.0,3.0,17.5,591.0,237.63,153.73
2016,7,18,16,30,859.0,66.0,3.0,17.0,544.0,188.14,111.87
2016,7,18,16,45,839.0,63.5,3.0,17.0,494.5,139.44,74.64
2016,7,18,17,0,819.0,61.0,3.0,17.0,445.0,93.01,46.75
2016,7,18,17,15,791.5,58.0,3.0,16.5,394.0,48.55,37.26
2016,7,18,17,30,764.0,55.0,3.0,16.0,343.0,38.24,28.37
2016,7,18,17,45,724.0,52.0,3.0,15.5,292.5,37.34,27.7
2016,7,18,18,0,684.0,49.0,3.0,15.0,242.0,36.43,26.95
2016,7,18,18,15,626.5,44.0,2.9,14.5,193.5,33.76,24.54
2016,7,18,18,30,569.0,39.0,2.8,14.0,145.0,31.02,21.91
2016,7,18,18,45,472.5,32.0,2.75,13.5,102.0,26.25,17.3
2016,7,18,19,0,376.0,25.0,2.7,13.0,59.0,19.55,10.25
2016,7,18,19,15,188.0,12.5,2.65,12.5,29.5,9.61,0.0
2016,7,18,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,5,15,145.5,10.5,2.15,10.5,20.0,68.37,0.0
2016,7,19,5,30,291.0,21.0,2.2,11.0,40.0,175.93,88.4
2016,7,19,5,45,405.5,28.5,2.25,11.5,80.0,261.68,206.46
2016,7,19,6,0,520.0,36.0,2.3,12.0,120.0,345.75,283.42
2016,7,19,6,15,586.0,42.0,2.3,12.5,167.0,414.67,344.19
2016,7,19,6,30,652.0,48.0,2.3,13.0,214.0,488.3,406.14
2016,7,19,6,45,697.0,51.5,2.3,13.5,265.0,549.01,455.21
2016,7,19,7,0,742.0,55.0,2.3,14.0,316.0,611.84,502.19
2016,7,19,7,15,772.5,58.5,2.3,14.5,367.0,665.61,540.4
2016,7,19,7,30,803.0,62.0,2.3,15.0,418.0,713.14,572.75
2016,7,19,7,45,824.5,64.5,2.3,15.5,468.0,758.49,602.63
2016,7,19,8,0,846.0,67.0,2.3,16.0,518.0,803.03,631.19
2016,7,19,8,15,862.5,69.5,2.3,16.0,566.0,842.11,656.52
2016,7,19,8,30,879.0,72.0,2.3,16.0,614.0,879.54,680.4
2016,7,19,8,45,889.5,75.0,2.3,16.5,658.0,910.16,698.04
2016,7,19,9,0,900.0,78.0,2.3,17.0,702.0,938.39,713.92
2016,7,19,9,15,910.0,79.5,2.35,17.0,742.0,961.84,728.36
2016,7,19,9,30,920.0,81.0,2.4,17.0,782.0,982.6,741.07
2016,7,19,9,45,925.0,84.0,2.45,17.5,816.5,997.36,748.46
2016,7,19,10,0,930.0,87.0,2.5,18.0,851.0,1009.03,753.92
2016,7,19,10,15,936.0,88.0,2.5,18.0,880.0,1016.33,757.53
2016,7,19,10,30,942.0,89.0,2.5,18.0,909.0,1020.47,759.23
2016,7,19,10,45,945.0,90.5,2.55,18.0,931.5,1019.02,757.93
2016,7,19,11,0,948.0,92.0,2.6,18.0,954.0,1014.35,754.69
2016,7,19,11,15,951.0,92.5,2.6,18.0,969.5,1005.44,748.29
2016,7,19,11,30,954.0,93.0,2.6,18.0,985.0,993.39,739.96
2016,7,19,11,45,956.0,93.0,2.6,18.0,993.5,976.83,728.76
2016,7,19,12,0,958.0,93.0,2.6,18.0,1002.0,957.28,715.69
2016,7,19,12,15,958.5,93.0,2.6,18.0,1003.0,933.54,699.86
2016,7,19,12,30,959.0,93.0,2.6,18.0,1004.0,907.08,682.24
2016,7,19,12,45,951.5,97.0,2.65,18.0,996.0,875.16,661.27
2016,7,19,13,0,944.0,101.0,2.7,18.0,988.0,841.16,638.75
2016,7,19,13,15,941.0,100.5,2.75,18.0,974.0,804.62,614.3
2016,7,19,13,30,938.0,100.0,2.8,18.0,960.0,766.15,588.26
2016,7,19,13,45,940.0,95.5,2.85,18.5,941.0,725.78,559.2
2016,7,19,14,0,942.0,91.0,2.9,19.0,922.0,683.46,526.71
2016,7,19,14,15,936.5,90.0,2.95,19.0,894.5,637.86,491.98
2016,7,19,14,30,931.0,89.0,3.0,19.0,867.0,591.21,455.53
2016,7,19,14,45,927.0,85.5,3.1,19.0,834.0,542.32,416.54
2016,7,19,15,0,923.0,82.0,3.2,19.0,801.0,492.64,375.76
2016,7,19,15,15,913.5,80.5,3.2,18.5,762.0,441.8,333.34
2016,7,19,15,30,904.0,79.0,3.2,18.0,723.0,391.07,289.79
2016,7,19,15,45,895.5,75.5,3.25,18.0,680.0,339.34,244.01
2016,7,19,16,0,887.0,72.0,3.3,18.0,637.0,288.06,198.11
2016,7,19,16,15,871.0,70.0,3.3,17.5,590.0,237.05,153.37
2016,7,19,16,30,855.0,68.0,3.3,17.0,543.0,187.59,111.62
2016,7,19,16,45,837.0,65.0,3.3,17.0,493.5,138.86,74.46
2016,7,19,17,0,819.0,62.0,3.3,17.0,444.0,92.21,46.66
2016,7,19,17,15,791.5,59.0,3.25,16.5,393.5,47.72,36.54
2016,7,19,17,30,764.0,56.0,3.2,16.0,343.0,39.06,29.09
2016,7,19,17,45,727.5,52.0,3.2,16.0,292.0,37.4,27.69
2016,7,19,18,0,691.0,48.0,3.2,16.0,241.0,35.67,26.16
2016,7,19,18,15,633.5,43.0,3.1,15.5,192.5,32.96,23.71
2016,7,19,18,30,576.0,38.0,3.0,15.0,144.0,30.18,21.06
2016,7,19,18,45,481.5,31.0,2.95,14.5,101.5,25.37,16.43
2016,7,19,19,0,387.0,24.0,2.9,14.0,59.0,20.4,10.73
2016,7,19,19,15,193.5,12.0,2.85,13.5,29.5,9.22,0.0
2016,7,19,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,5,15,144.5,10.0,2.65,10.5,19.0,67.28,0.0
2016,7,20,5,30,289.0,20.0,2.7,11.0,38.0,172.72,78.2
2016,7,20,5,45,405.0,28.5,2.75,11.5,78.5,260.98,205.44
2016,7,20,6,0,521.0,37.0,2.8,12.0,119.0,346.58,284.35
2016,7,20,6,15,588.5,42.5,2.8,12.5,166.5,415.92,345.9
2016,7,20,6,30,656.0,48.0,2.8,13.0,214.0,489.96,408.65
2016,7,20,6,45,702.5,52.0,2.8,14.0,265.5,552.46,458.7
2016,7,20,7,0,749.0,56.0,2.8,15.0,317.0,617.21,506.56
2016,7,20,7,15,780.0,59.5,2.75,15.5,368.5,671.62,545.18
2016,7,20,7,30,811.0,63.0,2.7,16.0,420.0,719.8,577.85
2016,7,20,7,45,834.5,65.0,2.65,16.5,471.5,766.38,608.4
2016,7,20,8,0,858.0,67.0,2.6,17.0,523.0,812.28,637.62
2016,7,20,8,15,875.5,69.5,2.6,17.5,571.5,852.57,662.54
2016,7,20,8,30,893.0,72.0,2.6,18.0,620.0,891.22,685.92
2016,7,20,8,45,907.0,73.0,2.6,18.5,665.5,922.96,704.21
2016,7,20,9,0,921.0,74.0,2.6,19.0,711.0,952.46,720.84
2016,7,20,9,15,931.0,75.5,2.6,19.0,752.0,976.31,734.95
2016,7,20,9,30,941.0,77.0,2.6,19.0,793.0,997.4,747.27
2016,7,20,9,45,941.5,83.0,2.65,19.5,827.0,1011.47,754.07
2016,7,20,10,0,942.0,89.0,2.7,20.0,861.0,1022.2,758.81
2016,7,20,10,15,948.0,90.0,2.7,20.0,891.0,1029.5,762.39
2016,7,20,10,30,954.0,91.0,2.7,20.0,921.0,1033.59,764.03
2016,7,20,10,45,961.0,90.5,2.75,20.5,944.5,1033.82,762.35
2016,7,20,11,0,968.0,90.0,2.8,21.0,968.0,1030.79,758.69
2016,7,20,11,15,971.0,90.5,2.8,21.0,984.0,1021.69,752.21
2016,7,20,11,30,974.0,91.0,2.8,21.0,1000.0,1009.37,743.79
2016,7,20,11,45,977.0,90.0,2.85,21.0,1009.5,992.4,732.89
2016,7,20,12,0,980.0,89.0,2.9,21.0,1019.0,972.38,720.04
2016,7,20,12,15,980.5,89.0,2.95,21.0,1020.0,948.15,704.42
2016,7,20,12,30,981.0,89.0,3.0,21.0,1021.0,921.14,686.93
2016,7,20,12,45,980.5,89.0,3.05,21.0,1014.5,890.64,667.02
2016,7,20,13,0,980.0,89.0,3.1,21.0,1008.0,857.65,645.32
2016,7,20,13,15,977.5,88.5,3.1,21.0,994.5,820.35,620.2
2016,7,20,13,30,975.0,88.0,3.1,21.0,981.0,780.98,593.5
2016,7,20,13,45,972.5,86.5,3.15,21.0,960.0,738.82,564.79
2016,7,20,14,0,970.0,85.0,3.2,21.0,939.0,694.93,532.25
2016,7,20,14,15,965.0,84.0,3.25,20.5,911.5,648.44,497.94
2016,7,20,14,30,960.0,83.0,3.3,20.0,884.0,600.79,461.67
2016,7,20,14,45,954.5,81.0,3.35,20.0,850.5,551.08,421.87
2016,7,20,15,0,949.0,79.0,3.4,20.0,817.0,500.66,380.37
2016,7,20,15,15,940.0,77.5,3.4,19.5,777.5,448.74,337.14
2016,7,20,15,30,931.0,76.0,3.4,19.0,738.0,396.85,292.67
2016,7,20,15,45,921.0,73.5,3.45,19.0,694.0,344.1,246.09
2016,7,20,16,0,911.0,71.0,3.5,19.0,650.0,291.91,199.51
2016,7,20,16,15,895.5,69.0,3.5,18.5,602.5,239.76,153.89
2016,7,20,16,30,880.0,67.0,3.5,18.0,555.0,189.1,111.33
2016,7,20,16,45,860.5,64.5,3.5,18.0,504.5,139.32,73.76
2016,7,20,17,0,841.0,62.0,3.5,18.0,454.0,91.76,46.05
2016,7,20,17,15,813.5,59.0,3.5,17.5,402.0,47.28,36.0
2016,7,20,17,30,786.0,56.0,3.5,17.0,350.0,39.19,29.09
2016,7,20,17,45,746.5,52.5,3.5,17.0,298.0,37.92,28.03
2016,7,20,18,0,707.0,49.0,3.5,17.0,246.0,36.62,26.87
2016,7,20,18,15,648.0,44.0,3.4,16.0,196.5,33.94,24.52
2016,7,20,18,30,589.0,39.0,3.3,15.0,147.0,31.21,21.95
2016,7,20,18,45,490.0,32.0,3.25,14.5,103.0,26.44,17.33
2016,7,20,19,0,391.0,25.0,3.2,14.0,59.0,21.53,11.45
2016,7,20,19,15,195.5,12.5,3.15,13.5,29.5,11.91,0.0
2016,7,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,21,5,15,149.5,9.5,2.45,11.5,19.0,68.58,0.0
2016,7,21,5,30,299.0,19.0,2.5,12.0,38.0,174.82,68.38
2016,7,21,5,45,414.5,27.0,2.6,12.5,78.0,258.04,201.51
2016,7,21,6,0,530.0,35.0,2.7,13.0,118.0,348.46,284.42
2016,7,21,6,15,597.0,41.0,2.7,13.5,165.5,418.24,346.16
2016,7,21,6,30,664.0,47.0,2.7,14.0,213.0,492.85,409.12
2016,7,21,6,45,709.5,50.5,2.75,14.5,264.5,554.31,459.16
2016,7,21,7,0,755.0,54.0,2.8,15.0,316.0,617.93,507.14
2016,7,21,7,15,785.5,57.0,2.7,15.0,367.5,671.53,545.95
2016,7,21,7,30,816.0,60.0,2.6,15.0,419.0,718.9,578.88
2016,7,21,7,45,840.0,62.0,2.55,15.5,470.0,766.11,609.94
2016,7,21,8,0,864.0,64.0,2.5,16.0,521.0,812.65,639.66
2016,7,21,8,15,881.0,66.0,2.45,16.5,570.0,852.12,663.64
2016,7,21,8,30,898.0,68.0,2.4,17.0,619.0,889.92,686.01
2016,7,21,8,45,911.5,69.5,2.4,17.5,664.5,921.99,704.51
2016,7,21,9,0,925.0,71.0,2.4,18.0,710.0,951.77,721.31
2016,7,21,9,15,935.5,72.5,2.4,18.0,751.0,976.22,735.79
2016,7,21,9,30,946.0,74.0,2.4,18.0,792.0,997.9,748.47
2016,7,21,9,45,950.5,77.5,2.4,18.5,827.5,1013.13,755.51
2016,7,21,10,0,955.0,81.0,2.4,19.0,863.0,1025.16,760.56
2016,7,21,10,15,961.5,82.0,2.45,19.0,893.0,1033.11,765.08
2016,7,21,10,30,968.0,83.0,2.5,19.0,923.0,1037.81,767.64
2016,7,21,10,45,972.5,83.5,2.55,19.5,946.5,1036.74,765.13
2016,7,21,11,0,977.0,84.0,2.6,20.0,970.0,1032.36,760.66
2016,7,21,11,15,980.0,84.5,2.65,20.0,986.0,1023.26,754.7
2016,7,21,11,30,983.0,85.0,2.7,20.0,1002.0,1010.9,746.74
2016,7,21,11,45,985.0,85.5,2.8,20.0,1011.0,994.43,736.62
2016,7,21,12,0,987.0,86.0,2.9,20.0,1020.0,974.86,724.48
2016,7,21,12,15,987.5,86.0,2.95,20.0,1021.5,950.48,708.71
2016,7,21,12,30,988.0,86.0,3.0,20.0,1023.0,923.3,691.04
2016,7,21,12,45,983.5,88.5,3.05,20.0,1016.0,891.66,670.29
2016,7,21,13,0,979.0,91.0,3.1,20.0,1009.0,857.7,647.85
2016,7,21,13,15,976.5,90.5,3.1,20.0,995.0,820.36,622.62
2016,7,21,13,30,974.0,90.0,3.1,20.0,981.0,780.97,595.79
2016,7,21,13,45,973.0,87.5,3.15,20.0,960.5,738.91,566.95
2016,7,21,14,0,972.0,85.0,3.2,20.0,940.0,695.02,534.31
2016,7,21,14,15,967.0,84.0,3.2,19.5,912.5,648.39,499.56
2016,7,21,14,30,962.0,83.0,3.2,19.0,885.0,600.6,462.89
2016,7,21,14,45,957.0,81.0,3.25,19.0,851.0,550.99,423.04
2016,7,21,15,0,952.0,79.0,3.3,19.0,817.0,500.62,381.43
2016,7,21,15,15,942.5,77.5,3.3,19.0,777.5,448.3,337.09
2016,7,21,15,30,933.0,76.0,3.3,19.0,738.0,396.07,291.72
2016,7,21,15,45,922.5,73.5,3.35,19.0,693.5,343.01,244.91
2016,7,21,16,0,912.0,71.0,3.4,19.0,649.0,290.57,198.17
2016,7,21,16,15,896.5,69.0,3.4,18.5,601.0,238.33,152.53
2016,7,21,16,30,881.0,67.0,3.4,18.0,553.0,187.58,110.01
2016,7,21,16,45,860.5,64.5,3.4,17.5,502.5,137.62,72.73
2016,7,21,17,0,840.0,62.0,3.4,17.0,452.0,89.98,45.47
2016,7,21,17,15,812.0,59.0,3.4,16.5,400.0,47.29,36.17
2016,7,21,17,30,784.0,56.0,3.4,16.0,348.0,39.24,29.26
2016,7,21,17,45,744.0,52.5,3.4,16.0,296.0,37.98,28.2
2016,7,21,18,0,704.0,49.0,3.4,16.0,244.0,36.68,27.05
2016,7,21,18,15,644.5,43.5,3.3,15.5,194.0,33.57,24.24
2016,7,21,18,30,585.0,38.0,3.2,15.0,144.0,30.35,21.18
2016,7,21,18,45,485.0,31.0,3.1,14.5,100.5,25.55,16.53
2016,7,21,19,0,385.0,24.0,3.0,14.0,57.0,20.59,10.5
2016,7,21,19,15,192.5,12.0,2.95,13.5,28.5,11.44,0.0
2016,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
