Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,22,5,15,147.5,9.5,2.8,10.5,18.0,67.57,0.0
2016,7,22,5,30,295.0,19.0,2.8,11.0,36.0,171.87,55.06
2016,7,22,5,45,412.5,27.5,2.8,12.0,77.0,256.82,200.07
2016,7,22,6,0,530.0,36.0,2.8,13.0,118.0,348.73,284.36
2016,7,22,6,15,599.5,42.0,2.75,13.5,166.5,420.05,347.43
2016,7,22,6,30,669.0,48.0,2.7,14.0,215.0,496.32,411.7
2016,7,22,6,45,714.5,52.0,2.7,15.0,267.0,558.67,461.42
2016,7,22,7,0,760.0,56.0,2.7,16.0,319.0,623.14,508.86
2016,7,22,7,15,791.5,59.5,2.65,16.5,371.0,678.34,547.81
2016,7,22,7,30,823.0,63.0,2.6,17.0,423.0,727.31,580.79
2016,7,22,7,45,846.5,65.5,2.6,18.0,475.0,774.93,610.95
2016,7,22,8,0,870.0,68.0,2.6,19.0,527.0,821.82,639.68
2016,7,22,8,15,887.0,70.5,2.6,19.5,576.0,862.01,664.22
2016,7,22,8,30,904.0,73.0,2.6,20.0,625.0,900.49,687.19
2016,7,22,8,45,917.0,74.5,2.6,20.5,670.5,932.16,705.19
2016,7,22,9,0,930.0,76.0,2.6,21.0,716.0,961.51,721.49
2016,7,22,9,15,940.0,77.5,2.65,21.5,757.5,985.48,734.57
2016,7,22,9,30,950.0,79.0,2.7,22.0,799.0,1006.66,745.84
2016,7,22,9,45,955.0,81.5,2.75,22.5,834.0,1021.19,752.79
2016,7,22,10,0,960.0,84.0,2.8,23.0,869.0,1032.53,757.8
2016,7,22,10,15,966.0,85.0,2.85,23.0,899.0,1039.96,761.88
2016,7,22,10,30,972.0,86.0,2.9,23.0,929.0,1044.11,764.0
2016,7,22,10,45,976.0,87.0,3.0,23.5,952.0,1043.01,761.85
2016,7,22,11,0,980.0,88.0,3.1,24.0,975.0,1038.58,757.7
2016,7,22,11,15,983.0,88.5,3.15,24.0,991.0,1029.35,751.61
2016,7,22,11,30,986.0,89.0,3.2,24.0,1007.0,1016.87,743.53
2016,7,22,11,45,987.0,89.5,3.3,24.0,1015.5,999.33,732.64
2016,7,22,12,0,988.0,90.0,3.4,24.0,1024.0,978.73,719.75
2016,7,22,12,15,988.5,90.0,3.45,24.0,1025.5,954.24,703.95
2016,7,22,12,30,989.0,90.0,3.5,24.0,1027.0,926.94,686.26
2016,7,22,12,45,982.0,93.5,3.6,24.0,1019.0,894.06,665.05
2016,7,22,13,0,975.0,97.0,3.7,24.0,1011.0,858.98,642.19
2016,7,22,13,15,972.5,96.5,3.75,24.0,997.0,821.67,617.35
2016,7,22,13,30,970.0,96.0,3.8,24.0,983.0,782.31,590.89
2016,7,22,13,45,966.0,95.5,3.9,24.0,961.5,740.04,561.86
2016,7,22,14,0,962.0,95.0,4.0,24.0,940.0,696.15,529.44
2016,7,22,14,15,956.5,94.0,4.05,24.0,912.0,649.51,494.08
2016,7,22,14,30,951.0,93.0,4.1,24.0,884.0,601.77,457.0
2016,7,22,14,45,942.5,92.0,4.15,24.0,849.5,551.62,417.14
2016,7,22,15,0,934.0,91.0,4.2,24.0,815.0,501.05,375.86
2016,7,22,15,15,924.5,89.0,4.25,23.5,775.0,449.03,333.06
2016,7,22,15,30,915.0,87.0,4.3,23.0,735.0,397.11,289.12
2016,7,22,15,45,901.0,85.5,4.35,23.0,690.5,344.55,243.35
2016,7,22,16,0,887.0,84.0,4.4,23.0,646.0,292.93,198.01
2016,7,22,16,15,870.0,81.5,4.4,22.5,597.5,241.06,153.49
2016,7,22,16,30,853.0,79.0,4.4,22.0,549.0,190.85,112.23
2016,7,22,16,45,829.5,76.5,4.45,22.0,497.5,134.56,70.51
2016,7,22,17,0,806.0,74.0,4.5,22.0,446.0,88.21,44.74
2016,7,22,17,15,775.0,70.0,4.45,21.5,394.0,48.26,36.25
2016,7,22,17,30,744.0,66.0,4.4,21.0,342.0,47.07,35.42
2016,7,22,17,45,699.0,61.5,4.4,20.5,289.5,45.35,34.08
2016,7,22,18,0,654.0,57.0,4.4,20.0,237.0,43.59,32.6
2016,7,22,18,15,588.5,51.0,4.35,19.0,187.5,36.84,26.7
2016,7,22,18,30,523.0,45.0,4.3,18.0,138.0,33.84,23.89
2016,7,22,18,45,415.0,36.0,4.25,17.5,95.5,27.95,18.29
2016,7,22,19,0,307.0,27.0,4.2,17.0,53.0,21.78,10.97
2016,7,22,19,15,153.5,13.5,4.15,16.5,26.5,12.87,0.0
2016,7,22,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,120.5,10.0,3.05,14.5,16.5,57.15,0.0
2016,7,23,5,30,241.0,20.0,3.0,15.0,33.0,147.8,32.77
2016,7,23,5,45,366.5,29.0,3.0,16.0,72.5,241.36,184.22
2016,7,23,6,0,492.0,38.0,3.0,17.0,112.0,335.16,269.1
2016,7,23,6,15,564.0,44.5,2.95,17.5,160.0,405.97,331.01
2016,7,23,6,30,636.0,51.0,2.9,18.0,208.0,478.46,391.78
2016,7,23,6,45,685.0,55.5,2.85,19.0,260.0,542.52,442.31
2016,7,23,7,0,734.0,60.0,2.8,20.0,312.0,608.98,491.07
2016,7,23,7,15,767.0,64.0,2.8,20.5,364.0,665.0,530.54
2016,7,23,7,30,800.0,68.0,2.8,21.0,416.0,721.5,569.06
2016,7,23,7,45,825.0,70.5,2.8,21.5,468.0,769.78,600.5
2016,7,23,8,0,850.0,73.0,2.8,22.0,520.0,810.34,625.75
2016,7,23,8,15,868.0,75.5,2.8,22.5,569.0,850.77,650.45
2016,7,23,8,30,886.0,78.0,2.8,23.0,618.0,889.6,673.6
2016,7,23,8,45,900.0,80.0,2.8,23.5,663.5,922.33,692.27
2016,7,23,9,0,914.0,82.0,2.8,24.0,709.0,952.8,709.27
2016,7,23,9,15,924.5,83.5,2.85,24.0,750.5,976.91,723.76
2016,7,23,9,30,935.0,85.0,2.9,24.0,792.0,998.29,736.54
2016,7,23,9,45,938.0,89.0,2.95,24.5,826.5,1012.34,743.14
2016,7,23,10,0,941.0,93.0,3.0,25.0,861.0,1023.17,747.8
2016,7,23,10,15,947.0,94.5,3.05,25.0,891.0,1030.94,752.08
2016,7,23,10,30,953.0,96.0,3.1,25.0,921.0,1035.49,754.42
2016,7,23,10,45,957.0,97.0,3.2,25.5,944.0,1034.29,752.15
2016,7,23,11,0,961.0,98.0,3.3,26.0,967.0,1029.82,747.91
2016,7,23,11,15,964.0,98.5,3.4,26.0,983.0,1020.62,742.2
2016,7,23,11,30,967.0,99.0,3.5,26.0,999.0,1008.22,734.51
2016,7,23,11,45,968.0,100.0,3.6,26.0,1008.0,991.32,723.94
2016,7,23,12,0,969.0,101.0,3.7,26.0,1017.0,971.39,711.42
2016,7,23,12,15,969.5,101.0,3.8,26.0,1018.0,947.15,696.05
2016,7,23,12,30,970.0,101.0,3.9,26.0,1019.0,920.16,678.79
2016,7,23,12,45,967.5,102.0,4.0,26.0,1012.0,889.0,658.65
2016,7,23,13,0,965.0,103.0,4.1,26.0,1005.0,855.47,636.78
2016,7,23,13,15,962.5,102.0,4.15,26.0,991.0,817.95,611.78
2016,7,23,13,30,960.0,101.0,4.2,26.0,977.0,778.4,585.2
2016,7,23,13,45,957.0,100.0,4.3,26.0,956.0,736.66,556.31
2016,7,23,14,0,954.0,99.0,4.4,26.0,935.0,693.24,524.29
2016,7,23,14,15,948.0,98.0,4.45,26.0,907.5,646.57,488.98
2016,7,23,14,30,942.0,97.0,4.5,26.0,880.0,598.85,452.11
2016,7,23,14,45,935.0,95.5,4.55,26.0,845.5,549.35,412.93
2016,7,23,15,0,928.0,94.0,4.6,26.0,811.0,499.31,372.25
2016,7,23,15,15,917.5,92.0,4.6,25.5,771.0,447.1,329.46
2016,7,23,15,30,907.0,90.0,4.6,25.0,731.0,395.11,285.67
2016,7,23,15,45,894.0,88.0,4.6,25.0,686.5,342.77,240.27
2016,7,23,16,0,881.0,86.0,4.6,25.0,642.0,291.29,195.3
2016,7,23,16,15,863.5,83.5,4.6,24.5,593.5,239.57,151.29
2016,7,23,16,30,846.0,81.0,4.6,24.0,545.0,182.39,104.95
2016,7,23,16,45,822.5,78.0,4.6,23.5,494.0,133.24,69.57
2016,7,23,17,0,799.0,75.0,4.6,23.0,443.0,86.84,44.37
2016,7,23,17,15,768.0,71.0,4.55,22.5,390.5,49.1,36.82
2016,7,23,17,30,737.0,67.0,4.5,22.0,338.0,47.95,36.03
2016,7,23,17,45,691.0,62.5,4.45,21.5,286.0,46.28,34.73
2016,7,23,18,0,645.0,58.0,4.4,21.0,234.0,40.6,29.85
2016,7,23,18,15,578.0,51.5,4.35,20.0,184.5,37.33,27.0
2016,7,23,18,30,511.0,45.0,4.3,19.0,135.0,33.93,23.84
2016,7,23,18,45,398.0,36.0,4.25,18.5,92.5,28.04,18.24
2016,7,23,19,0,285.0,27.0,4.2,18.0,50.0,21.89,10.67
2016,7,23,19,15,142.5,13.5,4.15,17.5,25.0,12.87,0.0
2016,7,23,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,5,15,97.5,10.0,3.5,14.5,15.0,47.92,0.0
2016,7,24,5,30,195.0,20.0,3.5,15.0,30.0,126.34,13.79
2016,7,24,5,45,321.5,30.0,3.5,16.0,68.5,220.15,167.01
2016,7,24,6,0,448.0,40.0,3.5,17.0,107.0,313.52,251.91
2016,7,24,6,15,523.5,47.5,3.4,17.5,154.0,385.75,315.16
2016,7,24,6,30,599.0,55.0,3.3,18.0,201.0,463.85,380.58
2016,7,24,6,45,652.0,59.5,3.25,19.0,252.5,528.43,431.98
2016,7,24,7,0,705.0,64.0,3.2,20.0,304.0,592.61,480.05
2016,7,24,7,15,739.5,68.0,3.1,20.5,356.0,648.71,519.74
2016,7,24,7,30,774.0,72.0,3.0,21.0,408.0,705.43,558.43
2016,7,24,7,45,800.5,75.0,2.95,22.0,459.5,754.71,589.55
2016,7,24,8,0,827.0,78.0,2.9,23.0,511.0,803.44,619.29
2016,7,24,8,15,846.0,80.5,2.9,23.0,560.0,836.92,640.36
2016,7,24,8,30,865.0,83.0,2.9,23.0,609.0,876.02,665.19
2016,7,24,8,45,880.0,85.0,2.95,23.5,654.5,909.13,684.66
2016,7,24,9,0,895.0,87.0,3.0,24.0,700.0,940.09,702.52
2016,7,24,9,15,906.0,89.0,3.05,24.0,741.5,964.89,717.58
2016,7,24,9,30,917.0,91.0,3.1,24.0,783.0,987.0,730.92
2016,7,24,9,45,925.5,92.0,3.15,24.5,818.5,1002.74,738.68
2016,7,24,10,0,934.0,93.0,3.2,25.0,854.0,1015.48,744.61
2016,7,24,10,15,940.5,94.5,3.25,25.0,884.0,1023.72,749.18
2016,7,24,10,30,947.0,96.0,3.3,25.0,914.0,1028.75,751.82
2016,7,24,10,45,951.5,96.5,3.35,25.5,937.0,1027.52,749.08
2016,7,24,11,0,956.0,97.0,3.4,26.0,960.0,1023.05,744.41
2016,7,24,11,15,959.0,98.0,3.45,26.0,976.0,1014.42,738.65
2016,7,24,11,30,962.0,99.0,3.5,26.0,992.0,1002.58,730.92
2016,7,24,11,45,963.5,99.0,3.6,26.0,1000.5,985.22,720.02
2016,7,24,12,0,965.0,99.0,3.7,26.0,1009.0,964.85,707.19
2016,7,24,12,15,965.0,99.0,3.75,26.0,1010.5,940.27,691.26
2016,7,24,12,30,965.0,99.0,3.8,26.0,1012.0,912.97,673.52
2016,7,24,12,45,959.5,102.0,3.85,26.0,1004.0,881.34,652.81
2016,7,24,13,0,954.0,105.0,3.9,26.0,996.0,847.5,630.51
2016,7,24,13,15,951.0,104.5,3.9,25.5,982.0,810.36,606.78
2016,7,24,13,30,948.0,104.0,3.9,25.0,968.0,771.25,581.44
2016,7,24,13,45,943.5,103.5,3.95,25.0,946.5,729.32,552.01
2016,7,24,14,0,939.0,103.0,4.0,25.0,925.0,685.86,519.78
2016,7,24,14,15,933.0,101.5,4.0,25.0,897.0,639.32,484.44
2016,7,24,14,30,927.0,100.0,4.0,25.0,869.0,591.76,447.5
2016,7,24,14,45,919.0,99.0,4.05,25.0,835.0,542.81,408.67
2016,7,24,15,0,911.0,98.0,4.1,25.0,801.0,493.4,368.43
2016,7,24,15,15,900.5,96.0,4.1,24.5,761.5,441.94,326.2
2016,7,24,15,30,890.0,94.0,4.1,24.0,722.0,390.7,283.0
2016,7,24,15,45,876.5,92.0,4.1,24.0,677.5,338.98,238.14
2016,7,24,16,0,863.0,90.0,4.1,24.0,633.0,288.18,193.76
2016,7,24,16,15,845.5,87.0,4.05,23.5,585.0,229.94,144.71
2016,7,24,16,30,828.0,84.0,4.0,23.0,537.0,180.27,104.34
2016,7,24,16,45,806.0,80.5,4.0,22.5,487.0,131.76,69.55
2016,7,24,17,0,784.0,77.0,4.0,22.0,437.0,85.87,44.94
2016,7,24,17,15,752.5,73.0,3.95,21.5,385.0,50.7,38.37
2016,7,24,17,30,721.0,69.0,3.9,21.0,333.0,49.63,37.66
2016,7,24,17,45,677.5,63.5,3.85,20.5,281.5,47.2,35.69
2016,7,24,18,0,634.0,58.0,3.8,20.0,230.0,40.67,30.05
2016,7,24,18,15,567.0,51.5,3.75,19.0,181.0,37.41,27.19
2016,7,24,18,30,500.0,45.0,3.7,18.0,132.0,34.02,24.02
2016,7,24,18,45,391.0,35.5,3.65,17.5,90.0,27.69,17.99
2016,7,24,19,0,282.0,26.0,3.6,17.0,48.0,21.04,9.73
2016,7,24,19,15,141.0,13.0,3.55,16.5,24.0,12.39,0.0
2016,7,24,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,25,5,15,95.5,9.5,2.8,12.5,14.5,46.52,0.0
2016,7,25,5,30,191.0,19.0,2.7,13.0,29.0,122.54,0.0
2016,7,25,5,45,319.5,29.5,2.6,13.5,67.5,218.2,165.62
2016,7,25,6,0,448.0,40.0,2.5,14.0,106.0,312.88,253.08
2016,7,25,6,15,525.0,47.5,2.4,14.5,153.5,385.91,317.24
2016,7,25,6,30,602.0,55.0,2.3,15.0,201.0,464.92,383.47
2016,7,25,6,45,654.5,60.0,2.25,16.0,252.5,529.92,435.09
2016,7,25,7,0,707.0,65.0,2.2,17.0,304.0,594.3,483.18
2016,7,25,7,15,741.5,69.5,2.15,17.5,356.5,651.11,523.26
2016,7,25,7,30,776.0,74.0,2.1,18.0,409.0,708.52,562.29
2016,7,25,7,45,804.0,76.5,2.05,18.5,461.0,758.48,594.61
2016,7,25,8,0,832.0,79.0,2.0,19.0,513.0,807.94,625.66
2016,7,25,8,15,850.5,81.5,1.95,19.5,562.0,841.11,644.59
2016,7,25,8,30,869.0,84.0,1.9,20.0,611.0,879.86,667.1
2016,7,25,8,45,885.0,85.5,1.85,20.5,657.0,913.36,685.55
2016,7,25,9,0,901.0,87.0,1.8,21.0,703.0,944.75,702.33
2016,7,25,9,15,911.5,89.0,1.75,21.5,744.0,969.17,714.32
2016,7,25,9,30,922.0,91.0,1.7,22.0,785.0,990.87,724.51
2016,7,25,9,45,928.5,93.5,1.7,23.0,820.5,1006.4,730.01
2016,7,25,10,0,935.0,96.0,1.7,24.0,856.0,1018.84,733.65
2016,7,25,10,15,941.0,97.0,1.7,24.0,886.0,1026.0,736.91
2016,7,25,10,30,947.0,98.0,1.7,24.0,916.0,1029.95,738.36
2016,7,25,10,45,952.0,99.0,1.7,24.5,939.0,1029.69,735.9
2016,7,25,11,0,957.0,100.0,1.7,25.0,962.0,1026.15,731.58
2016,7,25,11,15,959.5,100.5,1.7,25.0,978.0,1016.45,725.01
2016,7,25,11,30,962.0,101.0,1.7,25.0,994.0,1003.57,716.62
2016,7,25,11,45,964.0,101.0,1.75,25.0,1002.5,986.61,706.46
2016,7,25,12,0,966.0,101.0,1.8,25.0,1011.0,966.62,694.43
2016,7,25,12,15,966.0,101.0,1.85,25.0,1012.5,941.95,679.41
2016,7,25,12,30,966.0,101.0,1.9,25.0,1014.0,914.55,662.62
2016,7,25,12,45,964.5,101.0,1.95,25.5,1007.0,883.32,641.98
2016,7,25,13,0,963.0,101.0,2.0,26.0,1000.0,849.69,619.71
2016,7,25,13,15,960.5,100.5,2.0,26.0,986.0,812.61,595.8
2016,7,25,13,30,958.0,100.0,2.0,26.0,972.0,773.5,570.37
2016,7,25,13,45,954.5,99.0,2.05,26.0,951.0,731.4,542.22
2016,7,25,14,0,951.0,98.0,2.1,26.0,930.0,687.67,511.1
2016,7,25,14,15,945.0,97.0,2.15,25.5,902.0,641.03,478.0
2016,7,25,14,30,939.0,96.0,2.2,25.0,874.0,593.34,443.02
2016,7,25,14,45,932.0,94.5,2.25,25.0,839.5,543.89,404.75
2016,7,25,15,0,925.0,93.0,2.3,25.0,805.0,493.89,364.89
2016,7,25,15,15,914.5,91.0,2.35,24.5,765.5,441.74,322.93
2016,7,25,15,30,904.0,89.0,2.4,24.0,726.0,389.8,279.83
2016,7,25,15,45,891.5,87.0,2.45,24.0,681.5,337.68,235.13
2016,7,25,16,0,879.0,85.0,2.5,24.0,637.0,286.37,190.72
2016,7,25,16,15,861.5,82.0,2.5,23.5,588.5,234.32,146.81
2016,7,25,16,30,844.0,79.0,2.5,23.0,540.0,183.98,106.32
2016,7,25,16,45,821.5,76.0,2.55,23.0,489.0,127.81,65.81
2016,7,25,17,0,799.0,73.0,2.6,23.0,438.0,81.49,41.63
2016,7,25,17,15,767.5,69.0,2.55,22.5,385.5,47.72,35.65
2016,7,25,17,30,736.0,65.0,2.5,22.0,333.0,46.5,34.8
2016,7,25,17,45,692.5,60.0,2.5,21.5,281.5,44.35,33.07
2016,7,25,18,0,649.0,55.0,2.5,21.0,230.0,42.11,31.17
2016,7,25,18,15,582.0,49.0,2.45,20.0,181.0,35.46,25.36
2016,7,25,18,30,515.0,43.0,2.4,19.0,132.0,32.39,22.49
2016,7,25,18,45,407.0,33.5,2.35,18.5,89.5,25.99,16.42
2016,7,25,19,0,299.0,24.0,2.3,18.0,47.0,19.24,7.96
2016,7,25,19,15,149.5,12.0,2.25,17.5,23.5,11.44,0.0
2016,7,25,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,26,5,15,102.0,8.5,0.95,16.5,13.5,47.95,0.0
2016,7,26,5,30,204.0,17.0,0.9,17.0,27.0,125.09,0.0
2016,7,26,5,45,329.0,27.5,0.9,18.0,65.5,220.08,161.85
2016,7,26,6,0,454.0,38.0,0.9,19.0,104.0,313.01,245.68
2016,7,26,6,15,530.0,45.5,0.85,19.5,151.5,385.5,306.85
2016,7,26,6,30,606.0,53.0,0.8,20.0,199.0,463.98,369.64
2016,7,26,6,45,656.0,58.0,0.75,21.0,250.0,523.62,414.53
2016,7,26,7,0,706.0,63.0,0.7,22.0,301.0,590.24,461.23
2016,7,26,7,15,740.5,67.5,0.65,22.5,353.0,646.97,498.46
2016,7,26,7,30,775.0,72.0,0.6,23.0,405.0,704.32,534.54
2016,7,26,7,45,800.5,75.5,0.55,23.5,456.5,753.46,563.61
2016,7,26,8,0,826.0,79.0,0.5,24.0,508.0,801.96,591.32
2016,7,26,8,15,845.0,81.5,0.5,24.5,557.0,835.41,609.33
2016,7,26,8,30,864.0,84.0,0.5,25.0,606.0,874.47,630.79
2016,7,26,8,45,878.0,86.5,0.5,25.5,652.0,907.23,647.82
2016,7,26,9,0,892.0,89.0,0.5,26.0,698.0,937.79,663.33
2016,7,26,9,15,903.0,91.0,0.55,26.5,739.0,962.51,676.22
2016,7,26,9,30,914.0,93.0,0.6,27.0,780.0,984.55,687.54
2016,7,26,9,45,922.5,94.5,0.65,27.5,816.0,1000.78,695.42
2016,7,26,10,0,931.0,96.0,0.7,28.0,852.0,1014.01,701.65
2016,7,26,10,15,937.5,97.5,0.8,28.0,882.0,1022.17,707.45
2016,7,26,10,30,944.0,99.0,0.9,28.0,912.0,1027.13,711.48
2016,7,26,10,45,948.5,100.0,1.0,28.0,935.0,1026.37,712.17
2016,7,26,11,0,953.0,101.0,1.1,28.0,958.0,1022.34,711.0
2016,7,26,11,15,956.0,101.5,1.2,28.0,974.0,1013.13,706.74
2016,7,26,11,30,959.0,102.0,1.3,28.0,990.0,1000.72,700.56
2016,7,26,11,45,960.5,102.0,1.4,28.0,998.5,983.3,691.28
2016,7,26,12,0,962.0,102.0,1.5,28.0,1007.0,962.89,680.1
2016,7,26,12,15,962.0,102.5,1.6,28.0,1008.0,938.74,666.47
2016,7,26,12,30,962.0,103.0,1.7,28.0,1009.0,911.85,650.97
2016,7,26,12,45,954.0,107.0,1.8,28.0,1000.5,879.06,631.49
2016,7,26,13,0,946.0,111.0,1.9,28.0,992.0,844.19,610.42
2016,7,26,13,15,943.0,110.5,1.95,28.0,978.0,807.15,587.2
2016,7,26,13,30,940.0,110.0,2.0,28.0,964.0,768.17,562.42
2016,7,26,13,45,936.0,108.5,2.1,28.0,942.5,725.85,534.24
2016,7,26,14,0,932.0,107.0,2.2,28.0,921.0,682.0,503.5
2016,7,26,14,15,926.0,106.0,2.25,27.5,893.0,636.04,471.03
2016,7,26,14,30,920.0,105.0,2.3,27.0,865.0,589.07,436.75
2016,7,26,14,45,912.0,103.0,2.4,27.0,831.0,539.45,398.77
2016,7,26,15,0,904.0,101.0,2.5,27.0,797.0,489.41,359.27
2016,7,26,15,15,893.5,99.0,2.5,26.5,757.0,438.17,318.12
2016,7,26,15,30,883.0,97.0,2.5,26.0,717.0,387.15,275.96
2016,7,26,15,45,869.5,94.5,2.55,26.0,672.5,335.27,231.89
2016,7,26,16,0,856.0,92.0,2.6,26.0,628.0,284.31,188.24
2016,7,26,16,15,837.5,89.0,2.55,25.5,580.0,226.19,140.16
2016,7,26,16,30,819.0,86.0,2.5,25.0,532.0,176.73,100.84
2016,7,26,16,45,796.0,82.5,2.5,25.0,481.0,128.56,67.19
2016,7,26,17,0,773.0,79.0,2.5,25.0,430.0,83.12,44.1
2016,7,26,17,15,740.0,74.5,2.45,24.5,378.0,52.05,39.04
2016,7,26,17,30,707.0,70.0,2.4,24.0,326.0,50.64,38.05
2016,7,26,17,45,663.0,64.5,2.35,23.5,275.0,43.85,32.36
2016,7,26,18,0,619.0,59.0,2.3,23.0,224.0,41.66,30.51
2016,7,26,18,15,550.5,51.5,2.2,22.0,175.0,37.61,26.98
2016,7,26,18,30,482.0,44.0,2.1,21.0,126.0,33.35,23.09
2016,7,26,18,45,377.0,34.0,2.05,20.5,85.0,26.54,16.67
2016,7,26,19,0,272.0,24.0,2.0,20.0,44.0,19.35,7.42
2016,7,26,19,15,136.0,12.0,2.0,19.5,22.0,11.44,0.0
2016,7,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,5,15,103.0,8.0,0.95,18.5,13.0,47.71,0.0
2016,7,27,5,30,206.0,16.0,0.9,19.0,26.0,123.8,0.0
2016,7,27,5,45,325.0,26.5,0.9,19.5,63.0,216.55,156.79
2016,7,27,6,0,444.0,37.0,0.9,20.0,100.0,305.87,238.91
2016,7,27,6,15,519.5,44.5,0.9,20.5,147.0,377.47,299.54
2016,7,27,6,30,595.0,52.0,0.9,21.0,194.0,455.07,362.01
2016,7,27,6,45,640.5,58.0,0.9,21.5,243.5,516.34,409.29
2016,7,27,7,0,686.0,64.0,0.9,22.0,293.0,576.54,453.23
2016,7,27,7,15,721.0,68.5,0.9,22.5,344.5,632.89,491.41
2016,7,27,7,30,756.0,73.0,0.9,23.0,396.0,689.94,528.61
2016,7,27,7,45,777.5,77.5,0.95,23.5,446.0,736.47,557.94
2016,7,27,8,0,799.0,82.0,1.0,24.0,496.0,782.17,586.1
2016,7,27,8,15,818.0,85.0,1.0,24.0,544.5,822.76,610.75
2016,7,27,8,30,837.0,88.0,1.0,24.0,593.0,854.36,629.19
2016,7,27,8,45,849.5,91.5,1.0,24.5,637.0,886.29,646.51
2016,7,27,9,0,862.0,95.0,1.0,25.0,681.0,916.01,662.17
2016,7,27,9,15,873.0,97.0,1.0,25.5,721.5,940.17,674.2
2016,7,27,9,30,884.0,99.0,1.0,26.0,762.0,961.75,684.61
2016,7,27,9,45,870.5,112.5,1.05,26.5,791.0,969.69,687.49
2016,7,27,10,0,857.0,126.0,1.1,27.0,820.0,973.92,688.36
2016,7,27,10,15,864.0,127.5,1.15,27.0,849.0,981.92,693.08
2016,7,27,10,30,871.0,129.0,1.2,27.0,878.0,986.94,696.02
2016,7,27,10,45,876.5,130.0,1.25,27.0,901.0,986.97,696.03
2016,7,27,11,0,882.0,131.0,1.3,27.0,924.0,983.95,694.32
2016,7,27,11,15,885.0,132.0,1.35,27.0,939.5,975.5,689.39
2016,7,27,11,30,888.0,133.0,1.4,27.0,955.0,964.07,682.72
2016,7,27,11,45,891.5,132.0,1.5,27.0,963.5,948.26,674.08
2016,7,27,12,0,895.0,131.0,1.6,27.0,972.0,929.62,663.63
2016,7,27,12,15,895.0,131.0,1.65,27.0,973.0,906.11,649.42
2016,7,27,12,30,895.0,131.0,1.7,27.0,974.0,880.09,633.57
2016,7,27,12,45,901.0,126.0,1.75,27.0,969.5,852.05,616.33
2016,7,27,13,0,907.0,121.0,1.8,27.0,965.0,821.44,597.29
2016,7,27,13,15,904.0,120.5,1.85,26.5,951.0,785.6,575.75
2016,7,27,13,30,901.0,120.0,1.9,26.0,937.0,747.9,552.67
2016,7,27,13,45,900.5,116.5,1.95,26.0,917.0,707.59,524.8
2016,7,27,14,0,900.0,113.0,2.0,26.0,897.0,665.56,494.85
2016,7,27,14,15,893.0,111.5,2.0,26.0,869.0,619.87,461.19
2016,7,27,14,30,886.0,110.0,2.0,26.0,841.0,573.32,426.05
2016,7,27,14,45,881.5,106.0,2.05,26.0,808.5,525.25,389.06
2016,7,27,15,0,877.0,102.0,2.1,26.0,776.0,476.51,350.41
2016,7,27,15,15,866.0,100.0,2.1,25.5,736.5,426.33,310.07
2016,7,27,15,30,855.0,98.0,2.1,25.0,697.0,376.46,268.82
2016,7,27,15,45,844.5,94.0,2.15,25.0,654.0,325.64,225.55
2016,7,27,16,0,834.0,90.0,2.2,25.0,611.0,275.49,182.49
2016,7,27,16,15,815.5,87.0,2.2,24.5,563.5,218.45,135.29
2016,7,27,16,30,797.0,84.0,2.2,24.0,516.0,170.1,96.91
2016,7,27,16,45,776.5,79.5,2.2,23.5,466.5,122.5,63.83
2016,7,27,17,0,756.0,75.0,2.2,23.0,417.0,77.36,41.13
2016,7,27,17,15,723.5,71.0,2.15,22.5,366.0,49.32,37.04
2016,7,27,17,30,691.0,67.0,2.1,22.0,315.0,48.2,36.28
2016,7,27,17,45,649.5,61.0,2.1,22.0,265.5,41.23,30.3
2016,7,27,18,0,608.0,55.0,2.1,22.0,216.0,38.52,27.92
2016,7,27,18,15,541.5,48.5,2.1,21.0,168.5,35.17,24.98
2016,7,27,18,30,475.0,42.0,2.1,20.0,121.0,31.69,21.74
2016,7,27,18,45,373.0,32.0,2.1,19.5,81.5,24.82,15.25
2016,7,27,19,0,271.0,22.0,2.1,19.0,42.0,17.55,5.67
2016,7,27,19,15,135.5,11.0,2.05,18.5,21.0,10.48,0.0
2016,7,27,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,5,15,96.0,8.0,1.1,15.5,12.0,44.85,0.0
2016,7,28,5,30,192.0,16.0,1.0,16.0,24.0,116.72,0.0
2016,7,28,5,45,314.5,26.0,0.95,16.5,60.5,210.54,152.53
2016,7,28,6,0,437.0,36.0,0.9,17.0,97.0,300.33,237.01
2016,7,28,6,15,512.0,43.0,0.85,17.0,142.5,370.51,297.78
2016,7,28,6,30,587.0,50.0,0.8,17.0,188.0,446.69,360.51
2016,7,28,6,45,637.5,55.0,0.75,17.5,238.0,506.03,406.88
2016,7,28,7,0,688.0,60.0,0.7,18.0,288.0,572.12,455.21
2016,7,28,7,15,722.5,64.0,0.7,18.5,339.0,627.47,492.99
2016,7,28,7,30,757.0,68.0,0.7,19.0,390.0,683.51,529.88
2016,7,28,7,45,783.0,71.0,0.7,20.0,440.5,731.81,559.05
2016,7,28,8,0,809.0,74.0,0.7,21.0,491.0,779.57,586.94
2016,7,28,8,15,828.0,76.5,0.7,21.5,539.5,812.71,605.42
2016,7,28,8,30,847.0,79.0,0.7,22.0,588.0,851.43,627.41
2016,7,28,8,45,862.0,81.0,0.75,22.5,633.0,884.22,646.01
2016,7,28,9,0,877.0,83.0,0.8,23.0,678.0,914.9,663.17
2016,7,28,9,15,888.0,84.5,0.85,23.0,718.5,938.91,677.32
2016,7,28,9,30,899.0,86.0,0.9,23.0,759.0,960.29,689.94
2016,7,28,9,45,907.5,87.5,1.0,23.5,794.5,976.49,699.0
2016,7,28,10,0,916.0,89.0,1.1,24.0,830.0,989.73,706.32
2016,7,28,10,15,922.0,90.5,1.15,24.0,859.5,997.48,710.8
2016,7,28,10,30,928.0,92.0,1.2,24.0,889.0,1002.06,713.5
2016,7,28,10,45,933.0,92.5,1.25,24.5,912.0,1001.41,711.72
2016,7,28,11,0,938.0,93.0,1.3,25.0,935.0,997.55,708.12
2016,7,28,11,15,940.5,93.5,1.3,25.0,950.5,988.12,701.77
2016,7,28,11,30,943.0,94.0,1.3,25.0,966.0,975.55,693.64
2016,7,28,11,45,944.5,94.5,1.35,25.5,974.5,958.98,682.56
2016,7,28,12,0,946.0,95.0,1.4,26.0,983.0,939.44,669.7
2016,7,28,12,15,946.0,95.0,1.45,25.5,983.5,915.23,656.5
2016,7,28,12,30,946.0,95.0,1.5,25.0,984.0,888.32,641.48
2016,7,28,12,45,934.0,101.5,1.55,25.0,974.0,855.15,621.0
2016,7,28,13,0,922.0,108.0,1.6,25.0,964.0,820.08,599.14
2016,7,28,13,15,918.5,107.5,1.6,25.0,950.0,783.45,575.52
2016,7,28,13,30,915.0,107.0,1.6,25.0,936.0,744.95,550.45
2016,7,28,13,45,911.5,105.0,1.65,25.0,915.0,703.44,522.19
2016,7,28,14,0,908.0,103.0,1.7,25.0,894.0,660.41,491.58
2016,7,28,14,15,901.5,102.0,1.7,24.5,866.0,615.13,459.11
2016,7,28,14,30,895.0,101.0,1.7,24.0,838.0,568.92,424.93
2016,7,28,14,45,888.0,98.5,1.75,24.0,804.5,520.47,387.49
2016,7,28,15,0,881.0,96.0,1.8,24.0,771.0,471.55,348.52
2016,7,28,15,15,870.0,94.0,1.8,24.0,731.5,421.19,307.2
2016,7,28,15,30,859.0,92.0,1.8,24.0,692.0,371.12,265.09
2016,7,28,15,45,846.5,89.0,1.85,24.0,648.5,320.32,221.78
2016,7,28,16,0,834.0,86.0,1.9,24.0,605.0,270.38,178.84
2016,7,28,16,15,815.5,83.0,1.9,23.5,558.0,213.3,131.54
2016,7,28,16,30,797.0,80.0,1.9,23.0,511.0,164.95,93.19
2016,7,28,16,45,775.5,76.0,1.9,22.5,461.5,117.66,60.6
2016,7,28,17,0,754.0,72.0,1.9,22.0,412.0,72.93,38.74
2016,7,28,17,15,721.5,68.0,1.9,21.5,361.5,47.06,35.26
2016,7,28,17,30,689.0,64.0,1.9,21.0,311.0,45.84,34.4
2016,7,28,17,45,646.0,59.0,1.9,21.0,261.0,43.68,32.58
2016,7,28,18,0,603.0,54.0,1.9,21.0,211.0,37.81,27.43
2016,7,28,18,15,536.0,47.0,1.85,20.0,164.5,34.02,24.09
2016,7,28,18,30,469.0,40.0,1.8,19.0,118.0,30.04,20.4
2016,7,28,18,45,365.5,30.5,1.75,18.5,78.5,23.56,14.21
2016,7,28,19,0,262.0,21.0,1.7,18.0,39.0,16.72,4.49
2016,7,28,19,15,131.0,10.5,1.65,17.5,19.5,10.01,0.0
2016,7,28,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,80.5,7.5,0.65,15.0,10.5,38.25,0.0
2016,7,29,5,30,161.0,15.0,0.6,15.0,21.0,83.65,0.0
2016,7,29,5,45,279.0,26.0,0.55,15.5,56.0,193.23,138.29
2016,7,29,6,0,397.0,37.0,0.5,16.0,91.0,279.97,220.68
2016,7,29,6,15,473.0,44.5,0.5,16.5,135.5,349.56,280.35
2016,7,29,6,30,549.0,52.0,0.5,17.0,180.0,425.25,342.05
2016,7,29,6,45,599.0,58.0,0.55,17.5,229.0,487.46,391.03
2016,7,29,7,0,649.0,64.0,0.6,18.0,278.0,552.54,440.02
2016,7,29,7,15,685.5,68.5,0.65,18.5,328.5,604.97,476.44
2016,7,29,7,30,722.0,73.0,0.7,19.0,379.0,661.88,514.91
2016,7,29,7,45,748.5,76.5,0.75,19.5,428.5,710.06,546.05
2016,7,29,8,0,775.0,80.0,0.8,20.0,478.0,757.81,576.2
2016,7,29,8,15,795.5,83.0,0.8,20.0,526.0,799.03,601.68
2016,7,29,8,30,816.0,86.0,0.8,20.0,574.0,838.89,625.91
2016,7,29,8,45,832.0,88.0,0.85,20.5,619.0,864.38,640.01
2016,7,29,9,0,848.0,90.0,0.9,21.0,664.0,895.3,657.77
2016,7,29,9,15,860.0,92.0,0.95,21.5,704.5,920.27,671.48
2016,7,29,9,30,872.0,94.0,1.0,22.0,745.0,942.7,683.62
2016,7,29,9,45,885.0,93.5,1.05,22.5,781.5,960.6,692.91
2016,7,29,10,0,898.0,93.0,1.1,23.0,818.0,975.74,700.56
2016,7,29,10,15,905.0,94.5,1.1,23.0,848.0,984.33,704.69
2016,7,29,10,30,912.0,96.0,1.1,23.0,878.0,989.81,707.07
2016,7,29,10,45,918.5,96.0,1.15,23.0,901.0,990.06,707.25
2016,7,29,11,0,925.0,96.0,1.2,23.0,924.0,987.14,705.63
2016,7,29,11,15,928.5,97.0,1.2,23.0,940.5,979.23,700.18
2016,7,29,11,30,932.0,98.0,1.2,23.0,957.0,968.17,692.93
2016,7,29,11,45,934.5,97.5,1.25,23.5,966.0,951.62,681.84
2016,7,29,12,0,937.0,97.0,1.3,24.0,975.0,932.11,668.98
2016,7,29,12,15,938.0,97.0,1.35,24.0,976.5,908.91,655.07
2016,7,29,12,30,939.0,97.0,1.4,24.0,978.0,882.99,639.38
2016,7,29,12,45,938.5,96.5,1.45,24.0,972.0,852.77,620.81
2016,7,29,13,0,938.0,96.0,1.5,24.0,966.0,820.16,600.53
2016,7,29,13,15,935.5,95.5,1.55,24.0,952.5,783.8,577.55
2016,7,29,13,30,933.0,95.0,1.6,24.0,939.0,745.46,552.98
2016,7,29,13,45,930.5,93.5,1.65,24.0,918.5,704.39,525.19
2016,7,29,14,0,928.0,92.0,1.7,24.0,898.0,661.67,494.61
2016,7,29,14,15,922.5,91.0,1.7,23.5,870.5,616.15,461.76
2016,7,29,14,30,917.0,90.0,1.7,23.0,843.0,569.58,427.09
2016,7,29,14,45,910.5,88.0,1.7,23.0,810.0,520.8,388.93
2016,7,29,15,0,904.0,86.0,1.7,23.0,777.0,471.47,349.21
2016,7,29,15,15,894.5,84.0,1.7,22.5,738.0,420.61,307.83
2016,7,29,15,30,885.0,82.0,1.7,22.0,699.0,369.88,265.32
2016,7,29,15,45,874.0,79.5,1.7,22.0,655.5,318.66,221.07
2016,7,29,16,0,863.0,77.0,1.7,22.0,612.0,268.12,177.11
2016,7,29,16,15,846.0,74.5,1.7,21.5,565.0,217.35,134.27
2016,7,29,16,30,829.0,72.0,1.7,21.0,518.0,168.23,95.19
2016,7,29,16,45,809.0,68.5,1.7,21.0,468.5,119.95,61.98
2016,7,29,17,0,789.0,65.0,1.7,21.0,419.0,66.62,34.14
2016,7,29,17,15,759.0,61.5,1.65,20.5,368.0,42.29,31.29
2016,7,29,17,30,729.0,58.0,1.6,20.0,317.0,41.24,30.55
2016,7,29,17,45,688.0,53.0,1.6,20.0,266.5,38.87,28.52
2016,7,29,18,0,647.0,48.0,1.6,20.0,216.0,36.38,26.3
2016,7,29,18,15,582.0,42.5,1.55,19.5,168.5,33.29,23.5
2016,7,29,18,30,517.0,37.0,1.5,19.0,121.0,30.14,20.46
2016,7,29,18,45,411.5,28.5,1.45,18.5,80.5,21.92,12.77
2016,7,29,19,0,306.0,20.0,1.4,18.0,40.0,15.92,3.17
2016,7,29,19,15,153.0,10.0,1.3,17.5,20.0,9.53,0.0
2016,7,29,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,5,15,101.0,7.0,0.4,12.5,11.0,6.67,0.0
2016,7,30,5,30,202.0,14.0,0.4,13.0,22.0,100.03,0.0
2016,7,30,5,45,331.5,24.0,0.4,13.5,59.0,215.07,152.5
2016,7,30,6,0,461.0,34.0,0.4,14.0,96.0,309.14,244.15
2016,7,30,6,15,538.0,41.0,0.4,14.5,143.0,381.21,306.22
2016,7,30,6,30,615.0,48.0,0.4,15.0,190.0,455.59,367.12
2016,7,30,6,45,665.0,52.5,0.45,15.5,241.0,519.13,417.17
2016,7,30,7,0,715.0,57.0,0.5,16.0,292.0,585.21,466.09
2016,7,30,7,15,749.0,61.0,0.5,16.5,344.0,641.14,504.09
2016,7,30,7,30,783.0,65.0,0.5,17.0,396.0,697.69,541.1
2016,7,30,7,45,807.5,68.0,0.55,17.5,447.0,745.62,571.63
2016,7,30,8,0,832.0,71.0,0.6,18.0,498.0,785.93,596.32
2016,7,30,8,15,850.5,73.5,0.6,18.0,546.5,826.33,620.98
2016,7,30,8,30,869.0,76.0,0.6,18.0,595.0,865.2,644.22
2016,7,30,8,45,883.0,78.5,0.65,18.5,640.5,898.2,663.09
2016,7,30,9,0,897.0,81.0,0.7,19.0,686.0,928.96,680.42
2016,7,30,9,15,907.5,82.5,0.75,19.5,727.0,952.83,693.28
2016,7,30,9,30,918.0,84.0,0.8,20.0,768.0,973.99,704.51
2016,7,30,9,45,925.5,85.5,0.85,20.5,803.5,989.4,712.2
2016,7,30,10,0,933.0,87.0,0.9,21.0,839.0,1001.78,718.15
2016,7,30,10,15,939.0,88.5,0.9,21.0,868.5,1009.56,721.72
2016,7,30,10,30,945.0,90.0,0.9,21.0,898.0,1014.12,723.48
2016,7,30,10,45,948.0,91.0,0.95,21.0,920.5,1011.98,722.31
2016,7,30,11,0,951.0,92.0,1.0,21.0,943.0,1006.59,719.31
2016,7,30,11,15,953.5,92.5,1.0,21.0,958.5,996.97,712.84
2016,7,30,11,30,956.0,93.0,1.0,21.0,974.0,984.16,704.56
2016,7,30,11,45,956.5,94.0,1.05,21.0,982.0,966.89,694.53
2016,7,30,12,0,957.0,95.0,1.1,21.0,990.0,946.62,682.64
2016,7,30,12,15,956.5,95.0,1.15,21.0,990.5,921.63,667.73
2016,7,30,12,30,956.0,95.0,1.2,21.0,991.0,893.93,651.02
2016,7,30,12,45,953.5,95.5,1.25,21.0,984.0,862.5,631.76
2016,7,30,13,0,951.0,96.0,1.3,21.0,977.0,828.73,610.79
2016,7,30,13,15,948.5,95.5,1.3,21.0,962.5,791.86,586.94
2016,7,30,13,30,946.0,95.0,1.3,21.0,948.0,752.96,561.55
2016,7,30,13,45,942.5,93.5,1.3,21.0,927.0,710.66,532.46
2016,7,30,14,0,939.0,92.0,1.3,21.0,906.0,666.75,500.71
2016,7,30,14,15,933.5,90.5,1.3,20.5,878.0,620.26,467.18
2016,7,30,14,30,928.0,89.0,1.3,20.0,850.0,572.7,431.77
2016,7,30,14,45,921.5,87.0,1.35,20.0,816.0,523.36,393.36
2016,7,30,15,0,915.0,85.0,1.4,20.0,782.0,473.45,353.23
2016,7,30,15,15,905.0,83.5,1.4,19.5,743.0,422.22,311.27
2016,7,30,15,30,895.0,82.0,1.4,19.0,704.0,371.16,268.16
2016,7,30,15,45,882.5,79.5,1.4,19.0,660.0,318.95,222.83
2016,7,30,16,0,870.0,77.0,1.4,19.0,616.0,267.58,177.92
2016,7,30,16,15,853.5,75.0,1.4,18.5,568.0,216.89,134.83
2016,7,30,16,30,837.0,73.0,1.4,18.0,520.0,167.8,95.59
2016,7,30,16,45,814.0,70.0,1.4,18.0,470.0,111.87,56.37
2016,7,30,17,0,791.0,67.0,1.4,18.0,420.0,65.9,35.21
2016,7,30,17,15,760.0,63.5,1.3,17.5,368.5,43.92,33.14
2016,7,30,17,30,729.0,60.0,1.2,17.0,317.0,42.94,32.47
2016,7,30,17,45,683.5,55.5,1.2,16.5,266.0,41.05,30.91
2016,7,30,18,0,638.0,51.0,1.2,16.0,215.0,39.1,29.2
2016,7,30,18,15,571.0,44.5,1.1,15.5,167.0,35.23,25.64
2016,7,30,18,30,504.0,38.0,1.0,15.0,119.0,28.59,19.48
2016,7,30,18,45,392.0,29.0,0.95,14.5,78.5,22.47,13.45
2016,7,30,19,0,280.0,20.0,0.9,14.0,38.0,16.02,2.3
2016,7,30,19,15,140.0,10.0,0.85,13.5,19.0,9.53,0.0
2016,7,30,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,31,5,15,72.5,7.0,1.1,10.5,10.0,6.67,0.0
2016,7,31,5,30,145.0,14.0,1.1,11.0,20.0,75.33,0.0
2016,7,31,5,45,276.5,25.5,1.15,11.5,55.5,189.29,133.18
2016,7,31,6,0,408.0,37.0,1.2,12.0,91.0,284.54,228.27
2016,7,31,6,15,487.5,45.0,1.2,12.0,137.0,357.09,293.05
2016,7,31,6,30,567.0,53.0,1.2,12.0,183.0,436.02,360.28
2016,7,31,6,45,619.5,59.0,1.2,12.5,233.0,500.54,412.69
2016,7,31,7,0,672.0,65.0,1.2,13.0,283.0,568.08,464.98
2016,7,31,7,15,708.0,69.5,1.15,13.5,334.5,620.76,501.96
2016,7,31,7,30,744.0,74.0,1.1,14.0,386.0,678.05,540.84
2016,7,31,7,45,771.5,77.0,1.1,14.5,437.0,727.14,572.86
2016,7,31,8,0,799.0,80.0,1.1,15.0,488.0,775.77,603.71
2016,7,31,8,15,818.5,83.0,1.05,15.5,536.5,816.78,627.79
2016,7,31,8,30,838.0,86.0,1.0,16.0,585.0,848.9,645.3
2016,7,31,8,45,854.5,88.0,1.0,16.5,630.5,882.71,664.5
2016,7,31,9,0,871.0,90.0,1.0,17.0,676.0,914.49,682.07
2016,7,31,9,15,882.0,91.5,1.0,17.5,717.0,938.27,694.24
2016,7,31,9,30,893.0,93.0,1.0,18.0,758.0,959.44,704.77
2016,7,31,9,45,901.5,95.0,1.0,18.5,793.0,975.99,712.37
2016,7,31,10,0,910.0,97.0,1.0,19.0,828.0,989.57,718.18
2016,7,31,10,15,916.5,98.0,1.0,19.0,858.0,997.05,721.62
2016,7,31,10,30,923.0,99.0,1.0,19.0,888.0,1001.39,723.3
2016,7,31,10,45,929.0,99.0,1.05,19.5,911.0,1001.0,721.79
2016,7,31,11,0,935.0,99.0,1.1,20.0,934.0,997.41,718.43
2016,7,31,11,15,938.0,100.0,1.15,20.0,950.0,988.8,713.41
2016,7,31,11,30,941.0,101.0,1.2,20.0,966.0,977.01,706.53
2016,7,31,11,45,943.5,100.5,1.25,20.5,974.5,960.18,695.18
2016,7,31,12,0,946.0,100.0,1.3,21.0,983.0,940.35,682.01
2016,7,31,12,15,946.0,100.0,1.35,21.0,984.0,915.93,667.21
2016,7,31,12,30,946.0,100.0,1.4,21.0,985.0,888.8,650.62
2016,7,31,12,45,945.0,99.5,1.45,21.0,978.5,857.83,631.38
2016,7,31,13,0,944.0,99.0,1.5,21.0,972.0,824.47,610.42
2016,7,31,13,15,941.0,98.5,1.55,21.0,957.5,787.38,586.72
2016,7,31,13,30,938.0,98.0,1.6,21.0,943.0,748.32,561.42
2016,7,31,13,45,935.5,96.0,1.65,21.0,922.5,706.46,532.53
2016,7,31,14,0,933.0,94.0,1.7,21.0,902.0,662.94,501.03
2016,7,31,14,15,927.5,93.0,1.7,20.5,874.0,617.06,467.49
2016,7,31,14,30,922.0,92.0,1.7,20.0,846.0,570.12,432.09
2016,7,31,14,45,915.5,90.0,1.7,20.0,812.5,520.97,393.14
2016,7,31,15,0,909.0,88.0,1.7,20.0,779.0,471.26,352.6
2016,7,31,15,15,898.5,86.0,1.7,19.5,739.5,419.64,310.09
2016,7,31,15,30,888.0,84.0,1.7,19.0,700.0,368.26,266.52
2016,7,31,15,45,876.0,81.5,1.7,19.0,656.0,316.47,221.32
2016,7,31,16,0,864.0,79.0,1.7,19.0,612.0,265.49,176.57
2016,7,31,16,15,847.0,76.5,1.7,19.0,564.5,214.57,133.05
2016,7,31,16,30,830.0,74.0,1.7,19.0,517.0,165.32,93.71
2016,7,31,16,45,807.5,71.0,1.7,19.0,466.5,109.78,55.25
2016,7,31,17,0,785.0,68.0,1.7,19.0,416.0,64.15,35.06
2016,7,31,17,15,753.5,64.0,1.65,18.5,364.5,44.38,33.41
2016,7,31,17,30,722.0,60.0,1.6,18.0,313.0,43.02,32.39
2016,7,31,17,45,676.5,55.5,1.6,17.5,262.0,41.14,30.84
2016,7,31,18,0,631.0,51.0,1.6,17.0,211.0,39.2,29.15
2016,7,31,18,15,562.5,44.5,1.55,16.5,163.5,32.34,22.95
2016,7,31,18,30,494.0,38.0,1.5,16.0,116.0,28.7,19.44
2016,7,31,18,45,380.0,29.0,1.5,15.5,76.0,22.58,13.37
2016,7,31,19,0,266.0,20.0,1.5,15.0,36.0,16.14,0.91
2016,7,31,19,15,133.0,10.0,1.45,14.5,18.0,9.53,0.0
2016,7,31,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
