Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,5,15,50.5,7.5,0.6,11.5,9.0,0.0,0.0
2016,8,1,5,30,101.0,15.0,0.6,12.0,18.0,57.31,0.0
2016,8,1,5,45,232.0,27.5,0.65,12.5,52.5,168.65,114.94
2016,8,1,6,0,363.0,40.0,0.7,13.0,87.0,263.7,209.6
2016,8,1,6,15,447.0,48.5,0.7,13.5,132.5,337.7,274.17
2016,8,1,6,30,531.0,57.0,0.7,14.0,178.0,418.29,341.08
2016,8,1,6,45,590.5,63.0,0.7,14.5,228.5,485.97,395.01
2016,8,1,7,0,650.0,69.0,0.7,15.0,279.0,557.17,449.1
2016,8,1,7,15,688.5,73.5,0.7,15.5,330.5,614.23,489.26
2016,8,1,7,30,727.0,78.0,0.7,16.0,382.0,668.88,525.85
2016,8,1,7,45,758.0,81.0,0.75,16.5,433.5,720.24,559.56
2016,8,1,8,0,789.0,84.0,0.8,17.0,485.0,771.36,592.24
2016,8,1,8,15,810.0,87.0,0.85,17.0,534.0,813.36,619.13
2016,8,1,8,30,831.0,90.0,0.9,17.0,583.0,853.97,644.86
2016,8,1,8,45,849.5,91.5,0.95,17.5,629.5,881.28,660.26
2016,8,1,9,0,868.0,93.0,1.0,18.0,676.0,914.15,679.4
2016,8,1,9,15,880.0,95.0,1.05,18.0,717.5,939.34,694.6
2016,8,1,9,30,892.0,97.0,1.1,18.0,759.0,961.92,708.25
2016,8,1,9,45,898.5,100.5,1.15,18.5,794.5,978.14,716.54
2016,8,1,10,0,905.0,104.0,1.2,19.0,830.0,991.31,723.02
2016,8,1,10,15,912.5,105.0,1.2,19.0,860.0,999.61,727.03
2016,8,1,10,30,920.0,106.0,1.2,19.0,890.0,1004.77,729.23
2016,8,1,10,45,924.0,108.0,1.25,19.5,913.5,1004.43,727.63
2016,8,1,11,0,928.0,110.0,1.3,20.0,937.0,1000.85,724.17
2016,8,1,11,15,932.0,110.5,1.3,20.0,953.5,992.52,718.38
2016,8,1,11,30,936.0,111.0,1.3,20.0,970.0,981.03,710.77
2016,8,1,11,45,937.0,112.0,1.35,20.0,979.0,964.19,700.66
2016,8,1,12,0,938.0,113.0,1.4,20.0,988.0,944.38,688.72
2016,8,1,12,15,938.0,113.0,1.4,19.5,989.0,919.9,674.33
2016,8,1,12,30,938.0,113.0,1.4,19.0,990.0,892.75,658.18
2016,8,1,12,45,940.0,111.0,1.4,19.0,984.0,862.82,638.89
2016,8,1,13,0,942.0,109.0,1.4,19.0,978.0,830.38,617.87
2016,8,1,13,15,939.5,108.5,1.4,19.0,964.0,793.55,593.77
2016,8,1,13,30,937.0,108.0,1.4,19.0,950.0,754.71,568.15
2016,8,1,13,45,933.0,106.5,1.45,19.0,929.0,712.18,538.45
2016,8,1,14,0,929.0,105.0,1.5,19.0,908.0,668.1,506.59
2016,8,1,14,15,923.0,103.5,1.5,19.0,879.5,621.51,471.64
2016,8,1,14,30,917.0,102.0,1.5,19.0,851.0,573.92,434.99
2016,8,1,14,45,909.0,100.5,1.55,19.0,816.5,524.55,396.2
2016,8,1,15,0,901.0,99.0,1.6,19.0,782.0,474.75,355.82
2016,8,1,15,15,890.0,97.0,1.6,18.5,742.0,423.18,313.35
2016,8,1,15,30,879.0,95.0,1.6,18.0,702.0,371.88,269.86
2016,8,1,15,45,865.0,92.5,1.65,18.0,657.5,319.83,224.61
2016,8,1,16,0,851.0,90.0,1.7,18.0,613.0,268.77,179.97
2016,8,1,16,15,832.5,87.0,1.7,17.5,564.5,210.72,131.18
2016,8,1,16,30,814.0,84.0,1.7,17.0,516.0,161.41,92.07
2016,8,1,16,45,789.0,80.5,1.75,17.0,465.0,113.33,59.91
2016,8,1,17,0,764.0,77.0,1.8,17.0,414.0,68.21,40.51
2016,8,1,17,15,729.5,73.0,1.85,16.5,362.0,51.54,40.01
2016,8,1,17,30,695.0,69.0,1.9,16.0,310.0,45.85,35.17
2016,8,1,17,45,644.0,63.5,1.95,15.5,258.5,43.75,33.43
2016,8,1,18,0,593.0,58.0,2.0,15.0,207.0,41.55,31.48
2016,8,1,18,15,518.5,50.5,2.0,14.5,159.0,37.5,27.71
2016,8,1,18,30,444.0,43.0,2.0,14.0,111.0,33.28,23.59
2016,8,1,18,45,320.5,32.0,2.0,13.5,71.5,25.49,15.82
2016,8,1,19,0,197.0,21.0,2.0,13.0,32.0,17.24,0.0
2016,8,1,19,15,98.5,10.5,2.0,12.5,16.0,10.01,0.0
2016,8,1,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,5,15,55.5,7.0,1.95,11.5,8.5,0.0,0.0
2016,8,2,5,30,111.0,14.0,1.9,12.0,17.0,60.43,0.0
2016,8,2,5,45,252.5,25.5,1.9,12.5,52.0,174.96,116.39
2016,8,2,6,0,394.0,37.0,1.9,13.0,87.0,276.01,220.53
2016,8,2,6,15,480.0,45.5,1.9,13.5,134.0,352.05,288.38
2016,8,2,6,30,566.0,54.0,1.9,14.0,181.0,435.05,358.86
2016,8,2,6,45,624.5,59.0,1.9,14.5,232.0,502.06,413.86
2016,8,2,7,0,683.0,64.0,1.9,15.0,283.0,568.66,466.12
2016,8,2,7,15,720.5,68.5,1.9,15.5,335.5,626.65,508.03
2016,8,2,7,30,758.0,73.0,1.9,16.0,388.0,685.48,549.03
2016,8,2,7,45,788.0,75.5,1.9,17.0,440.5,736.36,581.77
2016,8,2,8,0,818.0,78.0,1.9,18.0,493.0,786.9,613.24
2016,8,2,8,15,838.0,81.0,1.85,18.5,542.5,828.85,638.51
2016,8,2,8,30,858.0,84.0,1.8,19.0,592.0,861.95,657.17
2016,8,2,8,45,875.5,85.5,1.8,19.5,638.5,896.5,677.13
2016,8,2,9,0,893.0,87.0,1.8,20.0,685.0,929.01,695.41
2016,8,2,9,15,904.5,88.5,1.8,20.5,726.5,953.62,708.31
2016,8,2,9,30,916.0,90.0,1.8,21.0,768.0,975.54,719.47
2016,8,2,9,45,923.5,92.5,1.85,21.5,804.0,991.92,727.7
2016,8,2,10,0,931.0,95.0,1.9,22.0,840.0,1005.21,734.06
2016,8,2,10,15,938.0,96.0,1.9,22.0,870.5,1013.2,737.92
2016,8,2,10,30,945.0,97.0,1.9,22.0,901.0,1017.97,739.91
2016,8,2,10,45,949.5,98.0,1.95,22.5,924.5,1017.06,737.66
2016,8,2,11,0,954.0,99.0,2.0,23.0,948.0,1012.86,733.51
2016,8,2,11,15,957.5,99.5,2.05,23.0,964.5,1003.91,727.88
2016,8,2,11,30,961.0,100.0,2.1,23.0,981.0,991.73,720.31
2016,8,2,11,45,962.5,100.5,2.2,23.5,989.5,974.54,708.78
2016,8,2,12,0,964.0,101.0,2.3,24.0,998.0,954.3,695.31
2016,8,2,12,15,964.0,101.0,2.4,24.0,999.0,929.33,680.07
2016,8,2,12,30,964.0,101.0,2.5,24.0,1000.0,901.6,662.93
2016,8,2,12,45,956.0,105.0,2.6,24.5,991.5,868.5,640.82
2016,8,2,13,0,948.0,109.0,2.7,25.0,983.0,833.29,617.16
2016,8,2,13,15,945.5,108.5,2.75,25.0,968.5,796.18,592.92
2016,8,2,13,30,943.0,108.0,2.8,25.0,954.0,757.06,567.06
2016,8,2,13,45,938.5,107.0,2.9,25.0,932.5,714.33,536.81
2016,8,2,14,0,934.0,106.0,3.0,25.0,911.0,670.07,504.49
2016,8,2,14,15,927.5,104.5,3.05,24.5,882.0,622.91,469.94
2016,8,2,14,30,921.0,103.0,3.1,24.0,853.0,574.77,433.55
2016,8,2,14,45,912.0,101.5,3.15,24.0,818.5,524.66,393.74
2016,8,2,15,0,903.0,100.0,3.2,24.0,784.0,474.22,352.55
2016,8,2,15,15,892.0,98.0,3.25,24.0,743.5,422.49,309.3
2016,8,2,15,30,881.0,96.0,3.3,24.0,703.0,371.03,265.27
2016,8,2,15,45,866.0,94.0,3.35,24.0,658.0,318.94,220.22
2016,8,2,16,0,851.0,92.0,3.4,24.0,613.0,261.17,170.84
2016,8,2,16,15,832.0,89.0,3.4,23.5,564.0,209.8,127.93
2016,8,2,16,30,813.0,86.0,3.4,23.0,515.0,160.42,89.6
2016,8,2,16,45,786.5,82.5,3.45,23.0,464.0,112.3,58.46
2016,8,2,17,0,760.0,79.0,3.5,23.0,413.0,67.3,40.43
2016,8,2,17,15,724.5,74.5,3.45,22.0,360.5,52.89,40.25
2016,8,2,17,30,689.0,70.0,3.4,21.0,308.0,46.72,35.17
2016,8,2,17,45,637.0,64.5,3.4,20.5,256.0,44.67,33.5
2016,8,2,18,0,585.0,59.0,3.4,20.0,204.0,42.53,31.62
2016,8,2,18,15,507.5,51.0,3.3,19.0,156.0,38.08,27.63
2016,8,2,18,30,430.0,43.0,3.2,18.0,108.0,33.44,23.24
2016,8,2,18,45,303.0,31.5,3.15,17.5,69.0,25.17,15.08
2016,8,2,19,0,176.0,20.0,3.1,17.0,30.0,16.4,0.0
2016,8,2,19,15,88.0,10.0,3.05,16.5,15.0,9.53,0.0
2016,8,2,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,53.5,6.0,1.2,14.0,7.5,0.0,0.0
2016,8,3,5,30,107.0,12.0,1.1,15.0,15.0,56.64,0.0
2016,8,3,5,45,245.5,24.5,1.05,16.0,49.5,169.18,106.71
2016,8,3,6,0,384.0,37.0,1.0,17.0,84.0,270.18,211.05
2016,8,3,6,15,469.5,45.5,0.95,17.5,130.5,345.42,276.45
2016,8,3,6,30,555.0,54.0,0.9,18.0,177.0,427.55,343.91
2016,8,3,6,45,611.0,60.0,0.85,18.5,228.0,493.72,395.98
2016,8,3,7,0,667.0,66.0,0.8,19.0,279.0,563.16,447.82
2016,8,3,7,15,705.5,71.0,0.75,19.5,331.0,617.72,485.08
2016,8,3,7,30,744.0,76.0,0.7,20.0,383.0,677.39,524.14
2016,8,3,7,45,773.0,79.0,0.7,20.5,435.0,727.66,555.71
2016,8,3,8,0,802.0,82.0,0.7,21.0,487.0,777.53,586.15
2016,8,3,8,15,822.5,85.5,0.7,21.5,536.5,820.06,610.86
2016,8,3,8,30,843.0,89.0,0.7,22.0,586.0,861.11,634.15
2016,8,3,8,45,858.5,91.5,0.7,23.0,632.0,887.18,646.13
2016,8,3,9,0,874.0,94.0,0.7,24.0,678.0,918.59,661.5
2016,8,3,9,15,886.0,96.0,0.8,24.0,719.5,943.82,677.25
2016,8,3,9,30,898.0,98.0,0.9,24.0,761.0,966.41,691.48
2016,8,3,9,45,902.0,102.5,1.0,24.5,796.0,981.36,699.67
2016,8,3,10,0,906.0,107.0,1.1,25.0,831.0,993.16,706.05
2016,8,3,10,15,913.0,108.5,1.2,25.0,861.0,1001.41,711.7
2016,8,3,10,30,920.0,110.0,1.3,25.0,891.0,1006.5,715.52
2016,8,3,10,45,924.0,111.5,1.45,25.0,914.0,1005.5,716.44
2016,8,3,11,0,928.0,113.0,1.6,25.0,937.0,1001.28,715.38
2016,8,3,11,15,931.5,113.5,1.7,25.0,953.5,992.35,710.66
2016,8,3,11,30,935.0,114.0,1.8,25.0,970.0,980.27,704.01
2016,8,3,11,45,936.0,115.0,1.9,25.0,978.5,963.31,694.26
2016,8,3,12,0,937.0,116.0,2.0,25.0,987.0,943.38,682.6
2016,8,3,12,15,937.5,116.5,2.05,24.5,988.0,919.67,669.23
2016,8,3,12,30,938.0,117.0,2.1,24.0,989.0,893.25,654.01
2016,8,3,12,45,939.5,114.5,2.2,24.0,983.5,862.29,634.84
2016,8,3,13,0,941.0,112.0,2.3,24.0,978.0,828.85,613.81
2016,8,3,13,15,938.5,111.5,2.35,24.0,963.5,791.89,589.79
2016,8,3,13,30,936.0,111.0,2.4,24.0,949.0,752.93,564.15
2016,8,3,13,45,932.5,109.5,2.5,24.0,928.0,710.6,534.17
2016,8,3,14,0,929.0,108.0,2.6,24.0,907.0,666.69,502.24
2016,8,3,14,15,923.0,107.0,2.65,23.5,878.5,620.37,468.34
2016,8,3,14,30,917.0,106.0,2.7,23.0,850.0,573.03,432.56
2016,8,3,14,45,910.0,103.5,2.8,23.0,816.0,523.15,393.09
2016,8,3,15,0,903.0,101.0,2.9,23.0,782.0,472.76,352.01
2016,8,3,15,15,892.0,99.0,2.95,22.5,742.0,420.96,309.23
2016,8,3,15,30,881.0,97.0,3.0,22.0,702.0,369.45,265.49
2016,8,3,15,45,869.0,93.5,3.05,22.0,657.0,316.95,219.79
2016,8,3,16,0,857.0,90.0,3.1,22.0,612.0,265.27,174.74
2016,8,3,16,15,838.0,87.0,3.15,21.5,563.5,206.77,126.1
2016,8,3,16,30,819.0,84.0,3.2,21.0,515.0,157.08,87.51
2016,8,3,16,45,795.5,80.0,3.25,20.5,464.0,108.48,56.31
2016,8,3,17,0,772.0,76.0,3.3,20.0,413.0,62.69,38.75
2016,8,3,17,15,737.5,71.5,3.3,19.5,360.5,50.63,38.72
2016,8,3,17,30,703.0,67.0,3.3,19.0,308.0,49.15,37.61
2016,8,3,17,45,653.5,61.5,3.35,18.5,256.0,42.48,31.86
2016,8,3,18,0,604.0,56.0,3.4,18.0,204.0,40.22,29.86
2016,8,3,18,15,527.5,48.5,3.35,17.5,155.5,36.09,26.05
2016,8,3,18,30,451.0,41.0,3.3,17.0,107.0,31.79,21.88
2016,8,3,18,45,324.0,30.0,3.25,16.5,68.0,23.92,13.96
2016,8,3,19,0,197.0,19.0,3.2,16.0,29.0,15.58,0.0
2016,8,3,19,15,98.5,9.5,3.15,15.5,14.5,9.05,0.0
2016,8,3,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,5,15,29.5,6.0,2.3,11.5,7.0,0.0,0.0
2016,8,4,5,30,59.0,12.0,2.3,12.0,14.0,36.27,0.0
2016,8,4,5,45,198.0,26.0,2.35,12.5,47.5,146.8,89.47
2016,8,4,6,0,337.0,40.0,2.4,13.0,81.0,248.2,197.6
2016,8,4,6,15,427.5,49.5,2.4,13.5,127.0,325.72,267.2
2016,8,4,6,30,518.0,59.0,2.4,14.0,173.0,410.38,339.74
2016,8,4,6,45,355.5,92.0,2.45,14.5,180.0,363.51,301.91
2016,8,4,7,0,193.0,125.0,2.5,15.0,187.0,293.79,243.21
2016,8,4,7,15,213.0,143.5,2.45,15.5,222.5,335.17,276.64
2016,8,4,7,30,233.0,162.0,2.4,16.0,258.0,377.36,309.33
2016,8,4,7,45,334.5,166.0,2.35,16.5,323.5,466.86,380.03
2016,8,4,8,0,436.0,170.0,2.3,17.0,389.0,577.05,463.27
2016,8,4,8,15,629.5,134.5,2.25,17.5,486.0,717.01,566.43
2016,8,4,8,30,823.0,99.0,2.2,18.0,583.0,854.45,659.64
2016,8,4,8,45,839.5,101.5,2.15,18.5,629.0,888.46,678.12
2016,8,4,9,0,856.0,104.0,2.1,19.0,675.0,920.36,695.86
2016,8,4,9,15,868.5,106.5,2.1,19.0,716.0,938.3,705.89
2016,8,4,9,30,881.0,109.0,2.1,19.0,757.0,961.52,719.66
2016,8,4,9,45,895.0,108.0,2.15,19.0,794.5,979.55,730.51
2016,8,4,10,0,909.0,107.0,2.2,19.0,832.0,994.78,739.65
2016,8,4,10,15,915.0,108.5,2.2,19.0,861.5,1002.04,743.13
2016,8,4,10,30,921.0,110.0,2.2,19.0,891.0,1006.14,744.75
2016,8,4,10,45,926.0,110.5,2.25,19.0,914.0,1005.01,743.69
2016,8,4,11,0,931.0,111.0,2.3,19.0,937.0,1000.67,740.71
2016,8,4,11,15,934.0,112.0,2.25,18.5,952.5,991.74,735.16
2016,8,4,11,30,937.0,113.0,2.2,18.0,968.0,979.63,727.67
2016,8,4,11,45,939.5,112.0,2.2,18.0,976.5,962.0,715.82
2016,8,4,12,0,942.0,111.0,2.2,18.0,985.0,941.39,702.12
2016,8,4,12,15,941.5,111.0,2.15,18.0,985.0,916.27,684.96
2016,8,4,12,30,941.0,111.0,2.1,18.0,985.0,888.47,666.08
2016,8,4,12,45,938.0,111.5,2.1,18.0,977.5,856.58,644.91
2016,8,4,13,0,935.0,112.0,2.1,18.0,970.0,822.42,622.12
2016,8,4,13,15,931.5,111.5,2.1,17.5,955.5,784.88,597.99
2016,8,4,13,30,928.0,111.0,2.1,17.0,941.0,745.42,572.08
2016,8,4,13,45,925.5,108.5,2.1,17.0,919.5,703.13,540.93
2016,8,4,14,0,923.0,106.0,2.1,17.0,898.0,659.2,507.86
2016,8,4,14,15,916.0,104.5,2.1,17.0,869.0,612.11,471.62
2016,8,4,14,30,909.0,103.0,2.1,17.0,840.0,564.12,433.72
2016,8,4,14,45,901.0,101.0,2.1,17.0,805.5,514.52,393.57
2016,8,4,15,0,893.0,99.0,2.1,17.0,771.0,464.52,351.95
2016,8,4,15,15,882.0,97.0,2.1,16.5,730.5,413.19,308.79
2016,8,4,15,30,871.0,95.0,2.1,16.0,690.0,362.15,264.69
2016,8,4,15,45,857.0,92.0,2.1,16.0,645.5,310.0,218.6
2016,8,4,16,0,843.0,89.0,2.1,16.0,601.0,258.86,173.38
2016,8,4,16,15,824.0,86.0,2.1,15.5,552.5,201.06,124.58
2016,8,4,16,30,805.0,83.0,2.1,15.0,504.0,152.09,86.12
2016,8,4,16,45,779.0,79.5,2.15,15.0,453.0,104.46,55.5
2016,8,4,17,0,753.0,76.0,2.2,15.0,402.0,59.89,39.19
2016,8,4,17,15,718.0,71.5,2.2,14.5,350.5,50.71,39.63
2016,8,4,17,30,683.0,67.0,2.2,14.0,299.0,44.71,34.46
2016,8,4,17,45,633.0,61.0,2.2,13.5,248.0,42.17,32.29
2016,8,4,18,0,583.0,55.0,2.2,13.0,197.0,39.49,29.86
2016,8,4,18,15,506.5,47.5,2.15,12.5,149.5,35.34,25.96
2016,8,4,18,30,430.0,40.0,2.1,12.0,102.0,31.02,21.68
2016,8,4,18,45,305.0,28.5,2.1,12.0,64.0,22.64,13.03
2016,8,4,19,0,180.0,17.0,2.1,12.0,26.0,13.76,0.0
2016,8,4,19,15,90.0,8.5,2.05,11.5,13.0,8.1,0.0
2016,8,4,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,5,15,32.5,5.0,1.2,10.5,6.0,0.0,0.0
2016,8,5,5,30,65.0,10.0,1.2,11.0,12.0,36.78,0.0
2016,8,5,5,45,191.5,24.5,1.25,11.5,44.0,140.4,80.77
2016,8,5,6,0,318.0,39.0,1.3,12.0,76.0,236.88,187.93
2016,8,5,6,15,406.0,49.0,1.3,12.5,121.0,312.45,255.58
2016,8,5,6,30,494.0,59.0,1.3,13.0,166.0,395.1,325.86
2016,8,5,6,45,548.0,67.5,1.3,13.5,215.5,460.64,379.69
2016,8,5,7,0,602.0,76.0,1.3,14.0,265.0,529.33,433.55
2016,8,5,7,15,322.0,116.0,1.3,14.0,219.0,392.17,322.37
2016,8,5,7,30,42.0,156.0,1.3,14.0,173.0,200.28,162.34
2016,8,5,7,45,141.5,181.5,1.3,14.5,250.0,319.86,261.16
2016,8,5,8,0,241.0,207.0,1.3,15.0,327.0,446.53,359.75
2016,8,5,8,15,512.5,157.5,1.25,15.5,447.0,636.75,505.27
2016,8,5,8,30,784.0,108.0,1.2,16.0,567.0,829.7,637.87
2016,8,5,8,45,799.5,112.0,1.2,16.5,612.0,863.68,655.5
2016,8,5,9,0,815.0,116.0,1.2,17.0,657.0,895.58,673.47
2016,8,5,9,15,828.0,119.0,1.2,17.0,698.5,921.72,688.74
2016,8,5,9,30,841.0,122.0,1.2,17.0,740.0,945.32,702.37
2016,8,5,9,45,838.5,131.0,1.25,17.5,772.5,958.14,708.54
2016,8,5,10,0,836.0,140.0,1.3,18.0,805.0,967.72,712.83
2016,8,5,10,15,844.0,142.0,1.35,18.0,834.5,976.61,718.16
2016,8,5,10,30,852.0,144.0,1.4,18.0,864.0,982.47,721.67
2016,8,5,10,45,855.5,146.5,1.45,18.5,886.5,981.45,719.54
2016,8,5,11,0,859.0,149.0,1.5,19.0,909.0,977.33,715.61
2016,8,5,11,15,862.5,150.0,1.55,19.0,925.0,961.21,705.41
2016,8,5,11,30,866.0,151.0,1.6,19.0,941.0,949.95,698.56
2016,8,5,11,45,867.0,152.0,1.65,19.0,949.0,933.52,688.33
2016,8,5,12,0,868.0,153.0,1.7,19.0,957.0,914.35,676.36
2016,8,5,12,15,868.0,153.5,1.7,19.0,957.5,891.22,661.2
2016,8,5,12,30,868.0,154.0,1.7,19.0,958.0,865.61,644.43
2016,8,5,12,45,865.5,153.5,1.75,19.0,951.0,834.77,624.66
2016,8,5,13,0,863.0,153.0,1.8,19.0,944.0,801.87,603.36
2016,8,5,13,15,859.5,152.0,1.8,19.0,929.5,767.18,580.07
2016,8,5,13,30,856.0,151.0,1.8,19.0,915.0,728.58,552.5
2016,8,5,13,45,850.5,149.5,1.85,19.0,893.0,686.72,522.44
2016,8,5,14,0,845.0,148.0,1.9,19.0,871.0,643.67,490.77
2016,8,5,14,15,837.0,146.0,1.95,18.5,842.5,597.78,457.04
2016,8,5,14,30,829.0,144.0,2.0,18.0,814.0,551.3,421.76
2016,8,5,14,45,820.5,140.5,2.05,18.0,780.0,502.92,383.16
2016,8,5,15,0,812.0,137.0,2.1,18.0,746.0,454.41,343.33
2016,8,5,15,15,798.0,134.0,2.15,18.0,706.0,404.33,301.29
2016,8,5,15,30,784.0,131.0,2.2,18.0,666.0,355.07,258.95
2016,8,5,15,45,769.5,126.0,2.25,18.0,622.0,305.02,215.48
2016,8,5,16,0,755.0,121.0,2.3,18.0,578.0,250.6,168.66
2016,8,5,16,15,732.0,116.5,2.35,17.5,530.0,201.86,128.13
2016,8,5,16,30,709.0,112.0,2.4,17.0,482.0,155.6,92.65
2016,8,5,16,45,683.0,105.5,2.45,17.0,432.0,110.29,63.85
2016,8,5,17,0,657.0,99.0,2.5,17.0,382.0,68.08,54.25
2016,8,5,17,15,616.5,93.0,2.6,16.5,331.5,61.98,49.21
2016,8,5,17,30,576.0,87.0,2.7,16.0,281.0,60.41,48.05
2016,8,5,17,45,521.5,78.5,2.8,16.0,231.5,56.56,44.67
2016,8,5,18,0,467.0,70.0,2.9,16.0,182.0,52.49,40.94
2016,8,5,18,15,386.0,59.0,2.9,15.5,136.5,44.48,33.61
2016,8,5,18,30,305.0,48.0,2.9,15.0,91.0,36.99,26.49
2016,8,5,18,45,192.5,32.5,2.95,14.5,56.0,25.46,14.86
2016,8,5,19,0,80.0,17.0,3.0,14.0,21.0,13.46,0.0
2016,8,5,19,15,40.0,8.5,3.0,13.5,10.5,8.1,0.0
2016,8,5,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,5,15,21.0,5.0,3.0,10.5,5.0,0.0,0.0
2016,8,6,5,30,42.0,10.0,3.0,11.0,10.0,27.07,0.0
2016,8,6,5,45,170.5,24.5,3.05,11.5,42.0,129.8,69.01
2016,8,6,6,0,299.0,39.0,3.1,12.0,74.0,226.49,180.01
2016,8,6,6,15,390.0,49.5,3.0,12.5,118.5,303.36,249.94
2016,8,6,6,30,481.0,60.0,2.9,13.0,163.0,387.62,322.94
2016,8,6,6,45,545.5,67.0,2.85,14.0,213.5,457.59,381.12
2016,8,6,7,0,610.0,74.0,2.8,15.0,264.0,531.45,439.71
2016,8,6,7,15,651.5,79.5,2.75,15.5,315.5,590.36,484.65
2016,8,6,7,30,693.0,85.0,2.7,16.0,367.0,650.6,527.88
2016,8,6,7,45,725.5,89.0,2.7,16.5,418.5,702.78,563.86
2016,8,6,8,0,758.0,93.0,2.7,17.0,470.0,751.23,596.14
2016,8,6,8,15,780.0,96.5,2.65,17.5,519.5,793.77,623.12
2016,8,6,8,30,802.0,100.0,2.6,18.0,569.0,834.98,648.58
2016,8,6,8,45,819.5,103.0,2.55,18.5,614.5,869.98,669.2
2016,8,6,9,0,837.0,106.0,2.5,19.0,660.0,902.95,688.13
2016,8,6,9,15,850.0,108.5,2.45,19.0,701.5,928.89,703.37
2016,8,6,9,30,863.0,111.0,2.4,19.0,743.0,944.33,711.52
2016,8,6,9,45,878.5,109.5,2.4,19.5,780.5,962.98,721.1
2016,8,6,10,0,894.0,108.0,2.4,20.0,818.0,978.9,728.85
2016,8,6,10,15,901.0,109.5,2.4,20.0,848.0,987.01,732.92
2016,8,6,10,30,908.0,111.0,2.4,20.0,878.0,991.99,735.14
2016,8,6,10,45,911.5,113.0,2.4,20.5,900.5,990.96,732.17
2016,8,6,11,0,915.0,115.0,2.4,21.0,923.0,986.73,727.31
2016,8,6,11,15,918.5,116.0,2.45,21.0,939.0,978.29,721.75
2016,8,6,11,30,922.0,117.0,2.5,21.0,955.0,966.71,714.26
2016,8,6,11,45,922.5,118.0,2.55,21.5,963.0,949.34,701.69
2016,8,6,12,0,923.0,119.0,2.6,22.0,971.0,929.04,687.31
2016,8,6,12,15,923.0,119.0,2.65,22.0,972.0,904.57,671.51
2016,8,6,12,30,923.0,119.0,2.7,22.0,973.0,877.46,653.92
2016,8,6,12,45,919.0,120.0,2.8,22.0,965.5,845.54,633.35
2016,8,6,13,0,915.0,121.0,2.9,22.0,958.0,811.45,611.1
2016,8,6,13,15,912.0,120.5,3.0,22.0,943.5,774.74,586.81
2016,8,6,13,30,909.0,120.0,3.1,22.0,929.0,736.13,560.2
2016,8,6,13,45,904.0,118.5,3.25,22.0,907.0,693.61,529.36
2016,8,6,14,0,899.0,117.0,3.4,22.0,885.0,649.69,496.66
2016,8,6,14,15,892.5,115.5,3.5,21.5,856.5,603.7,462.24
2016,8,6,14,30,886.0,114.0,3.6,21.0,828.0,556.81,426.0
2016,8,6,14,45,877.5,112.0,3.7,21.0,793.5,507.84,386.28
2016,8,6,15,0,869.0,110.0,3.8,21.0,759.0,458.55,345.17
2016,8,6,15,15,857.0,107.5,3.9,20.5,719.0,407.43,302.23
2016,8,6,15,30,845.0,105.0,4.0,20.0,679.0,350.73,253.95
2016,8,6,15,45,831.0,101.5,4.1,20.0,634.5,298.99,208.38
2016,8,6,16,0,817.0,98.0,4.2,20.0,590.0,248.39,163.94
2016,8,6,16,15,797.0,95.0,4.25,19.5,542.0,198.55,122.15
2016,8,6,16,30,777.0,92.0,4.3,19.0,494.0,150.86,85.69
2016,8,6,16,45,753.5,86.5,4.35,19.0,443.5,103.27,56.24
2016,8,6,17,0,730.0,81.0,4.4,19.0,393.0,58.53,45.55
2016,8,6,17,15,693.0,76.0,4.4,18.0,341.5,49.43,37.94
2016,8,6,17,30,656.0,71.0,4.4,17.0,290.0,48.0,36.92
2016,8,6,17,45,608.0,64.0,4.4,16.5,239.5,44.82,34.19
2016,8,6,18,0,560.0,57.0,4.4,16.0,189.0,41.45,31.16
2016,8,6,18,15,478.5,48.5,4.35,15.5,142.0,36.51,26.57
2016,8,6,18,30,397.0,40.0,4.3,15.0,95.0,31.35,21.54
2016,8,6,18,45,271.5,28.0,4.25,14.5,58.5,22.5,12.15
2016,8,6,19,0,146.0,16.0,4.2,14.0,22.0,15.25,0.0
2016,8,6,19,15,73.0,8.0,4.15,13.5,11.0,7.63,0.0
2016,8,6,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,7,5,45,202.5,16.0,3.85,12.5,39.0,133.3,63.96
2016,8,7,6,0,405.0,32.0,3.9,13.0,78.0,272.85,216.0
2016,8,7,6,15,495.0,40.0,3.85,13.5,125.0,349.89,287.45
2016,8,7,6,30,585.0,48.0,3.8,14.0,172.0,434.51,361.19
2016,8,7,6,45,643.5,53.0,3.8,14.5,224.0,497.87,415.23
2016,8,7,7,0,702.0,58.0,3.8,15.0,276.0,569.2,472.9
2016,8,7,7,15,740.0,62.5,3.7,15.5,329.0,627.99,516.64
2016,8,7,7,30,778.0,67.0,3.6,16.0,382.0,687.67,559.37
2016,8,7,7,45,806.5,70.0,3.5,17.0,434.5,738.49,592.84
2016,8,7,8,0,835.0,73.0,3.4,18.0,487.0,788.83,624.82
2016,8,7,8,15,855.0,75.5,3.3,18.5,537.0,823.49,645.72
2016,8,7,8,30,875.0,78.0,3.2,19.0,587.0,863.6,670.13
2016,8,7,8,45,891.0,79.5,3.1,19.5,634.0,897.16,689.4
2016,8,7,9,0,907.0,81.0,3.0,20.0,681.0,928.54,706.87
2016,8,7,9,15,918.5,83.0,2.9,20.5,723.0,953.93,720.0
2016,8,7,9,30,930.0,85.0,2.8,21.0,765.0,976.55,731.15
2016,8,7,9,45,937.5,87.0,2.75,21.5,801.0,992.45,738.21
2016,8,7,10,0,945.0,89.0,2.7,22.0,837.0,1005.21,743.29
2016,8,7,10,15,951.0,90.5,2.7,22.5,867.5,1012.75,745.52
2016,8,7,10,30,957.0,92.0,2.7,23.0,898.0,1016.98,745.77
2016,8,7,10,45,962.0,92.5,2.7,23.5,921.5,1015.85,742.69
2016,8,7,11,0,967.0,93.0,2.7,24.0,945.0,1011.37,737.65
2016,8,7,11,15,970.0,93.5,2.75,24.0,961.0,1001.68,731.29
2016,8,7,11,30,973.0,94.0,2.8,24.0,977.0,988.7,722.94
2016,8,7,11,45,975.0,94.0,2.9,24.0,986.0,971.09,712.07
2016,8,7,12,0,977.0,94.0,3.0,24.0,995.0,950.36,699.16
2016,8,7,12,15,976.5,94.0,3.05,24.0,995.5,924.47,682.45
2016,8,7,12,30,976.0,94.0,3.1,24.0,996.0,895.79,663.86
2016,8,7,12,45,970.5,96.5,3.2,24.0,987.5,862.79,642.59
2016,8,7,13,0,965.0,99.0,3.3,24.0,979.0,827.51,619.58
2016,8,7,13,15,962.0,98.5,3.4,24.0,964.0,789.22,594.27
2016,8,7,13,30,959.0,98.0,3.5,24.0,949.0,748.9,567.25
2016,8,7,13,45,953.5,97.5,3.6,24.0,926.5,705.09,535.26
2016,8,7,14,0,948.0,97.0,3.7,24.0,904.0,659.79,501.38
2016,8,7,14,15,941.5,95.5,3.75,24.0,875.0,611.78,464.5
2016,8,7,14,30,935.0,94.0,3.8,24.0,846.0,562.76,425.88
2016,8,7,14,45,925.5,93.0,3.9,24.0,810.5,511.98,384.95
2016,8,7,15,0,916.0,92.0,4.0,24.0,775.0,460.89,342.61
2016,8,7,15,15,905.0,90.5,4.1,23.5,734.0,408.74,298.96
2016,8,7,15,30,894.0,89.0,4.2,23.0,693.0,356.86,254.41
2016,8,7,15,45,878.0,87.0,4.3,23.0,647.5,303.74,207.98
2016,8,7,16,0,862.0,85.0,4.4,23.0,602.0,251.82,162.85
2016,8,7,16,15,842.5,82.0,4.4,22.5,552.5,192.87,114.24
2016,8,7,16,30,823.0,79.0,4.4,22.0,503.0,142.87,76.63
2016,8,7,16,45,796.0,76.0,4.45,22.0,451.0,94.7,48.22
2016,8,7,17,0,769.0,73.0,4.5,22.0,399.0,50.26,37.88
2016,8,7,17,15,732.5,68.5,4.45,21.0,346.5,48.76,36.88
2016,8,7,17,30,696.0,64.0,4.4,20.0,294.0,47.19,35.75
2016,8,7,17,45,643.0,58.5,4.35,19.5,242.0,40.66,30.11
2016,8,7,18,0,590.0,53.0,4.3,19.0,190.0,38.31,28.0
2016,8,7,18,15,507.5,45.5,4.2,18.0,142.5,34.09,24.14
2016,8,7,18,30,425.0,38.0,4.1,17.0,95.0,29.71,19.88
2016,8,7,18,45,285.5,26.5,4.05,16.5,57.5,21.25,10.66
2016,8,7,19,0,146.0,15.0,4.0,16.0,20.0,14.3,0.0
2016,8,7,19,15,73.0,7.5,3.95,15.5,10.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,45,184.5,16.0,3.8,13.5,37.0,124.04,51.12
2016,8,8,6,0,369.0,32.0,3.8,14.0,74.0,253.97,199.37
2016,8,8,6,15,460.5,40.5,3.7,14.5,119.5,330.71,270.42
2016,8,8,6,30,552.0,49.0,3.6,15.0,165.0,415.24,343.79
2016,8,8,6,45,611.5,54.5,3.55,15.5,215.5,482.35,400.5
2016,8,8,7,0,671.0,60.0,3.5,16.0,266.0,549.46,454.82
2016,8,8,7,15,710.0,64.5,3.45,16.5,318.0,607.8,498.54
2016,8,8,7,30,749.0,69.0,3.4,17.0,370.0,667.14,541.21
2016,8,8,7,45,780.0,71.5,3.4,18.0,422.5,718.32,575.45
2016,8,8,8,0,811.0,74.0,3.4,19.0,475.0,769.24,608.43
2016,8,8,8,15,831.5,77.0,3.4,19.5,524.0,804.22,630.22
2016,8,8,8,30,852.0,80.0,3.4,20.0,573.0,844.73,655.67
2016,8,8,8,45,868.5,81.5,3.45,21.0,619.5,878.18,674.7
2016,8,8,9,0,885.0,83.0,3.5,22.0,666.0,909.53,692.05
2016,8,8,9,15,896.5,85.0,3.55,22.0,707.5,934.52,707.57
2016,8,8,9,30,908.0,87.0,3.6,22.0,749.0,956.8,721.31
2016,8,8,9,45,918.0,88.0,3.7,22.5,785.5,973.67,730.38
2016,8,8,10,0,928.0,89.0,3.8,23.0,822.0,987.54,737.52
2016,8,8,10,15,934.5,90.0,3.85,23.0,852.0,994.93,741.55
2016,8,8,10,30,941.0,91.0,3.9,23.0,882.0,999.09,743.61
2016,8,8,10,45,946.0,92.0,4.0,23.5,905.0,998.54,741.54
2016,8,8,11,0,951.0,93.0,4.1,24.0,928.0,994.67,737.42
2016,8,8,11,15,954.0,93.5,4.15,24.0,944.5,985.12,730.78
2016,8,8,11,30,957.0,94.0,4.2,24.0,961.0,972.32,722.11
2016,8,8,11,45,959.5,93.5,4.3,24.0,969.5,954.89,710.7
2016,8,8,12,0,962.0,93.0,4.4,24.0,978.0,934.39,697.25
2016,8,8,12,15,962.0,93.5,4.45,24.0,979.0,909.73,680.75
2016,8,8,12,30,962.0,94.0,4.5,24.0,980.0,882.26,662.39
2016,8,8,12,45,960.5,93.5,4.6,24.0,973.0,850.0,641.09
2016,8,8,13,0,959.0,93.0,4.7,24.0,966.0,815.3,617.93
2016,8,8,13,15,956.5,92.5,4.7,23.5,951.5,777.6,593.09
2016,8,8,13,30,954.0,92.0,4.7,23.0,937.0,737.82,566.5
2016,8,8,13,45,949.0,91.5,4.75,23.0,915.0,694.54,534.01
2016,8,8,14,0,944.0,91.0,4.8,23.0,893.0,649.73,499.62
2016,8,8,14,15,937.5,89.5,4.8,22.5,864.0,601.88,462.89
2016,8,8,14,30,931.0,88.0,4.8,22.0,835.0,553.05,424.33
2016,8,8,14,45,923.0,86.5,4.8,22.0,800.0,502.74,382.72
2016,8,8,15,0,915.0,85.0,4.8,22.0,765.0,451.99,339.69
2016,8,8,15,15,904.0,83.5,4.7,21.5,724.5,399.91,295.1
2016,8,8,15,30,893.0,82.0,4.6,21.0,684.0,348.12,249.77
2016,8,8,15,45,879.5,79.5,4.6,21.0,639.0,295.36,202.93
2016,8,8,16,0,866.0,77.0,4.6,21.0,594.0,243.56,157.3
2016,8,8,16,15,847.5,74.5,4.55,20.5,545.0,192.13,114.32
2016,8,8,16,30,829.0,72.0,4.5,20.0,496.0,142.53,77.08
2016,8,8,16,45,804.5,68.5,4.5,20.0,445.0,86.57,42.75
2016,8,8,17,0,780.0,65.0,4.5,20.0,394.0,44.32,33.05
2016,8,8,17,15,745.5,61.0,4.45,19.5,342.0,42.95,32.05
2016,8,8,17,30,711.0,57.0,4.4,19.0,290.0,41.52,30.93
2016,8,8,17,45,659.5,52.5,4.35,18.5,238.5,39.56,29.28
2016,8,8,18,0,608.0,48.0,4.3,18.0,187.0,37.59,27.48
2016,8,8,18,15,528.0,41.0,4.2,17.5,139.5,30.38,20.93
2016,8,8,18,30,448.0,34.0,4.1,17.0,92.0,26.24,16.84
2016,8,8,18,45,305.0,24.0,4.05,16.5,55.5,19.05,8.54
2016,8,8,19,0,162.0,14.0,4.0,16.0,19.0,13.34,0.0
2016,8,8,19,15,81.0,7.0,3.95,15.5,9.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,5,45,179.0,16.0,2.65,14.0,35.5,120.55,40.11
2016,8,9,6,0,358.0,32.0,2.6,15.0,71.0,247.83,192.39
2016,8,9,6,15,449.5,40.5,2.45,15.5,116.0,323.95,262.52
2016,8,9,6,30,541.0,49.0,2.3,16.0,161.0,407.84,334.36
2016,8,9,6,45,599.5,55.0,2.2,17.0,211.5,474.44,388.85
2016,8,9,7,0,658.0,61.0,2.1,18.0,262.0,544.62,443.21
2016,8,9,7,15,698.0,65.5,2.0,18.5,314.0,599.32,482.94
2016,8,9,7,30,738.0,70.0,1.9,19.0,366.0,658.95,524.18
2016,8,9,7,45,767.5,73.5,1.8,19.5,417.5,709.82,557.34
2016,8,9,8,0,797.0,77.0,1.7,20.0,469.0,760.34,589.1
2016,8,9,8,15,818.0,80.0,1.65,20.5,518.5,802.42,614.4
2016,8,9,8,30,839.0,83.0,1.6,21.0,568.0,835.8,633.21
2016,8,9,8,45,854.5,86.0,1.55,22.0,614.0,869.78,650.87
2016,8,9,9,0,870.0,89.0,1.5,23.0,660.0,901.62,666.67
2016,8,9,9,15,882.0,91.0,1.55,23.0,701.5,926.7,681.72
2016,8,9,9,30,894.0,93.0,1.6,23.0,743.0,949.14,695.15
2016,8,9,9,45,902.5,95.0,1.65,23.5,779.0,965.46,703.34
2016,8,9,10,0,911.0,97.0,1.7,24.0,815.0,978.76,709.73
2016,8,9,10,15,917.5,98.5,1.8,24.0,845.0,986.49,714.73
2016,8,9,10,30,924.0,100.0,1.9,24.0,875.0,991.02,717.85
2016,8,9,10,45,928.0,101.5,2.0,24.5,897.5,989.93,716.1
2016,8,9,11,0,932.0,103.0,2.1,25.0,920.0,985.58,712.4
2016,8,9,11,15,935.0,104.0,2.2,25.0,936.0,976.53,707.18
2016,8,9,11,30,938.0,105.0,2.3,25.0,952.0,964.28,699.98
2016,8,9,11,45,938.0,106.0,2.45,25.0,960.0,946.21,689.51
2016,8,9,12,0,938.0,107.0,2.6,25.0,968.0,925.18,677.04
2016,8,9,12,15,938.0,107.0,2.7,25.0,968.5,900.35,661.56
2016,8,9,12,30,938.0,107.0,2.8,25.0,969.0,872.8,644.19
2016,8,9,12,45,934.0,108.5,2.95,25.0,961.5,840.89,624.07
2016,8,9,13,0,930.0,110.0,3.1,25.0,954.0,806.73,602.18
2016,8,9,13,15,927.0,109.0,3.15,25.0,939.0,768.97,577.03
2016,8,9,13,30,924.0,108.0,3.2,25.0,924.0,729.27,549.66
2016,8,9,13,45,917.5,108.0,3.3,25.0,902.0,686.42,518.48
2016,8,9,14,0,911.0,108.0,3.4,25.0,880.0,642.22,485.54
2016,8,9,14,15,904.5,106.5,3.45,25.0,851.5,595.6,449.84
2016,8,9,14,30,898.0,105.0,3.5,25.0,823.0,548.05,412.48
2016,8,9,14,45,886.5,104.5,3.6,25.0,787.5,498.3,372.55
2016,8,9,15,0,875.0,104.0,3.7,25.0,752.0,448.46,331.45
2016,8,9,15,15,863.0,101.5,3.75,24.5,711.5,396.97,288.61
2016,8,9,15,30,851.0,99.0,3.8,24.0,671.0,345.9,245.08
2016,8,9,15,45,833.0,97.5,3.85,24.0,625.5,288.23,195.71
2016,8,9,16,0,815.0,96.0,3.9,24.0,580.0,238.25,152.71
2016,8,9,16,15,794.0,92.5,3.95,23.5,531.5,187.96,111.73
2016,8,9,16,30,773.0,89.0,4.0,23.0,483.0,139.93,76.64
2016,8,9,16,45,742.5,85.5,4.1,23.0,431.5,93.89,51.0
2016,8,9,17,0,712.0,82.0,4.2,23.0,380.0,51.91,39.14
2016,8,9,17,15,672.5,77.0,4.2,22.0,328.0,50.62,38.34
2016,8,9,17,30,633.0,72.0,4.2,21.0,276.0,49.24,37.39
2016,8,9,17,45,571.5,65.5,4.2,20.5,225.5,46.51,35.07
2016,8,9,18,0,510.0,59.0,4.2,20.0,175.0,43.66,32.51
2016,8,9,18,15,423.0,49.5,4.1,19.0,129.0,37.93,27.3
2016,8,9,18,30,336.0,40.0,4.0,18.0,83.0,31.94,21.54
2016,8,9,18,45,206.5,26.5,3.95,17.5,49.0,20.83,9.19
2016,8,9,19,0,77.0,13.0,3.9,17.0,15.0,12.39,0.0
2016,8,9,19,15,38.5,6.5,3.85,16.5,7.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,5,45,151.0,17.0,2.35,13.5,33.0,108.16,25.23
2016,8,10,6,0,302.0,34.0,2.3,14.0,66.0,221.03,170.99
2016,8,10,6,15,396.5,43.5,2.2,14.5,110.0,297.69,241.73
2016,8,10,6,30,491.0,53.0,2.1,15.0,154.0,382.29,314.43
2016,8,10,6,45,554.5,60.0,2.05,15.5,204.0,451.35,372.01
2016,8,10,7,0,618.0,67.0,2.0,16.0,254.0,524.39,430.1
2016,8,10,7,15,660.0,72.0,1.9,16.5,305.5,583.0,473.88
2016,8,10,7,30,702.0,77.0,1.8,17.0,357.0,643.03,515.89
2016,8,10,7,45,734.0,81.0,1.7,18.0,408.5,691.53,546.71
2016,8,10,8,0,766.0,85.0,1.6,19.0,460.0,743.67,578.9
2016,8,10,8,15,788.5,88.0,1.5,19.5,509.0,786.11,604.15
2016,8,10,8,30,811.0,91.0,1.4,20.0,558.0,827.26,627.79
2016,8,10,8,45,829.0,93.5,1.35,20.5,604.0,862.21,647.23
2016,8,10,9,0,847.0,96.0,1.3,21.0,650.0,887.58,660.0
2016,8,10,9,15,859.5,98.5,1.25,21.5,691.5,913.19,672.86
2016,8,10,9,30,872.0,101.0,1.2,22.0,733.0,936.23,683.88
2016,8,10,9,45,884.0,101.5,1.2,22.5,769.5,953.81,692.16
2016,8,10,10,0,896.0,102.0,1.2,23.0,806.0,968.53,698.71
2016,8,10,10,15,903.5,103.0,1.2,23.0,836.0,976.51,702.46
2016,8,10,10,30,911.0,104.0,1.2,23.0,866.0,981.35,704.45
2016,8,10,10,45,915.5,105.5,1.3,23.0,889.0,980.68,704.81
2016,8,10,11,0,920.0,107.0,1.4,23.0,912.0,976.77,703.25
2016,8,10,11,15,923.0,107.5,1.5,23.0,928.0,967.23,698.18
2016,8,10,11,30,926.0,108.0,1.6,23.0,944.0,954.55,691.17
2016,8,10,11,45,927.0,109.0,1.7,23.0,952.0,937.48,681.34
2016,8,10,12,0,928.0,110.0,1.8,23.0,960.0,917.45,669.55
2016,8,10,12,15,928.0,110.0,1.8,23.0,960.5,892.75,653.57
2016,8,10,12,30,928.0,110.0,1.8,23.0,961.0,865.36,635.86
2016,8,10,12,45,927.0,109.5,1.85,23.0,954.0,834.17,616.07
2016,8,10,13,0,926.0,109.0,1.9,23.0,947.0,800.6,594.56
2016,8,10,13,15,923.0,108.0,1.95,22.5,932.5,762.93,571.15
2016,8,10,13,30,920.0,107.0,2.0,22.0,918.0,723.32,545.29
2016,8,10,13,45,915.5,106.0,2.05,22.0,896.0,680.98,514.71
2016,8,10,14,0,911.0,105.0,2.1,22.0,874.0,637.16,482.26
2016,8,10,14,15,904.0,103.5,2.1,22.0,845.5,590.23,446.43
2016,8,10,14,30,897.0,102.0,2.1,22.0,817.0,542.42,408.99
2016,8,10,14,45,889.0,100.0,2.1,22.0,782.5,493.05,369.32
2016,8,10,15,0,881.0,98.0,2.1,22.0,748.0,443.29,328.23
2016,8,10,15,15,869.5,96.0,2.1,21.5,707.5,392.1,285.58
2016,8,10,15,30,858.0,94.0,2.1,21.0,667.0,341.27,242.16
2016,8,10,15,45,844.0,90.5,2.15,21.0,622.5,289.19,196.93
2016,8,10,16,0,830.0,87.0,2.2,21.0,578.0,231.28,147.53
2016,8,10,16,15,810.0,84.0,2.2,20.5,529.5,180.79,106.26
2016,8,10,16,30,790.0,81.0,2.2,20.0,481.0,132.44,71.04
2016,8,10,16,45,764.5,77.0,2.2,20.0,430.5,85.37,45.19
2016,8,10,17,0,739.0,73.0,2.2,20.0,380.0,50.61,38.54
2016,8,10,17,15,701.5,68.5,2.2,19.5,328.0,49.14,37.48
2016,8,10,17,30,664.0,64.0,2.2,19.0,276.0,43.27,32.49
2016,8,10,17,45,610.0,57.5,2.2,18.5,225.5,40.25,29.89
2016,8,10,18,0,556.0,51.0,2.2,18.0,175.0,37.06,27.01
2016,8,10,18,15,470.5,43.0,2.15,17.5,129.0,32.35,22.61
2016,8,10,18,30,385.0,35.0,2.1,17.0,83.0,27.45,17.75
2016,8,10,18,45,244.5,23.0,2.05,16.5,48.5,18.4,6.79
2016,8,10,19,0,104.0,11.0,2.0,16.0,14.0,10.48,0.0
2016,8,10,19,15,52.0,5.5,1.9,15.5,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
