Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,159.5,16.0,0.4,14.5,32.5,109.7,12.58
2016,8,11,6,0,319.0,32.0,0.4,15.0,65.0,227.06,172.3
2016,8,11,6,15,413.5,42.0,0.45,15.0,110.0,304.61,243.07
2016,8,11,6,30,508.0,52.0,0.5,15.0,155.0,390.34,315.34
2016,8,11,6,45,566.0,59.5,0.6,15.5,205.0,457.14,369.93
2016,8,11,7,0,624.0,67.0,0.7,16.0,255.0,527.47,424.93
2016,8,11,7,15,666.0,73.0,0.7,16.5,307.0,587.55,468.69
2016,8,11,7,30,708.0,79.0,0.7,17.0,359.0,649.02,510.71
2016,8,11,7,45,736.0,84.0,0.75,17.5,410.0,695.49,541.15
2016,8,11,8,0,764.0,89.0,0.8,18.0,461.0,745.61,573.48
2016,8,11,8,15,786.5,92.5,0.8,18.5,510.5,788.59,599.36
2016,8,11,8,30,809.0,96.0,0.8,19.0,560.0,830.23,623.83
2016,8,11,8,45,823.5,100.0,0.8,19.5,605.5,863.76,642.46
2016,8,11,9,0,838.0,104.0,0.8,20.0,651.0,895.1,659.5
2016,8,11,9,15,851.0,106.5,0.8,20.5,692.5,920.9,672.8
2016,8,11,9,30,864.0,109.0,0.8,21.0,734.0,936.32,679.48
2016,8,11,9,45,883.0,106.5,0.85,21.5,772.5,956.95,690.62
2016,8,11,10,0,902.0,104.0,0.9,22.0,811.0,974.88,700.0
2016,8,11,10,15,909.0,105.5,0.95,22.0,841.0,982.85,704.62
2016,8,11,10,30,916.0,107.0,1.0,22.0,871.0,987.65,707.5
2016,8,11,10,45,919.0,109.0,1.05,22.5,894.0,985.95,705.14
2016,8,11,11,0,922.0,111.0,1.1,23.0,917.0,981.01,700.95
2016,8,11,11,15,925.5,112.0,1.15,23.0,933.0,972.29,695.89
2016,8,11,11,30,929.0,113.0,1.2,23.0,949.0,960.39,688.93
2016,8,11,11,45,928.5,114.5,1.25,23.0,957.0,942.27,678.13
2016,8,11,12,0,928.0,116.0,1.3,23.0,965.0,921.23,665.52
2016,8,11,12,15,928.5,116.0,1.35,23.0,965.5,896.79,650.71
2016,8,11,12,30,929.0,116.0,1.4,23.0,966.0,869.64,634.09
2016,8,11,12,45,920.0,120.5,1.45,23.0,957.0,836.56,613.47
2016,8,11,13,0,911.0,125.0,1.5,23.0,948.0,801.49,591.37
2016,8,11,13,15,908.0,124.0,1.5,22.5,933.0,764.09,568.07
2016,8,11,13,30,905.0,123.0,1.5,22.0,918.0,724.8,541.8
2016,8,11,13,45,899.0,122.0,1.55,22.0,896.0,681.87,511.33
2016,8,11,14,0,893.0,121.0,1.6,22.0,874.0,637.62,479.1
2016,8,11,14,15,886.0,119.5,1.6,21.5,845.0,591.26,444.98
2016,8,11,14,30,879.0,118.0,1.6,21.0,816.0,544.05,409.12
2016,8,11,14,45,869.0,116.0,1.6,21.0,780.5,494.41,369.58
2016,8,11,15,0,859.0,114.0,1.6,21.0,745.0,444.6,328.79
2016,8,11,15,15,846.0,111.5,1.6,20.5,704.5,387.83,282.37
2016,8,11,15,30,833.0,109.0,1.6,20.0,664.0,336.76,239.07
2016,8,11,15,45,816.0,106.0,1.6,20.0,618.5,285.14,194.49
2016,8,11,16,0,799.0,103.0,1.6,20.0,573.0,235.0,151.57
2016,8,11,16,15,777.0,99.0,1.6,19.5,524.0,185.0,111.21
2016,8,11,16,30,755.0,95.0,1.6,19.0,475.0,137.41,77.11
2016,8,11,16,45,725.0,90.5,1.6,19.0,423.5,85.8,47.96
2016,8,11,17,0,695.0,86.0,1.6,19.0,372.0,55.13,42.65
2016,8,11,17,15,654.0,80.0,1.55,18.5,320.0,53.23,41.23
2016,8,11,17,30,613.0,74.0,1.5,18.0,268.0,51.19,39.6
2016,8,11,17,45,553.0,66.5,1.5,17.5,217.5,47.72,36.6
2016,8,11,18,0,493.0,59.0,1.5,17.0,167.0,44.07,33.28
2016,8,11,18,15,406.0,48.5,1.45,16.5,121.5,37.44,27.13
2016,8,11,18,30,319.0,38.0,1.4,16.0,76.0,30.46,20.32
2016,8,11,18,45,191.5,23.5,1.35,15.5,43.0,19.04,6.27
2016,8,11,19,0,64.0,9.0,1.3,15.0,10.0,8.58,0.0
2016,8,11,19,15,32.0,4.5,1.25,14.5,5.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,45,147.0,16.0,0.85,12.5,31.0,103.05,0.0
2016,8,12,6,0,294.0,32.0,0.8,13.0,62.0,213.98,162.98
2016,8,12,6,15,389.5,43.0,0.75,13.5,106.5,291.94,235.05
2016,8,12,6,30,485.0,54.0,0.7,14.0,151.0,378.29,307.87
2016,8,12,6,45,548.5,61.5,0.7,14.5,201.0,447.64,364.48
2016,8,12,7,0,612.0,69.0,0.7,15.0,251.0,520.92,421.45
2016,8,12,7,15,655.0,75.0,0.7,15.5,303.5,581.22,465.87
2016,8,12,7,30,698.0,81.0,0.7,16.0,356.0,642.99,508.4
2016,8,12,7,45,730.0,85.5,0.75,16.5,407.5,695.31,543.21
2016,8,12,8,0,762.0,90.0,0.8,17.0,459.0,743.94,574.56
2016,8,12,8,15,785.0,93.5,0.8,17.5,509.0,787.25,600.82
2016,8,12,8,30,808.0,97.0,0.8,18.0,559.0,829.25,625.64
2016,8,12,8,45,826.0,100.0,0.85,18.5,605.5,864.63,646.44
2016,8,12,9,0,844.0,103.0,0.9,19.0,652.0,897.97,665.75
2016,8,12,9,15,857.0,105.5,0.95,19.0,693.5,923.83,681.35
2016,8,12,9,30,870.0,108.0,1.0,19.0,735.0,939.34,690.39
2016,8,12,9,45,884.0,107.5,1.1,19.5,772.5,957.48,700.92
2016,8,12,10,0,898.0,107.0,1.2,20.0,810.0,972.8,709.63
2016,8,12,10,15,905.5,108.5,1.25,20.0,840.0,981.14,714.49
2016,8,12,10,30,913.0,110.0,1.3,20.0,870.0,986.31,717.54
2016,8,12,10,45,918.0,111.0,1.4,20.5,893.5,985.36,716.29
2016,8,12,11,0,923.0,112.0,1.5,21.0,917.0,981.17,713.1
2016,8,12,11,15,926.5,113.0,1.55,21.0,933.0,972.36,707.68
2016,8,12,11,30,930.0,114.0,1.6,21.0,949.0,960.36,700.34
2016,8,12,11,45,932.0,114.0,1.65,21.0,957.5,942.9,689.55
2016,8,12,12,0,934.0,114.0,1.7,21.0,966.0,922.45,676.89
2016,8,12,12,15,934.0,114.0,1.7,21.0,966.5,897.4,660.63
2016,8,12,12,30,934.0,114.0,1.7,21.0,967.0,869.65,642.63
2016,8,12,12,45,934.5,113.0,1.75,21.0,960.5,838.78,623.03
2016,8,12,13,0,935.0,112.0,1.8,21.0,954.0,805.44,601.62
2016,8,12,13,15,932.0,111.0,1.8,21.0,939.5,767.26,576.29
2016,8,12,13,30,929.0,110.0,1.8,21.0,925.0,727.13,548.32
2016,8,12,13,45,925.0,109.0,1.8,21.5,903.0,684.56,516.3
2016,8,12,14,0,921.0,108.0,1.8,22.0,881.0,640.45,482.54
2016,8,12,14,15,914.5,106.5,1.8,22.0,852.0,593.19,446.64
2016,8,12,14,30,908.0,105.0,1.8,22.0,823.0,544.98,409.03
2016,8,12,14,45,900.0,103.0,1.8,22.0,788.0,494.93,368.98
2016,8,12,15,0,892.0,101.0,1.8,22.0,753.0,444.48,327.46
2016,8,12,15,15,880.0,98.5,1.8,22.0,712.5,392.03,283.4
2016,8,12,15,30,868.0,96.0,1.8,22.0,672.0,340.0,238.77
2016,8,12,15,45,853.5,93.0,1.85,22.0,626.5,287.58,193.58
2016,8,12,16,0,839.0,90.0,1.9,22.0,581.0,229.44,144.46
2016,8,12,16,15,818.5,87.0,1.9,21.5,531.5,178.39,103.47
2016,8,12,16,30,798.0,84.0,1.9,21.0,482.0,129.56,69.04
2016,8,12,16,45,771.0,79.5,1.9,21.0,430.5,81.69,44.55
2016,8,12,17,0,744.0,75.0,1.9,21.0,379.0,52.57,40.09
2016,8,12,17,15,705.0,70.0,1.85,20.5,326.5,50.75,38.74
2016,8,12,17,30,666.0,65.0,1.8,20.0,274.0,44.39,33.33
2016,8,12,17,45,609.5,58.5,1.8,19.5,222.5,41.4,30.76
2016,8,12,18,0,553.0,52.0,1.8,19.0,171.0,38.27,27.91
2016,8,12,18,15,463.5,43.0,1.8,18.0,124.5,32.72,22.81
2016,8,12,18,30,374.0,34.0,1.8,17.0,78.0,26.91,17.1
2016,8,12,18,45,229.0,21.5,1.8,16.5,44.5,17.31,3.9
2016,8,12,19,0,84.0,9.0,1.8,16.0,11.0,8.58,0.0
2016,8,12,19,15,42.0,4.5,1.85,15.5,5.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,5,45,163.5,15.0,1.95,14.5,31.0,108.22,0.0
2016,8,13,6,0,327.0,30.0,1.9,15.0,62.0,227.88,171.75
2016,8,13,6,15,424.5,39.5,1.8,15.5,107.0,306.27,246.21
2016,8,13,6,30,522.0,49.0,1.7,16.0,152.0,393.23,320.52
2016,8,13,6,45,584.5,55.5,1.6,16.5,202.5,461.89,377.25
2016,8,13,7,0,647.0,62.0,1.5,17.0,253.0,534.47,434.09
2016,8,13,7,15,688.0,67.0,1.45,17.5,305.0,589.5,474.5
2016,8,13,7,30,729.0,72.0,1.4,18.0,357.0,649.96,516.41
2016,8,13,7,45,760.0,75.5,1.4,18.5,409.0,701.57,550.65
2016,8,13,8,0,791.0,79.0,1.4,19.0,461.0,752.91,583.71
2016,8,13,8,15,812.5,82.0,1.45,19.5,510.5,795.1,610.05
2016,8,13,8,30,834.0,85.0,1.5,20.0,560.0,835.86,635.03
2016,8,13,8,45,851.0,87.5,1.55,21.0,606.5,863.02,649.22
2016,8,13,9,0,868.0,90.0,1.6,22.0,653.0,895.37,666.82
2016,8,13,9,15,880.5,92.0,1.65,22.0,694.5,920.7,682.14
2016,8,13,9,30,893.0,94.0,1.7,22.0,736.0,943.39,695.82
2016,8,13,9,45,906.0,93.5,1.75,22.5,773.0,960.92,704.85
2016,8,13,10,0,919.0,93.0,1.8,23.0,810.0,975.54,712.12
2016,8,13,10,15,925.5,94.5,1.85,23.0,840.0,983.16,716.38
2016,8,13,10,30,932.0,96.0,1.9,23.0,870.0,987.53,718.75
2016,8,13,10,45,937.5,96.5,2.0,23.5,893.5,986.6,717.1
2016,8,13,11,0,943.0,97.0,2.1,24.0,917.0,982.38,713.47
2016,8,13,11,15,946.0,97.5,2.1,24.0,933.0,972.55,706.63
2016,8,13,11,30,949.0,98.0,2.1,24.0,949.0,959.5,697.87
2016,8,13,11,45,951.0,98.0,2.1,24.0,957.5,941.88,686.28
2016,8,13,12,0,953.0,98.0,2.1,24.0,966.0,921.2,672.8
2016,8,13,12,15,953.0,98.0,2.15,24.0,966.5,895.86,656.81
2016,8,13,12,30,953.0,98.0,2.2,24.0,967.0,867.74,638.96
2016,8,13,12,45,939.0,106.0,2.25,24.0,956.0,833.5,616.92
2016,8,13,13,0,925.0,114.0,2.3,24.0,945.0,797.38,593.46
2016,8,13,13,15,922.0,113.5,2.35,24.0,930.5,759.91,568.86
2016,8,13,13,30,919.0,113.0,2.4,24.0,916.0,720.49,541.3
2016,8,13,13,45,916.5,110.5,2.45,24.0,894.5,677.87,510.38
2016,8,13,14,0,914.0,108.0,2.5,24.0,873.0,633.63,477.49
2016,8,13,14,15,907.0,106.5,2.5,24.0,844.0,586.34,441.28
2016,8,13,14,30,900.0,105.0,2.5,24.0,815.0,538.16,403.43
2016,8,13,14,45,894.5,102.0,2.55,24.0,780.5,488.73,363.71
2016,8,13,15,0,889.0,99.0,2.6,24.0,746.0,438.68,322.33
2016,8,13,15,15,877.0,96.5,2.6,23.5,705.5,386.36,278.7
2016,8,13,15,30,865.0,94.0,2.6,23.0,665.0,334.47,234.42
2016,8,13,15,45,853.0,90.5,2.6,23.0,620.5,282.41,189.19
2016,8,13,16,0,841.0,87.0,2.6,23.0,576.0,224.32,139.95
2016,8,13,16,15,821.0,83.5,2.6,22.5,527.0,172.88,98.79
2016,8,13,16,30,801.0,80.0,2.6,22.0,478.0,123.58,64.49
2016,8,13,16,45,777.0,75.5,2.65,22.0,427.0,75.7,40.92
2016,8,13,17,0,753.0,71.0,2.7,22.0,376.0,49.58,37.36
2016,8,13,17,15,714.0,66.5,2.7,21.5,323.5,48.04,36.23
2016,8,13,17,30,675.0,62.0,2.7,21.0,271.0,46.44,34.97
2016,8,13,17,45,622.0,55.5,2.75,20.5,220.0,39.17,28.66
2016,8,13,18,0,569.0,49.0,2.8,20.0,169.0,35.92,25.71
2016,8,13,18,15,477.0,41.0,2.8,19.0,122.5,31.15,21.29
2016,8,13,18,30,385.0,33.0,2.8,18.0,76.0,26.18,16.27
2016,8,13,18,45,192.5,16.5,2.85,17.5,38.0,12.77,0.11
2016,8,13,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,5,45,183.5,14.0,2.7,14.5,31.5,114.9,0.0
2016,8,14,6,0,367.0,28.0,2.7,15.0,63.0,245.03,183.37
2016,8,14,6,15,467.0,36.5,2.6,15.5,109.0,324.9,261.55
2016,8,14,6,30,567.0,45.0,2.5,16.0,155.0,413.63,338.21
2016,8,14,6,45,629.5,50.5,2.45,16.5,207.0,478.56,393.11
2016,8,14,7,0,692.0,56.0,2.4,17.0,259.0,552.05,451.84
2016,8,14,7,15,732.5,60.5,2.3,17.5,312.5,611.9,495.89
2016,8,14,7,30,773.0,65.0,2.2,18.0,366.0,672.82,538.47
2016,8,14,7,45,803.0,68.0,2.15,19.0,419.0,724.36,571.72
2016,8,14,8,0,833.0,71.0,2.1,20.0,472.0,775.52,603.47
2016,8,14,8,15,854.0,74.0,2.1,20.5,522.5,811.46,625.13
2016,8,14,8,30,875.0,77.0,2.1,21.0,573.0,852.76,650.19
2016,8,14,8,45,891.5,78.5,2.15,21.5,620.0,886.52,670.09
2016,8,14,9,0,908.0,80.0,2.2,22.0,667.0,918.08,688.38
2016,8,14,9,15,919.5,82.0,2.2,22.5,709.5,943.23,701.76
2016,8,14,9,30,931.0,84.0,2.2,23.0,752.0,965.58,713.29
2016,8,14,9,45,931.5,90.0,2.25,23.5,786.5,979.19,719.67
2016,8,14,10,0,932.0,96.0,2.3,24.0,821.0,989.4,724.01
2016,8,14,10,15,939.0,97.0,2.3,24.0,851.5,996.85,727.59
2016,8,14,10,30,946.0,98.0,2.3,24.0,882.0,1001.03,729.22
2016,8,14,10,45,953.0,98.0,2.3,24.5,906.0,1000.81,726.77
2016,8,14,11,0,960.0,98.0,2.3,25.0,930.0,997.23,722.35
2016,8,14,11,15,963.5,98.5,2.3,25.0,946.5,987.57,715.61
2016,8,14,11,30,967.0,99.0,2.3,25.0,963.0,974.61,706.92
2016,8,14,11,45,970.0,98.5,2.3,25.0,972.0,956.96,695.33
2016,8,14,12,0,973.0,98.0,2.3,25.0,981.0,936.15,681.8
2016,8,14,12,15,973.0,98.0,2.35,25.0,981.5,910.24,665.46
2016,8,14,12,30,973.0,98.0,2.4,25.0,982.0,881.49,647.21
2016,8,14,12,45,963.0,103.0,2.45,25.0,972.0,846.91,624.99
2016,8,14,13,0,953.0,108.0,2.5,25.0,962.0,810.26,601.23
2016,8,14,13,15,949.5,107.0,2.55,25.0,946.5,770.97,575.45
2016,8,14,13,30,946.0,106.0,2.6,25.0,931.0,729.72,546.81
2016,8,14,13,45,939.0,106.5,2.65,25.0,908.0,685.79,514.88
2016,8,14,14,0,932.0,107.0,2.7,25.0,885.0,640.5,481.15
2016,8,14,14,15,925.0,105.5,2.7,24.5,855.0,592.35,445.18
2016,8,14,14,30,918.0,104.0,2.7,24.0,825.0,543.28,407.39
2016,8,14,14,45,906.0,103.5,2.75,24.0,788.5,492.1,366.21
2016,8,14,15,0,894.0,103.0,2.8,24.0,752.0,440.88,323.85
2016,8,14,15,15,881.5,101.0,2.8,23.5,710.5,388.45,280.03
2016,8,14,15,30,869.0,99.0,2.8,23.0,669.0,336.48,235.6
2016,8,14,15,45,851.0,96.5,2.8,23.0,622.5,276.97,184.81
2016,8,14,16,0,833.0,94.0,2.8,23.0,576.0,225.21,140.8
2016,8,14,16,15,810.5,90.5,2.8,22.5,526.0,173.82,100.09
2016,8,14,16,30,788.0,87.0,2.8,22.0,476.0,124.88,66.68
2016,8,14,16,45,757.5,83.0,2.8,22.0,423.5,77.93,44.78
2016,8,14,17,0,727.0,79.0,2.8,22.0,371.0,50.72,38.35
2016,8,14,17,15,685.0,73.5,2.75,21.0,318.0,48.95,37.1
2016,8,14,17,30,643.0,68.0,2.7,20.0,265.0,47.07,35.67
2016,8,14,17,45,582.0,61.0,2.65,19.5,213.5,43.8,32.83
2016,8,14,18,0,521.0,54.0,2.6,19.0,162.0,40.37,29.68
2016,8,14,18,15,424.0,44.5,2.55,18.0,116.0,34.47,24.22
2016,8,14,18,30,327.0,35.0,2.5,17.0,70.0,28.3,17.96
2016,8,14,18,45,163.5,17.5,2.5,16.5,35.0,13.81,0.0
2016,8,14,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,5,45,149.5,15.5,1.2,12.5,29.5,100.53,0.0
2016,8,15,6,0,299.0,31.0,1.2,13.0,59.0,213.75,158.37
2016,8,15,6,15,404.5,41.5,1.2,13.5,104.5,296.28,238.32
2016,8,15,6,30,510.0,52.0,1.2,14.0,150.0,388.05,316.78
2016,8,15,6,45,574.5,59.5,1.2,14.5,201.5,458.75,375.46
2016,8,15,7,0,639.0,67.0,1.2,15.0,253.0,533.43,434.44
2016,8,15,7,15,683.5,72.5,1.15,15.5,306.5,594.97,480.12
2016,8,15,7,30,728.0,78.0,1.1,16.0,360.0,658.01,523.66
2016,8,15,7,45,758.5,83.0,1.05,16.5,412.5,706.85,555.15
2016,8,15,8,0,789.0,88.0,1.0,17.0,465.0,759.5,588.27
2016,8,15,8,15,812.0,91.5,1.0,17.5,516.0,803.43,614.95
2016,8,15,8,30,835.0,95.0,1.0,18.0,567.0,845.95,640.15
2016,8,15,8,45,851.5,98.5,1.0,18.5,614.0,881.07,659.93
2016,8,15,9,0,868.0,102.0,1.0,19.0,661.0,913.98,678.04
2016,8,15,9,15,881.5,104.5,1.05,19.0,704.0,932.85,689.04
2016,8,15,9,30,895.0,107.0,1.1,19.0,747.0,956.73,703.55
2016,8,15,9,45,918.5,102.0,1.15,19.5,787.5,978.79,715.5
2016,8,15,10,0,942.0,97.0,1.2,20.0,828.0,998.12,725.75
2016,8,15,10,15,949.0,98.0,1.25,20.5,858.5,1005.51,728.53
2016,8,15,10,30,956.0,99.0,1.3,21.0,889.0,1009.59,729.49
2016,8,15,10,45,958.5,101.5,1.4,21.5,912.0,1007.67,727.65
2016,8,15,11,0,961.0,104.0,1.5,22.0,935.0,1002.34,723.78
2016,8,15,11,15,964.0,104.5,1.55,22.0,951.0,992.05,717.5
2016,8,15,11,30,967.0,105.0,1.6,22.0,967.0,978.45,709.25
2016,8,15,11,45,965.0,107.5,1.65,22.5,974.5,959.19,696.1
2016,8,15,12,0,963.0,110.0,1.7,23.0,982.0,936.89,681.09
2016,8,15,12,15,963.0,110.0,1.7,23.0,982.5,910.97,664.48
2016,8,15,12,30,963.0,110.0,1.7,23.0,983.0,882.24,646.05
2016,8,15,12,45,956.5,112.5,1.7,23.0,974.0,848.1,624.02
2016,8,15,13,0,950.0,115.0,1.7,23.0,965.0,811.77,600.45
2016,8,15,13,15,946.5,114.0,1.65,23.0,949.5,772.43,574.22
2016,8,15,13,30,943.0,113.0,1.6,23.0,934.0,731.14,544.94
2016,8,15,13,45,937.0,112.5,1.6,23.0,910.5,686.93,513.09
2016,8,15,14,0,931.0,112.0,1.6,23.0,887.0,641.31,479.45
2016,8,15,14,15,923.5,110.5,1.55,22.5,857.0,592.81,443.43
2016,8,15,14,30,916.0,109.0,1.5,22.0,827.0,543.45,405.66
2016,8,15,14,45,905.0,108.0,1.5,22.0,790.0,492.29,364.89
2016,8,15,15,0,894.0,107.0,1.5,22.0,753.0,441.0,322.83
2016,8,15,15,15,881.0,104.5,1.45,21.5,711.0,387.92,278.79
2016,8,15,15,30,868.0,102.0,1.4,21.0,669.0,329.23,229.59
2016,8,15,15,45,848.0,100.0,1.4,21.0,621.5,275.87,183.88
2016,8,15,16,0,828.0,98.0,1.4,21.0,574.0,224.29,140.39
2016,8,15,16,15,805.5,94.0,1.4,20.5,523.5,172.78,99.96
2016,8,15,16,30,783.0,90.0,1.4,20.0,473.0,123.73,67.02
2016,8,15,16,45,746.5,87.0,1.45,20.0,419.5,77.8,46.96
2016,8,15,17,0,710.0,84.0,1.5,20.0,366.0,54.55,42.01
2016,8,15,17,15,666.5,78.0,1.5,19.5,313.0,52.57,40.52
2016,8,15,17,30,623.0,72.0,1.5,19.0,260.0,50.48,38.82
2016,8,15,17,45,550.0,65.0,1.5,18.5,207.5,47.35,36.09
2016,8,15,18,0,477.0,58.0,1.5,18.0,155.0,44.14,33.09
2016,8,15,18,15,381.0,46.0,1.45,17.0,109.5,36.07,25.67
2016,8,15,18,30,285.0,34.0,1.4,16.0,64.0,27.53,17.23
2016,8,15,18,45,142.5,17.0,1.4,15.5,32.0,13.48,0.0
2016,8,15,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,16,5,45,105.0,15.5,1.15,14.5,25.0,61.55,0.0
2016,8,16,6,0,210.0,31.0,1.1,15.0,50.0,169.65,122.54
2016,8,16,6,15,307.5,44.5,1.05,15.0,92.5,245.42,196.04
2016,8,16,6,30,405.0,58.0,1.0,15.0,135.0,332.41,270.64
2016,8,16,6,45,473.0,67.5,0.95,15.5,184.0,403.6,329.48
2016,8,16,7,0,541.0,77.0,0.9,16.0,233.0,479.09,388.92
2016,8,16,7,15,588.0,84.5,0.85,16.5,284.5,541.32,435.4
2016,8,16,7,30,635.0,92.0,0.8,17.0,336.0,605.32,480.93
2016,8,16,7,45,670.5,97.0,0.8,18.0,387.5,658.77,515.59
2016,8,16,8,0,706.0,102.0,0.8,19.0,439.0,712.43,549.19
2016,8,16,8,15,731.5,107.0,0.8,19.5,488.0,757.61,576.89
2016,8,16,8,30,757.0,112.0,0.8,20.0,537.0,801.76,603.31
2016,8,16,8,45,777.5,115.0,0.8,20.5,583.5,833.66,621.05
2016,8,16,9,0,798.0,118.0,0.8,21.0,630.0,868.09,640.34
2016,8,16,9,15,812.5,121.0,0.85,21.5,671.5,894.91,655.3
2016,8,16,9,30,827.0,124.0,0.9,22.0,713.0,919.22,668.68
2016,8,16,9,45,834.5,128.0,0.95,22.5,748.0,935.41,676.91
2016,8,16,10,0,842.0,132.0,1.0,23.0,783.0,948.64,683.43
2016,8,16,10,15,850.0,133.5,1.0,23.0,813.0,956.55,687.16
2016,8,16,10,30,858.0,135.0,1.0,23.0,843.0,961.37,689.14
2016,8,16,10,45,864.0,136.5,1.05,23.5,866.0,953.84,683.11
2016,8,16,11,0,870.0,138.0,1.1,24.0,889.0,950.87,680.22
2016,8,16,11,15,873.5,139.0,1.1,24.0,904.5,942.01,674.15
2016,8,16,11,30,877.0,140.0,1.1,24.0,920.0,930.12,666.36
2016,8,16,11,45,879.0,140.5,1.15,24.0,928.5,913.45,656.46
2016,8,16,12,0,881.0,141.0,1.2,24.0,937.0,893.93,644.79
2016,8,16,12,15,881.0,141.0,1.2,24.0,937.0,869.53,629.28
2016,8,16,12,30,881.0,141.0,1.2,24.0,937.0,842.57,612.16
2016,8,16,12,45,882.0,139.0,1.3,24.0,930.5,812.16,593.98
2016,8,16,13,0,883.0,137.0,1.4,24.0,924.0,779.41,573.98
2016,8,16,13,15,879.0,136.0,1.45,24.0,909.0,741.81,549.19
2016,8,16,13,30,875.0,135.0,1.5,24.0,894.0,702.47,521.88
2016,8,16,13,45,870.5,133.0,1.6,24.0,871.5,660.37,492.32
2016,8,16,14,0,866.0,131.0,1.7,24.0,849.0,616.92,460.85
2016,8,16,14,15,858.0,129.5,1.75,24.0,820.0,570.82,426.19
2016,8,16,14,30,850.0,128.0,1.8,24.0,791.0,520.35,387.42
2016,8,16,14,45,840.5,125.0,1.85,24.0,756.0,470.52,347.91
2016,8,16,15,0,831.0,122.0,1.9,24.0,721.0,420.63,307.16
2016,8,16,15,15,817.0,119.0,1.95,23.5,680.0,369.37,264.92
2016,8,16,15,30,803.0,116.0,2.0,23.0,639.0,318.92,222.38
2016,8,16,15,45,786.0,112.0,2.1,23.0,593.5,267.98,178.91
2016,8,16,16,0,769.0,108.0,2.2,23.0,548.0,218.57,137.51
2016,8,16,16,15,744.5,104.0,2.2,22.5,499.0,164.24,95.35
2016,8,16,16,30,720.0,100.0,2.2,22.0,450.0,117.89,64.9
2016,8,16,16,45,688.5,94.5,2.25,22.0,399.0,73.12,45.44
2016,8,16,17,0,657.0,89.0,2.3,22.0,348.0,58.37,44.96
2016,8,16,17,15,612.0,82.5,2.25,21.5,296.5,56.2,43.31
2016,8,16,17,30,567.0,76.0,2.2,21.0,245.0,53.9,41.45
2016,8,16,17,45,503.5,67.0,2.2,20.5,195.5,49.25,37.4
2016,8,16,18,0,440.0,58.0,2.2,20.0,146.0,44.35,32.94
2016,8,16,18,15,344.5,46.0,2.15,19.0,102.0,36.29,25.56
2016,8,16,18,30,249.0,34.0,2.1,18.0,58.0,26.59,16.03
2016,8,16,18,45,124.5,17.0,2.05,17.5,29.0,13.41,0.0
2016,8,16,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,45,101.0,15.0,0.8,14.5,24.0,59.11,0.0
2016,8,17,6,0,202.0,30.0,0.8,15.0,48.0,164.05,116.31
2016,8,17,6,15,301.5,43.0,0.8,15.5,89.5,239.73,190.46
2016,8,17,6,30,401.0,56.0,0.8,16.0,131.0,327.22,264.78
2016,8,17,6,45,468.0,65.5,0.85,16.5,179.5,397.38,322.89
2016,8,17,7,0,535.0,75.0,0.9,17.0,228.0,471.83,381.92
2016,8,17,7,15,582.5,82.5,0.9,17.5,279.0,534.05,428.8
2016,8,17,7,30,630.0,90.0,0.9,18.0,330.0,598.11,474.95
2016,8,17,7,45,665.0,95.0,0.9,18.5,381.0,650.92,510.27
2016,8,17,8,0,700.0,100.0,0.9,19.0,432.0,703.93,544.66
2016,8,17,8,15,725.5,104.5,0.9,19.5,481.0,748.28,572.05
2016,8,17,8,30,751.0,109.0,0.9,20.0,530.0,791.62,598.18
2016,8,17,8,45,771.0,112.5,0.95,21.0,576.0,823.69,615.81
2016,8,17,9,0,791.0,116.0,1.0,22.0,622.0,858.06,634.83
2016,8,17,9,15,806.0,119.0,1.0,22.0,664.0,885.19,650.51
2016,8,17,9,30,821.0,122.0,1.0,22.0,706.0,909.83,664.61
2016,8,17,9,45,844.0,118.5,1.0,22.5,745.0,931.96,675.82
2016,8,17,10,0,867.0,115.0,1.0,23.0,784.0,943.95,680.61
2016,8,17,10,15,875.0,116.5,1.0,23.5,814.0,952.29,683.31
2016,8,17,10,30,883.0,118.0,1.0,24.0,844.0,957.54,684.23
2016,8,17,10,45,888.5,119.5,1.05,24.5,867.5,957.29,682.76
2016,8,17,11,0,894.0,121.0,1.1,25.0,891.0,953.86,679.49
2016,8,17,11,15,898.0,122.0,1.15,25.0,907.0,945.37,674.51
2016,8,17,11,30,902.0,123.0,1.2,25.0,923.0,933.76,667.7
2016,8,17,11,45,904.0,123.5,1.25,25.0,931.5,916.82,657.59
2016,8,17,12,0,906.0,124.0,1.3,25.0,940.0,896.94,645.67
2016,8,17,12,15,906.0,123.5,1.35,25.0,940.0,871.62,630.25
2016,8,17,12,30,906.0,123.0,1.4,25.0,940.0,843.68,613.08
2016,8,17,12,45,896.5,127.5,1.45,25.0,930.5,810.48,592.35
2016,8,17,13,0,887.0,132.0,1.5,25.0,921.0,775.38,570.18
2016,8,17,13,15,883.5,131.5,1.55,24.5,906.0,738.41,546.88
2016,8,17,13,30,880.0,131.0,1.6,24.0,891.0,699.64,520.82
2016,8,17,13,45,875.5,129.0,1.65,24.0,869.0,657.31,490.56
2016,8,17,14,0,871.0,127.0,1.7,24.0,847.0,613.61,458.49
2016,8,17,14,15,863.0,125.5,1.7,23.5,817.5,567.27,424.14
2016,8,17,14,30,855.0,124.0,1.7,23.0,788.0,516.4,385.48
2016,8,17,14,45,846.0,120.5,1.75,23.0,753.0,466.11,345.45
2016,8,17,15,0,837.0,117.0,1.8,23.0,718.0,415.72,304.11
2016,8,17,15,15,823.0,114.5,1.8,22.5,677.0,364.58,261.62
2016,8,17,15,30,809.0,112.0,1.8,22.0,636.0,314.24,218.88
2016,8,17,15,45,794.0,107.5,1.85,22.0,591.0,263.04,174.98
2016,8,17,16,0,779.0,103.0,1.9,22.0,546.0,213.16,133.09
2016,8,17,16,15,755.0,99.0,1.9,21.5,497.0,164.11,95.3
2016,8,17,16,30,731.0,95.0,1.9,21.0,448.0,111.91,60.69
2016,8,17,16,45,702.5,89.0,1.9,21.0,397.5,66.34,41.98
2016,8,17,17,0,674.0,83.0,1.9,21.0,347.0,54.11,41.49
2016,8,17,17,15,629.5,77.0,1.9,20.5,295.0,52.13,39.97
2016,8,17,17,30,585.0,71.0,1.9,20.0,243.0,50.02,38.25
2016,8,17,17,45,523.0,62.5,1.9,19.5,194.0,45.62,34.39
2016,8,17,18,0,461.0,54.0,1.9,19.0,145.0,40.99,30.14
2016,8,17,18,15,360.5,43.0,1.9,18.0,101.0,33.72,23.41
2016,8,17,18,30,260.0,32.0,1.9,17.0,57.0,26.07,15.38
2016,8,17,18,45,130.0,16.0,1.9,16.5,28.5,12.64,0.0
2016,8,17,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,5,45,100.0,15.0,1.15,14.5,23.5,58.48,0.0
2016,8,18,6,0,200.0,30.0,1.1,15.0,47.0,162.03,112.64
2016,8,18,6,15,304.0,43.0,1.0,15.0,89.0,240.87,191.62
2016,8,18,6,30,408.0,56.0,0.9,15.0,131.0,330.45,268.39
2016,8,18,6,45,477.0,65.0,0.85,15.5,179.5,401.54,327.22
2016,8,18,7,0,546.0,74.0,0.8,16.0,228.0,476.98,386.65
2016,8,18,7,15,593.5,80.5,0.75,16.5,279.0,538.32,432.48
2016,8,18,7,30,641.0,87.0,0.7,17.0,330.0,601.45,477.23
2016,8,18,7,45,674.0,92.5,0.7,17.5,381.0,653.61,511.89
2016,8,18,8,0,707.0,98.0,0.7,18.0,432.0,705.83,545.55
2016,8,18,8,15,732.0,102.5,0.7,18.5,480.5,749.9,572.59
2016,8,18,8,30,757.0,107.0,0.7,19.0,529.0,788.87,595.62
2016,8,18,8,45,773.0,111.5,0.7,19.5,574.0,822.85,614.92
2016,8,18,9,0,789.0,116.0,0.7,20.0,619.0,854.76,632.62
2016,8,18,9,15,803.0,118.5,0.75,20.5,660.0,880.33,646.92
2016,8,18,9,30,817.0,121.0,0.8,21.0,701.0,903.39,659.64
2016,8,18,9,45,819.0,128.0,0.85,21.5,734.0,917.66,666.76
2016,8,18,10,0,821.0,135.0,0.9,22.0,767.0,928.84,672.11
2016,8,18,10,15,829.5,137.0,0.95,22.0,796.5,937.57,677.33
2016,8,18,10,30,838.0,139.0,1.0,22.0,826.0,943.26,680.78
2016,8,18,10,45,837.5,144.0,1.05,22.5,847.0,940.65,677.82
2016,8,18,11,0,837.0,149.0,1.1,23.0,868.0,934.93,673.11
2016,8,18,11,15,840.5,150.0,1.15,23.0,883.0,925.69,667.59
2016,8,18,11,30,844.0,151.0,1.2,23.0,898.0,913.45,660.27
2016,8,18,11,45,839.5,155.5,1.25,23.5,904.0,894.75,647.62
2016,8,18,12,0,835.0,160.0,1.3,24.0,910.0,873.38,633.35
2016,8,18,12,15,835.0,159.5,1.3,24.0,910.0,848.46,617.37
2016,8,18,12,30,835.0,159.0,1.3,24.0,910.0,821.1,599.81
2016,8,18,12,45,815.5,169.0,1.35,24.0,897.5,786.22,577.8
2016,8,18,13,0,796.0,179.0,1.4,24.0,885.0,750.17,553.62
2016,8,18,13,15,791.5,177.5,1.4,23.5,869.5,713.42,529.16
2016,8,18,13,30,787.0,176.0,1.4,23.0,854.0,675.24,503.11
2016,8,18,13,45,776.0,176.5,1.45,23.0,830.5,633.55,473.3
2016,8,18,14,0,765.0,177.0,1.5,23.0,807.0,588.62,440.5
2016,8,18,14,15,755.5,174.5,1.45,22.5,778.0,543.54,406.97
2016,8,18,14,30,746.0,172.0,1.4,22.0,749.0,498.21,372.3
2016,8,18,14,45,731.5,169.5,1.4,22.0,713.5,450.67,334.59
2016,8,18,15,0,717.0,167.0,1.4,22.0,678.0,403.77,296.42
2016,8,18,15,15,700.0,162.5,1.4,21.5,638.0,355.26,256.8
2016,8,18,15,30,683.0,158.0,1.4,21.0,598.0,308.06,217.49
2016,8,18,15,45,662.5,152.0,1.4,21.0,553.5,260.39,177.46
2016,8,18,16,0,642.0,146.0,1.4,21.0,509.0,214.79,140.04
2016,8,18,16,15,614.5,139.5,1.4,20.5,461.5,170.21,106.48
2016,8,18,16,30,587.0,133.0,1.4,20.0,414.0,128.79,80.3
2016,8,18,16,45,554.0,124.0,1.4,20.0,365.0,89.01,64.0
2016,8,18,17,0,521.0,115.0,1.4,20.0,316.0,79.06,63.22
2016,8,18,17,15,474.0,104.5,1.35,19.5,266.5,73.62,58.8
2016,8,18,17,30,427.0,94.0,1.3,19.0,217.0,67.86,53.96
2016,8,18,17,45,366.0,80.0,1.3,18.5,171.0,59.07,46.26
2016,8,18,18,0,305.0,66.0,1.3,18.0,125.0,49.84,37.93
2016,8,18,18,15,223.0,49.0,1.2,17.5,85.0,37.71,26.83
2016,8,18,18,30,141.0,32.0,1.1,17.0,45.0,25.04,14.19
2016,8,18,18,45,70.5,16.0,1.05,16.5,22.5,15.25,0.0
2016,8,18,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,5,45,63.0,14.0,0.75,12.5,19.5,41.07,0.0
2016,8,19,6,0,126.0,28.0,0.8,13.0,39.0,121.63,82.07
2016,8,19,6,15,210.0,45.5,0.8,13.5,78.0,194.36,154.68
2016,8,19,6,30,294.0,63.0,0.8,14.0,117.0,271.81,221.63
2016,8,19,6,45,358.0,77.0,0.85,14.5,163.0,339.07,278.31
2016,8,19,7,0,422.0,91.0,0.9,15.0,209.0,411.05,336.6
2016,8,19,7,15,470.0,101.0,0.95,15.5,258.0,470.89,383.2
2016,8,19,7,30,518.0,111.0,1.0,16.0,307.0,533.17,429.98
2016,8,19,7,45,552.5,120.0,1.05,16.5,356.0,591.12,471.63
2016,8,19,8,0,587.0,129.0,1.1,17.0,405.0,645.04,509.23
2016,8,19,8,15,615.0,135.5,1.1,17.5,452.5,690.75,539.09
2016,8,19,8,30,643.0,142.0,1.1,18.0,500.0,735.72,567.54
2016,8,19,8,45,662.0,149.0,1.15,18.5,544.0,772.36,590.25
2016,8,19,9,0,681.0,156.0,1.2,19.0,588.0,807.32,611.59
2016,8,19,9,15,697.5,160.0,1.2,19.0,628.5,834.73,628.16
2016,8,19,9,30,714.0,164.0,1.2,19.0,669.0,859.95,643.28
2016,8,19,9,45,724.5,169.0,1.25,19.5,703.5,878.35,653.35
2016,8,19,10,0,735.0,174.0,1.3,20.0,738.0,894.11,661.78
2016,8,19,10,15,745.0,176.5,1.3,20.0,767.5,903.91,666.96
2016,8,19,10,30,755.0,179.0,1.3,20.0,797.0,910.89,670.48
2016,8,19,10,45,757.5,184.0,1.35,20.5,818.5,910.66,668.9
2016,8,19,11,0,760.0,189.0,1.4,21.0,840.0,907.49,665.61
2016,8,19,11,15,765.0,190.0,1.4,21.0,855.5,895.36,657.2
2016,8,19,11,30,770.0,191.0,1.4,21.0,871.0,885.06,650.21
2016,8,19,11,45,769.5,193.5,1.4,21.0,878.0,868.61,639.26
2016,8,19,12,0,769.0,196.0,1.4,21.0,885.0,849.64,626.77
2016,8,19,12,15,769.0,196.5,1.4,21.0,885.5,826.8,611.78
2016,8,19,12,30,769.0,197.0,1.4,21.0,886.0,801.69,595.23
2016,8,19,12,45,781.5,187.0,1.4,21.0,882.5,774.42,576.82
2016,8,19,13,0,794.0,177.0,1.4,21.0,879.0,744.47,556.3
2016,8,19,13,15,789.5,176.0,1.4,20.5,864.0,708.2,531.73
2016,8,19,13,30,785.0,175.0,1.4,20.0,849.0,670.5,505.6
2016,8,19,13,45,776.0,174.5,1.4,20.0,826.5,629.22,475.33
2016,8,19,14,0,767.0,174.0,1.4,20.0,804.0,587.21,443.85
2016,8,19,14,15,757.5,171.5,1.4,20.0,775.0,539.35,407.47
2016,8,19,14,30,748.0,169.0,1.4,20.0,746.0,493.92,371.87
2016,8,19,14,45,734.5,166.0,1.4,20.0,710.5,446.31,333.72
2016,8,19,15,0,721.0,163.0,1.4,20.0,675.0,399.24,295.02
2016,8,19,15,15,704.5,158.5,1.4,19.5,635.0,350.71,254.95
2016,8,19,15,30,688.0,154.0,1.4,19.0,595.0,303.45,215.18
2016,8,19,15,45,667.0,148.5,1.4,18.5,550.5,255.85,175.22
2016,8,19,16,0,646.0,143.0,1.4,18.0,506.0,210.36,137.9
2016,8,19,16,15,618.5,136.5,1.4,17.5,458.5,165.63,104.1
2016,8,19,16,30,591.0,130.0,1.4,17.0,411.0,124.06,78.07
2016,8,19,16,45,557.0,121.0,1.45,17.0,361.5,83.71,67.8
2016,8,19,17,0,523.0,112.0,1.5,17.0,312.0,77.13,62.34
2016,8,19,17,15,476.0,101.5,1.5,16.5,263.0,71.61,57.78
2016,8,19,17,30,429.0,91.0,1.5,16.0,214.0,65.79,52.8
2016,8,19,17,45,367.5,77.5,1.55,15.5,167.5,57.31,45.27
2016,8,19,18,0,306.0,64.0,1.6,15.0,121.0,48.41,37.11
2016,8,19,18,15,224.0,47.0,1.55,14.5,81.5,36.22,25.8
2016,8,19,18,30,142.0,30.0,1.5,14.0,42.0,23.5,12.69
2016,8,19,18,45,71.0,15.0,1.5,14.0,21.0,14.3,0.0
2016,8,19,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,61.0,13.0,0.7,12.5,18.0,39.12,0.0
2016,8,20,6,0,122.0,26.0,0.7,13.0,36.0,115.41,75.26
2016,8,20,6,15,204.0,44.0,0.7,13.5,74.5,188.93,149.9
2016,8,20,6,30,286.0,62.0,0.7,14.0,113.0,265.54,216.16
2016,8,20,6,45,353.0,75.5,0.75,14.5,159.0,333.52,273.46
2016,8,20,7,0,420.0,89.0,0.8,15.0,205.0,406.52,332.59
2016,8,20,7,15,468.0,99.5,0.8,15.5,254.0,466.83,379.21
2016,8,20,7,30,516.0,110.0,0.8,16.0,303.0,529.58,425.84
2016,8,20,7,45,553.5,117.5,0.85,17.0,352.0,588.06,466.93
2016,8,20,8,0,591.0,125.0,0.9,18.0,401.0,642.63,503.9
2016,8,20,8,15,619.0,131.5,0.95,18.0,448.5,688.34,534.86
2016,8,20,8,30,647.0,138.0,1.0,18.0,496.0,733.32,564.81
2016,8,20,8,45,669.5,143.0,1.05,18.5,541.0,770.77,588.03
2016,8,20,9,0,692.0,148.0,1.1,19.0,586.0,806.67,609.97
2016,8,20,9,15,708.5,152.5,1.15,19.0,626.5,834.77,627.62
2016,8,20,9,30,725.0,157.0,1.2,19.0,667.0,860.67,643.85
2016,8,20,9,45,749.5,154.0,1.3,19.5,705.0,883.13,657.3
2016,8,20,10,0,774.0,151.0,1.4,20.0,743.0,898.84,666.32
2016,8,20,10,15,783.5,153.0,1.45,20.0,772.5,908.16,671.88
2016,8,20,10,30,793.0,155.0,1.5,20.0,802.0,914.56,675.7
2016,8,20,10,45,799.5,157.0,1.55,20.5,824.5,915.19,674.62
2016,8,20,11,0,806.0,159.0,1.6,21.0,847.0,912.8,671.74
2016,8,20,11,15,810.5,160.0,1.6,21.0,862.5,904.58,665.84
2016,8,20,11,30,815.0,161.0,1.6,21.0,878.0,893.41,658.2
2016,8,20,11,45,817.0,161.5,1.65,21.0,886.0,876.69,647.6
2016,8,20,12,0,819.0,162.0,1.7,21.0,894.0,857.23,635.26
2016,8,20,12,15,819.5,162.0,1.7,21.0,894.5,833.44,619.51
2016,8,20,12,30,820.0,162.0,1.7,21.0,895.0,807.21,602.16
2016,8,20,12,45,800.0,172.0,1.75,21.0,882.5,772.33,579.28
2016,8,20,13,0,780.0,182.0,1.8,21.0,870.0,736.37,554.03
2016,8,20,13,15,776.0,181.0,1.8,20.5,855.5,700.85,529.68
2016,8,20,13,30,772.0,180.0,1.8,20.0,841.0,663.89,503.71
2016,8,20,13,45,766.5,177.5,1.8,20.0,819.0,623.43,473.7
2016,8,20,14,0,761.0,175.0,1.8,20.0,797.0,579.27,440.4
2016,8,20,14,15,751.5,172.5,1.8,19.5,768.5,534.32,406.42
2016,8,20,14,30,742.0,170.0,1.8,19.0,740.0,489.13,371.23
2016,8,20,14,45,731.0,166.0,1.8,19.0,705.5,442.01,332.93
2016,8,20,15,0,720.0,162.0,1.8,19.0,671.0,395.22,293.91
2016,8,20,15,15,703.5,157.5,1.8,19.0,630.5,346.75,252.93
2016,8,20,15,30,687.0,153.0,1.8,19.0,590.0,299.55,212.47
2016,8,20,15,45,667.5,147.0,1.85,19.0,546.0,251.96,172.0
2016,8,20,16,0,648.0,141.0,1.9,19.0,502.0,206.33,134.3
2016,8,20,16,15,620.5,134.0,1.95,18.5,454.5,161.16,100.45
2016,8,20,16,30,593.0,127.0,2.0,18.0,407.0,119.15,74.66
2016,8,20,16,45,559.5,118.5,2.05,18.0,358.0,79.19,63.68
2016,8,20,17,0,526.0,110.0,2.1,18.0,309.0,75.91,61.07
2016,8,20,17,15,478.5,99.5,2.1,17.5,260.0,70.34,56.46
2016,8,20,17,30,431.0,89.0,2.1,17.0,211.0,64.46,51.42
2016,8,20,17,45,369.5,75.5,2.15,16.5,164.5,55.93,43.84
2016,8,20,18,0,308.0,62.0,2.2,16.0,118.0,46.97,35.64
2016,8,20,18,15,224.0,45.0,2.15,15.5,79.0,34.72,24.3
2016,8,20,18,30,140.0,28.0,2.1,15.0,40.0,21.94,10.81
2016,8,20,18,45,70.0,14.0,2.1,15.0,20.0,13.34,0.0
2016,8,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
