Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,1.5,1.8,12.5,1.5,1.43,0.0
2016,8,21,6,0,0.0,3.0,1.9,13.0,3.0,2.77,0.0
2016,8,21,6,15,0.0,6.5,1.9,13.0,6.5,6.01,0.0
2016,8,21,6,30,0.0,10.0,1.9,13.0,10.0,9.26,2.24
2016,8,21,6,45,0.0,14.0,1.95,13.5,14.0,12.97,5.5
2016,8,21,7,0,0.0,18.0,2.0,14.0,18.0,16.68,8.72
2016,8,21,7,15,0.0,22.5,2.0,14.5,22.5,20.86,12.29
2016,8,21,7,30,0.0,27.0,2.0,15.0,27.0,25.05,15.8
2016,8,21,7,45,120.0,108.0,2.0,15.5,164.0,212.21,175.67
2016,8,21,8,0,240.0,189.0,2.0,16.0,301.0,419.79,341.49
2016,8,21,8,15,360.5,185.5,1.95,16.5,374.0,517.49,416.37
2016,8,21,8,30,481.0,182.0,1.9,17.0,447.0,635.93,503.86
2016,8,21,8,45,586.0,166.5,1.9,17.5,517.0,723.01,565.74
2016,8,21,9,0,691.0,151.0,1.9,18.0,587.0,807.76,622.41
2016,8,21,9,15,506.5,228.0,1.85,18.0,559.0,729.23,561.6
2016,8,21,9,30,322.0,305.0,1.8,18.0,531.0,635.39,488.76
2016,8,21,9,45,515.5,246.5,1.8,18.5,630.0,761.38,581.8
2016,8,21,10,0,709.0,188.0,1.8,19.0,729.0,881.89,663.87
2016,8,21,10,15,719.5,191.0,1.8,19.0,758.0,892.39,668.53
2016,8,21,10,30,730.0,194.0,1.8,19.0,787.0,900.1,672.64
2016,8,21,10,45,739.0,195.0,1.85,19.5,810.0,901.46,671.96
2016,8,21,11,0,748.0,196.0,1.9,20.0,833.0,899.95,669.55
2016,8,21,11,15,752.5,197.5,1.9,20.0,848.5,891.98,663.72
2016,8,21,11,30,757.0,199.0,1.9,20.0,864.0,881.2,656.2
2016,8,21,11,45,602.5,282.5,1.95,20.0,814.5,809.37,604.96
2016,8,21,12,0,448.0,366.0,2.0,20.0,765.0,739.09,553.07
2016,8,21,12,15,605.5,283.0,2.0,20.0,822.5,772.26,580.42
2016,8,21,12,30,763.0,200.0,2.0,20.0,880.0,796.67,600.23
2016,8,21,12,45,632.5,273.5,2.0,20.0,834.0,736.74,554.81
2016,8,21,13,0,502.0,347.0,2.0,20.0,788.0,681.84,513.29
2016,8,21,13,15,635.5,265.5,2.0,19.5,813.5,676.52,513.32
2016,8,21,13,30,769.0,184.0,2.0,19.0,839.0,662.88,506.16
2016,8,21,13,45,763.0,181.0,2.05,19.0,817.0,619.59,473.97
2016,8,21,14,0,757.0,178.0,2.1,19.0,795.0,576.85,441.54
2016,8,21,14,15,747.5,175.5,2.1,19.0,766.0,532.0,406.48
2016,8,21,14,30,738.0,173.0,2.1,19.0,737.0,486.93,370.37
2016,8,21,14,45,727.0,168.5,2.15,19.0,702.5,439.55,331.76
2016,8,21,15,0,716.0,164.0,2.2,19.0,668.0,392.5,292.42
2016,8,21,15,15,699.0,159.5,2.25,18.5,627.5,344.07,251.8
2016,8,21,15,30,682.0,155.0,2.3,18.0,587.0,296.97,211.63
2016,8,21,15,45,641.5,149.5,2.35,18.0,532.0,245.6,168.72
2016,8,21,16,0,601.0,144.0,2.4,18.0,477.0,198.44,130.65
2016,8,21,16,15,520.0,149.5,2.45,17.5,418.5,160.7,105.1
2016,8,21,16,30,439.0,155.0,2.5,17.0,360.0,129.54,89.1
2016,8,21,16,45,233.5,146.5,2.6,17.0,254.5,106.23,87.43
2016,8,21,17,0,28.0,138.0,2.7,17.0,149.0,113.2,93.78
2016,8,21,17,15,20.0,117.5,2.7,16.5,125.0,101.99,84.37
2016,8,21,17,30,12.0,97.0,2.7,16.0,101.0,84.85,69.53
2016,8,21,17,45,6.0,76.5,2.75,15.5,78.5,67.57,54.22
2016,8,21,18,0,0.0,56.0,2.8,15.0,56.0,50.11,38.48
2016,8,21,18,15,0.0,37.0,2.65,14.5,37.0,33.66,23.38
2016,8,21,18,30,0.0,18.0,2.5,14.0,18.0,16.7,6.3
2016,8,21,18,45,0.0,9.0,2.45,14.0,9.0,8.58,0.0
2016,8,21,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,5,45,69.5,12.5,2.0,12.5,17.5,42.12,0.0
2016,8,22,6,0,139.0,25.0,2.0,13.0,35.0,120.25,72.05
2016,8,22,6,15,230.5,41.0,1.95,13.0,74.0,198.36,157.83
2016,8,22,6,30,322.0,57.0,1.9,13.0,113.0,278.6,229.14
2016,8,22,6,45,391.5,69.0,1.9,13.5,159.5,347.49,288.6
2016,8,22,7,0,461.0,81.0,1.9,14.0,206.0,421.63,350.05
2016,8,22,7,15,509.5,90.0,1.85,14.5,255.5,486.65,401.46
2016,8,22,7,30,558.0,99.0,1.8,15.0,305.0,550.33,449.83
2016,8,22,7,45,595.5,105.5,1.75,15.5,355.0,604.3,488.98
2016,8,22,8,0,633.0,112.0,1.7,16.0,405.0,658.69,526.35
2016,8,22,8,15,660.5,118.0,1.7,16.5,453.0,704.34,556.48
2016,8,22,8,30,688.0,124.0,1.7,17.0,501.0,749.18,585.38
2016,8,22,8,45,709.5,128.0,1.7,18.0,546.0,785.33,606.44
2016,8,22,9,0,731.0,132.0,1.7,19.0,591.0,819.82,625.98
2016,8,22,9,15,747.0,136.0,1.7,19.0,632.0,847.44,642.93
2016,8,22,9,30,763.0,140.0,1.7,19.0,673.0,868.24,655.27
2016,8,22,9,45,763.0,149.0,1.75,19.5,705.5,881.88,662.19
2016,8,22,10,0,763.0,158.0,1.8,20.0,738.0,892.51,667.24
2016,8,22,10,15,772.5,160.5,1.85,20.0,767.0,902.15,673.05
2016,8,22,10,30,782.0,163.0,1.9,20.0,796.0,908.87,677.03
2016,8,22,10,45,785.5,166.5,1.95,20.5,818.0,908.12,674.91
2016,8,22,11,0,789.0,170.0,2.0,21.0,840.0,904.38,671.01
2016,8,22,11,15,793.0,171.0,2.0,21.0,855.0,895.65,664.71
2016,8,22,11,30,797.0,172.0,2.0,21.0,870.0,884.03,656.65
2016,8,22,11,45,797.0,174.0,2.0,21.0,877.0,867.09,645.17
2016,8,22,12,0,797.0,176.0,2.0,21.0,884.0,847.53,632.04
2016,8,22,12,15,797.0,176.0,2.0,21.0,884.0,823.57,615.99
2016,8,22,12,30,797.0,176.0,2.0,21.0,884.0,797.25,598.38
2016,8,22,12,45,777.0,186.0,2.0,21.0,871.5,762.83,574.31
2016,8,22,13,0,757.0,196.0,2.0,21.0,859.0,727.45,548.83
2016,8,22,13,15,752.5,194.5,2.0,20.5,844.0,691.0,523.65
2016,8,22,13,30,748.0,193.0,2.0,20.0,829.0,653.22,496.93
2016,8,22,13,45,745.0,188.5,2.0,20.0,807.5,612.57,466.63
2016,8,22,14,0,742.0,184.0,2.0,20.0,786.0,570.85,434.85
2016,8,22,14,15,732.0,181.0,2.0,19.5,757.0,525.91,400.65
2016,8,22,14,30,722.0,178.0,2.0,19.0,728.0,480.83,365.35
2016,8,22,14,45,714.5,172.0,2.0,19.0,694.5,434.37,327.33
2016,8,22,15,0,707.0,166.0,2.0,19.0,661.0,387.94,288.4
2016,8,22,15,15,690.0,161.5,2.0,18.5,621.0,339.97,248.15
2016,8,22,15,30,673.0,157.0,2.0,18.0,581.0,293.35,208.44
2016,8,22,15,45,657.0,149.0,2.05,18.0,537.5,245.66,167.73
2016,8,22,16,0,641.0,141.0,2.1,18.0,494.0,199.6,129.69
2016,8,22,16,15,613.0,134.5,2.05,17.5,446.5,155.31,97.08
2016,8,22,16,30,585.0,128.0,2.0,17.0,399.0,114.26,73.2
2016,8,22,16,45,555.0,118.0,1.95,16.5,350.5,79.24,64.15
2016,8,22,17,0,525.0,108.0,1.9,16.0,302.0,74.87,60.67
2016,8,22,17,15,476.5,97.5,1.85,15.5,253.0,69.23,55.95
2016,8,22,17,30,428.0,87.0,1.8,15.0,204.0,63.29,50.79
2016,8,22,17,45,367.5,73.0,1.8,15.0,158.5,54.3,42.62
2016,8,22,18,0,307.0,59.0,1.8,15.0,113.0,44.87,33.85
2016,8,22,18,15,218.0,42.0,1.7,14.5,74.0,32.52,22.3
2016,8,22,18,30,129.0,25.0,1.6,14.0,35.0,19.64,7.38
2016,8,22,18,45,64.5,12.5,1.55,13.5,17.5,11.91,0.0
2016,8,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,5,45,78.5,12.5,1.1,11.5,18.0,45.89,0.0
2016,8,23,6,0,157.0,25.0,1.1,12.0,36.0,128.02,72.46
2016,8,23,6,15,256.5,39.5,1.05,12.5,75.5,209.65,166.21
2016,8,23,6,30,356.0,54.0,1.0,13.0,115.0,293.35,239.66
2016,8,23,6,45,427.0,65.0,1.0,13.5,162.5,366.2,301.44
2016,8,23,7,0,498.0,76.0,1.0,14.0,210.0,442.68,363.52
2016,8,23,7,15,547.5,84.0,0.95,14.5,260.5,505.09,411.64
2016,8,23,7,30,597.0,92.0,0.9,15.0,311.0,569.47,459.07
2016,8,23,7,45,634.5,97.5,0.9,15.5,361.5,623.34,496.67
2016,8,23,8,0,672.0,103.0,0.9,16.0,412.0,677.56,532.85
2016,8,23,8,15,698.5,108.0,0.9,16.5,460.5,722.18,561.14
2016,8,23,8,30,725.0,113.0,0.9,17.0,509.0,765.85,588.18
2016,8,23,8,45,747.5,116.0,0.9,17.5,555.0,802.41,609.78
2016,8,23,9,0,770.0,119.0,0.9,18.0,601.0,833.28,627.27
2016,8,23,9,15,785.0,122.5,0.95,18.0,642.0,860.27,644.06
2016,8,23,9,30,800.0,126.0,1.0,18.0,683.0,884.78,659.25
2016,8,23,9,45,805.5,131.5,1.05,18.5,717.0,900.14,667.23
2016,8,23,10,0,811.0,137.0,1.1,19.0,751.0,912.52,673.44
2016,8,23,10,15,819.5,139.0,1.15,19.0,781.0,920.87,678.44
2016,8,23,10,30,828.0,141.0,1.2,19.0,811.0,926.18,681.64
2016,8,23,10,45,836.0,142.0,1.25,19.5,834.0,926.88,680.71
2016,8,23,11,0,844.0,143.0,1.3,20.0,857.0,924.46,677.93
2016,8,23,11,15,848.0,143.5,1.3,20.0,872.5,914.79,671.14
2016,8,23,11,30,852.0,144.0,1.3,20.0,888.0,902.09,662.58
2016,8,23,11,45,855.5,144.0,1.35,20.0,896.0,880.34,648.91
2016,8,23,12,0,859.0,144.0,1.4,20.0,904.0,861.55,637.27
2016,8,23,12,15,859.0,144.0,1.4,20.0,904.0,837.15,621.23
2016,8,23,12,30,859.0,144.0,1.4,20.0,904.0,810.24,603.56
2016,8,23,12,45,848.0,148.5,1.4,20.0,893.5,778.91,582.88
2016,8,23,13,0,837.0,153.0,1.4,20.0,883.0,743.08,558.21
2016,8,23,13,15,833.0,152.0,1.4,19.5,867.5,705.62,532.59
2016,8,23,13,30,829.0,151.0,1.4,19.0,852.0,666.54,505.19
2016,8,23,13,45,821.5,149.5,1.45,19.0,829.0,623.51,473.67
2016,8,23,14,0,814.0,148.0,1.5,19.0,806.0,579.52,440.6
2016,8,23,14,15,805.0,146.0,1.5,19.0,776.5,533.6,404.88
2016,8,23,14,30,796.0,144.0,1.5,19.0,747.0,487.26,367.87
2016,8,23,14,45,781.0,142.0,1.55,19.0,710.5,438.25,328.08
2016,8,23,15,0,766.0,140.0,1.6,19.0,674.0,389.85,287.7
2016,8,23,15,15,750.0,136.5,1.65,18.5,633.0,335.48,242.42
2016,8,23,15,30,734.0,133.0,1.7,18.0,592.0,286.95,200.91
2016,8,23,15,45,710.0,129.5,1.75,18.0,546.0,238.11,159.28
2016,8,23,16,0,686.0,126.0,1.8,18.0,500.0,191.65,121.25
2016,8,23,16,15,658.5,120.0,1.85,17.5,452.0,145.47,87.58
2016,8,23,16,30,631.0,114.0,1.9,17.0,404.0,102.41,63.37
2016,8,23,16,45,592.0,107.5,2.0,17.0,353.5,71.23,57.07
2016,8,23,17,0,553.0,101.0,2.1,17.0,303.0,69.76,55.99
2016,8,23,17,15,503.5,91.5,2.1,16.5,253.5,65.57,52.51
2016,8,23,17,30,454.0,82.0,2.1,16.0,204.0,59.75,47.45
2016,8,23,17,45,386.0,69.0,2.15,15.5,157.0,51.39,39.94
2016,8,23,18,0,318.0,56.0,2.2,15.0,110.0,42.64,31.83
2016,8,23,18,15,225.5,40.0,2.15,14.5,71.5,31.02,20.88
2016,8,23,18,30,133.0,24.0,2.1,14.0,33.0,18.9,5.51
2016,8,23,18,45,66.5,12.0,2.1,14.0,16.5,11.44,0.0
2016,8,23,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,45,122.0,11.5,1.9,11.5,19.5,63.54,0.0
2016,8,24,6,0,244.0,23.0,1.9,12.0,39.0,166.38,88.0
2016,8,24,6,15,359.5,34.0,1.9,12.5,82.0,257.71,204.62
2016,8,24,6,30,475.0,45.0,1.9,13.0,125.0,351.52,288.0
2016,8,24,6,45,547.5,52.5,1.9,14.0,175.5,424.31,350.08
2016,8,24,7,0,620.0,60.0,1.9,15.0,226.0,501.9,412.91
2016,8,24,7,15,428.0,99.5,1.9,15.5,225.5,436.1,358.85
2016,8,24,7,30,236.0,139.0,1.9,16.0,225.0,346.2,284.01
2016,8,24,7,45,508.0,109.5,1.9,16.5,331.0,533.99,435.33
2016,8,24,8,0,780.0,80.0,1.9,17.0,437.0,729.46,578.44
2016,8,24,8,15,803.5,83.5,1.85,17.5,487.0,773.0,604.4
2016,8,24,8,30,827.0,87.0,1.8,18.0,537.0,815.17,630.12
2016,8,24,8,45,846.5,89.0,1.8,18.5,584.0,850.41,650.99
2016,8,24,9,0,866.0,91.0,1.8,19.0,631.0,876.37,665.29
2016,8,24,9,15,879.0,93.5,1.8,19.5,673.0,902.02,679.36
2016,8,24,9,30,892.0,96.0,1.8,20.0,715.0,924.97,691.54
2016,8,24,9,45,897.5,100.0,1.8,20.5,750.5,939.86,698.39
2016,8,24,10,0,903.0,104.0,1.8,21.0,786.0,951.58,703.3
2016,8,24,10,15,910.0,105.5,1.8,21.0,815.5,958.71,706.7
2016,8,24,10,30,917.0,107.0,1.8,21.0,845.0,962.61,708.18
2016,8,24,10,45,920.5,108.5,1.85,21.0,867.5,960.01,706.22
2016,8,24,11,0,924.0,110.0,1.9,21.0,890.0,954.13,702.32
2016,8,24,11,15,927.5,111.0,1.9,21.0,905.5,944.46,695.5
2016,8,24,11,30,931.0,112.0,1.9,21.0,921.0,931.57,686.73
2016,8,24,11,45,931.5,112.5,1.95,21.5,928.5,912.43,673.23
2016,8,24,12,0,932.0,113.0,2.0,22.0,936.0,890.3,657.87
2016,8,24,12,15,932.0,113.0,2.0,21.5,936.0,864.41,642.04
2016,8,24,12,30,932.0,113.0,2.0,21.0,936.0,835.78,624.33
2016,8,24,12,45,923.0,117.0,2.05,21.0,926.0,801.49,601.91
2016,8,24,13,0,914.0,121.0,2.1,21.0,916.0,765.21,577.96
2016,8,24,13,15,910.5,120.0,2.15,21.0,900.0,726.43,550.66
2016,8,24,13,30,907.0,119.0,2.2,21.0,884.0,685.78,521.02
2016,8,24,13,45,902.5,117.0,2.25,21.0,861.0,641.96,488.38
2016,8,24,14,0,898.0,115.0,2.3,21.0,838.0,596.72,453.8
2016,8,24,14,15,890.0,113.5,2.35,20.5,807.5,548.88,417.09
2016,8,24,14,30,882.0,112.0,2.4,20.0,777.0,500.29,378.55
2016,8,24,14,45,874.0,108.5,2.45,20.0,741.0,449.52,336.43
2016,8,24,15,0,866.0,105.0,2.5,20.0,705.0,398.44,292.9
2016,8,24,15,15,852.0,102.5,2.55,20.0,663.0,340.35,243.2
2016,8,24,15,30,838.0,100.0,2.6,20.0,621.0,288.48,197.73
2016,8,24,15,45,824.5,95.0,2.65,20.0,575.5,235.68,151.97
2016,8,24,16,0,811.0,90.0,2.7,20.0,530.0,184.06,109.21
2016,8,24,16,15,786.5,86.5,2.7,19.5,480.0,133.99,73.09
2016,8,24,16,30,762.0,83.0,2.7,19.0,430.0,86.63,48.14
2016,8,24,16,45,735.5,77.0,2.75,19.0,378.5,54.17,41.82
2016,8,24,17,0,709.0,71.0,2.8,19.0,327.0,51.61,39.73
2016,8,24,17,15,661.5,65.5,2.8,18.5,274.5,44.77,33.88
2016,8,24,17,30,614.0,60.0,2.8,18.0,222.0,42.66,32.06
2016,8,24,17,45,549.0,51.5,2.8,17.5,172.5,37.87,27.73
2016,8,24,18,0,484.0,43.0,2.8,17.0,123.0,32.82,22.97
2016,8,24,18,15,365.5,32.5,2.8,16.0,80.5,25.59,15.99
2016,8,24,18,30,247.0,22.0,2.8,15.0,38.0,17.96,3.05
2016,8,24,18,45,123.5,11.0,2.8,14.5,19.0,10.48,0.0
2016,8,24,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,5,45,135.5,10.5,1.75,12.5,19.5,68.16,0.0
2016,8,25,6,0,271.0,21.0,1.7,13.0,39.0,175.64,82.86
2016,8,25,6,15,388.5,31.0,1.65,13.5,81.5,268.61,211.45
2016,8,25,6,30,506.0,41.0,1.6,14.0,124.0,363.21,295.4
2016,8,25,6,45,315.0,71.5,1.6,14.5,129.5,302.62,249.18
2016,8,25,7,0,124.0,102.0,1.6,15.0,135.0,205.97,169.31
2016,8,25,7,15,136.0,123.5,1.55,15.5,166.5,241.98,199.3
2016,8,25,7,30,148.0,145.0,1.5,16.0,198.0,278.19,228.05
2016,8,25,7,45,474.0,108.5,1.45,17.0,317.0,506.07,411.47
2016,8,25,8,0,800.0,72.0,1.4,18.0,436.0,733.73,575.67
2016,8,25,8,15,823.5,75.5,1.4,18.0,486.5,777.75,602.35
2016,8,25,8,30,847.0,79.0,1.4,18.0,537.0,813.42,624.72
2016,8,25,8,45,864.5,81.5,1.4,18.5,584.0,847.91,644.87
2016,8,25,9,0,882.0,84.0,1.4,19.0,631.0,880.26,663.27
2016,8,25,9,15,895.5,86.0,1.4,19.5,673.5,906.06,677.1
2016,8,25,9,30,909.0,88.0,1.4,20.0,716.0,929.13,689.13
2016,8,25,9,45,918.5,89.5,1.45,20.5,753.0,945.07,697.24
2016,8,25,10,0,928.0,91.0,1.5,21.0,790.0,957.9,703.47
2016,8,25,10,15,935.5,92.5,1.5,21.0,820.5,965.67,707.2
2016,8,25,10,30,943.0,94.0,1.5,21.0,851.0,970.1,708.98
2016,8,25,10,45,948.5,95.0,1.55,21.5,875.0,968.79,706.6
2016,8,25,11,0,954.0,96.0,1.6,22.0,899.0,964.08,702.24
2016,8,25,11,15,958.0,96.5,1.6,22.0,915.0,954.12,695.33
2016,8,25,11,30,962.0,97.0,1.6,22.0,931.0,940.82,686.44
2016,8,25,11,45,964.5,97.0,1.65,22.0,939.5,922.45,675.02
2016,8,25,12,0,967.0,97.0,1.7,22.0,948.0,900.92,661.6
2016,8,25,12,15,967.0,97.0,1.75,22.0,947.5,874.29,644.82
2016,8,25,12,30,967.0,97.0,1.8,22.0,947.0,844.81,626.09
2016,8,25,12,45,955.0,103.0,1.9,22.0,936.0,809.27,603.62
2016,8,25,13,0,943.0,109.0,2.0,22.0,925.0,771.77,579.52
2016,8,25,13,15,939.0,108.0,2.05,22.0,908.5,731.66,551.79
2016,8,25,13,30,935.0,107.0,2.1,22.0,892.0,689.64,521.36
2016,8,25,13,45,928.5,106.0,2.15,22.0,868.0,644.41,487.82
2016,8,25,14,0,922.0,105.0,2.2,22.0,844.0,597.84,452.38
2016,8,25,14,15,914.0,103.5,2.2,21.5,813.0,548.96,414.81
2016,8,25,14,30,906.0,102.0,2.2,21.0,782.0,499.3,375.41
2016,8,25,14,45,894.0,100.5,2.25,21.0,744.5,447.44,332.58
2016,8,25,15,0,882.0,99.0,2.3,21.0,707.0,395.6,288.61
2016,8,25,15,15,868.0,96.5,2.25,20.5,664.5,342.6,243.2
2016,8,25,15,30,854.0,94.0,2.2,20.0,622.0,283.93,192.9
2016,8,25,15,45,834.5,91.5,2.2,19.5,574.5,231.16,147.78
2016,8,25,16,0,815.0,89.0,2.2,19.0,527.0,180.17,106.22
2016,8,25,16,15,790.0,85.0,2.15,18.5,476.5,129.49,70.15
2016,8,25,16,30,765.0,81.0,2.1,18.0,426.0,81.6,45.83
2016,8,25,16,45,730.5,76.5,2.05,17.5,373.5,53.97,41.93
2016,8,25,17,0,696.0,72.0,2.0,17.0,321.0,47.71,36.65
2016,8,25,17,15,647.0,66.0,1.95,16.5,268.5,45.35,34.69
2016,8,25,17,30,598.0,60.0,1.9,16.0,216.0,42.86,32.51
2016,8,25,17,45,523.0,52.0,1.85,15.5,166.0,38.49,28.51
2016,8,25,18,0,448.0,44.0,1.8,15.0,116.0,33.93,24.12
2016,8,25,18,15,329.0,32.5,1.7,14.5,74.5,25.8,16.15
2016,8,25,18,30,210.0,21.0,1.6,14.0,33.0,17.19,0.16
2016,8,25,18,45,105.0,10.5,1.5,13.5,16.5,10.01,0.0
2016,8,25,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,113.5,10.5,0.85,12.5,17.5,58.51,0.0
2016,8,26,6,0,227.0,21.0,0.9,13.0,35.0,153.26,61.04
2016,8,26,6,15,344.0,32.0,0.9,13.5,76.5,246.07,192.11
2016,8,26,6,30,461.0,43.0,0.9,14.0,118.0,339.42,274.43
2016,8,26,6,45,534.0,51.0,0.95,14.5,168.0,412.15,336.22
2016,8,26,7,0,607.0,59.0,1.0,15.0,218.0,489.82,399.1
2016,8,26,7,15,303.5,71.0,1.0,15.0,150.5,312.07,257.61
2016,8,26,7,30,0.0,83.0,1.0,15.0,83.0,78.71,60.84
2016,8,26,7,45,0.0,108.5,1.05,15.5,108.5,104.6,82.56
2016,8,26,8,0,0.0,134.0,1.1,16.0,134.0,130.43,103.33
2016,8,26,8,15,6.5,160.0,1.15,16.0,163.5,161.93,128.8
2016,8,26,8,30,13.0,186.0,1.2,16.0,193.0,193.57,153.98
2016,8,26,8,45,39.5,226.0,1.25,16.5,250.5,270.12,214.52
2016,8,26,9,0,66.0,266.0,1.3,17.0,308.0,336.51,265.28
2016,8,26,9,15,106.0,294.5,1.35,17.0,366.0,401.78,315.08
2016,8,26,9,30,146.0,323.0,1.4,17.0,424.0,480.22,373.41
2016,8,26,9,45,116.0,335.0,1.45,17.5,418.0,463.09,357.87
2016,8,26,10,0,86.0,347.0,1.5,18.0,412.0,432.82,333.51
2016,8,26,10,15,105.0,367.5,1.5,18.0,449.5,468.67,360.01
2016,8,26,10,30,124.0,388.0,1.5,18.0,487.0,514.67,392.99
2016,8,26,10,45,235.5,384.0,1.55,18.5,579.5,606.27,460.53
2016,8,26,11,0,347.0,380.0,1.6,19.0,672.0,704.63,530.07
2016,8,26,11,15,390.5,367.5,1.6,19.0,701.0,720.63,540.85
2016,8,26,11,30,434.0,355.0,1.6,19.0,730.0,740.59,554.9
2016,8,26,11,45,442.5,350.5,1.65,19.0,736.0,728.89,546.9
2016,8,26,12,0,451.0,346.0,1.7,19.0,742.0,715.4,537.92
2016,8,26,12,15,484.5,344.0,1.7,19.0,769.0,722.43,543.04
2016,8,26,12,30,518.0,342.0,1.7,19.0,796.0,726.2,545.59
2016,8,26,12,45,516.0,338.0,1.75,19.0,787.0,698.49,526.23
2016,8,26,13,0,514.0,334.0,1.8,19.0,778.0,669.68,506.09
2016,8,26,13,15,527.0,321.0,1.75,19.0,768.5,642.06,486.16
2016,8,26,13,30,540.0,308.0,1.7,19.0,759.0,612.6,464.54
2016,8,26,13,45,725.0,208.0,1.65,19.0,796.5,606.55,461.5
2016,8,26,14,0,910.0,108.0,1.6,19.0,834.0,590.35,449.15
2016,8,26,14,15,902.0,106.5,1.55,18.5,803.5,541.94,411.35
2016,8,26,14,30,894.0,105.0,1.5,18.0,773.0,492.75,372.03
2016,8,26,14,45,883.0,103.0,1.45,18.0,736.0,441.4,329.26
2016,8,26,15,0,872.0,101.0,1.4,18.0,699.0,390.0,285.37
2016,8,26,15,15,858.0,98.5,1.3,17.5,656.5,331.51,235.67
2016,8,26,15,30,844.0,96.0,1.2,17.0,614.0,279.33,190.26
2016,8,26,15,45,825.5,92.5,1.2,17.0,567.0,226.49,144.84
2016,8,26,16,0,807.0,89.0,1.2,17.0,520.0,175.35,103.17
2016,8,26,16,15,782.0,85.5,1.15,16.5,470.0,125.56,68.34
2016,8,26,16,30,757.0,82.0,1.1,16.0,420.0,78.56,45.7
2016,8,26,16,45,722.5,77.0,1.1,16.0,367.5,54.59,42.75
2016,8,26,17,0,688.0,72.0,1.1,16.0,315.0,47.91,37.0
2016,8,26,17,15,638.5,66.0,1.1,15.5,263.0,45.55,35.04
2016,8,26,17,30,589.0,60.0,1.1,15.0,211.0,43.07,32.85
2016,8,26,17,45,513.5,51.5,1.1,14.5,161.0,38.28,28.44
2016,8,26,18,0,438.0,43.0,1.1,14.0,111.0,33.26,23.6
2016,8,26,18,15,318.5,31.0,1.05,13.5,70.5,24.62,15.04
2016,8,26,18,30,199.0,19.0,1.0,13.0,30.0,15.44,0.0
2016,8,26,18,45,99.5,9.5,1.0,12.5,15.0,9.05,0.0
2016,8,26,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,5,45,99.5,10.0,1.0,11.5,16.0,51.87,0.0
2016,8,27,6,0,199.0,20.0,1.0,12.0,32.0,137.6,42.78
2016,8,27,6,15,314.5,32.5,1.0,12.5,73.0,230.75,180.1
2016,8,27,6,30,430.0,45.0,1.0,13.0,114.0,323.44,262.67
2016,8,27,6,45,215.0,43.0,1.05,13.5,77.5,200.91,165.93
2016,8,27,7,0,0.0,41.0,1.1,14.0,41.0,38.07,26.93
2016,8,27,7,15,0.0,51.0,1.05,14.5,51.0,47.39,35.0
2016,8,27,7,30,0.0,61.0,1.0,15.0,61.0,56.72,42.78
2016,8,27,7,45,0.0,79.5,1.0,15.5,79.5,74.34,57.36
2016,8,27,8,0,0.0,98.0,1.0,16.0,98.0,92.62,72.23
2016,8,27,8,15,0.0,111.0,1.0,16.0,111.0,105.25,82.35
2016,8,27,8,30,0.0,124.0,1.0,16.0,124.0,117.84,92.35
2016,8,27,8,45,3.0,155.5,1.05,16.5,158.0,151.82,119.47
2016,8,27,9,0,6.0,187.0,1.1,17.0,192.0,185.9,146.1
2016,8,27,9,15,5.5,187.5,1.15,17.0,192.0,185.03,144.9
2016,8,27,9,30,5.0,188.0,1.2,17.0,192.0,184.34,144.03
2016,8,27,9,45,8.5,211.0,1.25,17.5,217.5,209.88,163.66
2016,8,27,10,0,12.0,234.0,1.3,18.0,243.0,235.3,182.84
2016,8,27,10,15,27.0,285.5,1.3,18.0,307.0,310.16,240.24
2016,8,27,10,30,42.0,337.0,1.3,18.0,371.0,375.06,288.56
2016,8,27,10,45,87.0,374.0,1.35,18.5,446.5,450.83,344.56
2016,8,27,11,0,132.0,411.0,1.4,19.0,522.0,533.84,404.04
2016,8,27,11,15,272.5,386.5,1.4,19.0,620.0,634.46,478.18
2016,8,27,11,30,413.0,362.0,1.4,19.0,718.0,727.67,544.64
2016,8,27,11,45,465.5,351.0,1.45,19.0,755.5,747.28,558.27
2016,8,27,12,0,518.0,340.0,1.5,19.0,793.0,763.28,570.07
2016,8,27,12,15,729.0,222.5,1.5,19.0,859.5,802.42,601.59
2016,8,27,12,30,940.0,105.0,1.5,19.0,926.0,825.2,617.85
2016,8,27,12,45,935.5,106.0,1.55,19.0,917.0,791.17,595.24
2016,8,27,13,0,931.0,107.0,1.6,19.0,908.0,754.91,571.49
2016,8,27,13,15,927.5,106.5,1.6,19.0,892.0,715.9,543.64
2016,8,27,13,30,924.0,106.0,1.6,19.0,876.0,674.96,513.46
2016,8,27,13,45,919.5,104.5,1.6,19.0,852.5,630.8,480.26
2016,8,27,14,0,915.0,103.0,1.6,19.0,829.0,585.17,445.09
2016,8,27,14,15,907.0,101.5,1.6,18.5,798.5,536.53,407.48
2016,8,27,14,30,899.0,100.0,1.6,18.0,768.0,487.12,368.01
2016,8,27,14,45,889.5,97.5,1.6,18.0,731.5,435.72,325.11
2016,8,27,15,0,880.0,95.0,1.6,18.0,695.0,384.14,280.92
2016,8,27,15,15,866.5,92.5,1.6,17.5,653.0,331.4,235.47
2016,8,27,15,30,853.0,90.0,1.6,17.0,611.0,279.29,190.02
2016,8,27,15,45,836.5,86.5,1.6,17.0,564.5,219.99,139.28
2016,8,27,16,0,820.0,83.0,1.6,17.0,518.0,168.58,97.41
2016,8,27,16,15,795.5,79.5,1.6,16.5,467.5,118.21,62.67
2016,8,27,16,30,771.0,76.0,1.6,16.0,417.0,70.56,40.88
2016,8,27,16,45,739.0,71.5,1.6,16.0,365.0,50.4,39.09
2016,8,27,17,0,707.0,67.0,1.6,16.0,313.0,48.92,37.89
2016,8,27,17,15,658.5,61.0,1.6,15.5,261.0,41.89,31.77
2016,8,27,17,30,610.0,55.0,1.6,15.0,209.0,39.21,29.4
2016,8,27,17,45,536.5,47.5,1.65,14.5,159.5,35.09,25.57
2016,8,27,18,0,463.0,40.0,1.7,14.0,110.0,30.8,21.37
2016,8,27,18,15,339.5,28.5,1.7,13.5,69.0,22.51,13.03
2016,8,27,18,30,216.0,17.0,1.7,13.0,28.0,13.72,0.0
2016,8,27,18,45,108.0,8.5,1.7,12.5,14.0,8.1,0.0
2016,8,27,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,45,136.5,9.5,1.05,11.5,17.0,66.9,0.0
2016,8,28,6,0,273.0,19.0,1.0,12.0,34.0,169.84,35.78
2016,8,28,6,15,394.0,28.5,0.95,12.5,76.5,266.33,206.51
2016,8,28,6,30,515.0,38.0,0.9,13.0,119.0,361.52,292.11
2016,8,28,6,45,588.0,44.5,0.9,13.5,170.0,429.62,350.72
2016,8,28,7,0,661.0,51.0,0.9,14.0,221.0,507.71,413.9
2016,8,28,7,15,330.5,69.0,0.85,14.5,154.0,326.71,269.47
2016,8,28,7,30,0.0,87.0,0.8,15.0,87.0,83.11,64.43
2016,8,28,7,45,0.0,110.5,0.8,15.5,110.5,106.93,84.46
2016,8,28,8,0,0.0,134.0,0.8,16.0,134.0,130.62,103.42
2016,8,28,8,15,3.5,153.0,0.85,16.5,154.5,152.12,120.39
2016,8,28,8,30,7.0,172.0,0.9,17.0,175.0,173.69,137.15
2016,8,28,8,45,54.5,223.0,1.0,17.5,256.0,279.56,221.43
2016,8,28,9,0,102.0,274.0,1.1,18.0,337.0,377.18,295.86
2016,8,28,9,15,265.5,269.0,1.15,18.0,447.5,540.19,419.9
2016,8,28,9,30,429.0,264.0,1.2,18.0,558.0,693.12,530.3
2016,8,28,9,45,682.0,175.5,1.3,18.5,671.0,831.41,627.95
2016,8,28,10,0,935.0,87.0,1.4,19.0,784.0,952.7,705.77
2016,8,28,10,15,942.0,88.0,1.45,19.0,814.0,959.28,708.11
2016,8,28,10,30,949.0,89.0,1.5,19.0,844.0,962.51,709.87
2016,8,28,10,45,953.5,90.0,1.6,19.5,866.5,960.08,707.48
2016,8,28,11,0,958.0,91.0,1.7,20.0,889.0,954.25,703.01
2016,8,28,11,15,961.0,91.5,1.75,20.0,904.5,943.18,695.92
2016,8,28,11,30,964.0,92.0,1.8,20.0,920.0,928.78,686.78
2016,8,28,11,45,965.0,92.0,1.85,20.5,927.0,908.92,672.83
2016,8,28,12,0,966.0,92.0,1.9,21.0,934.0,885.94,656.92
2016,8,28,12,15,966.0,92.0,1.9,21.0,933.5,859.16,639.24
2016,8,28,12,30,966.0,92.0,1.9,21.0,933.0,829.52,619.64
2016,8,28,12,45,963.5,92.0,1.9,21.0,924.0,795.33,596.9
2016,8,28,13,0,961.0,92.0,1.9,21.0,915.0,758.7,572.39
2016,8,28,13,15,957.5,91.5,1.9,20.5,899.0,718.7,545.21
2016,8,28,13,30,954.0,91.0,1.9,20.0,883.0,676.68,515.1
2016,8,28,13,45,948.5,90.0,1.9,20.0,859.0,631.24,480.73
2016,8,28,14,0,943.0,89.0,1.9,20.0,835.0,584.33,444.37
2016,8,28,14,15,935.5,88.0,1.85,19.5,804.0,535.18,405.88
2016,8,28,14,30,928.0,87.0,1.8,19.0,773.0,485.16,365.49
2016,8,28,14,45,917.0,85.5,1.8,19.0,735.5,432.7,321.54
2016,8,28,15,0,906.0,84.0,1.8,19.0,698.0,380.14,276.37
2016,8,28,15,15,892.5,82.0,1.8,19.0,655.5,326.58,229.62
2016,8,28,15,30,879.0,80.0,1.8,19.0,613.0,273.64,183.09
2016,8,28,15,45,860.0,78.0,1.8,19.0,565.5,220.51,137.54
2016,8,28,16,0,841.0,76.0,1.8,19.0,518.0,168.97,96.27
2016,8,28,16,15,817.0,73.0,1.8,18.5,467.5,110.98,56.39
2016,8,28,16,30,793.0,70.0,1.8,18.0,417.0,62.65,35.93
2016,8,28,16,45,757.5,66.5,1.8,18.0,364.0,46.68,35.52
2016,8,28,17,0,722.0,63.0,1.8,18.0,311.0,45.83,34.87
2016,8,28,17,15,673.0,57.5,1.85,17.5,258.5,43.22,32.68
2016,8,28,17,30,624.0,52.0,1.9,17.0,206.0,40.53,30.29
2016,8,28,17,45,543.5,45.0,1.95,16.5,156.0,33.18,23.62
2016,8,28,18,0,463.0,38.0,2.0,16.0,106.0,29.22,19.74
2016,8,28,18,15,332.0,27.5,2.0,15.0,66.0,21.8,12.03
2016,8,28,18,30,201.0,17.0,2.0,14.0,26.0,13.92,0.0
2016,8,28,18,45,100.5,8.5,2.05,13.5,13.0,8.1,0.0
2016,8,28,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,7.5,2.35,12.5,7.5,7.15,0.0
2016,8,29,6,0,0.0,15.0,2.4,13.0,15.0,13.92,0.0
2016,8,29,6,15,12.0,33.5,2.45,13.5,35.5,45.48,30.94
2016,8,29,6,30,24.0,52.0,2.5,14.0,56.0,73.41,56.18
2016,8,29,6,45,34.5,73.0,2.55,14.5,80.5,104.06,82.99
2016,8,29,7,0,45.0,94.0,2.6,15.0,105.0,134.62,109.3
2016,8,29,7,15,52.0,115.0,2.6,15.0,131.0,163.03,133.38
2016,8,29,7,30,59.0,136.0,2.6,15.0,157.0,191.51,157.0
2016,8,29,7,45,78.0,160.5,2.65,15.5,192.5,233.51,191.22
2016,8,29,8,0,97.0,185.0,2.7,16.0,228.0,276.1,225.14
2016,8,29,8,15,210.5,198.0,2.7,16.5,306.0,393.64,320.19
2016,8,29,8,30,324.0,211.0,2.7,17.0,384.0,517.77,416.28
2016,8,29,8,45,596.0,145.5,2.7,17.5,497.0,697.7,554.09
2016,8,29,9,0,868.0,80.0,2.7,18.0,610.0,855.16,663.1
2016,8,29,9,15,881.5,82.0,2.7,18.0,652.0,880.49,677.67
2016,8,29,9,30,895.0,84.0,2.7,18.0,694.0,903.12,691.53
2016,8,29,9,45,912.0,82.0,2.75,18.0,732.0,921.46,702.89
2016,8,29,10,0,929.0,80.0,2.8,18.0,770.0,936.9,712.39
2016,8,29,10,15,936.0,81.0,2.8,18.0,800.0,943.5,715.59
2016,8,29,10,30,943.0,82.0,2.8,18.0,830.0,946.78,716.75
2016,8,29,10,45,948.0,83.0,2.8,18.5,853.0,944.88,713.22
2016,8,29,11,0,953.0,84.0,2.8,19.0,876.0,939.58,707.6
2016,8,29,11,15,721.0,209.0,2.8,19.0,814.5,858.28,651.55
2016,8,29,11,30,489.0,334.0,2.8,19.0,753.0,763.11,579.25
2016,8,29,11,45,467.0,343.5,2.85,19.0,746.5,738.12,561.6
2016,8,29,12,0,445.0,353.0,2.9,19.0,740.0,712.16,542.64
2016,8,29,12,15,306.0,393.5,2.95,19.0,659.5,619.35,473.02
2016,8,29,12,30,167.0,434.0,3.0,19.0,579.0,534.04,407.98
2016,8,29,12,45,192.5,427.5,3.05,19.0,593.5,535.98,410.42
2016,8,29,13,0,218.0,421.0,3.1,19.0,608.0,535.87,410.76
2016,8,29,13,15,380.0,360.5,3.15,19.0,678.0,574.68,442.1
2016,8,29,13,30,542.0,300.0,3.2,19.0,748.0,600.36,462.4
2016,8,29,13,45,722.5,202.5,3.25,19.0,782.0,591.64,457.01
2016,8,29,14,0,903.0,105.0,3.3,19.0,816.0,573.18,442.69
2016,8,29,14,15,618.5,214.0,3.3,19.0,692.5,478.28,367.9
2016,8,29,14,30,334.0,323.0,3.3,19.0,569.0,414.65,318.21
2016,8,29,14,45,210.5,313.5,3.35,19.0,466.0,344.29,264.7
2016,8,29,15,0,87.0,304.0,3.4,19.0,363.0,286.82,221.91
2016,8,29,15,15,157.0,285.5,3.4,19.0,383.5,277.35,212.61
2016,8,29,15,30,227.0,267.0,3.4,19.0,404.0,267.1,201.51
2016,8,29,15,45,124.5,229.0,3.45,19.0,303.5,205.38,156.26
2016,8,29,16,0,22.0,191.0,3.5,19.0,203.0,169.61,132.49
2016,8,29,16,15,320.0,144.5,3.5,18.5,284.5,122.58,84.59
2016,8,29,16,30,618.0,98.0,3.5,18.0,366.0,71.66,48.0
2016,8,29,16,45,569.5,96.5,3.55,18.0,319.0,64.47,51.08
2016,8,29,17,0,521.0,95.0,3.6,18.0,272.0,66.85,53.3
2016,8,29,17,15,546.0,76.5,3.55,17.5,234.0,54.8,42.84
2016,8,29,17,30,571.0,58.0,3.5,17.0,196.0,42.1,31.62
2016,8,29,17,45,491.5,49.5,3.5,16.5,147.5,37.25,27.13
2016,8,29,18,0,412.0,41.0,3.5,16.0,99.0,32.19,22.21
2016,8,29,18,15,281.0,28.5,3.45,15.5,60.5,22.96,12.51
2016,8,29,18,30,150.0,16.0,3.4,15.0,22.0,15.25,0.0
2016,8,29,18,45,75.0,8.0,3.35,14.5,11.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,45,132.0,8.5,3.4,13.5,15.0,63.56,0.0
2016,8,30,6,0,264.0,17.0,3.4,14.0,30.0,160.5,0.0
2016,8,30,6,15,391.0,26.5,3.35,14.5,72.0,260.88,199.95
2016,8,30,6,30,518.0,36.0,3.3,15.0,114.0,353.3,286.98
2016,8,30,6,45,595.0,41.5,3.3,15.5,165.0,427.76,352.66
2016,8,30,7,0,672.0,47.0,3.3,16.0,216.0,506.99,419.13
2016,8,30,7,15,717.5,51.5,3.25,16.5,269.0,568.01,467.9
2016,8,30,7,30,763.0,56.0,3.2,17.0,322.0,630.5,514.3
2016,8,30,7,45,796.0,58.5,3.15,18.0,374.5,682.09,549.57
2016,8,30,8,0,829.0,61.0,3.1,19.0,427.0,726.99,578.57
2016,8,30,8,15,851.0,63.5,3.05,19.5,477.0,768.91,605.62
2016,8,30,8,30,873.0,66.0,3.0,20.0,527.0,809.38,630.98
2016,8,30,8,45,889.5,67.5,3.0,20.5,574.0,842.18,650.73
2016,8,30,9,0,906.0,69.0,3.0,21.0,621.0,872.72,668.7
2016,8,30,9,15,917.5,70.5,3.0,21.5,662.5,896.36,681.75
2016,8,30,9,30,929.0,72.0,3.0,22.0,704.0,917.15,692.85
2016,8,30,9,45,937.0,74.0,3.05,22.5,739.5,932.34,700.54
2016,8,30,10,0,945.0,76.0,3.1,23.0,775.0,944.3,706.18
2016,8,30,10,15,951.0,77.0,3.15,23.0,804.0,950.0,709.12
2016,8,30,10,30,957.0,78.0,3.2,23.0,833.0,952.31,710.0
2016,8,30,10,45,962.0,78.0,3.25,23.5,855.5,949.22,706.04
2016,8,30,11,0,967.0,78.0,3.3,24.0,878.0,942.72,699.99
2016,8,30,11,15,969.0,78.0,3.3,24.0,892.5,930.17,691.08
2016,8,30,11,30,971.0,78.0,3.3,24.0,907.0,914.32,680.11
2016,8,30,11,45,972.5,77.5,3.3,24.0,913.5,894.29,666.43
2016,8,30,12,0,974.0,77.0,3.3,24.0,920.0,871.11,650.71
2016,8,30,12,15,973.0,77.0,3.3,23.5,919.0,843.39,633.17
2016,8,30,12,30,972.0,77.0,3.3,23.0,918.0,812.85,613.6
2016,8,30,12,45,966.5,79.5,3.35,23.0,908.5,778.73,590.51
2016,8,30,13,0,961.0,82.0,3.4,23.0,899.0,742.29,565.64
2016,8,30,13,15,957.5,81.5,3.35,23.0,882.5,702.27,536.32
2016,8,30,13,30,954.0,81.0,3.3,23.0,866.0,660.23,504.27
2016,8,30,13,45,950.0,79.0,3.3,23.0,842.0,614.74,469.19
2016,8,30,14,0,946.0,77.0,3.3,23.0,818.0,567.68,432.04
2016,8,30,14,15,938.5,76.0,3.3,22.5,787.5,518.43,392.98
2016,8,30,14,30,931.0,75.0,3.3,22.0,757.0,468.32,352.0
2016,8,30,14,45,923.0,73.0,3.3,22.0,720.5,416.51,307.85
2016,8,30,15,0,915.0,71.0,3.3,22.0,684.0,364.33,262.35
2016,8,30,15,15,902.5,69.5,3.25,22.0,642.0,311.14,215.41
2016,8,30,15,30,890.0,68.0,3.2,22.0,600.0,258.46,168.89
2016,8,30,15,45,874.0,65.5,3.2,22.0,553.5,205.1,123.31
2016,8,30,16,0,858.0,63.0,3.2,22.0,507.0,153.04,82.39
2016,8,30,16,15,835.5,60.5,3.15,21.5,457.0,102.06,50.07
2016,8,30,16,30,813.0,58.0,3.1,21.0,407.0,53.42,40.75
2016,8,30,16,45,781.0,55.0,3.1,20.5,355.0,44.66,33.39
2016,8,30,17,0,749.0,52.0,3.1,20.0,303.0,37.34,27.15
2016,8,30,17,15,702.0,48.0,3.1,19.5,251.0,35.6,25.69
2016,8,30,17,30,655.0,44.0,3.1,19.0,199.0,33.84,24.11
2016,8,30,17,45,575.5,38.0,3.1,18.5,149.5,30.22,20.74
2016,8,30,18,0,496.0,32.0,3.1,18.0,100.0,26.52,17.08
2016,8,30,18,15,357.0,23.0,3.1,17.5,60.5,19.66,9.3
2016,8,30,18,30,218.0,14.0,3.1,17.0,21.0,13.34,0.0
2016,8,30,18,45,109.0,7.0,3.1,17.0,10.5,0.0,0.0
