Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,31,5,45,125.5,8.0,3.9,12.5,14.0,60.13,0.0
2016,8,31,6,0,251.0,16.0,4.0,13.0,28.0,151.95,0.0
2016,8,31,6,15,380.5,25.5,4.05,13.5,69.5,253.59,193.65
2016,8,31,6,30,510.0,35.0,4.1,14.0,111.0,346.66,282.95
2016,8,31,6,45,582.5,41.5,4.15,14.5,161.0,419.05,347.75
2016,8,31,7,0,655.0,48.0,4.2,15.0,211.0,495.99,413.36
2016,8,31,7,15,701.0,52.5,4.2,15.5,263.0,556.62,462.99
2016,8,31,7,30,747.0,57.0,4.2,16.0,315.0,618.76,510.16
2016,8,31,7,45,779.5,60.0,4.2,16.5,367.0,670.02,547.23
2016,8,31,8,0,812.0,63.0,4.2,17.0,419.0,714.56,578.11
2016,8,31,8,15,834.5,65.5,4.2,17.5,469.0,756.28,606.12
2016,8,31,8,30,857.0,68.0,4.2,18.0,519.0,796.62,632.53
2016,8,31,8,45,874.5,70.0,4.2,18.5,565.5,830.41,653.73
2016,8,31,9,0,892.0,72.0,4.2,19.0,612.0,862.01,673.12
2016,8,31,9,15,904.5,73.5,4.2,19.5,654.0,886.18,687.05
2016,8,31,9,30,917.0,75.0,4.2,20.0,696.0,907.56,699.01
2016,8,31,9,45,924.0,77.5,4.2,20.5,731.5,922.2,706.27
2016,8,31,10,0,931.0,80.0,4.2,21.0,767.0,933.61,711.42
2016,8,31,10,15,938.0,81.5,4.2,21.0,796.5,940.59,715.0
2016,8,31,10,30,945.0,83.0,4.2,21.0,826.0,944.22,716.44
2016,8,31,10,45,950.0,83.5,4.25,21.5,849.0,941.56,712.62
2016,8,31,11,0,955.0,84.0,4.3,22.0,872.0,935.52,706.67
2016,8,31,11,15,958.0,84.5,4.3,22.0,887.0,924.33,698.47
2016,8,31,11,30,961.0,85.0,4.3,22.0,902.0,909.83,688.13
2016,8,31,11,45,962.0,85.0,4.3,22.0,909.0,889.88,674.15
2016,8,31,12,0,963.0,85.0,4.3,22.0,916.0,866.82,658.11
2016,8,31,12,15,963.0,85.0,4.35,22.0,915.0,839.97,639.68
2016,8,31,12,30,963.0,85.0,4.4,22.0,914.0,810.27,619.2
2016,8,31,12,45,956.5,87.5,4.45,22.0,904.0,775.51,595.23
2016,8,31,13,0,950.0,90.0,4.5,22.0,894.0,738.53,569.52
2016,8,31,13,15,946.5,89.0,4.5,22.0,877.5,698.28,539.21
2016,8,31,13,30,943.0,88.0,4.5,22.0,861.0,656.07,506.61
2016,8,31,13,45,939.0,86.5,4.5,22.0,837.5,611.33,471.4
2016,8,31,14,0,935.0,85.0,4.5,22.0,814.0,565.04,434.15
2016,8,31,14,15,927.5,84.0,4.5,21.5,783.5,516.15,394.73
2016,8,31,14,30,920.0,83.0,4.5,21.0,753.0,466.42,353.42
2016,8,31,14,45,911.0,80.5,4.5,21.0,716.0,414.21,308.39
2016,8,31,15,0,902.0,78.0,4.5,21.0,679.0,361.77,262.19
2016,8,31,15,15,889.0,76.0,4.5,21.0,637.0,308.6,214.9
2016,8,31,15,30,876.0,74.0,4.5,21.0,595.0,256.01,168.19
2016,8,31,15,45,859.5,71.5,4.55,21.0,548.0,203.22,123.0
2016,8,31,16,0,843.0,69.0,4.6,21.0,501.0,151.79,82.79
2016,8,31,16,15,819.5,66.0,4.55,20.5,451.0,101.09,51.33
2016,8,31,16,30,796.0,63.0,4.5,20.0,401.0,45.68,34.22
2016,8,31,16,45,763.5,59.5,4.45,19.5,349.0,41.77,31.01
2016,8,31,17,0,731.0,56.0,4.4,19.0,297.0,40.68,30.19
2016,8,31,17,15,682.0,51.0,4.3,18.5,245.0,38.26,28.13
2016,8,31,17,30,633.0,46.0,4.2,18.0,193.0,35.77,25.89
2016,8,31,17,45,552.0,39.5,4.1,17.5,144.0,31.79,22.16
2016,8,31,18,0,471.0,33.0,4.0,17.0,95.0,25.39,16.11
2016,8,31,18,15,325.5,23.0,3.95,16.5,56.5,18.22,7.61
2016,8,31,18,30,180.0,13.0,3.9,16.0,18.0,12.39,0.0
2016,8,31,18,45,90.0,6.5,3.85,15.5,9.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,5,45,92.0,8.5,3.4,12.5,12.5,46.43,0.0
2016,9,1,6,0,184.0,17.0,3.4,13.0,25.0,120.76,0.0
2016,9,1,6,15,314.5,28.0,3.35,13.5,64.5,222.76,167.91
2016,9,1,6,30,445.0,39.0,3.3,14.0,104.0,320.23,260.34
2016,9,1,6,45,516.0,48.0,3.25,14.5,152.5,391.22,323.45
2016,9,1,7,0,587.0,57.0,3.2,15.0,201.0,467.12,387.68
2016,9,1,7,15,638.0,63.0,3.15,15.5,253.0,529.92,438.73
2016,9,1,7,30,689.0,69.0,3.1,16.0,305.0,594.8,488.69
2016,9,1,7,45,719.5,74.5,3.05,17.0,356.0,641.84,521.19
2016,9,1,8,0,750.0,80.0,3.0,18.0,407.0,692.55,555.24
2016,9,1,8,15,775.5,83.5,2.9,18.5,457.0,736.23,583.77
2016,9,1,8,30,801.0,87.0,2.8,19.0,507.0,778.65,610.66
2016,9,1,8,45,816.5,91.5,2.75,19.5,552.5,812.28,630.96
2016,9,1,9,0,832.0,96.0,2.7,20.0,598.0,843.67,649.42
2016,9,1,9,15,846.5,98.5,2.7,20.5,639.5,869.38,664.06
2016,9,1,9,30,861.0,101.0,2.7,21.0,681.0,885.4,672.01
2016,9,1,9,45,870.0,104.0,2.7,21.5,717.0,901.38,680.07
2016,9,1,10,0,879.0,107.0,2.7,22.0,753.0,914.33,686.11
2016,9,1,10,15,887.0,108.5,2.85,22.0,782.5,921.62,690.97
2016,9,1,10,30,895.0,110.0,3.0,22.0,812.0,925.72,693.82
2016,9,1,10,45,897.5,113.0,3.2,22.0,833.5,923.23,692.7
2016,9,1,11,0,900.0,116.0,3.4,22.0,855.0,917.48,689.45
2016,9,1,11,15,903.5,116.5,3.5,22.0,870.0,906.84,682.32
2016,9,1,11,30,907.0,117.0,3.6,22.0,885.0,893.05,673.14
2016,9,1,11,45,906.0,119.0,3.75,22.5,891.5,873.87,659.31
2016,9,1,12,0,905.0,121.0,3.9,23.0,898.0,851.8,643.54
2016,9,1,12,15,904.5,120.5,3.9,23.0,897.0,824.97,625.02
2016,9,1,12,30,904.0,120.0,3.9,23.0,896.0,795.53,604.69
2016,9,1,12,45,912.5,113.5,3.9,23.0,890.0,764.54,583.24
2016,9,1,13,0,921.0,107.0,3.9,23.0,884.0,730.69,559.09
2016,9,1,13,15,917.0,106.5,3.95,23.0,867.5,691.37,529.65
2016,9,1,13,30,913.0,106.0,4.0,23.0,851.0,650.18,498.23
2016,9,1,13,45,905.5,106.0,4.1,23.0,826.5,605.77,463.79
2016,9,1,14,0,898.0,106.0,4.2,23.0,802.0,560.14,427.54
2016,9,1,14,15,889.0,104.0,4.3,22.5,771.0,511.11,388.53
2016,9,1,14,30,880.0,102.0,4.4,22.0,740.0,461.45,347.87
2016,9,1,14,45,866.0,101.5,4.5,22.0,702.5,410.75,304.6
2016,9,1,15,0,852.0,101.0,4.6,22.0,665.0,354.72,256.35
2016,9,1,15,15,836.5,98.5,4.6,21.5,622.0,302.36,210.67
2016,9,1,15,30,821.0,96.0,4.6,21.0,579.0,250.99,165.85
2016,9,1,15,45,799.5,93.0,4.65,21.0,532.0,199.44,122.34
2016,9,1,16,0,778.0,90.0,4.7,21.0,485.0,149.97,84.4
2016,9,1,16,15,551.5,122.5,4.65,20.5,388.5,113.08,70.72
2016,9,1,16,30,325.0,155.0,4.6,20.0,292.0,112.19,91.66
2016,9,1,16,45,302.0,138.5,4.6,19.5,252.5,102.04,83.36
2016,9,1,17,0,279.0,122.0,4.6,19.0,213.0,91.44,74.49
2016,9,1,17,15,255.5,102.5,4.55,18.5,174.0,78.3,63.18
2016,9,1,17,30,232.0,83.0,4.5,18.0,135.0,64.62,51.12
2016,9,1,17,45,291.5,61.0,4.5,17.5,109.5,46.35,34.78
2016,9,1,18,0,351.0,39.0,4.5,17.0,84.0,31.12,20.88
2016,9,1,18,15,213.5,25.5,4.4,16.5,48.5,20.8,8.46
2016,9,1,18,30,76.0,12.0,4.3,16.0,13.0,11.44,0.0
2016,9,1,18,45,38.0,6.0,4.25,15.5,6.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,2,5,45,79.0,7.5,3.95,12.5,11.0,7.15,0.0
2016,9,2,6,0,158.0,15.0,4.0,13.0,22.0,86.6,0.0
2016,9,2,6,15,286.0,27.0,3.95,13.5,60.5,206.7,153.9
2016,9,2,6,30,414.0,39.0,3.9,14.0,99.0,302.32,245.79
2016,9,2,6,45,499.5,46.5,3.85,14.5,147.5,378.49,313.56
2016,9,2,7,0,585.0,54.0,3.8,15.0,196.0,460.71,383.51
2016,9,2,7,15,635.5,59.5,3.75,15.5,247.5,522.24,434.05
2016,9,2,7,30,686.0,65.0,3.7,16.0,299.0,582.35,480.77
2016,9,2,7,45,727.5,67.5,3.7,17.0,351.0,637.57,520.25
2016,9,2,8,0,769.0,70.0,3.7,18.0,403.0,693.13,558.54
2016,9,2,8,15,793.0,73.0,3.75,18.5,452.5,735.38,587.03
2016,9,2,8,30,817.0,76.0,3.8,19.0,502.0,776.32,614.04
2016,9,2,8,45,837.0,77.5,3.85,19.5,548.0,803.67,630.79
2016,9,2,9,0,857.0,79.0,3.9,20.0,594.0,835.81,650.9
2016,9,2,9,15,870.5,81.0,3.9,20.5,635.0,860.63,665.35
2016,9,2,9,30,884.0,83.0,3.9,21.0,676.0,882.77,677.89
2016,9,2,9,45,892.5,85.0,3.95,21.5,711.5,897.59,685.59
2016,9,2,10,0,901.0,87.0,4.0,22.0,747.0,909.33,691.28
2016,9,2,10,15,908.5,88.5,4.0,22.0,776.5,916.44,694.97
2016,9,2,10,30,916.0,90.0,4.0,22.0,806.0,920.28,696.58
2016,9,2,10,45,924.0,89.5,4.0,22.5,829.0,919.09,693.56
2016,9,2,11,0,932.0,89.0,4.0,23.0,852.0,914.59,688.45
2016,9,2,11,15,935.5,89.5,4.0,23.0,867.5,903.88,680.6
2016,9,2,11,30,939.0,90.0,4.0,23.0,883.0,889.9,670.66
2016,9,2,11,45,943.0,89.0,4.05,23.5,890.5,871.61,656.84
2016,9,2,12,0,947.0,88.0,4.1,24.0,898.0,850.17,640.98
2016,9,2,12,15,947.0,88.0,4.15,24.0,897.5,823.52,622.8
2016,9,2,12,30,947.0,88.0,4.2,24.0,897.0,794.07,602.65
2016,9,2,12,45,742.0,200.5,4.3,24.0,830.5,720.86,548.66
2016,9,2,13,0,537.0,313.0,4.4,24.0,764.0,652.2,494.82
2016,9,2,13,15,731.0,203.5,4.5,23.5,804.5,653.74,500.35
2016,9,2,13,30,925.0,94.0,4.6,23.0,845.0,642.97,495.15
2016,9,2,13,45,920.0,92.5,4.7,23.0,821.5,598.23,460.05
2016,9,2,14,0,915.0,91.0,4.8,23.0,798.0,552.07,423.07
2016,9,2,14,15,907.5,90.0,4.85,23.0,768.0,503.94,383.42
2016,9,2,14,30,900.0,89.0,4.9,23.0,738.0,454.99,342.08
2016,9,2,14,45,887.0,88.5,4.95,23.0,700.5,403.83,298.06
2016,9,2,15,0,874.0,88.0,5.0,23.0,663.0,352.8,253.29
2016,9,2,15,15,860.0,86.0,5.0,22.5,621.0,300.66,207.6
2016,9,2,15,30,846.0,84.0,5.0,22.0,579.0,249.22,162.65
2016,9,2,15,45,822.5,82.5,5.05,21.5,531.5,190.81,114.19
2016,9,2,16,0,799.0,81.0,5.1,21.0,484.0,141.16,76.85
2016,9,2,16,15,772.5,77.5,5.05,20.5,434.0,92.23,48.32
2016,9,2,16,30,746.0,74.0,5.0,20.0,384.0,51.51,39.32
2016,9,2,16,45,706.5,70.0,5.0,19.5,332.0,50.45,38.61
2016,9,2,17,0,667.0,66.0,5.0,19.0,280.0,44.86,33.86
2016,9,2,17,15,611.0,60.0,4.9,18.5,228.5,42.31,31.68
2016,9,2,17,30,555.0,54.0,4.8,18.0,177.0,39.68,29.27
2016,9,2,17,45,465.0,45.0,4.7,17.5,129.5,34.24,24.2
2016,9,2,18,0,375.0,36.0,4.6,17.0,82.0,28.56,18.59
2016,9,2,18,15,187.5,24.0,4.5,16.5,47.0,18.91,5.83
2016,9,2,18,30,0.0,12.0,4.4,16.0,12.0,11.44,0.0
2016,9,2,18,45,0.0,6.0,4.35,15.5,6.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,45,55.5,7.5,3.6,10.5,9.5,0.0,0.0
2016,9,3,6,0,111.0,15.0,3.6,11.0,19.0,64.86,0.0
2016,9,3,6,15,233.5,29.5,3.55,11.5,56.5,182.37,134.31
2016,9,3,6,30,356.0,44.0,3.5,12.0,94.0,275.08,224.57
2016,9,3,6,45,440.0,54.0,3.5,12.5,142.0,351.37,292.72
2016,9,3,7,0,524.0,64.0,3.5,13.0,190.0,433.45,363.08
2016,9,3,7,15,577.5,71.5,3.4,13.5,241.0,497.39,415.88
2016,9,3,7,30,631.0,79.0,3.3,14.0,292.0,563.58,468.18
2016,9,3,7,45,671.5,84.0,3.25,15.0,344.0,618.89,508.5
2016,9,3,8,0,712.0,89.0,3.2,16.0,396.0,674.67,547.14
2016,9,3,8,15,739.0,93.0,3.1,16.5,445.5,718.56,576.43
2016,9,3,8,30,766.0,97.0,3.0,17.0,495.0,757.8,601.59
2016,9,3,8,45,727.5,116.0,2.9,17.5,521.0,766.19,603.88
2016,9,3,9,0,689.0,135.0,2.8,18.0,547.0,766.15,600.37
2016,9,3,9,15,765.0,122.0,2.8,18.5,608.5,820.68,636.54
2016,9,3,9,30,841.0,109.0,2.8,19.0,670.0,879.23,674.33
2016,9,3,9,45,871.5,101.5,2.8,19.5,710.5,895.02,682.0
2016,9,3,10,0,902.0,94.0,2.8,20.0,751.0,915.41,693.23
2016,9,3,10,15,909.5,95.5,2.85,20.0,781.0,922.29,696.99
2016,9,3,10,30,917.0,97.0,2.9,20.0,811.0,925.91,698.78
2016,9,3,10,45,921.5,98.5,3.0,20.5,833.5,923.53,695.72
2016,9,3,11,0,926.0,100.0,3.1,21.0,856.0,917.84,690.57
2016,9,3,11,15,929.5,101.0,3.2,21.0,871.0,907.44,683.68
2016,9,3,11,30,933.0,102.0,3.3,21.0,886.0,893.78,674.67
2016,9,3,11,45,933.0,103.0,3.4,21.0,893.0,874.02,661.52
2016,9,3,12,0,933.0,104.0,3.5,21.0,900.0,851.27,646.34
2016,9,3,12,15,933.5,104.0,3.6,21.0,899.5,825.04,628.72
2016,9,3,12,30,934.0,104.0,3.7,21.0,899.0,796.03,609.08
2016,9,3,12,45,925.5,108.0,3.85,21.0,889.0,761.66,585.72
2016,9,3,13,0,917.0,112.0,4.0,21.0,879.0,725.26,559.54
2016,9,3,13,15,914.0,111.5,4.05,21.0,863.0,686.52,530.17
2016,9,3,13,30,911.0,111.0,4.1,21.0,847.0,645.84,498.73
2016,9,3,13,45,907.5,108.5,4.2,21.0,824.0,601.4,463.88
2016,9,3,14,0,904.0,106.0,4.3,21.0,801.0,555.45,426.95
2016,9,3,14,15,896.5,104.5,4.35,20.5,770.5,507.17,387.94
2016,9,3,14,30,889.0,103.0,4.4,20.0,740.0,458.1,347.07
2016,9,3,14,45,877.5,101.0,4.5,20.0,702.5,406.59,302.61
2016,9,3,15,0,866.0,99.0,4.6,20.0,665.0,355.12,257.25
2016,9,3,15,15,851.5,96.5,4.7,19.5,622.5,296.7,206.44
2016,9,3,15,30,837.0,94.0,4.8,19.0,580.0,244.8,160.88
2016,9,3,15,45,813.0,92.0,4.9,19.0,532.0,192.93,117.3
2016,9,3,16,0,789.0,90.0,5.0,19.0,484.0,143.4,80.2
2016,9,3,16,15,761.0,86.0,4.95,18.5,433.0,94.64,52.6
2016,9,3,16,30,733.0,82.0,4.9,18.0,382.0,52.51,40.54
2016,9,3,16,45,690.5,77.0,4.9,17.5,329.5,51.18,39.6
2016,9,3,17,0,648.0,72.0,4.9,17.0,277.0,49.8,38.52
2016,9,3,17,15,588.0,65.0,4.85,16.5,225.0,46.66,35.79
2016,9,3,17,30,528.0,58.0,4.8,16.0,173.0,43.41,32.79
2016,9,3,17,45,425.0,48.5,4.8,15.5,124.5,37.69,27.38
2016,9,3,18,0,322.0,39.0,4.8,15.0,76.0,31.76,21.33
2016,9,3,18,15,161.0,19.5,4.7,14.5,38.0,15.45,2.2
2016,9,3,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,4,5,45,54.0,7.5,3.8,10.5,9.5,0.0,0.0
2016,9,4,6,0,108.0,15.0,3.8,11.0,19.0,63.27,0.0
2016,9,4,6,15,240.5,29.0,3.75,11.5,57.0,184.4,133.47
2016,9,4,6,30,373.0,43.0,3.7,12.0,95.0,282.41,230.21
2016,9,4,6,45,470.5,51.5,3.7,12.5,145.0,365.38,304.22
2016,9,4,7,0,568.0,60.0,3.7,13.0,195.0,455.04,380.95
2016,9,4,7,15,622.5,66.5,3.65,13.5,247.5,519.8,434.55
2016,9,4,7,30,677.0,73.0,3.6,14.0,300.0,586.82,487.64
2016,9,4,7,45,723.5,76.0,3.6,14.5,354.0,641.35,527.88
2016,9,4,8,0,770.0,79.0,3.6,15.0,408.0,701.14,570.76
2016,9,4,8,15,795.5,82.5,3.55,15.5,458.5,745.06,600.3
2016,9,4,8,30,821.0,86.0,3.5,16.0,509.0,787.64,628.21
2016,9,4,8,45,845.5,87.0,3.5,17.0,557.5,824.76,650.61
2016,9,4,9,0,870.0,88.0,3.5,18.0,606.0,853.04,666.3
2016,9,4,9,15,884.0,90.0,3.5,18.0,648.0,878.12,682.13
2016,9,4,9,30,898.0,92.0,3.5,18.0,690.0,900.49,696.06
2016,9,4,9,45,910.0,93.0,3.5,18.5,726.5,917.04,704.64
2016,9,4,10,0,922.0,94.0,3.5,19.0,763.0,930.51,711.18
2016,9,4,10,15,929.0,95.0,3.6,19.0,792.5,936.31,714.55
2016,9,4,10,30,936.0,96.0,3.7,19.0,822.0,938.78,715.82
2016,9,4,10,45,941.0,97.0,3.8,19.5,844.5,936.12,712.35
2016,9,4,11,0,946.0,98.0,3.9,20.0,867.0,930.07,706.72
2016,9,4,11,15,948.5,99.0,3.95,20.0,881.5,918.48,698.49
2016,9,4,11,30,951.0,100.0,4.0,20.0,896.0,903.6,688.11
2016,9,4,11,45,951.0,101.0,4.1,20.5,902.5,883.43,673.12
2016,9,4,12,0,951.0,102.0,4.2,21.0,909.0,860.19,656.08
2016,9,4,12,15,950.5,101.5,4.25,21.0,907.5,832.18,636.76
2016,9,4,12,30,950.0,101.0,4.3,21.0,906.0,801.41,615.45
2016,9,4,12,45,946.0,101.5,4.35,21.0,896.5,766.45,591.05
2016,9,4,13,0,942.0,102.0,4.4,21.0,887.0,729.21,564.03
2016,9,4,13,15,938.0,101.5,4.4,21.0,869.5,688.95,533.22
2016,9,4,13,30,934.0,101.0,4.4,21.0,852.0,646.78,500.35
2016,9,4,13,45,926.5,100.5,4.45,21.0,827.0,600.95,464.17
2016,9,4,14,0,919.0,100.0,4.5,21.0,802.0,553.89,426.11
2016,9,4,14,15,910.5,98.5,4.5,20.5,770.5,504.48,385.88
2016,9,4,14,30,902.0,97.0,4.5,20.0,739.0,454.37,343.88
2016,9,4,14,45,888.0,96.0,4.55,20.0,700.5,402.19,298.66
2016,9,4,15,0,874.0,95.0,4.6,20.0,662.0,350.26,252.77
2016,9,4,15,15,858.5,92.5,4.6,19.5,618.5,291.13,201.27
2016,9,4,15,30,843.0,90.0,4.6,19.0,575.0,238.7,155.33
2016,9,4,15,45,818.5,88.0,4.65,19.0,526.5,186.52,111.78
2016,9,4,16,0,794.0,86.0,4.7,19.0,478.0,136.72,75.08
2016,9,4,16,15,765.0,82.0,4.75,18.5,427.0,87.74,48.49
2016,9,4,16,30,736.0,78.0,4.8,18.0,376.0,55.2,42.91
2016,9,4,16,45,691.0,73.5,4.85,18.0,323.0,48.78,37.41
2016,9,4,17,0,646.0,69.0,4.9,18.0,270.0,47.66,36.48
2016,9,4,17,15,585.0,62.0,4.8,17.0,218.5,44.42,33.72
2016,9,4,17,30,524.0,55.0,4.7,16.0,167.0,41.04,30.67
2016,9,4,17,45,422.0,45.5,4.65,15.5,119.5,35.2,25.15
2016,9,4,18,0,320.0,36.0,4.6,15.0,72.0,29.13,18.91
2016,9,4,18,15,160.0,18.0,4.5,14.5,36.0,14.24,0.0
2016,9,4,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,65.5,6.5,2.15,11.5,8.5,0.0,0.0
2016,9,5,6,0,131.0,13.0,2.2,12.0,17.0,71.51,0.0
2016,9,5,6,15,262.5,26.0,2.15,12.5,54.5,190.59,134.29
2016,9,5,6,30,394.0,39.0,2.1,13.0,92.0,288.74,232.95
2016,9,5,6,45,475.0,48.5,2.1,14.0,140.0,363.4,298.73
2016,9,5,7,0,556.0,58.0,2.1,15.0,188.0,443.79,365.9
2016,9,5,7,15,609.5,64.5,2.0,15.5,239.5,507.22,416.99
2016,9,5,7,30,663.0,71.0,1.9,16.0,291.0,572.9,467.32
2016,9,5,7,45,699.5,76.0,1.8,17.0,342.5,626.0,503.82
2016,9,5,8,0,736.0,81.0,1.7,18.0,394.0,675.69,536.04
2016,9,5,8,15,762.5,85.0,1.7,18.5,444.0,719.99,564.92
2016,9,5,8,30,789.0,89.0,1.7,19.0,494.0,763.08,592.27
2016,9,5,8,45,809.0,92.5,1.7,19.5,540.5,798.65,613.78
2016,9,5,9,0,829.0,96.0,1.7,20.0,587.0,832.17,633.6
2016,9,5,9,15,844.0,98.5,1.75,20.0,628.5,857.87,649.64
2016,9,5,9,30,859.0,101.0,1.8,20.0,670.0,880.92,663.96
2016,9,5,9,45,877.0,100.0,1.85,20.5,708.0,893.09,669.76
2016,9,5,10,0,895.0,99.0,1.9,21.0,746.0,909.32,678.48
2016,9,5,10,15,903.5,100.5,1.95,21.0,776.0,916.81,682.71
2016,9,5,10,30,912.0,102.0,2.0,21.0,806.0,921.04,685.01
2016,9,5,10,45,916.0,103.5,2.1,21.5,828.0,917.99,681.85
2016,9,5,11,0,920.0,105.0,2.2,22.0,850.0,911.64,676.67
2016,9,5,11,15,923.5,106.0,2.25,22.0,865.0,901.05,669.61
2016,9,5,11,30,927.0,107.0,2.3,22.0,880.0,887.22,660.51
2016,9,5,11,45,927.0,108.5,2.4,22.5,887.0,867.83,646.93
2016,9,5,12,0,927.0,110.0,2.5,23.0,894.0,845.43,631.37
2016,9,5,12,15,926.5,110.0,2.6,23.0,893.0,818.34,613.81
2016,9,5,12,30,926.0,110.0,2.7,23.0,892.0,788.54,594.28
2016,9,5,12,45,919.0,112.0,2.8,23.0,881.5,753.43,570.91
2016,9,5,13,0,912.0,114.0,2.9,23.0,871.0,716.28,544.24
2016,9,5,13,15,908.0,113.5,3.0,23.0,853.5,676.94,515.27
2016,9,5,13,30,904.0,113.0,3.1,23.0,836.0,635.75,484.21
2016,9,5,13,45,897.0,112.0,3.25,23.0,811.5,590.84,449.74
2016,9,5,14,0,890.0,111.0,3.4,23.0,787.0,544.72,413.33
2016,9,5,14,15,881.0,109.0,3.45,23.0,755.5,495.84,373.59
2016,9,5,14,30,872.0,107.0,3.5,23.0,724.0,446.37,332.31
2016,9,5,14,45,859.5,105.0,3.55,23.0,686.5,390.17,284.99
2016,9,5,15,0,847.0,103.0,3.6,23.0,649.0,338.79,240.4
2016,9,5,15,15,831.0,100.0,3.6,22.5,606.0,286.2,194.95
2016,9,5,15,30,815.0,97.0,3.6,22.0,563.0,234.69,150.76
2016,9,5,15,45,792.5,93.5,3.6,22.0,515.0,183.13,108.66
2016,9,5,16,0,770.0,90.0,3.6,22.0,467.0,133.78,73.31
2016,9,5,16,15,740.0,86.0,3.65,21.5,416.5,86.19,49.0
2016,9,5,16,30,710.0,82.0,3.7,21.0,366.0,52.96,40.45
2016,9,5,16,45,666.0,76.5,3.75,20.5,313.5,51.26,39.19
2016,9,5,17,0,622.0,71.0,3.8,20.0,261.0,49.48,37.77
2016,9,5,17,15,560.0,63.5,3.75,19.0,210.0,45.91,34.74
2016,9,5,17,30,498.0,56.0,3.7,18.0,159.0,42.19,31.38
2016,9,5,17,45,399.5,45.5,3.7,17.5,113.0,35.48,25.11
2016,9,5,18,0,301.0,35.0,3.7,17.0,67.0,28.46,17.94
2016,9,5,18,15,150.5,17.5,3.6,16.5,33.5,13.97,0.0
2016,9,5,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,54.5,6.0,2.15,13.5,7.5,0.0,0.0
2016,9,6,6,0,109.0,12.0,2.1,14.0,15.0,60.39,0.0
2016,9,6,6,15,237.5,25.5,2.05,14.5,51.0,175.87,119.41
2016,9,6,6,30,366.0,39.0,2.0,15.0,87.0,272.72,217.86
2016,9,6,6,45,449.0,48.5,1.95,16.0,134.5,347.2,283.03
2016,9,6,7,0,532.0,58.0,1.9,17.0,182.0,427.58,349.67
2016,9,6,7,15,586.0,65.5,1.9,17.5,233.0,491.54,401.19
2016,9,6,7,30,640.0,73.0,1.9,18.0,284.0,557.85,452.22
2016,9,6,7,45,681.0,77.5,1.9,19.0,335.5,612.72,490.91
2016,9,6,8,0,722.0,82.0,1.9,20.0,387.0,668.11,528.04
2016,9,6,8,15,748.5,86.0,1.85,20.5,436.0,708.17,553.52
2016,9,6,8,30,775.0,90.0,1.8,21.0,485.0,750.82,580.25
2016,9,6,8,45,799.5,91.5,1.8,21.5,532.0,787.36,602.47
2016,9,6,9,0,824.0,93.0,1.8,22.0,579.0,822.05,623.11
2016,9,6,9,15,839.0,95.5,1.8,22.5,620.0,847.6,637.27
2016,9,6,9,30,854.0,98.0,1.8,23.0,661.0,863.73,645.11
2016,9,6,9,45,870.0,97.5,1.85,23.5,698.0,881.5,654.69
2016,9,6,10,0,886.0,97.0,1.9,24.0,735.0,896.4,662.39
2016,9,6,10,15,894.0,98.5,1.95,24.0,764.5,903.37,666.27
2016,9,6,10,30,902.0,100.0,2.0,24.0,794.0,907.13,668.24
2016,9,6,10,45,910.0,100.0,2.1,24.0,817.0,905.99,667.65
2016,9,6,11,0,918.0,100.0,2.2,24.0,840.0,901.56,665.03
2016,9,6,11,15,922.0,100.5,2.3,24.0,855.0,890.91,658.39
2016,9,6,11,30,926.0,101.0,2.4,24.0,870.0,877.01,649.68
2016,9,6,11,45,929.5,100.0,2.55,24.5,878.0,858.02,636.73
2016,9,6,12,0,933.0,99.0,2.7,25.0,886.0,835.95,621.7
2016,9,6,12,15,933.0,99.0,2.85,25.0,885.0,809.16,604.59
2016,9,6,12,30,933.0,99.0,3.0,25.0,884.0,779.62,585.43
2016,9,6,12,45,931.0,99.0,3.15,25.0,875.0,746.04,563.28
2016,9,6,13,0,929.0,99.0,3.3,25.0,866.0,710.1,537.85
2016,9,6,13,15,925.0,98.5,3.4,25.0,849.0,670.24,508.37
2016,9,6,13,30,921.0,98.0,3.5,25.0,832.0,628.51,476.78
2016,9,6,13,45,916.5,96.0,3.6,25.0,808.0,583.49,441.97
2016,9,6,14,0,912.0,94.0,3.7,25.0,784.0,537.03,405.09
2016,9,6,14,15,903.5,92.5,3.7,24.5,752.5,487.95,365.74
2016,9,6,14,30,895.0,91.0,3.7,24.0,721.0,438.18,324.65
2016,9,6,14,45,885.0,89.0,3.75,24.0,684.0,387.0,280.83
2016,9,6,15,0,875.0,87.0,3.8,24.0,647.0,335.7,236.07
2016,9,6,15,15,860.0,84.5,3.8,24.0,604.0,282.87,189.93
2016,9,6,15,30,845.0,82.0,3.8,24.0,561.0,230.88,145.17
2016,9,6,15,45,825.0,79.0,3.8,24.0,514.0,172.07,97.72
2016,9,6,16,0,805.0,76.0,3.8,24.0,467.0,121.71,62.42
2016,9,6,16,15,777.0,72.5,3.8,23.5,416.0,72.79,38.9
2016,9,6,16,30,749.0,69.0,3.8,23.0,365.0,48.46,36.26
2016,9,6,16,45,709.0,64.5,3.8,22.5,313.0,46.83,35.03
2016,9,6,17,0,669.0,60.0,3.8,22.0,261.0,45.16,33.7
2016,9,6,17,15,608.5,54.0,3.75,21.0,210.0,38.36,27.86
2016,9,6,17,30,548.0,48.0,3.7,20.0,159.0,35.51,25.28
2016,9,6,17,45,448.5,39.0,3.7,19.5,112.5,29.85,19.99
2016,9,6,18,0,349.0,30.0,3.7,19.0,66.0,23.93,13.8
2016,9,6,18,15,174.5,15.0,3.65,18.5,33.0,11.82,0.0
2016,9,6,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,7,5,45,53.5,5.5,1.5,14.5,7.0,0.0,0.0
2016,9,7,6,0,107.0,11.0,1.5,15.0,14.0,58.31,0.0
2016,9,7,6,15,238.5,24.5,1.5,15.5,50.0,173.55,113.28
2016,9,7,6,30,370.0,38.0,1.5,16.0,86.0,272.9,216.14
2016,9,7,6,45,456.0,47.5,1.5,17.0,133.5,349.0,282.28
2016,9,7,7,0,542.0,57.0,1.5,18.0,181.0,431.27,349.91
2016,9,7,7,15,596.5,63.5,1.45,18.5,232.0,494.51,400.14
2016,9,7,7,30,651.0,70.0,1.4,19.0,283.0,560.09,449.72
2016,9,7,7,45,691.0,75.0,1.4,20.0,335.0,615.07,487.75
2016,9,7,8,0,731.0,80.0,1.4,21.0,387.0,666.91,521.65
2016,9,7,8,15,758.0,84.0,1.35,21.5,436.0,711.24,549.61
2016,9,7,8,30,785.0,88.0,1.3,22.0,485.0,754.4,575.96
2016,9,7,8,45,806.5,90.5,1.3,22.5,531.5,789.73,596.84
2016,9,7,9,0,828.0,93.0,1.3,23.0,578.0,823.07,616.1
2016,9,7,9,15,843.0,95.5,1.35,23.5,619.5,848.58,630.54
2016,9,7,9,30,858.0,98.0,1.4,24.0,661.0,864.67,638.79
2016,9,7,9,45,865.5,101.5,1.45,24.5,696.0,879.37,646.28
2016,9,7,10,0,873.0,105.0,1.5,25.0,731.0,891.0,651.85
2016,9,7,10,15,881.0,106.5,1.55,25.0,760.5,897.74,655.65
2016,9,7,10,30,889.0,108.0,1.6,25.0,790.0,901.29,657.56
2016,9,7,10,45,896.0,108.5,1.65,25.5,812.5,899.67,654.99
2016,9,7,11,0,903.0,109.0,1.7,26.0,835.0,894.8,650.5
2016,9,7,11,15,906.5,110.0,1.75,26.0,849.5,884.2,643.69
2016,9,7,11,30,910.0,111.0,1.8,26.0,864.0,870.4,634.94
2016,9,7,11,45,912.0,111.0,1.9,26.0,871.0,851.27,623.25
2016,9,7,12,0,914.0,111.0,2.0,26.0,878.0,829.15,609.56
2016,9,7,12,15,913.5,111.0,2.05,26.0,876.5,802.22,592.18
2016,9,7,12,30,913.0,111.0,2.1,26.0,875.0,772.64,572.95
2016,9,7,12,45,892.5,121.0,2.2,26.0,861.0,735.79,548.42
2016,9,7,13,0,872.0,131.0,2.3,26.0,847.0,697.58,521.2
2016,9,7,13,15,867.5,130.0,2.35,26.0,830.0,658.65,492.91
2016,9,7,13,30,863.0,129.0,2.4,26.0,813.0,616.57,461.71
2016,9,7,13,45,855.5,127.5,2.45,26.0,788.5,571.67,427.68
2016,9,7,14,0,848.0,126.0,2.5,26.0,764.0,525.78,391.97
2016,9,7,14,15,838.0,124.0,2.5,25.5,732.5,477.55,354.11
2016,9,7,14,30,828.0,122.0,2.5,25.0,701.0,428.97,314.83
2016,9,7,14,45,815.0,119.0,2.55,25.0,663.5,378.39,272.52
2016,9,7,15,0,802.0,116.0,2.6,25.0,626.0,328.22,229.73
2016,9,7,15,15,784.0,113.0,2.6,24.5,583.0,277.47,186.72
2016,9,7,15,30,766.0,110.0,2.6,24.0,540.0,228.1,145.38
2016,9,7,15,45,742.5,105.5,2.6,24.0,493.0,172.63,101.51
2016,9,7,16,0,719.0,101.0,2.6,24.0,446.0,124.82,68.85
2016,9,7,16,15,686.5,95.5,2.55,23.5,396.0,78.56,47.28
2016,9,7,16,30,654.0,90.0,2.5,23.0,346.0,59.41,45.67
2016,9,7,16,45,611.0,83.0,2.45,23.0,295.0,56.83,43.58
2016,9,7,17,0,568.0,76.0,2.4,23.0,244.0,54.11,41.28
2016,9,7,17,15,501.0,67.5,2.3,22.0,194.0,49.9,37.71
2016,9,7,17,30,434.0,59.0,2.2,21.0,144.0,45.52,33.77
2016,9,7,17,45,335.5,46.0,2.15,20.0,100.0,36.56,25.61
2016,9,7,18,0,237.0,33.0,2.1,19.0,56.0,25.87,15.01
2016,9,7,18,15,118.5,16.5,2.05,18.5,28.0,13.07,0.0
2016,9,7,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,5,45,31.0,5.5,1.0,12.5,6.0,0.0,0.0
2016,9,8,6,0,62.0,11.0,1.0,13.0,12.0,38.07,0.0
2016,9,8,6,15,191.0,26.0,0.9,13.0,46.5,149.55,93.78
2016,9,8,6,30,320.0,41.0,0.8,13.0,81.0,248.16,197.39
2016,9,8,6,45,409.5,51.0,0.75,13.5,127.5,325.08,264.55
2016,9,8,7,0,499.0,61.0,0.7,14.0,174.0,408.21,333.32
2016,9,8,7,15,556.0,69.0,0.65,14.5,224.5,473.34,384.79
2016,9,8,7,30,613.0,77.0,0.6,15.0,275.0,540.99,435.6
2016,9,8,7,45,654.0,82.0,0.55,15.5,326.5,595.42,473.98
2016,9,8,8,0,695.0,87.0,0.5,16.0,378.0,650.35,510.27
2016,9,8,8,15,723.5,91.5,0.5,16.5,427.0,695.0,538.63
2016,9,8,8,30,752.0,96.0,0.5,17.0,476.0,735.05,563.14
2016,9,8,8,45,773.0,100.0,0.5,18.0,521.5,770.94,583.23
2016,9,8,9,0,794.0,104.0,0.5,19.0,567.0,804.87,601.59
2016,9,8,9,15,810.0,106.5,0.5,19.0,608.0,830.59,616.51
2016,9,8,9,30,826.0,109.0,0.5,19.0,649.0,853.74,629.82
2016,9,8,9,45,842.0,109.5,0.5,19.5,686.0,871.88,638.69
2016,9,8,10,0,858.0,110.0,0.5,20.0,723.0,880.53,641.56
2016,9,8,10,15,866.5,111.5,0.55,20.0,752.0,887.52,645.84
2016,9,8,10,30,875.0,113.0,0.6,20.0,781.0,891.38,648.26
2016,9,8,10,45,880.0,115.0,0.65,20.5,803.0,889.51,645.97
2016,9,8,11,0,885.0,117.0,0.7,21.0,825.0,884.42,641.82
2016,9,8,11,15,889.0,117.5,0.75,21.0,839.5,873.76,635.44
2016,9,8,11,30,893.0,118.0,0.8,21.0,854.0,859.97,627.19
2016,9,8,11,45,895.0,118.0,0.85,21.5,861.0,840.99,614.45
2016,9,8,12,0,897.0,118.0,0.9,22.0,868.0,819.08,599.88
2016,9,8,12,15,897.0,118.0,0.95,22.0,866.5,792.8,583.57
2016,9,8,12,30,897.0,118.0,1.0,22.0,865.0,763.89,565.42
2016,9,8,12,45,883.5,123.5,1.1,22.0,852.5,728.15,542.23
2016,9,8,13,0,870.0,129.0,1.2,22.0,840.0,690.79,516.51
2016,9,8,13,15,865.0,128.0,1.2,22.0,823.0,651.6,488.07
2016,9,8,13,30,860.0,127.0,1.2,22.0,806.0,609.2,456.74
2016,9,8,13,45,854.5,125.0,1.3,22.0,782.0,565.05,423.99
2016,9,8,14,0,849.0,123.0,1.4,22.0,758.0,519.73,389.22
2016,9,8,14,15,839.0,121.0,1.45,21.5,726.5,471.46,351.55
2016,9,8,14,30,829.0,119.0,1.5,21.0,695.0,422.86,312.31
2016,9,8,14,45,817.5,115.5,1.6,21.0,657.5,372.34,270.0
2016,9,8,15,0,806.0,112.0,1.7,21.0,620.0,322.09,226.94
2016,9,8,15,15,788.0,108.5,1.75,20.5,577.5,270.78,183.18
2016,9,8,15,30,770.0,105.0,1.8,20.0,535.0,220.84,141.11
2016,9,8,15,45,749.0,100.0,1.85,20.0,488.5,165.47,97.06
2016,9,8,16,0,728.0,95.0,1.9,20.0,442.0,117.24,64.28
2016,9,8,16,15,696.0,90.0,1.9,19.5,392.0,71.05,43.88
2016,9,8,16,30,664.0,85.0,1.9,19.0,342.0,55.92,43.43
2016,9,8,16,45,622.0,78.0,1.9,19.0,291.0,53.17,41.14
2016,9,8,17,0,580.0,71.0,1.9,19.0,240.0,50.27,38.62
2016,9,8,17,15,514.5,63.0,1.85,18.5,190.5,46.3,35.11
2016,9,8,17,30,449.0,55.0,1.8,18.0,141.0,42.17,31.26
2016,9,8,17,45,350.0,42.5,1.8,17.5,97.0,33.55,23.24
2016,9,8,18,0,251.0,30.0,1.8,17.0,53.0,24.44,13.54
2016,9,8,18,15,125.5,15.0,1.75,16.5,26.5,14.3,0.0
2016,9,8,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,9,9,5,45,26.5,5.0,0.25,12.5,5.5,0.0,0.0
2016,9,9,6,0,53.0,10.0,0.2,13.0,11.0,33.0,0.0
2016,9,9,6,15,183.0,25.0,0.2,13.5,45.0,142.86,84.17
2016,9,9,6,30,313.0,40.0,0.2,14.0,79.0,242.6,190.45
2016,9,9,6,45,402.5,51.0,0.25,14.5,125.5,319.99,257.27
2016,9,9,7,0,492.0,62.0,0.3,15.0,172.0,403.77,325.98
2016,9,9,7,15,551.0,69.5,0.3,15.5,222.5,469.26,377.32
2016,9,9,7,30,610.0,77.0,0.3,16.0,273.0,537.35,428.23
2016,9,9,7,45,653.0,82.5,0.35,16.5,324.5,593.61,468.68
2016,9,9,8,0,696.0,88.0,0.4,17.0,376.0,650.49,507.26
2016,9,9,8,15,725.0,92.5,0.45,17.5,425.5,695.44,536.31
2016,9,9,8,30,754.0,97.0,0.5,18.0,475.0,735.66,561.57
2016,9,9,8,45,777.5,99.5,0.55,19.0,521.5,771.82,582.58
2016,9,9,9,0,801.0,102.0,0.6,20.0,568.0,806.08,601.97
2016,9,9,9,15,817.0,105.0,0.65,20.5,609.0,832.36,617.0
2016,9,9,9,30,833.0,108.0,0.7,21.0,650.0,856.06,630.37
2016,9,9,9,45,849.5,108.0,0.75,21.5,687.0,874.0,640.02
2016,9,9,10,0,866.0,108.0,0.8,22.0,724.0,882.54,643.73
2016,9,9,10,15,874.5,109.5,0.85,22.5,753.5,889.47,646.64
2016,9,9,10,30,883.0,111.0,0.9,23.0,783.0,893.23,647.65
2016,9,9,10,45,890.5,111.5,0.95,23.5,805.5,891.83,645.52
2016,9,9,11,0,898.0,112.0,1.0,24.0,828.0,887.19,641.49
2016,9,9,11,15,901.5,113.0,1.05,24.0,842.5,876.42,634.92
2016,9,9,11,30,905.0,114.0,1.1,24.0,857.0,862.47,626.43
2016,9,9,11,45,907.5,114.0,1.2,24.0,864.0,843.62,615.49
2016,9,9,12,0,910.0,114.0,1.3,24.0,871.0,821.77,602.53
2016,9,9,12,15,909.5,114.0,1.35,24.0,869.5,794.75,585.46
2016,9,9,12,30,909.0,114.0,1.4,24.0,868.0,765.08,566.54
2016,9,9,12,45,891.5,122.0,1.5,24.0,854.5,728.54,542.3
2016,9,9,13,0,874.0,130.0,1.6,24.0,841.0,690.53,515.66
2016,9,9,13,15,869.5,129.0,1.65,23.5,824.0,651.42,488.41
2016,9,9,13,30,865.0,128.0,1.7,23.0,807.0,609.07,458.0
2016,9,9,13,45,859.0,125.5,1.75,23.0,782.5,563.94,423.78
2016,9,9,14,0,853.0,123.0,1.8,23.0,758.0,517.69,387.72
2016,9,9,14,15,842.5,121.0,1.8,22.5,726.0,469.01,349.27
2016,9,9,14,30,832.0,119.0,1.8,22.0,694.0,420.03,309.39
2016,9,9,14,45,820.0,116.0,1.8,22.0,656.5,369.62,266.8
2016,9,9,15,0,808.0,113.0,1.8,22.0,619.0,319.52,223.69
2016,9,9,15,15,790.0,109.5,1.8,21.5,576.0,268.14,179.97
2016,9,9,15,30,772.0,106.0,1.8,21.0,533.0,218.14,138.12
2016,9,9,15,45,750.0,101.0,1.8,21.0,486.0,162.47,94.4
2016,9,9,16,0,728.0,96.0,1.8,21.0,439.0,114.18,62.5
2016,9,9,16,15,694.5,91.0,1.75,20.5,388.5,68.09,43.84
2016,9,9,16,30,661.0,86.0,1.7,20.0,338.0,56.99,44.19
2016,9,9,16,45,616.5,79.5,1.7,19.5,287.0,54.68,42.37
2016,9,9,17,0,572.0,73.0,1.7,19.0,236.0,52.25,40.36
2016,9,9,17,15,503.0,64.0,1.7,18.0,186.0,47.48,36.21
2016,9,9,17,30,434.0,55.0,1.7,17.0,136.0,42.5,31.64
2016,9,9,17,45,328.0,42.5,1.7,16.5,92.5,33.87,23.52
2016,9,9,18,0,222.0,30.0,1.7,16.0,49.0,23.61,12.29
2016,9,9,18,15,111.0,15.0,1.65,15.5,24.5,14.3,0.0
2016,9,9,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
