Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,22.0,4.5,1.0,11.5,5.0,0.0,0.0
2016,9,10,6,0,44.0,9.0,1.0,12.0,10.0,27.96,0.0
2016,9,10,6,15,173.5,24.0,1.0,12.5,43.0,135.51,74.5
2016,9,10,6,30,303.0,39.0,1.0,13.0,76.0,235.49,186.47
2016,9,10,6,45,390.5,50.5,1.05,13.5,122.0,311.52,253.96
2016,9,10,7,0,478.0,62.0,1.1,14.0,168.0,393.92,323.39
2016,9,10,7,15,537.0,70.0,1.05,14.5,218.0,459.34,376.18
2016,9,10,7,30,596.0,78.0,1.0,15.0,268.0,527.38,428.44
2016,9,10,7,45,635.0,84.5,1.0,15.5,318.0,581.42,468.1
2016,9,10,8,0,674.0,91.0,1.0,16.0,368.0,635.85,505.86
2016,9,10,8,15,703.0,95.5,1.0,16.5,416.5,680.09,534.8
2016,9,10,8,30,732.0,100.0,1.0,17.0,465.0,723.42,562.41
2016,9,10,8,45,752.0,104.5,1.05,17.5,510.0,758.15,584.03
2016,9,10,9,0,772.0,109.0,1.1,18.0,555.0,787.41,601.69
2016,9,10,9,15,788.0,112.0,1.15,18.0,596.0,813.15,618.01
2016,9,10,9,30,804.0,115.0,1.2,18.0,637.0,836.38,632.65
2016,9,10,9,45,815.0,118.0,1.25,18.5,671.5,852.55,641.39
2016,9,10,10,0,826.0,121.0,1.3,19.0,706.0,865.8,648.3
2016,9,10,10,15,834.5,123.0,1.3,19.0,734.5,872.72,651.67
2016,9,10,10,30,843.0,125.0,1.3,19.0,763.0,876.52,653.18
2016,9,10,10,45,848.0,127.0,1.35,19.5,784.5,874.12,650.19
2016,9,10,11,0,853.0,129.0,1.4,20.0,806.0,868.54,645.3
2016,9,10,11,15,856.5,130.0,1.4,20.0,820.0,857.51,637.53
2016,9,10,11,30,860.0,131.0,1.4,20.0,834.0,839.02,624.95
2016,9,10,11,45,861.0,131.5,1.4,20.5,840.0,820.04,611.03
2016,9,10,12,0,862.0,132.0,1.4,21.0,846.0,798.27,595.33
2016,9,10,12,15,861.5,132.0,1.4,21.0,844.5,772.21,577.94
2016,9,10,12,30,861.0,132.0,1.4,21.0,843.0,743.64,558.71
2016,9,10,12,45,849.0,136.5,1.4,21.0,831.0,709.85,534.33
2016,9,10,13,0,837.0,141.0,1.4,21.0,819.0,672.95,507.45
2016,9,10,13,15,831.5,140.0,1.4,20.5,801.5,633.68,479.45
2016,9,10,13,30,826.0,139.0,1.4,20.0,784.0,592.93,449.61
2016,9,10,13,45,817.5,137.5,1.4,20.0,759.0,548.9,415.7
2016,9,10,14,0,809.0,136.0,1.4,20.0,734.0,504.06,380.28
2016,9,10,14,15,798.0,133.5,1.4,20.0,702.5,456.66,342.03
2016,9,10,14,30,787.0,131.0,1.4,20.0,671.0,409.12,302.64
2016,9,10,14,45,771.5,128.5,1.4,20.0,633.5,360.17,261.33
2016,9,10,15,0,756.0,126.0,1.4,20.0,596.0,306.96,216.14
2016,9,10,15,15,736.5,122.0,1.4,19.5,553.5,257.07,173.83
2016,9,10,15,30,717.0,118.0,1.4,19.0,511.0,208.78,133.6
2016,9,10,15,45,690.5,113.5,1.4,19.0,464.5,161.06,96.66
2016,9,10,16,0,664.0,109.0,1.4,19.0,418.0,116.11,67.78
2016,9,10,16,15,628.5,102.5,1.4,18.5,368.5,72.44,57.7
2016,9,10,16,30,593.0,96.0,1.4,18.0,319.0,65.03,51.6
2016,9,10,16,45,544.0,88.0,1.45,17.5,269.5,61.85,49.03
2016,9,10,17,0,495.0,80.0,1.5,17.0,220.0,58.51,46.2
2016,9,10,17,15,426.0,69.5,1.5,16.5,172.0,51.49,39.94
2016,9,10,17,30,357.0,59.0,1.5,16.0,124.0,44.74,33.68
2016,9,10,17,45,258.5,44.0,1.55,16.0,82.5,34.02,23.6
2016,9,10,18,0,160.0,29.0,1.6,16.0,41.0,22.85,10.81
2016,9,10,18,15,80.0,14.5,1.6,15.5,20.5,13.82,0.0
2016,9,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,11,6,15,106.0,21.0,1.75,11.5,33.5,96.75,47.02
2016,9,11,6,30,212.0,42.0,1.8,12.0,67.0,191.41,151.66
2016,9,11,6,45,297.0,57.0,1.85,12.5,111.0,264.34,217.25
2016,9,11,7,0,382.0,72.0,1.9,13.0,155.0,344.15,285.92
2016,9,11,7,15,272.5,100.0,1.85,13.5,167.5,309.26,257.36
2016,9,11,7,30,163.0,128.0,1.8,14.0,180.0,265.25,219.72
2016,9,11,7,45,185.5,147.0,1.8,14.5,215.5,305.67,252.55
2016,9,11,8,0,208.0,166.0,1.8,15.0,251.0,346.88,284.76
2016,9,11,8,15,433.0,143.5,1.75,15.5,349.0,520.66,423.07
2016,9,11,8,30,658.0,121.0,1.7,16.0,447.0,687.38,546.96
2016,9,11,8,45,685.5,124.5,1.7,16.5,492.5,725.4,570.17
2016,9,11,9,0,713.0,128.0,1.7,17.0,538.0,761.91,593.1
2016,9,11,9,15,731.5,132.0,1.7,17.0,578.5,789.58,610.65
2016,9,11,9,30,750.0,136.0,1.7,17.0,619.0,814.95,626.58
2016,9,11,9,45,783.0,129.5,1.75,17.5,658.5,834.85,638.04
2016,9,11,10,0,816.0,123.0,1.8,18.0,698.0,856.51,650.76
2016,9,11,10,15,825.5,124.5,1.85,18.0,727.0,863.63,654.83
2016,9,11,10,30,835.0,126.0,1.9,18.0,756.0,867.67,657.07
2016,9,11,10,45,844.5,126.0,1.95,18.5,778.5,866.95,655.01
2016,9,11,11,0,854.0,126.0,2.0,19.0,801.0,863.04,650.96
2016,9,11,11,15,858.5,127.0,2.0,19.0,815.5,847.97,640.24
2016,9,11,11,30,863.0,128.0,2.0,19.0,830.0,835.19,631.29
2016,9,11,11,45,866.5,127.5,2.05,19.0,837.0,817.13,619.23
2016,9,11,12,0,870.0,127.0,2.1,19.0,844.0,796.18,605.24
2016,9,11,12,15,870.0,126.5,2.1,18.5,842.5,769.8,588.21
2016,9,11,12,30,870.0,126.0,2.1,18.0,841.0,740.88,569.25
2016,9,11,12,45,682.5,215.0,2.1,18.0,772.0,665.64,511.26
2016,9,11,13,0,495.0,304.0,2.1,18.0,703.0,595.63,457.01
2016,9,11,13,15,507.0,287.5,2.1,18.0,688.5,563.95,433.79
2016,9,11,13,30,519.0,271.0,2.1,18.0,674.0,530.6,408.52
2016,9,11,13,45,693.5,189.5,2.1,18.0,709.5,523.54,403.0
2016,9,11,14,0,868.0,108.0,2.1,18.0,745.0,507.14,388.17
2016,9,11,14,15,858.5,106.0,2.1,17.5,714.0,458.95,348.59
2016,9,11,14,30,849.0,104.0,2.1,17.0,683.0,405.56,304.06
2016,9,11,14,45,837.5,101.5,2.1,17.0,646.0,355.03,260.01
2016,9,11,15,0,826.0,99.0,2.1,17.0,609.0,304.71,215.42
2016,9,11,15,15,809.5,96.0,2.1,16.5,566.5,253.31,170.46
2016,9,11,15,30,793.0,93.0,2.1,16.0,524.0,203.09,127.6
2016,9,11,15,45,771.0,89.5,2.15,16.0,477.5,153.23,88.47
2016,9,11,16,0,749.0,86.0,2.2,16.0,431.0,105.58,58.32
2016,9,11,16,15,718.0,81.5,2.25,15.5,381.5,53.87,42.14
2016,9,11,16,30,687.0,77.0,2.3,15.0,332.0,50.79,39.67
2016,9,11,16,45,642.5,71.0,2.35,15.0,281.0,48.56,37.76
2016,9,11,17,0,598.0,65.0,2.4,15.0,230.0,46.22,35.66
2016,9,11,17,15,529.0,57.5,2.4,14.5,180.5,42.46,32.23
2016,9,11,17,30,460.0,50.0,2.4,14.0,131.0,38.58,28.47
2016,9,11,17,45,343.5,38.5,2.45,13.5,87.5,30.7,20.86
2016,9,11,18,0,227.0,27.0,2.5,13.0,44.0,22.4,9.37
2016,9,11,18,15,113.5,13.5,2.5,12.5,22.0,12.87,0.0
2016,9,11,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,12,6,15,155.5,20.0,2.95,10.5,37.5,117.97,51.12
2016,9,12,6,30,311.0,40.0,3.0,11.0,75.0,238.47,190.1
2016,9,12,6,45,420.0,49.5,3.15,11.5,124.0,325.01,269.02
2016,9,12,7,0,529.0,59.0,3.3,12.0,173.0,418.91,350.5
2016,9,12,7,15,592.0,66.0,3.3,12.5,225.5,487.16,408.12
2016,9,12,7,30,655.0,73.0,3.3,13.0,278.0,558.19,465.51
2016,9,12,7,45,402.5,120.5,3.3,13.5,253.5,450.7,375.3
2016,9,12,8,0,150.0,168.0,3.3,14.0,229.0,306.1,252.82
2016,9,12,8,15,480.5,128.0,3.25,14.5,358.5,537.36,443.61
2016,9,12,8,30,811.0,88.0,3.2,15.0,488.0,763.73,614.08
2016,9,12,8,45,835.0,90.5,3.2,15.5,536.0,801.05,636.71
2016,9,12,9,0,859.0,93.0,3.2,16.0,584.0,836.33,658.92
2016,9,12,9,15,874.0,95.0,3.2,16.0,626.0,861.12,674.64
2016,9,12,9,30,889.0,97.0,3.2,16.0,668.0,876.57,683.79
2016,9,12,9,45,901.5,98.5,3.25,16.5,704.5,893.08,692.88
2016,9,12,10,0,914.0,100.0,3.3,17.0,741.0,906.5,699.85
2016,9,12,10,15,921.5,101.0,3.3,17.0,770.5,911.82,702.29
2016,9,12,10,30,929.0,102.0,3.3,17.0,800.0,913.82,702.63
2016,9,12,10,45,934.5,103.0,3.3,17.5,822.0,910.74,698.3
2016,9,12,11,0,940.0,104.0,3.3,18.0,844.0,904.27,691.83
2016,9,12,11,15,943.0,104.5,3.3,18.0,858.0,891.83,682.7
2016,9,12,11,30,946.0,105.0,3.3,18.0,872.0,876.11,671.45
2016,9,12,11,45,945.5,106.5,3.35,18.0,877.5,855.38,657.12
2016,9,12,12,0,945.0,108.0,3.4,18.0,883.0,831.62,640.71
2016,9,12,12,15,944.5,107.5,3.35,17.5,881.0,803.02,621.54
2016,9,12,12,30,944.0,107.0,3.3,17.0,879.0,771.69,600.37
2016,9,12,12,45,733.0,201.0,3.3,17.0,796.5,683.67,532.36
2016,9,12,13,0,522.0,295.0,3.3,17.0,714.0,602.49,468.51
2016,9,12,13,15,541.5,280.0,3.25,17.0,706.5,575.57,448.09
2016,9,12,13,30,561.0,265.0,3.2,17.0,699.0,546.26,425.07
2016,9,12,13,45,552.0,256.0,3.15,17.0,672.0,504.99,392.36
2016,9,12,14,0,543.0,247.0,3.1,17.0,645.0,463.69,359.09
2016,9,12,14,15,715.5,174.5,3.0,16.5,674.0,445.28,342.06
2016,9,12,14,30,888.0,102.0,2.9,16.0,703.0,418.93,315.79
2016,9,12,14,45,868.5,102.0,2.85,16.0,663.0,361.23,265.49
2016,9,12,15,0,849.0,102.0,2.8,16.0,623.0,309.24,219.18
2016,9,12,15,15,830.5,99.0,2.65,15.5,578.5,256.22,172.52
2016,9,12,15,30,812.0,96.0,2.5,15.0,534.0,204.59,128.45
2016,9,12,15,45,779.5,94.5,2.45,15.0,484.0,154.28,89.74
2016,9,12,16,0,747.0,93.0,2.4,15.0,434.0,101.47,56.57
2016,9,12,16,15,711.5,88.0,2.3,14.5,382.5,56.8,44.92
2016,9,12,16,30,676.0,83.0,2.2,14.0,331.0,55.67,44.18
2016,9,12,16,45,615.0,78.5,2.15,13.5,277.5,54.85,43.61
2016,9,12,17,0,554.0,74.0,2.1,13.0,224.0,54.14,43.04
2016,9,12,17,15,477.0,64.5,2.0,12.5,174.0,48.97,38.29
2016,9,12,17,30,400.0,55.0,1.9,12.0,124.0,43.61,33.12
2016,9,12,17,45,267.5,41.5,1.85,11.5,81.0,32.28,22.27
2016,9,12,18,0,135.0,28.0,1.8,11.0,38.0,22.23,7.49
2016,9,12,18,15,67.5,14.0,1.7,11.0,19.0,13.34,0.0
2016,9,12,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,6,15,118.0,20.5,2.15,10.5,33.5,100.06,34.43
2016,9,13,6,30,236.0,41.0,2.2,11.0,67.0,202.21,159.72
2016,9,13,6,45,326.5,54.5,2.25,11.5,111.5,276.46,227.86
2016,9,13,7,0,417.0,68.0,2.3,12.0,156.0,358.29,298.94
2016,9,13,7,15,479.5,77.5,2.2,12.5,205.5,426.39,356.01
2016,9,13,7,30,542.0,87.0,2.1,13.0,255.0,496.29,412.05
2016,9,13,7,45,589.5,93.5,2.05,13.5,306.0,554.49,456.78
2016,9,13,8,0,637.0,100.0,2.0,14.0,357.0,613.54,500.46
2016,9,13,8,15,668.5,105.5,2.0,14.5,405.5,659.6,532.43
2016,9,13,8,30,700.0,111.0,2.0,15.0,454.0,704.89,562.91
2016,9,13,8,45,727.5,114.0,2.0,15.5,500.0,742.87,587.4
2016,9,13,9,0,755.0,117.0,2.0,16.0,546.0,779.25,610.36
2016,9,13,9,15,772.5,120.0,2.0,16.5,587.0,801.43,622.96
2016,9,13,9,30,790.0,123.0,2.0,17.0,628.0,825.39,636.88
2016,9,13,9,45,804.5,125.0,2.05,17.5,663.5,843.01,646.76
2016,9,13,10,0,819.0,127.0,2.1,18.0,699.0,857.75,654.75
2016,9,13,10,15,829.0,129.0,2.1,18.0,728.0,865.6,658.9
2016,9,13,10,30,839.0,131.0,2.1,18.0,757.0,870.32,661.1
2016,9,13,10,45,848.5,131.0,2.1,18.5,780.0,869.29,658.31
2016,9,13,11,0,858.0,131.0,2.1,19.0,803.0,865.06,653.53
2016,9,13,11,15,862.5,131.5,2.05,19.0,817.5,853.97,645.04
2016,9,13,11,30,867.0,132.0,2.0,19.0,832.0,839.76,634.62
2016,9,13,11,45,872.5,130.5,2.0,19.5,839.0,817.71,618.24
2016,9,13,12,0,878.0,129.0,2.0,20.0,846.0,796.96,602.92
2016,9,13,12,15,878.0,128.5,1.95,20.0,844.5,770.18,584.23
2016,9,13,12,30,878.0,128.0,1.9,20.0,843.0,740.84,563.32
2016,9,13,12,45,882.0,124.0,1.9,20.0,834.5,708.55,539.75
2016,9,13,13,0,886.0,120.0,1.9,20.0,826.0,673.73,513.92
2016,9,13,13,15,881.0,119.0,1.85,20.0,808.5,633.78,483.46
2016,9,13,13,30,876.0,118.0,1.8,20.0,791.0,592.18,451.16
2016,9,13,13,45,868.5,116.5,1.8,20.0,765.5,547.38,415.99
2016,9,13,14,0,861.0,115.0,1.8,20.0,740.0,498.15,376.65
2016,9,13,14,15,851.0,113.0,1.75,20.0,708.0,449.34,336.36
2016,9,13,14,30,841.0,111.0,1.7,20.0,676.0,400.19,294.77
2016,9,13,14,45,826.5,108.5,1.65,20.0,638.0,349.06,250.88
2016,9,13,15,0,812.0,106.0,1.6,20.0,600.0,298.49,206.9
2016,9,13,15,15,793.5,103.0,1.55,19.5,556.5,247.45,163.22
2016,9,13,15,30,775.0,100.0,1.5,19.0,513.0,197.84,122.12
2016,9,13,15,45,749.5,96.0,1.45,19.0,465.5,142.91,80.61
2016,9,13,16,0,724.0,92.0,1.4,19.0,418.0,95.59,52.91
2016,9,13,16,15,689.0,86.5,1.3,18.5,367.5,55.91,43.42
2016,9,13,16,30,654.0,81.0,1.2,18.0,317.0,54.35,42.32
2016,9,13,16,45,604.5,74.5,1.2,17.5,266.0,51.86,40.28
2016,9,13,17,0,555.0,68.0,1.2,17.0,215.0,49.28,38.05
2016,9,13,17,15,481.0,59.0,1.1,16.5,166.0,44.34,33.57
2016,9,13,17,30,407.0,50.0,1.0,16.0,117.0,39.2,28.67
2016,9,13,17,45,291.5,36.5,0.9,15.5,76.0,29.37,19.26
2016,9,13,18,0,176.0,23.0,0.8,15.0,35.0,18.2,2.69
2016,9,13,18,15,88.0,11.5,0.75,14.5,17.5,10.96,0.0
2016,9,13,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,6,15,146.5,18.0,0.7,11.5,34.0,108.42,26.62
2016,9,14,6,30,293.0,36.0,0.7,12.0,68.0,223.91,174.53
2016,9,14,6,45,388.0,47.5,0.7,13.0,114.0,302.61,245.12
2016,9,14,7,0,483.0,59.0,0.7,14.0,160.0,388.36,316.51
2016,9,14,7,15,544.0,67.0,0.7,14.0,210.0,454.49,370.62
2016,9,14,7,30,605.0,75.0,0.7,14.0,260.0,523.34,424.53
2016,9,14,7,45,647.0,80.5,0.7,14.5,311.0,577.97,464.67
2016,9,14,8,0,689.0,86.0,0.7,15.0,362.0,633.12,502.96
2016,9,14,8,15,719.0,91.0,0.7,15.5,411.0,678.6,532.64
2016,9,14,8,30,749.0,96.0,0.7,16.0,460.0,723.18,560.93
2016,9,14,8,45,771.0,99.5,0.75,16.5,506.0,754.71,580.25
2016,9,14,9,0,793.0,103.0,0.8,17.0,552.0,788.13,600.79
2016,9,14,9,15,809.5,106.0,0.8,17.0,593.0,814.15,616.42
2016,9,14,9,30,826.0,109.0,0.8,17.0,634.0,837.59,630.33
2016,9,14,9,45,853.5,104.0,0.85,17.5,672.5,858.59,642.3
2016,9,14,10,0,881.0,99.0,0.9,18.0,711.0,870.78,648.48
2016,9,14,10,15,889.5,100.5,0.9,18.5,740.0,877.32,650.31
2016,9,14,10,30,898.0,102.0,0.9,19.0,769.0,880.63,650.23
2016,9,14,10,45,905.0,102.0,0.95,19.5,791.0,877.79,647.15
2016,9,14,11,0,912.0,102.0,1.0,20.0,813.0,871.67,642.13
2016,9,14,11,15,915.5,103.0,1.05,20.0,827.0,860.4,635.09
2016,9,14,11,30,919.0,104.0,1.1,20.0,841.0,845.92,626.06
2016,9,14,11,45,920.5,104.0,1.15,20.0,847.5,825.7,613.28
2016,9,14,12,0,922.0,104.0,1.2,20.0,854.0,802.49,598.54
2016,9,14,12,15,921.5,104.0,1.2,20.0,852.0,774.91,580.22
2016,9,14,12,30,921.0,104.0,1.2,20.0,850.0,744.65,560.06
2016,9,14,12,45,917.5,104.0,1.25,20.0,839.5,709.83,535.75
2016,9,14,13,0,914.0,104.0,1.3,20.0,829.0,672.8,509.09
2016,9,14,13,15,909.5,103.0,1.3,20.0,811.0,632.24,478.86
2016,9,14,13,30,905.0,102.0,1.3,20.0,793.0,589.9,446.58
2016,9,14,13,45,899.0,100.5,1.3,20.0,768.0,544.79,411.41
2016,9,14,14,0,893.0,99.0,1.3,20.0,743.0,498.41,374.27
2016,9,14,14,15,883.5,97.0,1.3,20.0,711.0,449.1,333.88
2016,9,14,14,30,874.0,95.0,1.3,20.0,679.0,399.27,291.96
2016,9,14,14,45,862.5,92.5,1.3,20.0,641.0,348.1,248.06
2016,9,14,15,0,851.0,90.0,1.3,20.0,603.0,291.21,199.16
2016,9,14,15,15,834.0,87.5,1.3,19.5,559.5,239.0,154.47
2016,9,14,15,30,817.0,85.0,1.3,19.0,516.0,187.99,112.3
2016,9,14,15,45,795.5,81.0,1.3,19.0,468.5,136.77,74.25
2016,9,14,16,0,774.0,77.0,1.3,19.0,421.0,87.68,46.67
2016,9,14,16,15,741.5,72.5,1.35,18.5,370.5,50.99,39.16
2016,9,14,16,30,709.0,68.0,1.4,18.0,320.0,49.46,38.04
2016,9,14,16,45,665.0,62.5,1.45,18.0,269.0,42.74,32.19
2016,9,14,17,0,621.0,57.0,1.5,18.0,218.0,40.49,30.16
2016,9,14,17,15,549.5,49.5,1.5,17.0,168.0,36.42,26.5
2016,9,14,17,30,478.0,42.0,1.5,16.0,118.0,32.19,22.49
2016,9,14,17,45,360.5,31.0,1.55,15.5,76.0,24.46,14.91
2016,9,14,18,0,243.0,20.0,1.6,15.0,34.0,16.3,0.0
2016,9,14,18,15,121.5,10.0,1.65,14.5,17.0,9.53,0.0
2016,9,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,6,15,187.5,15.5,1.75,12.5,35.0,125.97,15.7
2016,9,15,6,30,375.0,31.0,1.7,13.0,70.0,260.52,202.23
2016,9,15,6,45,469.0,40.0,1.7,14.0,117.5,338.2,274.39
2016,9,15,7,0,563.0,49.0,1.7,15.0,165.0,422.96,346.19
2016,9,15,7,15,621.0,55.0,1.65,15.5,216.0,486.98,398.88
2016,9,15,7,30,679.0,61.0,1.6,16.0,267.0,549.76,448.09
2016,9,15,7,45,718.0,65.5,1.55,16.5,318.5,603.62,487.29
2016,9,15,8,0,757.0,70.0,1.5,17.0,370.0,657.6,524.46
2016,9,15,8,15,784.0,73.5,1.45,17.5,419.5,700.98,552.57
2016,9,15,8,30,811.0,77.0,1.4,18.0,469.0,743.11,578.99
2016,9,15,8,45,831.0,79.5,1.35,19.0,515.0,776.82,597.68
2016,9,15,9,0,851.0,82.0,1.3,20.0,561.0,801.98,610.07
2016,9,15,9,15,865.5,84.5,1.3,20.0,602.0,826.67,624.98
2016,9,15,9,30,880.0,87.0,1.3,20.0,643.0,848.66,638.01
2016,9,15,9,45,890.0,88.5,1.35,20.5,678.0,862.8,645.27
2016,9,15,10,0,900.0,90.0,1.4,21.0,713.0,873.86,650.64
2016,9,15,10,15,908.0,91.5,1.45,21.0,742.0,880.01,654.15
2016,9,15,10,30,916.0,93.0,1.5,21.0,771.0,882.87,655.66
2016,9,15,10,45,920.5,94.5,1.6,21.5,792.0,879.42,652.52
2016,9,15,11,0,925.0,96.0,1.7,22.0,813.0,872.64,647.3
2016,9,15,11,15,928.0,96.5,1.8,22.0,827.0,860.27,639.7
2016,9,15,11,30,931.0,97.0,1.9,22.0,841.0,844.67,629.99
2016,9,15,11,45,931.0,98.0,2.0,22.0,846.5,824.06,616.9
2016,9,15,12,0,931.0,99.0,2.1,22.0,852.0,800.45,601.74
2016,9,15,12,15,930.5,99.0,2.2,22.0,850.0,772.63,583.6
2016,9,15,12,30,930.0,99.0,2.3,22.0,848.0,742.1,563.43
2016,9,15,12,45,920.5,102.0,2.45,22.0,836.0,705.84,537.68
2016,9,15,13,0,911.0,105.0,2.6,22.0,824.0,667.67,509.71
2016,9,15,13,15,906.0,104.0,2.7,22.0,806.0,626.87,478.95
2016,9,15,13,30,901.0,103.0,2.8,22.0,788.0,584.35,446.06
2016,9,15,13,45,893.5,102.0,2.9,22.0,762.5,539.04,410.16
2016,9,15,14,0,886.0,101.0,3.0,22.0,737.0,492.6,372.34
2016,9,15,14,15,876.0,99.5,3.05,22.0,704.5,443.8,331.57
2016,9,15,14,30,866.0,98.0,3.1,22.0,672.0,394.53,289.38
2016,9,15,14,45,853.5,95.0,3.15,22.0,633.5,337.65,240.57
2016,9,15,15,0,841.0,92.0,3.2,22.0,595.0,285.95,195.21
2016,9,15,15,15,822.5,89.5,3.25,21.5,551.5,234.0,150.57
2016,9,15,15,30,804.0,87.0,3.3,21.0,508.0,183.43,108.93
2016,9,15,15,45,780.0,83.0,3.35,21.0,460.5,132.74,71.92
2016,9,15,16,0,756.0,79.0,3.4,21.0,413.0,84.48,46.01
2016,9,15,16,15,722.0,75.0,3.4,20.5,362.5,53.22,40.77
2016,9,15,16,30,688.0,71.0,3.4,20.0,312.0,47.33,35.85
2016,9,15,16,45,638.5,65.0,3.45,19.5,260.5,44.88,33.83
2016,9,15,17,0,589.0,59.0,3.5,19.0,209.0,42.33,31.6
2016,9,15,17,15,512.5,51.0,3.45,18.0,160.0,37.92,27.63
2016,9,15,17,30,436.0,43.0,3.4,17.0,111.0,33.33,23.28
2016,9,15,17,45,307.5,31.5,3.4,16.5,70.0,25.17,15.16
2016,9,15,18,0,179.0,20.0,3.4,16.0,29.0,16.54,0.0
2016,9,15,18,15,89.5,10.0,3.35,15.5,14.5,9.53,0.0
2016,9,15,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,184.0,15.0,0.85,13.5,34.0,122.38,0.0
2016,9,16,6,30,368.0,30.0,0.8,14.0,68.0,254.88,194.7
2016,9,16,6,45,465.0,39.0,0.75,15.0,115.0,333.53,266.98
2016,9,16,7,0,562.0,48.0,0.7,16.0,162.0,419.59,338.07
2016,9,16,7,15,621.5,54.0,0.6,16.5,213.0,484.3,389.32
2016,9,16,7,30,681.0,60.0,0.5,17.0,264.0,547.96,436.91
2016,9,16,7,45,720.5,64.0,0.4,18.0,316.0,601.45,472.61
2016,9,16,8,0,760.0,68.0,0.3,19.0,368.0,655.08,505.91
2016,9,16,8,15,787.5,71.5,0.25,19.5,417.5,698.78,532.4
2016,9,16,8,30,815.0,75.0,0.2,20.0,467.0,741.24,557.3
2016,9,16,8,45,835.0,78.0,0.15,20.5,513.0,775.52,576.09
2016,9,16,9,0,855.0,81.0,0.1,21.0,559.0,801.29,589.08
2016,9,16,9,15,869.5,83.5,0.2,21.5,600.5,825.93,603.44
2016,9,16,9,30,884.0,86.0,0.3,22.0,642.0,847.86,616.3
2016,9,16,9,45,893.5,88.0,0.4,22.5,677.5,862.07,624.42
2016,9,16,10,0,903.0,90.0,0.5,23.0,713.0,873.17,630.81
2016,9,16,10,15,911.5,91.5,0.65,23.0,741.5,879.63,636.57
2016,9,16,10,30,920.0,93.0,0.8,23.0,770.0,882.79,640.31
2016,9,16,10,45,924.5,94.5,0.95,23.5,791.5,879.21,638.51
2016,9,16,11,0,929.0,96.0,1.1,24.0,813.0,872.29,634.55
2016,9,16,11,15,932.5,96.5,1.2,24.0,827.0,860.17,627.71
2016,9,16,11,30,936.0,97.0,1.3,24.0,841.0,844.8,618.77
2016,9,16,11,45,936.5,97.5,1.4,24.5,847.0,823.89,604.97
2016,9,16,12,0,937.0,98.0,1.5,25.0,853.0,799.96,589.16
2016,9,16,12,15,936.5,98.0,1.55,25.0,851.0,771.92,571.16
2016,9,16,12,30,936.0,98.0,1.6,25.0,849.0,741.14,551.22
2016,9,16,12,45,931.5,98.5,1.7,25.0,838.0,705.61,526.54
2016,9,16,13,0,927.0,99.0,1.8,25.0,827.0,667.88,499.63
2016,9,16,13,15,922.5,98.5,1.85,25.0,809.0,627.23,469.61
2016,9,16,13,30,918.0,98.0,1.9,25.0,791.0,584.77,437.46
2016,9,16,13,45,911.0,97.0,1.95,25.0,765.5,539.01,401.97
2016,9,16,14,0,904.0,96.0,2.0,25.0,740.0,492.05,364.53
2016,9,16,14,15,894.5,94.0,2.0,24.5,707.5,442.23,324.37
2016,9,16,14,30,885.0,92.0,2.0,24.0,675.0,391.89,282.58
2016,9,16,14,45,872.0,90.0,2.05,24.0,636.5,340.17,238.36
2016,9,16,15,0,859.0,88.0,2.1,24.0,598.0,288.69,193.85
2016,9,16,15,15,841.5,85.5,2.15,23.5,554.0,230.22,144.84
2016,9,16,15,30,824.0,83.0,2.2,23.0,510.0,178.87,103.34
2016,9,16,15,45,800.0,79.5,2.25,23.0,462.0,127.62,67.02
2016,9,16,16,0,776.0,76.0,2.3,23.0,414.0,78.78,42.46
2016,9,16,16,15,742.0,72.0,2.35,22.5,363.0,51.1,38.62
2016,9,16,16,30,708.0,68.0,2.4,22.0,312.0,49.99,37.86
2016,9,16,16,45,657.0,62.5,2.5,21.5,260.0,43.21,32.09
2016,9,16,17,0,606.0,57.0,2.6,21.0,208.0,40.98,30.14
2016,9,16,17,15,527.5,49.0,2.7,20.5,158.5,36.47,26.05
2016,9,16,17,30,449.0,41.0,2.8,20.0,109.0,31.8,21.59
2016,9,16,17,45,314.5,29.5,2.9,19.5,68.0,23.55,13.31
2016,9,16,18,0,180.0,18.0,3.0,19.0,27.0,14.81,0.0
2016,9,16,18,15,90.0,9.0,3.0,18.5,13.5,8.58,0.0
2016,9,16,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,6,15,183.5,14.5,0.95,14.5,32.5,120.22,0.0
2016,9,17,6,30,367.0,29.0,0.9,15.0,65.0,252.32,190.55
2016,9,17,6,45,465.0,37.5,0.85,16.0,112.0,330.43,263.47
2016,9,17,7,0,563.0,46.0,0.8,17.0,159.0,416.08,334.4
2016,9,17,7,15,622.0,52.0,0.7,17.5,209.5,476.16,382.48
2016,9,17,7,30,681.0,58.0,0.6,18.0,260.0,543.59,433.07
2016,9,17,7,45,721.0,62.0,0.55,19.0,311.5,597.22,469.64
2016,9,17,8,0,761.0,66.0,0.5,20.0,363.0,651.04,503.97
2016,9,17,8,15,787.5,69.0,0.5,20.5,412.0,693.24,530.37
2016,9,17,8,30,814.0,72.0,0.5,21.0,461.0,734.17,555.26
2016,9,17,8,45,659.5,126.0,0.5,22.0,461.5,693.22,523.04
2016,9,17,9,0,505.0,180.0,0.5,23.0,462.0,631.71,475.51
2016,9,17,9,15,693.5,130.5,0.55,23.0,548.0,741.72,552.99
2016,9,17,9,30,882.0,81.0,0.6,23.0,634.0,837.33,614.05
2016,9,17,9,45,893.0,83.0,0.7,23.5,669.0,852.77,621.93
2016,9,17,10,0,904.0,85.0,0.8,24.0,704.0,865.12,629.0
2016,9,17,10,15,911.5,86.0,0.9,24.5,732.0,870.16,631.48
2016,9,17,10,30,919.0,87.0,1.0,25.0,760.0,871.92,632.0
2016,9,17,10,45,923.0,88.5,1.15,25.5,781.0,867.95,629.66
2016,9,17,11,0,927.0,90.0,1.3,26.0,802.0,860.64,625.16
2016,9,17,11,15,930.5,90.5,1.35,26.0,816.0,848.57,617.54
2016,9,17,11,30,934.0,91.0,1.4,26.0,830.0,833.23,607.9
2016,9,17,11,45,934.0,91.5,1.5,26.0,835.5,812.0,594.99
2016,9,17,12,0,934.0,92.0,1.6,26.0,841.0,787.79,580.03
2016,9,17,12,15,933.5,92.0,1.7,26.0,839.0,759.85,562.44
2016,9,17,12,30,933.0,92.0,1.8,26.0,837.0,729.19,542.81
2016,9,17,12,45,919.5,97.5,1.9,26.0,823.5,692.63,516.97
2016,9,17,13,0,906.0,103.0,2.0,26.0,810.0,654.36,489.32
2016,9,17,13,15,901.5,102.0,2.1,26.0,792.5,613.98,459.58
2016,9,17,13,30,897.0,101.0,2.2,26.0,775.0,571.85,427.69
2016,9,17,13,45,889.5,100.0,2.3,26.0,749.5,526.69,392.62
2016,9,17,14,0,882.0,99.0,2.4,26.0,724.0,480.42,355.62
2016,9,17,14,15,872.0,97.5,2.45,26.0,691.5,431.82,315.7
2016,9,17,14,30,862.0,96.0,2.5,26.0,659.0,382.77,274.38
2016,9,17,14,45,848.5,93.5,2.6,26.0,621.0,326.21,226.75
2016,9,17,15,0,835.0,91.0,2.7,26.0,583.0,275.01,182.69
2016,9,17,15,15,816.5,88.0,2.75,25.5,539.0,223.09,139.1
2016,9,17,15,30,798.0,85.0,2.8,25.0,495.0,172.58,98.85
2016,9,17,15,45,774.0,81.5,2.9,25.0,448.0,122.82,64.47
2016,9,17,16,0,750.0,78.0,3.0,25.0,401.0,75.51,42.09
2016,9,17,16,15,714.5,73.5,3.05,24.5,350.5,52.51,39.5
2016,9,17,16,30,679.0,69.0,3.1,24.0,300.0,46.3,34.36
2016,9,17,16,45,629.0,63.0,3.15,23.5,249.0,43.79,32.3
2016,9,17,17,0,579.0,57.0,3.2,23.0,198.0,41.19,30.03
2016,9,17,17,15,498.0,49.0,3.25,22.0,149.5,36.7,26.02
2016,9,17,17,30,417.0,41.0,3.3,21.0,101.0,32.06,21.63
2016,9,17,17,45,284.0,28.5,3.35,20.0,62.0,22.85,12.32
2016,9,17,18,0,151.0,16.0,3.4,19.0,23.0,15.25,0.0
2016,9,17,18,15,75.5,8.0,3.4,18.5,11.5,7.63,0.0
2016,9,17,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,6,15,182.0,13.5,1.1,17.5,31.0,116.89,0.0
2016,9,18,6,30,364.0,27.0,1.1,18.0,62.0,247.54,183.21
2016,9,18,6,45,462.5,35.0,1.1,19.0,108.0,324.56,256.23
2016,9,18,7,0,561.0,43.0,1.1,20.0,154.0,404.92,323.32
2016,9,18,7,15,619.5,49.0,1.05,20.5,204.5,469.23,375.05
2016,9,18,7,30,678.0,55.0,1.0,21.0,255.0,535.95,425.84
2016,9,18,7,45,717.5,58.5,0.95,22.0,305.5,588.27,461.91
2016,9,18,8,0,757.0,62.0,0.9,23.0,356.0,640.8,495.82
2016,9,18,8,15,784.0,65.5,0.9,23.5,404.5,683.75,523.09
2016,9,18,8,30,811.0,69.0,0.9,24.0,453.0,725.49,548.81
2016,9,18,8,45,831.0,71.0,0.9,24.5,498.5,752.03,563.64
2016,9,18,9,0,851.0,73.0,0.9,25.0,544.0,782.77,581.23
2016,9,18,9,15,865.0,75.0,0.95,25.5,584.0,806.27,594.43
2016,9,18,9,30,879.0,77.0,1.0,26.0,624.0,827.07,605.9
2016,9,18,9,45,894.0,76.5,1.05,26.5,659.5,842.93,614.19
2016,9,18,10,0,909.0,76.0,1.1,27.0,695.0,855.81,620.65
2016,9,18,10,15,916.5,77.0,1.25,27.0,723.5,860.9,624.8
2016,9,18,10,30,924.0,78.0,1.4,27.0,752.0,862.69,626.92
2016,9,18,10,45,929.5,78.5,1.55,27.5,773.0,858.92,624.22
2016,9,18,11,0,935.0,79.0,1.7,28.0,794.0,851.79,619.38
2016,9,18,11,15,938.0,79.5,1.85,28.0,807.5,839.29,612.26
2016,9,18,11,30,941.0,80.0,2.0,28.0,821.0,823.52,602.96
2016,9,18,11,45,942.0,80.5,2.15,28.0,827.0,803.02,590.44
2016,9,18,12,0,943.0,81.0,2.3,28.0,833.0,779.45,575.76
2016,9,18,12,15,942.5,80.5,2.4,28.0,830.5,750.88,557.23
2016,9,18,12,30,942.0,80.0,2.5,28.0,828.0,719.57,536.69
2016,9,18,12,45,937.5,81.0,2.6,28.0,817.5,684.49,511.68
2016,9,18,13,0,933.0,82.0,2.7,28.0,807.0,647.19,484.32
2016,9,18,13,15,929.0,81.5,2.75,28.0,789.0,606.75,453.86
2016,9,18,13,30,925.0,81.0,2.8,28.0,771.0,564.44,421.26
2016,9,18,13,45,919.0,79.5,2.9,28.0,745.5,518.6,385.3
2016,9,18,14,0,913.0,78.0,3.0,28.0,720.0,471.47,347.3
2016,9,18,14,15,904.0,77.0,3.05,27.5,688.0,422.51,307.37
2016,9,18,14,30,895.0,76.0,3.1,27.0,656.0,372.94,265.77
2016,9,18,14,45,882.5,74.0,3.15,27.0,618.0,321.13,221.16
2016,9,18,15,0,870.0,72.0,3.2,27.0,580.0,269.52,176.44
2016,9,18,15,15,853.5,70.0,3.25,26.5,537.0,217.58,132.69
2016,9,18,15,30,837.0,68.0,3.3,26.0,494.0,166.68,92.36
2016,9,18,15,45,814.5,65.0,3.35,26.0,446.5,115.77,58.01
2016,9,18,16,0,792.0,62.0,3.4,26.0,399.0,60.05,31.0
2016,9,18,16,15,760.0,59.0,3.4,25.5,349.0,41.29,29.78
2016,9,18,16,30,728.0,56.0,3.4,25.0,299.0,40.53,29.27
2016,9,18,16,45,681.0,51.0,3.4,24.5,248.5,38.06,27.22
2016,9,18,17,0,634.0,46.0,3.4,24.0,198.0,35.52,25.01
2016,9,18,17,15,557.0,40.0,3.35,23.0,149.0,31.98,21.82
2016,9,18,17,30,480.0,34.0,3.3,22.0,100.0,26.01,16.34
2016,9,18,17,45,342.5,24.0,3.3,21.5,61.0,18.89,8.67
2016,9,18,18,0,205.0,14.0,3.3,21.0,22.0,13.34,0.0
2016,9,18,18,15,102.5,7.0,3.25,20.5,11.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,6,15,201.0,12.5,2.55,17.5,31.0,123.06,0.0
2016,9,19,6,30,402.0,25.0,2.6,18.0,62.0,257.06,189.18
2016,9,19,6,45,497.5,32.0,2.65,18.5,108.0,333.88,266.04
2016,9,19,7,0,593.0,39.0,2.7,19.0,154.0,417.38,338.03
2016,9,19,7,15,649.5,44.0,2.7,19.5,204.5,479.94,390.44
2016,9,19,7,30,706.0,49.0,2.7,20.0,255.0,544.81,442.08
2016,9,19,7,45,743.5,52.5,2.7,21.0,305.5,596.37,479.37
2016,9,19,8,0,781.0,56.0,2.7,22.0,356.0,648.02,514.77
2016,9,19,8,15,806.5,58.5,2.7,22.5,404.5,683.0,537.7
2016,9,19,8,30,832.0,61.0,2.7,23.0,453.0,722.77,563.6
2016,9,19,8,45,851.0,63.0,2.75,23.5,498.0,755.2,583.95
2016,9,19,9,0,870.0,65.0,2.8,24.0,543.0,785.49,602.56
2016,9,19,9,15,884.0,67.0,2.8,24.5,584.0,809.28,616.15
2016,9,19,9,30,898.0,69.0,2.8,25.0,625.0,830.29,627.79
2016,9,19,9,45,907.0,71.0,2.85,25.5,659.5,844.16,634.86
2016,9,19,10,0,916.0,73.0,2.9,26.0,694.0,854.86,639.89
2016,9,19,10,15,923.5,74.0,2.9,26.0,722.5,859.9,642.14
2016,9,19,10,30,931.0,75.0,2.9,26.0,751.0,861.6,642.33
2016,9,19,10,45,935.5,76.0,2.95,26.5,772.0,857.44,637.78
2016,9,19,11,0,940.0,77.0,3.0,27.0,793.0,849.9,631.15
2016,9,19,11,15,943.5,77.5,3.0,27.0,807.0,837.67,622.43
2016,9,19,11,30,947.0,78.0,3.0,27.0,821.0,822.14,611.63
2016,9,19,11,45,947.0,79.0,3.05,27.0,826.5,801.21,597.53
2016,9,19,12,0,947.0,80.0,3.1,27.0,832.0,777.23,581.39
2016,9,19,12,15,947.0,80.0,3.15,27.0,830.0,749.33,562.54
2016,9,19,12,30,947.0,80.0,3.2,27.0,828.0,718.64,541.63
2016,9,19,12,45,937.5,84.0,3.25,27.0,816.0,682.99,515.19
2016,9,19,13,0,928.0,88.0,3.3,27.0,804.0,645.36,486.82
2016,9,19,13,15,924.0,87.5,3.3,26.5,786.5,604.98,456.7
2016,9,19,13,30,920.0,87.0,3.3,26.0,769.0,562.76,424.35
2016,9,19,13,45,915.0,85.0,3.35,26.0,744.0,517.06,387.8
2016,9,19,14,0,910.0,83.0,3.4,26.0,719.0,470.01,349.21
2016,9,19,14,15,901.0,81.5,3.4,25.5,687.0,420.68,308.41
2016,9,19,14,30,892.0,80.0,3.4,25.0,655.0,370.77,266.02
2016,9,19,14,45,881.0,78.0,3.4,25.0,617.0,319.5,221.29
2016,9,19,15,0,870.0,76.0,3.4,25.0,579.0,268.28,176.45
2016,9,19,15,15,853.5,73.5,3.35,24.5,535.5,215.92,132.17
2016,9,19,15,30,837.0,71.0,3.3,24.0,492.0,164.6,91.61
2016,9,19,15,45,814.5,68.0,3.3,24.0,444.5,106.97,52.4
2016,9,19,16,0,792.0,65.0,3.3,24.0,397.0,58.13,32.39
2016,9,19,16,15,759.0,61.5,3.25,23.5,347.0,43.45,31.92
2016,9,19,16,30,726.0,58.0,3.2,23.0,297.0,42.37,31.14
2016,9,19,16,45,677.0,53.0,3.2,22.5,245.5,39.98,29.13
2016,9,19,17,0,628.0,48.0,3.2,22.0,194.0,37.54,26.97
2016,9,19,17,15,548.0,41.0,3.15,21.0,145.5,33.15,23.0
2016,9,19,17,30,468.0,34.0,3.1,20.0,97.0,26.23,16.61
2016,9,19,17,45,322.0,23.5,3.1,19.5,58.0,18.64,7.95
2016,9,19,18,0,176.0,13.0,3.1,19.0,19.0,12.39,0.0
2016,9,19,18,15,88.0,6.5,3.05,18.5,9.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
