Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,6,15,141.0,15.5,2.35,12.5,28.5,79.54,0.0
2016,9,20,6,30,282.0,31.0,2.4,13.0,57.0,208.42,153.55
2016,9,20,6,45,391.5,41.0,2.5,13.5,102.0,290.81,235.52
2016,9,20,7,0,501.0,51.0,2.6,14.0,147.0,381.44,314.51
2016,9,20,7,15,566.5,58.0,2.65,14.5,197.5,448.29,371.5
2016,9,20,7,30,632.0,65.0,2.7,15.0,248.0,518.21,428.49
2016,9,20,7,45,681.0,69.0,2.75,15.5,299.5,575.45,473.34
2016,9,20,8,0,730.0,73.0,2.8,16.0,351.0,630.17,513.68
2016,9,20,8,15,759.5,76.5,2.8,16.5,400.0,674.06,544.12
2016,9,20,8,30,789.0,80.0,2.8,17.0,449.0,716.82,572.96
2016,9,20,8,45,816.0,81.0,2.8,17.5,496.0,753.14,596.47
2016,9,20,9,0,843.0,82.0,2.8,18.0,543.0,787.59,618.26
2016,9,20,9,15,858.5,84.0,2.85,18.0,583.5,805.55,629.5
2016,9,20,9,30,874.0,86.0,2.9,18.0,624.0,827.1,643.48
2016,9,20,9,45,888.5,86.0,2.95,18.5,659.5,842.68,652.01
2016,9,20,10,0,903.0,86.0,3.0,19.0,695.0,855.28,658.55
2016,9,20,10,15,910.5,87.5,3.05,19.0,723.5,860.53,661.33
2016,9,20,10,30,918.0,89.0,3.1,19.0,752.0,862.49,662.02
2016,9,20,10,45,925.0,89.0,3.2,19.5,773.5,859.06,658.17
2016,9,20,11,0,932.0,89.0,3.3,20.0,795.0,852.29,652.16
2016,9,20,11,15,935.0,90.0,3.35,20.0,808.5,840.0,643.39
2016,9,20,11,30,938.0,91.0,3.4,20.0,822.0,824.44,632.47
2016,9,20,11,45,938.5,91.5,3.5,20.5,827.5,803.27,616.74
2016,9,20,12,0,939.0,92.0,3.6,21.0,833.0,779.09,598.97
2016,9,20,12,15,938.0,92.0,3.65,21.0,830.5,750.45,578.95
2016,9,20,12,30,937.0,92.0,3.7,21.0,828.0,719.11,556.23
2016,9,20,12,45,932.0,93.0,3.8,21.0,816.5,683.59,529.31
2016,9,20,13,0,927.0,94.0,3.9,21.0,805.0,645.91,500.2
2016,9,20,13,15,922.5,93.0,3.95,21.0,786.5,604.71,467.71
2016,9,20,13,30,918.0,92.0,4.0,21.0,768.0,561.72,433.07
2016,9,20,13,45,911.0,91.0,4.05,21.0,742.5,515.94,395.42
2016,9,20,14,0,904.0,90.0,4.1,21.0,717.0,468.97,355.83
2016,9,20,14,15,894.0,88.0,4.1,20.5,684.0,419.03,313.51
2016,9,20,14,30,884.0,86.0,4.1,20.0,651.0,368.61,269.72
2016,9,20,14,45,871.5,84.0,4.1,20.0,612.5,317.25,223.97
2016,9,20,15,0,859.0,82.0,4.1,20.0,574.0,266.09,178.36
2016,9,20,15,15,841.0,79.5,4.1,19.5,530.5,207.74,128.66
2016,9,20,15,30,823.0,77.0,4.1,19.0,487.0,156.66,87.9
2016,9,20,15,45,801.0,73.0,4.15,19.0,439.5,105.66,54.08
2016,9,20,16,0,779.0,69.0,4.2,19.0,392.0,56.86,35.17
2016,9,20,16,15,744.0,65.0,4.15,18.5,341.5,46.42,35.24
2016,9,20,16,30,709.0,61.0,4.1,18.0,291.0,45.07,34.2
2016,9,20,16,45,658.0,55.5,4.1,18.0,239.5,42.36,31.8
2016,9,20,17,0,607.0,50.0,4.1,18.0,188.0,36.16,26.21
2016,9,20,17,15,522.0,42.5,4.05,17.0,139.5,31.83,22.22
2016,9,20,17,30,437.0,35.0,4.0,16.0,91.0,27.37,17.81
2016,9,20,17,45,281.5,23.5,3.95,15.5,53.5,18.85,7.38
2016,9,20,18,0,126.0,12.0,3.9,15.0,16.0,11.44,0.0
2016,9,20,18,15,63.0,6.0,3.85,14.5,8.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,6,15,139.5,15.0,4.1,12.0,27.5,78.01,0.0
2016,9,21,6,30,279.0,30.0,4.2,12.0,55.0,205.06,149.33
2016,9,21,6,45,386.0,41.0,4.3,12.5,100.0,286.65,233.62
2016,9,21,7,0,493.0,52.0,4.4,13.0,145.0,376.45,313.32
2016,9,21,7,15,561.0,59.5,4.45,13.0,196.0,445.05,373.7
2016,9,21,7,30,629.0,67.0,4.5,13.0,247.0,516.84,434.5
2016,9,21,7,45,677.0,71.5,4.6,13.0,299.0,573.81,481.53
2016,9,21,8,0,725.0,76.0,4.7,13.0,351.0,631.59,527.15
2016,9,21,8,15,756.5,80.0,4.7,13.0,401.0,673.49,558.32
2016,9,21,8,30,788.0,84.0,4.7,13.0,451.0,718.15,591.06
2016,9,21,8,45,485.5,162.5,4.75,13.5,396.0,583.91,481.05
2016,9,21,9,0,183.0,241.0,4.8,14.0,341.0,412.57,337.11
2016,9,21,9,15,177.5,261.0,4.8,14.5,364.0,429.23,348.97
2016,9,21,9,30,172.0,281.0,4.8,15.0,387.0,444.8,359.27
2016,9,21,9,45,549.0,183.5,4.85,15.5,547.5,670.17,541.57
2016,9,21,10,0,926.0,86.0,4.9,16.0,708.0,870.92,689.77
2016,9,21,10,15,935.0,87.5,4.95,16.0,737.5,877.29,692.32
2016,9,21,10,30,944.0,89.0,5.0,16.0,767.0,880.26,693.75
2016,9,21,10,45,953.0,89.0,5.05,16.5,790.0,878.15,690.34
2016,9,21,11,0,962.0,89.0,5.1,17.0,813.0,872.55,684.59
2016,9,21,11,15,965.5,89.5,5.1,17.0,827.5,859.59,674.7
2016,9,21,11,30,969.0,90.0,5.1,17.0,842.0,843.26,662.54
2016,9,21,11,45,970.0,90.5,5.2,17.0,847.5,821.73,647.23
2016,9,21,12,0,971.0,91.0,5.3,17.0,853.0,797.07,629.64
2016,9,21,12,15,970.5,91.0,5.35,17.0,850.0,767.82,608.42
2016,9,21,12,30,970.0,91.0,5.4,17.0,847.0,735.76,584.17
2016,9,21,12,45,963.5,92.0,5.45,17.0,835.0,698.15,554.43
2016,9,21,13,0,957.0,93.0,5.5,17.0,823.0,658.4,522.49
2016,9,21,13,15,952.0,92.5,5.5,17.0,804.0,616.17,487.87
2016,9,21,13,30,947.0,92.0,5.5,17.0,785.0,572.11,451.04
2016,9,21,13,45,942.0,89.5,5.55,17.0,758.5,524.67,410.8
2016,9,21,14,0,937.0,87.0,5.6,17.0,732.0,475.83,368.42
2016,9,21,14,15,927.0,85.5,5.55,16.5,698.5,424.79,323.75
2016,9,21,14,30,917.0,84.0,5.5,16.0,665.0,373.21,277.59
2016,9,21,14,45,905.0,81.5,5.45,16.0,625.5,319.95,228.96
2016,9,21,15,0,893.0,79.0,5.4,16.0,586.0,266.84,180.57
2016,9,21,15,15,874.5,76.5,5.35,15.5,541.0,212.96,133.58
2016,9,21,15,30,856.0,74.0,5.3,15.0,496.0,153.84,85.95
2016,9,21,15,45,832.5,70.5,5.25,15.0,447.0,101.47,51.71
2016,9,21,16,0,809.0,67.0,5.2,15.0,398.0,51.45,40.12
2016,9,21,16,15,773.5,63.0,5.1,14.5,346.0,45.13,34.7
2016,9,21,16,30,738.0,59.0,5.0,14.0,294.0,43.7,33.55
2016,9,21,16,45,685.0,54.0,4.95,14.0,241.5,41.35,31.43
2016,9,21,17,0,632.0,49.0,4.9,14.0,189.0,38.99,29.17
2016,9,21,17,15,543.0,41.5,4.85,13.5,139.5,31.24,21.99
2016,9,21,17,30,454.0,34.0,4.8,13.0,90.0,26.73,17.38
2016,9,21,17,45,281.5,22.5,4.75,12.5,52.0,18.14,5.71
2016,9,21,18,0,109.0,11.0,4.7,12.0,14.0,10.48,0.0
2016,9,21,18,15,54.5,5.5,4.65,12.0,7.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,6,15,169.0,13.5,4.75,11.0,27.5,89.62,0.0
2016,9,22,6,30,338.0,27.0,4.7,11.0,55.0,229.48,164.61
2016,9,22,6,45,452.5,35.5,4.7,11.5,102.0,315.04,257.48
2016,9,22,7,0,567.0,44.0,4.7,12.0,149.0,408.05,340.73
2016,9,22,7,15,630.5,50.0,4.55,12.5,200.5,469.76,395.11
2016,9,22,7,30,694.0,56.0,4.4,13.0,252.0,539.34,452.96
2016,9,22,7,45,740.5,59.0,4.25,13.5,304.5,595.74,497.39
2016,9,22,8,0,787.0,62.0,4.1,14.0,357.0,652.6,539.24
2016,9,22,8,15,814.0,65.0,4.0,14.5,406.5,695.12,568.93
2016,9,22,8,30,841.0,68.0,3.9,15.0,456.0,730.21,592.21
2016,9,22,8,45,861.0,70.5,3.85,15.5,502.0,763.64,613.94
2016,9,22,9,0,881.0,73.0,3.8,16.0,548.0,794.92,633.7
2016,9,22,9,15,895.0,75.0,3.75,16.0,589.0,818.3,648.66
2016,9,22,9,30,909.0,77.0,3.7,16.0,630.0,838.87,661.59
2016,9,22,9,45,918.5,79.0,3.7,16.5,665.0,852.72,668.72
2016,9,22,10,0,928.0,81.0,3.7,17.0,700.0,863.36,673.67
2016,9,22,10,15,935.0,82.0,3.7,17.5,728.5,867.5,674.12
2016,9,22,10,30,942.0,83.0,3.7,18.0,757.0,868.27,672.39
2016,9,22,10,45,946.0,84.5,3.7,18.5,777.5,863.71,667.07
2016,9,22,11,0,950.0,86.0,3.7,19.0,798.0,855.73,659.56
2016,9,22,11,15,953.0,86.5,3.75,19.0,811.5,842.52,650.03
2016,9,22,11,30,956.0,87.0,3.8,19.0,825.0,826.01,638.29
2016,9,22,11,45,955.5,88.0,3.9,19.0,830.0,804.12,623.04
2016,9,22,12,0,955.0,89.0,4.0,19.0,835.0,779.2,605.63
2016,9,22,12,15,954.5,89.0,4.05,19.0,832.0,750.37,585.19
2016,9,22,12,30,954.0,89.0,4.1,19.0,829.0,718.77,561.58
2016,9,22,12,45,947.5,90.5,4.2,19.0,817.5,682.18,533.35
2016,9,22,13,0,941.0,92.0,4.3,19.0,806.0,643.47,502.98
2016,9,22,13,15,936.5,91.5,4.35,19.0,787.0,602.12,469.9
2016,9,22,13,30,932.0,91.0,4.4,19.0,768.0,558.95,434.57
2016,9,22,13,45,923.0,90.5,4.5,19.0,741.5,512.05,395.57
2016,9,22,14,0,914.0,90.0,4.6,19.0,715.0,464.1,354.68
2016,9,22,14,15,904.0,88.0,4.65,18.5,682.0,413.68,311.33
2016,9,22,14,30,894.0,86.0,4.7,18.0,649.0,362.79,266.48
2016,9,22,14,45,877.5,85.0,4.8,18.0,609.0,310.7,219.7
2016,9,22,15,0,861.0,84.0,4.9,18.0,569.0,253.3,168.86
2016,9,22,15,15,842.0,81.5,4.9,17.5,524.5,200.73,123.7
2016,9,22,15,30,823.0,79.0,4.9,17.0,480.0,149.62,83.55
2016,9,22,15,45,795.0,76.0,4.95,17.0,431.5,99.25,52.09
2016,9,22,16,0,767.0,73.0,5.0,17.0,383.0,51.75,40.06
2016,9,22,16,15,729.0,68.5,4.95,16.5,331.5,49.75,38.51
2016,9,22,16,30,691.0,64.0,4.9,16.0,280.0,48.13,37.2
2016,9,22,16,45,635.0,58.0,4.85,16.0,228.5,41.07,30.91
2016,9,22,17,0,579.0,52.0,4.8,16.0,177.0,38.3,28.28
2016,9,22,17,15,486.5,43.5,4.65,15.5,129.0,33.19,23.45
2016,9,22,17,30,394.0,35.0,4.5,15.0,81.0,27.9,18.07
2016,9,22,17,45,197.0,17.5,4.4,14.5,40.5,13.61,1.36
2016,9,22,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,23,6,15,166.0,12.0,2.7,10.5,25.5,86.39,0.0
2016,9,23,6,30,332.0,24.0,2.7,11.0,51.0,221.01,153.63
2016,9,23,6,45,438.5,32.5,2.7,12.0,95.5,302.44,244.8
2016,9,23,7,0,545.0,41.0,2.7,13.0,140.0,385.07,318.09
2016,9,23,7,15,607.0,47.0,2.6,13.5,189.5,449.91,373.95
2016,9,23,7,30,669.0,53.0,2.5,14.0,239.0,517.36,429.12
2016,9,23,7,45,711.5,56.5,2.4,15.0,289.5,570.57,469.58
2016,9,23,8,0,754.0,60.0,2.3,16.0,340.0,624.14,507.21
2016,9,23,8,15,781.5,63.0,2.2,16.5,388.0,666.02,535.47
2016,9,23,8,30,809.0,66.0,2.1,17.0,436.0,706.69,561.96
2016,9,23,8,45,829.0,68.0,2.05,17.5,481.0,732.74,577.46
2016,9,23,9,0,849.0,70.0,2.0,18.0,526.0,762.79,595.66
2016,9,23,9,15,863.5,72.0,1.95,18.5,566.0,786.1,608.75
2016,9,23,9,30,878.0,74.0,1.9,19.0,606.0,806.71,619.87
2016,9,23,9,45,887.0,76.0,1.9,19.5,639.5,819.92,626.29
2016,9,23,10,0,896.0,78.0,1.9,20.0,673.0,830.02,630.7
2016,9,23,10,15,903.5,79.5,1.95,20.0,701.0,835.11,633.49
2016,9,23,10,30,911.0,81.0,2.0,20.0,729.0,836.93,634.22
2016,9,23,10,45,915.5,82.0,2.1,20.5,749.5,832.43,630.04
2016,9,23,11,0,920.0,83.0,2.2,21.0,770.0,824.64,623.75
2016,9,23,11,15,923.5,83.5,2.35,21.0,783.0,812.25,615.97
2016,9,23,11,30,927.0,84.0,2.5,21.0,796.0,796.63,605.97
2016,9,23,11,45,926.0,85.5,2.65,21.0,800.5,775.5,592.1
2016,9,23,12,0,925.0,87.0,2.8,21.0,805.0,751.44,576.11
2016,9,23,12,15,924.5,87.0,2.95,21.0,802.5,723.43,557.19
2016,9,23,12,30,924.0,87.0,3.1,21.0,800.0,692.73,534.85
2016,9,23,12,45,922.0,86.5,3.3,21.0,789.5,658.08,508.95
2016,9,23,13,0,920.0,86.0,3.5,21.0,779.0,621.12,480.63
2016,9,23,13,15,721.5,168.5,3.6,21.0,704.5,546.02,421.39
2016,9,23,13,30,523.0,251.0,3.7,21.0,630.0,483.88,372.06
2016,9,23,13,45,711.0,166.0,3.8,21.0,660.5,469.96,359.86
2016,9,23,14,0,899.0,81.0,3.9,21.0,691.0,445.5,336.71
2016,9,23,14,15,731.0,135.5,3.9,20.5,616.5,378.11,282.81
2016,9,23,14,30,563.0,190.0,3.9,20.0,542.0,331.55,246.17
2016,9,23,14,45,702.0,133.5,3.95,20.0,544.5,289.77,205.79
2016,9,23,15,0,841.0,77.0,4.0,20.0,547.0,244.82,160.79
2016,9,23,15,15,821.5,74.5,3.95,19.5,503.0,187.39,112.51
2016,9,23,15,30,802.0,72.0,3.9,19.0,459.0,137.46,74.18
2016,9,23,15,45,775.5,68.5,3.9,19.0,411.5,88.08,44.51
2016,9,23,16,0,749.0,65.0,3.9,19.0,364.0,45.2,34.03
2016,9,23,16,15,711.0,61.0,3.85,18.5,314.0,43.75,32.94
2016,9,23,16,30,673.0,57.0,3.8,18.0,264.0,42.28,31.75
2016,9,23,16,45,623.5,51.0,3.75,17.5,215.0,39.02,28.9
2016,9,23,17,0,574.0,45.0,3.7,17.0,166.0,35.66,25.81
2016,9,23,17,15,483.5,37.0,3.6,16.5,119.5,27.69,18.51
2016,9,23,17,30,393.0,29.0,3.5,16.0,73.0,22.55,13.31
2016,9,23,17,45,196.5,14.5,3.4,15.5,36.5,11.08,0.0
2016,9,23,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,188.0,11.0,1.55,13.5,26.0,94.87,0.0
2016,9,24,6,30,376.0,22.0,1.5,14.0,52.0,232.19,153.68
2016,9,24,6,45,482.0,30.0,1.5,15.0,97.5,316.1,250.87
2016,9,24,7,0,588.0,38.0,1.5,16.0,143.0,404.57,327.15
2016,9,24,7,15,649.5,43.0,1.45,16.5,193.5,469.01,381.19
2016,9,24,7,30,711.0,48.0,1.4,17.0,244.0,535.99,434.3
2016,9,24,7,45,750.5,52.0,1.35,17.5,295.5,588.86,473.63
2016,9,24,8,0,790.0,56.0,1.3,18.0,347.0,641.88,510.33
2016,9,24,8,15,817.0,58.5,1.3,18.5,396.0,677.59,533.49
2016,9,24,8,30,844.0,61.0,1.3,19.0,445.0,717.93,559.43
2016,9,24,8,45,863.5,63.0,1.35,20.0,490.5,750.28,578.49
2016,9,24,9,0,883.0,65.0,1.4,21.0,536.0,780.45,595.75
2016,9,24,9,15,897.0,67.0,1.35,21.5,576.5,803.77,608.11
2016,9,24,9,30,911.0,69.0,1.3,22.0,617.0,824.26,618.46
2016,9,24,9,45,923.0,69.5,1.3,22.5,652.0,838.35,625.12
2016,9,24,10,0,935.0,70.0,1.3,23.0,687.0,849.28,629.81
2016,9,24,10,15,942.0,71.0,1.3,23.5,715.0,853.4,630.12
2016,9,24,10,30,949.0,72.0,1.3,24.0,743.0,854.12,628.41
2016,9,24,10,45,953.5,72.5,1.35,24.5,763.5,848.83,623.58
2016,9,24,11,0,958.0,73.0,1.4,25.0,784.0,840.13,616.7
2016,9,24,11,15,960.5,73.5,1.45,25.0,797.0,826.47,607.88
2016,9,24,11,30,963.0,74.0,1.5,25.0,810.0,809.49,596.96
2016,9,24,11,45,963.5,74.5,1.6,25.0,814.5,787.77,583.43
2016,9,24,12,0,964.0,75.0,1.7,25.0,819.0,762.96,567.74
2016,9,24,12,15,963.0,75.0,1.8,25.0,816.0,733.64,548.84
2016,9,24,12,30,962.0,75.0,1.9,25.0,813.0,701.54,526.73
2016,9,24,12,45,951.0,79.0,2.0,25.5,800.5,664.46,498.85
2016,9,24,13,0,940.0,83.0,2.1,26.0,788.0,625.48,469.04
2016,9,24,13,15,935.0,82.5,2.15,26.0,769.0,583.98,437.46
2016,9,24,13,30,930.0,82.0,2.2,26.0,750.0,540.69,403.69
2016,9,24,13,45,921.0,81.5,2.3,26.0,723.0,494.0,366.6
2016,9,24,14,0,912.0,81.0,2.4,26.0,696.0,446.28,327.58
2016,9,24,14,15,902.0,79.5,2.45,26.0,663.0,396.53,285.85
2016,9,24,14,30,892.0,78.0,2.5,26.0,630.0,346.31,242.79
2016,9,24,14,45,877.0,76.5,2.55,26.0,591.0,294.52,198.11
2016,9,24,15,0,862.0,75.0,2.6,26.0,552.0,243.2,154.04
2016,9,24,15,15,843.0,72.5,2.65,25.5,508.0,191.15,111.53
2016,9,24,15,30,824.0,70.0,2.7,25.0,464.0,133.91,69.05
2016,9,24,15,45,783.5,70.0,2.75,24.5,413.5,85.55,42.77
2016,9,24,16,0,743.0,70.0,2.8,24.0,363.0,49.37,36.88
2016,9,24,16,15,704.0,65.5,2.85,23.0,313.0,47.68,35.7
2016,9,24,16,30,665.0,61.0,2.9,22.0,263.0,41.84,30.82
2016,9,24,16,45,586.5,57.0,3.0,21.5,210.5,40.65,29.8
2016,9,24,17,0,508.0,53.0,3.1,21.0,158.0,39.61,28.74
2016,9,24,17,15,412.5,43.0,3.15,20.0,112.5,33.21,22.88
2016,9,24,17,30,317.0,33.0,3.2,19.0,67.0,26.52,16.17
2016,9,24,17,45,158.5,16.5,3.3,18.5,33.5,13.03,0.0
2016,9,24,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,6,15,141.5,12.0,1.1,17.5,22.5,74.56,0.0
2016,9,25,6,30,283.0,24.0,1.1,18.0,45.0,192.62,119.3
2016,9,25,6,45,390.0,35.0,1.1,18.5,89.5,277.47,216.27
2016,9,25,7,0,497.0,46.0,1.1,19.0,134.0,365.7,291.52
2016,9,25,7,15,564.0,54.0,1.05,19.5,184.0,433.22,347.01
2016,9,25,7,30,631.0,62.0,1.0,20.0,234.0,504.0,402.13
2016,9,25,7,45,672.0,68.0,1.0,21.0,284.5,557.36,441.05
2016,9,25,8,0,713.0,74.0,1.0,22.0,335.0,611.13,478.27
2016,9,25,8,15,744.0,78.5,0.95,22.5,384.0,652.3,504.57
2016,9,25,8,30,775.0,83.0,0.9,23.0,433.0,696.24,531.97
2016,9,25,8,45,791.0,88.5,0.9,24.0,477.0,728.39,549.96
2016,9,25,9,0,807.0,94.0,0.9,25.0,521.0,758.25,566.1
2016,9,25,9,15,823.5,96.5,0.85,25.5,561.5,782.57,578.67
2016,9,25,9,30,840.0,99.0,0.8,26.0,602.0,804.24,589.36
2016,9,25,9,45,866.5,95.5,0.75,26.5,640.5,824.35,598.93
2016,9,25,10,0,893.0,92.0,0.7,27.0,679.0,836.19,603.12
2016,9,25,10,15,901.5,93.5,0.7,27.5,707.0,841.64,604.23
2016,9,25,10,30,910.0,95.0,0.7,28.0,735.0,843.8,603.47
2016,9,25,10,45,883.0,111.5,0.7,28.5,747.0,829.98,592.74
2016,9,25,11,0,856.0,128.0,0.7,29.0,759.0,817.51,583.25
2016,9,25,11,15,859.5,129.0,0.65,29.5,772.0,805.18,573.16
2016,9,25,11,30,863.0,130.0,0.6,30.0,785.0,789.77,561.27
2016,9,25,11,45,836.0,144.0,0.55,30.5,782.0,761.86,541.5
2016,9,25,12,0,809.0,158.0,0.5,31.0,779.0,732.02,519.42
2016,9,25,12,15,808.0,158.0,0.45,31.0,776.0,705.11,500.68
2016,9,25,12,30,807.0,158.0,0.4,31.0,773.0,675.88,480.16
2016,9,25,12,45,825.0,146.5,0.35,31.0,768.0,645.47,458.87
2016,9,25,13,0,843.0,135.0,0.3,31.0,763.0,611.85,434.97
2016,9,25,13,15,836.5,134.0,0.4,31.0,744.0,571.45,407.35
2016,9,25,13,30,830.0,133.0,0.5,31.0,725.0,529.69,377.83
2016,9,25,13,45,788.0,144.5,0.6,31.0,690.0,481.91,343.07
2016,9,25,14,0,746.0,156.0,0.7,31.0,655.0,432.1,306.02
2016,9,25,14,15,731.5,152.5,0.85,30.5,622.5,385.07,270.41
2016,9,25,14,30,717.0,149.0,1.0,30.0,590.0,338.45,233.81
2016,9,25,14,45,686.5,148.0,1.15,29.5,548.5,290.46,195.81
2016,9,25,15,0,656.0,147.0,1.3,29.0,507.0,244.98,159.77
2016,9,25,15,15,630.5,141.0,1.4,28.5,464.0,198.9,124.29
2016,9,25,15,30,605.0,135.0,1.5,28.0,421.0,155.34,93.92
2016,9,25,15,45,582.0,124.0,1.65,27.5,376.0,110.41,68.63
2016,9,25,16,0,559.0,113.0,1.8,27.0,331.0,78.01,60.52
2016,9,25,16,15,514.5,103.5,1.9,26.0,282.5,72.86,56.6
2016,9,25,16,30,470.0,94.0,2.0,25.0,234.0,67.74,52.53
2016,9,25,16,45,430.0,79.0,2.15,24.5,188.5,58.17,44.37
2016,9,25,17,0,390.0,64.0,2.3,24.0,143.0,48.14,35.59
2016,9,25,17,15,302.0,49.0,2.25,23.0,99.5,37.58,26.18
2016,9,25,17,30,214.0,34.0,2.2,22.0,56.0,26.57,15.67
2016,9,25,17,45,107.0,17.0,2.2,21.5,28.0,13.42,0.0
2016,9,25,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,6,15,117.0,12.0,1.05,15.5,20.5,63.33,0.0
2016,9,26,6,30,234.0,24.0,1.1,16.0,41.0,166.71,97.62
2016,9,26,6,45,345.5,36.0,1.15,17.0,84.0,253.99,198.64
2016,9,26,7,0,457.0,48.0,1.2,18.0,127.0,343.84,275.47
2016,9,26,7,15,527.0,56.5,1.2,18.5,176.5,412.21,332.39
2016,9,26,7,30,597.0,65.0,1.2,19.0,226.0,484.03,389.38
2016,9,26,7,45,644.0,70.5,1.2,20.0,276.5,539.57,430.7
2016,9,26,8,0,691.0,76.0,1.2,21.0,327.0,595.91,470.71
2016,9,26,8,15,723.5,80.5,1.15,21.5,375.5,640.81,500.44
2016,9,26,8,30,756.0,85.0,1.1,22.0,424.0,681.61,526.16
2016,9,26,8,45,780.5,88.5,1.1,23.0,469.5,717.44,547.18
2016,9,26,9,0,805.0,92.0,1.1,24.0,515.0,751.34,566.38
2016,9,26,9,15,822.0,95.0,1.05,24.5,556.0,776.49,579.79
2016,9,26,9,30,839.0,98.0,1.0,25.0,597.0,799.0,591.32
2016,9,26,9,45,851.5,100.0,1.0,25.5,631.5,813.89,598.43
2016,9,26,10,0,864.0,102.0,1.0,26.0,666.0,825.75,603.68
2016,9,26,10,15,873.0,104.0,0.95,26.5,694.0,826.29,600.96
2016,9,26,10,30,882.0,106.0,0.9,27.0,722.0,829.25,600.07
2016,9,26,10,45,886.5,107.5,0.85,27.5,742.5,824.82,594.52
2016,9,26,11,0,891.0,109.0,0.8,28.0,763.0,817.18,587.14
2016,9,26,11,15,895.0,110.0,0.8,28.0,776.5,805.43,579.24
2016,9,26,11,30,899.0,111.0,0.8,28.0,790.0,790.53,569.45
2016,9,26,11,45,899.0,112.0,0.85,28.0,794.5,769.59,556.57
2016,9,26,12,0,899.0,113.0,0.9,28.0,799.0,745.79,541.82
2016,9,26,12,15,898.0,113.0,0.95,28.0,796.0,717.6,522.87
2016,9,26,12,30,897.0,113.0,1.0,28.0,793.0,686.84,501.74
2016,9,26,12,45,919.0,100.5,1.05,28.0,788.5,656.09,480.43
2016,9,26,13,0,941.0,88.0,1.1,28.0,784.0,621.56,455.77
2016,9,26,13,15,936.0,87.0,1.15,27.5,765.0,579.43,425.6
2016,9,26,13,30,931.0,86.0,1.2,27.0,746.0,535.54,393.12
2016,9,26,13,45,923.5,85.0,1.25,27.0,719.5,488.98,356.79
2016,9,26,14,0,916.0,84.0,1.3,27.0,693.0,441.26,318.44
2016,9,26,14,15,905.5,82.5,1.3,27.0,659.5,391.13,277.04
2016,9,26,14,30,895.0,81.0,1.3,27.0,626.0,340.57,234.38
2016,9,26,14,45,881.0,79.0,1.3,27.0,587.0,288.51,190.19
2016,9,26,15,0,867.0,77.0,1.3,27.0,548.0,236.83,146.67
2016,9,26,15,15,848.0,74.0,1.3,26.5,503.5,184.22,104.87
2016,9,26,15,30,829.0,71.0,1.3,26.0,459.0,126.53,63.75
2016,9,26,15,45,802.5,67.5,1.35,26.0,410.5,76.09,37.99
2016,9,26,16,0,776.0,64.0,1.4,26.0,362.0,45.18,33.02
2016,9,26,16,15,737.5,60.0,1.35,25.0,311.0,43.69,32.0
2016,9,26,16,30,699.0,56.0,1.3,24.0,260.0,42.2,30.88
2016,9,26,16,45,641.5,50.0,1.3,23.5,209.0,38.89,28.01
2016,9,26,17,0,584.0,44.0,1.3,23.0,158.0,35.51,24.91
2016,9,26,17,15,486.5,35.5,1.3,22.0,111.0,27.05,17.34
2016,9,26,17,30,389.0,27.0,1.3,21.0,64.0,21.41,11.3
2016,9,26,17,45,194.5,13.5,1.3,20.0,32.0,10.62,0.0
2016,9,26,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,6,15,142.0,11.0,0.7,17.0,20.5,73.08,0.0
2016,9,27,6,30,284.0,22.0,0.7,18.0,41.0,186.84,100.31
2016,9,27,6,45,394.5,32.0,0.75,19.0,84.5,273.96,211.02
2016,9,27,7,0,505.0,42.0,0.8,20.0,128.0,362.22,286.02
2016,9,27,7,15,572.5,49.0,0.7,20.5,177.5,428.38,339.86
2016,9,27,7,30,640.0,56.0,0.6,21.0,227.0,497.9,393.16
2016,9,27,7,45,683.0,61.5,0.55,21.5,277.0,548.3,429.96
2016,9,27,8,0,726.0,67.0,0.5,22.0,327.0,603.16,467.68
2016,9,27,8,15,756.5,70.5,0.4,22.5,375.5,646.55,494.32
2016,9,27,8,30,787.0,74.0,0.3,23.0,424.0,688.84,519.17
2016,9,27,8,45,808.0,77.5,0.25,24.0,469.0,722.47,537.02
2016,9,27,9,0,829.0,81.0,0.2,25.0,514.0,754.0,553.06
2016,9,27,9,15,845.0,83.0,0.2,25.0,554.0,777.43,566.42
2016,9,27,9,30,861.0,85.0,0.2,25.0,594.0,792.46,574.42
2016,9,27,9,45,880.0,84.5,0.2,25.5,630.5,810.12,583.15
2016,9,27,10,0,899.0,84.0,0.2,26.0,667.0,824.86,589.97
2016,9,27,10,15,907.0,85.0,0.3,26.0,694.5,829.26,593.23
2016,9,27,10,30,915.0,86.0,0.4,26.0,722.0,830.39,594.82
2016,9,27,10,45,920.0,87.0,0.5,26.5,742.5,825.81,591.8
2016,9,27,11,0,925.0,88.0,0.6,27.0,763.0,817.9,586.81
2016,9,27,11,15,928.5,88.5,0.7,27.0,776.0,805.0,579.84
2016,9,27,11,30,932.0,89.0,0.8,27.0,789.0,788.87,570.78
2016,9,27,11,45,932.5,89.5,0.9,27.5,794.0,767.38,557.06
2016,9,27,12,0,933.0,90.0,1.0,28.0,799.0,742.9,541.32
2016,9,27,12,15,932.5,90.0,1.1,28.0,795.5,714.39,523.12
2016,9,27,12,30,932.0,90.0,1.2,28.0,792.0,683.17,501.86
2016,9,27,12,45,931.0,88.5,1.35,28.0,781.5,647.67,477.45
2016,9,27,13,0,930.0,87.0,1.5,28.0,771.0,609.83,450.48
2016,9,27,13,15,925.5,86.0,1.55,27.5,752.0,568.39,420.24
2016,9,27,13,30,921.0,85.0,1.6,27.0,733.0,525.18,387.67
2016,9,27,13,45,913.0,84.5,1.7,27.0,707.0,479.29,351.47
2016,9,27,14,0,905.0,84.0,1.8,27.0,681.0,432.3,313.26
2016,9,27,14,15,894.5,82.0,1.85,26.5,648.0,382.29,272.15
2016,9,27,14,30,884.0,80.0,1.9,26.0,615.0,331.89,229.66
2016,9,27,14,45,869.5,78.5,1.95,26.0,575.5,280.74,185.73
2016,9,27,15,0,855.0,77.0,2.0,26.0,536.0,230.01,142.66
2016,9,27,15,15,835.0,74.0,2.0,25.5,492.0,171.74,96.35
2016,9,27,15,30,815.0,71.0,2.0,25.0,448.0,121.0,61.01
2016,9,27,15,45,787.5,68.0,2.05,25.0,400.0,71.8,37.09
2016,9,27,16,0,760.0,65.0,2.1,25.0,352.0,46.14,34.01
2016,9,27,16,15,720.5,60.5,2.1,24.5,301.5,44.28,32.57
2016,9,27,16,30,681.0,56.0,2.1,24.0,251.0,42.4,31.03
2016,9,27,16,45,620.5,50.0,2.15,23.5,201.0,39.09,28.15
2016,9,27,17,0,560.0,44.0,2.2,23.0,151.0,32.66,22.42
2016,9,27,17,15,459.5,35.0,2.15,22.0,105.0,26.81,17.04
2016,9,27,17,30,359.0,26.0,2.1,21.0,59.0,20.69,10.28
2016,9,27,17,45,179.5,13.0,2.1,20.0,29.5,12.39,0.0
2016,9,27,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,6,15,143.5,11.0,2.45,15.5,20.5,73.36,0.0
2016,9,28,6,30,287.0,22.0,2.4,16.0,41.0,186.21,90.72
2016,9,28,6,45,404.5,31.5,2.4,16.5,84.5,277.42,216.83
2016,9,28,7,0,522.0,41.0,2.4,17.0,128.0,368.92,297.8
2016,9,28,7,15,591.0,47.5,2.35,17.0,177.5,435.64,355.63
2016,9,28,7,30,660.0,54.0,2.3,17.0,227.0,501.94,410.72
2016,9,28,7,45,703.0,58.5,2.25,17.5,278.0,555.62,452.69
2016,9,28,8,0,746.0,63.0,2.2,18.0,329.0,609.6,492.47
2016,9,28,8,15,776.0,66.5,2.2,18.5,377.5,652.94,522.42
2016,9,28,8,30,806.0,70.0,2.2,19.0,426.0,695.13,550.71
2016,9,28,8,45,828.0,72.5,2.25,20.0,471.0,728.53,571.19
2016,9,28,9,0,850.0,75.0,2.3,21.0,516.0,753.99,585.64
2016,9,28,9,15,865.5,77.5,2.35,21.5,556.5,777.94,600.03
2016,9,28,9,30,881.0,80.0,2.4,22.0,597.0,799.19,612.45
2016,9,28,9,45,892.5,81.5,2.45,22.5,631.5,813.17,619.82
2016,9,28,10,0,904.0,83.0,2.5,23.0,666.0,824.06,625.18
2016,9,28,10,15,912.0,84.0,2.6,23.0,693.5,828.37,627.69
2016,9,28,10,30,920.0,85.0,2.7,23.0,721.0,829.39,628.12
2016,9,28,10,45,924.5,86.5,2.8,23.0,741.5,824.83,624.85
2016,9,28,11,0,929.0,88.0,2.9,23.0,762.0,816.92,619.42
2016,9,28,11,15,932.0,88.5,2.95,23.0,774.5,803.51,609.98
2016,9,28,11,30,935.0,89.0,3.0,23.0,787.0,786.86,598.42
2016,9,28,11,45,936.0,89.0,3.1,23.0,792.0,765.09,583.61
2016,9,28,12,0,937.0,89.0,3.2,23.0,797.0,740.33,566.68
2016,9,28,12,15,936.0,89.0,3.25,23.0,793.5,711.33,545.54
2016,9,28,12,30,935.0,89.0,3.3,23.0,790.0,679.65,521.56
2016,9,28,12,45,929.5,90.0,3.35,23.0,778.0,643.68,493.93
2016,9,28,13,0,924.0,91.0,3.4,23.0,766.0,605.61,464.16
2016,9,28,13,15,919.0,90.0,3.4,22.5,747.0,564.07,431.84
2016,9,28,13,30,914.0,89.0,3.4,22.0,728.0,520.82,397.28
2016,9,28,13,45,906.5,87.5,3.45,22.0,701.5,474.52,358.76
2016,9,28,14,0,899.0,86.0,3.5,22.0,675.0,427.12,318.37
2016,9,28,14,15,888.5,84.5,3.5,21.5,641.5,377.81,276.04
2016,9,28,14,30,878.0,83.0,3.5,21.0,608.0,328.11,232.5
2016,9,28,14,45,863.0,80.5,3.5,21.0,569.0,276.33,186.72
2016,9,28,15,0,848.0,78.0,3.5,21.0,530.0,225.06,142.16
2016,9,28,15,15,827.5,75.5,3.5,20.5,486.0,167.6,95.67
2016,9,28,15,30,807.0,73.0,3.5,20.0,442.0,117.71,60.87
2016,9,28,15,45,777.0,70.0,3.5,20.0,393.5,69.0,38.05
2016,9,28,16,0,747.0,67.0,3.5,20.0,345.0,47.96,36.35
2016,9,28,16,15,705.5,62.5,3.45,19.5,295.0,46.17,34.94
2016,9,28,16,30,664.0,58.0,3.4,19.0,245.0,44.38,33.44
2016,9,28,16,45,596.5,52.0,3.4,18.5,194.5,37.55,27.4
2016,9,28,17,0,529.0,46.0,3.4,18.0,144.0,34.61,24.59
2016,9,28,17,15,419.5,37.0,3.35,17.0,99.0,28.84,19.12
2016,9,28,17,30,310.0,28.0,3.3,16.0,54.0,22.87,11.6
2016,9,28,17,45,155.0,14.0,3.3,15.5,27.0,13.34,0.0
2016,9,28,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,6,15,115.0,11.0,3.15,11.5,18.5,60.57,0.0
2016,9,29,6,30,230.0,22.0,3.2,12.0,37.0,156.94,65.77
2016,9,29,6,45,354.0,33.0,3.25,12.5,79.5,251.85,199.29
2016,9,29,7,0,478.0,44.0,3.3,13.0,122.0,346.49,284.7
2016,9,29,7,15,292.0,73.0,3.25,13.5,126.0,285.51,237.21
2016,9,29,7,30,106.0,102.0,3.2,14.0,130.0,191.72,158.34
2016,9,29,7,45,118.0,122.5,3.2,14.5,159.5,224.28,185.84
2016,9,29,8,0,130.0,143.0,3.2,15.0,189.0,256.93,212.4
2016,9,29,8,15,455.0,110.0,3.15,15.5,303.5,471.2,390.39
2016,9,29,8,30,780.0,77.0,3.1,16.0,418.0,681.54,552.75
2016,9,29,8,45,803.0,79.5,3.1,16.5,463.0,715.05,573.72
2016,9,29,9,0,826.0,82.0,3.1,17.0,508.0,746.54,594.04
2016,9,29,9,15,842.0,84.5,3.1,17.5,548.0,770.26,608.42
2016,9,29,9,30,858.0,87.0,3.1,18.0,588.0,791.28,620.81
2016,9,29,9,45,875.0,86.5,3.1,18.5,623.0,801.32,625.31
2016,9,29,10,0,892.0,86.0,3.1,19.0,658.0,814.12,631.95
2016,9,29,10,15,900.0,87.5,3.1,19.0,685.5,818.85,634.13
2016,9,29,10,30,908.0,89.0,3.1,19.0,713.0,820.31,634.19
2016,9,29,10,45,913.5,90.0,3.15,19.5,733.5,815.94,629.4
2016,9,29,11,0,919.0,91.0,3.2,20.0,754.0,808.26,622.47
2016,9,29,11,15,922.0,91.5,3.2,20.0,766.5,794.87,612.58
2016,9,29,11,30,925.0,92.0,3.2,20.0,779.0,778.29,600.58
2016,9,29,11,45,925.5,92.5,3.25,20.0,783.0,756.78,585.41
2016,9,29,12,0,926.0,93.0,3.3,20.0,787.0,732.31,568.16
2016,9,29,12,15,924.5,92.5,3.3,19.5,783.5,702.7,546.68
2016,9,29,12,30,923.0,92.0,3.3,19.0,780.0,670.5,522.72
2016,9,29,12,45,916.5,93.5,3.35,19.0,767.5,634.75,494.73
2016,9,29,13,0,910.0,95.0,3.4,19.0,755.0,596.99,464.64
2016,9,29,13,15,904.0,94.0,3.4,19.0,736.0,555.41,430.88
2016,9,29,13,30,898.0,93.0,3.4,19.0,717.0,512.24,395.09
2016,9,29,13,45,889.0,92.0,3.45,19.0,690.0,466.38,356.41
2016,9,29,14,0,880.0,91.0,3.5,19.0,663.0,419.58,316.0
2016,9,29,14,15,868.5,89.0,3.5,18.5,629.5,370.38,273.3
2016,9,29,14,30,857.0,87.0,3.5,18.0,596.0,320.92,229.55
2016,9,29,14,45,841.0,85.0,3.55,18.0,557.0,264.86,180.07
2016,9,29,15,0,825.0,83.0,3.6,18.0,518.0,214.64,136.11
2016,9,29,15,15,803.5,80.0,3.6,17.5,474.0,163.84,94.92
2016,9,29,15,30,782.0,77.0,3.6,17.0,430.0,114.83,61.14
2016,9,29,15,45,751.5,73.0,3.65,17.0,382.0,66.81,39.49
2016,9,29,16,0,721.0,69.0,3.7,17.0,334.0,49.77,38.42
2016,9,29,16,15,678.0,64.0,3.65,16.5,284.5,47.64,36.69
2016,9,29,16,30,635.0,59.0,3.6,16.0,235.0,41.4,31.23
2016,9,29,16,45,567.0,52.5,3.55,15.5,185.5,38.15,28.28
2016,9,29,17,0,499.0,46.0,3.5,15.0,136.0,34.83,25.07
2016,9,29,17,15,389.0,36.0,3.4,14.5,92.0,28.15,18.65
2016,9,29,17,30,279.0,26.0,3.3,14.0,48.0,21.17,9.55
2016,9,29,17,45,139.5,13.0,3.25,13.5,24.0,12.39,0.0
2016,9,29,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
