Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,6,15,111.0,10.5,2.95,10.5,17.0,58.06,0.0
2016,9,30,6,30,222.0,21.0,3.0,11.0,34.0,150.29,49.13
2016,9,30,6,45,346.0,32.0,3.15,11.5,76.0,245.52,193.86
2016,9,30,7,0,470.0,43.0,3.3,12.0,118.0,339.34,279.48
2016,9,30,7,15,543.5,50.5,3.35,12.0,167.0,407.74,340.66
2016,9,30,7,30,617.0,58.0,3.4,12.0,216.0,479.86,402.59
2016,9,30,7,45,667.5,62.5,3.45,12.5,266.5,536.08,448.74
2016,9,30,8,0,718.0,67.0,3.5,13.0,317.0,589.99,491.38
2016,9,30,8,15,750.5,71.0,3.55,13.5,366.0,634.72,524.24
2016,9,30,8,30,783.0,75.0,3.6,14.0,415.0,678.43,555.4
2016,9,30,8,45,808.0,77.5,3.65,14.5,460.5,713.36,579.21
2016,9,30,9,0,833.0,80.0,3.7,15.0,506.0,746.31,601.2
2016,9,30,9,15,850.0,82.0,3.65,15.0,546.5,770.18,616.92
2016,9,30,9,30,867.0,84.0,3.6,15.0,587.0,785.79,626.53
2016,9,30,9,45,880.5,85.5,3.6,15.5,622.0,800.97,634.98
2016,9,30,10,0,894.0,87.0,3.6,16.0,657.0,813.12,641.27
2016,9,30,10,15,903.5,88.5,3.6,16.0,685.5,818.91,644.27
2016,9,30,10,30,913.0,90.0,3.6,16.0,714.0,821.41,645.09
2016,9,30,10,45,917.5,92.0,3.6,16.0,734.5,817.17,641.23
2016,9,30,11,0,922.0,94.0,3.6,16.0,755.0,809.61,635.17
2016,9,30,11,15,926.0,94.5,3.6,16.0,768.0,796.79,625.47
2016,9,30,11,30,930.0,95.0,3.6,16.0,781.0,780.74,613.59
2016,9,30,11,45,931.5,95.5,3.65,16.0,786.0,759.71,598.42
2016,9,30,12,0,933.0,96.0,3.7,16.0,791.0,735.67,580.92
2016,9,30,12,15,728.5,179.0,3.7,15.5,720.5,653.7,516.63
2016,9,30,12,30,524.0,262.0,3.7,15.0,650.0,574.52,454.15
2016,9,30,12,45,726.5,178.0,3.75,15.0,706.5,595.33,471.72
2016,9,30,13,0,929.0,94.0,3.8,15.0,763.0,602.06,476.53
2016,9,30,13,15,568.5,210.0,3.8,15.0,616.5,478.87,378.1
2016,9,30,13,30,208.0,326.0,3.8,15.0,470.0,384.09,302.71
2016,9,30,13,45,411.0,255.0,3.8,15.0,525.0,392.71,307.94
2016,9,30,14,0,614.0,184.0,3.8,15.0,580.0,387.18,298.87
2016,9,30,14,15,541.5,197.5,3.7,15.0,533.5,341.1,260.05
2016,9,30,14,30,469.0,211.0,3.6,15.0,487.0,300.85,226.56
2016,9,30,14,45,525.0,177.5,3.55,15.0,467.5,259.47,188.6
2016,9,30,15,0,581.0,144.0,3.5,15.0,448.0,212.17,145.58
2016,9,30,15,15,442.0,159.5,3.45,14.5,379.5,172.9,119.45
2016,9,30,15,30,303.0,175.0,3.4,14.0,311.0,152.76,111.9
2016,9,30,15,45,212.5,161.5,3.4,14.0,251.5,120.84,94.26
2016,9,30,16,0,122.0,148.0,3.4,14.0,192.0,113.58,95.3
2016,9,30,16,15,111.5,127.5,3.35,13.5,163.0,99.36,83.08
2016,9,30,16,30,101.0,107.0,3.3,13.0,134.0,84.69,70.2
2016,9,30,16,45,86.0,85.5,3.25,13.0,105.5,68.89,55.9
2016,9,30,17,0,71.0,64.0,3.2,13.0,77.0,52.63,40.93
2016,9,30,17,15,43.0,44.5,3.1,12.5,51.5,37.3,26.59
2016,9,30,17,30,15.0,25.0,3.0,12.0,26.0,22.3,9.13
2016,9,30,17,45,7.5,12.5,2.95,12.0,13.0,11.91,0.0
2016,9,30,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,6,15,105.0,10.5,1.1,9.5,16.5,55.18,0.0
2016,10,1,6,30,210.0,21.0,1.1,10.0,33.0,142.68,29.64
2016,10,1,6,45,339.0,32.5,1.15,10.5,75.0,241.36,188.75
2016,10,1,7,0,468.0,44.0,1.2,11.0,117.0,337.82,275.77
2016,10,1,7,15,544.0,51.0,1.25,11.5,166.5,406.86,335.71
2016,10,1,7,30,620.0,58.0,1.3,12.0,216.0,479.63,396.0
2016,10,1,7,45,670.5,63.0,1.4,13.0,266.5,536.38,440.67
2016,10,1,8,0,721.0,68.0,1.5,14.0,317.0,590.6,481.62
2016,10,1,8,15,753.5,72.0,1.55,14.5,365.5,635.26,513.45
2016,10,1,8,30,786.0,76.0,1.6,15.0,414.0,678.87,543.42
2016,10,1,8,45,811.0,78.5,1.65,15.5,459.5,713.69,566.3
2016,10,1,9,0,836.0,81.0,1.7,16.0,505.0,746.53,587.43
2016,10,1,9,15,852.5,83.5,1.7,16.0,545.5,770.5,602.66
2016,10,1,9,30,869.0,86.0,1.7,16.0,586.0,786.17,612.04
2016,10,1,9,45,886.5,85.5,1.75,16.5,621.5,802.08,621.06
2016,10,1,10,0,904.0,85.0,1.8,17.0,657.0,815.03,628.04
2016,10,1,10,15,912.5,86.5,1.85,17.0,685.0,819.94,630.73
2016,10,1,10,30,921.0,88.0,1.9,17.0,713.0,821.53,631.34
2016,10,1,10,45,926.5,88.5,2.0,17.5,733.5,816.35,626.67
2016,10,1,11,0,932.0,89.0,2.1,18.0,754.0,807.84,619.86
2016,10,1,11,15,935.5,89.5,2.2,18.0,766.5,794.5,610.94
2016,10,1,11,30,939.0,90.0,2.3,18.0,779.0,777.91,599.8
2016,10,1,11,45,939.5,90.5,2.45,18.0,783.5,756.0,585.24
2016,10,1,12,0,940.0,91.0,2.6,18.0,788.0,731.1,568.23
2016,10,1,12,15,939.5,91.0,2.65,18.0,784.5,702.16,546.3
2016,10,1,12,30,939.0,91.0,2.7,18.0,781.0,670.52,521.98
2016,10,1,12,45,937.0,90.0,2.8,18.0,770.0,634.49,494.12
2016,10,1,13,0,935.0,89.0,2.9,18.0,759.0,596.16,463.82
2016,10,1,13,15,930.0,88.0,2.95,18.0,739.5,554.17,429.77
2016,10,1,13,30,925.0,87.0,3.0,18.0,720.0,510.45,393.48
2016,10,1,13,45,917.5,85.5,3.1,18.0,693.0,463.71,353.96
2016,10,1,14,0,910.0,84.0,3.2,18.0,666.0,415.86,312.46
2016,10,1,14,15,899.0,82.5,3.25,17.5,632.5,365.98,268.88
2016,10,1,14,30,888.0,81.0,3.3,17.0,599.0,315.74,224.16
2016,10,1,14,45,872.5,78.5,3.35,17.0,559.5,263.53,177.49
2016,10,1,15,0,857.0,76.0,3.4,17.0,520.0,211.89,132.5
2016,10,1,15,15,836.0,73.5,3.45,16.5,475.0,154.23,86.4
2016,10,1,15,30,815.0,71.0,3.5,16.0,430.0,104.17,53.53
2016,10,1,15,45,784.5,67.5,3.55,16.0,381.5,55.12,35.06
2016,10,1,16,0,754.0,64.0,3.6,16.0,333.0,46.25,35.5
2016,10,1,16,15,710.0,59.5,3.55,15.5,282.5,44.36,33.95
2016,10,1,16,30,666.0,55.0,3.5,15.0,232.0,42.48,32.31
2016,10,1,16,45,596.5,48.5,3.45,15.0,181.5,35.34,25.8
2016,10,1,17,0,527.0,42.0,3.4,15.0,131.0,31.85,22.35
2016,10,1,17,15,406.5,32.5,3.25,14.5,87.0,25.45,16.09
2016,10,1,17,30,286.0,23.0,3.1,14.0,43.0,18.78,5.06
2016,10,1,17,45,143.0,11.5,3.0,13.5,21.5,10.96,0.0
2016,10,1,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,1.5,1.9,10.5,1.5,1.43,0.0
2016,10,2,6,30,0.0,3.0,2.0,11.0,3.0,2.77,0.0
2016,10,2,6,45,0.0,7.5,2.15,11.5,7.5,6.94,0.0
2016,10,2,7,0,0.0,12.0,2.3,12.0,12.0,11.11,3.77
2016,10,2,7,15,0.0,17.5,2.35,12.0,17.5,16.21,8.3
2016,10,2,7,30,0.0,23.0,2.4,12.0,23.0,21.32,12.81
2016,10,2,7,45,0.0,28.5,2.45,12.5,28.5,26.44,17.23
2016,10,2,8,0,0.0,34.0,2.5,13.0,34.0,31.56,21.58
2016,10,2,8,15,142.0,101.5,2.5,13.0,162.0,222.82,186.63
2016,10,2,8,30,284.0,169.0,2.5,13.0,290.0,408.09,338.15
2016,10,2,8,45,142.0,133.0,2.5,13.5,193.5,250.52,206.96
2016,10,2,9,0,0.0,97.0,2.5,14.0,97.0,90.92,70.93
2016,10,2,9,15,404.0,99.5,2.5,14.0,330.5,442.84,366.9
2016,10,2,9,30,808.0,102.0,2.5,14.0,564.0,759.01,606.38
2016,10,2,9,45,570.5,185.5,2.5,14.5,521.5,664.35,529.13
2016,10,2,10,0,333.0,269.0,2.5,15.0,479.0,554.73,440.43
2016,10,2,10,15,276.5,293.0,2.5,15.0,472.5,531.26,421.1
2016,10,2,10,30,220.0,317.0,2.5,15.0,466.0,497.42,393.53
2016,10,2,10,45,565.0,206.0,2.55,15.0,603.0,659.31,522.44
2016,10,2,11,0,910.0,95.0,2.6,15.0,740.0,793.29,621.81
2016,10,2,11,15,665.5,197.0,2.65,15.0,673.0,704.17,553.15
2016,10,2,11,30,421.0,299.0,2.7,15.0,606.0,607.14,476.54
2016,10,2,11,45,431.5,296.0,2.75,15.5,612.5,596.79,468.35
2016,10,2,12,0,442.0,293.0,2.8,16.0,619.0,584.57,458.12
2016,10,2,12,15,445.5,289.0,2.85,16.0,616.0,565.04,443.12
2016,10,2,12,30,449.0,285.0,2.9,16.0,613.0,544.06,426.87
2016,10,2,12,45,677.0,192.0,3.0,16.0,677.5,572.31,450.09
2016,10,2,13,0,905.0,99.0,3.1,16.0,742.0,584.51,459.16
2016,10,2,13,15,899.0,98.0,3.15,15.5,722.5,543.06,425.61
2016,10,2,13,30,893.0,97.0,3.2,15.0,703.0,500.03,390.13
2016,10,2,13,45,884.5,95.0,3.3,15.0,676.0,453.71,350.43
2016,10,2,14,0,876.0,93.0,3.4,15.0,649.0,406.46,308.93
2016,10,2,14,15,506.5,178.5,3.4,15.0,496.0,308.68,234.38
2016,10,2,14,30,137.0,264.0,3.4,15.0,343.0,255.86,200.0
2016,10,2,14,45,233.5,234.5,3.4,15.0,358.5,243.76,186.32
2016,10,2,15,0,330.0,205.0,3.4,15.0,374.0,216.14,159.21
2016,10,2,15,15,556.0,140.5,3.4,14.5,395.0,166.9,109.93
2016,10,2,15,30,782.0,76.0,3.4,14.0,416.0,102.01,54.55
2016,10,2,15,45,755.0,71.0,3.45,14.0,369.0,53.7,42.32
2016,10,2,16,0,728.0,66.0,3.5,14.0,322.0,48.07,37.43
2016,10,2,16,15,683.0,61.0,3.45,13.5,272.0,45.84,35.56
2016,10,2,16,30,638.0,56.0,3.4,13.0,222.0,39.72,30.1
2016,10,2,16,45,570.5,49.0,3.35,13.0,173.0,35.95,26.54
2016,10,2,17,0,503.0,42.0,3.3,13.0,124.0,32.07,22.7
2016,10,2,17,15,379.5,32.0,3.15,12.5,81.0,25.22,15.9
2016,10,2,17,30,256.0,22.0,3.0,12.0,38.0,18.04,2.4
2016,10,2,17,45,128.0,11.0,2.95,12.0,19.0,10.48,0.0
2016,10,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,6.5,0.85,9.5,6.5,6.2,0.0
2016,10,3,6,30,0.0,13.0,0.9,10.0,13.0,12.06,0.0
2016,10,3,6,45,0.0,31.0,1.0,10.5,31.0,31.85,19.99
2016,10,3,7,0,0.0,49.0,1.1,11.0,49.0,50.88,37.45
2016,10,3,7,15,7.0,68.5,1.15,11.0,70.5,75.06,58.84
2016,10,3,7,30,14.0,88.0,1.2,11.0,92.0,99.15,79.93
2016,10,3,7,45,20.5,107.0,1.3,11.5,113.5,122.41,99.8
2016,10,3,8,0,27.0,126.0,1.4,12.0,135.0,154.61,126.72
2016,10,3,8,15,13.5,125.5,1.5,12.0,130.0,133.23,108.19
2016,10,3,8,30,0.0,125.0,1.6,12.0,125.0,121.22,97.5
2016,10,3,8,45,0.0,111.0,1.75,12.5,111.0,105.46,83.9
2016,10,3,9,0,0.0,97.0,1.9,13.0,97.0,90.94,71.4
2016,10,3,9,15,0.0,125.0,2.0,13.0,125.0,118.42,94.11
2016,10,3,9,30,0.0,153.0,2.1,13.0,153.0,145.95,116.53
2016,10,3,9,45,0.0,155.0,2.25,13.5,155.0,147.31,117.13
2016,10,3,10,0,0.0,157.0,2.4,14.0,157.0,148.78,117.89
2016,10,3,10,15,2.5,173.0,2.5,14.0,175.0,165.98,131.76
2016,10,3,10,30,5.0,189.0,2.6,14.0,193.0,183.03,145.42
2016,10,3,10,45,12.0,221.5,2.75,14.0,230.5,219.43,174.7
2016,10,3,11,0,19.0,254.0,2.9,14.0,268.0,255.33,203.25
2016,10,3,11,15,9.5,196.5,2.95,14.0,203.5,191.83,152.08
2016,10,3,11,30,0.0,139.0,3.0,14.0,139.0,130.02,101.83
2016,10,3,11,45,0.5,148.5,3.1,14.0,149.5,139.14,109.34
2016,10,3,12,0,1.0,158.0,3.2,14.0,160.0,148.16,116.66
2016,10,3,12,15,2.5,168.0,3.2,14.0,170.5,158.15,124.79
2016,10,3,12,30,4.0,178.0,3.2,14.0,181.0,167.91,132.74
2016,10,3,12,45,2.5,168.0,3.2,14.0,170.0,157.38,124.22
2016,10,3,13,0,1.0,158.0,3.2,14.0,159.0,147.03,115.9
2016,10,3,13,15,1.0,159.0,3.15,13.5,160.0,147.6,116.7
2016,10,3,13,30,1.0,160.0,3.1,13.0,161.0,148.11,117.47
2016,10,3,13,45,0.5,138.5,3.1,13.0,139.0,128.21,101.32
2016,10,3,14,0,0.0,117.0,3.1,13.0,117.0,108.45,85.21
2016,10,3,14,15,0.0,110.0,3.05,13.0,110.0,101.99,80.05
2016,10,3,14,30,0.0,103.0,3.0,13.0,103.0,95.55,74.88
2016,10,3,14,45,0.0,98.5,2.95,13.0,98.5,91.36,71.58
2016,10,3,15,0,0.0,94.0,2.9,13.0,94.0,87.16,68.25
2016,10,3,15,15,0.0,71.0,2.8,13.0,71.0,66.07,50.66
2016,10,3,15,30,0.0,48.0,2.7,13.0,48.0,44.61,32.58
2016,10,3,15,45,332.0,61.0,2.6,13.0,176.0,37.19,27.79
2016,10,3,16,0,664.0,74.0,2.5,13.0,304.0,49.8,39.16
2016,10,3,16,15,615.0,68.5,2.35,12.5,255.5,47.74,37.43
2016,10,3,16,30,566.0,63.0,2.2,12.0,207.0,45.66,35.57
2016,10,3,16,45,488.5,55.0,2.05,12.0,159.5,41.32,31.44
2016,10,3,17,0,411.0,47.0,1.9,12.0,112.0,36.86,26.98
2016,10,3,17,15,287.0,35.0,1.8,12.0,72.0,28.31,18.38
2016,10,3,17,30,163.0,23.0,1.7,12.0,32.0,18.29,0.0
2016,10,3,17,45,81.5,11.5,1.65,12.0,16.0,10.96,0.0
2016,10,3,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,6,15,96.5,9.0,1.85,10.0,13.5,49.32,0.0
2016,10,4,6,30,193.0,18.0,1.9,10.0,27.0,126.65,0.0
2016,10,4,6,45,330.0,29.0,2.0,10.5,67.5,229.81,175.5
2016,10,4,7,0,467.0,40.0,2.1,11.0,108.0,327.94,267.89
2016,10,4,7,15,545.5,47.0,2.1,11.0,157.0,397.22,329.93
2016,10,4,7,30,624.0,54.0,2.1,11.0,206.0,470.55,392.69
2016,10,4,7,45,350.0,93.5,2.15,11.5,182.5,356.8,298.99
2016,10,4,8,0,76.0,133.0,2.2,12.0,159.0,196.77,162.79
2016,10,4,8,15,437.0,101.5,2.15,12.5,282.0,440.04,368.09
2016,10,4,8,30,798.0,70.0,2.1,13.0,405.0,671.22,547.3
2016,10,4,8,45,823.0,72.5,2.1,13.5,450.5,705.79,568.57
2016,10,4,9,0,848.0,75.0,2.1,14.0,496.0,738.35,589.61
2016,10,4,9,15,865.0,77.0,2.05,14.5,536.5,756.4,599.44
2016,10,4,9,30,882.0,79.0,2.0,15.0,577.0,777.42,611.43
2016,10,4,9,45,896.0,80.0,2.0,15.5,612.0,792.08,619.19
2016,10,4,10,0,910.0,81.0,2.0,16.0,647.0,803.67,624.89
2016,10,4,10,15,918.5,82.5,2.05,16.0,674.5,808.33,627.42
2016,10,4,10,30,927.0,84.0,2.1,16.0,702.0,809.66,627.81
2016,10,4,10,45,934.5,84.0,2.15,16.5,723.0,805.21,623.14
2016,10,4,11,0,942.0,84.0,2.2,17.0,744.0,797.39,616.3
2016,10,4,11,15,945.0,84.5,2.3,17.0,756.0,783.39,606.76
2016,10,4,11,30,948.0,85.0,2.4,17.0,768.0,766.13,595.0
2016,10,4,11,45,949.0,85.0,2.55,17.5,772.5,743.79,578.83
2016,10,4,12,0,950.0,85.0,2.7,18.0,777.0,718.41,559.7
2016,10,4,12,15,949.0,85.0,2.9,18.0,773.0,688.84,537.76
2016,10,4,12,30,948.0,85.0,3.1,18.0,769.0,656.58,513.21
2016,10,4,12,45,938.5,87.5,3.3,18.0,755.5,619.27,484.14
2016,10,4,13,0,929.0,90.0,3.5,18.0,742.0,580.1,452.85
2016,10,4,13,15,923.5,89.0,3.6,18.0,722.5,538.06,418.33
2016,10,4,13,30,918.0,88.0,3.7,18.0,703.0,494.37,381.56
2016,10,4,13,45,908.0,87.5,3.8,18.0,675.5,447.82,341.6
2016,10,4,14,0,898.0,87.0,3.9,18.0,648.0,400.39,299.93
2016,10,4,14,15,886.0,85.0,3.95,17.5,614.0,350.41,255.9
2016,10,4,14,30,874.0,83.0,4.0,17.0,580.0,300.22,211.03
2016,10,4,14,45,853.0,82.0,4.05,17.0,539.5,243.45,161.03
2016,10,4,15,0,832.0,81.0,4.1,17.0,499.0,193.06,117.9
2016,10,4,15,15,809.0,78.0,4.1,16.5,454.0,142.3,78.93
2016,10,4,15,30,786.0,75.0,4.1,16.0,409.0,93.5,49.77
2016,10,4,15,45,746.0,72.5,4.15,16.0,360.0,51.91,40.42
2016,10,4,16,0,706.0,70.0,4.2,16.0,311.0,47.12,36.29
2016,10,4,16,15,656.0,64.5,4.1,15.5,260.5,44.91,34.43
2016,10,4,16,30,606.0,59.0,4.0,15.0,210.0,42.65,32.42
2016,10,4,16,45,519.0,52.0,3.9,15.0,160.5,39.01,28.93
2016,10,4,17,0,432.0,45.0,3.8,15.0,111.0,35.33,25.2
2016,10,4,17,15,297.5,33.0,3.65,14.5,70.5,26.69,16.51
2016,10,4,17,30,163.0,21.0,3.5,14.0,30.0,16.71,0.0
2016,10,4,17,45,81.5,10.5,3.4,13.5,15.0,10.01,0.0
2016,10,4,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,6,15,118.0,8.5,2.65,9.5,13.5,8.1,0.0
2016,10,5,6,30,236.0,17.0,2.7,10.0,27.0,143.71,0.0
2016,10,5,6,45,379.0,26.5,2.75,10.5,69.0,250.31,189.14
2016,10,5,7,0,522.0,36.0,2.8,11.0,111.0,345.19,282.13
2016,10,5,7,15,598.0,42.5,2.75,11.5,160.5,415.11,344.8
2016,10,5,7,30,674.0,49.0,2.7,12.0,210.0,488.36,407.1
2016,10,5,7,45,721.5,53.0,2.7,12.5,261.0,543.25,452.19
2016,10,5,8,0,769.0,57.0,2.7,13.0,312.0,598.62,495.64
2016,10,5,8,15,800.0,60.5,2.65,13.5,360.5,642.01,526.97
2016,10,5,8,30,831.0,64.0,2.6,14.0,409.0,684.23,556.21
2016,10,5,8,45,853.0,66.0,2.6,15.0,454.5,710.87,572.22
2016,10,5,9,0,875.0,68.0,2.6,16.0,500.0,741.03,590.55
2016,10,5,9,15,890.5,70.0,2.55,16.0,540.0,763.89,605.14
2016,10,5,9,30,906.0,72.0,2.5,16.0,580.0,783.97,617.67
2016,10,5,9,45,916.5,73.5,2.45,16.5,614.0,796.62,623.71
2016,10,5,10,0,927.0,75.0,2.4,17.0,648.0,806.1,627.59
2016,10,5,10,15,935.0,76.5,2.45,17.0,675.0,810.34,629.8
2016,10,5,10,30,943.0,78.0,2.5,17.0,702.0,811.21,629.81
2016,10,5,10,45,947.5,78.5,2.55,17.5,722.0,804.9,623.74
2016,10,5,11,0,952.0,79.0,2.6,18.0,742.0,795.21,615.49
2016,10,5,11,15,955.0,79.5,2.7,18.0,754.0,781.07,605.7
2016,10,5,11,30,958.0,80.0,2.8,18.0,766.0,763.64,593.65
2016,10,5,11,45,958.5,80.5,2.9,18.5,769.5,741.27,576.98
2016,10,5,12,0,959.0,81.0,3.0,19.0,773.0,715.84,557.29
2016,10,5,12,15,957.5,80.5,3.1,19.0,769.0,685.24,534.0
2016,10,5,12,30,956.0,80.0,3.2,19.0,765.0,651.96,508.25
2016,10,5,12,45,943.5,84.0,3.3,19.0,751.0,614.21,478.45
2016,10,5,13,0,931.0,88.0,3.4,19.0,737.0,574.74,446.66
2016,10,5,13,15,925.5,87.0,3.5,19.0,717.0,532.66,412.16
2016,10,5,13,30,920.0,86.0,3.6,19.0,697.0,488.92,375.41
2016,10,5,13,45,909.0,85.5,3.75,19.0,669.5,441.94,335.27
2016,10,5,14,0,898.0,85.0,3.9,19.0,642.0,394.18,293.48
2016,10,5,14,15,886.0,83.5,3.95,18.5,608.0,344.69,249.9
2016,10,5,14,30,874.0,82.0,4.0,18.0,574.0,294.98,205.55
2016,10,5,14,45,854.5,80.5,4.05,18.0,533.5,238.21,155.76
2016,10,5,15,0,835.0,79.0,4.1,18.0,493.0,187.68,112.86
2016,10,5,15,15,811.0,76.0,4.1,17.5,448.0,136.81,74.53
2016,10,5,15,30,787.0,73.0,4.1,17.0,403.0,87.99,46.55
2016,10,5,15,45,750.0,69.5,4.15,17.0,354.0,49.72,38.34
2016,10,5,16,0,713.0,66.0,4.2,17.0,305.0,48.8,37.63
2016,10,5,16,15,663.0,61.0,4.15,16.5,255.5,42.39,32.05
2016,10,5,16,30,613.0,56.0,4.1,16.0,206.0,40.42,30.28
2016,10,5,16,45,526.5,49.0,4.1,16.0,156.5,36.65,26.7
2016,10,5,17,0,440.0,42.0,4.1,16.0,107.0,32.83,22.85
2016,10,5,17,15,302.0,30.5,4.05,15.0,67.0,24.55,14.38
2016,10,5,17,30,164.0,19.0,4.0,14.0,27.0,15.81,0.0
2016,10,5,17,45,82.0,9.5,3.95,13.5,13.5,9.05,0.0
2016,10,5,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,6,15,110.5,7.5,1.4,9.5,12.0,7.15,0.0
2016,10,6,6,30,221.0,15.0,1.4,10.0,24.0,114.75,0.0
2016,10,6,6,45,365.0,25.0,1.4,11.0,65.0,240.41,177.7
2016,10,6,7,0,509.0,35.0,1.4,12.0,106.0,335.36,270.58
2016,10,6,7,15,585.0,41.0,1.35,12.5,155.0,403.87,330.92
2016,10,6,7,30,661.0,47.0,1.3,13.0,204.0,475.7,390.7
2016,10,6,7,45,709.5,51.5,1.3,13.5,254.0,531.15,435.07
2016,10,6,8,0,758.0,56.0,1.3,14.0,304.0,587.21,477.86
2016,10,6,8,15,789.0,59.0,1.25,14.5,352.0,629.52,507.38
2016,10,6,8,30,820.0,62.0,1.2,15.0,400.0,670.7,534.68
2016,10,6,8,45,842.5,64.5,1.15,16.0,445.0,698.03,550.1
2016,10,6,9,0,865.0,67.0,1.1,17.0,490.0,728.88,567.66
2016,10,6,9,15,880.5,69.0,1.05,17.5,529.5,751.5,580.03
2016,10,6,9,30,896.0,71.0,1.0,18.0,569.0,771.39,590.4
2016,10,6,9,45,909.5,71.0,0.95,18.5,603.5,784.46,596.03
2016,10,6,10,0,923.0,71.0,0.9,19.0,638.0,794.46,599.65
2016,10,6,10,15,931.0,72.5,0.95,19.0,665.0,798.69,602.08
2016,10,6,10,30,939.0,74.0,1.0,19.0,692.0,799.56,602.43
2016,10,6,10,45,944.0,74.5,1.05,19.5,711.5,793.65,597.24
2016,10,6,11,0,949.0,75.0,1.1,20.0,731.0,784.38,589.97
2016,10,6,11,15,951.5,75.5,1.15,20.0,742.5,769.93,580.43
2016,10,6,11,30,954.0,76.0,1.2,20.0,754.0,752.23,568.76
2016,10,6,11,45,955.0,76.0,1.3,20.5,758.0,729.79,553.33
2016,10,6,12,0,956.0,76.0,1.4,21.0,762.0,704.32,534.8
2016,10,6,12,15,954.5,75.5,1.5,21.0,758.0,673.85,512.89
2016,10,6,12,30,953.0,75.0,1.6,21.0,754.0,640.72,488.49
2016,10,6,12,45,939.0,80.0,1.7,21.0,739.5,603.32,460.16
2016,10,6,13,0,925.0,85.0,1.8,21.0,725.0,564.27,429.84
2016,10,6,13,15,919.5,84.0,1.9,21.0,705.0,522.48,396.67
2016,10,6,13,30,914.0,83.0,2.0,21.0,685.0,479.04,361.21
2016,10,6,13,45,903.5,82.5,2.1,21.0,657.5,432.62,322.42
2016,10,6,14,0,893.0,82.0,2.2,21.0,630.0,385.37,281.9
2016,10,6,14,15,880.5,80.0,2.25,21.0,596.5,335.65,238.56
2016,10,6,14,30,868.0,78.0,2.3,21.0,563.0,285.78,194.64
2016,10,6,14,45,849.5,76.5,2.4,21.0,523.0,235.19,150.78
2016,10,6,15,0,831.0,75.0,2.5,21.0,483.0,179.63,104.9
2016,10,6,15,15,807.5,72.0,2.6,20.5,438.5,129.18,68.04
2016,10,6,15,30,784.0,69.0,2.7,20.0,394.0,80.72,41.74
2016,10,6,15,45,747.0,66.0,2.8,20.0,346.0,47.1,35.59
2016,10,6,16,0,710.0,63.0,2.9,20.0,298.0,46.49,35.15
2016,10,6,16,15,660.5,58.0,2.95,19.0,248.5,44.17,33.27
2016,10,6,16,30,611.0,53.0,3.0,18.0,199.0,38.17,28.03
2016,10,6,16,45,528.0,46.0,3.05,17.5,151.0,34.29,24.43
2016,10,6,17,0,445.0,39.0,3.1,17.0,103.0,30.34,20.52
2016,10,6,17,15,305.5,28.0,3.1,16.0,63.5,22.42,12.19
2016,10,6,17,30,166.0,17.0,3.1,15.0,24.0,16.2,0.0
2016,10,6,17,45,83.0,8.5,3.15,14.5,12.0,8.1,0.0
2016,10,6,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,10.5,1.0,12.5,10.5,0.0,0.0
2016,10,7,6,30,0.0,21.0,1.0,13.0,21.0,20.02,0.0
2016,10,7,6,45,232.5,28.0,1.05,13.5,60.0,177.24,126.73
2016,10,7,7,0,465.0,35.0,1.1,14.0,99.0,316.09,252.37
2016,10,7,7,15,543.0,42.0,1.05,14.5,146.5,383.73,311.14
2016,10,7,7,30,621.0,49.0,1.0,15.0,194.0,451.67,367.4
2016,10,7,7,45,671.0,53.5,1.0,15.5,243.0,506.72,411.14
2016,10,7,8,0,721.0,58.0,1.0,16.0,292.0,562.5,453.4
2016,10,7,8,15,753.5,61.5,0.95,16.5,339.5,605.38,483.52
2016,10,7,8,30,786.0,65.0,0.9,17.0,387.0,647.28,511.11
2016,10,7,8,45,811.0,67.0,0.85,18.0,431.0,680.54,530.62
2016,10,7,9,0,836.0,69.0,0.8,19.0,475.0,706.42,544.39
2016,10,7,9,15,852.0,71.5,0.75,19.5,514.5,729.5,556.97
2016,10,7,9,30,868.0,74.0,0.7,20.0,554.0,749.93,567.56
2016,10,7,9,45,766.5,114.0,0.65,20.5,556.5,725.14,547.35
2016,10,7,10,0,665.0,154.0,0.6,21.0,559.0,692.59,521.68
2016,10,7,10,15,775.0,122.0,0.65,21.5,614.0,734.66,550.47
2016,10,7,10,30,885.0,90.0,0.7,22.0,669.0,772.05,573.88
2016,10,7,10,45,893.0,90.0,0.75,22.5,689.0,768.0,569.63
2016,10,7,11,0,901.0,90.0,0.8,23.0,709.0,760.71,563.88
2016,10,7,11,15,904.5,90.5,0.9,23.0,721.0,747.43,556.0
2016,10,7,11,30,908.0,91.0,1.0,23.0,733.0,731.03,546.02
2016,10,7,11,45,911.0,90.5,1.1,23.5,737.0,710.2,531.54
2016,10,7,12,0,914.0,90.0,1.2,24.0,741.0,686.39,514.06
2016,10,7,12,15,913.0,89.5,1.25,24.0,737.5,657.2,492.97
2016,10,7,12,30,912.0,89.0,1.3,24.0,734.0,625.45,469.61
2016,10,7,12,45,896.5,94.0,1.4,24.0,719.0,588.37,442.07
2016,10,7,13,0,881.0,99.0,1.5,24.0,704.0,549.87,412.75
2016,10,7,13,15,629.0,186.5,1.55,24.0,612.0,467.28,350.31
2016,10,7,13,30,377.0,274.0,1.6,24.0,520.0,403.2,302.25
2016,10,7,13,45,355.5,266.5,1.7,24.0,491.0,367.46,274.85
2016,10,7,14,0,334.0,259.0,1.8,24.0,462.0,333.1,247.96
2016,10,7,14,15,578.0,174.5,1.85,24.0,503.5,313.29,225.36
2016,10,7,14,30,822.0,90.0,1.9,24.0,545.0,275.06,184.82
2016,10,7,14,45,804.0,87.5,1.95,24.0,506.0,225.67,142.78
2016,10,7,15,0,786.0,85.0,2.0,24.0,467.0,177.31,103.58
2016,10,7,15,15,761.0,81.5,2.05,23.5,423.0,128.74,69.27
2016,10,7,15,30,736.0,78.0,2.1,23.0,379.0,82.42,45.48
2016,10,7,15,45,701.0,73.5,2.15,22.5,332.0,48.38,36.32
2016,10,7,16,0,666.0,69.0,2.2,22.0,285.0,47.02,35.31
2016,10,7,16,15,613.5,63.0,2.3,21.5,236.5,44.39,33.1
2016,10,7,16,30,561.0,57.0,2.4,21.0,188.0,41.69,30.7
2016,10,7,16,45,480.0,48.5,2.5,20.5,141.5,36.68,26.12
2016,10,7,17,0,399.0,40.0,2.6,20.0,95.0,31.51,21.15
2016,10,7,17,15,199.5,30.0,2.65,19.5,57.5,23.55,12.3
2016,10,7,17,30,0.0,20.0,2.7,19.0,20.0,19.06,0.0
2016,10,7,17,45,0.0,10.0,2.75,18.5,10.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,74.0,7.0,1.15,13.5,9.5,0.0,0.0
2016,10,8,6,30,148.0,14.0,1.2,14.0,19.0,79.68,0.0
2016,10,8,6,45,286.5,25.5,1.25,15.0,56.5,198.74,137.98
2016,10,8,7,0,425.0,37.0,1.3,16.0,94.0,295.9,234.19
2016,10,8,7,15,506.5,44.5,1.25,16.5,140.5,364.61,294.05
2016,10,8,7,30,588.0,52.0,1.2,17.0,187.0,437.71,354.33
2016,10,8,7,45,636.5,58.0,1.15,17.5,235.5,491.81,397.13
2016,10,8,8,0,685.0,64.0,1.1,18.0,284.0,543.37,436.06
2016,10,8,8,15,720.0,68.0,1.0,18.5,331.0,587.59,467.27
2016,10,8,8,30,755.0,72.0,0.9,19.0,378.0,630.95,495.83
2016,10,8,8,45,778.5,75.5,0.8,20.0,421.5,664.22,514.84
2016,10,8,9,0,802.0,79.0,0.7,21.0,465.0,695.54,531.79
2016,10,8,9,15,819.5,81.5,0.55,21.5,504.0,718.96,543.01
2016,10,8,9,30,837.0,84.0,0.4,22.0,543.0,739.79,552.11
2016,10,8,9,45,859.0,82.5,0.3,22.5,578.5,751.61,555.83
2016,10,8,10,0,881.0,81.0,0.2,23.0,614.0,765.89,561.35
2016,10,8,10,15,889.5,82.5,0.2,23.0,640.5,770.22,563.0
2016,10,8,10,30,898.0,84.0,0.2,23.0,667.0,771.33,562.83
2016,10,8,10,45,904.5,84.5,0.2,23.5,687.0,766.59,557.96
2016,10,8,11,0,911.0,85.0,0.2,24.0,707.0,758.59,551.19
2016,10,8,11,15,914.5,85.5,0.3,24.0,719.0,745.18,543.65
2016,10,8,11,30,918.0,86.0,0.4,24.0,731.0,728.61,534.19
2016,10,8,11,45,919.5,86.0,0.5,24.5,735.0,707.07,519.96
2016,10,8,12,0,921.0,86.0,0.6,25.0,739.0,682.59,502.81
2016,10,8,12,15,920.0,86.0,0.7,25.0,735.0,653.72,483.18
2016,10,8,12,30,919.0,86.0,0.8,25.0,731.0,622.25,461.12
2016,10,8,12,45,917.5,84.5,0.9,25.0,719.5,586.63,435.42
2016,10,8,13,0,916.0,83.0,1.0,25.0,708.0,548.77,407.22
2016,10,8,13,15,910.5,82.0,1.1,25.0,688.5,507.38,375.46
2016,10,8,13,30,905.0,81.0,1.2,25.0,669.0,464.37,341.38
2016,10,8,13,45,896.5,80.0,1.35,25.0,642.0,418.79,304.4
2016,10,8,14,0,888.0,79.0,1.5,25.0,615.0,372.23,265.46
2016,10,8,14,15,876.0,77.0,1.55,24.5,581.5,323.05,223.87
2016,10,8,14,30,864.0,75.0,1.6,24.0,548.0,273.7,181.58
2016,10,8,14,45,846.5,73.0,1.7,24.0,509.0,223.32,138.82
2016,10,8,15,0,829.0,71.0,1.8,24.0,470.0,167.87,94.27
2016,10,8,15,15,805.5,68.5,1.85,23.5,426.0,118.21,59.76
2016,10,8,15,30,782.0,66.0,1.9,23.0,382.0,70.54,36.67
2016,10,8,15,45,747.5,62.5,2.0,23.0,334.5,44.72,33.11
2016,10,8,16,0,713.0,59.0,2.1,23.0,287.0,43.58,32.2
2016,10,8,16,15,663.0,54.0,2.1,22.0,238.0,41.13,30.19
2016,10,8,16,30,613.0,49.0,2.1,21.0,189.0,38.66,28.05
2016,10,8,16,45,531.5,42.0,2.15,20.0,141.5,31.3,21.49
2016,10,8,17,0,450.0,35.0,2.2,19.0,94.0,27.18,17.49
2016,10,8,17,15,307.5,24.0,2.2,18.5,56.0,19.1,8.35
2016,10,8,17,30,165.0,13.0,2.2,18.0,18.0,12.39,0.0
2016,10,8,17,45,82.5,6.5,2.25,17.5,9.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,6,15,87.5,6.5,1.05,13.5,9.0,0.0,0.0
2016,10,9,6,30,175.0,13.0,1.0,14.0,18.0,90.28,0.0
2016,10,9,6,45,319.0,23.5,1.0,15.0,56.0,209.87,141.0
2016,10,9,7,0,463.0,34.0,1.0,16.0,94.0,310.69,244.37
2016,10,9,7,15,543.5,41.0,1.0,16.5,142.0,378.97,304.05
2016,10,9,7,30,624.0,48.0,1.0,17.0,190.0,447.65,360.97
2016,10,9,7,45,673.5,53.5,1.05,17.5,239.0,503.22,405.33
2016,10,9,8,0,723.0,59.0,1.1,18.0,288.0,559.5,448.24
2016,10,9,8,15,756.5,62.5,1.05,18.5,335.5,602.77,479.01
2016,10,9,8,30,790.0,66.0,1.0,19.0,383.0,645.06,506.97
2016,10,9,8,45,812.5,69.5,1.0,20.0,427.5,678.13,526.91
2016,10,9,9,0,835.0,73.0,1.0,21.0,472.0,709.12,544.92
2016,10,9,9,15,852.5,75.0,0.95,21.5,511.5,726.96,553.91
2016,10,9,9,30,870.0,77.0,0.9,22.0,551.0,747.6,564.82
2016,10,9,9,45,883.5,78.5,0.9,22.5,585.0,761.81,571.89
2016,10,9,10,0,897.0,80.0,0.9,23.0,619.0,772.99,577.02
2016,10,9,10,15,906.0,81.0,0.9,23.0,646.0,777.03,578.6
2016,10,9,10,30,915.0,82.0,0.9,23.0,673.0,777.8,578.21
2016,10,9,10,45,919.5,83.5,0.9,23.5,692.5,772.46,572.81
2016,10,9,11,0,924.0,85.0,0.9,24.0,712.0,763.81,565.44
2016,10,9,11,15,927.0,85.5,0.9,24.0,723.5,749.78,555.73
2016,10,9,11,30,930.0,86.0,0.9,24.0,735.0,732.56,544.03
2016,10,9,11,45,929.0,87.5,0.9,24.0,738.5,710.54,528.47
2016,10,9,12,0,928.0,89.0,0.9,24.0,742.0,685.63,510.27
2016,10,9,12,15,927.0,89.0,0.9,24.0,738.0,656.49,488.9
2016,10,9,12,30,926.0,89.0,0.9,24.0,734.0,624.72,465.3
2016,10,9,12,45,921.5,88.5,0.95,24.0,721.5,588.11,438.2
2016,10,9,13,0,917.0,88.0,1.0,24.0,709.0,549.43,408.84
2016,10,9,13,15,911.0,87.0,1.0,23.5,689.5,507.7,376.81
2016,10,9,13,30,905.0,86.0,1.0,23.0,670.0,464.4,342.56
2016,10,9,13,45,894.0,86.0,1.05,23.0,642.5,418.69,305.05
2016,10,9,14,0,883.0,86.0,1.1,23.0,615.0,372.2,265.92
2016,10,9,14,15,870.0,84.0,1.1,22.5,581.0,322.92,224.2
2016,10,9,14,30,857.0,82.0,1.1,22.0,547.0,268.45,178.03
2016,10,9,14,45,839.0,79.5,1.1,22.0,507.5,217.56,134.94
2016,10,9,15,0,821.0,77.0,1.1,22.0,468.0,167.64,95.01
2016,10,9,15,15,796.5,74.0,1.1,21.5,423.5,118.0,61.12
2016,10,9,15,30,772.0,71.0,1.1,21.0,379.0,70.5,39.19
2016,10,9,15,45,738.0,66.5,1.1,20.5,331.5,48.2,36.52
2016,10,9,16,0,704.0,62.0,1.1,20.0,284.0,46.36,35.07
2016,10,9,16,15,652.0,56.5,1.1,19.5,234.5,39.72,29.31
2016,10,9,16,30,600.0,51.0,1.1,19.0,185.0,37.19,27.02
2016,10,9,16,45,518.0,43.5,1.1,18.5,138.0,32.83,22.95
2016,10,9,17,0,436.0,36.0,1.1,18.0,91.0,28.35,18.49
2016,10,9,17,15,289.5,24.0,1.1,17.5,53.5,19.32,7.71
2016,10,9,17,30,143.0,12.0,1.1,17.0,16.0,11.44,0.0
2016,10,9,17,45,71.5,6.0,1.1,16.5,8.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
