Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,7.0,0.65,11.0,7.0,0.0,0.0
2016,10,10,6,30,0.0,14.0,0.6,11.0,14.0,13.34,0.0
2016,10,10,6,45,152.5,27.5,0.6,11.5,46.5,131.64,84.78
2016,10,10,7,0,305.0,41.0,0.6,12.0,79.0,234.05,186.27
2016,10,10,7,15,369.0,54.0,0.55,12.5,121.0,293.63,238.87
2016,10,10,7,30,433.0,67.0,0.5,13.0,163.0,359.51,293.81
2016,10,10,7,45,477.0,77.5,0.45,13.5,207.0,411.43,335.31
2016,10,10,8,0,521.0,88.0,0.4,14.0,251.0,464.16,375.51
2016,10,10,8,15,563.5,92.0,0.4,14.5,294.0,509.01,408.67
2016,10,10,8,30,606.0,96.0,0.4,15.0,337.0,553.57,440.51
2016,10,10,8,45,704.5,88.0,0.4,15.5,399.0,623.07,490.2
2016,10,10,9,0,803.0,80.0,0.4,16.0,461.0,690.78,535.15
2016,10,10,9,15,821.5,82.5,0.45,16.0,500.0,714.68,550.24
2016,10,10,9,30,840.0,85.0,0.5,16.0,539.0,736.0,564.12
2016,10,10,9,45,854.5,86.5,0.55,16.5,573.0,750.35,572.19
2016,10,10,10,0,869.0,88.0,0.6,17.0,607.0,757.01,575.15
2016,10,10,10,15,878.5,89.5,0.65,17.5,634.0,761.81,577.06
2016,10,10,10,30,888.0,91.0,0.7,18.0,661.0,763.42,576.93
2016,10,10,10,45,892.5,93.0,0.75,18.5,680.0,758.63,572.61
2016,10,10,11,0,897.0,95.0,0.8,19.0,699.0,750.62,566.3
2016,10,10,11,15,900.5,95.5,0.85,19.0,711.0,737.15,557.46
2016,10,10,11,30,904.0,96.0,0.9,19.0,723.0,720.57,546.41
2016,10,10,11,45,903.0,97.5,0.95,19.0,726.5,698.94,530.88
2016,10,10,12,0,902.0,99.0,1.0,19.0,730.0,674.5,513.11
2016,10,10,12,15,901.0,98.5,1.05,19.0,726.0,645.45,491.76
2016,10,10,12,30,900.0,98.0,1.1,19.0,722.0,613.87,468.1
2016,10,10,12,45,888.0,101.5,1.2,19.0,708.0,577.68,440.75
2016,10,10,13,0,876.0,105.0,1.3,19.0,694.0,538.29,410.29
2016,10,10,13,15,869.5,104.0,1.35,18.5,674.5,497.1,378.01
2016,10,10,13,30,863.0,103.0,1.4,18.0,655.0,454.5,343.56
2016,10,10,13,45,848.5,103.0,1.5,18.0,627.0,408.59,305.1
2016,10,10,14,0,834.0,103.0,1.6,18.0,599.0,362.4,265.4
2016,10,10,14,15,820.0,100.5,1.6,17.5,565.5,314.15,223.6
2016,10,10,14,30,806.0,98.0,1.6,17.0,532.0,266.1,181.63
2016,10,10,14,45,782.0,96.5,1.65,17.0,492.0,217.54,140.08
2016,10,10,15,0,758.0,95.0,1.7,17.0,452.0,165.69,98.41
2016,10,10,15,15,730.5,91.0,1.7,16.5,408.0,117.96,65.78
2016,10,10,15,30,703.0,87.0,1.7,16.0,364.0,72.75,45.21
2016,10,10,15,45,663.0,81.5,1.7,16.0,316.5,55.28,43.49
2016,10,10,16,0,623.0,76.0,1.7,16.0,269.0,53.42,41.91
2016,10,10,16,15,565.5,69.0,1.65,15.5,221.0,50.21,39.11
2016,10,10,16,30,508.0,62.0,1.6,15.0,173.0,46.96,36.1
2016,10,10,16,45,419.5,51.5,1.6,14.5,127.0,40.31,29.87
2016,10,10,17,0,331.0,41.0,1.6,14.0,81.0,33.41,23.04
2016,10,10,17,15,194.5,26.0,1.6,13.5,46.5,20.54,7.44
2016,10,10,17,30,58.0,11.0,1.6,13.0,12.0,10.48,0.0
2016,10,10,17,45,29.0,5.5,1.6,12.5,6.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,15,35.0,5.5,0.85,10.5,6.5,0.0,0.0
2016,10,11,6,30,70.0,11.0,0.9,11.0,13.0,41.2,0.0
2016,10,11,6,45,209.0,25.5,0.95,11.5,48.0,154.38,94.71
2016,10,11,7,0,348.0,40.0,1.0,12.0,83.0,254.44,202.23
2016,10,11,7,15,436.0,49.5,1.0,12.5,128.5,326.05,265.69
2016,10,11,7,30,524.0,59.0,1.0,13.0,174.0,402.28,329.77
2016,10,11,7,45,262.0,78.5,1.05,13.5,136.0,275.21,227.39
2016,10,11,8,0,0.0,98.0,1.1,14.0,98.0,96.9,76.53
2016,10,11,8,15,0.5,114.5,1.05,14.5,115.0,113.28,90.36
2016,10,11,8,30,1.0,131.0,1.0,15.0,132.0,129.59,103.44
2016,10,11,8,45,62.5,167.5,1.0,15.5,197.5,220.62,178.72
2016,10,11,9,0,124.0,204.0,1.0,16.0,263.0,315.67,254.01
2016,10,11,9,15,470.0,148.5,1.0,16.0,396.5,525.94,420.83
2016,10,11,9,30,816.0,93.0,1.0,16.0,530.0,723.75,565.1
2016,10,11,9,45,846.5,88.5,1.0,16.5,567.0,742.93,573.84
2016,10,11,10,0,877.0,84.0,1.0,17.0,604.0,754.68,579.58
2016,10,11,10,15,886.0,85.0,1.0,17.0,630.5,758.51,581.09
2016,10,11,10,30,895.0,86.0,1.0,17.0,657.0,759.16,580.63
2016,10,11,10,45,901.5,87.0,1.05,17.5,676.0,754.72,576.4
2016,10,11,11,0,908.0,88.0,1.1,18.0,695.0,747.02,570.09
2016,10,11,11,15,911.5,88.5,1.1,18.0,707.0,733.43,560.33
2016,10,11,11,30,915.0,89.0,1.1,18.0,719.0,716.7,548.41
2016,10,11,11,45,914.5,90.0,1.15,18.5,722.5,694.75,531.37
2016,10,11,12,0,914.0,91.0,1.2,19.0,726.0,669.95,512.1
2016,10,11,12,15,913.0,90.5,1.2,19.0,721.5,640.65,489.85
2016,10,11,12,30,912.0,90.0,1.2,19.0,717.0,608.8,465.34
2016,10,11,12,45,905.5,91.0,1.3,19.5,704.5,573.0,437.23
2016,10,11,13,0,899.0,92.0,1.4,20.0,692.0,535.27,406.96
2016,10,11,13,15,892.5,91.0,1.5,19.5,672.0,494.0,374.66
2016,10,11,13,30,886.0,90.0,1.6,19.0,652.0,451.25,340.04
2016,10,11,13,45,621.0,166.5,1.7,19.0,552.5,372.5,279.81
2016,10,11,14,0,356.0,243.0,1.8,19.0,453.0,320.08,241.74
2016,10,11,14,15,595.0,164.0,1.9,18.5,491.0,298.15,216.73
2016,10,11,14,30,834.0,85.0,2.0,18.0,529.0,257.44,173.12
2016,10,11,14,45,690.5,110.0,2.15,18.0,459.5,204.07,132.6
2016,10,11,15,0,547.0,135.0,2.3,18.0,390.0,168.39,109.67
2016,10,11,15,15,340.0,148.5,2.35,17.5,302.0,137.56,96.63
2016,10,11,15,30,133.0,162.0,2.4,17.0,214.0,126.32,98.54
2016,10,11,15,45,121.0,143.0,2.45,16.5,185.5,110.05,91.3
2016,10,11,16,0,109.0,124.0,2.5,16.0,157.0,96.73,79.94
2016,10,11,16,15,317.0,90.0,2.5,15.5,162.5,65.95,52.96
2016,10,11,16,30,525.0,56.0,2.5,15.0,168.0,41.91,31.58
2016,10,11,16,45,423.5,47.5,2.5,14.5,122.0,36.87,26.79
2016,10,11,17,0,322.0,39.0,2.5,14.0,76.0,31.75,21.45
2016,10,11,17,15,161.0,19.5,2.45,13.5,38.0,15.39,2.75
2016,10,11,17,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,6,15,42.5,5.0,1.65,11.0,6.0,0.0,0.0
2016,10,12,6,30,85.0,10.0,1.5,11.0,12.0,46.57,0.0
2016,10,12,6,45,225.5,23.5,1.35,11.5,46.5,158.23,90.2
2016,10,12,7,0,366.0,37.0,1.2,12.0,81.0,259.42,205.59
2016,10,12,7,15,453.0,46.5,1.05,12.5,126.5,330.36,268.85
2016,10,12,7,30,540.0,56.0,0.9,13.0,172.0,406.08,332.07
2016,10,12,7,45,594.0,63.0,0.8,13.5,220.0,462.56,377.33
2016,10,12,8,0,648.0,70.0,0.7,14.0,268.0,520.25,421.13
2016,10,12,8,15,436.0,114.0,0.7,14.0,256.5,441.39,358.0
2016,10,12,8,30,224.0,158.0,0.7,14.0,245.0,344.0,279.21
2016,10,12,8,45,498.5,123.0,0.75,14.5,346.5,507.7,409.93
2016,10,12,9,0,773.0,88.0,0.8,15.0,448.0,671.73,530.73
2016,10,12,9,15,791.5,90.5,0.9,15.0,486.5,695.02,545.2
2016,10,12,9,30,810.0,93.0,1.0,15.0,525.0,715.78,559.6
2016,10,12,9,45,825.5,95.0,1.1,15.5,558.0,731.01,569.05
2016,10,12,10,0,841.0,97.0,1.2,16.0,591.0,743.32,576.52
2016,10,12,10,15,850.5,98.5,1.2,16.5,617.5,747.54,577.28
2016,10,12,10,30,860.0,100.0,1.2,17.0,644.0,748.62,576.06
2016,10,12,10,45,711.5,157.0,1.25,17.5,616.0,692.27,533.43
2016,10,12,11,0,563.0,214.0,1.3,18.0,588.0,628.07,484.11
2016,10,12,11,15,427.5,263.0,1.35,18.0,550.0,568.93,439.05
2016,10,12,11,30,292.0,312.0,1.4,18.0,512.0,506.96,391.38
2016,10,12,11,45,430.5,268.0,1.5,18.0,564.5,547.73,423.97
2016,10,12,12,0,569.0,224.0,1.6,18.0,617.0,576.84,446.52
2016,10,12,12,15,552.0,228.0,1.7,18.0,607.0,549.49,425.45
2016,10,12,12,30,535.0,232.0,1.8,18.0,597.0,521.43,403.95
2016,10,12,12,45,419.0,264.5,1.95,18.0,547.5,465.9,361.15
2016,10,12,13,0,303.0,297.0,2.1,18.0,498.0,416.6,323.04
2016,10,12,13,15,264.0,294.0,2.2,18.0,465.5,379.5,294.33
2016,10,12,13,30,225.0,291.0,2.3,18.0,433.0,347.03,268.97
2016,10,12,13,45,217.5,278.5,2.4,18.0,411.0,319.91,247.36
2016,10,12,14,0,210.0,266.0,2.5,18.0,389.0,293.23,225.85
2016,10,12,14,15,208.5,250.5,2.5,17.5,366.5,266.41,204.22
2016,10,12,14,30,207.0,235.0,2.5,17.0,344.0,239.62,182.48
2016,10,12,14,45,500.5,155.0,2.5,17.0,392.0,204.85,141.74
2016,10,12,15,0,794.0,75.0,2.5,17.0,440.0,150.94,85.42
2016,10,12,15,15,767.5,72.0,2.35,16.5,396.5,103.01,54.06
2016,10,12,15,30,741.0,69.0,2.2,16.0,353.0,57.46,36.78
2016,10,12,15,45,704.5,64.5,2.1,16.0,306.5,47.15,36.33
2016,10,12,16,0,668.0,60.0,2.0,16.0,260.0,45.26,34.69
2016,10,12,16,15,613.0,54.5,1.9,15.5,212.5,38.69,28.87
2016,10,12,16,30,558.0,49.0,1.8,15.0,165.0,36.12,26.46
2016,10,12,16,45,472.5,40.5,1.75,15.0,120.0,30.82,21.39
2016,10,12,17,0,387.0,32.0,1.7,15.0,75.0,25.32,15.75
2016,10,12,17,15,193.5,16.0,1.65,14.5,37.5,12.36,0.0
2016,10,12,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,6,45,6.0,19.5,1.45,11.5,20.0,23.45,7.36
2016,10,13,7,0,12.0,39.0,1.5,12.0,40.0,52.09,37.32
2016,10,13,7,15,25.0,58.5,1.55,12.0,63.0,81.43,63.56
2016,10,13,7,30,38.0,78.0,1.6,12.0,86.0,110.49,89.22
2016,10,13,7,45,45.5,97.5,1.65,12.5,109.5,136.38,111.52
2016,10,13,8,0,53.0,117.0,1.7,13.0,133.0,162.22,133.27
2016,10,13,8,15,57.5,136.5,1.7,13.0,156.5,186.07,153.03
2016,10,13,8,30,62.0,156.0,1.7,13.0,180.0,209.71,172.26
2016,10,13,8,45,110.0,178.0,1.7,13.5,227.0,276.84,227.1
2016,10,13,9,0,158.0,200.0,1.7,14.0,274.0,334.55,272.9
2016,10,13,9,15,140.0,218.0,1.75,14.0,287.5,340.02,275.79
2016,10,13,9,30,122.0,236.0,1.8,14.0,301.0,344.38,278.04
2016,10,13,9,45,86.5,241.5,1.9,14.5,289.0,311.14,250.06
2016,10,13,10,0,51.0,247.0,2.0,15.0,277.0,287.8,229.95
2016,10,13,10,15,115.0,270.5,2.0,15.0,342.0,365.76,292.13
2016,10,13,10,30,179.0,294.0,2.0,15.0,407.0,432.72,344.01
2016,10,13,10,45,102.5,274.5,2.05,15.5,339.5,344.36,273.21
2016,10,13,11,0,26.0,255.0,2.1,16.0,272.0,260.63,205.68
2016,10,13,11,15,25.0,257.0,2.1,16.0,274.0,260.25,205.46
2016,10,13,11,30,24.0,259.0,2.1,16.0,276.0,259.87,204.97
2016,10,13,11,45,24.5,260.0,2.15,16.0,277.5,259.48,204.6
2016,10,13,12,0,25.0,261.0,2.2,16.0,279.0,258.99,204.17
2016,10,13,12,15,31.0,270.0,2.2,16.0,292.0,270.52,213.24
2016,10,13,12,30,37.0,279.0,2.2,16.0,305.0,278.78,219.68
2016,10,13,12,45,30.0,264.5,2.25,16.0,285.0,258.42,203.68
2016,10,13,13,0,23.0,250.0,2.3,16.0,265.0,240.1,189.37
2016,10,13,13,15,23.5,244.0,2.3,15.5,259.0,232.83,184.1
2016,10,13,13,30,24.0,238.0,2.3,15.0,253.0,225.45,178.68
2016,10,13,13,45,12.0,197.0,2.35,15.0,204.5,183.39,145.3
2016,10,13,14,0,0.0,156.0,2.4,15.0,156.0,142.63,112.76
2016,10,13,14,15,0.0,146.5,2.45,15.0,146.5,133.71,105.78
2016,10,13,14,30,0.0,137.0,2.5,15.0,137.0,124.83,98.75
2016,10,13,14,45,0.0,126.5,2.55,15.0,126.5,115.13,91.0
2016,10,13,15,0,0.0,116.0,2.6,15.0,116.0,105.46,83.22
2016,10,13,15,15,0.0,60.5,2.65,15.0,60.5,56.26,42.16
2016,10,13,15,30,0.0,5.0,2.7,15.0,5.0,4.63,0.0
2016,10,13,15,45,0.0,4.0,2.75,15.0,4.0,3.7,0.0
2016,10,13,16,0,0.0,3.0,2.8,15.0,3.0,2.78,0.0
2016,10,13,16,15,0.0,2.5,2.75,14.5,2.5,2.31,0.0
2016,10,13,16,30,0.0,2.0,2.7,14.0,2.0,1.85,0.0
2016,10,13,16,45,0.0,1.5,2.65,14.0,1.5,1.39,0.0
2016,10,13,17,0,0.0,1.0,2.6,14.0,1.0,0.92,0.0
2016,10,13,17,15,0.0,0.5,2.6,13.5,0.5,0.46,0.0
2016,10,13,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,17.0,0.9,13.0,17.0,15.78,1.89
2016,10,14,7,0,0.0,34.0,0.8,13.0,34.0,34.46,22.54
2016,10,14,7,15,5.0,53.5,0.7,13.0,54.5,58.19,43.55
2016,10,14,7,30,10.0,73.0,0.6,13.0,75.0,81.26,63.73
2016,10,14,7,45,19.5,92.5,0.55,13.5,97.5,106.83,85.63
2016,10,14,8,0,29.0,112.0,0.5,14.0,120.0,140.68,113.89
2016,10,14,8,15,34.0,130.5,0.45,14.0,142.0,163.14,132.24
2016,10,14,8,30,39.0,149.0,0.4,14.0,164.0,185.55,150.19
2016,10,14,8,45,52.5,170.0,0.35,14.0,193.0,216.75,175.05
2016,10,14,9,0,66.0,191.0,0.3,14.0,222.0,247.91,199.31
2016,10,14,9,15,33.0,154.0,0.3,14.0,169.5,179.72,143.63
2016,10,14,9,30,0.0,117.0,0.3,14.0,117.0,110.4,86.49
2016,10,14,9,45,0.0,116.5,0.35,14.5,116.5,109.59,85.78
2016,10,14,10,0,0.0,116.0,0.4,15.0,116.0,108.89,84.89
2016,10,14,10,15,0.0,116.0,0.4,15.0,116.0,108.74,84.61
2016,10,14,10,30,0.0,116.0,0.4,15.0,116.0,108.62,84.38
2016,10,14,10,45,0.0,123.5,0.45,15.5,123.5,115.68,89.84
2016,10,14,11,0,0.0,131.0,0.5,16.0,131.0,122.7,95.23
2016,10,14,11,15,0.0,135.5,0.55,16.0,135.5,126.82,98.46
2016,10,14,11,30,0.0,140.0,0.6,16.0,140.0,130.91,101.7
2016,10,14,11,45,3.0,167.5,0.65,16.0,170.0,158.48,123.78
2016,10,14,12,0,6.0,195.0,0.7,16.0,200.0,185.58,145.22
2016,10,14,12,15,8.5,208.0,0.75,16.0,214.5,198.38,155.27
2016,10,14,12,30,11.0,221.0,0.8,16.0,229.0,210.76,165.04
2016,10,14,12,45,19.0,237.5,0.9,16.0,250.5,228.63,179.22
2016,10,14,13,0,27.0,254.0,1.0,16.0,272.0,245.38,192.42
2016,10,14,13,15,35.5,256.5,1.0,16.0,279.0,246.51,193.24
2016,10,14,13,30,44.0,259.0,1.0,16.0,286.0,247.86,194.24
2016,10,14,13,45,22.0,135.0,1.05,16.0,148.5,130.8,101.7
2016,10,14,14,0,0.0,11.0,1.1,16.0,11.0,10.22,2.94
2016,10,14,14,15,0.0,70.0,1.1,16.0,70.0,65.16,49.07
2016,10,14,14,30,0.0,129.0,1.1,16.0,129.0,117.89,92.66
2016,10,14,14,45,394.0,103.0,1.1,16.0,280.0,142.39,95.74
2016,10,14,15,0,788.0,77.0,1.1,16.0,431.0,144.49,81.14
2016,10,14,15,15,394.0,65.0,1.05,15.5,242.0,64.94,36.61
2016,10,14,15,30,0.0,53.0,1.0,15.0,53.0,49.26,38.31
2016,10,14,15,45,0.0,46.0,1.0,15.0,46.0,42.73,32.6
2016,10,14,16,0,0.0,39.0,1.0,15.0,39.0,36.21,26.8
2016,10,14,16,15,0.0,31.5,0.95,14.5,31.5,29.23,20.56
2016,10,14,16,30,0.0,24.0,0.9,14.0,24.0,22.25,14.22
2016,10,14,16,45,0.0,17.0,0.85,13.5,17.0,15.75,8.23
2016,10,14,17,0,0.0,10.0,0.8,13.0,10.0,9.26,2.09
2016,10,14,17,15,0.0,5.0,0.8,12.5,5.0,4.62,0.0
2016,10,14,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,15,6,45,0.0,9.0,2.85,11.0,9.0,8.33,0.0
2016,10,15,7,0,0.0,18.0,2.9,11.0,18.0,16.69,8.02
2016,10,15,7,15,0.0,30.0,2.95,11.0,30.0,27.85,18.05
2016,10,15,7,30,0.0,42.0,3.0,11.0,42.0,39.02,27.98
2016,10,15,7,45,0.0,54.0,3.15,11.5,54.0,50.37,37.88
2016,10,15,8,0,0.0,66.0,3.3,12.0,66.0,62.09,47.94
2016,10,15,8,15,0.0,78.0,3.45,12.0,78.0,73.76,57.9
2016,10,15,8,30,0.0,90.0,3.6,12.0,90.0,85.38,67.68
2016,10,15,8,45,0.0,53.0,3.8,12.5,53.0,49.26,36.64
2016,10,15,9,0,0.0,16.0,4.0,13.0,16.0,14.85,7.08
2016,10,15,9,15,0.0,61.0,4.15,13.5,61.0,56.74,42.64
2016,10,15,9,30,0.0,106.0,4.3,14.0,106.0,99.57,78.34
2016,10,15,9,45,0.0,58.5,4.5,14.5,58.5,54.43,40.27
2016,10,15,10,0,0.0,11.0,4.7,15.0,11.0,10.22,2.96
2016,10,15,10,15,0.0,12.0,4.75,15.0,12.0,11.15,3.74
2016,10,15,10,30,0.0,13.0,4.8,15.0,13.0,12.08,4.51
2016,10,15,10,45,0.0,29.5,4.9,15.0,29.5,27.44,17.38
2016,10,15,11,0,0.0,46.0,5.0,15.0,46.0,42.82,30.2
2016,10,15,11,15,0.0,91.0,5.05,15.0,91.0,84.85,65.06
2016,10,15,11,30,0.0,136.0,5.1,15.0,136.0,127.14,99.79
2016,10,15,11,45,0.0,136.5,5.15,15.0,136.5,127.46,99.99
2016,10,15,12,0,0.0,137.0,5.2,15.0,137.0,127.78,100.24
2016,10,15,12,15,0.0,78.0,5.25,15.0,78.0,72.71,54.92
2016,10,15,12,30,0.0,19.0,5.3,15.0,19.0,17.67,9.14
2016,10,15,12,45,0.0,39.5,5.35,15.0,39.5,36.76,25.12
2016,10,15,13,0,0.0,60.0,5.4,15.0,60.0,55.88,41.08
2016,10,15,13,15,0.0,37.0,5.4,15.0,37.0,34.42,23.22
2016,10,15,13,30,0.0,14.0,5.4,15.0,14.0,13.01,5.29
2016,10,15,13,45,0.0,33.0,5.45,15.0,33.0,30.68,20.17
2016,10,15,14,0,0.0,52.0,5.5,15.0,52.0,48.38,35.07
2016,10,15,14,15,0.0,33.5,5.3,15.0,33.5,31.13,20.64
2016,10,15,14,30,0.0,15.0,5.1,15.0,15.0,13.92,6.15
2016,10,15,14,45,0.0,11.5,4.95,15.0,11.5,10.67,3.41
2016,10,15,15,0,0.0,8.0,4.8,15.0,8.0,7.42,0.66
2016,10,15,15,15,0.0,20.5,4.5,14.5,20.5,19.02,10.62
2016,10,15,15,30,0.0,33.0,4.2,14.0,33.0,30.63,21.83
2016,10,15,15,45,0.0,28.5,3.95,14.0,28.5,26.44,18.12
2016,10,15,16,0,0.0,24.0,3.7,14.0,24.0,22.25,14.36
2016,10,15,16,15,0.0,19.0,3.5,14.0,19.0,17.61,10.14
2016,10,15,16,30,0.0,14.0,3.3,14.0,14.0,12.97,5.89
2016,10,15,16,45,0.0,10.0,3.15,14.0,10.0,9.26,2.45
2016,10,15,17,0,0.0,6.0,3.0,14.0,6.0,5.55,0.0
2016,10,15,17,15,0.0,3.0,2.8,14.0,3.0,2.77,0.0
2016,10,15,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,16,6,45,191.5,15.5,1.6,10.5,36.0,125.31,27.46
2016,10,16,7,0,383.0,31.0,1.6,11.0,72.0,256.02,199.44
2016,10,16,7,15,477.0,39.0,1.65,11.5,117.0,327.45,266.84
2016,10,16,7,30,571.0,47.0,1.7,12.0,162.0,404.37,333.43
2016,10,16,7,45,306.5,79.5,1.75,12.5,143.0,298.55,248.18
2016,10,16,8,0,42.0,112.0,1.8,13.0,124.0,149.42,121.9
2016,10,16,8,15,47.0,130.5,1.85,13.0,146.5,172.05,141.26
2016,10,16,8,30,52.0,149.0,1.9,13.0,169.0,194.59,159.78
2016,10,16,8,45,38.5,160.0,1.95,13.5,175.5,195.24,159.27
2016,10,16,9,0,25.0,171.0,2.0,14.0,182.0,186.52,151.07
2016,10,16,9,15,14.5,168.0,2.05,14.0,175.0,173.98,140.17
2016,10,16,9,30,4.0,165.0,2.1,14.0,168.0,161.94,129.69
2016,10,16,9,45,20.0,197.5,2.15,14.5,209.5,205.76,165.26
2016,10,16,10,0,36.0,230.0,2.2,15.0,251.0,258.23,206.9
2016,10,16,10,15,29.0,230.5,2.25,15.0,248.0,251.04,200.46
2016,10,16,10,30,22.0,231.0,2.3,15.0,245.0,236.92,188.77
2016,10,16,10,45,48.5,262.0,2.35,15.5,293.5,292.21,232.54
2016,10,16,11,0,75.0,293.0,2.4,16.0,342.0,338.79,268.48
2016,10,16,11,15,42.0,252.5,2.4,16.0,280.0,272.23,215.46
2016,10,16,11,30,9.0,212.0,2.4,16.0,218.0,204.94,161.58
2016,10,16,11,45,24.5,246.0,2.45,16.0,263.0,245.9,194.48
2016,10,16,12,0,40.0,280.0,2.5,16.0,308.0,287.92,227.53
2016,10,16,12,15,26.0,250.0,2.6,16.0,268.0,247.11,195.16
2016,10,16,12,30,12.0,220.0,2.7,16.0,228.0,210.2,165.9
2016,10,16,12,45,20.0,235.5,2.8,16.0,248.5,227.04,179.53
2016,10,16,13,0,28.0,251.0,2.9,16.0,269.0,241.41,190.99
2016,10,16,13,15,14.0,176.0,3.05,16.0,185.0,167.97,132.39
2016,10,16,13,30,0.0,101.0,3.2,16.0,101.0,93.98,72.44
2016,10,16,13,45,0.0,62.5,3.35,16.0,62.5,58.18,43.01
2016,10,16,14,0,0.0,24.0,3.5,16.0,24.0,22.3,13.1
2016,10,16,14,15,0.0,22.0,3.6,15.5,22.0,20.43,11.61
2016,10,16,14,30,0.0,20.0,3.7,15.0,20.0,18.57,10.1
2016,10,16,14,45,0.0,18.0,3.8,15.0,18.0,16.71,8.55
2016,10,16,15,0,0.0,16.0,3.9,15.0,16.0,14.84,7.0
2016,10,16,15,15,0.0,14.0,3.9,14.5,14.0,12.98,5.46
2016,10,16,15,30,0.0,12.0,3.9,14.0,12.0,11.12,4.34
2016,10,16,15,45,0.0,10.0,3.95,14.0,10.0,9.26,2.68
2016,10,16,16,0,0.0,8.0,4.0,14.0,8.0,7.41,1.01
2016,10,16,16,15,0.0,6.5,3.95,13.5,6.5,6.02,0.0
2016,10,16,16,30,0.0,5.0,3.9,13.0,5.0,4.63,0.0
2016,10,16,16,45,0.0,3.5,3.9,13.0,3.5,3.24,0.0
2016,10,16,17,0,0.0,2.0,3.9,13.0,2.0,1.85,0.0
2016,10,16,17,15,0.0,1.0,3.85,13.0,1.0,0.95,0.0
2016,10,16,17,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,45,149.5,17.5,1.45,11.5,33.0,107.09,5.54
2016,10,17,7,0,299.0,35.0,1.5,12.0,66.0,216.74,166.54
2016,10,17,7,15,399.0,45.0,1.45,12.0,109.5,291.21,236.4
2016,10,17,7,30,499.0,55.0,1.4,12.0,153.0,371.29,305.63
2016,10,17,7,45,570.5,60.0,1.4,12.5,201.0,433.4,357.68
2016,10,17,8,0,642.0,65.0,1.4,13.0,249.0,497.53,409.17
2016,10,17,8,15,682.0,69.5,1.4,13.0,295.0,542.34,444.39
2016,10,17,8,30,722.0,74.0,1.4,13.0,341.0,583.46,475.82
2016,10,17,8,45,753.5,76.0,1.4,13.5,384.5,618.61,500.87
2016,10,17,9,0,785.0,78.0,1.4,14.0,428.0,652.05,523.6
2016,10,17,9,15,804.0,81.0,1.4,14.0,466.5,675.82,539.47
2016,10,17,9,30,823.0,84.0,1.4,14.0,505.0,697.05,553.46
2016,10,17,9,45,565.5,163.0,1.45,14.5,461.0,598.07,475.47
2016,10,17,10,0,308.0,242.0,1.5,15.0,417.0,485.48,385.53
2016,10,17,10,15,586.0,167.0,1.5,15.0,518.5,613.89,486.78
2016,10,17,10,30,864.0,92.0,1.5,15.0,620.0,723.07,567.65
2016,10,17,10,45,480.5,194.5,1.55,15.5,489.5,548.23,432.18
2016,10,17,11,0,97.0,297.0,1.6,16.0,359.0,357.68,280.91
2016,10,17,11,15,184.0,300.0,1.65,16.0,420.5,420.16,331.02
2016,10,17,11,30,271.0,303.0,1.7,16.0,482.0,477.29,374.61
2016,10,17,11,45,315.0,295.0,1.75,16.0,504.0,486.27,381.18
2016,10,17,12,0,359.0,287.0,1.8,16.0,526.0,492.37,385.69
2016,10,17,12,15,614.5,193.5,1.8,16.0,599.5,541.48,424.27
2016,10,17,12,30,870.0,100.0,1.8,16.0,673.0,569.62,445.02
2016,10,17,12,45,868.0,98.0,1.8,16.0,661.0,534.75,416.15
2016,10,17,13,0,866.0,96.0,1.8,16.0,649.0,497.84,385.49
2016,10,17,13,15,607.0,175.5,1.8,16.0,557.0,417.43,322.38
2016,10,17,13,30,348.0,255.0,1.8,16.0,465.0,356.41,275.61
2016,10,17,13,45,588.5,173.0,1.85,16.0,510.0,348.53,263.8
2016,10,17,14,0,829.0,91.0,1.9,16.0,555.0,322.71,233.99
2016,10,17,14,15,814.0,89.0,1.9,16.0,521.5,275.58,191.87
2016,10,17,14,30,799.0,87.0,1.9,16.0,488.0,228.76,150.5
2016,10,17,14,45,779.0,84.0,1.9,16.0,449.5,180.88,110.31
2016,10,17,15,0,759.0,81.0,1.9,16.0,411.0,134.3,75.37
2016,10,17,15,15,730.0,77.5,1.85,15.5,368.0,88.43,49.54
2016,10,17,15,30,701.0,74.0,1.8,15.0,325.0,49.22,38.28
2016,10,17,15,45,663.5,68.0,1.8,15.0,279.5,46.6,36.03
2016,10,17,16,0,626.0,62.0,1.8,15.0,234.0,43.88,33.59
2016,10,17,16,15,562.0,55.5,1.7,14.5,187.5,40.61,30.62
2016,10,17,16,30,498.0,49.0,1.6,14.0,141.0,37.29,27.43
2016,10,17,16,45,394.5,39.5,1.55,13.5,98.0,31.08,21.43
2016,10,17,17,0,291.0,30.0,1.5,13.0,55.0,24.65,13.65
2016,10,17,17,15,145.5,15.0,1.5,12.5,27.5,14.3,0.0
2016,10,17,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,6,45,177.0,15.5,1.85,10.5,33.0,115.6,0.0
2016,10,18,7,0,354.0,31.0,1.9,11.0,66.0,238.9,182.71
2016,10,18,7,15,454.0,39.5,1.95,11.0,111.0,312.43,254.51
2016,10,18,7,30,554.0,48.0,2.0,11.0,156.0,391.8,324.37
2016,10,18,7,45,613.5,54.0,2.05,11.5,203.5,449.0,373.37
2016,10,18,8,0,673.0,60.0,2.1,12.0,251.0,507.75,421.54
2016,10,18,8,15,712.5,64.0,2.1,12.5,297.5,548.98,453.99
2016,10,18,8,30,752.0,68.0,2.1,13.0,344.0,593.28,487.5
2016,10,18,8,45,781.5,70.5,2.1,13.5,387.5,627.93,512.53
2016,10,18,9,0,811.0,73.0,2.1,14.0,431.0,660.8,535.02
2016,10,18,9,15,830.5,75.5,2.1,14.5,470.0,684.52,550.13
2016,10,18,9,30,850.0,78.0,2.1,15.0,509.0,705.66,563.22
2016,10,18,9,45,874.0,76.0,2.1,15.5,544.0,717.48,569.42
2016,10,18,10,0,898.0,74.0,2.1,16.0,579.0,731.25,577.14
2016,10,18,10,15,907.0,75.0,2.05,16.0,605.0,734.61,578.1
2016,10,18,10,30,916.0,76.0,2.0,16.0,631.0,734.73,576.94
2016,10,18,10,45,926.5,75.0,2.0,16.5,651.0,730.42,572.05
2016,10,18,11,0,937.0,74.0,2.0,17.0,671.0,722.76,564.95
2016,10,18,11,15,940.5,74.5,2.0,17.0,682.5,708.62,554.2
2016,10,18,11,30,944.0,75.0,2.0,17.0,694.0,691.27,540.36
2016,10,18,11,45,946.0,74.5,2.05,17.5,697.5,668.8,521.97
2016,10,18,12,0,948.0,74.0,2.1,18.0,701.0,643.34,501.14
2016,10,18,12,15,946.5,74.0,2.15,18.0,696.5,613.47,477.61
2016,10,18,12,30,945.0,74.0,2.2,18.0,692.0,581.0,451.6
2016,10,18,12,45,937.5,75.5,2.3,18.0,678.5,544.47,422.06
2016,10,18,13,0,930.0,77.0,2.4,18.0,665.0,506.02,390.23
2016,10,18,13,15,923.0,76.0,2.5,18.0,645.0,463.77,354.62
2016,10,18,13,30,916.0,75.0,2.6,18.0,625.0,420.03,316.84
2016,10,18,13,45,903.5,74.5,2.75,18.0,596.5,373.58,276.13
2016,10,18,14,0,891.0,74.0,2.9,18.0,568.0,326.52,234.12
2016,10,18,14,15,877.5,72.5,2.95,18.0,534.5,277.99,190.56
2016,10,18,14,30,864.0,71.0,3.0,18.0,501.0,229.42,147.52
2016,10,18,14,45,842.0,69.5,3.1,18.0,461.0,174.34,101.7
2016,10,18,15,0,820.0,68.0,3.2,18.0,421.0,125.78,65.99
2016,10,18,15,15,793.0,65.0,3.25,17.5,377.0,77.42,39.92
2016,10,18,15,30,766.0,62.0,3.3,17.0,333.0,44.75,34.02
2016,10,18,15,45,727.0,58.0,3.35,16.5,286.0,43.08,32.67
2016,10,18,16,0,688.0,54.0,3.4,16.0,239.0,41.42,31.24
2016,10,18,16,15,626.5,48.0,3.45,15.0,191.0,37.92,28.12
2016,10,18,16,30,565.0,42.0,3.5,14.0,143.0,34.38,24.79
2016,10,18,16,45,457.5,34.0,3.55,13.5,99.0,26.3,17.17
2016,10,18,17,0,350.0,26.0,3.6,13.0,55.0,21.01,10.17
2016,10,18,17,15,175.0,13.0,3.6,12.5,27.5,12.39,0.0
2016,10,18,17,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,45,204.0,13.5,1.35,10.5,33.0,123.51,0.0
2016,10,19,7,0,408.0,27.0,1.4,11.0,66.0,259.51,195.54
2016,10,19,7,15,502.0,34.0,1.4,11.5,110.5,323.96,261.83
2016,10,19,7,30,596.0,41.0,1.4,12.0,155.0,399.92,327.94
2016,10,19,7,45,652.0,46.0,1.45,12.5,202.0,455.41,375.14
2016,10,19,8,0,708.0,51.0,1.5,13.0,249.0,511.98,421.08
2016,10,19,8,15,743.5,54.5,1.4,13.5,295.0,554.28,453.21
2016,10,19,8,30,779.0,58.0,1.3,14.0,341.0,595.73,483.21
2016,10,19,8,45,802.5,61.0,1.2,15.0,383.5,627.24,503.39
2016,10,19,9,0,826.0,64.0,1.1,16.0,426.0,651.81,517.12
2016,10,19,9,15,843.5,66.0,1.05,16.5,464.0,673.81,530.05
2016,10,19,9,30,861.0,68.0,1.0,17.0,502.0,693.26,540.94
2016,10,19,9,45,871.0,70.5,1.0,17.5,533.5,705.17,546.97
2016,10,19,10,0,881.0,73.0,1.0,18.0,565.0,714.06,550.99
2016,10,19,10,15,889.5,74.5,0.95,18.0,590.5,717.61,551.83
2016,10,19,10,30,898.0,76.0,0.9,18.0,616.0,717.99,550.61
2016,10,19,10,45,904.0,76.5,0.9,18.5,634.5,712.29,544.93
2016,10,19,11,0,910.0,77.0,0.9,19.0,653.0,703.39,537.25
2016,10,19,11,15,913.0,77.5,0.9,19.0,664.0,689.28,526.49
2016,10,19,11,30,916.0,78.0,0.9,19.0,675.0,672.07,513.24
2016,10,19,11,45,918.5,77.5,0.95,19.5,678.5,650.49,496.33
2016,10,19,12,0,921.0,77.0,1.0,20.0,682.0,625.98,477.08
2016,10,19,12,15,919.5,76.5,1.1,20.0,677.0,596.36,455.06
2016,10,19,12,30,918.0,76.0,1.2,20.0,672.0,564.24,430.56
2016,10,19,12,45,911.0,77.0,1.3,20.5,659.0,528.43,401.77
2016,10,19,13,0,904.0,78.0,1.4,21.0,646.0,490.75,370.81
2016,10,19,13,15,897.0,77.0,1.5,21.0,626.0,449.56,337.05
2016,10,19,13,30,890.0,76.0,1.6,21.0,606.0,406.95,301.14
2016,10,19,13,45,879.5,75.0,1.75,21.0,578.5,361.93,262.55
2016,10,19,14,0,869.0,74.0,1.9,21.0,551.0,316.18,222.5
2016,10,19,14,15,855.0,72.0,1.95,20.5,517.5,268.24,180.71
2016,10,19,14,30,841.0,70.0,2.0,20.0,484.0,220.36,139.37
2016,10,19,14,45,820.5,68.0,2.15,20.0,445.0,166.38,95.24
2016,10,19,15,0,800.0,66.0,2.3,20.0,406.0,118.8,61.09
2016,10,19,15,15,772.5,63.0,2.35,19.5,363.0,71.63,36.9
2016,10,19,15,30,745.0,60.0,2.4,19.0,320.0,43.25,32.43
2016,10,19,15,45,705.5,56.0,2.45,19.0,274.0,41.52,30.96
2016,10,19,16,0,666.0,52.0,2.5,19.0,228.0,39.81,29.42
2016,10,19,16,15,604.0,46.5,2.55,18.0,181.5,36.71,26.68
2016,10,19,16,30,542.0,41.0,2.6,17.0,135.0,30.74,21.24
2016,10,19,16,45,437.0,32.5,2.65,16.0,92.5,25.12,15.88
2016,10,19,17,0,332.0,24.0,2.7,15.0,50.0,19.29,8.03
2016,10,19,17,15,166.0,12.0,2.75,14.5,25.0,11.44,0.0
2016,10,19,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
