Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,20,6,45,203.5,13.0,0.7,13.0,31.5,121.05,0.0
2016,10,20,7,0,407.0,26.0,0.7,13.0,63.0,249.64,183.01
2016,10,20,7,15,503.0,33.5,0.7,13.5,107.5,321.92,255.87
2016,10,20,7,30,599.0,41.0,0.7,14.0,152.0,399.18,321.68
2016,10,20,7,45,657.5,45.5,0.7,15.0,200.0,455.39,367.5
2016,10,20,8,0,716.0,50.0,0.7,16.0,248.0,512.74,411.79
2016,10,20,8,15,752.5,53.5,0.7,16.5,294.0,555.66,443.87
2016,10,20,8,30,789.0,57.0,0.7,17.0,340.0,597.76,474.05
2016,10,20,8,45,814.5,59.5,0.7,17.5,383.0,630.03,495.92
2016,10,20,9,0,840.0,62.0,0.7,18.0,426.0,655.44,511.67
2016,10,20,9,15,857.5,64.0,0.75,18.5,464.0,677.51,525.44
2016,10,20,9,30,875.0,66.0,0.8,19.0,502.0,696.99,537.27
2016,10,20,9,45,889.5,66.5,0.85,20.0,535.0,709.76,543.38
2016,10,20,10,0,904.0,67.0,0.9,21.0,568.0,719.54,547.5
2016,10,20,10,15,912.5,68.0,0.95,21.0,593.5,722.51,549.1
2016,10,20,10,30,921.0,69.0,1.0,21.0,619.0,722.24,548.67
2016,10,20,10,45,926.0,70.0,1.1,21.5,637.5,716.25,543.95
2016,10,20,11,0,931.0,71.0,1.2,22.0,656.0,706.99,537.08
2016,10,20,11,15,934.0,71.5,1.3,22.0,667.0,692.61,527.11
2016,10,20,11,30,937.0,72.0,1.4,22.0,678.0,675.06,514.42
2016,10,20,11,45,937.5,72.5,1.55,22.5,681.0,652.87,497.51
2016,10,20,12,0,938.0,73.0,1.7,23.0,684.0,627.76,478.09
2016,10,20,12,15,936.0,73.0,1.85,23.0,679.5,597.93,455.66
2016,10,20,12,30,934.0,73.0,2.0,23.0,675.0,565.57,430.67
2016,10,20,12,45,929.0,73.0,2.15,23.0,662.0,529.33,402.04
2016,10,20,13,0,924.0,73.0,2.3,23.0,649.0,491.07,370.99
2016,10,20,13,15,917.5,72.0,2.4,23.0,629.0,449.42,336.33
2016,10,20,13,30,911.0,71.0,2.5,23.0,609.0,406.26,299.53
2016,10,20,13,45,902.0,69.5,2.6,23.0,582.0,360.52,259.86
2016,10,20,14,0,893.0,68.0,2.7,23.0,555.0,313.9,218.76
2016,10,20,14,15,879.5,66.5,2.75,22.5,521.0,265.55,176.52
2016,10,20,14,30,866.0,65.0,2.8,22.0,487.0,217.17,134.83
2016,10,20,14,45,847.0,63.0,2.85,22.0,448.0,167.81,94.71
2016,10,20,15,0,828.0,61.0,2.9,22.0,409.0,119.4,60.74
2016,10,20,15,15,801.0,58.0,2.95,21.5,365.5,65.26,32.46
2016,10,20,15,30,774.0,55.0,3.0,21.0,322.0,39.5,28.89
2016,10,20,15,45,734.5,51.5,3.1,20.5,275.5,38.02,27.7
2016,10,20,16,0,695.0,48.0,3.2,20.0,229.0,36.56,26.44
2016,10,20,16,15,633.0,43.0,3.25,19.0,182.0,33.76,23.95
2016,10,20,16,30,571.0,38.0,3.3,18.0,135.0,30.97,21.3
2016,10,20,16,45,462.0,30.0,3.35,17.5,91.5,25.17,15.7
2016,10,20,17,0,353.0,22.0,3.4,17.0,48.0,19.21,6.87
2016,10,20,17,15,176.5,11.0,3.4,16.5,24.0,10.48,0.0
2016,10,20,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,6,45,201.0,12.5,2.65,12.5,30.5,100.82,0.0
2016,10,21,7,0,402.0,25.0,2.6,13.0,61.0,244.75,177.42
2016,10,21,7,15,500.0,32.5,2.5,13.5,105.0,317.31,254.74
2016,10,21,7,30,598.0,40.0,2.4,14.0,149.0,395.11,323.0
2016,10,21,7,45,653.0,45.5,2.35,14.5,196.0,450.16,370.29
2016,10,21,8,0,708.0,51.0,2.3,15.0,243.0,506.25,416.11
2016,10,21,8,15,745.0,54.5,2.2,15.5,289.5,549.13,449.45
2016,10,21,8,30,782.0,58.0,2.1,16.0,336.0,591.2,480.69
2016,10,21,8,45,806.5,61.0,2.05,16.5,378.5,623.15,503.28
2016,10,21,9,0,831.0,64.0,2.0,17.0,421.0,653.13,523.27
2016,10,21,9,15,849.0,66.0,1.95,17.5,459.0,670.4,533.23
2016,10,21,9,30,867.0,68.0,1.9,18.0,497.0,689.99,544.84
2016,10,21,9,45,880.0,69.5,1.9,19.0,529.5,702.7,550.63
2016,10,21,10,0,893.0,71.0,1.9,20.0,562.0,712.42,554.32
2016,10,21,10,15,902.0,72.0,1.95,20.0,587.5,715.63,555.93
2016,10,21,10,30,911.0,73.0,2.0,20.0,613.0,715.63,555.43
2016,10,21,10,45,917.0,74.0,2.05,20.5,631.5,710.31,550.23
2016,10,21,11,0,923.0,75.0,2.1,21.0,650.0,701.72,542.78
2016,10,21,11,15,763.0,133.5,2.2,21.0,615.0,643.73,497.96
2016,10,21,11,30,603.0,192.0,2.3,21.0,580.0,581.66,450.18
2016,10,21,11,45,765.0,134.5,2.45,21.5,628.5,606.54,469.44
2016,10,21,12,0,927.0,77.0,2.6,22.0,677.0,621.08,479.66
2016,10,21,12,15,925.0,77.0,2.75,22.0,672.0,591.52,456.33
2016,10,21,12,30,923.0,77.0,2.9,22.0,667.0,559.46,430.79
2016,10,21,12,45,911.0,79.5,3.1,22.0,652.5,522.53,400.99
2016,10,21,13,0,899.0,82.0,3.3,22.0,638.0,484.03,369.19
2016,10,21,13,15,892.0,81.0,3.45,21.5,618.0,443.06,335.18
2016,10,21,13,30,885.0,80.0,3.6,21.0,598.0,400.69,299.02
2016,10,21,13,45,873.5,79.0,3.75,21.0,570.5,355.63,259.36
2016,10,21,14,0,862.0,78.0,3.9,21.0,543.0,309.95,218.59
2016,10,21,14,15,847.5,76.0,3.95,20.5,509.5,257.62,172.87
2016,10,21,14,30,833.0,74.0,4.0,20.0,476.0,209.77,131.38
2016,10,21,14,45,813.5,71.5,4.05,20.0,437.5,161.27,91.87
2016,10,21,15,0,794.0,69.0,4.1,20.0,399.0,113.94,58.83
2016,10,21,15,15,765.5,65.5,4.05,19.5,355.5,66.94,36.65
2016,10,21,15,30,737.0,62.0,4.0,19.0,312.0,45.28,34.22
2016,10,21,15,45,698.0,57.5,4.0,18.5,266.5,43.2,32.49
2016,10,21,16,0,659.0,53.0,4.0,18.0,221.0,41.11,30.67
2016,10,21,16,15,593.5,47.0,3.9,17.5,174.5,34.36,24.61
2016,10,21,16,30,528.0,41.0,3.8,17.0,128.0,31.13,21.49
2016,10,21,16,45,415.0,32.0,3.75,16.5,86.0,25.05,15.56
2016,10,21,17,0,302.0,23.0,3.7,16.0,44.0,18.74,5.29
2016,10,21,17,15,151.0,11.5,3.65,15.5,22.0,10.96,0.0
2016,10,21,17,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,45,21.0,14.5,2.8,10.5,16.5,23.04,0.0
2016,10,22,7,0,42.0,29.0,2.8,11.0,33.0,62.34,40.9
2016,10,22,7,15,64.5,48.5,2.8,11.0,58.5,99.04,77.53
2016,10,22,7,30,87.0,68.0,2.8,11.0,84.0,134.75,109.77
2016,10,22,7,45,101.5,87.5,2.8,11.5,111.5,166.3,137.58
2016,10,22,8,0,116.0,107.0,2.8,12.0,139.0,197.93,164.76
2016,10,22,8,15,125.0,126.0,2.7,12.5,165.5,225.51,187.71
2016,10,22,8,30,134.0,145.0,2.6,13.0,192.0,252.83,209.84
2016,10,22,8,45,218.5,156.5,2.55,13.5,244.5,330.63,273.87
2016,10,22,9,0,303.0,168.0,2.5,14.0,297.0,400.44,329.69
2016,10,22,9,15,384.5,168.5,2.4,14.5,347.0,466.98,381.31
2016,10,22,9,30,466.0,169.0,2.3,15.0,397.0,523.85,424.21
2016,10,22,9,45,278.0,206.0,2.25,16.0,344.5,422.05,339.72
2016,10,22,10,0,90.0,243.0,2.2,17.0,292.0,310.04,246.98
2016,10,22,10,15,112.5,257.5,2.2,17.0,322.0,337.8,269.09
2016,10,22,10,30,135.0,272.0,2.2,17.0,352.0,372.46,295.64
2016,10,22,10,45,292.5,255.0,2.25,17.5,434.5,463.91,367.46
2016,10,22,11,0,450.0,238.0,2.3,18.0,517.0,550.04,432.61
2016,10,22,11,15,478.5,231.0,2.3,18.0,532.0,549.85,431.5
2016,10,22,11,30,507.0,224.0,2.3,18.0,547.0,547.13,428.95
2016,10,22,11,45,541.0,213.0,2.35,18.0,559.5,541.18,424.14
2016,10,22,12,0,575.0,202.0,2.4,18.0,572.0,532.13,416.75
2016,10,22,12,15,592.5,194.5,2.45,18.0,573.0,513.97,402.07
2016,10,22,12,30,610.0,187.0,2.5,18.0,574.0,494.99,386.38
2016,10,22,12,45,354.0,234.5,2.55,18.0,458.5,386.55,302.0
2016,10,22,13,0,98.0,282.0,2.6,18.0,343.0,297.84,233.14
2016,10,22,13,15,373.0,216.5,2.65,18.0,435.0,344.04,266.98
2016,10,22,13,30,648.0,151.0,2.7,18.0,527.0,367.67,279.14
2016,10,22,13,45,775.0,114.0,2.75,18.0,543.0,344.19,254.15
2016,10,22,14,0,902.0,77.0,2.8,18.0,559.0,316.3,223.7
2016,10,22,14,15,707.0,115.0,2.8,17.5,478.0,251.55,174.12
2016,10,22,14,30,512.0,153.0,2.8,17.0,397.0,210.52,146.35
2016,10,22,14,45,674.0,110.0,2.8,17.0,404.0,167.54,104.1
2016,10,22,15,0,836.0,67.0,2.8,17.0,411.0,112.18,57.25
2016,10,22,15,15,807.5,64.0,2.8,16.5,366.0,63.57,35.51
2016,10,22,15,30,779.0,61.0,2.8,16.0,321.0,44.78,34.23
2016,10,22,15,45,737.5,56.5,2.8,16.0,273.5,42.65,32.36
2016,10,22,16,0,696.0,52.0,2.8,16.0,226.0,40.51,30.4
2016,10,22,16,15,628.5,46.0,2.7,15.0,178.0,36.95,27.16
2016,10,22,16,30,561.0,40.0,2.6,14.0,130.0,33.37,23.72
2016,10,22,16,45,440.5,31.0,2.55,13.5,86.5,24.36,15.09
2016,10,22,17,0,320.0,22.0,2.5,13.0,43.0,17.98,3.27
2016,10,22,17,15,160.0,11.0,2.45,12.5,21.5,10.48,0.0
2016,10,22,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,45,136.5,13.5,1.05,10.0,24.5,72.29,0.0
2016,10,23,7,0,273.0,27.0,1.1,10.0,49.0,186.91,128.28
2016,10,23,7,15,356.5,39.0,1.05,10.0,88.5,253.53,203.58
2016,10,23,7,30,440.0,51.0,1.0,10.0,128.0,322.81,265.28
2016,10,23,7,45,497.0,59.0,1.0,10.5,171.0,376.63,311.63
2016,10,23,8,0,554.0,67.0,1.0,11.0,214.0,431.94,357.17
2016,10,23,8,15,601.0,70.0,1.05,11.0,256.0,476.09,393.23
2016,10,23,8,30,648.0,73.0,1.1,11.0,298.0,520.17,428.14
2016,10,23,8,45,591.0,98.0,1.15,11.5,323.0,521.43,427.01
2016,10,23,9,0,534.0,123.0,1.2,12.0,348.0,512.91,418.48
2016,10,23,9,15,620.0,111.5,1.3,12.0,396.0,567.03,460.85
2016,10,23,9,30,706.0,100.0,1.4,12.0,444.0,615.4,497.75
2016,10,23,9,45,668.0,120.5,1.5,12.5,463.0,612.37,492.96
2016,10,23,10,0,630.0,141.0,1.6,13.0,482.0,605.7,485.9
2016,10,23,10,15,535.0,181.5,1.7,13.0,480.5,573.75,459.76
2016,10,23,10,30,440.0,222.0,1.8,13.0,479.0,543.68,434.95
2016,10,23,10,45,538.5,195.5,1.9,13.5,520.0,574.81,459.17
2016,10,23,11,0,637.0,169.0,2.0,14.0,561.0,605.64,482.11
2016,10,23,11,15,626.0,177.0,2.05,14.0,567.5,592.19,470.74
2016,10,23,11,30,615.0,185.0,2.1,14.0,574.0,576.8,458.17
2016,10,23,11,45,587.0,195.0,2.2,14.0,568.0,548.98,436.25
2016,10,23,12,0,559.0,205.0,2.3,14.0,562.0,523.14,415.59
2016,10,23,12,15,571.0,199.5,2.35,14.0,561.5,504.2,400.18
2016,10,23,12,30,583.0,194.0,2.4,14.0,561.0,483.06,382.62
2016,10,23,12,45,588.5,187.5,2.45,14.0,552.0,455.68,359.83
2016,10,23,13,0,594.0,181.0,2.5,14.0,543.0,427.96,336.22
2016,10,23,13,15,518.0,199.0,2.5,14.0,507.0,384.44,300.31
2016,10,23,13,30,442.0,217.0,2.5,14.0,471.0,346.68,269.18
2016,10,23,13,45,435.0,207.0,2.55,14.0,447.5,312.37,239.82
2016,10,23,14,0,428.0,197.0,2.6,14.0,424.0,278.15,210.18
2016,10,23,14,15,450.0,178.0,2.55,14.0,403.5,243.27,178.88
2016,10,23,14,30,472.0,159.0,2.5,14.0,383.0,206.11,145.92
2016,10,23,14,45,527.5,132.5,2.45,14.0,363.0,165.0,109.71
2016,10,23,15,0,583.0,106.0,2.4,14.0,343.0,117.83,72.77
2016,10,23,15,15,553.0,100.0,2.35,13.5,304.5,79.56,55.02
2016,10,23,15,30,523.0,94.0,2.3,13.0,266.0,66.83,54.36
2016,10,23,15,45,492.0,83.0,2.25,13.0,225.5,60.5,48.74
2016,10,23,16,0,461.0,72.0,2.2,13.0,185.0,53.91,42.75
2016,10,23,16,15,408.5,60.5,2.05,12.5,144.5,46.53,35.97
2016,10,23,16,30,356.0,49.0,1.9,12.0,104.0,38.83,28.69
2016,10,23,16,45,266.0,35.5,1.8,11.5,68.0,27.66,17.89
2016,10,23,17,0,176.0,22.0,1.7,11.0,32.0,17.42,0.8
2016,10,23,17,15,88.0,11.0,1.65,11.0,16.0,10.48,0.0
2016,10,23,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,2.5,4.2,12.0,2.5,2.38,0.0
2016,10,24,7,0,0.0,5.0,4.3,12.0,5.0,4.62,0.0
2016,10,24,7,15,0.0,10.0,4.3,12.0,10.0,9.26,2.04
2016,10,24,7,30,0.0,15.0,4.3,12.0,15.0,13.89,6.19
2016,10,24,7,45,0.0,20.5,4.35,12.0,20.5,19.0,10.72
2016,10,24,8,0,0.0,26.0,4.4,12.0,26.0,24.11,15.21
2016,10,24,8,15,0.0,31.5,4.45,12.0,31.5,29.23,19.66
2016,10,24,8,30,0.0,37.0,4.5,12.0,37.0,34.35,24.06
2016,10,24,8,45,0.0,24.5,4.55,12.5,24.5,22.73,13.95
2016,10,24,9,0,0.0,12.0,4.6,13.0,12.0,11.13,3.91
2016,10,24,9,15,0.0,22.0,4.6,13.0,22.0,20.42,11.86
2016,10,24,9,30,0.0,32.0,4.6,13.0,32.0,29.72,19.76
2016,10,24,9,45,0.0,20.5,4.7,13.0,20.5,19.04,10.6
2016,10,24,10,0,0.0,9.0,4.8,13.0,9.0,8.35,1.46
2016,10,24,10,15,0.0,49.0,4.8,13.0,49.0,45.58,33.04
2016,10,24,10,30,0.0,89.0,4.8,13.0,89.0,82.94,64.38
2016,10,24,10,45,0.0,70.5,4.85,13.0,70.5,65.65,49.79
2016,10,24,11,0,0.0,52.0,4.9,13.0,52.0,48.4,35.25
2016,10,24,11,15,0.0,70.5,4.85,13.0,70.5,65.67,49.72
2016,10,24,11,30,0.0,89.0,4.8,13.0,89.0,82.96,64.15
2016,10,24,11,45,0.0,82.5,4.8,13.5,82.5,76.89,58.93
2016,10,24,12,0,0.0,76.0,4.8,14.0,76.0,70.81,53.75
2016,10,24,12,15,0.0,114.0,4.7,14.0,114.0,106.21,83.16
2016,10,24,12,30,0.0,152.0,4.6,14.0,152.0,141.14,111.97
2016,10,24,12,45,0.0,128.5,4.6,14.0,128.5,119.35,94.05
2016,10,24,13,0,0.0,105.0,4.6,14.0,105.0,97.7,76.22
2016,10,24,13,15,0.0,94.5,4.6,13.5,94.5,88.02,68.42
2016,10,24,13,30,0.0,84.0,4.6,13.0,84.0,78.26,60.48
2016,10,24,13,45,0.0,47.5,4.65,13.0,47.5,44.18,31.86
2016,10,24,14,0,0.0,11.0,4.7,13.0,11.0,10.21,3.05
2016,10,24,14,15,0.0,10.0,4.55,13.0,10.0,9.28,2.28
2016,10,24,14,30,0.0,9.0,4.4,13.0,9.0,8.35,1.5
2016,10,24,14,45,0.0,37.0,4.3,13.0,37.0,34.36,23.82
2016,10,24,15,0,0.0,65.0,4.2,13.0,65.0,60.46,46.18
2016,10,24,15,15,0.0,57.5,3.95,13.0,57.5,53.46,40.29
2016,10,24,15,30,0.0,50.0,3.7,13.0,50.0,46.46,36.18
2016,10,24,15,45,0.0,42.0,3.5,13.0,42.0,39.0,29.49
2016,10,24,16,0,0.0,34.0,3.3,13.0,34.0,31.55,22.73
2016,10,24,16,15,0.0,26.0,3.1,12.5,26.0,24.11,15.94
2016,10,24,16,30,0.0,18.0,2.9,12.0,18.0,16.68,9.1
2016,10,24,16,45,0.0,11.5,2.75,12.0,11.5,10.65,3.32
2016,10,24,17,0,0.0,5.0,2.6,12.0,5.0,4.62,0.0
2016,10,24,17,15,0.0,2.5,2.55,12.0,2.5,2.38,0.0
2016,10,24,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,1.5,2.8,13.0,1.5,1.43,0.0
2016,10,25,7,0,0.0,3.0,2.9,13.0,3.0,2.77,0.0
2016,10,25,7,15,0.0,7.0,2.9,13.0,7.0,6.48,0.0
2016,10,25,7,30,0.0,11.0,2.9,13.0,11.0,10.18,2.99
2016,10,25,7,45,0.0,15.0,2.9,13.0,15.0,13.89,6.28
2016,10,25,8,0,0.0,19.0,2.9,13.0,19.0,17.61,9.55
2016,10,25,8,15,0.0,23.5,2.9,13.0,23.5,21.79,13.18
2016,10,25,8,30,0.0,28.0,2.9,13.0,28.0,25.98,16.77
2016,10,25,8,45,0.0,28.5,2.95,13.5,28.5,26.45,17.1
2016,10,25,9,0,0.0,29.0,3.0,14.0,29.0,26.92,17.41
2016,10,25,9,15,0.0,63.0,3.05,14.0,63.0,58.6,44.27
2016,10,25,9,30,0.0,97.0,3.1,14.0,97.0,90.96,71.37
2016,10,25,9,45,0.0,69.5,3.2,14.0,69.5,64.68,49.13
2016,10,25,10,0,0.0,42.0,3.3,14.0,42.0,39.05,27.46
2016,10,25,10,15,0.0,42.0,3.4,14.0,42.0,39.05,27.42
2016,10,25,10,30,0.0,42.0,3.5,14.0,42.0,39.06,27.37
2016,10,25,10,45,2.0,112.5,3.6,14.5,113.5,106.56,83.59
2016,10,25,11,0,4.0,183.0,3.7,15.0,185.0,175.23,139.51
2016,10,25,11,15,2.0,160.0,3.75,15.0,161.0,151.38,119.84
2016,10,25,11,30,0.0,137.0,3.8,15.0,137.0,128.07,100.71
2016,10,25,11,45,0.0,120.0,3.85,15.0,120.0,111.96,87.5
2016,10,25,12,0,0.0,103.0,3.9,15.0,103.0,96.02,74.38
2016,10,25,12,15,0.0,93.5,3.85,15.0,93.5,87.17,67.09
2016,10,25,12,30,0.0,84.0,3.8,15.0,84.0,78.28,59.77
2016,10,25,12,45,0.0,123.0,3.8,15.0,123.5,114.29,89.58
2016,10,25,13,0,0.0,162.0,3.8,15.0,163.0,149.49,118.49
2016,10,25,13,15,0.0,147.5,3.75,15.0,148.0,136.03,107.55
2016,10,25,13,30,0.0,133.0,3.7,15.0,133.0,122.69,96.74
2016,10,25,13,45,8.0,161.0,3.7,15.0,165.5,149.29,118.62
2016,10,25,14,0,16.0,189.0,3.7,15.0,198.0,173.75,138.52
2016,10,25,14,15,8.0,145.0,3.65,15.0,149.5,133.12,105.56
2016,10,25,14,30,0.0,101.0,3.6,15.0,101.0,93.04,72.84
2016,10,25,14,45,0.0,89.5,3.55,15.0,89.5,82.67,64.36
2016,10,25,15,0,0.0,78.0,3.5,15.0,78.0,72.35,55.83
2016,10,25,15,15,0.0,68.5,3.45,14.5,68.5,63.73,48.77
2016,10,25,15,30,0.0,59.0,3.4,14.0,59.0,54.86,43.52
2016,10,25,15,45,0.0,49.5,3.4,14.0,49.5,46.0,35.61
2016,10,25,16,0,0.0,40.0,3.4,14.0,40.0,37.15,27.61
2016,10,25,16,15,0.0,31.0,3.4,14.0,31.0,28.77,19.93
2016,10,25,16,30,0.0,22.0,3.4,14.0,22.0,20.4,12.21
2016,10,25,16,45,0.0,14.0,3.4,14.0,14.0,12.97,5.07
2016,10,25,17,0,0.0,6.0,3.4,14.0,6.0,5.55,0.0
2016,10,25,17,15,0.0,3.0,3.4,14.0,3.0,2.86,0.0
2016,10,25,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,26,6,45,0.0,8.0,2.7,12.5,8.0,7.63,0.0
2016,10,26,7,0,0.0,16.0,2.8,13.0,16.0,14.84,3.34
2016,10,26,7,15,0.0,31.5,2.8,13.0,31.5,30.36,19.31
2016,10,26,7,30,0.0,47.0,2.8,13.0,47.0,46.36,33.55
2016,10,26,7,45,0.0,64.5,2.85,13.0,64.5,64.33,49.28
2016,10,26,8,0,0.0,82.0,2.9,13.0,82.0,81.9,64.51
2016,10,26,8,15,0.5,98.5,2.9,13.0,98.5,98.35,78.58
2016,10,26,8,30,1.0,115.0,2.9,13.0,115.0,114.69,92.33
2016,10,26,8,45,0.5,107.5,2.95,13.5,107.5,104.09,83.06
2016,10,26,9,0,0.0,100.0,3.0,14.0,100.0,94.9,74.99
2016,10,26,9,15,0.0,93.5,3.0,14.0,93.5,87.82,68.88
2016,10,26,9,30,0.0,87.0,3.0,14.0,87.0,81.19,63.16
2016,10,26,9,45,0.0,101.5,3.05,14.5,101.5,95.17,74.58
2016,10,26,10,0,0.0,116.0,3.1,15.0,116.0,109.11,85.83
2016,10,26,10,15,1.5,146.0,3.1,15.0,147.0,139.18,110.47
2016,10,26,10,30,3.0,176.0,3.1,15.0,178.0,169.14,134.75
2016,10,26,10,45,2.5,173.5,3.15,15.5,175.0,165.68,131.45
2016,10,26,11,0,2.0,171.0,3.2,16.0,172.0,162.37,128.38
2016,10,26,11,15,8.0,194.5,3.2,16.0,199.5,188.13,149.22
2016,10,26,11,30,14.0,218.0,3.2,16.0,227.0,213.34,169.41
2016,10,26,11,45,140.5,251.0,3.2,16.5,339.0,324.53,258.86
2016,10,26,12,0,267.0,284.0,3.2,17.0,451.0,422.68,334.64
2016,10,26,12,15,269.0,280.5,3.15,17.0,447.5,408.23,322.31
2016,10,26,12,30,271.0,277.0,3.1,17.0,444.0,392.98,309.7
2016,10,26,12,45,571.5,181.5,3.05,17.0,524.5,434.53,340.84
2016,10,26,13,0,872.0,86.0,3.0,17.0,605.0,456.6,353.44
2016,10,26,13,15,865.5,85.0,2.9,16.5,585.5,417.11,318.99
2016,10,26,13,30,859.0,84.0,2.8,16.0,566.0,373.0,280.39
2016,10,26,13,45,844.5,83.5,2.75,16.0,539.0,328.46,240.38
2016,10,26,14,0,830.0,83.0,2.7,16.0,512.0,283.67,199.85
2016,10,26,14,15,815.0,81.0,2.6,16.0,479.0,237.47,158.47
2016,10,26,14,30,800.0,79.0,2.5,16.0,446.0,191.58,118.78
2016,10,26,14,45,775.5,77.0,2.4,16.0,407.5,145.17,82.51
2016,10,26,15,0,751.0,75.0,2.3,16.0,369.0,100.5,54.39
2016,10,26,15,15,718.5,71.0,2.15,15.5,326.5,56.07,44.25
2016,10,26,15,30,686.0,67.0,2.0,15.0,284.0,45.9,35.4
2016,10,26,15,45,634.0,62.0,1.9,15.0,238.5,43.82,33.54
2016,10,26,16,0,582.0,57.0,1.8,15.0,193.0,41.75,31.58
2016,10,26,16,15,504.5,49.5,1.7,14.5,148.0,37.45,27.55
2016,10,26,16,30,427.0,42.0,1.6,14.0,103.0,33.07,23.23
2016,10,26,16,45,213.5,34.5,1.55,13.5,65.0,27.07,16.46
2016,10,26,17,0,0.0,27.0,1.5,13.0,27.0,22.99,0.0
2016,10,26,17,15,0.0,13.5,1.45,12.5,13.5,12.87,0.0
2016,10,26,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,1.5,3.3,12.5,1.5,1.43,0.0
2016,10,27,7,0,0.0,3.0,3.4,13.0,3.0,2.77,0.0
2016,10,27,7,15,0.0,7.0,3.45,13.0,7.0,6.48,0.0
2016,10,27,7,30,0.0,11.0,3.5,13.0,11.0,10.18,2.97
2016,10,27,7,45,0.0,15.0,3.55,13.0,15.0,13.89,6.26
2016,10,27,8,0,0.0,19.0,3.6,13.0,19.0,17.61,9.53
2016,10,27,8,15,0.0,23.5,3.4,13.0,23.5,21.79,13.17
2016,10,27,8,30,0.0,28.0,3.2,13.0,28.0,25.98,16.77
2016,10,27,8,45,8.5,88.5,3.05,13.0,92.0,89.33,71.07
2016,10,27,9,0,17.0,149.0,2.9,13.0,156.0,158.19,128.84
2016,10,27,9,15,8.5,91.0,2.7,13.0,94.5,91.02,72.04
2016,10,27,9,30,0.0,33.0,2.5,13.0,33.0,30.65,20.57
2016,10,27,9,45,0.0,25.0,2.3,13.5,25.0,23.22,14.17
2016,10,27,10,0,0.0,17.0,2.1,14.0,17.0,15.78,7.79
2016,10,27,10,15,0.0,13.5,1.95,14.0,13.5,12.54,5.01
2016,10,27,10,30,0.0,10.0,1.8,14.0,10.0,9.29,2.23
2016,10,27,10,45,0.0,22.0,1.7,14.0,22.0,20.44,11.68
2016,10,27,11,0,0.0,34.0,1.6,14.0,34.0,31.62,21.09
2016,10,27,11,15,0.0,39.0,1.55,14.0,39.0,36.28,24.99
2016,10,27,11,30,0.0,44.0,1.5,14.0,44.0,40.94,28.89
2016,10,27,11,45,0.0,44.5,1.45,14.5,44.5,41.41,29.2
2016,10,27,12,0,0.0,45.0,1.4,15.0,45.0,41.87,29.53
2016,10,27,12,15,9.0,134.5,1.25,14.5,140.5,129.94,102.51
2016,10,27,12,30,18.0,224.0,1.1,14.0,236.0,215.77,171.64
2016,10,27,12,45,9.0,179.5,1.0,14.0,185.5,169.89,134.5
2016,10,27,13,0,0.0,135.0,0.9,14.0,135.0,125.02,98.34
2016,10,27,13,15,0.0,89.0,0.75,14.0,89.0,82.93,63.92
2016,10,27,13,30,0.0,43.0,0.6,14.0,43.0,39.99,28.21
2016,10,27,13,45,2.5,105.5,0.5,14.0,106.5,98.51,77.17
2016,10,27,14,0,5.0,168.0,0.4,14.0,170.0,152.97,121.57
2016,10,27,14,15,2.5,142.5,0.4,14.0,143.5,129.62,102.6
2016,10,27,14,30,0.0,117.0,0.4,14.0,117.0,106.67,84.15
2016,10,27,14,45,0.0,95.0,0.4,14.0,95.0,87.3,68.33
2016,10,27,15,0,0.0,73.0,0.4,14.0,73.0,67.93,52.28
2016,10,27,15,15,0.0,64.0,0.45,14.0,64.0,59.53,47.64
2016,10,27,15,30,0.0,55.0,0.5,14.0,55.0,51.13,40.24
2016,10,27,15,45,0.0,46.0,0.55,14.0,46.0,42.73,32.75
2016,10,27,16,0,0.0,37.0,0.6,14.0,37.0,34.35,25.15
2016,10,27,16,15,0.0,28.0,0.6,13.5,28.0,25.98,17.51
2016,10,27,16,30,0.0,19.0,0.6,13.0,19.0,17.61,9.81
2016,10,27,16,45,0.0,11.5,0.65,13.0,11.5,10.65,2.94
2016,10,27,17,0,0.0,4.0,0.7,13.0,4.0,3.7,0.0
2016,10,27,17,15,0.0,2.0,0.75,13.0,2.0,1.91,0.0
2016,10,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.5,0.25,13.0,4.5,4.29,0.0
2016,10,28,7,0,0.0,9.0,0.3,13.0,9.0,8.33,0.0
2016,10,28,7,15,0.0,19.0,0.3,13.0,19.0,17.62,8.78
2016,10,28,7,30,0.0,29.0,0.3,13.0,29.0,26.92,17.18
2016,10,28,7,45,0.0,40.5,0.3,13.0,40.5,37.62,26.63
2016,10,28,8,0,0.0,52.0,0.3,13.0,52.0,48.35,36.0
2016,10,28,8,15,0.0,63.5,0.3,13.0,63.5,59.59,45.66
2016,10,28,8,30,0.0,75.0,0.3,13.0,75.0,70.77,55.12
2016,10,28,8,45,0.0,86.5,0.35,13.0,86.5,81.9,64.41
2016,10,28,9,0,0.0,98.0,0.4,13.0,98.0,92.98,73.55
2016,10,28,9,15,140.5,145.5,0.45,13.0,211.0,250.05,205.19
2016,10,28,9,30,281.0,193.0,0.5,13.0,324.0,405.37,327.17
2016,10,28,9,45,271.0,209.0,0.6,13.5,342.5,413.86,331.06
2016,10,28,10,0,261.0,225.0,0.7,14.0,361.0,420.95,335.3
2016,10,28,10,15,130.5,191.5,0.8,14.0,259.5,285.09,228.53
2016,10,28,10,30,0.0,158.0,0.9,14.0,158.0,149.51,118.12
2016,10,28,10,45,11.0,191.0,1.05,14.5,198.0,188.37,149.9
2016,10,28,11,0,22.0,224.0,1.2,15.0,238.0,226.61,180.09
2016,10,28,11,15,22.5,228.5,1.3,15.0,242.5,229.84,182.41
2016,10,28,11,30,23.0,233.0,1.4,15.0,247.0,232.96,184.82
2016,10,28,11,45,86.0,261.5,1.5,15.0,314.0,298.0,236.83
2016,10,28,12,0,149.0,290.0,1.6,15.0,381.0,357.65,283.19
2016,10,28,12,15,83.5,256.5,1.6,15.0,307.5,282.62,223.82
2016,10,28,12,30,18.0,223.0,1.6,15.0,234.0,214.75,170.06
2016,10,28,12,45,25.5,229.0,1.65,15.0,244.5,221.9,176.05
2016,10,28,13,0,33.0,235.0,1.7,15.0,255.0,226.79,179.92
2016,10,28,13,15,37.5,231.5,1.65,15.0,253.0,221.85,175.87
2016,10,28,13,30,42.0,228.0,1.6,15.0,251.0,216.33,171.35
2016,10,28,13,45,21.0,186.5,1.6,15.0,198.0,174.67,138.39
2016,10,28,14,0,0.0,145.0,1.6,15.0,145.0,132.02,104.54
2016,10,28,14,15,420.5,107.5,1.55,14.5,297.0,171.1,120.33
2016,10,28,14,30,841.0,70.0,1.5,14.0,449.0,184.07,111.36
2016,10,28,14,45,420.5,49.5,1.45,14.0,239.0,77.59,42.23
2016,10,28,15,0,0.0,29.0,1.4,14.0,29.0,26.91,17.45
2016,10,28,15,15,0.0,25.5,1.25,13.5,25.5,23.65,15.69
2016,10,28,15,30,0.0,22.0,1.1,13.0,22.0,20.4,12.81
2016,10,28,15,45,327.0,34.5,1.0,13.0,107.5,22.4,14.61
2016,10,28,16,0,654.0,47.0,0.9,13.0,193.0,37.06,27.67
2016,10,28,16,15,577.5,41.0,0.85,12.5,147.5,33.34,24.1
2016,10,28,16,30,501.0,35.0,0.8,12.0,102.0,27.09,18.11
2016,10,28,16,45,250.5,29.5,0.75,11.5,63.0,24.09,13.4
2016,10,28,17,0,0.0,24.0,0.7,11.0,24.0,22.88,0.0
2016,10,28,17,15,0.0,12.0,0.7,11.0,12.0,11.44,0.0
2016,10,28,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,6,45,102.0,11.0,1.55,12.0,17.0,52.78,0.0
2016,10,29,7,0,204.0,22.0,1.6,12.0,34.0,136.17,43.48
2016,10,29,7,15,323.0,32.5,1.7,12.0,72.5,221.76,171.83
2016,10,29,7,30,442.0,43.0,1.8,12.0,111.0,304.1,246.92
2016,10,29,7,45,517.5,50.0,1.9,12.5,155.5,365.05,300.45
2016,10,29,8,0,593.0,57.0,2.0,13.0,200.0,428.57,354.09
2016,10,29,8,15,296.5,34.0,2.05,13.0,105.5,232.3,194.93
2016,10,29,8,30,0.0,11.0,2.1,13.0,11.0,10.19,3.13
2016,10,29,8,45,0.0,12.5,2.2,13.5,12.5,11.59,4.34
2016,10,29,9,0,0.0,14.0,2.3,14.0,14.0,12.98,5.5
2016,10,29,9,15,0.0,38.0,2.35,14.0,38.0,35.29,24.54
2016,10,29,9,30,0.0,62.0,2.4,14.0,62.0,57.67,43.44
2016,10,29,9,45,3.0,117.0,2.5,14.5,118.5,112.53,89.2
2016,10,29,10,0,6.0,172.0,2.6,15.0,175.0,169.1,135.34
2016,10,29,10,15,3.0,151.5,2.6,15.0,153.0,145.71,115.8
2016,10,29,10,30,0.0,131.0,2.6,15.0,131.0,123.23,97.15
2016,10,29,10,45,0.0,131.0,2.65,15.0,131.0,122.98,96.86
2016,10,29,11,0,0.0,131.0,2.7,15.0,131.0,122.76,96.58
2016,10,29,11,15,5.5,168.0,2.65,15.0,171.5,161.18,127.98
2016,10,29,11,30,11.0,205.0,2.6,15.0,212.0,199.03,158.51
2016,10,29,11,45,5.5,171.0,2.6,15.5,174.5,162.93,128.85
2016,10,29,12,0,0.0,137.0,2.6,16.0,137.0,127.68,99.98
2016,10,29,12,15,27.5,198.5,2.55,16.0,215.0,199.72,158.56
2016,10,29,12,30,55.0,260.0,2.5,16.0,293.0,266.45,211.44
2016,10,29,12,45,27.5,180.5,2.5,16.0,197.0,178.9,141.4
2016,10,29,13,0,0.0,101.0,2.5,16.0,101.0,93.98,72.55
2016,10,29,13,15,0.0,97.5,2.45,16.0,97.5,90.72,70.05
2016,10,29,13,30,0.0,94.0,2.4,16.0,94.0,87.47,67.47
2016,10,29,13,45,0.0,97.5,2.35,16.0,97.5,90.54,70.13
2016,10,29,14,0,0.0,101.0,2.3,16.0,101.0,93.5,72.71
2016,10,29,14,15,0.0,103.5,2.25,15.5,103.5,95.43,74.61
2016,10,29,14,30,0.0,106.0,2.2,15.0,106.0,97.15,76.36
2016,10,29,14,45,0.0,77.5,2.2,15.0,77.5,72.07,55.5
2016,10,29,15,0,0.0,49.0,2.2,15.0,49.0,45.53,33.2
2016,10,29,15,15,0.0,43.5,2.15,14.5,43.5,40.4,30.55
2016,10,29,15,30,0.0,38.0,2.1,14.0,38.0,35.28,26.06
2016,10,29,15,45,0.0,31.5,2.1,14.0,31.5,29.23,20.61
2016,10,29,16,0,0.0,25.0,2.1,14.0,25.0,23.18,15.1
2016,10,29,16,15,0.0,19.0,2.0,13.5,19.0,17.61,9.99
2016,10,29,16,30,0.0,13.0,1.9,13.0,13.0,12.04,4.83
2016,10,29,16,45,0.0,7.5,1.85,13.0,7.5,6.94,0.0
2016,10,29,17,0,0.0,2.0,1.8,13.0,2.0,1.91,0.0
2016,10,29,17,15,0.0,1.0,1.85,12.5,1.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,6.5,4.25,12.5,6.5,6.2,0.0
2016,10,30,7,0,0.0,13.0,4.3,13.0,13.0,12.06,0.0
2016,10,30,7,15,0.0,29.5,4.3,13.0,29.5,29.08,17.67
2016,10,30,7,30,0.0,46.0,4.3,13.0,46.0,46.49,33.39
2016,10,30,7,45,2.5,65.0,4.3,13.0,65.5,67.72,52.01
2016,10,30,8,0,5.0,84.0,4.3,13.0,85.0,88.49,70.11
2016,10,30,8,15,11.5,101.5,4.3,13.0,105.0,109.56,88.32
2016,10,30,8,30,18.0,119.0,4.3,13.0,125.0,130.73,106.37
2016,10,30,8,45,22.5,134.5,4.35,13.5,143.0,148.42,121.0
2016,10,30,9,0,27.0,150.0,4.4,14.0,161.0,174.32,142.22
2016,10,30,9,15,231.5,155.5,4.3,14.0,260.5,329.5,273.68
2016,10,30,9,30,436.0,161.0,4.2,14.0,360.0,478.95,395.32
