Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,9,45,218.0,105.0,4.15,14.0,204.5,260.83,216.44
2016,10,30,10,0,0.0,49.0,4.1,14.0,49.0,45.56,32.93
2016,10,30,10,15,0.0,57.5,4.05,14.0,57.5,53.49,39.64
2016,10,30,10,30,0.0,66.0,4.0,14.0,66.0,61.43,46.24
2016,10,30,10,45,23.0,155.5,4.0,14.0,169.0,165.51,133.08
2016,10,30,11,0,46.0,245.0,4.0,14.0,272.0,268.1,216.32
2016,10,30,11,15,23.0,192.5,4.0,14.0,206.0,195.35,156.71
2016,10,30,11,30,0.0,140.0,4.0,14.0,140.0,130.9,103.57
2016,10,30,11,45,0.0,83.5,4.0,14.0,83.5,77.81,59.66
2016,10,30,12,0,0.0,27.0,4.0,14.0,27.0,25.1,15.54
2016,10,30,12,15,36.0,146.5,4.0,14.0,168.5,155.78,124.57
2016,10,30,12,30,72.0,266.0,4.0,14.0,310.0,279.76,224.67
2016,10,30,12,45,36.0,196.5,4.05,14.0,218.5,196.9,157.51
2016,10,30,13,0,0.0,127.0,4.1,14.0,127.0,117.69,92.87
2016,10,30,13,15,0.0,137.0,4.0,14.0,137.0,126.45,100.3
2016,10,30,13,30,0.0,147.0,3.9,14.0,147.0,134.93,107.44
2016,10,30,13,45,0.0,139.5,3.85,14.0,139.5,127.79,101.69
2016,10,30,14,0,0.0,132.0,3.8,14.0,132.0,120.67,95.98
2016,10,30,14,15,0.0,86.5,3.65,14.0,86.5,80.39,62.48
2016,10,30,14,30,0.0,41.0,3.5,14.0,41.0,38.09,26.86
2016,10,30,14,45,0.0,27.0,3.4,14.0,27.0,25.06,15.82
2016,10,30,15,0,0.0,13.0,3.3,14.0,13.0,12.05,4.7
2016,10,30,15,15,0.0,11.5,3.25,13.5,11.5,10.66,3.95
2016,10,30,15,30,0.0,10.0,3.2,13.0,10.0,9.26,2.72
2016,10,30,15,45,0.0,8.0,3.15,13.0,8.0,7.41,1.03
2016,10,30,16,0,0.0,6.0,3.1,13.0,6.0,5.55,0.0
2016,10,30,16,15,0.0,4.5,3.05,12.5,4.5,4.16,0.0
2016,10,30,16,30,0.0,3.0,3.0,12.0,3.0,2.77,0.0
2016,10,30,16,45,0.0,1.5,2.95,12.0,1.5,1.39,0.0
2016,10,30,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,3.5,1.65,11.0,3.5,3.34,0.0
2016,10,31,7,0,0.0,7.0,1.7,11.0,7.0,6.48,0.0
2016,10,31,7,15,0.0,15.5,1.8,11.0,15.5,14.37,5.87
2016,10,31,7,30,0.0,24.0,1.9,11.0,24.0,22.26,13.21
2016,10,31,7,45,0.0,34.5,2.05,11.5,34.5,32.03,21.85
2016,10,31,8,0,0.0,45.0,2.2,12.0,45.0,41.81,30.41
2016,10,31,8,15,0.0,55.0,2.3,12.0,55.0,51.14,38.53
2016,10,31,8,30,0.0,65.0,2.4,12.0,65.0,60.63,46.7
2016,10,31,8,45,0.0,75.0,2.55,12.0,75.0,70.3,54.9
2016,10,31,9,0,0.0,85.0,2.7,12.0,85.0,79.93,62.99
2016,10,31,9,15,0.0,108.0,2.75,12.0,108.0,102.7,82.13
2016,10,31,9,30,0.0,131.0,2.8,12.0,131.0,125.42,101.01
2016,10,31,9,45,1.0,146.0,2.9,12.5,147.0,140.47,113.15
2016,10,31,10,0,2.0,161.0,3.0,13.0,163.0,155.42,125.09
2016,10,31,10,15,18.5,191.0,3.05,13.0,202.0,195.51,158.21
2016,10,31,10,30,35.0,221.0,3.1,13.0,241.0,241.99,196.02
2016,10,31,10,45,46.0,235.5,3.2,13.0,262.0,261.32,211.47
2016,10,31,11,0,57.0,250.0,3.3,13.0,283.0,279.92,226.31
2016,10,31,11,15,47.0,247.0,3.4,13.0,274.5,267.47,215.86
2016,10,31,11,30,37.0,244.0,3.5,13.0,266.0,255.47,205.91
2016,10,31,11,45,19.5,208.5,3.6,13.5,220.0,206.06,165.34
2016,10,31,12,0,2.0,173.0,3.7,14.0,174.0,162.27,129.26
2016,10,31,12,15,1.0,163.5,3.75,14.0,164.0,152.48,121.33
2016,10,31,12,30,0.0,154.0,3.8,14.0,154.0,142.86,113.5
2016,10,31,12,45,0.0,82.5,3.9,14.0,82.5,76.86,58.96
2016,10,31,13,0,0.0,11.0,4.0,14.0,11.0,10.22,3.0
2016,10,31,13,15,0.0,72.0,4.05,14.0,72.0,67.04,50.95
2016,10,31,13,30,0.0,133.0,4.1,14.0,133.0,122.48,97.26
2016,10,31,13,45,0.0,126.0,4.15,14.0,126.0,115.88,91.88
2016,10,31,14,0,0.0,119.0,4.2,14.0,119.0,109.31,86.58
2016,10,31,14,15,0.0,66.0,4.2,13.5,66.0,61.4,46.62
2016,10,31,14,30,0.0,13.0,4.2,13.0,13.0,12.06,4.7
2016,10,31,14,45,0.0,9.5,4.2,13.0,9.5,8.81,1.92
2016,10,31,15,0,0.0,6.0,4.2,13.0,6.0,5.56,0.0
2016,10,31,15,15,0.0,5.0,4.1,13.0,5.0,4.63,0.0
2016,10,31,15,30,0.0,4.0,4.0,13.0,4.0,3.7,0.0
2016,10,31,15,45,0.0,3.5,3.9,13.0,3.5,3.24,0.0
2016,10,31,16,0,0.0,3.0,3.8,13.0,3.0,2.77,0.0
2016,10,31,16,15,0.0,2.0,3.7,12.5,2.0,1.85,0.0
2016,10,31,16,30,0.0,1.0,3.6,12.0,1.0,0.92,0.0
2016,10,31,16,45,0.0,0.5,3.5,12.0,0.5,0.46,0.0
2016,10,31,17,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,1,6,45,86.0,10.0,1.95,9.5,14.5,44.34,0.0
2016,11,1,7,0,172.0,20.0,1.9,10.0,29.0,114.03,0.0
2016,11,1,7,15,306.0,31.0,1.85,10.5,67.0,208.2,157.02
2016,11,1,7,30,440.0,42.0,1.8,11.0,105.0,296.5,239.82
2016,11,1,7,45,521.0,49.0,1.8,11.5,150.0,359.47,295.47
2016,11,1,8,0,602.0,56.0,1.8,12.0,195.0,425.19,351.11
2016,11,1,8,15,651.0,61.0,1.8,12.0,239.5,471.96,390.31
2016,11,1,8,30,700.0,66.0,1.8,12.0,284.0,518.73,428.1
2016,11,1,8,45,737.0,68.5,1.85,12.5,326.5,551.77,453.55
2016,11,1,9,0,774.0,71.0,1.9,13.0,369.0,586.7,479.59
2016,11,1,9,15,796.5,73.5,1.8,13.0,406.5,610.47,496.44
2016,11,1,9,30,819.0,76.0,1.7,13.0,444.0,631.82,511.05
2016,11,1,9,45,508.5,149.5,1.65,13.5,383.0,508.7,411.32
2016,11,1,10,0,198.0,223.0,1.6,14.0,322.0,364.95,294.2
2016,11,1,10,15,153.5,234.5,1.55,14.0,314.0,344.23,277.22
2016,11,1,10,30,109.0,246.0,1.5,14.0,306.0,316.0,253.7
2016,11,1,10,45,131.5,256.0,1.45,14.5,330.0,343.31,274.47
2016,11,1,11,0,154.0,266.0,1.4,15.0,354.0,362.2,288.14
2016,11,1,11,15,523.0,176.0,1.3,15.0,484.0,501.01,398.1
2016,11,1,11,30,892.0,86.0,1.2,15.0,614.0,614.43,482.49
2016,11,1,11,45,617.0,170.0,1.2,15.0,536.5,521.24,408.53
2016,11,1,12,0,342.0,254.0,1.2,15.0,459.0,427.76,335.7
2016,11,1,12,15,615.0,170.0,1.15,15.0,534.0,478.88,374.88
2016,11,1,12,30,888.0,86.0,1.1,15.0,609.0,508.49,394.28
2016,11,1,12,45,886.5,84.0,1.1,15.5,596.5,473.86,364.02
2016,11,1,13,0,885.0,82.0,1.1,16.0,584.0,437.16,332.05
2016,11,1,13,15,876.5,81.0,1.1,15.5,564.0,396.88,297.83
2016,11,1,13,30,868.0,80.0,1.1,15.0,544.0,355.35,261.72
2016,11,1,13,45,853.0,79.5,1.1,15.0,516.0,307.71,219.82
2016,11,1,14,0,838.0,79.0,1.1,15.0,488.0,263.09,180.04
2016,11,1,14,15,820.5,76.5,1.15,15.0,455.0,216.29,139.23
2016,11,1,14,30,803.0,74.0,1.2,15.0,422.0,170.04,100.82
2016,11,1,14,45,775.0,72.0,1.3,15.0,383.0,124.04,67.5
2016,11,1,15,0,747.0,70.0,1.4,15.0,344.0,80.13,44.18
2016,11,1,15,15,710.5,66.0,1.5,14.5,301.5,49.02,38.23
2016,11,1,15,30,674.0,62.0,1.6,14.0,259.0,43.13,33.09
2016,11,1,15,45,623.0,56.5,1.7,14.0,214.5,40.49,30.66
2016,11,1,16,0,572.0,51.0,1.8,14.0,170.0,37.83,28.09
2016,11,1,16,15,485.0,43.5,1.85,13.5,126.5,33.31,23.78
2016,11,1,16,30,398.0,36.0,1.9,13.0,83.0,28.71,19.05
2016,11,1,16,45,249.0,24.0,1.95,12.5,48.5,19.5,7.06
2016,11,1,17,0,100.0,12.0,2.0,12.0,14.0,11.44,0.0
2016,11,1,17,15,50.0,6.0,1.95,12.0,7.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,6,45,107.5,8.5,1.7,8.5,13.5,51.26,0.0
2016,11,2,7,0,215.0,17.0,1.7,9.0,27.0,128.31,0.0
2016,11,2,7,15,346.5,27.5,1.75,9.5,65.5,222.39,165.66
2016,11,2,7,30,478.0,38.0,1.8,10.0,104.0,309.28,250.19
2016,11,2,7,45,551.5,44.5,1.9,10.5,148.5,368.08,303.21
2016,11,2,8,0,625.0,51.0,2.0,11.0,193.0,429.36,355.99
2016,11,2,8,15,672.0,55.5,2.0,11.0,237.0,471.28,391.86
2016,11,2,8,30,719.0,60.0,2.0,11.0,281.0,516.97,429.23
2016,11,2,8,45,689.0,70.5,2.0,11.5,306.5,524.45,434.06
2016,11,2,9,0,659.0,81.0,2.0,12.0,332.0,525.58,433.62
2016,11,2,9,15,607.5,104.5,2.0,12.5,353.5,524.3,430.41
2016,11,2,9,30,556.0,128.0,2.0,13.0,375.0,514.33,420.38
2016,11,2,9,45,712.5,100.0,2.05,13.5,440.0,589.43,478.57
2016,11,2,10,0,869.0,72.0,2.1,14.0,505.0,652.1,525.54
2016,11,2,10,15,879.0,73.5,2.05,14.0,530.0,655.95,526.49
2016,11,2,10,30,889.0,75.0,2.0,14.0,555.0,656.7,525.53
2016,11,2,10,45,894.5,76.0,1.95,14.5,572.5,650.89,518.66
2016,11,2,11,0,900.0,77.0,1.9,15.0,590.0,641.96,509.45
2016,11,2,11,15,903.0,77.5,1.85,15.0,600.5,627.88,497.29
2016,11,2,11,30,906.0,78.0,1.8,15.0,611.0,610.79,482.75
2016,11,2,11,45,905.0,79.0,1.75,15.5,613.5,589.02,463.62
2016,11,2,12,0,904.0,80.0,1.7,16.0,616.0,564.53,442.24
2016,11,2,12,15,902.0,79.5,1.6,16.0,611.0,535.47,417.71
2016,11,2,12,30,900.0,79.0,1.5,16.0,606.0,504.03,390.91
2016,11,2,12,45,669.5,146.0,1.45,16.0,533.0,430.16,332.68
2016,11,2,13,0,439.0,213.0,1.4,16.0,460.0,367.97,284.44
2016,11,2,13,15,659.5,144.0,1.3,16.0,500.5,367.07,278.39
2016,11,2,13,30,880.0,75.0,1.2,16.0,541.0,351.57,257.64
2016,11,2,13,45,867.0,74.0,1.15,16.0,514.0,307.4,218.09
2016,11,2,14,0,854.0,73.0,1.1,16.0,487.0,258.58,174.9
2016,11,2,14,15,837.5,71.0,1.05,16.0,454.0,211.84,134.14
2016,11,2,14,30,821.0,69.0,1.0,16.0,421.0,165.5,95.9
2016,11,2,14,45,795.5,66.5,0.95,16.0,382.0,118.59,62.33
2016,11,2,15,0,770.0,64.0,0.9,16.0,343.0,73.47,39.09
2016,11,2,15,15,736.0,60.5,0.85,15.5,300.5,44.59,34.16
2016,11,2,15,30,702.0,57.0,0.8,15.0,258.0,43.25,33.08
2016,11,2,15,45,649.0,52.0,0.8,14.5,213.5,40.56,30.68
2016,11,2,16,0,596.0,47.0,0.8,14.0,169.0,34.61,25.25
2016,11,2,16,15,511.5,40.0,0.9,13.5,125.5,30.39,21.2
2016,11,2,16,30,427.0,33.0,1.0,13.0,82.0,26.08,16.72
2016,11,2,16,45,276.5,21.5,1.1,12.5,47.5,17.26,4.61
2016,11,2,17,0,126.0,10.0,1.2,12.0,13.0,9.53,0.0
2016,11,2,17,15,63.0,5.0,1.2,11.5,6.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,12.5,1.4,9.5,12.5,11.91,0.0
2016,11,3,7,0,0.0,25.0,1.4,10.0,25.0,23.83,0.0
2016,11,3,7,15,233.0,30.5,1.4,10.5,62.0,171.47,124.3
2016,11,3,7,30,466.0,36.0,1.4,11.0,99.0,299.14,240.13
2016,11,3,7,45,540.0,42.5,1.45,11.5,142.5,357.4,292.16
2016,11,3,8,0,614.0,49.0,1.5,12.0,186.0,414.44,341.18
2016,11,3,8,15,661.5,54.0,1.4,12.0,230.0,460.79,379.77
2016,11,3,8,30,709.0,59.0,1.3,12.0,274.0,506.92,416.5
2016,11,3,8,45,740.5,62.5,1.25,12.5,315.0,540.87,441.87
2016,11,3,9,0,772.0,66.0,1.2,13.0,356.0,573.23,465.08
2016,11,3,9,15,718.0,82.0,1.1,13.5,373.0,566.17,456.66
2016,11,3,9,30,664.0,98.0,1.0,14.0,390.0,552.84,443.74
2016,11,3,9,45,614.0,121.5,0.95,14.5,406.5,546.49,436.19
2016,11,3,10,0,564.0,145.0,0.9,15.0,423.0,532.59,423.02
2016,11,3,10,15,589.0,145.0,0.75,15.5,449.0,548.06,431.84
2016,11,3,10,30,614.0,145.0,0.6,16.0,475.0,557.23,435.43
2016,11,3,10,45,519.5,181.0,0.5,16.5,466.5,522.11,405.63
2016,11,3,11,0,425.0,217.0,0.4,17.0,458.0,489.75,378.44
2016,11,3,11,15,660.5,148.0,0.35,17.0,530.0,554.06,426.67
2016,11,3,11,30,896.0,79.0,0.3,17.0,602.0,602.46,460.61
2016,11,3,11,45,897.0,79.0,0.25,17.5,604.5,581.03,441.51
2016,11,3,12,0,898.0,79.0,0.2,18.0,607.0,556.85,421.16
2016,11,3,12,15,896.5,79.0,0.25,18.0,602.5,528.77,399.43
2016,11,3,12,30,895.0,79.0,0.3,18.0,598.0,498.27,375.36
2016,11,3,12,45,889.5,78.5,0.35,18.0,585.5,463.29,347.32
2016,11,3,13,0,884.0,78.0,0.4,18.0,573.0,426.47,317.07
2016,11,3,13,15,745.0,111.0,0.45,18.0,518.0,365.55,269.95
2016,11,3,13,30,606.0,144.0,0.5,18.0,463.0,317.25,232.79
2016,11,3,13,45,567.5,147.0,0.55,18.0,434.0,278.98,201.34
2016,11,3,14,0,529.0,150.0,0.6,18.0,405.0,243.69,172.3
2016,11,3,14,15,489.5,146.0,0.6,18.0,369.5,205.07,141.29
2016,11,3,14,30,450.0,142.0,0.6,18.0,334.0,169.53,114.18
2016,11,3,14,45,458.0,126.5,0.65,18.0,306.0,132.35,86.47
2016,11,3,15,0,466.0,111.0,0.7,18.0,278.0,94.3,63.57
2016,11,3,15,15,439.5,101.0,0.65,17.5,243.0,71.72,57.59
2016,11,3,15,30,413.0,91.0,0.6,17.0,208.0,65.87,52.64
2016,11,3,15,45,378.5,78.5,0.6,17.0,171.5,57.88,45.52
2016,11,3,16,0,344.0,66.0,0.6,17.0,135.0,49.6,37.99
2016,11,3,16,15,294.0,51.5,0.65,16.5,99.5,39.38,28.67
2016,11,3,16,30,244.0,37.0,0.7,16.0,64.0,28.78,18.63
2016,11,3,16,45,122.0,18.5,0.75,16.0,32.0,14.45,1.77
2016,11,3,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,4,6,45,95.0,8.0,1.8,10.0,11.5,7.63,0.0
2016,11,4,7,0,190.0,16.0,1.8,10.0,23.0,96.3,0.0
2016,11,4,7,15,327.5,26.0,1.8,10.5,60.0,208.21,147.56
2016,11,4,7,30,465.0,36.0,1.8,11.0,97.0,296.85,237.8
2016,11,4,7,45,542.5,43.0,1.8,11.5,141.5,357.25,292.21
2016,11,4,8,0,620.0,50.0,1.8,12.0,186.0,420.47,346.28
2016,11,4,8,15,668.5,55.0,1.7,12.5,230.5,463.2,381.75
2016,11,4,8,30,717.0,60.0,1.6,13.0,275.0,509.89,418.49
2016,11,4,8,45,749.5,63.5,1.5,13.5,316.5,544.48,444.27
2016,11,4,9,0,782.0,67.0,1.4,14.0,358.0,577.45,467.77
2016,11,4,9,15,804.5,69.5,1.25,14.5,395.5,601.02,482.91
2016,11,4,9,30,827.0,72.0,1.1,15.0,433.0,622.17,495.61
2016,11,4,9,45,842.5,74.0,1.0,15.5,464.5,635.61,502.56
2016,11,4,10,0,858.0,76.0,0.9,16.0,496.0,646.15,507.15
2016,11,4,10,15,869.0,77.5,0.8,16.5,521.5,650.22,506.85
2016,11,4,10,30,880.0,79.0,0.7,17.0,547.0,648.21,502.21
2016,11,4,10,45,886.5,80.5,0.65,17.5,565.0,643.57,496.14
2016,11,4,11,0,893.0,82.0,0.6,18.0,583.0,635.79,487.8
2016,11,4,11,15,897.0,82.5,0.5,18.0,594.0,622.36,475.71
2016,11,4,11,30,901.0,83.0,0.4,18.0,605.0,605.91,461.37
2016,11,4,11,45,901.5,83.5,0.35,18.5,607.5,584.56,443.16
2016,11,4,12,0,902.0,84.0,0.3,19.0,610.0,560.46,422.81
2016,11,4,12,15,900.0,83.5,0.3,19.0,605.0,531.49,399.98
2016,11,4,12,30,898.0,83.0,0.3,19.0,600.0,500.14,374.91
2016,11,4,12,45,896.0,81.5,0.35,19.0,588.0,465.63,347.28
2016,11,4,13,0,894.0,80.0,0.4,19.0,576.0,429.04,317.24
2016,11,4,13,15,886.0,79.0,0.45,19.0,556.0,388.85,283.67
2016,11,4,13,30,878.0,78.0,0.5,19.0,536.0,347.36,248.21
2016,11,4,13,45,866.0,76.5,0.55,19.0,509.0,299.56,207.32
2016,11,4,14,0,854.0,75.0,0.6,19.0,482.0,254.51,168.22
2016,11,4,14,15,836.5,73.0,0.6,19.0,448.5,207.8,128.56
2016,11,4,14,30,819.0,71.0,0.6,19.0,415.0,161.58,91.61
2016,11,4,14,45,794.5,68.0,0.65,19.0,376.5,114.7,59.41
2016,11,4,15,0,770.0,65.0,0.7,19.0,338.0,69.51,37.86
2016,11,4,15,15,734.5,61.0,0.7,18.5,295.5,45.36,34.41
2016,11,4,15,30,699.0,57.0,0.7,18.0,253.0,43.6,32.95
2016,11,4,15,45,645.0,52.0,0.75,17.5,208.0,40.92,30.57
2016,11,4,16,0,591.0,47.0,0.8,17.0,163.0,34.94,25.15
2016,11,4,16,15,502.5,39.5,0.85,16.5,119.5,30.27,20.72
2016,11,4,16,30,414.0,32.0,0.9,16.0,76.0,25.49,15.73
2016,11,4,16,45,207.0,16.0,0.95,15.5,38.0,12.36,0.0
2016,11,4,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,10.0,0.8,11.0,10.0,0.0,0.0
2016,11,5,7,0,0.0,20.0,0.8,11.0,20.0,19.06,0.0
2016,11,5,7,15,218.5,28.0,0.75,11.0,55.5,157.45,106.94
2016,11,5,7,30,437.0,36.0,0.7,11.0,91.0,281.39,223.21
2016,11,5,7,45,510.5,43.5,0.7,11.5,133.5,339.26,274.5
2016,11,5,8,0,584.0,51.0,0.7,12.0,176.0,399.77,325.45
2016,11,5,8,15,632.5,56.0,0.7,12.0,219.0,444.92,362.98
2016,11,5,8,30,681.0,61.0,0.7,12.0,262.0,487.04,396.81
2016,11,5,8,45,613.5,81.0,0.75,12.5,282.0,483.02,392.74
2016,11,5,9,0,546.0,101.0,0.8,13.0,302.0,470.39,381.92
2016,11,5,9,15,493.0,124.5,0.7,13.0,320.0,462.93,374.46
2016,11,5,9,30,440.0,148.0,0.6,13.0,338.0,456.29,367.22
2016,11,5,9,45,505.0,144.0,0.55,13.5,377.5,492.05,393.33
2016,11,5,10,0,570.0,140.0,0.5,14.0,417.0,526.38,417.21
2016,11,5,10,15,574.5,147.0,0.5,14.5,438.0,532.12,419.29
2016,11,5,10,30,579.0,154.0,0.5,15.0,459.0,535.63,420.0
2016,11,5,10,45,470.5,191.0,0.5,15.5,444.5,497.77,388.9
2016,11,5,11,0,362.0,228.0,0.5,16.0,430.0,453.28,353.45
2016,11,5,11,15,377.0,229.5,0.55,16.0,443.0,454.04,354.15
2016,11,5,11,30,392.0,231.0,0.6,16.0,456.0,453.02,352.95
2016,11,5,11,45,361.0,239.5,0.7,16.0,447.5,431.7,336.51
2016,11,5,12,0,330.0,248.0,0.8,16.0,439.0,410.47,320.14
2016,11,5,12,15,230.0,256.0,0.8,16.0,388.5,353.15,275.78
2016,11,5,12,30,130.0,264.0,0.8,16.0,338.0,303.65,237.57
2016,11,5,12,45,199.0,253.5,0.85,16.0,364.0,315.81,246.59
2016,11,5,13,0,268.0,243.0,0.9,16.0,390.0,322.5,250.21
2016,11,5,13,15,153.0,226.5,0.9,15.5,310.0,254.79,198.63
2016,11,5,13,30,38.0,210.0,0.9,15.0,230.0,197.88,156.15
2016,11,5,13,45,104.0,209.0,0.95,15.0,259.5,210.26,164.34
2016,11,5,14,0,170.0,208.0,1.0,15.0,289.0,213.04,163.73
2016,11,5,14,15,150.0,193.5,1.0,15.0,261.0,186.64,142.78
2016,11,5,14,30,130.0,179.0,1.0,15.0,233.0,162.07,123.91
2016,11,5,14,45,94.5,160.0,1.0,15.0,197.5,139.64,108.01
2016,11,5,15,0,59.0,141.0,1.0,15.0,162.0,116.88,91.96
2016,11,5,15,15,53.5,124.0,0.95,14.5,141.0,101.4,84.34
2016,11,5,15,30,48.0,107.0,0.9,14.0,120.0,88.42,73.11
2016,11,5,15,45,39.0,88.5,0.9,14.0,98.0,74.14,60.37
2016,11,5,16,0,30.0,70.0,0.9,14.0,76.0,59.54,47.13
2016,11,5,16,15,15.5,52.0,0.85,13.5,55.5,44.98,33.8
2016,11,5,16,30,1.0,34.0,0.8,13.0,35.0,30.61,20.11
2016,11,5,16,45,0.5,17.0,0.8,13.0,17.5,15.77,0.0
2016,11,5,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,1.15,11.0,6.0,0.0,0.0
2016,11,6,7,0,0.0,12.0,1.1,11.0,12.0,11.44,0.0
2016,11,6,7,15,58.5,28.0,1.05,11.0,35.0,66.82,40.75
2016,11,6,7,30,117.0,44.0,1.0,11.0,58.0,124.62,97.64
2016,11,6,7,45,139.5,62.0,1.0,11.5,86.0,159.26,129.03
2016,11,6,8,0,162.0,80.0,1.0,12.0,114.0,194.13,159.51
2016,11,6,8,15,176.0,97.5,0.95,12.0,142.5,223.78,184.98
2016,11,6,8,30,190.0,115.0,0.9,12.0,171.0,253.17,209.49
2016,11,6,8,45,199.5,131.5,0.9,12.0,198.0,278.22,229.85
2016,11,6,9,0,209.0,148.0,0.9,12.0,225.0,302.62,249.23
2016,11,6,9,15,269.0,157.0,0.85,12.0,266.0,348.9,286.25
2016,11,6,9,30,329.0,166.0,0.8,12.0,307.0,395.37,322.39
2016,11,6,9,45,462.0,148.5,0.8,12.5,362.5,467.72,378.27
2016,11,6,10,0,595.0,131.0,0.8,13.0,418.0,534.54,428.04
2016,11,6,10,15,733.0,102.0,0.8,13.0,473.0,585.92,466.24
2016,11,6,10,30,871.0,73.0,0.8,13.0,528.0,629.09,497.78
2016,11,6,10,45,880.5,73.0,0.8,13.5,546.5,624.85,492.04
2016,11,6,11,0,890.0,73.0,0.8,14.0,565.0,617.5,484.5
2016,11,6,11,15,894.0,73.0,0.8,14.0,575.5,603.78,473.08
2016,11,6,11,30,898.0,73.0,0.8,14.0,586.0,587.08,459.33
2016,11,6,11,45,704.5,135.0,0.85,14.0,538.5,522.62,409.18
2016,11,6,12,0,511.0,197.0,0.9,14.0,491.0,457.96,359.06
2016,11,6,12,15,706.0,134.0,0.85,14.0,536.5,477.52,372.87
2016,11,6,12,30,901.0,71.0,0.8,14.0,582.0,483.51,374.01
2016,11,6,12,45,681.5,135.0,0.75,14.5,516.5,415.3,319.4
2016,11,6,13,0,462.0,199.0,0.7,15.0,451.0,358.12,274.86
2016,11,6,13,15,462.0,190.5,0.7,14.5,435.5,328.73,250.81
2016,11,6,13,30,462.0,182.0,0.7,14.0,420.0,298.54,225.37
2016,11,6,13,45,291.0,194.0,0.7,14.0,341.5,241.78,183.4
2016,11,6,14,0,120.0,206.0,0.7,14.0,263.0,199.9,155.12
2016,11,6,14,15,248.5,178.5,0.65,14.0,284.5,187.98,139.94
2016,11,6,14,30,377.0,151.0,0.6,14.0,306.0,163.22,114.29
2016,11,6,14,45,365.0,138.5,0.55,14.0,277.0,130.3,90.56
2016,11,6,15,0,353.0,126.0,0.5,14.0,248.0,98.43,72.23
2016,11,6,15,15,340.0,110.5,0.45,13.5,216.0,79.06,64.99
2016,11,6,15,30,327.0,95.0,0.4,13.0,184.0,69.17,56.38
2016,11,6,15,45,301.5,80.0,0.4,13.0,151.0,59.29,47.47
2016,11,6,16,0,276.0,65.0,0.4,13.0,118.0,49.04,38.05
2016,11,6,16,15,233.0,49.5,0.45,12.5,85.5,37.98,27.8
2016,11,6,16,30,190.0,34.0,0.5,12.0,53.0,26.5,16.59
2016,11,6,16,45,95.0,17.0,0.55,12.0,26.5,13.34,0.0
2016,11,6,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,5.5,2.0,11.0,5.5,0.0,0.0
2016,11,7,7,0,0.0,11.0,2.0,11.0,11.0,10.48,0.0
2016,11,7,7,15,49.5,26.5,2.05,11.5,32.5,59.96,33.67
2016,11,7,7,30,99.0,42.0,2.1,12.0,54.0,112.91,87.43
2016,11,7,7,45,121.0,60.5,2.15,12.5,81.0,147.6,118.98
2016,11,7,8,0,143.0,79.0,2.2,13.0,108.0,173.72,142.41
2016,11,7,8,15,157.0,96.5,2.15,13.5,135.5,202.65,167.32
2016,11,7,8,30,171.0,114.0,2.1,14.0,163.0,231.45,191.36
2016,11,7,8,45,179.0,131.0,2.05,14.5,189.5,255.77,210.99
2016,11,7,9,0,187.0,148.0,2.0,15.0,216.0,279.54,229.65
2016,11,7,9,15,231.5,160.0,1.95,15.0,252.5,328.31,268.88
2016,11,7,9,30,276.0,172.0,1.9,15.0,289.0,367.9,300.06
2016,11,7,9,45,343.0,174.0,1.85,15.5,330.0,409.83,332.39
2016,11,7,10,0,410.0,176.0,1.8,16.0,371.0,459.67,369.86
2016,11,7,10,15,413.5,186.0,1.75,16.0,391.5,467.78,374.69
2016,11,7,10,30,417.0,196.0,1.7,16.0,412.0,474.11,378.35
2016,11,7,10,45,410.0,205.5,1.7,16.5,424.0,471.71,374.75
2016,11,7,11,0,403.0,215.0,1.7,17.0,436.0,461.82,365.62
2016,11,7,11,15,342.0,232.0,1.65,17.0,422.5,433.35,342.3
2016,11,7,11,30,281.0,249.0,1.6,17.0,409.0,405.36,319.52
2016,11,7,11,45,247.5,255.0,1.6,17.5,396.5,378.99,297.99
2016,11,7,12,0,214.0,261.0,1.6,18.0,384.0,357.76,280.42
2016,11,7,12,15,319.0,239.0,1.55,18.0,420.0,380.97,297.69
2016,11,7,12,30,424.0,217.0,1.5,18.0,456.0,396.26,307.66
2016,11,7,12,45,385.0,220.5,1.5,18.0,434.0,363.58,281.18
2016,11,7,13,0,346.0,224.0,1.5,18.0,412.0,333.96,257.29
2016,11,7,13,15,220.0,225.0,1.45,18.0,343.0,275.31,212.37
2016,11,7,13,30,94.0,226.0,1.4,18.0,274.0,227.32,176.77
2016,11,7,13,45,235.5,201.5,1.35,18.0,313.0,232.42,176.19
2016,11,7,14,0,377.0,177.0,1.3,18.0,352.0,228.89,166.87
2016,11,7,14,15,304.5,173.0,1.25,17.5,308.5,192.31,139.61
2016,11,7,14,30,232.0,169.0,1.2,17.0,265.0,161.9,118.62
2016,11,7,14,45,225.5,154.0,1.2,17.0,239.5,134.79,98.75
2016,11,7,15,0,219.0,139.0,1.2,17.0,214.0,108.31,82.2
2016,11,7,15,15,209.5,121.5,1.15,16.5,186.0,91.02,74.71
2016,11,7,15,30,200.0,104.0,1.1,16.0,158.0,79.21,64.51
2016,11,7,15,45,177.5,86.5,1.1,15.5,128.0,66.98,53.7
2016,11,7,16,0,155.0,69.0,1.1,15.0,98.0,54.35,42.31
2016,11,7,16,15,123.0,51.5,1.1,15.0,70.5,41.29,30.26
2016,11,7,16,30,91.0,34.0,1.1,15.0,43.0,27.82,17.18
2016,11,7,16,45,45.5,17.0,1.15,15.0,21.5,14.29,0.0
2016,11,7,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,8,6,45,38.5,5.5,1.6,11.5,6.5,0.0,0.0
2016,11,8,7,0,77.0,11.0,1.6,12.0,13.0,42.24,0.0
2016,11,8,7,15,201.0,25.0,1.55,12.5,44.5,139.86,78.22
2016,11,8,7,30,325.0,39.0,1.5,13.0,76.0,225.51,176.15
2016,11,8,7,45,407.5,48.5,1.5,13.5,117.0,286.71,231.37
2016,11,8,8,0,490.0,58.0,1.5,14.0,158.0,351.01,286.25
2016,11,8,8,15,386.0,83.0,1.4,14.0,173.0,330.18,270.9
2016,11,8,8,30,282.0,108.0,1.3,14.0,188.0,296.04,243.58
2016,11,8,8,45,308.5,119.0,1.25,14.5,219.0,326.0,267.83
2016,11,8,9,0,335.0,130.0,1.2,15.0,250.0,355.85,290.89
2016,11,8,9,15,378.5,138.0,1.15,15.5,286.5,401.9,325.98
2016,11,8,9,30,422.0,146.0,1.1,16.0,323.0,437.64,352.25
2016,11,8,9,45,516.5,135.0,1.05,16.5,368.0,483.35,386.32
2016,11,8,10,0,611.0,124.0,1.0,17.0,413.0,532.42,421.71
2016,11,8,10,15,587.0,139.0,0.95,17.0,428.5,528.59,416.67
2016,11,8,10,30,563.0,154.0,0.9,17.0,444.0,518.99,407.93
2016,11,8,10,45,683.0,128.5,0.9,17.5,492.5,560.77,438.14
2016,11,8,11,0,803.0,103.0,0.9,18.0,541.0,592.85,460.03
2016,11,8,11,15,808.5,104.0,0.85,18.0,551.5,581.57,449.66
2016,11,8,11,30,814.0,105.0,0.8,18.0,562.0,567.47,437.53
2016,11,8,11,45,794.0,113.0,0.8,18.0,561.0,543.85,418.58
2016,11,8,12,0,774.0,121.0,0.8,18.0,560.0,517.91,397.77
2016,11,8,12,15,772.5,120.5,0.75,18.0,555.5,491.56,376.05
2016,11,8,12,30,771.0,120.0,0.7,18.0,551.0,463.17,352.37
2016,11,8,12,45,803.0,106.0,0.7,18.5,546.0,436.08,328.61
2016,11,8,13,0,835.0,92.0,0.7,19.0,541.0,403.47,299.87
2016,11,8,13,15,826.5,90.5,0.65,19.0,521.5,364.59,266.43
2016,11,8,13,30,818.0,89.0,0.6,19.0,502.0,324.64,231.62
2016,11,8,13,45,781.0,94.0,0.6,19.0,472.0,282.37,195.65
2016,11,8,14,0,744.0,99.0,0.6,19.0,442.0,237.93,158.34
2016,11,8,14,15,724.0,95.5,0.6,18.5,409.5,194.45,122.46
2016,11,8,14,30,704.0,92.0,0.6,18.0,377.0,151.92,89.63
2016,11,8,14,45,664.5,90.0,0.65,18.0,338.5,110.46,63.1
2016,11,8,15,0,625.0,88.0,0.7,18.0,300.0,72.38,47.64
2016,11,8,15,15,584.0,81.5,0.9,17.5,259.5,58.25,45.88
2016,11,8,15,30,543.0,75.0,1.1,17.0,219.0,55.28,43.33
2016,11,8,15,45,483.5,66.5,1.3,17.0,177.0,50.44,38.91
2016,11,8,16,0,424.0,58.0,1.5,17.0,135.0,45.51,34.24
2016,11,8,16,15,336.5,45.5,1.55,16.0,96.0,36.48,25.92
2016,11,8,16,30,249.0,33.0,1.6,15.0,57.0,25.87,15.35
2016,11,8,16,45,124.5,16.5,1.7,14.5,28.5,13.01,0.0
2016,11,8,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,9,6,45,69.0,5.5,1.4,11.0,6.5,0.0,0.0
2016,11,9,7,0,138.0,11.0,1.3,11.0,13.0,66.93,0.0
2016,11,9,7,15,284.5,21.5,1.25,11.5,47.0,171.41,86.61
2016,11,9,7,30,431.0,32.0,1.2,12.0,81.0,267.36,207.87
2016,11,9,7,45,513.5,39.5,1.2,13.0,123.5,328.11,263.47
2016,11,9,8,0,596.0,47.0,1.2,14.0,166.0,392.16,317.55
2016,11,9,8,15,647.0,52.0,1.15,14.0,209.0,434.58,353.59
2016,11,9,8,30,698.0,57.0,1.1,14.0,252.0,481.3,391.3
2016,11,9,8,45,467.0,98.5,1.05,14.5,238.0,403.42,328.48
2016,11,9,9,0,236.0,140.0,1.0,15.0,224.0,307.34,250.04
2016,11,9,9,15,227.0,157.5,0.95,15.5,244.5,321.16,260.42
2016,11,9,9,30,218.0,175.0,0.9,16.0,265.0,324.93,262.05
2016,11,9,9,45,324.0,171.5,0.85,16.5,317.5,392.76,314.77
2016,11,9,10,0,430.0,168.0,0.8,17.0,370.0,460.45,365.1
2016,11,9,10,15,651.0,121.5,0.8,17.0,445.0,547.7,431.13
2016,11,9,10,30,872.0,75.0,0.8,17.0,520.0,621.98,485.5
2016,11,9,10,45,877.0,77.0,0.8,17.5,537.5,617.12,478.94
2016,11,9,11,0,882.0,79.0,0.8,18.0,555.0,609.21,471.0
2016,11,9,11,15,885.5,79.5,0.8,18.0,565.5,595.82,459.93
2016,11,9,11,30,889.0,80.0,0.8,18.0,576.0,579.49,446.57
2016,11,9,11,45,887.5,81.0,0.8,18.5,578.0,558.11,428.47
2016,11,9,12,0,886.0,82.0,0.8,19.0,580.0,534.11,408.2
2016,11,9,12,15,884.0,81.5,0.75,19.0,575.0,505.91,384.88
2016,11,9,12,30,882.0,81.0,0.7,19.0,570.0,475.39,359.38
2016,11,9,12,45,878.5,79.5,0.7,19.5,558.0,441.13,330.24
2016,11,9,13,0,875.0,78.0,0.7,20.0,546.0,404.96,299.03
2016,11,9,13,15,866.5,77.0,0.7,20.0,526.0,365.79,265.5
2016,11,9,13,30,858.0,76.0,0.7,20.0,506.0,322.2,227.95
2016,11,9,13,45,716.5,102.5,0.7,20.0,449.0,267.8,185.71
2016,11,9,14,0,575.0,129.0,0.7,20.0,392.0,226.55,155.24
2016,11,9,14,15,684.5,99.0,0.65,20.0,390.0,188.95,119.07
2016,11,9,14,30,794.0,69.0,0.6,20.0,388.0,145.0,79.72
