Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,14,45,766.5,66.5,0.6,20.0,350.0,100.25,51.29
2016,11,9,15,0,739.0,64.0,0.6,20.0,312.0,57.5,34.96
2016,11,9,15,15,701.5,60.0,0.55,19.5,270.5,45.24,34.18
2016,11,9,15,30,664.0,56.0,0.5,19.0,229.0,43.47,32.67
2016,11,9,15,45,605.0,50.5,0.45,18.5,186.0,36.78,26.75
2016,11,9,16,0,546.0,45.0,0.4,18.0,143.0,33.92,24.04
2016,11,9,16,15,452.0,36.5,0.45,17.5,102.0,28.27,18.7
2016,11,9,16,30,358.0,28.0,0.5,17.0,61.0,22.44,12.24
2016,11,9,16,45,179.0,14.0,0.55,16.5,30.5,10.99,0.0
2016,11,9,17,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,7,15,198.0,16.0,1.0,12.5,37.5,124.4,51.8
2016,11,10,7,30,396.0,32.0,1.0,13.0,75.0,249.35,191.85
2016,11,10,7,45,483.0,39.5,1.05,13.5,117.0,311.05,248.71
2016,11,10,8,0,570.0,47.0,1.1,14.0,159.0,376.34,304.43
2016,11,10,8,15,622.5,52.0,1.05,14.5,201.5,422.3,342.58
2016,11,10,8,30,675.0,57.0,1.0,15.0,244.0,465.56,376.98
2016,11,10,8,45,709.5,61.0,0.95,15.5,284.0,500.42,403.35
2016,11,10,9,0,744.0,65.0,0.9,16.0,324.0,533.88,427.56
2016,11,10,9,15,768.0,68.0,0.8,16.0,360.5,558.06,444.35
2016,11,10,9,30,792.0,71.0,0.7,16.0,397.0,579.99,458.88
2016,11,10,9,45,814.0,71.5,0.65,16.5,428.5,595.32,467.83
2016,11,10,10,0,836.0,72.0,0.6,17.0,460.0,607.93,474.55
2016,11,10,10,15,847.0,73.5,0.55,17.5,484.5,611.98,474.85
2016,11,10,10,30,858.0,75.0,0.5,18.0,509.0,610.25,471.06
2016,11,10,10,45,864.5,76.5,0.5,18.5,526.5,605.9,465.85
2016,11,10,11,0,871.0,78.0,0.5,19.0,544.0,598.53,458.42
2016,11,10,11,15,874.5,78.5,0.45,19.0,554.5,585.37,447.06
2016,11,10,11,30,878.0,79.0,0.4,19.0,565.0,569.3,433.52
2016,11,10,11,45,877.5,79.5,0.35,19.5,567.5,548.27,415.43
2016,11,10,12,0,877.0,80.0,0.3,20.0,570.0,524.61,395.27
2016,11,10,12,15,875.0,80.0,0.3,20.0,565.5,497.25,373.32
2016,11,10,12,30,873.0,80.0,0.3,20.0,561.0,467.58,349.17
2016,11,10,12,45,869.0,78.5,0.3,20.5,548.5,433.51,320.59
2016,11,10,13,0,865.0,77.0,0.3,21.0,536.0,397.58,290.03
2016,11,10,13,15,856.5,76.0,0.3,21.0,516.5,358.91,257.35
2016,11,10,13,30,848.0,75.0,0.3,21.0,497.0,315.82,220.71
2016,11,10,13,45,835.0,73.5,0.35,21.0,471.0,272.95,184.03
2016,11,10,14,0,822.0,72.0,0.4,21.0,445.0,229.73,147.07
2016,11,10,14,15,803.5,70.0,0.4,21.0,412.5,185.07,110.17
2016,11,10,14,30,785.0,68.0,0.4,21.0,380.0,141.03,76.65
2016,11,10,14,45,760.0,65.0,0.4,21.0,343.0,96.6,48.86
2016,11,10,15,0,735.0,62.0,0.4,21.0,306.0,53.91,33.21
2016,11,10,15,15,698.0,58.0,0.4,20.5,265.0,43.64,32.64
2016,11,10,15,30,661.0,54.0,0.4,20.0,224.0,41.81,31.08
2016,11,10,15,45,604.0,48.5,0.4,19.5,181.5,35.24,25.27
2016,11,10,16,0,547.0,43.0,0.4,19.0,139.0,32.3,22.51
2016,11,10,16,15,453.0,35.0,0.4,18.5,98.5,27.04,17.52
2016,11,10,16,30,359.0,27.0,0.4,18.0,58.0,21.62,11.28
2016,11,10,16,45,179.5,13.5,0.45,18.0,29.0,10.61,0.0
2016,11,10,17,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,7,15,175.0,16.5,1.0,12.5,35.0,113.57,35.37
2016,11,11,7,30,350.0,33.0,1.1,13.0,70.0,227.45,173.73
2016,11,11,7,45,428.5,42.5,1.2,13.5,109.5,285.79,228.56
2016,11,11,8,0,507.0,52.0,1.3,14.0,149.0,347.38,281.73
2016,11,11,8,15,562.0,58.0,1.3,14.0,190.5,394.49,321.96
2016,11,11,8,30,617.0,64.0,1.3,14.0,232.0,442.05,361.09
2016,11,11,8,45,473.0,95.0,1.35,14.5,235.5,399.29,326.52
2016,11,11,9,0,329.0,126.0,1.4,15.0,239.0,344.16,281.5
2016,11,11,9,15,312.0,144.0,1.3,15.0,260.5,355.16,289.68
2016,11,11,9,30,295.0,162.0,1.2,15.0,282.0,364.34,295.71
2016,11,11,9,45,298.5,175.0,1.2,15.5,305.0,378.82,305.77
2016,11,11,10,0,302.0,188.0,1.2,16.0,328.0,392.02,314.61
2016,11,11,10,15,288.0,201.5,1.15,16.0,340.5,393.72,314.67
2016,11,11,10,30,274.0,215.0,1.1,16.0,353.0,394.21,313.86
2016,11,11,10,45,346.0,209.0,1.05,16.5,389.5,424.61,336.41
2016,11,11,11,0,418.0,203.0,1.0,17.0,426.0,458.6,360.68
2016,11,11,11,15,279.5,228.0,0.95,17.0,378.5,389.12,305.67
2016,11,11,11,30,141.0,253.0,0.9,17.0,331.0,324.27,254.54
2016,11,11,11,45,152.0,254.5,0.85,17.0,339.0,324.98,254.98
2016,11,11,12,0,163.0,256.0,0.8,17.0,347.0,324.65,254.11
2016,11,11,12,15,189.0,252.0,0.8,17.0,356.5,325.22,254.03
2016,11,11,12,30,215.0,248.0,0.8,17.0,366.0,323.81,252.15
2016,11,11,12,45,210.0,244.0,0.8,17.0,357.0,307.6,238.9
2016,11,11,13,0,205.0,240.0,0.8,17.0,348.0,291.2,225.49
2016,11,11,13,15,104.0,200.5,0.8,17.0,255.0,213.31,165.82
2016,11,11,13,30,3.0,161.0,0.8,17.0,162.0,147.4,115.76
2016,11,11,13,45,1.5,98.5,0.8,17.0,99.0,91.55,70.68
2016,11,11,14,0,0.0,36.0,0.8,17.0,36.0,33.44,22.59
2016,11,11,14,15,0.0,53.0,0.8,16.5,53.0,49.27,36.09
2016,11,11,14,30,0.0,70.0,0.8,16.0,70.0,65.13,49.57
2016,11,11,14,45,0.0,63.0,0.8,16.0,63.0,58.59,44.14
2016,11,11,15,0,0.0,56.0,0.8,16.0,56.0,52.06,40.7
2016,11,11,15,15,0.0,48.5,0.8,15.5,48.5,45.06,34.61
2016,11,11,15,30,0.0,41.0,0.8,15.0,41.0,38.07,28.42
2016,11,11,15,45,0.0,33.0,0.8,15.0,33.0,30.63,21.67
2016,11,11,16,0,0.0,25.0,0.8,15.0,25.0,23.19,14.85
2016,11,11,16,15,0.0,17.5,0.8,14.5,17.5,16.22,8.43
2016,11,11,16,30,0.0,10.0,0.8,14.0,10.0,9.26,1.58
2016,11,11,16,45,0.0,5.0,0.85,14.0,5.0,4.77,0.0
2016,11,11,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,201.0,14.5,1.1,12.5,35.0,120.37,21.99
2016,11,12,7,30,402.0,29.0,1.1,13.0,70.0,245.88,185.95
2016,11,12,7,45,494.0,36.0,1.1,13.5,111.5,308.6,245.66
2016,11,12,8,0,586.0,43.0,1.1,14.0,153.0,371.31,299.67
2016,11,12,8,15,640.0,48.0,1.05,14.5,196.0,418.8,339.32
2016,11,12,8,30,694.0,53.0,1.0,15.0,239.0,466.42,377.23
2016,11,12,8,45,732.5,55.5,1.0,15.5,280.0,501.84,404.52
2016,11,12,9,0,771.0,58.0,1.0,16.0,321.0,535.95,429.8
2016,11,12,9,15,795.0,60.5,1.0,16.0,357.5,559.69,447.25
2016,11,12,9,30,819.0,63.0,1.0,16.0,394.0,581.14,462.58
2016,11,12,9,45,559.0,124.5,1.0,16.5,358.5,489.92,390.03
2016,11,12,10,0,299.0,186.0,1.0,17.0,323.0,386.99,307.98
2016,11,12,10,15,586.0,128.0,1.1,17.0,414.0,507.68,403.54
2016,11,12,10,30,873.0,70.0,1.2,17.0,505.0,607.63,478.95
2016,11,12,10,45,879.5,71.5,1.3,17.0,523.0,603.26,474.21
2016,11,12,11,0,886.0,73.0,1.4,17.0,541.0,595.83,468.05
2016,11,12,11,15,890.0,73.5,1.5,17.0,551.5,582.86,457.6
2016,11,12,11,30,894.0,74.0,1.6,17.0,562.0,566.93,444.67
2016,11,12,11,45,892.0,75.0,1.75,17.0,564.5,545.46,427.46
2016,11,12,12,0,890.0,76.0,1.9,17.0,567.0,521.39,407.79
2016,11,12,12,15,888.0,76.0,1.95,17.0,562.0,493.85,384.55
2016,11,12,12,30,886.0,76.0,2.0,17.0,557.0,463.98,358.93
2016,11,12,12,45,874.5,77.5,2.1,17.0,543.5,429.49,329.3
2016,11,12,13,0,863.0,79.0,2.2,17.0,530.0,391.35,296.15
2016,11,12,13,15,854.5,78.0,2.2,17.0,511.0,352.4,261.42
2016,11,12,13,30,846.0,77.0,2.2,17.0,492.0,312.3,225.2
2016,11,12,13,45,609.0,123.0,2.2,17.0,413.5,253.49,181.4
2016,11,12,14,0,372.0,169.0,2.2,17.0,335.0,215.82,157.43
2016,11,12,14,15,574.0,119.5,2.25,16.5,354.5,184.25,122.48
2016,11,12,14,30,776.0,70.0,2.3,16.0,374.0,137.89,76.98
2016,11,12,14,45,747.0,67.5,2.35,16.0,336.5,94.33,49.87
2016,11,12,15,0,718.0,65.0,2.4,16.0,299.0,52.94,41.44
2016,11,12,15,15,678.0,60.5,2.45,15.5,258.0,46.09,35.49
2016,11,12,15,30,638.0,56.0,2.5,15.0,217.0,39.99,30.08
2016,11,12,15,45,577.0,50.5,2.6,15.0,174.5,37.15,27.39
2016,11,12,16,0,516.0,45.0,2.7,15.0,132.0,34.32,24.57
2016,11,12,16,15,415.5,36.0,2.55,14.5,92.5,28.19,18.69
2016,11,12,16,30,315.0,27.0,2.4,14.0,53.0,21.87,11.02
2016,11,12,16,45,157.5,13.5,2.3,13.5,26.5,12.87,0.0
2016,11,12,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,7,15,178.5,15.0,0.55,12.0,32.5,110.0,0.92
2016,11,13,7,30,357.0,30.0,0.5,12.0,65.0,224.94,168.12
2016,11,13,7,45,445.5,38.0,0.5,12.5,105.0,285.72,226.53
2016,11,13,8,0,534.0,46.0,0.5,13.0,145.0,350.38,281.57
2016,11,13,8,15,589.5,51.5,0.4,13.0,186.5,397.16,320.46
2016,11,13,8,30,645.0,57.0,0.3,13.0,228.0,444.49,357.99
2016,11,13,8,45,445.5,94.5,0.25,13.5,221.5,379.6,306.24
2016,11,13,9,0,246.0,132.0,0.2,14.0,215.0,300.79,242.83
2016,11,13,9,15,511.5,101.0,0.15,14.0,297.5,436.36,350.71
2016,11,13,9,30,777.0,70.0,0.1,14.0,380.0,560.99,443.26
2016,11,13,9,45,799.0,71.0,0.1,14.5,411.5,576.67,451.51
2016,11,13,10,0,821.0,72.0,0.1,15.0,443.0,589.69,459.09
2016,11,13,10,15,834.0,73.5,0.1,15.5,468.0,594.98,460.89
2016,11,13,10,30,847.0,75.0,0.1,16.0,493.0,597.29,460.52
2016,11,13,10,45,858.0,75.0,0.15,16.5,512.0,591.39,454.8
2016,11,13,11,0,869.0,75.0,0.2,17.0,531.0,585.19,448.8
2016,11,13,11,15,873.5,75.5,0.25,17.0,541.5,572.77,439.02
2016,11,13,11,30,878.0,76.0,0.3,17.0,552.0,557.43,426.98
2016,11,13,11,45,881.0,75.5,0.35,17.5,555.5,537.41,410.51
2016,11,13,12,0,884.0,75.0,0.4,18.0,559.0,514.65,391.7
2016,11,13,12,15,882.5,74.5,0.45,18.0,554.5,487.11,369.66
2016,11,13,12,30,881.0,74.0,0.5,18.0,550.0,457.24,345.27
2016,11,13,12,45,879.5,72.5,0.6,18.0,538.5,424.22,318.1
2016,11,13,13,0,878.0,71.0,0.7,18.0,527.0,389.15,288.41
2016,11,13,13,15,870.0,70.0,0.7,18.0,507.5,350.51,254.79
2016,11,13,13,30,862.0,69.0,0.7,18.0,488.0,310.61,219.57
2016,11,13,13,45,850.5,67.0,0.75,18.0,462.5,267.91,182.04
2016,11,13,14,0,839.0,65.0,0.8,18.0,437.0,224.65,144.28
2016,11,13,14,15,822.0,63.0,0.8,17.5,405.0,175.78,103.72
2016,11,13,14,30,805.0,61.0,0.8,17.0,373.0,131.43,70.04
2016,11,13,14,45,780.0,58.5,0.85,17.0,336.5,86.88,42.92
2016,11,13,15,0,755.0,56.0,0.9,17.0,300.0,44.01,33.41
2016,11,13,15,15,718.5,52.5,0.9,16.5,259.0,39.36,29.42
2016,11,13,15,30,682.0,49.0,0.9,16.0,218.0,37.78,28.02
2016,11,13,15,45,625.0,44.0,0.95,16.0,176.0,34.84,25.26
2016,11,13,16,0,568.0,39.0,1.0,16.0,134.0,31.92,22.37
2016,11,13,16,15,470.5,31.5,1.1,15.5,94.0,26.48,17.11
2016,11,13,16,30,373.0,24.0,1.2,15.0,54.0,19.15,8.57
2016,11,13,16,45,186.5,12.0,1.3,14.5,27.0,11.44,0.0
2016,11,13,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,7,15,209.5,13.5,1.8,11.0,33.5,119.57,0.0
2016,11,14,7,30,419.0,27.0,1.7,11.0,67.0,242.1,180.31
2016,11,14,7,45,510.5,34.0,1.65,11.5,108.5,305.81,244.88
2016,11,14,8,0,602.0,41.0,1.6,12.0,150.0,372.81,303.42
2016,11,14,8,15,656.0,45.5,1.5,12.5,192.5,419.65,343.42
2016,11,14,8,30,710.0,50.0,1.4,13.0,235.0,466.58,381.56
2016,11,14,8,45,402.0,93.0,1.35,13.5,201.5,351.56,288.85
2016,11,14,9,0,94.0,136.0,1.3,14.0,168.0,207.89,169.55
2016,11,14,9,15,462.0,98.5,1.15,14.5,279.0,397.95,326.42
2016,11,14,9,30,830.0,61.0,1.0,15.0,390.0,579.46,464.64
2016,11,14,9,45,847.0,63.0,0.9,15.5,421.0,589.94,468.21
2016,11,14,10,0,864.0,65.0,0.8,16.0,452.0,601.43,473.85
2016,11,14,10,15,875.5,66.0,0.7,16.0,477.0,605.54,474.67
2016,11,14,10,30,887.0,67.0,0.6,16.0,502.0,606.63,473.17
2016,11,14,10,45,894.0,68.0,0.5,16.5,520.0,601.97,466.48
2016,11,14,11,0,901.0,69.0,0.4,17.0,538.0,594.22,457.5
2016,11,14,11,15,905.0,69.5,0.45,17.0,549.0,581.15,447.2
2016,11,14,11,30,909.0,70.0,0.5,17.0,560.0,565.09,434.52
2016,11,14,11,45,909.0,70.5,0.55,17.5,562.5,544.01,417.07
2016,11,14,12,0,909.0,71.0,0.6,18.0,565.0,520.2,397.28
2016,11,14,12,15,907.0,71.0,0.7,18.0,560.5,492.36,375.15
2016,11,14,12,30,905.0,71.0,0.8,18.0,556.0,462.14,350.47
2016,11,14,12,45,899.5,70.5,0.9,18.0,543.5,427.79,321.89
2016,11,14,13,0,894.0,70.0,1.0,18.0,531.0,391.6,290.99
2016,11,14,13,15,885.5,69.0,1.1,17.5,511.5,352.29,257.34
2016,11,14,13,30,877.0,68.0,1.2,17.0,492.0,311.73,221.82
2016,11,14,13,45,863.5,67.0,1.35,17.0,465.5,268.89,183.82
2016,11,14,14,0,850.0,66.0,1.5,17.0,439.0,225.61,145.7
2016,11,14,14,15,831.5,64.0,1.55,16.5,406.5,176.15,104.4
2016,11,14,14,30,813.0,62.0,1.6,16.0,374.0,131.3,70.29
2016,11,14,14,45,786.5,59.5,1.7,16.0,337.0,86.39,43.18
2016,11,14,15,0,760.0,57.0,1.8,16.0,300.0,43.3,32.92
2016,11,14,15,15,722.0,53.0,1.85,15.5,259.0,39.92,30.01
2016,11,14,15,30,684.0,49.0,1.9,15.0,218.0,37.9,28.22
2016,11,14,15,45,625.5,44.0,2.0,15.0,175.0,34.96,25.43
2016,11,14,16,0,567.0,39.0,2.1,15.0,132.0,32.05,22.53
2016,11,14,16,15,466.5,31.5,2.05,14.0,92.0,26.6,17.26
2016,11,14,16,30,366.0,24.0,2.0,13.0,52.0,19.26,8.34
2016,11,14,16,45,183.0,12.0,1.95,12.5,26.0,11.44,0.0
2016,11,14,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,7,15,0.0,12.5,1.5,13.0,12.5,11.6,0.0
2016,11,15,7,30,0.0,25.0,1.6,13.0,25.0,24.03,12.84
2016,11,15,7,45,0.0,41.5,1.75,13.5,41.5,41.9,29.24
2016,11,15,8,0,0.0,58.0,1.9,14.0,58.0,58.86,44.09
2016,11,15,8,15,3.5,75.0,1.95,14.0,76.0,77.83,60.59
2016,11,15,8,30,7.0,92.0,2.0,14.0,94.0,96.63,76.78
2016,11,15,8,45,12.5,107.0,2.1,14.0,111.0,114.14,91.7
2016,11,15,9,0,18.0,122.0,2.2,14.0,128.0,131.72,106.49
2016,11,15,9,15,21.5,136.0,2.3,14.0,143.5,147.04,119.19
2016,11,15,9,30,25.0,150.0,2.4,14.0,159.0,162.33,131.72
2016,11,15,9,45,22.0,158.5,2.5,14.0,167.5,167.76,135.9
2016,11,15,10,0,19.0,167.0,2.6,14.0,176.0,173.23,140.1
2016,11,15,10,15,9.5,159.5,2.7,14.0,164.0,158.5,127.56
2016,11,15,10,30,0.0,152.0,2.8,14.0,152.0,144.43,115.62
2016,11,15,10,45,36.5,188.5,2.9,14.0,207.5,206.28,166.87
2016,11,15,11,0,73.0,225.0,3.0,14.0,263.0,261.84,211.97
2016,11,15,11,15,48.0,215.0,3.05,14.0,240.5,234.55,189.22
2016,11,15,11,30,23.0,205.0,3.1,14.0,218.0,205.12,164.96
2016,11,15,11,45,42.0,219.0,3.2,14.0,242.0,229.45,184.81
2016,11,15,12,0,61.0,233.0,3.3,14.0,266.0,248.84,200.34
2016,11,15,12,15,141.5,236.0,3.35,14.0,312.0,286.48,230.35
2016,11,15,12,30,222.0,239.0,3.4,14.0,358.0,316.11,252.98
2016,11,15,12,45,271.5,226.0,3.45,14.0,368.0,314.05,249.84
2016,11,15,13,0,321.0,213.0,3.5,14.0,378.0,306.92,242.09
2016,11,15,13,15,328.0,203.0,3.5,14.0,366.0,284.66,222.35
2016,11,15,13,30,335.0,193.0,3.5,14.0,354.0,261.36,201.53
2016,11,15,13,45,368.5,176.0,3.5,14.0,344.0,237.65,179.28
2016,11,15,14,0,402.0,159.0,3.5,14.0,334.0,208.05,152.01
2016,11,15,14,15,357.0,152.5,3.45,13.5,300.0,177.25,127.92
2016,11,15,14,30,312.0,146.0,3.4,13.0,266.0,147.28,106.13
2016,11,15,14,45,293.0,135.0,3.35,13.0,238.5,119.22,87.12
2016,11,15,15,0,274.0,124.0,3.3,13.0,211.0,92.82,77.44
2016,11,15,15,15,259.5,108.5,3.25,12.5,181.5,82.43,68.36
2016,11,15,15,30,245.0,93.0,3.2,12.0,152.0,71.71,58.8
2016,11,15,15,45,215.0,77.0,3.15,12.0,121.5,60.26,48.28
2016,11,15,16,0,185.0,61.0,3.1,12.0,91.0,48.47,37.29
2016,11,15,16,15,138.5,44.0,3.05,11.5,62.5,35.57,25.13
2016,11,15,16,30,92.0,27.0,3.0,11.0,34.0,22.29,10.13
2016,11,15,16,45,46.0,13.5,3.0,11.0,17.0,12.87,0.0
2016,11,15,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,7,15,182.0,14.0,2.85,8.0,30.0,89.05,0.0
2016,11,16,7,30,364.0,28.0,2.9,8.0,60.0,221.86,161.25
2016,11,16,7,45,458.0,36.5,2.95,8.5,100.5,285.13,230.66
2016,11,16,8,0,552.0,45.0,3.0,9.0,141.0,352.44,291.34
2016,11,16,8,15,610.5,50.5,3.05,9.0,183.5,400.63,334.84
2016,11,16,8,30,669.0,56.0,3.1,9.0,226.0,445.91,374.53
2016,11,16,8,45,704.0,60.5,3.2,9.5,266.0,480.92,403.83
2016,11,16,9,0,739.0,65.0,3.3,10.0,306.0,514.53,430.94
2016,11,16,9,15,765.0,68.0,3.3,10.0,342.0,539.46,450.87
2016,11,16,9,30,791.0,71.0,3.3,10.0,378.0,562.18,468.52
2016,11,16,9,45,806.5,74.0,3.35,10.5,408.5,576.18,478.1
2016,11,16,10,0,822.0,77.0,3.4,11.0,439.0,587.43,485.28
2016,11,16,10,15,834.0,78.5,3.4,11.0,464.0,592.05,487.83
2016,11,16,10,30,846.0,80.0,3.4,11.0,489.0,593.71,487.94
2016,11,16,10,45,832.5,88.0,3.4,11.0,503.0,584.53,479.23
2016,11,16,11,0,819.0,96.0,3.4,11.0,517.0,572.59,468.31
2016,11,16,11,15,824.0,97.0,3.4,11.0,527.5,561.12,457.81
2016,11,16,11,30,829.0,98.0,3.4,11.0,538.0,546.82,444.85
2016,11,16,11,45,812.5,104.5,3.4,11.0,537.5,524.26,425.08
2016,11,16,12,0,796.0,111.0,3.4,11.0,537.0,499.12,403.04
2016,11,16,12,15,794.0,110.5,3.4,11.0,533.0,472.58,379.57
2016,11,16,12,30,792.0,110.0,3.4,11.0,529.0,443.98,353.97
2016,11,16,12,45,808.5,101.5,3.4,11.0,521.0,415.11,327.4
2016,11,16,13,0,825.0,93.0,3.4,11.0,513.0,381.73,296.43
2016,11,16,13,15,815.5,91.5,3.4,11.0,494.0,343.63,261.38
2016,11,16,13,30,806.0,90.0,3.4,11.0,475.0,304.56,225.11
2016,11,16,13,45,770.0,94.0,3.4,11.0,445.5,260.09,185.24
2016,11,16,14,0,734.0,98.0,3.4,11.0,416.0,220.05,149.82
2016,11,16,14,15,595.5,110.0,3.4,11.0,355.5,174.04,115.8
2016,11,16,14,30,457.0,122.0,3.4,11.0,295.0,138.43,93.44
2016,11,16,14,45,545.0,101.5,3.45,11.0,287.5,102.33,66.18
2016,11,16,15,0,633.0,81.0,3.5,11.0,280.0,57.16,46.1
2016,11,16,15,15,588.0,75.0,3.45,10.5,239.5,54.38,43.7
2016,11,16,15,30,543.0,69.0,3.4,10.0,199.0,51.63,41.19
2016,11,16,15,45,499.5,58.5,3.4,10.0,160.0,44.73,34.73
2016,11,16,16,0,456.0,48.0,3.4,10.0,121.0,37.6,27.91
2016,11,16,16,15,349.5,37.5,3.35,9.5,82.5,30.13,20.56
2016,11,16,16,30,243.0,27.0,3.3,9.0,44.0,22.38,9.72
2016,11,16,16,45,121.5,13.5,3.25,9.0,22.0,12.87,0.0
2016,11,16,17,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,17,7,15,206.5,12.5,1.45,5.5,29.5,97.13,0.0
2016,11,17,7,30,413.0,25.0,1.3,6.0,59.0,231.4,164.24
2016,11,17,7,45,505.0,32.0,1.2,7.0,100.0,295.4,237.4
2016,11,17,8,0,597.0,39.0,1.1,8.0,141.0,361.49,295.79
2016,11,17,8,15,653.5,44.0,1.0,8.5,183.5,409.51,337.24
2016,11,17,8,30,710.0,49.0,0.9,9.0,226.0,457.79,376.77
2016,11,17,8,45,745.5,52.5,0.85,9.5,266.5,492.35,404.03
2016,11,17,9,0,781.0,56.0,0.8,10.0,307.0,525.52,428.99
2016,11,17,9,15,806.0,58.5,0.7,10.5,343.5,549.64,445.55
2016,11,17,9,30,831.0,61.0,0.6,11.0,380.0,571.48,459.65
2016,11,17,9,45,848.5,62.5,0.5,11.5,411.5,581.66,464.57
2016,11,17,10,0,866.0,64.0,0.4,12.0,443.0,592.81,469.83
2016,11,17,10,15,877.5,65.5,0.35,12.0,468.0,597.49,471.51
2016,11,17,10,30,889.0,67.0,0.3,12.0,493.0,599.16,470.89
2016,11,17,10,45,893.0,69.0,0.3,12.5,510.5,593.93,464.88
2016,11,17,11,0,897.0,71.0,0.3,13.0,528.0,585.65,456.6
2016,11,17,11,15,901.0,71.5,0.35,13.0,539.0,572.74,446.26
2016,11,17,11,30,905.0,72.0,0.4,13.0,550.0,556.87,433.51
2016,11,17,11,45,901.0,74.0,0.5,13.0,552.0,535.53,416.89
2016,11,17,12,0,897.0,76.0,0.6,13.0,554.0,511.64,397.85
2016,11,17,12,15,895.0,76.0,0.7,13.0,549.5,484.26,375.57
2016,11,17,12,30,893.0,76.0,0.8,13.0,545.0,454.54,350.73
2016,11,17,12,45,884.0,76.0,0.9,13.5,532.0,419.88,320.75
2016,11,17,13,0,875.0,76.0,1.0,14.0,519.0,383.62,288.77
2016,11,17,13,15,866.0,75.0,1.0,13.5,499.5,342.38,252.85
2016,11,17,13,30,857.0,74.0,1.0,13.0,480.0,302.19,217.01
2016,11,17,13,45,837.5,74.0,1.05,13.0,452.5,259.5,178.91
2016,11,17,14,0,818.0,74.0,1.1,13.0,425.0,216.97,141.43
2016,11,17,14,15,797.5,71.5,1.05,13.0,393.0,172.53,104.08
2016,11,17,14,30,777.0,69.0,1.0,13.0,361.0,128.91,71.2
2016,11,17,14,45,745.0,66.5,0.95,13.0,323.5,85.8,46.22
2016,11,17,15,0,713.0,64.0,0.9,13.0,286.0,48.17,37.72
2016,11,17,15,15,670.5,59.5,0.8,12.5,245.0,41.79,32.11
2016,11,17,15,30,628.0,55.0,0.7,12.0,204.0,39.78,30.29
2016,11,17,15,45,563.5,48.5,0.65,12.0,162.5,36.04,26.74
2016,11,17,16,0,499.0,42.0,0.6,12.0,121.0,32.24,22.98
2016,11,17,16,15,395.0,32.5,0.5,11.5,82.5,25.53,16.42
2016,11,17,16,30,291.0,23.0,0.4,11.0,44.0,18.56,6.52
2016,11,17,16,45,145.5,11.5,0.3,11.0,22.0,10.96,0.0
2016,11,17,17,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,18,7,15,180.5,12.5,3.2,6.0,27.0,85.81,0.0
2016,11,18,7,30,361.0,25.0,3.2,6.0,54.0,212.21,146.21
2016,11,18,7,45,456.0,34.0,3.25,6.5,94.0,278.14,225.14
2016,11,18,8,0,551.0,43.0,3.3,7.0,134.0,345.73,287.16
2016,11,18,8,15,610.5,48.5,3.3,7.5,176.5,393.97,330.71
2016,11,18,8,30,670.0,54.0,3.3,8.0,219.0,439.48,370.36
2016,11,18,8,45,706.5,58.5,3.35,8.5,259.0,475.11,400.44
2016,11,18,9,0,743.0,63.0,3.4,9.0,299.0,509.42,428.29
2016,11,18,9,15,769.0,66.0,3.4,9.5,335.5,534.27,447.56
2016,11,18,9,30,795.0,69.0,3.4,10.0,372.0,556.92,464.44
2016,11,18,9,45,815.0,70.5,3.45,10.5,403.0,571.87,474.92
2016,11,18,10,0,835.0,72.0,3.5,11.0,434.0,584.12,482.97
2016,11,18,10,15,847.0,73.5,3.5,11.0,459.0,588.78,485.57
2016,11,18,10,30,859.0,75.0,3.5,11.0,484.0,590.45,485.68
2016,11,18,10,45,864.5,76.5,3.55,11.5,501.0,585.32,479.58
2016,11,18,11,0,870.0,78.0,3.6,12.0,518.0,577.19,471.02
2016,11,18,11,15,874.5,79.0,3.65,12.0,529.0,564.99,459.97
2016,11,18,11,30,879.0,80.0,3.7,12.0,540.0,549.84,446.37
2016,11,18,11,45,879.5,80.0,3.75,12.5,543.0,528.3,426.69
2016,11,18,12,0,880.0,80.0,3.8,13.0,546.0,505.07,405.36
2016,11,18,12,15,878.5,80.0,3.8,13.0,541.5,478.41,381.54
2016,11,18,12,30,877.0,80.0,3.8,13.0,537.0,448.3,354.49
2016,11,18,12,45,875.0,78.0,3.85,13.5,526.0,416.13,324.63
2016,11,18,13,0,873.0,76.0,3.9,14.0,515.0,380.86,291.74
2016,11,18,13,15,864.0,75.0,3.9,14.0,496.0,339.82,254.3
2016,11,18,13,30,855.0,74.0,3.9,14.0,477.0,299.8,217.22
2016,11,18,13,45,843.0,72.5,3.9,14.0,451.0,257.7,178.48
2016,11,18,14,0,831.0,71.0,3.9,14.0,425.0,215.14,140.02
2016,11,18,14,15,810.5,68.5,3.9,13.5,393.0,170.25,102.16
2016,11,18,14,30,790.0,66.0,3.9,13.0,361.0,126.15,68.91
2016,11,18,14,45,764.0,62.5,3.9,13.0,324.0,81.96,43.09
2016,11,18,15,0,738.0,59.0,3.9,13.0,287.0,44.03,34.0
2016,11,18,15,15,695.5,55.0,3.85,12.5,246.0,42.05,32.28
2016,11,18,15,30,653.0,51.0,3.8,12.0,205.0,40.11,30.51
2016,11,18,15,45,590.0,45.5,3.75,12.0,163.0,36.78,27.31
2016,11,18,16,0,527.0,40.0,3.7,12.0,121.0,30.58,21.42
2016,11,18,16,15,416.5,31.5,3.7,11.5,82.5,24.72,15.59
2016,11,18,16,30,306.0,23.0,3.7,11.0,44.0,18.67,5.93
2016,11,18,16,45,153.0,11.5,3.7,11.0,22.0,10.96,0.0
2016,11,18,17,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,7,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,7,45,0.0,1.0,3.85,12.0,1.0,0.92,0.0
2016,11,19,8,0,0.0,2.0,3.9,12.0,2.0,1.85,0.0
2016,11,19,8,15,0.0,2.5,3.9,12.0,2.5,2.31,0.0
2016,11,19,8,30,0.0,3.0,3.9,12.0,3.0,2.78,0.0
2016,11,19,8,45,0.0,4.0,3.95,12.0,4.0,3.7,0.0
2016,11,19,9,0,0.0,5.0,4.0,12.0,5.0,4.63,0.0
2016,11,19,9,15,0.0,5.5,4.0,12.0,5.5,5.09,0.0
2016,11,19,9,30,0.0,6.0,4.0,12.0,6.0,5.56,0.0
2016,11,19,9,45,37.0,94.0,4.05,12.5,110.0,113.85,92.37
2016,11,19,10,0,74.0,182.0,4.1,13.0,214.0,229.09,188.33
2016,11,19,10,15,37.0,158.5,4.1,13.0,174.5,179.35,146.14
2016,11,19,10,30,0.0,135.0,4.1,13.0,135.0,127.81,102.47
2016,11,19,10,45,33.0,176.0,4.15,13.0,192.5,191.36,155.67
2016,11,19,11,0,66.0,217.0,4.2,13.0,250.0,249.33,203.24
2016,11,19,11,15,34.0,191.0,4.15,13.0,208.5,202.83,164.45
2016,11,19,11,30,2.0,165.0,4.1,13.0,167.0,155.82,125.3
2016,11,19,11,45,5.5,173.5,4.05,13.5,177.0,164.99,132.66
2016,11,19,12,0,9.0,182.0,4.0,14.0,187.0,173.83,139.62
2016,11,19,12,15,4.5,144.5,3.9,14.0,147.0,136.28,108.66
2016,11,19,12,30,0.0,107.0,3.8,14.0,107.0,99.49,78.19
2016,11,19,12,45,3.0,137.5,3.75,14.0,139.0,128.32,102.22
2016,11,19,13,0,6.0,168.0,3.7,14.0,171.0,156.08,125.17
2016,11,19,13,15,3.0,136.0,3.6,14.0,137.5,125.92,100.31
2016,11,19,13,30,0.0,104.0,3.5,14.0,104.0,96.16,75.71
2016,11,19,13,45,0.0,112.0,3.45,14.0,112.0,102.92,81.52
2016,11,19,14,0,0.0,120.0,3.4,14.0,120.0,109.27,86.98
2016,11,19,14,15,0.0,100.5,3.3,13.5,100.5,91.97,72.72
2016,11,19,14,30,0.0,81.0,3.2,13.0,81.0,74.75,58.39
2016,11,19,14,45,0.0,72.5,3.15,13.0,72.5,67.04,51.92
2016,11,19,15,0,0.0,64.0,3.1,13.0,64.0,59.36,47.72
2016,11,19,15,15,0.0,55.0,3.0,12.5,55.0,51.14,40.43
2016,11,19,15,30,0.0,46.0,2.9,12.0,46.0,42.75,32.87
2016,11,19,15,45,0.0,36.5,2.85,12.0,36.5,33.9,24.72
2016,11,19,16,0,0.0,27.0,2.8,12.0,27.0,25.05,16.53
2016,11,19,16,15,0.0,18.0,2.75,11.5,18.0,16.69,8.66
2016,11,19,16,30,0.0,9.0,2.7,11.0,9.0,8.33,0.0
2016,11,19,16,45,0.0,4.5,2.65,11.0,4.5,4.29,0.0
2016,11,19,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
