Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,18,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,7,15,133.0,13.0,1.85,11.0,23.0,65.98,0.0
2016,11,20,7,30,266.0,26.0,1.8,11.0,46.0,166.77,101.0
2016,11,20,7,45,373.5,35.0,1.8,11.0,83.5,238.08,187.14
2016,11,20,8,0,481.0,44.0,1.8,11.0,121.0,309.04,250.87
2016,11,20,8,15,546.0,50.0,1.75,11.0,161.5,358.82,294.98
2016,11,20,8,30,611.0,56.0,1.7,11.0,202.0,409.63,338.35
2016,11,20,8,45,655.0,60.0,1.7,11.5,242.0,446.97,369.01
2016,11,20,9,0,699.0,64.0,1.7,12.0,282.0,480.88,395.89
2016,11,20,9,15,687.0,71.0,1.75,12.0,306.0,490.43,403.42
2016,11,20,9,30,675.0,78.0,1.8,12.0,330.0,494.65,406.54
2016,11,20,9,45,510.0,121.5,1.85,12.0,321.0,443.1,364.06
2016,11,20,10,0,345.0,165.0,1.9,12.0,312.0,383.53,314.87
2016,11,20,10,15,485.5,142.5,1.95,12.0,362.5,445.25,364.93
2016,11,20,10,30,626.0,120.0,2.0,12.0,413.0,500.64,408.28
2016,11,20,10,45,465.0,165.0,2.15,12.5,387.0,443.75,360.71
2016,11,20,11,0,304.0,210.0,2.3,13.0,361.0,385.14,312.18
2016,11,20,11,15,582.0,145.0,2.25,13.0,443.0,470.25,380.3
2016,11,20,11,30,860.0,80.0,2.2,13.0,525.0,535.24,429.56
2016,11,20,11,45,862.5,80.0,2.15,13.0,528.5,515.69,411.73
2016,11,20,12,0,865.0,80.0,2.1,13.0,532.0,493.47,392.04
2016,11,20,12,15,502.5,157.0,1.95,13.0,419.5,376.73,299.52
2016,11,20,12,30,140.0,234.0,1.8,13.0,307.0,274.72,219.48
2016,11,20,12,45,264.5,213.0,1.65,13.0,346.0,296.56,235.1
2016,11,20,13,0,389.0,192.0,1.5,13.0,385.0,308.44,240.71
2016,11,20,13,15,194.5,156.5,1.4,13.0,253.0,199.84,156.04
2016,11,20,13,30,0.0,121.0,1.3,13.0,121.0,111.23,88.3
2016,11,20,13,45,84.5,151.5,1.25,13.0,187.5,153.85,120.85
2016,11,20,14,0,169.0,182.0,1.2,13.0,254.0,184.48,142.05
2016,11,20,14,15,475.0,123.0,1.15,13.0,302.5,163.12,110.72
2016,11,20,14,30,781.0,64.0,1.1,13.0,351.0,121.02,65.13
2016,11,20,14,45,757.0,60.0,1.05,13.0,315.0,77.15,40.2
2016,11,20,15,0,733.0,56.0,1.0,13.0,279.0,41.67,31.91
2016,11,20,15,15,691.5,52.5,0.95,12.5,239.0,40.04,30.53
2016,11,20,15,30,650.0,49.0,0.9,12.0,199.0,38.48,29.09
2016,11,20,15,45,584.5,43.5,0.85,12.0,157.5,35.08,25.82
2016,11,20,16,0,519.0,38.0,0.8,12.0,116.0,28.98,20.02
2016,11,20,16,15,408.0,29.5,0.85,11.5,78.0,23.04,14.08
2016,11,20,16,30,297.0,21.0,0.9,11.0,40.0,16.9,3.63
2016,11,20,16,45,148.5,10.5,0.95,11.0,20.0,10.01,0.0
2016,11,20,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,7,15,181.5,11.0,2.5,8.5,23.5,83.06,0.0
2016,11,21,7,30,363.0,22.0,2.5,9.0,47.0,197.15,112.07
2016,11,21,7,45,464.5,29.5,2.55,9.5,86.0,267.05,210.37
2016,11,21,8,0,566.0,37.0,2.6,10.0,125.0,335.91,273.78
2016,11,21,8,15,626.5,42.0,2.65,10.0,167.0,384.58,318.06
2016,11,21,8,30,687.0,47.0,2.7,10.0,209.0,433.73,361.11
2016,11,21,8,45,724.0,50.5,2.75,10.0,248.5,468.34,391.01
2016,11,21,9,0,761.0,54.0,2.8,10.0,288.0,501.7,418.84
2016,11,21,9,15,787.0,57.0,2.75,10.0,324.0,526.57,438.77
2016,11,21,9,30,813.0,60.0,2.7,10.0,360.0,549.28,456.34
2016,11,21,9,45,829.0,62.0,2.7,10.5,391.0,562.56,465.34
2016,11,21,10,0,845.0,64.0,2.7,11.0,422.0,569.94,469.52
2016,11,21,10,15,858.0,65.5,2.7,11.5,447.0,575.59,472.06
2016,11,21,10,30,871.0,67.0,2.7,12.0,472.0,578.3,472.09
2016,11,21,10,45,880.5,67.5,2.7,12.5,490.5,574.87,467.24
2016,11,21,11,0,890.0,68.0,2.7,13.0,509.0,568.39,459.9
2016,11,21,11,15,895.0,68.5,2.7,13.0,520.0,556.4,448.97
2016,11,21,11,30,900.0,69.0,2.7,13.0,531.0,541.44,435.5
2016,11,21,11,45,901.0,69.5,2.7,13.0,534.5,521.55,417.9
2016,11,21,12,0,902.0,70.0,2.7,13.0,538.0,498.93,397.8
2016,11,21,12,15,900.5,69.5,2.75,13.0,534.0,471.57,373.67
2016,11,21,12,30,899.0,69.0,2.8,13.0,530.0,441.85,347.1
2016,11,21,12,45,888.5,70.5,2.85,13.5,517.5,408.36,316.4
2016,11,21,13,0,878.0,72.0,2.9,14.0,505.0,373.3,283.94
2016,11,21,13,15,439.0,52.0,2.95,13.5,268.5,182.76,136.72
2016,11,21,13,30,0.0,32.0,3.0,13.0,32.0,29.72,19.75
2016,11,21,13,45,415.0,50.0,3.05,13.0,224.0,134.83,93.21
2016,11,21,14,0,830.0,68.0,3.1,13.0,416.0,207.93,134.35
2016,11,21,14,15,810.5,66.0,3.1,13.0,384.5,164.01,97.11
2016,11,21,14,30,791.0,64.0,3.1,13.0,353.0,120.76,64.94
2016,11,21,14,45,761.0,61.5,3.1,13.0,316.0,77.55,40.99
2016,11,21,15,0,731.0,59.0,3.1,13.0,279.0,44.34,34.27
2016,11,21,15,15,689.0,55.0,3.05,12.5,239.0,42.35,32.55
2016,11,21,15,30,647.0,51.0,3.0,12.0,199.0,40.43,30.77
2016,11,21,15,45,577.5,45.5,3.0,12.0,157.0,33.87,24.67
2016,11,21,16,0,508.0,40.0,3.0,12.0,115.0,30.85,21.59
2016,11,21,16,15,393.0,31.0,2.95,11.5,77.5,24.51,15.22
2016,11,21,16,30,278.0,22.0,2.9,11.0,40.0,17.94,3.45
2016,11,21,16,45,139.0,11.0,2.9,10.5,20.0,10.48,0.0
2016,11,21,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,15,36.0,12.0,0.95,7.0,14.5,25.73,0.0
2016,11,22,7,30,72.0,24.0,0.9,7.0,29.0,70.04,33.2
2016,11,22,7,45,111.5,40.5,0.9,7.5,54.5,114.37,88.48
2016,11,22,8,0,151.0,57.0,0.9,8.0,80.0,153.76,124.81
2016,11,22,8,15,172.5,73.5,1.0,8.0,107.5,185.19,153.26
2016,11,22,8,30,194.0,90.0,1.1,8.0,135.0,216.74,181.12
2016,11,22,8,45,205.0,106.5,1.2,8.5,162.0,242.51,203.08
2016,11,22,9,0,216.0,123.0,1.3,9.0,189.0,267.66,223.92
2016,11,22,9,15,230.5,135.0,1.35,9.0,213.0,288.65,241.27
2016,11,22,9,30,245.0,147.0,1.4,9.0,237.0,309.08,257.84
2016,11,22,9,45,366.5,141.0,1.5,9.5,288.0,378.66,314.56
2016,11,22,10,0,488.0,135.0,1.6,10.0,339.0,439.9,363.06
2016,11,22,10,15,445.5,153.5,1.65,10.0,348.5,431.11,354.55
2016,11,22,10,30,403.0,172.0,1.7,10.0,358.0,420.46,344.99
2016,11,22,10,45,433.0,173.0,1.75,10.5,379.5,431.42,352.59
2016,11,22,11,0,463.0,174.0,1.8,11.0,401.0,440.25,358.16
2016,11,22,11,15,387.0,194.0,1.85,11.0,387.0,403.71,328.01
2016,11,22,11,30,311.0,214.0,1.9,11.0,373.0,373.98,303.37
2016,11,22,11,45,262.0,222.5,1.95,11.0,357.0,347.82,281.78
2016,11,22,12,0,213.0,231.0,2.0,11.0,341.0,319.92,258.85
2016,11,22,12,15,237.0,226.5,2.05,11.0,348.0,317.47,256.23
2016,11,22,12,30,261.0,222.0,2.1,11.0,355.0,314.46,252.72
2016,11,22,12,45,309.5,208.5,2.15,11.0,363.0,308.51,246.26
2016,11,22,13,0,358.0,195.0,2.2,11.0,371.0,298.89,236.16
2016,11,22,13,15,337.0,190.5,2.25,11.0,351.0,271.73,212.83
2016,11,22,13,30,316.0,186.0,2.3,11.0,331.0,245.48,190.32
2016,11,22,13,45,226.5,183.0,2.4,11.0,284.0,206.15,159.8
2016,11,22,14,0,137.0,180.0,2.5,11.0,237.0,176.46,138.24
2016,11,22,14,15,178.0,164.0,2.55,11.0,232.0,160.08,122.77
2016,11,22,14,30,219.0,148.0,2.6,11.0,227.0,136.18,101.97
2016,11,22,14,45,203.5,135.0,2.7,11.0,202.5,111.48,84.98
2016,11,22,15,0,188.0,122.0,2.8,11.0,178.0,95.6,80.52
2016,11,22,15,15,174.0,105.5,2.8,10.5,152.0,83.77,70.04
2016,11,22,15,30,160.0,89.0,2.8,10.0,126.0,68.7,56.44
2016,11,22,15,45,138.0,72.0,2.85,10.0,99.0,56.48,45.11
2016,11,22,16,0,116.0,55.0,2.9,10.0,72.0,43.89,33.29
2016,11,22,16,15,72.5,38.5,2.95,10.0,48.0,32.5,22.05
2016,11,22,16,30,29.0,22.0,3.0,10.0,24.0,19.09,3.25
2016,11,22,16,45,14.5,11.0,3.15,10.0,12.0,10.48,0.0
2016,11,22,17,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,23,7,15,68.5,14.0,2.35,8.0,18.0,40.33,0.0
2016,11,23,7,30,137.0,28.0,2.3,8.0,36.0,110.32,47.05
2016,11,23,7,45,259.5,40.0,2.25,8.5,72.5,189.47,147.59
2016,11,23,8,0,382.0,52.0,2.2,9.0,109.0,264.27,215.39
2016,11,23,8,15,455.5,60.0,2.2,9.0,149.0,318.77,264.06
2016,11,23,8,30,529.0,68.0,2.2,9.0,189.0,374.37,312.28
2016,11,23,8,45,580.5,73.0,2.25,9.5,228.5,415.66,347.04
2016,11,23,9,0,632.0,78.0,2.3,10.0,268.0,456.31,380.14
2016,11,23,9,15,664.5,82.0,2.3,10.0,304.0,484.14,402.61
2016,11,23,9,30,697.0,86.0,2.3,10.0,340.0,510.2,423.09
2016,11,23,9,45,729.5,87.0,2.3,10.0,372.0,530.82,438.87
2016,11,23,10,0,762.0,88.0,2.3,10.0,404.0,549.08,452.45
2016,11,23,10,15,777.0,90.0,2.25,10.0,429.5,554.18,455.27
2016,11,23,10,30,792.0,92.0,2.2,10.0,455.0,558.47,457.29
2016,11,23,10,45,805.5,92.0,2.2,10.5,474.0,556.89,453.99
2016,11,23,11,0,819.0,92.0,2.2,11.0,493.0,552.35,448.27
2016,11,23,11,15,824.5,93.0,2.15,11.0,504.0,541.56,438.12
2016,11,23,11,30,830.0,94.0,2.1,11.0,515.0,527.95,425.59
2016,11,23,11,45,505.0,163.0,2.1,11.0,420.0,413.13,333.68
2016,11,23,12,0,180.0,232.0,2.1,11.0,325.0,305.03,246.79
2016,11,23,12,15,506.0,162.5,2.15,11.0,419.5,380.18,305.5
2016,11,23,12,30,832.0,93.0,2.2,11.0,514.0,432.91,341.93
2016,11,23,12,45,568.5,148.0,2.25,11.5,433.0,351.94,276.79
2016,11,23,13,0,305.0,203.0,2.3,12.0,352.0,287.13,226.7
2016,11,23,13,15,554.0,145.5,2.3,11.5,403.5,297.53,228.0
2016,11,23,13,30,803.0,88.0,2.3,11.0,455.0,291.1,212.18
2016,11,23,13,45,790.0,85.5,2.35,11.0,430.0,250.37,174.89
2016,11,23,14,0,777.0,83.0,2.4,11.0,405.0,209.4,138.22
2016,11,23,14,15,756.0,80.5,2.35,11.0,373.5,163.44,99.72
2016,11,23,14,30,735.0,78.0,2.3,11.0,342.0,121.85,68.98
2016,11,23,14,45,707.0,73.5,2.3,11.0,306.0,79.46,45.21
2016,11,23,15,0,679.0,69.0,2.3,11.0,270.0,48.38,38.22
2016,11,23,15,15,632.5,64.0,2.15,10.5,230.5,46.08,36.19
2016,11,23,15,30,586.0,59.0,2.0,10.0,191.0,43.81,34.08
2016,11,23,15,45,516.5,51.5,1.9,10.0,150.0,39.28,29.73
2016,11,23,16,0,447.0,44.0,1.8,10.0,109.0,34.69,25.15
2016,11,23,16,15,328.0,33.5,1.8,9.5,72.5,27.03,17.38
2016,11,23,16,30,209.0,23.0,1.8,9.0,36.0,19.07,2.44
2016,11,23,16,45,104.5,11.5,1.8,8.5,18.0,10.96,0.0
2016,11,23,17,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,7,15,91.5,12.5,1.5,5.0,18.0,47.7,0.0
2016,11,24,7,30,183.0,25.0,1.5,5.0,36.0,124.17,43.07
2016,11,24,7,45,306.5,36.0,1.55,5.5,73.0,203.45,158.8
2016,11,24,8,0,430.0,47.0,1.6,6.0,110.0,281.26,230.47
2016,11,24,8,15,502.0,55.0,1.6,6.5,151.0,335.34,278.69
2016,11,24,8,30,574.0,63.0,1.6,7.0,192.0,390.66,326.21
2016,11,24,8,45,623.0,68.0,1.6,7.5,232.0,431.05,360.06
2016,11,24,9,0,672.0,73.0,1.6,8.0,272.0,470.72,392.1
2016,11,24,9,15,703.5,76.5,1.6,8.5,308.5,497.77,413.06
2016,11,24,9,30,735.0,80.0,1.6,9.0,345.0,522.95,431.88
2016,11,24,9,45,660.5,95.5,1.6,9.5,349.0,498.77,411.06
2016,11,24,10,0,586.0,111.0,1.6,10.0,353.0,471.21,387.71
2016,11,24,10,15,575.0,122.0,1.55,10.0,371.0,472.71,387.87
2016,11,24,10,30,564.0,133.0,1.5,10.0,389.0,468.56,383.35
2016,11,24,10,45,548.5,143.5,1.5,10.5,400.5,463.12,377.21
2016,11,24,11,0,533.0,154.0,1.5,11.0,412.0,455.84,369.6
2016,11,24,11,15,563.0,148.5,1.45,11.0,427.0,454.9,367.71
2016,11,24,11,30,593.0,143.0,1.4,11.0,442.0,454.23,365.67
2016,11,24,11,45,587.0,148.0,1.4,11.5,446.0,440.19,352.47
2016,11,24,12,0,581.0,153.0,1.4,12.0,450.0,422.11,336.1
2016,11,24,12,15,724.0,119.0,1.4,12.0,485.5,435.45,343.8
2016,11,24,12,30,867.0,85.0,1.4,12.0,521.0,437.85,341.38
2016,11,24,12,45,714.5,115.0,1.45,12.0,469.0,376.82,292.15
2016,11,24,13,0,562.0,145.0,1.5,12.0,417.0,322.89,249.24
2016,11,24,13,15,562.0,139.0,1.5,12.0,402.5,293.39,222.85
2016,11,24,13,30,562.0,133.0,1.5,12.0,388.0,262.82,195.12
2016,11,24,13,45,585.0,119.0,1.55,12.0,371.5,230.4,165.01
2016,11,24,14,0,608.0,105.0,1.6,12.0,355.0,193.94,131.75
2016,11,24,14,15,560.5,104.5,1.6,11.5,321.5,157.21,102.88
2016,11,24,14,30,513.0,104.0,1.6,11.0,288.0,123.4,79.33
2016,11,24,14,45,473.0,101.0,1.6,11.0,257.0,91.9,61.92
2016,11,24,15,0,433.0,98.0,1.6,11.0,226.0,70.6,58.17
2016,11,24,15,15,511.5,78.0,1.5,10.5,208.0,58.18,47.09
2016,11,24,15,30,590.0,58.0,1.4,10.0,190.0,43.04,33.38
2016,11,24,15,45,513.5,51.0,1.35,9.5,148.5,38.92,29.47
2016,11,24,16,0,437.0,44.0,1.3,9.0,107.0,34.77,25.33
2016,11,24,16,15,319.5,33.5,1.3,8.5,70.5,27.11,17.47
2016,11,24,16,30,202.0,23.0,1.3,8.0,34.0,19.15,1.62
2016,11,24,16,45,101.0,11.5,1.3,8.0,17.0,10.96,0.0
2016,11,24,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,25,7,15,5.0,10.5,2.95,7.0,10.5,11.95,0.0
2016,11,25,7,30,10.0,21.0,3.0,7.0,21.0,28.0,2.2
2016,11,25,7,45,50.5,37.5,3.05,7.5,44.0,75.36,55.39
2016,11,25,8,0,91.0,54.0,3.1,8.0,67.0,113.31,90.65
2016,11,25,8,15,113.0,71.5,3.1,8.0,93.0,144.75,119.2
2016,11,25,8,30,135.0,89.0,3.1,8.0,119.0,176.33,147.4
2016,11,25,8,45,147.5,105.5,3.15,8.0,144.0,201.6,169.69
2016,11,25,9,0,160.0,122.0,3.2,8.0,169.0,226.58,191.27
2016,11,25,9,15,176.5,134.5,3.2,8.0,192.5,248.46,209.89
2016,11,25,9,30,193.0,147.0,3.2,8.0,216.0,270.11,227.99
2016,11,25,9,45,111.0,153.5,3.2,8.5,194.0,228.39,191.29
2016,11,25,10,0,29.0,160.0,3.2,9.0,172.0,178.88,147.97
2016,11,25,10,15,16.0,155.5,3.2,9.0,162.5,158.76,130.69
2016,11,25,10,30,3.0,151.0,3.2,9.0,153.0,145.74,119.34
2016,11,25,10,45,80.0,183.5,3.25,9.5,222.5,225.17,186.41
2016,11,25,11,0,157.0,216.0,3.3,10.0,292.0,302.61,249.83
2016,11,25,11,15,97.0,209.5,3.3,10.0,257.0,254.37,209.16
2016,11,25,11,30,37.0,203.0,3.3,10.0,222.0,213.67,174.99
2016,11,25,11,45,33.5,202.0,3.3,10.0,219.0,208.38,170.51
2016,11,25,12,0,30.0,201.0,3.3,10.0,216.0,203.23,166.12
2016,11,25,12,15,24.0,194.0,3.3,10.0,206.0,190.33,155.35
2016,11,25,12,30,18.0,187.0,3.3,10.0,196.0,179.87,146.68
2016,11,25,12,45,13.0,177.5,3.3,10.0,184.5,167.99,136.86
2016,11,25,13,0,8.0,168.0,3.3,10.0,173.0,156.54,127.44
2016,11,25,13,15,27.0,176.5,3.25,10.0,189.5,166.97,135.78
2016,11,25,13,30,46.0,185.0,3.2,10.0,206.0,175.82,142.52
2016,11,25,13,45,100.5,180.5,3.2,10.0,223.0,179.69,143.56
2016,11,25,14,0,155.0,176.0,3.2,10.0,240.0,175.83,137.7
2016,11,25,14,15,153.5,162.5,3.2,10.0,221.5,154.82,120.08
2016,11,25,14,30,152.0,149.0,3.2,10.0,203.0,133.88,103.36
2016,11,25,14,45,143.5,135.0,3.25,10.0,182.0,112.39,87.91
2016,11,25,15,0,135.0,121.0,3.3,10.0,161.0,94.62,79.97
2016,11,25,15,15,330.5,91.0,3.3,10.0,169.5,66.66,54.79
2016,11,25,15,30,526.0,61.0,3.3,10.0,178.0,45.66,35.7
2016,11,25,15,45,463.0,52.5,3.3,10.0,139.5,40.3,30.59
2016,11,25,16,0,400.0,44.0,3.3,10.0,101.0,34.82,25.19
2016,11,25,16,15,289.0,33.0,3.3,9.5,66.5,26.67,16.9
2016,11,25,16,30,178.0,22.0,3.3,9.0,32.0,17.44,0.11
2016,11,25,16,45,89.0,11.0,3.3,9.0,16.0,10.48,0.0
2016,11,25,17,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,1.5,2.65,9.0,1.5,1.43,0.0
2016,11,26,7,30,0.0,3.0,2.6,9.0,3.0,2.77,0.0
2016,11,26,7,45,0.0,7.0,2.6,9.0,7.0,6.48,0.0
2016,11,26,8,0,0.0,11.0,2.6,9.0,11.0,10.18,3.01
2016,11,26,8,15,0.0,15.5,2.65,9.0,15.5,14.36,6.77
2016,11,26,8,30,0.0,20.0,2.7,9.0,20.0,18.54,10.51
2016,11,26,8,45,0.0,24.5,2.75,9.0,24.5,22.72,14.23
2016,11,26,9,0,0.0,29.0,2.8,9.0,29.0,26.9,17.92
2016,11,26,9,15,0.0,33.5,2.9,9.0,33.5,31.09,21.57
2016,11,26,9,30,0.0,38.0,3.0,9.0,38.0,35.28,25.19
2016,11,26,9,45,0.0,32.5,3.1,9.5,32.5,30.17,20.65
2016,11,26,10,0,0.0,27.0,3.2,10.0,27.0,25.06,16.13
2016,11,26,10,15,0.0,67.5,3.25,10.0,67.5,62.8,48.66
2016,11,26,10,30,0.0,108.0,3.3,10.0,108.0,101.54,81.64
2016,11,26,10,45,0.0,58.0,3.4,10.0,58.0,53.94,40.88
2016,11,26,11,0,0.0,8.0,3.5,10.0,8.0,7.42,0.77
2016,11,26,11,15,0.0,64.0,3.55,10.0,64.0,59.54,45.65
2016,11,26,11,30,0.0,120.0,3.6,10.0,120.0,112.16,90.33
2016,11,26,11,45,0.0,65.5,3.65,10.0,65.5,60.95,46.73
2016,11,26,12,0,0.0,11.0,3.7,10.0,11.0,10.21,3.16
2016,11,26,12,15,78.0,118.5,3.65,10.0,157.5,146.63,119.23
2016,11,26,12,30,156.0,226.0,3.6,10.0,304.0,272.43,222.12
2016,11,26,12,45,78.0,188.0,3.6,10.0,227.0,201.31,163.63
2016,11,26,13,0,0.0,150.0,3.6,10.0,150.0,137.84,111.92
2016,11,26,13,15,0.0,148.5,3.65,10.0,148.5,135.86,110.47
2016,11,26,13,30,0.0,147.0,3.7,10.0,147.0,133.77,108.85
2016,11,26,13,45,0.0,131.0,3.75,10.0,131.0,119.18,96.67
2016,11,26,14,0,0.0,115.0,3.8,10.0,115.0,104.75,84.57
2016,11,26,14,15,0.0,86.5,3.9,10.0,86.5,79.73,63.31
2016,11,26,14,30,0.0,58.0,4.0,10.0,58.0,53.92,41.19
2016,11,26,14,45,0.0,51.5,4.15,10.0,51.5,47.86,36.0
2016,11,26,15,0,0.0,45.0,4.3,10.0,45.0,41.8,32.41
2016,11,26,15,15,0.0,38.0,4.35,9.5,38.0,35.28,26.5
2016,11,26,15,30,0.0,31.0,4.4,9.0,31.0,28.76,20.53
2016,11,26,15,45,0.0,24.0,4.5,9.0,24.0,22.25,14.45
2016,11,26,16,0,0.0,17.0,4.6,9.0,17.0,15.75,8.35
2016,11,26,16,15,0.0,11.0,4.6,9.0,11.0,10.19,2.95
2016,11,26,16,30,0.0,5.0,4.6,9.0,5.0,4.62,0.0
2016,11,26,16,45,0.0,2.5,4.6,9.0,2.5,2.38,0.0
2016,11,26,17,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,93.0,10.5,3.4,7.0,15.5,45.61,0.0
2016,11,27,7,30,186.0,21.0,3.4,7.0,31.0,115.21,0.0
2016,11,27,7,45,323.0,30.5,3.4,7.5,67.0,202.71,152.69
2016,11,27,8,0,460.0,40.0,3.4,8.0,103.0,284.05,230.75
2016,11,27,8,15,533.0,46.5,3.4,8.0,143.5,336.54,279.23
2016,11,27,8,30,606.0,53.0,3.4,8.0,184.0,390.5,327.24
2016,11,27,8,45,656.0,57.0,3.4,8.5,224.0,430.19,361.52
2016,11,27,9,0,706.0,61.0,3.4,9.0,264.0,466.51,391.84
2016,11,27,9,15,571.0,87.5,3.35,9.0,265.5,431.07,362.47
2016,11,27,9,30,436.0,114.0,3.3,9.0,267.0,384.0,323.06
2016,11,27,9,45,440.5,125.0,3.3,9.5,291.5,398.06,333.75
2016,11,27,10,0,445.0,136.0,3.3,10.0,316.0,410.38,342.47
2016,11,27,10,15,495.0,135.5,3.25,10.0,346.5,434.25,361.31
2016,11,27,10,30,545.0,135.0,3.2,10.0,377.0,456.12,378.13
2016,11,27,10,45,701.5,106.0,3.15,10.5,431.0,508.03,418.5
2016,11,27,11,0,858.0,77.0,3.1,11.0,485.0,550.01,449.74
2016,11,27,11,15,862.0,77.5,3.05,11.0,496.0,537.77,438.06
2016,11,27,11,30,866.0,78.0,3.0,11.0,507.0,522.69,424.2
2016,11,27,11,45,608.5,140.5,2.95,11.0,443.0,439.93,356.56
2016,11,27,12,0,351.0,203.0,2.9,11.0,379.0,357.77,289.86
2016,11,27,12,15,380.5,195.5,2.8,11.0,385.0,350.76,283.0
2016,11,27,12,30,410.0,188.0,2.7,11.0,391.0,342.92,274.76
2016,11,27,12,45,265.0,200.5,2.65,11.5,330.5,282.46,225.72
2016,11,27,13,0,120.0,213.0,2.6,12.0,270.0,232.0,185.97
2016,11,27,13,15,137.0,205.0,2.55,11.5,268.0,222.63,177.77
2016,11,27,13,30,154.0,197.0,2.5,11.0,266.0,211.75,167.93
2016,11,27,13,45,96.0,179.0,2.45,11.0,221.0,177.18,140.86
2016,11,27,14,0,38.0,161.0,2.4,11.0,176.0,146.23,117.35
2016,11,27,14,15,192.0,144.5,2.35,11.0,213.0,146.1,110.54
2016,11,27,14,30,346.0,128.0,2.3,11.0,250.0,130.63,92.52
2016,11,27,14,45,322.0,119.0,2.25,11.0,223.0,103.16,75.67
2016,11,27,15,0,298.0,110.0,2.2,11.0,196.0,83.52,69.72
2016,11,27,15,15,276.0,96.0,2.1,10.5,166.5,73.87,61.14
2016,11,27,15,30,254.0,82.0,2.0,10.0,137.0,63.95,52.12
2016,11,27,15,45,222.5,66.5,1.95,10.0,107.0,52.64,41.59
2016,11,27,16,0,191.0,51.0,1.9,10.0,77.0,41.0,30.61
2016,11,27,16,15,128.5,35.5,1.9,9.5,50.5,29.0,18.73
2016,11,27,16,30,66.0,20.0,1.9,9.0,24.0,16.69,0.0
2016,11,27,16,45,33.0,10.0,1.9,9.0,12.0,9.53,0.0
2016,11,27,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,10.0,4.25,8.0,10.0,9.53,0.0
2016,11,28,7,30,0.0,20.0,4.3,8.0,20.0,21.2,0.0
2016,11,28,7,45,78.0,35.5,4.4,8.5,46.0,93.59,67.14
2016,11,28,8,0,156.0,51.0,4.5,9.0,72.0,147.35,118.04
2016,11,28,8,15,191.5,67.0,4.5,9.0,101.5,184.59,152.23
2016,11,28,8,30,227.0,83.0,4.5,9.0,131.0,222.61,186.35
2016,11,28,8,45,265.5,95.5,4.5,9.5,162.5,258.09,217.34
2016,11,28,9,0,304.0,108.0,4.5,10.0,194.0,294.04,247.97
2016,11,28,9,15,331.5,116.0,4.45,10.0,221.5,318.5,268.77
2016,11,28,9,30,359.0,124.0,4.4,10.0,249.0,351.26,295.88
2016,11,28,9,45,475.5,115.0,4.4,10.5,296.0,405.57,340.62
2016,11,28,10,0,592.0,106.0,4.4,11.0,343.0,463.33,386.98
2016,11,28,10,15,579.5,117.0,4.35,11.0,361.0,464.37,386.52
2016,11,28,10,30,567.0,128.0,4.3,11.0,379.0,463.18,384.33
2016,11,28,10,45,523.0,145.0,4.3,11.5,384.0,445.88,368.34
2016,11,28,11,0,479.0,162.0,4.3,12.0,389.0,430.52,353.94
2016,11,28,11,15,441.0,175.0,4.25,12.0,387.5,413.29,338.72
2016,11,28,11,30,403.0,188.0,4.2,12.0,386.0,395.44,323.01
2016,11,28,11,45,615.0,141.0,4.2,12.0,446.5,442.5,359.75
2016,11,28,12,0,827.0,94.0,4.2,12.0,507.0,476.22,383.87
2016,11,28,12,15,825.0,94.0,4.15,12.0,503.0,450.89,360.58
2016,11,28,12,30,823.0,94.0,4.1,12.0,499.0,423.41,335.33
2016,11,28,12,45,620.0,135.0,4.1,12.0,436.5,356.47,280.87
2016,11,28,13,0,417.0,176.0,4.1,12.0,374.0,298.95,235.26
2016,11,28,13,15,602.0,133.0,4.1,12.0,407.0,298.56,227.99
2016,11,28,13,30,787.0,90.0,4.1,12.0,440.0,283.77,206.46
2016,11,28,13,45,781.5,85.0,4.15,12.0,416.5,243.47,169.24
2016,11,28,14,0,776.0,80.0,4.2,12.0,393.0,202.34,132.17
2016,11,28,14,15,754.0,77.5,4.15,12.0,362.0,160.65,97.52
2016,11,28,14,30,732.0,75.0,4.1,12.0,331.0,115.78,64.54
2016,11,28,14,45,713.5,69.0,4.1,12.0,297.0,73.11,41.06
2016,11,28,15,0,695.0,63.0,4.1,12.0,263.0,44.02,34.12
2016,11,28,15,15,648.5,58.5,4.0,11.5,223.5,41.94,32.28
2016,11,28,15,30,602.0,54.0,3.9,11.0,184.0,39.9,30.36
2016,11,28,15,45,543.0,46.5,3.85,10.5,145.0,35.22,25.94
2016,11,28,16,0,484.0,39.0,3.8,10.0,106.0,30.42,21.25
2016,11,28,16,15,360.0,30.0,3.75,9.5,69.5,24.01,14.46
2016,11,28,16,30,236.0,21.0,3.7,9.0,33.0,17.38,0.0
2016,11,28,16,45,118.0,10.5,3.7,8.5,16.5,10.01,0.0
2016,11,28,17,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,29,7,15,162.5,8.0,2.35,5.5,15.0,69.02,0.0
2016,11,29,7,30,325.0,16.0,2.3,6.0,30.0,160.78,0.0
2016,11,29,7,45,444.0,23.5,2.25,6.5,67.0,240.51,175.7
2016,11,29,8,0,563.0,31.0,2.2,7.0,104.0,314.01,253.17
2016,11,29,8,15,629.0,35.5,2.1,7.0,145.0,363.18,299.42
2016,11,29,8,30,695.0,40.0,2.0,7.0,186.0,413.23,343.97
2016,11,29,8,45,734.5,43.5,1.95,7.5,225.5,448.6,374.41
2016,11,29,9,0,774.0,47.0,1.9,8.0,265.0,482.9,402.55
2016,11,29,9,15,801.0,49.5,1.8,8.5,301.0,504.03,418.95
2016,11,29,9,30,828.0,52.0,1.7,9.0,337.0,526.82,435.75
2016,11,29,9,45,845.0,54.5,1.65,9.5,368.0,541.7,445.88
2016,11,29,10,0,862.0,57.0,1.6,10.0,399.0,553.92,453.53
2016,11,29,10,15,874.5,58.0,1.55,10.5,424.0,559.04,455.41
2016,11,29,10,30,887.0,59.0,1.5,11.0,449.0,561.23,454.82
2016,11,29,10,45,893.0,61.0,1.45,11.5,467.5,557.95,449.83
2016,11,29,11,0,899.0,63.0,1.4,12.0,486.0,551.62,442.37
2016,11,29,11,15,689.5,116.0,1.4,12.0,445.0,485.3,389.15
2016,11,29,11,30,480.0,169.0,1.4,12.0,404.0,414.82,332.97
2016,11,29,11,45,694.5,117.5,1.45,12.0,460.5,456.61,364.84
2016,11,29,12,0,909.0,66.0,1.5,12.0,517.0,484.29,383.34
2016,11,29,12,15,907.5,65.5,1.5,12.0,513.5,457.5,359.34
2016,11,29,12,30,906.0,65.0,1.5,12.0,510.0,428.34,333.3
2016,11,29,12,45,896.5,66.0,1.55,12.5,498.5,395.4,303.36
2016,11,29,13,0,887.0,67.0,1.6,13.0,487.0,360.83,271.58
2016,11,29,13,15,879.0,66.0,1.6,12.5,469.0,323.4,237.81
2016,11,29,13,30,871.0,65.0,1.6,12.0,451.0,284.66,202.47
2016,11,29,13,45,856.5,64.0,1.65,12.0,426.0,243.38,164.97
2016,11,29,14,0,842.0,63.0,1.7,12.0,401.0,197.94,124.9
2016,11,29,14,15,823.0,61.0,1.75,12.0,370.0,154.37,88.85
2016,11,29,14,30,804.0,59.0,1.8,12.0,339.0,111.35,57.93
2016,11,29,14,45,775.0,56.5,1.85,12.0,303.5,68.34,35.79
2016,11,29,15,0,746.0,54.0,1.9,12.0,268.0,40.67,31.14
2016,11,29,15,15,704.0,50.0,1.85,11.5,228.5,38.52,29.23
2016,11,29,15,30,662.0,46.0,1.8,11.0,189.0,36.41,27.25
2016,11,29,15,45,596.0,40.5,1.75,11.0,148.5,32.89,23.83
2016,11,29,16,0,530.0,35.0,1.7,11.0,108.0,29.37,20.25
2016,11,29,16,15,412.0,27.0,1.55,10.5,71.0,23.22,13.71
2016,11,29,16,30,294.0,19.0,1.4,10.0,34.0,15.47,0.0
2016,11,29,16,45,147.0,9.5,1.3,10.0,17.0,9.05,0.0
2016,11,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
