Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,12.5,2.35,7.0,12.5,11.91,0.0
2016,11,30,7,30,0.0,25.0,2.4,7.0,25.0,23.83,0.0
2016,11,30,7,45,226.0,31.0,2.45,7.5,60.0,158.45,112.55
2016,11,30,8,0,452.0,37.0,2.5,8.0,95.0,273.23,219.6
2016,11,30,8,15,528.5,43.5,2.55,8.0,135.0,326.53,268.94
2016,11,30,8,30,605.0,50.0,2.6,8.0,175.0,381.59,317.88
2016,11,30,8,45,663.0,53.0,2.7,8.5,215.5,420.72,352.0
2016,11,30,9,0,721.0,56.0,2.8,9.0,256.0,463.39,387.66
2016,11,30,9,15,752.5,59.0,2.8,9.0,292.5,490.64,410.26
2016,11,30,9,30,784.0,62.0,2.8,9.0,329.0,515.93,430.61
2016,11,30,9,45,802.5,65.0,2.8,9.5,360.5,531.74,442.01
2016,11,30,10,0,821.0,68.0,2.8,10.0,392.0,544.93,450.94
2016,11,30,10,15,836.0,69.5,2.8,10.0,417.5,551.7,455.35
2016,11,30,10,30,851.0,71.0,2.8,10.0,443.0,555.56,457.26
2016,11,30,10,45,864.0,71.0,2.8,10.5,462.5,553.66,453.65
2016,11,30,11,0,877.0,71.0,2.8,11.0,482.0,546.96,446.15
2016,11,30,11,15,882.0,72.0,2.85,11.0,493.5,536.24,436.19
2016,11,30,11,30,887.0,73.0,2.9,11.0,505.0,522.59,423.65
2016,11,30,11,45,888.5,73.0,2.95,11.0,509.0,503.34,406.41
2016,11,30,12,0,890.0,73.0,3.0,11.0,513.0,481.41,386.65
2016,11,30,12,15,888.5,73.0,3.05,11.0,509.5,455.6,363.33
2016,11,30,12,30,887.0,73.0,3.1,11.0,506.0,427.43,337.57
2016,11,30,12,45,875.5,74.0,3.15,11.0,494.0,392.75,306.16
2016,11,30,13,0,864.0,75.0,3.2,11.0,482.0,357.73,273.87
2016,11,30,13,15,458.0,129.0,3.2,11.0,344.0,250.05,192.25
2016,11,30,13,30,52.0,183.0,3.2,11.0,206.0,175.3,141.26
2016,11,30,13,45,434.5,126.5,3.2,11.0,301.0,200.16,147.16
2016,11,30,14,0,817.0,70.0,3.2,11.0,396.0,199.32,128.16
2016,11,30,14,15,796.5,67.5,3.2,11.0,365.5,156.23,92.21
2016,11,30,14,30,776.0,65.0,3.2,11.0,335.0,113.89,61.61
2016,11,30,14,45,742.0,63.0,3.2,11.0,298.5,72.52,40.47
2016,11,30,15,0,708.0,61.0,3.2,11.0,262.0,46.78,36.77
2016,11,30,15,15,662.0,56.5,3.2,10.5,223.0,40.43,31.05
2016,11,30,15,30,616.0,52.0,3.2,10.0,184.0,38.32,29.06
2016,11,30,15,45,538.5,46.0,3.25,9.5,143.5,34.87,25.73
2016,11,30,16,0,461.0,40.0,3.3,9.0,103.0,31.43,22.21
2016,11,30,16,15,230.5,35.5,3.3,8.5,67.0,27.87,17.64
2016,11,30,16,30,0.0,31.0,3.3,8.0,31.0,26.1,0.0
2016,11,30,16,45,0.0,15.5,3.3,8.0,15.5,14.77,0.0
2016,11,30,17,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,147.5,7.5,3.25,4.5,13.0,62.18,0.0
2016,12,1,7,30,295.0,15.0,3.3,5.0,26.0,132.28,0.0
2016,12,1,7,45,425.0,23.0,3.35,5.5,63.0,227.61,159.76
2016,12,1,8,0,555.0,31.0,3.4,6.0,100.0,307.19,248.05
2016,12,1,8,15,625.0,36.0,3.45,6.5,141.0,358.52,296.88
2016,12,1,8,30,695.0,41.0,3.5,7.0,182.0,410.85,343.86
2016,12,1,8,45,738.0,44.5,3.6,7.5,222.5,447.96,376.75
2016,12,1,9,0,781.0,48.0,3.7,8.0,263.0,484.08,407.45
2016,12,1,9,15,809.5,50.5,3.75,8.5,300.0,509.71,428.43
2016,12,1,9,30,838.0,53.0,3.8,9.0,337.0,529.8,444.22
2016,12,1,9,45,851.0,57.0,3.85,9.5,368.0,544.32,454.81
2016,12,1,10,0,864.0,61.0,3.9,10.0,399.0,556.07,462.75
2016,12,1,10,15,877.5,62.5,3.85,10.0,424.5,562.32,466.68
2016,12,1,10,30,891.0,64.0,3.8,10.0,450.0,565.62,468.02
2016,12,1,10,45,898.5,65.0,3.8,10.5,469.0,562.04,462.97
2016,12,1,11,0,906.0,66.0,3.8,11.0,488.0,555.42,455.35
2016,12,1,11,15,911.0,66.5,3.75,11.0,499.5,543.91,444.38
2016,12,1,11,30,916.0,67.0,3.7,11.0,511.0,529.4,430.79
2016,12,1,11,45,917.5,67.5,3.65,11.5,515.0,510.26,412.46
2016,12,1,12,0,919.0,68.0,3.6,12.0,519.0,488.33,391.6
2016,12,1,12,15,916.5,67.5,3.5,12.0,515.5,461.0,366.73
2016,12,1,12,30,914.0,67.0,3.4,12.0,512.0,431.32,339.48
2016,12,1,12,45,902.5,68.5,3.35,12.0,500.0,398.04,308.97
2016,12,1,13,0,891.0,70.0,3.3,12.0,488.0,363.2,276.68
2016,12,1,13,15,881.5,69.0,3.3,12.0,469.5,325.31,241.47
2016,12,1,13,30,872.0,68.0,3.3,12.0,451.0,286.2,204.97
2016,12,1,13,45,853.5,67.5,3.3,12.0,425.0,241.28,164.17
2016,12,1,14,0,835.0,67.0,3.3,12.0,399.0,199.28,126.81
2016,12,1,14,15,814.5,65.0,3.3,11.5,368.0,155.95,91.03
2016,12,1,14,30,794.0,63.0,3.3,11.0,337.0,113.32,60.5
2016,12,1,14,45,762.5,60.0,3.35,11.0,301.0,70.39,38.32
2016,12,1,15,0,731.0,57.0,3.4,11.0,265.0,43.34,33.66
2016,12,1,15,15,686.5,53.0,3.4,10.5,225.5,41.28,31.81
2016,12,1,15,30,642.0,49.0,3.4,10.0,186.0,39.27,29.91
2016,12,1,15,45,569.5,43.5,3.45,9.5,145.0,32.75,23.82
2016,12,1,16,0,497.0,38.0,3.5,9.0,104.0,29.65,20.63
2016,12,1,16,15,248.5,35.0,3.55,8.5,68.0,27.49,17.27
2016,12,1,16,30,0.0,32.0,3.6,8.0,32.0,26.71,0.0
2016,12,1,16,45,0.0,16.0,3.65,7.5,16.0,15.25,0.0
2016,12,1,17,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,7,15,136.5,7.0,2.25,4.5,12.0,6.67,0.0
2016,12,2,7,30,273.0,14.0,2.2,5.0,24.0,121.84,0.0
2016,12,2,7,45,402.5,22.5,2.2,5.5,59.5,215.55,146.34
2016,12,2,8,0,532.0,31.0,2.2,6.0,95.0,295.28,236.77
2016,12,2,8,15,602.5,36.0,2.2,6.5,135.5,346.25,285.0
2016,12,2,8,30,673.0,41.0,2.2,7.0,176.0,398.26,331.21
2016,12,2,8,45,715.5,44.5,2.2,7.5,215.5,434.69,363.04
2016,12,2,9,0,758.0,48.0,2.2,8.0,255.0,470.16,392.69
2016,12,2,9,15,589.5,79.5,2.15,8.0,253.5,425.3,356.2
2016,12,2,9,30,421.0,111.0,2.1,8.0,252.0,367.58,308.48
2016,12,2,9,45,422.5,122.0,2.1,8.5,275.0,380.06,318.08
2016,12,2,10,0,424.0,133.0,2.1,9.0,298.0,390.86,325.63
2016,12,2,10,15,509.5,124.5,2.05,9.5,335.5,425.42,352.65
2016,12,2,10,30,595.0,116.0,2.0,10.0,373.0,461.79,380.17
2016,12,2,10,45,566.5,130.0,2.0,10.5,383.0,453.23,371.19
2016,12,2,11,0,538.0,144.0,2.0,11.0,393.0,440.1,358.9
2016,12,2,11,15,533.0,149.5,2.0,11.0,401.5,432.29,351.55
2016,12,2,11,30,528.0,155.0,2.0,11.0,410.0,422.77,342.7
2016,12,2,11,45,482.5,167.0,2.0,11.0,401.5,398.69,322.21
2016,12,2,12,0,437.0,179.0,2.0,11.0,393.0,374.72,301.88
2016,12,2,12,15,663.0,123.5,2.1,11.0,446.0,405.46,323.63
2016,12,2,12,30,889.0,68.0,2.2,11.0,499.0,421.48,331.28
2016,12,2,12,45,648.0,121.0,2.3,11.5,431.5,351.11,274.47
2016,12,2,13,0,407.0,174.0,2.4,12.0,364.0,292.45,228.83
2016,12,2,13,15,269.0,183.0,2.45,12.0,306.5,241.48,189.14
2016,12,2,13,30,131.0,192.0,2.5,12.0,249.0,201.17,159.32
2016,12,2,13,45,173.5,179.0,2.65,12.0,250.5,191.17,149.02
2016,12,2,14,0,216.0,166.0,2.8,12.0,252.0,177.53,135.39
2016,12,2,14,15,208.5,154.5,2.8,12.0,232.0,154.82,116.78
2016,12,2,14,30,201.0,143.0,2.8,12.0,212.0,132.54,99.7
2016,12,2,14,45,453.0,100.5,2.85,12.0,234.5,88.69,60.63
2016,12,2,15,0,705.0,58.0,2.9,12.0,257.0,44.2,34.29
2016,12,2,15,15,660.5,53.5,2.9,11.5,218.5,41.72,32.08
2016,12,2,15,30,616.0,49.0,2.9,11.0,180.0,35.85,26.71
2016,12,2,15,45,544.0,43.5,2.95,10.5,140.5,32.74,23.71
2016,12,2,16,0,472.0,38.0,3.0,10.0,101.0,29.65,20.53
2016,12,2,16,15,350.0,28.5,3.05,9.5,65.5,22.72,13.2
2016,12,2,16,30,228.0,19.0,3.1,9.0,30.0,15.52,0.0
2016,12,2,16,45,114.0,9.5,3.15,8.5,15.0,9.05,0.0
2016,12,2,17,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,104.5,7.0,2.15,6.0,10.5,0.0,0.0
2016,12,3,7,30,209.0,14.0,2.1,6.0,21.0,95.9,0.0
2016,12,3,7,45,342.5,23.0,2.1,6.5,54.5,193.87,126.22
2016,12,3,8,0,476.0,32.0,2.1,7.0,88.0,269.53,214.7
2016,12,3,8,15,549.5,37.5,2.05,7.5,127.0,321.31,263.32
2016,12,3,8,30,623.0,43.0,2.0,8.0,166.0,374.28,310.02
2016,12,3,8,45,671.0,47.0,1.95,8.5,205.0,413.27,343.7
2016,12,3,9,0,719.0,51.0,1.9,9.0,244.0,451.58,375.37
2016,12,3,9,15,666.5,64.5,1.9,9.5,263.0,448.17,372.38
2016,12,3,9,30,614.0,78.0,1.9,10.0,282.0,438.72,364.14
2016,12,3,9,45,706.5,72.0,1.9,10.5,328.5,483.63,399.42
2016,12,3,10,0,799.0,66.0,1.9,11.0,375.0,525.66,431.16
2016,12,3,10,15,814.0,67.5,1.95,11.5,400.0,532.62,434.9
2016,12,3,10,30,829.0,69.0,2.0,12.0,425.0,536.76,436.45
2016,12,3,10,45,726.5,94.0,2.05,12.5,415.5,500.95,406.29
2016,12,3,11,0,624.0,119.0,2.1,13.0,406.0,462.39,374.17
2016,12,3,11,15,735.0,98.5,2.1,13.0,445.0,486.34,392.03
2016,12,3,11,30,846.0,78.0,2.1,13.0,484.0,504.7,404.42
2016,12,3,11,45,840.5,80.5,2.15,13.5,487.0,485.25,386.47
2016,12,3,12,0,835.0,83.0,2.2,14.0,490.0,463.47,366.63
2016,12,3,12,15,834.0,83.0,2.2,14.0,487.5,438.93,344.78
2016,12,3,12,30,833.0,83.0,2.2,14.0,485.0,412.17,320.68
2016,12,3,12,45,834.5,80.5,2.25,14.0,475.5,381.79,293.24
2016,12,3,13,0,836.0,78.0,2.3,14.0,466.0,349.31,263.48
2016,12,3,13,15,827.0,77.0,2.35,14.0,449.0,313.18,230.47
2016,12,3,13,30,818.0,76.0,2.4,14.0,432.0,275.95,196.25
2016,12,3,13,45,797.5,75.5,2.5,14.0,407.0,235.82,160.25
2016,12,3,14,0,777.0,75.0,2.6,14.0,382.0,195.96,125.4
2016,12,3,14,15,755.5,72.5,2.65,14.0,352.0,154.71,91.68
2016,12,3,14,30,734.0,70.0,2.7,14.0,322.0,114.35,63.05
2016,12,3,14,45,698.5,67.0,2.75,14.0,286.5,69.99,39.03
2016,12,3,15,0,663.0,64.0,2.8,14.0,251.0,45.02,34.74
2016,12,3,15,15,616.5,59.5,2.9,13.5,213.0,42.96,32.92
2016,12,3,15,30,570.0,55.0,3.0,13.0,175.0,40.96,31.03
2016,12,3,15,45,500.0,47.5,3.1,12.5,136.5,36.27,26.62
2016,12,3,16,0,430.0,40.0,3.2,12.0,98.0,31.5,21.95
2016,12,3,16,15,311.5,29.5,3.25,11.5,63.5,23.67,13.81
2016,12,3,16,30,193.0,19.0,3.3,11.0,29.0,15.52,0.0
2016,12,3,16,45,96.5,9.5,3.35,10.5,14.5,9.05,0.0
2016,12,3,17,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,9.5,3.05,6.0,9.5,0.0,0.0
2016,12,4,7,30,0.0,19.0,3.0,6.0,19.0,18.11,0.0
2016,12,4,7,45,227.5,26.0,3.0,6.5,52.5,146.61,90.66
2016,12,4,8,0,455.0,33.0,3.0,7.0,86.0,265.64,211.47
2016,12,4,8,15,531.5,39.5,2.95,7.5,125.0,318.11,261.19
2016,12,4,8,30,608.0,46.0,2.9,8.0,164.0,368.65,306.47
2016,12,4,8,45,653.0,50.5,2.9,8.5,202.5,406.56,339.82
2016,12,4,9,0,698.0,55.0,2.9,9.0,241.0,443.63,371.12
2016,12,4,9,15,534.0,85.0,2.85,9.0,239.0,399.03,334.67
2016,12,4,9,30,370.0,115.0,2.8,9.0,237.0,342.8,287.83
2016,12,4,9,45,424.5,118.5,2.75,9.0,271.0,375.77,315.2
2016,12,4,10,0,479.0,122.0,2.7,9.0,305.0,407.68,340.82
2016,12,4,10,15,477.0,132.0,2.7,9.0,324.5,413.99,345.02
2016,12,4,10,30,475.0,142.0,2.7,9.0,344.0,418.44,347.68
2016,12,4,10,45,484.0,147.0,2.7,9.5,361.0,421.76,348.81
2016,12,4,11,0,493.0,152.0,2.7,10.0,378.0,423.19,348.27
2016,12,4,11,15,423.5,171.0,2.75,10.0,369.0,396.51,325.51
2016,12,4,11,30,354.0,190.0,2.8,10.0,360.0,365.59,299.53
2016,12,4,11,45,240.0,204.0,2.85,10.5,319.5,315.0,257.24
2016,12,4,12,0,126.0,218.0,2.9,11.0,279.0,265.14,215.89
2016,12,4,12,15,345.0,181.0,2.9,11.0,347.0,319.28,258.33
2016,12,4,12,30,564.0,144.0,2.9,11.0,415.0,360.23,287.33
2016,12,4,12,45,479.0,159.5,2.95,11.5,386.5,322.57,255.05
2016,12,4,13,0,394.0,175.0,3.0,12.0,358.0,288.67,226.61
2016,12,4,13,15,316.5,179.5,2.95,12.0,323.0,252.12,196.85
2016,12,4,13,30,239.0,184.0,2.9,12.0,288.0,220.64,171.92
2016,12,4,13,45,198.5,176.5,2.9,12.0,259.5,194.38,150.75
2016,12,4,14,0,158.0,169.0,2.9,12.0,231.0,169.81,131.51
2016,12,4,14,15,433.0,121.0,2.85,11.5,273.0,150.77,103.65
2016,12,4,14,30,708.0,73.0,2.8,11.0,315.0,110.89,61.89
2016,12,4,14,45,684.0,68.0,2.75,11.0,282.0,70.36,40.15
2016,12,4,15,0,660.0,63.0,2.7,11.0,249.0,44.24,34.47
2016,12,4,15,15,614.0,58.5,2.6,10.5,211.0,42.15,32.61
2016,12,4,15,30,568.0,54.0,2.5,10.0,173.0,40.11,30.67
2016,12,4,15,45,507.5,46.0,2.45,10.0,135.5,34.96,25.74
2016,12,4,16,0,447.0,38.0,2.4,10.0,98.0,29.67,20.54
2016,12,4,16,15,326.5,28.5,2.4,10.0,63.5,22.74,13.13
2016,12,4,16,30,206.0,19.0,2.4,10.0,29.0,15.54,0.0
2016,12,4,16,45,103.0,9.5,2.45,10.0,14.5,9.05,0.0
2016,12,4,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,2.95,5.0,7.5,0.0,0.0
2016,12,5,7,30,0.0,15.0,2.9,5.0,15.0,14.3,0.0
2016,12,5,7,45,140.5,26.0,2.9,5.5,42.0,109.04,62.89
2016,12,5,8,0,281.0,37.0,2.9,6.0,69.0,190.81,151.55
2016,12,5,8,15,327.5,49.0,2.85,6.0,101.0,230.85,190.54
2016,12,5,8,30,374.0,61.0,2.8,6.0,133.0,272.2,228.42
2016,12,5,8,45,403.0,71.5,2.8,6.5,164.5,303.46,256.36
2016,12,5,9,0,432.0,82.0,2.8,7.0,196.0,334.36,282.97
2016,12,5,9,15,446.0,92.5,2.75,7.0,224.5,356.52,301.89
2016,12,5,9,30,460.0,103.0,2.7,7.0,253.0,377.31,319.09
2016,12,5,9,45,455.0,114.5,2.65,7.0,275.5,387.29,326.82
2016,12,5,10,0,450.0,126.0,2.6,7.0,298.0,395.4,332.76
2016,12,5,10,15,319.5,154.5,2.55,7.0,281.0,343.82,288.73
2016,12,5,10,30,189.0,183.0,2.5,7.0,264.0,292.74,244.96
2016,12,5,10,45,144.5,191.5,2.5,7.5,255.0,273.55,227.94
2016,12,5,11,0,100.0,200.0,2.5,8.0,246.0,249.29,206.72
2016,12,5,11,15,161.0,204.5,2.5,8.0,280.5,285.96,236.99
2016,12,5,11,30,222.0,209.0,2.5,8.0,315.0,314.83,260.12
2016,12,5,11,45,226.5,210.5,2.5,8.0,319.5,311.1,256.22
2016,12,5,12,0,231.0,212.0,2.5,8.0,324.0,306.48,251.63
2016,12,5,12,15,218.0,212.0,2.45,8.0,317.0,292.14,239.07
2016,12,5,12,30,205.0,212.0,2.4,8.0,310.0,277.86,226.6
2016,12,5,12,45,177.5,209.0,2.4,8.5,292.5,255.84,207.67
2016,12,5,13,0,150.0,206.0,2.4,9.0,275.0,235.16,190.05
2016,12,5,13,15,157.0,197.5,2.45,9.0,268.0,221.43,177.87
2016,12,5,13,30,164.0,189.0,2.5,9.0,261.0,206.96,164.89
2016,12,5,13,45,152.0,178.5,2.55,9.0,242.5,186.06,147.23
2016,12,5,14,0,140.0,168.0,2.6,9.0,224.0,165.99,130.51
2016,12,5,14,15,134.5,156.0,2.65,8.5,206.5,146.49,114.6
2016,12,5,14,30,129.0,144.0,2.7,8.0,189.0,127.37,99.65
2016,12,5,14,45,125.5,129.0,2.8,8.0,169.0,106.68,84.36
2016,12,5,15,0,122.0,114.0,2.9,8.0,149.0,89.73,76.13
2016,12,5,15,15,112.5,98.0,2.9,7.5,126.5,78.17,65.71
2016,12,5,15,30,103.0,82.0,2.9,7.0,104.0,66.31,54.81
2016,12,5,15,45,90.5,65.0,2.95,7.0,81.5,53.44,42.72
2016,12,5,16,0,78.0,48.0,3.0,7.0,59.0,40.23,30.17
2016,12,5,16,15,39.0,33.0,3.0,6.5,38.5,28.12,17.82
2016,12,5,16,30,0.0,18.0,3.0,6.0,18.0,16.46,0.0
2016,12,5,16,45,0.0,9.0,3.05,6.0,9.0,8.58,0.0
2016,12,5,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,6,7,15,66.5,6.5,2.7,4.5,8.5,0.0,0.0
2016,12,6,7,30,133.0,13.0,2.7,5.0,17.0,64.03,0.0
2016,12,6,7,45,267.0,24.5,2.7,5.5,48.5,158.68,86.98
2016,12,6,8,0,401.0,36.0,2.7,6.0,80.0,242.67,191.98
2016,12,6,8,15,485.5,43.0,2.7,6.0,119.0,298.41,245.49
2016,12,6,8,30,570.0,50.0,2.7,6.0,158.0,356.27,297.55
2016,12,6,8,45,621.0,55.0,2.75,6.5,197.0,396.36,333.05
2016,12,6,9,0,672.0,60.0,2.8,7.0,236.0,436.08,366.91
2016,12,6,9,15,707.0,64.0,2.85,7.0,272.5,462.51,389.56
2016,12,6,9,30,742.0,68.0,2.9,7.0,309.0,490.49,412.67
2016,12,6,9,45,771.5,69.0,3.0,7.5,341.5,510.09,427.81
2016,12,6,10,0,801.0,70.0,3.1,8.0,374.0,527.23,440.51
2016,12,6,10,15,817.0,72.0,3.15,8.0,399.5,535.43,446.33
2016,12,6,10,30,833.0,74.0,3.2,8.0,425.0,540.78,449.64
2016,12,6,10,45,622.0,121.0,3.25,8.5,389.5,470.52,390.43
2016,12,6,11,0,411.0,168.0,3.3,9.0,354.0,395.43,327.39
2016,12,6,11,15,205.5,134.5,3.25,9.0,227.5,242.48,201.12
2016,12,6,11,30,0.0,101.0,3.2,9.0,101.0,94.26,75.39
2016,12,6,11,45,192.0,144.0,3.2,9.0,236.5,233.57,193.13
2016,12,6,12,0,384.0,187.0,3.2,9.0,372.0,353.99,289.95
2016,12,6,12,15,307.5,198.0,3.2,9.0,346.0,319.0,260.07
2016,12,6,12,30,231.0,209.0,3.2,9.0,320.0,285.29,232.12
2016,12,6,12,45,341.5,185.5,3.25,9.0,345.0,294.92,237.39
2016,12,6,13,0,452.0,162.0,3.3,9.0,370.0,295.91,234.13
2016,12,6,13,15,249.5,169.5,3.3,9.0,284.0,223.95,177.71
2016,12,6,13,30,47.0,177.0,3.3,9.0,198.0,168.95,137.29
2016,12,6,13,45,23.5,112.5,3.35,9.0,123.0,106.78,85.56
2016,12,6,14,0,0.0,48.0,3.4,9.0,48.0,44.6,33.18
2016,12,6,14,15,0.0,44.0,3.35,8.5,44.0,40.87,30.08
2016,12,6,14,30,0.0,40.0,3.3,8.0,40.0,37.14,26.93
2016,12,6,14,45,369.5,47.5,3.25,8.0,151.0,44.1,24.72
2016,12,6,15,0,739.0,55.0,3.2,8.0,262.0,41.79,32.67
2016,12,6,15,15,695.0,51.5,3.1,7.5,223.0,40.09,31.13
2016,12,6,15,30,651.0,48.0,3.0,7.0,184.0,38.49,29.57
2016,12,6,15,45,579.5,42.0,2.95,7.0,144.0,34.53,25.67
2016,12,6,16,0,508.0,36.0,2.9,7.0,104.0,27.93,19.25
2016,12,6,16,15,384.0,27.5,2.9,6.5,68.0,21.86,12.6
2016,12,6,16,30,260.0,19.0,2.9,6.0,32.0,15.57,0.0
2016,12,6,16,45,130.0,9.5,2.9,6.0,16.0,9.05,0.0
2016,12,6,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,4.0,2.0,4.0,4.0,0.0,0.0
2016,12,7,7,30,0.0,8.0,2.0,4.0,8.0,7.63,0.0
2016,12,7,7,45,13.5,22.5,2.05,4.0,24.0,30.73,11.31
2016,12,7,8,0,27.0,37.0,2.1,4.0,40.0,54.71,40.06
2016,12,7,8,15,37.5,53.5,2.15,4.0,59.5,78.24,62.1
2016,12,7,8,30,48.0,70.0,2.2,4.0,79.0,101.33,83.17
2016,12,7,8,45,55.0,86.0,2.3,4.5,98.5,121.81,101.53
2016,12,7,9,0,62.0,102.0,2.4,5.0,118.0,142.11,119.37
2016,12,7,9,15,65.5,116.5,2.45,5.0,136.0,158.49,133.69
2016,12,7,9,30,69.0,131.0,2.5,5.0,154.0,174.64,147.58
2016,12,7,9,45,71.5,144.0,2.6,5.5,169.5,188.2,158.78
2016,12,7,10,0,74.0,157.0,2.7,6.0,185.0,201.48,169.56
2016,12,7,10,15,40.0,152.0,2.75,6.0,167.5,174.73,146.18
2016,12,7,10,30,6.0,147.0,2.8,6.0,150.0,144.06,119.45
2016,12,7,10,45,22.5,165.0,2.9,6.5,175.0,169.9,141.29
2016,12,7,11,0,39.0,183.0,3.0,7.0,200.0,199.94,166.28
2016,12,7,11,15,19.5,123.0,3.1,7.0,131.5,127.94,105.04
2016,12,7,11,30,0.0,63.0,3.2,7.0,63.0,58.61,45.37
2016,12,7,11,45,0.0,107.0,3.35,7.5,107.0,99.81,80.75
2016,12,7,12,0,0.0,151.0,3.5,8.0,151.0,140.83,115.42
2016,12,7,12,15,0.0,112.5,3.55,7.5,112.5,104.68,84.81
2016,12,7,12,30,0.0,74.0,3.6,7.0,74.0,68.88,54.25
2016,12,7,12,45,114.0,136.5,3.7,7.0,189.0,168.22,137.58
2016,12,7,13,0,228.0,199.0,3.8,7.0,304.0,254.64,206.92
2016,12,7,13,15,125.0,181.5,3.85,6.5,239.0,198.73,161.81
2016,12,7,13,30,22.0,164.0,3.9,6.0,174.0,153.71,126.85
2016,12,7,13,45,11.0,116.0,4.0,6.0,121.0,108.42,88.51
2016,12,7,14,0,0.0,68.0,4.1,6.0,68.0,63.26,49.91
2016,12,7,14,15,0.0,63.0,4.1,5.5,63.0,58.59,46.01
2016,12,7,14,30,0.0,58.0,4.1,5.0,58.0,53.92,42.06
2016,12,7,14,45,0.0,51.5,4.1,5.0,51.5,47.86,36.75
2016,12,7,15,0,0.0,45.0,4.1,5.0,45.0,41.8,33.07
2016,12,7,15,15,0.0,38.0,4.1,4.5,38.0,35.28,27.05
2016,12,7,15,30,0.0,31.0,4.1,4.0,31.0,28.77,20.95
2016,12,7,15,45,0.0,24.0,4.1,4.0,24.0,22.26,14.76
2016,12,7,16,0,0.0,17.0,4.1,4.0,17.0,15.75,8.55
2016,12,7,16,15,0.0,11.0,4.1,4.0,11.0,10.19,2.92
2016,12,7,16,30,0.0,5.0,4.1,4.0,5.0,4.62,0.0
2016,12,7,16,45,0.0,2.5,4.2,4.0,2.5,2.38,0.0
2016,12,7,17,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,4.7,3.5,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,1.9,8.0,1.5,0.0,0.0
2016,12,8,7,30,0.0,3.0,1.9,8.0,3.0,2.86,0.0
2016,12,8,7,45,0.0,10.0,1.95,8.5,10.0,9.26,0.0
2016,12,8,8,0,0.0,17.0,2.0,9.0,17.0,15.76,7.27
2016,12,8,8,15,0.0,26.0,2.0,9.0,26.0,24.13,14.94
2016,12,8,8,30,0.0,35.0,2.0,9.0,35.0,32.5,22.47
2016,12,8,8,45,0.0,44.0,2.0,9.0,44.0,40.88,29.95
2016,12,8,9,0,0.0,53.0,2.0,9.0,53.0,49.27,37.36
2016,12,8,9,15,0.0,61.5,2.0,9.0,61.5,57.37,44.44
2016,12,8,9,30,0.0,70.0,2.0,9.0,70.0,65.54,51.5
2016,12,8,9,45,0.0,77.0,2.05,9.5,77.0,72.19,57.07
2016,12,8,10,0,0.0,84.0,2.1,10.0,84.0,78.82,62.57
2016,12,8,10,15,0.0,101.0,2.1,10.0,101.0,95.33,76.58
2016,12,8,10,30,0.0,118.0,2.1,10.0,118.0,111.74,90.39
2016,12,8,10,45,5.5,140.0,2.15,10.0,142.5,135.89,110.7
2016,12,8,11,0,11.0,162.0,2.2,10.0,167.0,159.69,130.53
2016,12,8,11,15,7.0,159.5,2.2,10.0,163.0,154.24,125.75
2016,12,8,11,30,3.0,157.0,2.2,10.0,159.0,149.08,121.32
2016,12,8,11,45,3.5,159.0,2.2,10.5,160.5,150.55,122.27
2016,12,8,12,0,4.0,161.0,2.2,11.0,162.0,151.99,123.19
2016,12,8,12,15,3.5,159.5,2.15,11.0,161.0,149.69,121.25
2016,12,8,12,30,3.0,158.0,2.1,11.0,160.0,147.42,119.37
2016,12,8,12,45,1.5,146.5,2.1,11.0,147.5,135.76,109.72
2016,12,8,13,0,0.0,135.0,2.1,11.0,135.0,124.37,100.31
2016,12,8,13,15,0.0,138.5,2.1,11.0,138.5,126.95,102.58
2016,12,8,13,30,0.0,142.0,2.1,11.0,142.0,129.29,104.66
2016,12,8,13,45,1.5,139.0,2.1,11.0,139.5,126.12,102.07
2016,12,8,14,0,3.0,136.0,2.1,11.0,137.0,122.67,99.23
2016,12,8,14,15,1.5,126.0,2.05,11.0,126.5,112.83,91.11
2016,12,8,14,30,0.0,116.0,2.0,11.0,116.0,103.11,83.06
2016,12,8,14,45,0.0,103.5,1.95,11.0,103.5,91.64,73.36
2016,12,8,15,0,0.0,91.0,1.9,11.0,91.0,80.49,67.01
2016,12,8,15,15,0.0,77.5,1.8,11.0,77.5,69.03,56.65
2016,12,8,15,30,0.0,64.0,1.7,11.0,64.0,57.43,46.04
2016,12,8,15,45,0.0,49.5,1.65,11.0,49.5,44.91,34.47
2016,12,8,16,0,0.0,35.0,1.6,11.0,35.0,32.21,22.67
2016,12,8,16,15,0.0,22.5,1.55,11.0,22.5,20.89,11.54
2016,12,8,16,30,0.0,10.0,1.5,11.0,10.0,9.27,0.0
2016,12,8,16,45,0.0,5.0,1.5,11.0,5.0,4.77,0.0
2016,12,8,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,45,223.5,14.0,1.3,10.5,37.0,124.29,45.79
2016,12,9,8,0,447.0,28.0,1.4,11.0,74.0,246.48,187.58
2016,12,9,8,15,526.0,34.0,1.45,11.0,112.0,299.61,239.37
2016,12,9,8,30,605.0,40.0,1.5,11.0,150.0,354.54,288.03
2016,12,9,8,45,653.5,44.0,1.55,11.0,188.0,393.17,322.15
2016,12,9,9,0,702.0,48.0,1.6,11.0,226.0,431.24,354.59
2016,12,9,9,15,449.0,88.5,1.6,11.0,208.5,350.68,290.02
2016,12,9,9,30,196.0,129.0,1.6,11.0,191.0,255.3,211.29
2016,12,9,9,45,197.0,142.0,1.65,11.5,210.0,260.94,215.9
2016,12,9,10,0,198.0,155.0,1.7,12.0,229.0,273.51,225.47
2016,12,9,10,15,99.0,144.5,1.7,12.0,181.5,205.19,168.3
2016,12,9,10,30,0.0,134.0,1.7,12.0,134.0,127.79,102.9
2016,12,9,10,45,3.5,146.0,1.75,12.0,147.5,140.85,113.88
2016,12,9,11,0,7.0,158.0,1.8,12.0,161.0,153.7,124.44
2016,12,9,11,15,7.5,161.5,1.8,12.0,165.0,156.48,126.59
2016,12,9,11,30,8.0,165.0,1.8,12.0,169.0,159.23,128.76
2016,12,9,11,45,8.5,167.0,1.8,12.0,171.0,160.51,129.72
2016,12,9,12,0,9.0,169.0,1.8,12.0,173.0,161.73,130.66
2016,12,9,12,15,72.0,190.5,1.8,12.0,224.5,208.59,168.8
2016,12,9,12,30,135.0,212.0,1.8,12.0,276.0,250.36,201.63
2016,12,9,12,45,109.5,205.5,1.8,12.0,256.5,227.53,182.75
2016,12,9,13,0,84.0,199.0,1.8,12.0,237.0,207.61,166.63
2016,12,9,13,15,451.0,132.5,1.75,12.0,326.5,249.95,191.04
2016,12,9,13,30,818.0,66.0,1.7,12.0,416.0,266.26,189.48
2016,12,9,13,45,806.0,64.0,1.65,12.0,393.5,227.15,153.58
2016,12,9,14,0,794.0,62.0,1.6,12.0,371.0,187.57,118.38
2016,12,9,14,15,774.5,60.0,1.5,12.0,342.0,146.76,84.68
2016,12,9,14,30,755.0,58.0,1.4,12.0,313.0,106.55,55.86
2016,12,9,14,45,731.0,54.5,1.35,12.0,280.0,65.73,34.42
2016,12,9,15,0,707.0,51.0,1.3,12.0,247.0,38.29,29.0
2016,12,9,15,15,665.5,47.0,1.25,11.5,210.5,36.04,26.99
2016,12,9,15,30,624.0,43.0,1.2,11.0,174.0,33.82,24.91
2016,12,9,15,45,555.5,38.0,1.15,11.0,136.0,30.64,21.81
2016,12,9,16,0,487.0,33.0,1.1,11.0,98.0,27.5,18.57
2016,12,9,16,15,243.5,31.5,1.1,10.5,64.0,24.65,14.69
2016,12,9,16,30,0.0,30.0,1.1,10.0,30.0,25.34,0.0
2016,12,9,16,45,0.0,15.0,1.15,10.0,15.0,14.3,0.0
2016,12,9,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,5.0,2.45,12.0,5.0,4.62,0.0
2016,12,10,8,0,0.0,10.0,2.4,12.0,10.0,9.26,1.78
2016,12,10,8,15,0.0,16.0,2.35,12.0,16.0,14.82,6.84
2016,12,10,8,30,0.0,22.0,2.3,12.0,22.0,20.4,11.8
2016,12,10,8,45,0.0,28.5,2.25,12.0,28.5,26.44,17.14
2016,12,10,9,0,0.0,35.0,2.2,12.0,35.0,32.48,22.45
2016,12,10,9,15,0.0,40.5,2.2,12.0,40.5,37.61,26.91
2016,12,10,9,30,0.0,46.0,2.2,12.0,46.0,42.73,31.33
2016,12,10,9,45,0.0,51.0,2.2,12.0,51.0,47.39,35.3
2016,12,10,10,0,0.0,56.0,2.2,12.0,56.0,52.06,39.26
2016,12,10,10,15,0.0,39.0,2.2,12.0,39.0,36.22,25.61
2016,12,10,10,30,0.0,22.0,2.2,12.0,22.0,20.41,11.98
2016,12,10,10,45,0.0,20.0,2.25,12.0,20.0,18.56,10.36
2016,12,10,11,0,0.0,18.0,2.3,12.0,18.0,16.7,8.75
