Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,11,15,0.0,60.0,2.25,11.5,60.0,55.8,42.31
2016,12,10,11,30,0.0,102.0,2.2,11.0,102.0,95.23,75.84
2016,12,10,11,45,4.5,135.0,2.15,11.0,137.5,128.34,103.62
2016,12,10,12,0,9.0,168.0,2.1,11.0,173.0,160.81,130.57
2016,12,10,12,15,4.5,118.5,2.1,11.0,121.0,112.14,89.85
2016,12,10,12,30,0.0,69.0,2.1,11.0,69.0,64.21,49.43
2016,12,10,12,45,0.0,44.0,2.1,11.0,44.0,40.89,29.57
2016,12,10,13,0,0.0,19.0,2.1,11.0,19.0,17.63,9.59
2016,12,10,13,15,0.0,61.5,2.15,11.0,61.5,57.2,43.64
2016,12,10,13,30,0.0,104.0,2.2,11.0,104.0,95.96,76.68
2016,12,10,13,45,0.0,78.0,2.25,11.0,78.0,72.54,56.8
2016,12,10,14,0,0.0,52.0,2.3,11.0,52.0,48.33,36.15
2016,12,10,14,15,0.0,48.0,2.25,11.0,48.0,44.6,33.0
2016,12,10,14,30,0.0,44.0,2.2,11.0,44.0,40.87,29.82
2016,12,10,14,45,0.0,39.5,2.2,11.0,39.5,36.67,26.22
2016,12,10,15,0,0.0,35.0,2.2,11.0,35.0,32.48,23.87
2016,12,10,15,15,0.0,29.5,2.15,10.5,29.5,27.37,19.23
2016,12,10,15,30,0.0,24.0,2.1,10.0,24.0,22.25,14.54
2016,12,10,15,45,0.0,19.0,2.05,10.0,19.0,17.61,10.19
2016,12,10,16,0,0.0,14.0,2.0,10.0,14.0,12.97,5.81
2016,12,10,16,15,0.0,9.0,1.95,10.0,9.0,8.33,1.24
2016,12,10,16,30,0.0,4.0,1.9,10.0,4.0,3.7,0.0
2016,12,10,16,45,0.0,2.0,1.9,10.0,2.0,1.91,0.0
2016,12,10,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,11,7,45,0.0,6.0,2.05,4.5,6.0,5.55,0.0
2016,12,11,8,0,0.0,12.0,2.0,5.0,12.0,11.11,3.44
2016,12,11,8,15,0.0,19.0,2.0,5.0,19.0,17.61,9.55
2016,12,11,8,30,0.0,26.0,2.0,5.0,26.0,24.12,15.49
2016,12,11,8,45,0.0,33.0,2.05,5.5,33.0,30.63,21.35
2016,12,11,9,0,0.0,40.0,2.1,6.0,40.0,37.14,27.15
2016,12,11,9,15,0.0,46.0,2.05,6.0,46.0,42.73,32.12
2016,12,11,9,30,0.0,52.0,2.0,6.0,52.0,48.33,37.04
2016,12,11,9,45,0.0,57.5,2.0,6.5,57.5,53.46,41.43
2016,12,11,10,0,0.0,63.0,2.0,7.0,63.0,58.59,45.76
2016,12,11,10,15,0.0,80.0,1.95,7.0,80.0,74.71,59.68
2016,12,11,10,30,0.0,97.0,1.9,7.0,97.0,91.1,73.74
2016,12,11,10,45,26.5,141.0,1.9,7.5,153.0,152.25,125.91
2016,12,11,11,0,53.0,185.0,1.9,8.0,209.0,209.49,173.46
2016,12,11,11,15,80.0,195.5,1.9,8.0,232.5,231.02,191.02
2016,12,11,11,30,107.0,206.0,1.9,8.0,256.0,251.23,207.35
2016,12,11,11,45,146.0,208.5,1.95,8.5,277.5,271.17,222.9
2016,12,11,12,0,185.0,211.0,2.0,9.0,299.0,284.8,232.92
2016,12,11,12,15,120.5,205.0,2.05,9.0,262.5,244.64,199.81
2016,12,11,12,30,56.0,199.0,2.1,9.0,226.0,206.35,168.6
2016,12,11,12,45,40.0,187.0,2.2,9.0,206.5,186.19,152.07
2016,12,11,13,0,24.0,175.0,2.3,9.0,187.0,167.82,137.03
2016,12,11,13,15,15.5,162.5,2.25,9.0,170.0,152.52,124.43
2016,12,11,13,30,7.0,150.0,2.2,9.0,153.0,137.97,112.53
2016,12,11,13,45,3.5,117.5,2.2,9.0,119.0,108.13,87.49
2016,12,11,14,0,0.0,85.0,2.2,9.0,85.0,78.6,62.53
2016,12,11,14,15,0.0,78.5,2.1,8.5,78.5,72.63,57.61
2016,12,11,14,30,0.0,72.0,2.0,8.0,72.0,66.67,52.64
2016,12,11,14,45,0.0,64.5,1.95,8.0,64.5,59.87,46.77
2016,12,11,15,0,0.0,57.0,1.9,8.0,57.0,53.0,42.9
2016,12,11,15,15,0.0,48.5,1.85,7.5,48.5,45.07,35.68
2016,12,11,15,30,0.0,40.0,1.8,7.0,40.0,37.15,28.37
2016,12,11,15,45,0.0,31.0,1.8,7.0,31.0,28.77,20.49
2016,12,11,16,0,0.0,22.0,1.8,7.0,22.0,20.4,12.58
2016,12,11,16,15,0.0,14.5,1.8,6.5,14.5,13.44,5.63
2016,12,11,16,30,0.0,7.0,1.8,6.0,7.0,6.48,0.0
2016,12,11,16,45,0.0,3.5,1.85,6.0,3.5,3.34,0.0
2016,12,11,17,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,12,7,45,220.0,13.5,1.5,4.5,34.5,117.78,15.43
2016,12,12,8,0,440.0,27.0,1.5,5.0,69.0,239.94,182.96
2016,12,12,8,15,525.0,33.5,1.45,5.5,108.0,295.85,239.93
2016,12,12,8,30,610.0,40.0,1.4,6.0,147.0,353.95,291.65
2016,12,12,8,45,660.0,44.0,1.4,6.5,185.5,393.41,326.48
2016,12,12,9,0,710.0,48.0,1.4,7.0,224.0,432.34,359.4
2016,12,12,9,15,743.5,51.5,1.3,7.0,260.5,461.13,383.14
2016,12,12,9,30,777.0,55.0,1.2,7.0,297.0,488.19,404.48
2016,12,12,9,45,791.0,59.0,1.15,7.5,327.5,503.27,415.13
2016,12,12,10,0,805.0,63.0,1.1,8.0,358.0,515.8,423.31
2016,12,12,10,15,821.0,65.0,1.05,8.0,384.0,524.44,428.87
2016,12,12,10,30,837.0,67.0,1.0,8.0,410.0,530.27,431.97
2016,12,12,10,45,679.5,103.0,0.95,8.0,390.5,479.08,390.09
2016,12,12,11,0,522.0,139.0,0.9,8.0,371.0,421.77,343.76
2016,12,12,11,15,508.0,147.0,0.85,8.0,378.0,412.87,335.78
2016,12,12,11,30,494.0,155.0,0.8,8.0,385.0,402.52,326.15
2016,12,12,11,45,547.0,143.0,0.75,8.0,400.0,402.68,324.69
2016,12,12,12,0,600.0,131.0,0.7,8.0,415.0,401.81,321.81
2016,12,12,12,15,619.5,125.0,0.7,8.0,417.0,385.89,307.1
2016,12,12,12,30,639.0,119.0,0.7,8.0,419.0,367.3,289.92
2016,12,12,12,45,559.5,136.5,0.7,8.0,395.5,330.4,259.18
2016,12,12,13,0,480.0,154.0,0.7,8.0,372.0,298.41,232.69
2016,12,12,13,15,463.0,151.0,0.7,8.0,355.0,270.3,208.13
2016,12,12,13,30,446.0,148.0,0.7,8.0,338.0,242.45,183.66
2016,12,12,13,45,461.5,136.0,0.7,8.0,323.5,214.36,157.88
2016,12,12,14,0,477.0,124.0,0.7,8.0,309.0,184.45,130.81
2016,12,12,14,15,459.5,118.0,0.65,8.0,285.5,153.35,105.27
2016,12,12,14,30,442.0,112.0,0.6,8.0,262.0,123.16,82.98
2016,12,12,14,45,576.0,84.5,0.6,8.0,258.0,83.17,52.92
2016,12,12,15,0,710.0,57.0,0.6,8.0,254.0,43.51,34.26
2016,12,12,15,15,666.0,52.5,0.65,8.0,216.0,40.95,31.91
2016,12,12,15,30,622.0,48.0,0.7,8.0,178.0,38.43,29.45
2016,12,12,15,45,555.5,42.0,0.8,8.0,139.5,31.5,22.89
2016,12,12,16,0,489.0,36.0,0.9,8.0,101.0,27.85,19.17
2016,12,12,16,15,244.5,33.5,0.9,8.0,66.0,26.26,16.33
2016,12,12,16,30,0.0,31.0,0.9,8.0,31.0,26.1,0.0
2016,12,12,16,45,0.0,15.5,0.95,8.0,15.5,14.77,0.0
2016,12,12,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,14.5,1.5,5.5,14.5,13.46,0.0
2016,12,13,8,0,0.0,29.0,1.5,6.0,29.0,29.14,17.76
2016,12,13,8,15,4.5,45.0,1.5,6.0,46.0,48.26,35.63
2016,12,13,8,30,9.0,61.0,1.5,6.0,63.0,66.78,52.37
2016,12,13,8,45,15.5,76.5,1.55,6.5,80.0,85.42,68.94
2016,12,13,9,0,22.0,92.0,1.6,7.0,97.0,109.88,90.29
2016,12,13,9,15,26.5,106.0,1.65,7.0,113.5,125.95,104.3
2016,12,13,9,30,31.0,120.0,1.7,7.0,130.0,141.94,118.05
2016,12,13,9,45,33.5,132.0,1.75,7.5,143.5,154.38,128.34
2016,12,13,10,0,36.0,144.0,1.8,8.0,157.0,166.69,138.37
2016,12,13,10,15,18.0,117.0,1.8,8.0,123.5,121.25,99.44
2016,12,13,10,30,0.0,90.0,1.8,8.0,90.0,84.3,67.55
2016,12,13,10,45,80.5,142.5,1.85,8.0,178.0,182.34,151.65
2016,12,13,11,0,161.0,195.0,1.9,8.0,266.0,281.16,233.42
2016,12,13,11,15,122.5,198.5,1.9,8.0,253.5,260.37,215.21
2016,12,13,11,30,84.0,202.0,1.9,8.0,241.0,236.16,194.77
2016,12,13,11,45,83.0,204.5,1.9,8.5,243.5,234.42,192.73
2016,12,13,12,0,82.0,207.0,1.9,9.0,246.0,232.45,190.44
2016,12,13,12,15,238.5,193.0,1.9,9.0,305.0,285.45,232.55
2016,12,13,12,30,395.0,179.0,1.9,9.0,364.0,323.9,260.74
2016,12,13,12,45,197.5,139.5,1.95,9.0,232.0,201.71,162.22
2016,12,13,13,0,0.0,100.0,2.0,9.0,100.0,92.77,74.18
2016,12,13,13,15,170.5,133.5,2.05,9.0,206.0,170.32,135.36
2016,12,13,13,30,341.0,167.0,2.1,9.0,312.0,233.21,180.86
2016,12,13,13,45,189.0,160.5,2.15,9.0,240.5,180.34,140.9
2016,12,13,14,0,37.0,154.0,2.2,9.0,169.0,140.48,113.49
2016,12,13,14,15,34.0,143.0,2.2,9.0,155.5,127.46,102.77
2016,12,13,14,30,31.0,132.0,2.2,9.0,142.0,114.69,92.32
2016,12,13,14,45,26.5,118.5,2.25,9.0,126.5,100.37,80.75
2016,12,13,15,0,22.0,105.0,2.3,9.0,111.0,90.92,76.9
2016,12,13,15,15,16.0,90.0,2.35,8.5,94.0,78.48,65.73
2016,12,13,15,30,10.0,75.0,2.4,8.0,77.0,65.88,54.21
2016,12,13,15,45,5.0,59.0,2.45,8.0,60.0,52.37,41.6
2016,12,13,16,0,0.0,43.0,2.5,8.0,43.0,38.68,28.72
2016,12,13,16,15,0.0,28.0,2.5,8.0,28.0,25.62,15.8
2016,12,13,16,30,0.0,13.0,2.5,8.0,13.0,12.06,0.0
2016,12,13,16,45,0.0,6.5,2.5,8.0,6.5,6.2,0.0
2016,12,13,17,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,5.5,3.1,11.0,5.5,5.09,0.0
2016,12,14,8,0,0.0,11.0,3.1,11.0,11.0,10.19,2.32
2016,12,14,8,15,0.0,17.5,3.1,11.0,17.5,16.22,7.99
2016,12,14,8,30,0.0,24.0,3.1,11.0,24.0,22.26,13.4
2016,12,14,8,45,0.0,31.0,3.15,11.0,31.0,28.77,19.19
2016,12,14,9,0,0.0,38.0,3.2,11.0,38.0,35.28,24.93
2016,12,14,9,15,0.0,44.5,3.25,11.0,44.5,41.33,30.23
2016,12,14,9,30,0.0,51.0,3.3,11.0,51.0,47.39,35.47
2016,12,14,9,45,0.0,56.5,3.4,11.5,56.5,52.52,39.79
2016,12,14,10,0,0.0,62.0,3.5,12.0,62.0,57.66,44.06
2016,12,14,10,15,0.0,76.0,3.5,12.0,76.0,70.84,55.26
2016,12,14,10,30,0.0,90.0,3.5,12.0,90.0,84.31,66.63
2016,12,14,10,45,0.0,86.5,3.55,12.0,86.5,80.77,63.53
2016,12,14,11,0,0.0,83.0,3.6,12.0,83.0,77.34,60.56
2016,12,14,11,15,0.0,85.0,3.65,12.0,85.0,79.21,62.08
2016,12,14,11,30,0.0,87.0,3.7,12.0,87.0,81.07,63.61
2016,12,14,11,45,0.0,93.5,3.75,12.0,93.5,87.15,68.73
2016,12,14,12,0,0.0,100.0,3.8,12.0,100.0,93.17,73.79
2016,12,14,12,15,0.0,93.0,3.8,12.0,93.0,86.58,68.22
2016,12,14,12,30,0.0,86.0,3.8,12.0,86.0,80.06,62.72
2016,12,14,12,45,0.0,112.5,3.8,12.0,112.5,104.34,83.27
2016,12,14,13,0,0.0,139.0,3.8,12.0,139.0,128.0,103.2
2016,12,14,13,15,0.0,129.5,3.8,12.0,129.5,119.02,95.72
2016,12,14,13,30,0.0,120.0,3.8,12.0,120.0,110.13,88.34
2016,12,14,13,45,0.0,124.0,3.8,12.0,124.0,113.02,90.9
2016,12,14,14,0,0.0,128.0,3.8,12.0,128.0,115.56,93.16
2016,12,14,14,15,0.0,118.0,3.8,12.0,118.0,106.16,85.32
2016,12,14,14,30,0.0,108.0,3.8,12.0,108.0,96.79,77.47
2016,12,14,14,45,0.0,96.0,3.8,12.0,96.0,85.85,68.22
2016,12,14,15,0,0.0,84.0,3.8,12.0,84.0,75.12,62.0
2016,12,14,15,15,0.0,71.5,3.8,12.0,71.5,64.38,52.29
2016,12,14,15,30,0.0,59.0,3.8,12.0,59.0,53.52,42.37
2016,12,14,15,45,0.0,46.0,3.85,12.0,46.0,42.13,31.87
2016,12,14,16,0,0.0,33.0,3.9,12.0,33.0,30.6,21.17
2016,12,14,16,15,0.0,21.5,3.9,12.0,21.5,19.96,10.86
2016,12,14,16,30,0.0,10.0,3.9,12.0,10.0,9.26,0.0
2016,12,14,16,45,0.0,5.0,3.95,12.0,5.0,4.77,0.0
2016,12,14,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,3.0,2.6,11.0,3.0,2.77,0.0
2016,12,15,8,0,0.0,6.0,2.4,11.0,6.0,5.55,0.0
2016,12,15,8,15,0.0,9.5,2.3,11.0,9.5,8.79,1.74
2016,12,15,8,30,0.0,13.0,2.2,11.0,13.0,12.04,4.66
2016,12,15,8,45,0.0,17.0,2.1,11.5,17.0,15.75,7.95
2016,12,15,9,0,0.0,21.0,2.0,12.0,21.0,19.46,11.2
2016,12,15,9,15,0.0,24.5,1.95,12.0,24.5,22.72,14.05
2016,12,15,9,30,0.0,28.0,1.9,12.0,28.0,25.97,16.88
2016,12,15,9,45,0.0,31.5,1.9,12.0,31.5,29.23,19.68
2016,12,15,10,0,0.0,35.0,1.9,12.0,35.0,32.49,22.47
2016,12,15,10,15,0.0,31.0,1.75,12.0,31.0,28.77,19.23
2016,12,15,10,30,0.0,27.0,1.6,12.0,27.0,25.06,16.0
2016,12,15,10,45,0.0,75.5,1.5,12.0,75.5,70.27,54.67
2016,12,15,11,0,0.0,124.0,1.4,12.0,124.0,116.87,93.83
2016,12,15,11,15,0.0,92.5,1.3,12.0,92.5,86.33,67.99
2016,12,15,11,30,0.0,61.0,1.2,12.0,61.0,56.74,42.95
2016,12,15,11,45,0.0,61.5,1.1,12.0,61.5,57.2,43.36
2016,12,15,12,0,0.0,62.0,1.0,12.0,62.0,57.67,43.75
2016,12,15,12,15,0.0,46.5,1.0,12.0,46.5,43.22,31.45
2016,12,15,12,30,0.0,31.0,1.0,12.0,31.0,28.79,19.12
2016,12,15,12,45,0.0,40.5,1.05,12.0,40.5,37.63,26.72
2016,12,15,13,0,0.0,50.0,1.1,12.0,50.0,46.48,34.29
2016,12,15,13,15,0.0,55.0,1.2,12.0,55.0,51.14,38.29
2016,12,15,13,30,0.0,60.0,1.3,12.0,60.0,55.8,42.31
2016,12,15,13,45,0.0,47.0,1.4,12.0,47.0,43.67,31.98
2016,12,15,14,0,0.0,34.0,1.5,12.0,34.0,31.56,21.63
2016,12,15,14,15,0.0,31.5,1.55,11.5,31.5,29.24,19.71
2016,12,15,14,30,0.0,29.0,1.6,11.0,29.0,26.91,17.76
2016,12,15,14,45,0.0,26.0,1.7,11.0,26.0,24.12,15.35
2016,12,15,15,0,0.0,23.0,1.8,11.0,23.0,21.32,13.76
2016,12,15,15,15,0.0,19.5,1.8,11.0,19.5,18.07,10.78
2016,12,15,15,30,0.0,16.0,1.8,11.0,16.0,14.82,7.77
2016,12,15,15,45,0.0,12.5,1.85,11.0,12.5,11.57,4.74
2016,12,15,16,0,0.0,9.0,1.9,11.0,9.0,8.33,1.7
2016,12,15,16,15,0.0,6.0,1.95,10.5,6.0,5.55,0.0
2016,12,15,16,30,0.0,3.0,2.0,10.0,3.0,2.77,0.0
2016,12,15,16,45,0.0,1.5,2.05,10.0,1.5,1.43,0.0
2016,12,15,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,16,7,45,212.0,14.0,4.45,5.0,32.5,114.56,0.0
2016,12,16,8,0,424.0,28.0,4.5,5.0,65.0,237.61,176.11
2016,12,16,8,15,516.5,34.5,4.5,5.0,104.5,289.84,236.46
2016,12,16,8,30,609.0,41.0,4.5,5.0,144.0,351.31,293.59
2016,12,16,8,45,665.5,45.5,4.55,5.5,184.0,394.69,333.32
2016,12,16,9,0,722.0,50.0,4.6,6.0,224.0,437.69,371.22
2016,12,16,9,15,758.0,53.5,4.6,6.0,261.5,468.13,398.05
2016,12,16,9,30,794.0,57.0,4.6,6.0,299.0,496.83,422.49
2016,12,16,9,45,822.0,58.5,4.65,6.5,332.5,516.88,438.44
2016,12,16,10,0,850.0,60.0,4.7,7.0,366.0,534.45,451.78
2016,12,16,10,15,866.0,61.5,4.7,7.0,393.5,540.1,455.73
2016,12,16,10,30,882.0,63.0,4.7,7.0,421.0,545.86,459.41
2016,12,16,10,45,893.0,64.5,4.7,7.5,441.5,545.98,457.39
2016,12,16,11,0,904.0,66.0,4.7,8.0,462.0,543.05,452.64
2016,12,16,11,15,910.5,66.5,4.7,8.0,475.5,533.65,443.29
2016,12,16,11,30,917.0,67.0,4.7,8.0,489.0,521.24,431.21
2016,12,16,11,45,920.0,67.5,4.7,8.0,495.0,504.17,415.04
2016,12,16,12,0,923.0,68.0,4.7,8.0,501.0,484.25,396.16
2016,12,16,12,15,921.5,67.5,4.75,8.0,499.0,458.64,372.33
2016,12,16,12,30,920.0,67.0,4.8,8.0,497.0,430.57,345.95
2016,12,16,12,45,915.0,67.0,4.85,8.0,488.0,399.39,316.45
2016,12,16,13,0,910.0,67.0,4.9,8.0,479.0,366.19,284.7
2016,12,16,13,15,901.5,66.0,4.95,8.0,462.0,329.19,249.37
2016,12,16,13,30,893.0,65.0,5.0,8.0,445.0,290.79,212.58
2016,12,16,13,45,881.0,63.5,5.05,8.0,421.5,249.98,174.01
2016,12,16,14,0,869.0,62.0,5.1,8.0,398.0,208.43,135.76
2016,12,16,14,15,850.0,60.0,5.05,8.0,368.5,161.24,95.31
2016,12,16,14,30,831.0,58.0,5.0,8.0,339.0,117.93,62.72
2016,12,16,14,45,804.5,55.0,5.0,8.0,304.0,74.09,38.03
2016,12,16,15,0,778.0,52.0,5.0,8.0,269.0,39.26,30.33
2016,12,16,15,15,736.5,48.5,4.95,7.5,230.0,37.43,28.67
2016,12,16,15,30,695.0,45.0,4.9,7.0,191.0,35.66,26.98
2016,12,16,15,45,631.0,39.5,4.85,7.0,151.0,32.03,23.42
2016,12,16,16,0,567.0,34.0,4.8,7.0,111.0,28.4,19.71
2016,12,16,16,15,451.0,26.5,4.7,6.5,73.5,22.66,13.56
2016,12,16,16,30,335.0,19.0,4.6,6.0,36.0,16.78,0.0
2016,12,16,16,45,167.5,9.5,4.55,6.0,18.0,9.05,0.0
2016,12,16,17,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,3.15,1.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,17,7,45,241.0,12.5,1.8,2.5,33.5,121.53,0.0
2016,12,17,8,0,482.0,25.0,1.7,3.0,67.0,252.62,185.34
2016,12,17,8,15,571.0,31.5,1.7,3.5,107.5,310.88,251.84
2016,12,17,8,30,660.0,38.0,1.7,4.0,148.0,371.51,307.1
2016,12,17,8,45,712.0,42.5,1.7,4.5,189.0,413.45,344.75
2016,12,17,9,0,764.0,47.0,1.7,5.0,230.0,454.86,380.27
2016,12,17,9,15,797.5,50.0,1.8,5.0,267.5,483.96,405.59
2016,12,17,9,30,831.0,53.0,1.9,5.0,305.0,511.19,428.51
2016,12,17,9,45,850.0,56.0,2.05,5.5,338.0,528.5,442.2
2016,12,17,10,0,869.0,59.0,2.2,6.0,371.0,540.19,450.96
2016,12,17,10,15,884.5,61.0,2.3,6.0,398.5,549.21,457.77
2016,12,17,10,30,900.0,63.0,2.4,6.0,426.0,555.31,461.93
2016,12,17,10,45,909.0,64.5,2.5,6.5,446.5,554.36,459.42
2016,12,17,11,0,918.0,66.0,2.6,7.0,467.0,550.33,454.24
2016,12,17,11,15,924.0,66.5,2.65,7.0,480.5,540.6,444.96
2016,12,17,11,30,930.0,67.0,2.7,7.0,494.0,527.82,432.97
2016,12,17,11,45,931.0,67.5,2.8,7.5,500.0,509.66,415.76
2016,12,17,12,0,932.0,68.0,2.9,8.0,506.0,488.7,395.92
2016,12,17,12,15,931.0,68.0,2.95,8.0,504.5,463.66,372.97
2016,12,17,12,30,930.0,68.0,3.0,8.0,503.0,436.1,347.42
2016,12,17,12,45,922.0,69.0,3.05,8.0,493.0,404.54,318.13
2016,12,17,13,0,914.0,70.0,3.1,8.0,483.0,371.1,286.7
2016,12,17,13,15,905.5,69.0,3.1,8.0,466.0,333.97,251.69
2016,12,17,13,30,897.0,68.0,3.1,8.0,449.0,295.43,215.18
2016,12,17,13,45,883.0,66.5,3.1,8.0,425.5,250.95,174.01
2016,12,17,14,0,869.0,65.0,3.1,8.0,402.0,208.64,135.48
2016,12,17,14,15,849.5,63.0,3.05,7.5,372.0,164.87,98.31
2016,12,17,14,30,830.0,61.0,3.0,7.0,342.0,121.53,65.81
2016,12,17,14,45,801.5,58.5,3.0,7.0,307.0,78.07,41.21
2016,12,17,15,0,773.0,56.0,3.0,7.0,272.0,42.68,33.61
2016,12,17,15,15,730.5,52.0,2.95,6.5,232.5,40.51,31.65
2016,12,17,15,30,688.0,48.0,2.9,6.0,193.0,38.4,29.62
2016,12,17,15,45,620.0,42.5,2.9,6.0,152.5,34.86,26.12
2016,12,17,16,0,552.0,37.0,2.9,6.0,112.0,31.35,22.48
2016,12,17,16,15,432.0,28.5,2.95,5.5,74.5,24.67,15.42
2016,12,17,16,30,312.0,20.0,3.0,5.0,37.0,16.28,0.0
2016,12,17,16,45,156.0,10.0,3.1,5.0,18.5,9.53,0.0
2016,12,17,17,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.25,3.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,7,45,245.0,12.0,1.4,2.5,33.0,121.97,0.0
2016,12,18,8,0,490.0,24.0,1.4,3.0,66.0,254.19,184.19
2016,12,18,8,15,580.0,30.5,1.4,3.5,106.5,313.32,252.86
2016,12,18,8,30,670.0,37.0,1.4,4.0,147.0,374.52,308.51
2016,12,18,8,45,722.0,41.0,1.4,4.5,188.0,416.04,345.7
2016,12,18,9,0,774.0,45.0,1.4,5.0,229.0,457.03,380.74
2016,12,18,9,15,808.0,48.0,1.4,5.0,267.0,486.55,405.88
2016,12,18,9,30,842.0,51.0,1.4,5.0,305.0,510.93,426.02
2016,12,18,9,45,861.0,54.0,1.4,5.5,338.5,528.51,439.18
2016,12,18,10,0,880.0,57.0,1.4,6.0,372.0,543.51,449.73
2016,12,18,10,15,895.5,58.5,1.3,6.0,399.5,552.08,455.01
2016,12,18,10,30,911.0,60.0,1.2,6.0,427.0,557.72,457.65
2016,12,18,10,45,921.0,61.0,1.15,6.5,447.5,556.82,454.5
2016,12,18,11,0,931.0,62.0,1.1,7.0,468.0,552.82,448.75
2016,12,18,11,15,936.5,62.5,1.05,7.0,481.5,542.84,439.0
2016,12,18,11,30,942.0,63.0,1.0,7.0,495.0,529.79,426.65
2016,12,18,11,45,943.5,63.5,1.0,7.5,501.0,511.81,409.84
2016,12,18,12,0,945.0,64.0,1.0,8.0,507.0,490.97,390.48
2016,12,18,12,15,944.0,64.0,1.05,8.0,505.5,465.77,368.3
2016,12,18,12,30,943.0,64.0,1.1,8.0,504.0,438.01,343.49
2016,12,18,12,45,939.0,63.5,1.15,8.0,494.5,406.22,314.86
2016,12,18,13,0,935.0,63.0,1.2,8.0,485.0,372.32,283.8
2016,12,18,13,15,927.0,62.0,1.2,8.0,468.5,334.79,249.12
2016,12,18,13,30,919.0,61.0,1.2,8.0,452.0,295.77,212.79
2016,12,18,13,45,906.0,60.0,1.25,8.0,428.5,254.35,174.68
2016,12,18,14,0,893.0,59.0,1.3,8.0,405.0,212.19,136.67
2016,12,18,14,15,875.0,57.0,1.35,8.0,375.5,168.0,99.2
2016,12,18,14,30,857.0,55.0,1.4,8.0,346.0,123.97,66.17
2016,12,18,14,45,829.0,53.0,1.45,8.0,310.5,75.69,37.69
2016,12,18,15,0,801.0,51.0,1.5,8.0,275.0,38.41,29.59
2016,12,18,15,15,761.0,47.5,1.55,7.5,236.0,36.54,27.92
2016,12,18,15,30,721.0,44.0,1.6,7.0,197.0,34.72,26.18
2016,12,18,15,45,656.0,39.0,1.7,7.0,156.0,31.51,23.02
2016,12,18,16,0,591.0,34.0,1.8,7.0,115.0,28.33,19.73
2016,12,18,16,15,477.0,26.5,1.8,6.5,77.0,22.57,13.65
2016,12,18,16,30,363.0,19.0,1.8,6.0,39.0,16.67,0.67
2016,12,18,16,45,181.5,9.5,1.8,6.0,19.5,9.05,0.0
2016,12,18,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,7,45,202.0,12.5,1.4,3.5,29.5,91.63,0.0
2016,12,19,8,0,404.0,25.0,1.4,4.0,59.0,217.6,155.43
2016,12,19,8,15,495.0,32.0,1.35,4.5,97.0,276.34,222.44
2016,12,19,8,30,586.0,39.0,1.3,5.0,135.0,336.83,277.07
2016,12,19,8,45,638.5,44.0,1.3,5.5,173.5,378.33,314.05
2016,12,19,9,0,691.0,49.0,1.3,6.0,212.0,419.52,349.21
2016,12,19,9,15,726.5,52.0,1.35,6.5,248.5,448.88,373.77
2016,12,19,9,30,762.0,55.0,1.4,7.0,285.0,476.62,396.07
2016,12,19,9,45,780.5,59.0,1.45,7.5,316.5,494.52,409.75
2016,12,19,10,0,799.0,63.0,1.5,8.0,348.0,509.97,421.0
2016,12,19,10,15,816.0,64.5,1.5,8.0,374.5,519.15,427.5
2016,12,19,10,30,833.0,66.0,1.5,8.0,401.0,525.57,431.56
2016,12,19,10,45,843.5,67.5,1.5,8.5,421.0,525.66,429.66
2016,12,19,11,0,854.0,69.0,1.5,9.0,441.0,522.82,425.29
2016,12,19,11,15,668.0,112.0,1.45,9.0,408.5,461.81,375.47
2016,12,19,11,30,482.0,155.0,1.4,9.0,376.0,397.73,323.51
2016,12,19,11,45,474.0,159.0,1.4,9.5,379.0,385.6,312.42
2016,12,19,12,0,466.0,163.0,1.4,10.0,382.0,372.22,299.86
2016,12,19,12,15,534.5,145.5,1.3,10.0,395.5,369.68,295.6
2016,12,19,12,30,603.0,128.0,1.2,10.0,409.0,364.59,288.46
2016,12,19,12,45,731.5,99.5,1.2,10.0,434.5,363.25,282.82
2016,12,19,13,0,860.0,71.0,1.2,10.0,460.0,354.2,269.42
2016,12,19,13,15,701.0,99.5,1.15,10.0,409.5,299.2,224.86
2016,12,19,13,30,542.0,128.0,1.1,10.0,359.0,253.39,189.12
2016,12,19,13,45,680.5,96.5,1.1,10.0,371.0,232.8,164.43
2016,12,19,14,0,819.0,65.0,1.1,10.0,383.0,202.0,130.38
2016,12,19,14,15,799.5,63.0,1.05,10.0,354.5,160.43,95.36
2016,12,19,14,30,780.0,61.0,1.0,10.0,326.0,119.35,64.64
2016,12,19,14,45,750.5,58.5,1.0,10.0,292.5,78.13,41.1
2016,12,19,15,0,721.0,56.0,1.0,10.0,259.0,42.46,33.03
2016,12,19,15,15,679.0,52.0,1.0,9.5,221.5,40.3,31.12
2016,12,19,15,30,637.0,48.0,1.0,9.0,184.0,38.19,29.13
2016,12,19,15,45,567.5,42.5,1.0,9.0,145.0,34.66,25.68
2016,12,19,16,0,498.0,37.0,1.0,9.0,106.0,28.48,19.72
2016,12,19,16,15,385.0,28.5,1.0,8.5,71.0,22.41,13.46
2016,12,19,16,30,272.0,20.0,1.0,8.0,36.0,16.14,1.14
2016,12,19,16,45,136.0,10.0,1.05,8.0,18.0,9.53,0.0
2016,12,19,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,7,45,198.5,12.0,2.0,5.5,28.0,89.59,0.0
2016,12,20,8,0,397.0,24.0,2.0,6.0,56.0,213.13,149.56
2016,12,20,8,15,488.0,30.5,2.0,6.5,93.0,271.39,217.35
2016,12,20,8,30,579.0,37.0,2.0,7.0,130.0,331.06,271.62
2016,12,20,8,45,635.0,41.0,2.05,8.0,168.5,372.89,308.64
2016,12,20,9,0,691.0,45.0,2.1,9.0,207.0,414.59,343.93
2016,12,20,9,15,644.5,58.5,2.05,9.0,229.0,416.44,346.58
2016,12,20,9,30,598.0,72.0,2.0,9.0,251.0,412.21,343.61
2016,12,20,9,45,619.0,76.5,2.0,9.5,280.0,430.51,357.95
2016,12,20,10,0,640.0,81.0,2.0,10.0,309.0,446.87,370.06
2016,12,20,10,15,620.0,93.0,1.95,10.5,327.5,447.33,368.76
2016,12,20,10,30,600.0,105.0,1.9,11.0,346.0,445.29,365.36
2016,12,20,10,45,733.5,82.5,1.9,11.5,391.5,484.28,395.03
2016,12,20,11,0,867.0,60.0,1.9,12.0,437.0,518.18,419.53
2016,12,20,11,15,720.5,96.5,1.85,12.0,416.5,472.62,381.67
2016,12,20,11,30,574.0,133.0,1.8,12.0,396.0,423.94,341.92
2016,12,20,11,45,728.0,98.0,1.8,12.5,436.0,447.64,358.49
2016,12,20,12,0,882.0,63.0,1.8,13.0,476.0,463.15,367.01
2016,12,20,12,15,684.0,110.5,1.7,13.0,430.5,402.21,317.5
2016,12,20,12,30,486.0,158.0,1.6,13.0,385.0,344.92,271.89
2016,12,20,12,45,470.0,158.0,1.5,13.0,374.5,321.09,251.23
2016,12,20,13,0,454.0,158.0,1.4,13.0,364.0,297.03,230.05
2016,12,20,13,15,502.0,142.0,1.25,13.0,362.5,277.86,211.01
2016,12,20,13,30,550.0,126.0,1.1,13.0,361.0,254.52,187.89
2016,12,20,13,45,537.5,122.0,1.0,13.0,341.5,223.68,160.51
2016,12,20,14,0,525.0,118.0,0.9,13.0,322.0,192.86,133.71
2016,12,20,14,15,647.5,88.5,0.85,12.5,322.0,159.68,100.46
2016,12,20,14,30,770.0,59.0,0.8,12.0,322.0,117.91,63.09
2016,12,20,14,45,739.0,57.0,0.75,12.0,288.0,77.51,40.03
2016,12,20,15,0,708.0,55.0,0.7,12.0,254.0,41.51,31.9
2016,12,20,15,15,666.0,51.0,0.65,11.5,217.5,39.32,30.0
2016,12,20,15,30,624.0,47.0,0.6,11.0,181.0,37.18,28.0
2016,12,20,15,45,556.0,42.0,0.6,11.0,143.0,31.19,22.39
2016,12,20,16,0,488.0,37.0,0.6,11.0,105.0,28.4,19.52
2016,12,20,16,15,378.5,28.5,0.75,10.5,70.0,22.34,13.34
2016,12,20,16,30,269.0,20.0,0.9,10.0,35.0,16.08,1.74
2016,12,20,16,45,134.5,10.0,1.05,10.0,17.5,9.53,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
