Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,7,45,208.0,12.0,1.15,6.5,28.5,93.16,0.0
2016,12,21,8,0,416.0,24.0,1.2,7.0,57.0,220.32,151.72
2016,12,21,8,15,510.5,30.0,1.2,7.5,95.0,280.55,222.45
2016,12,21,8,30,605.0,36.0,1.2,8.0,133.0,341.77,277.39
2016,12,21,8,45,661.5,40.5,1.3,8.5,173.0,384.89,315.67
2016,12,21,9,0,718.0,45.0,1.4,9.0,213.0,427.9,352.35
2016,12,21,9,15,754.5,48.0,1.3,9.5,250.5,458.18,376.8
2016,12,21,9,30,791.0,51.0,1.2,10.0,288.0,486.86,398.8
2016,12,21,9,45,816.5,53.0,1.15,10.5,321.0,506.53,413.12
2016,12,21,10,0,842.0,55.0,1.1,11.0,354.0,520.73,422.69
2016,12,21,10,15,859.5,57.0,1.05,11.0,382.0,531.27,429.7
2016,12,21,10,30,877.0,59.0,1.0,11.0,410.0,538.98,434.21
2016,12,21,10,45,889.5,60.0,1.0,11.5,431.5,539.92,432.91
2016,12,21,11,0,902.0,61.0,1.0,12.0,453.0,537.83,429.12
2016,12,21,11,15,909.5,61.5,1.0,12.0,467.5,529.54,421.21
2016,12,21,11,30,917.0,62.0,1.0,12.0,482.0,518.21,410.77
2016,12,21,11,45,921.0,62.5,1.0,12.5,489.0,502.18,395.73
2016,12,21,12,0,925.0,63.0,1.0,13.0,496.0,483.24,378.17
2016,12,21,12,15,925.5,63.0,0.95,13.0,495.5,459.46,356.93
2016,12,21,12,30,926.0,63.0,0.9,13.0,495.0,433.07,333.22
2016,12,21,12,45,916.5,64.5,0.9,13.0,486.0,401.97,305.7
2016,12,21,13,0,907.0,66.0,0.9,13.0,477.0,369.06,276.19
2016,12,21,13,15,899.5,65.0,0.85,13.0,461.0,332.8,243.3
2016,12,21,13,30,892.0,64.0,0.8,13.0,445.0,295.05,208.85
2016,12,21,13,45,878.5,63.0,0.8,13.0,422.0,254.65,172.52
2016,12,21,14,0,865.0,62.0,0.8,13.0,399.0,213.59,136.26
2016,12,21,14,15,847.0,60.0,0.75,13.0,370.0,166.88,97.29
2016,12,21,14,30,829.0,58.0,0.7,13.0,341.0,123.89,65.16
2016,12,21,14,45,801.0,56.0,0.7,13.0,306.5,80.91,40.43
2016,12,21,15,0,773.0,54.0,0.7,13.0,272.0,40.77,31.1
2016,12,21,15,15,732.0,50.0,0.7,12.0,234.0,38.54,29.22
2016,12,21,15,30,691.0,46.0,0.7,11.0,196.0,36.33,27.24
2016,12,21,15,45,626.5,41.0,0.7,10.5,155.5,33.19,24.24
2016,12,21,16,0,562.0,36.0,0.7,10.0,115.0,30.08,21.11
2016,12,21,16,15,449.0,28.5,0.7,9.5,77.5,24.4,15.23
2016,12,21,16,30,336.0,21.0,0.7,9.0,40.0,18.6,3.72
2016,12,21,16,45,168.0,10.5,0.75,9.0,20.0,10.01,0.0
2016,12,21,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,192.5,12.5,1.1,6.5,28.0,87.41,0.0
2016,12,22,8,0,385.0,25.0,1.1,7.0,56.0,213.32,145.04
2016,12,22,8,15,482.5,32.5,1.05,7.5,94.0,270.07,213.75
2016,12,22,8,30,580.0,40.0,1.0,8.0,132.0,333.95,270.56
2016,12,22,8,45,638.0,45.0,0.95,8.5,172.0,378.27,309.1
2016,12,22,9,0,696.0,50.0,0.9,9.0,212.0,422.41,345.77
2016,12,22,9,15,733.5,53.5,0.95,9.0,249.5,453.69,372.08
2016,12,22,9,30,771.0,57.0,1.0,9.0,287.0,483.37,396.24
2016,12,22,9,45,798.0,59.5,1.1,9.5,320.0,504.37,412.5
2016,12,22,10,0,825.0,62.0,1.2,10.0,353.0,522.98,426.38
2016,12,22,10,15,842.0,63.5,1.2,10.0,381.0,532.46,432.96
2016,12,22,10,30,859.0,65.0,1.2,10.0,409.0,539.1,437.1
2016,12,22,10,45,872.0,66.0,1.25,10.5,430.5,537.87,434.56
2016,12,22,11,0,885.0,67.0,1.3,11.0,452.0,536.18,431.41
2016,12,22,11,15,892.0,68.0,1.25,11.0,466.0,528.37,423.5
2016,12,22,11,30,899.0,69.0,1.2,11.0,480.0,517.57,413.09
2016,12,22,11,45,902.5,69.0,1.15,11.5,486.5,501.09,397.35
2016,12,22,12,0,906.0,69.0,1.1,12.0,493.0,481.79,379.18
2016,12,22,12,15,904.5,69.0,1.05,12.0,492.0,457.59,357.62
2016,12,22,12,30,903.0,69.0,1.0,12.0,491.0,430.96,333.71
2016,12,22,12,45,900.0,68.0,1.0,12.0,482.5,400.47,306.51
2016,12,22,13,0,897.0,67.0,1.0,12.0,474.0,367.9,277.06
2016,12,22,13,15,887.5,66.5,0.9,11.5,457.5,331.89,244.59
2016,12,22,13,30,878.0,66.0,0.8,11.0,441.0,294.54,210.61
2016,12,22,13,45,863.0,65.0,0.75,11.0,418.0,251.3,171.75
2016,12,22,14,0,848.0,64.0,0.7,11.0,395.0,210.27,135.28
2016,12,22,14,15,828.0,62.0,0.75,11.0,366.0,167.43,99.34
2016,12,22,14,30,808.0,60.0,0.8,11.0,337.0,125.08,67.37
2016,12,22,14,45,778.5,57.5,0.85,11.0,302.5,82.53,42.25
2016,12,22,15,0,749.0,55.0,0.9,11.0,268.0,41.84,32.33
2016,12,22,15,15,708.0,51.0,0.9,10.0,230.0,39.31,30.17
2016,12,22,15,30,667.0,47.0,0.9,9.0,192.0,37.14,28.2
2016,12,22,15,45,602.0,42.0,0.95,8.5,152.5,34.04,25.21
2016,12,22,16,0,537.0,37.0,1.0,8.0,113.0,30.97,22.1
2016,12,22,16,15,427.5,29.0,1.0,7.5,76.5,22.72,13.98
2016,12,22,16,30,318.0,21.0,1.0,7.0,40.0,16.93,3.62
2016,12,22,16,45,159.0,10.5,1.0,7.0,20.0,10.01,0.0
2016,12,22,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,11.5,3.35,7.0,11.5,10.96,0.0
2016,12,23,8,0,0.0,23.0,3.1,7.0,23.0,22.23,10.38
2016,12,23,8,15,3.5,39.0,2.7,7.0,40.0,41.47,29.26
2016,12,23,8,30,7.0,55.0,2.3,7.0,57.0,59.71,45.8
2016,12,23,8,45,15.0,71.0,1.95,7.0,74.5,79.74,63.73
2016,12,23,9,0,23.0,87.0,1.6,7.0,92.0,105.48,86.39
2016,12,23,9,15,29.0,101.5,1.6,7.0,109.5,122.98,101.71
2016,12,23,9,30,35.0,116.0,1.6,7.0,127.0,140.4,116.75
2016,12,23,9,45,40.0,129.0,1.6,7.0,142.5,155.37,129.49
2016,12,23,10,0,45.0,142.0,1.6,7.0,158.0,170.19,141.94
2016,12,23,10,15,22.5,122.0,1.95,7.0,130.0,133.76,110.63
2016,12,23,10,30,0.0,102.0,2.3,7.0,102.0,96.19,78.11
2016,12,23,10,45,0.0,65.0,2.7,7.5,65.0,60.46,47.1
2016,12,23,11,0,0.0,28.0,3.1,8.0,28.0,25.99,17.05
2016,12,23,11,15,0.0,18.5,3.3,8.0,18.5,17.17,9.34
2016,12,23,11,30,0.0,9.0,3.5,8.0,9.0,8.35,1.63
2016,12,23,11,45,0.0,8.5,3.75,8.0,8.5,7.88,1.22
2016,12,23,12,0,0.0,8.0,4.0,8.0,8.0,7.42,0.82
2016,12,23,12,15,7.5,90.5,4.05,8.0,94.0,87.47,70.09
2016,12,23,12,30,15.0,173.0,4.1,8.0,180.0,166.26,136.99
2016,12,23,12,45,26.5,178.5,4.2,8.0,191.0,174.2,143.41
2016,12,23,13,0,38.0,184.0,4.3,8.0,202.0,180.76,148.67
2016,12,23,13,15,417.5,133.5,4.3,8.0,313.5,247.23,194.77
2016,12,23,13,30,797.0,83.0,4.3,8.0,425.0,287.65,213.93
2016,12,23,13,45,502.5,124.5,4.3,8.0,336.0,220.68,164.38
2016,12,23,14,0,208.0,166.0,4.3,8.0,247.0,180.52,140.85
2016,12,23,14,15,196.5,156.5,4.2,7.5,229.0,159.29,123.29
2016,12,23,14,30,185.0,147.0,4.1,7.0,211.0,138.73,107.07
2016,12,23,14,45,177.5,133.0,4.1,7.0,189.5,115.99,90.06
2016,12,23,15,0,170.0,119.0,4.1,7.0,168.0,93.86,80.21
2016,12,23,15,15,156.5,103.5,4.05,6.5,143.5,82.18,69.67
2016,12,23,15,30,143.0,88.0,4.0,6.0,119.0,70.76,59.17
2016,12,23,15,45,123.5,71.5,3.95,6.0,94.5,58.35,47.49
2016,12,23,16,0,104.0,55.0,3.9,6.0,70.0,45.63,35.39
2016,12,23,16,15,65.0,39.0,3.85,6.0,47.0,32.93,22.94
2016,12,23,16,30,26.0,23.0,3.8,6.0,24.0,19.95,6.02
2016,12,23,16,45,13.0,11.5,3.75,6.0,12.0,10.96,0.0
2016,12,23,17,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,24,7,45,201.5,11.5,3.65,3.5,27.0,89.77,0.0
2016,12,24,8,0,403.0,23.0,3.7,4.0,54.0,212.39,143.22
2016,12,24,8,15,500.5,30.0,3.75,4.0,92.0,275.41,222.5
2016,12,24,8,30,598.0,37.0,3.8,4.0,130.0,338.97,282.26
2016,12,24,8,45,656.0,41.0,3.85,4.5,170.0,382.38,322.38
2016,12,24,9,0,714.0,45.0,3.9,5.0,210.0,425.67,360.8
2016,12,24,9,15,750.5,48.0,3.9,5.0,247.5,456.13,387.86
2016,12,24,9,30,787.0,51.0,3.9,5.0,285.0,485.02,412.62
2016,12,24,9,45,811.5,53.5,3.95,5.5,318.0,505.0,428.63
2016,12,24,10,0,836.0,56.0,4.0,6.0,351.0,519.5,439.64
2016,12,24,10,15,852.5,57.5,3.95,6.0,378.5,529.18,446.74
2016,12,24,10,30,869.0,59.0,3.9,6.0,406.0,536.09,451.28
2016,12,24,10,45,882.0,60.0,3.9,6.5,427.5,537.65,450.53
2016,12,24,11,0,895.0,61.0,3.9,7.0,449.0,536.19,447.1
2016,12,24,11,15,902.0,61.5,3.9,7.0,463.5,528.03,438.86
2016,12,24,11,30,909.0,62.0,3.9,7.0,478.0,516.86,427.92
2016,12,24,11,45,913.5,62.0,3.9,7.0,485.0,500.98,412.88
2016,12,24,12,0,918.0,62.0,3.9,7.0,492.0,482.2,395.11
2016,12,24,12,15,918.0,62.0,3.9,7.0,492.0,458.64,373.05
2016,12,24,12,30,918.0,62.0,3.9,7.0,492.0,432.52,348.39
2016,12,24,12,45,909.0,63.5,3.9,7.5,483.0,402.06,319.16
2016,12,24,13,0,900.0,65.0,3.9,8.0,474.0,369.76,287.99
2016,12,24,13,15,893.0,64.5,3.85,8.0,459.0,334.55,254.43
2016,12,24,13,30,886.0,64.0,3.8,8.0,444.0,297.79,219.22
2016,12,24,13,45,877.5,62.0,3.8,8.0,422.5,257.98,181.51
2016,12,24,14,0,869.0,60.0,3.8,8.0,401.0,217.13,143.56
2016,12,24,14,15,851.5,58.0,3.75,7.5,372.5,174.15,106.19
2016,12,24,14,30,834.0,56.0,3.7,7.0,344.0,127.26,69.1
2016,12,24,14,45,811.0,53.5,3.65,7.0,310.5,83.86,41.98
2016,12,24,15,0,788.0,51.0,3.6,7.0,277.0,41.64,32.65
2016,12,24,15,15,750.0,47.5,3.5,6.5,239.0,36.22,27.72
2016,12,24,15,30,712.0,44.0,3.4,6.0,201.0,34.37,25.98
2016,12,24,15,45,653.5,39.5,3.35,5.5,161.0,31.62,23.3
2016,12,24,16,0,595.0,35.0,3.3,5.0,121.0,28.91,20.52
2016,12,24,16,15,488.0,28.0,3.25,4.5,83.0,23.68,15.1
2016,12,24,16,30,381.0,21.0,3.2,4.0,45.0,18.35,5.81
2016,12,24,16,45,190.5,10.5,3.2,4.0,22.5,10.01,0.0
2016,12,24,17,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,25,7,45,206.5,11.5,2.45,2.5,27.0,91.65,0.0
2016,12,25,8,0,413.0,23.0,2.6,3.0,54.0,216.12,144.29
2016,12,25,8,15,509.5,29.5,2.7,3.0,92.0,278.79,225.18
2016,12,25,8,30,606.0,36.0,2.8,3.0,130.0,341.56,284.38
2016,12,25,8,45,662.0,40.0,2.95,3.5,170.0,384.14,323.87
2016,12,25,9,0,718.0,44.0,3.1,4.0,210.0,426.57,361.66
2016,12,25,9,15,754.0,47.5,3.15,4.0,247.0,457.51,389.12
2016,12,25,9,30,790.0,51.0,3.2,4.0,284.0,486.86,414.28
2016,12,25,9,45,805.5,55.0,3.3,4.5,316.0,503.94,427.93
2016,12,25,10,0,821.0,59.0,3.4,5.0,348.0,518.48,438.95
2016,12,25,10,15,838.0,61.0,3.45,5.0,375.5,528.85,446.86
2016,12,25,10,30,855.0,63.0,3.5,5.0,403.0,536.4,452.16
2016,12,25,10,45,722.5,91.5,3.55,5.5,389.5,491.74,413.5
2016,12,25,11,0,590.0,120.0,3.6,6.0,376.0,443.64,372.17
2016,12,25,11,15,445.0,155.0,3.6,6.0,352.0,392.48,328.7
2016,12,25,11,30,300.0,190.0,3.6,6.0,328.0,341.04,284.95
2016,12,25,11,45,297.0,193.5,3.6,6.5,331.5,334.42,278.23
2016,12,25,12,0,294.0,197.0,3.6,7.0,335.0,326.93,270.58
2016,12,25,12,15,188.5,201.0,3.6,7.0,289.5,272.44,225.09
2016,12,25,12,30,83.0,205.0,3.6,7.0,244.0,224.18,185.17
2016,12,25,12,45,106.5,204.0,3.6,7.0,253.0,227.46,187.36
2016,12,25,13,0,130.0,203.0,3.6,7.0,262.0,229.31,187.97
2016,12,25,13,15,255.0,183.0,3.6,7.0,294.0,242.66,195.41
2016,12,25,13,30,380.0,163.0,3.6,7.0,326.0,246.46,193.26
2016,12,25,13,45,374.5,155.5,3.6,7.0,309.5,221.01,170.04
2016,12,25,14,0,369.0,148.0,3.6,7.0,293.0,195.38,147.0
2016,12,25,14,15,364.0,137.5,3.55,7.0,272.0,164.79,120.47
2016,12,25,14,30,359.0,127.0,3.5,7.0,251.0,136.15,97.13
2016,12,25,14,45,556.0,90.5,3.45,7.0,261.0,99.1,62.87
2016,12,25,15,0,753.0,54.0,3.4,7.0,271.0,45.51,36.19
2016,12,25,15,15,713.5,50.5,3.35,6.5,233.5,38.68,29.99
2016,12,25,15,30,674.0,47.0,3.3,6.0,196.0,36.94,28.34
2016,12,25,15,45,610.5,42.0,3.25,5.5,156.5,33.82,25.32
2016,12,25,16,0,547.0,37.0,3.2,5.0,117.0,30.72,22.18
2016,12,25,16,15,441.5,29.5,3.2,4.5,80.5,25.07,16.38
2016,12,25,16,30,336.0,22.0,3.2,4.0,44.0,17.67,5.94
2016,12,25,16,45,168.0,11.0,3.25,4.0,22.0,10.48,0.0
2016,12,25,17,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,26,7,45,202.5,11.5,2.4,2.5,26.5,90.03,0.0
2016,12,26,8,0,405.0,23.0,2.4,3.0,53.0,212.4,140.08
2016,12,26,8,15,503.0,30.0,2.4,3.0,91.5,276.32,222.78
2016,12,26,8,30,601.0,37.0,2.4,3.0,130.0,340.29,282.78
2016,12,26,8,45,659.0,41.5,2.4,3.5,170.5,384.48,323.23
2016,12,26,9,0,717.0,46.0,2.4,4.0,211.0,428.58,361.92
2016,12,26,9,15,754.0,49.5,2.35,4.5,249.0,460.13,388.74
2016,12,26,9,30,791.0,53.0,2.3,5.0,287.0,490.1,413.11
2016,12,26,9,45,813.5,56.0,2.3,5.5,320.0,509.82,428.44
2016,12,26,10,0,836.0,59.0,2.3,6.0,353.0,527.08,441.21
2016,12,26,10,15,853.0,60.5,2.25,6.5,381.0,536.99,447.47
2016,12,26,10,30,870.0,62.0,2.2,7.0,409.0,541.45,449.14
2016,12,26,10,45,882.0,63.0,2.15,7.5,430.5,542.62,447.9
2016,12,26,11,0,894.0,64.0,2.1,8.0,452.0,540.79,444.04
2016,12,26,11,15,901.0,65.0,2.0,8.0,467.0,533.32,436.14
2016,12,26,11,30,908.0,66.0,1.9,8.0,482.0,522.83,425.62
2016,12,26,11,45,911.5,66.5,1.85,8.5,489.0,507.11,410.22
2016,12,26,12,0,915.0,67.0,1.8,9.0,496.0,488.53,392.29
2016,12,26,12,15,914.5,67.0,1.65,9.0,495.5,464.9,370.39
2016,12,26,12,30,914.0,67.0,1.5,9.0,495.0,438.74,346.06
2016,12,26,12,45,910.5,66.5,1.4,9.0,487.5,408.53,318.26
2016,12,26,13,0,907.0,66.0,1.3,9.0,480.0,376.21,288.24
2016,12,26,13,15,899.5,65.0,1.2,9.0,464.5,340.21,254.85
2016,12,26,13,30,892.0,64.0,1.1,9.0,449.0,302.7,219.84
2016,12,26,13,45,881.0,62.5,1.0,9.0,426.5,262.59,182.76
2016,12,26,14,0,870.0,61.0,0.9,9.0,404.0,221.61,145.48
2016,12,26,14,15,852.0,59.0,0.8,9.0,375.5,178.5,108.33
2016,12,26,14,30,834.0,57.0,0.7,9.0,347.0,131.55,71.37
2016,12,26,14,45,808.0,54.5,0.6,9.0,313.0,87.92,43.88
2016,12,26,15,0,782.0,52.0,0.5,9.0,279.0,45.74,36.15
2016,12,26,15,15,743.0,49.0,0.5,8.5,241.0,37.37,28.63
2016,12,26,15,30,704.0,46.0,0.5,8.0,203.0,36.02,27.36
2016,12,26,15,45,638.0,41.5,0.55,7.5,162.5,33.31,24.74
2016,12,26,16,0,572.0,37.0,0.6,7.0,122.0,30.66,22.03
2016,12,26,16,15,467.5,29.5,0.6,6.5,84.0,25.0,16.3
2016,12,26,16,30,363.0,22.0,0.6,6.0,46.0,19.21,7.47
2016,12,26,16,45,181.5,11.0,0.65,6.0,23.0,10.48,0.0
2016,12,26,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,64.5,13.0,1.65,4.5,17.5,37.56,0.0
2016,12,27,8,0,129.0,26.0,1.6,5.0,35.0,104.7,66.07
2016,12,27,8,15,172.0,41.0,1.55,5.5,62.0,146.96,116.59
2016,12,27,8,30,215.0,56.0,1.5,6.0,89.0,186.19,152.95
2016,12,27,8,45,240.0,70.0,1.5,6.5,117.0,207.92,173.26
2016,12,27,9,0,265.0,84.0,1.5,7.0,145.0,238.36,199.99
2016,12,27,9,15,279.0,97.5,1.5,7.0,171.5,262.26,220.78
2016,12,27,9,30,293.0,111.0,1.5,7.0,198.0,285.43,240.39
2016,12,27,9,45,305.0,122.0,1.55,7.5,221.5,303.68,255.1
2016,12,27,10,0,317.0,133.0,1.6,8.0,245.0,320.95,268.64
2016,12,27,10,15,347.5,140.0,1.65,8.0,271.0,342.57,286.08
2016,12,27,10,30,378.0,147.0,1.7,8.0,297.0,370.25,307.99
2016,12,27,10,45,610.5,109.0,1.75,8.5,367.0,452.41,373.81
2016,12,27,11,0,843.0,71.0,1.8,9.0,437.0,524.82,429.39
2016,12,27,11,15,715.0,100.5,1.75,9.0,417.5,479.16,390.99
2016,12,27,11,30,587.0,130.0,1.7,9.0,398.0,432.19,352.33
2016,12,27,11,45,568.5,137.5,1.65,9.5,400.5,414.33,336.23
2016,12,27,12,0,550.0,145.0,1.6,10.0,403.0,398.28,321.22
2016,12,27,12,15,509.5,154.5,1.6,10.0,393.5,373.56,300.08
2016,12,27,12,30,469.0,164.0,1.6,10.0,384.0,349.08,279.12
2016,12,27,12,45,519.0,149.0,1.6,10.0,389.0,336.8,266.78
2016,12,27,13,0,569.0,134.0,1.6,10.0,394.0,320.48,250.36
2016,12,27,13,15,483.5,147.0,1.7,10.0,363.0,282.96,219.3
2016,12,27,13,30,398.0,160.0,1.8,10.0,332.0,249.87,192.44
2016,12,27,13,45,578.5,120.0,1.9,10.0,356.0,239.96,175.87
2016,12,27,14,0,759.0,80.0,2.0,10.0,380.0,215.85,145.86
2016,12,27,14,15,738.5,77.5,2.05,10.0,352.5,172.67,108.73
2016,12,27,14,30,718.0,75.0,2.1,10.0,325.0,133.23,77.66
2016,12,27,14,45,693.0,70.5,2.15,10.0,293.0,92.74,51.2
2016,12,27,15,0,668.0,66.0,2.2,10.0,261.0,53.79,35.42
2016,12,27,15,15,626.0,61.5,2.2,9.5,225.0,43.88,34.35
2016,12,27,15,30,584.0,57.0,2.2,9.0,189.0,41.82,32.44
2016,12,27,15,45,531.5,50.0,2.25,8.5,152.0,37.57,28.43
2016,12,27,16,0,479.0,43.0,2.3,8.0,115.0,33.25,24.21
2016,12,27,16,15,374.0,34.0,2.35,7.5,79.0,26.89,17.88
2016,12,27,16,30,269.0,25.0,2.4,7.0,43.0,20.34,8.67
2016,12,27,16,45,134.5,12.5,2.45,6.5,21.5,11.91,0.0
2016,12,27,17,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,7,45,206.0,10.5,1.75,4.5,25.5,90.38,0.0
2016,12,28,8,0,412.0,21.0,1.7,5.0,51.0,213.42,136.59
2016,12,28,8,15,507.0,27.5,1.65,5.5,89.0,275.69,219.26
2016,12,28,8,30,602.0,34.0,1.6,6.0,127.0,337.72,276.39
2016,12,28,8,45,658.5,38.0,1.55,6.5,166.5,380.54,314.87
2016,12,28,9,0,715.0,42.0,1.5,7.0,206.0,423.39,351.59
2016,12,28,9,15,751.0,45.0,1.4,7.5,243.0,453.94,376.73
2016,12,28,9,30,787.0,48.0,1.3,8.0,280.0,479.53,396.79
2016,12,28,9,45,813.0,49.5,1.2,8.5,313.0,499.6,411.51
2016,12,28,10,0,839.0,51.0,1.1,9.0,346.0,517.46,423.75
2016,12,28,10,15,855.5,52.5,1.0,9.5,374.0,527.67,429.48
2016,12,28,10,30,872.0,54.0,0.9,10.0,402.0,535.1,432.7
2016,12,28,10,45,883.5,55.0,0.85,10.5,423.5,536.36,431.31
2016,12,28,11,0,895.0,56.0,0.8,11.0,445.0,534.62,427.45
2016,12,28,11,15,902.0,56.5,0.75,11.0,459.5,526.94,419.67
2016,12,28,11,30,909.0,57.0,0.7,11.0,474.0,516.26,409.42
2016,12,28,11,45,912.5,57.5,0.65,11.5,481.5,500.88,394.65
2016,12,28,12,0,916.0,58.0,0.6,12.0,489.0,482.62,377.44
2016,12,28,12,15,916.0,58.0,0.6,12.0,489.0,459.5,357.29
2016,12,28,12,30,916.0,58.0,0.6,12.0,489.0,433.81,334.67
2016,12,28,12,45,909.5,59.0,0.6,12.5,481.5,404.18,307.96
2016,12,28,13,0,903.0,60.0,0.6,13.0,474.0,372.55,279.19
2016,12,28,13,15,896.5,59.5,0.6,13.0,459.5,337.68,247.86
2016,12,28,13,30,890.0,59.0,0.6,13.0,445.0,301.2,214.74
2016,12,28,13,45,878.5,58.0,0.6,13.0,423.5,261.65,179.09
2016,12,28,14,0,867.0,57.0,0.6,13.0,402.0,221.25,143.07
2016,12,28,14,15,850.5,55.5,0.6,12.5,374.5,179.01,107.3
2016,12,28,14,30,834.0,54.0,0.6,12.0,347.0,136.77,74.47
2016,12,28,14,45,809.0,52.0,0.6,12.0,313.5,93.78,47.09
2016,12,28,15,0,784.0,50.0,0.6,12.0,280.0,47.64,27.56
2016,12,28,15,15,747.0,47.0,0.65,11.5,242.5,35.52,26.59
2016,12,28,15,30,710.0,44.0,0.7,11.0,205.0,34.09,25.27
2016,12,28,15,45,652.5,39.5,0.75,11.0,165.5,31.32,22.59
2016,12,28,16,0,595.0,35.0,0.8,11.0,126.0,28.57,19.82
2016,12,28,16,15,497.5,28.5,0.8,10.5,88.0,23.83,15.08
2016,12,28,16,30,400.0,22.0,0.8,10.0,50.0,19.03,8.08
2016,12,28,16,45,200.0,11.0,0.85,9.5,25.0,10.48,0.0
2016,12,28,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,45,197.5,11.5,2.1,5.0,25.5,88.01,0.0
2016,12,29,8,0,395.0,23.0,2.1,5.0,51.0,207.56,131.82
2016,12,29,8,15,494.5,30.0,2.1,5.5,89.5,272.69,217.26
2016,12,29,8,30,594.0,37.0,2.1,6.0,128.0,337.42,276.95
2016,12,29,8,45,653.0,41.5,2.1,6.5,168.0,382.23,317.43
2016,12,29,9,0,712.0,46.0,2.1,7.0,208.0,427.03,356.19
2016,12,29,9,15,749.5,49.0,2.0,7.5,246.0,458.48,382.42
2016,12,29,9,30,787.0,52.0,1.9,8.0,284.0,488.39,406.2
2016,12,29,9,45,807.5,55.0,1.8,8.5,317.0,507.32,420.26
2016,12,29,10,0,828.0,58.0,1.7,9.0,350.0,523.82,431.74
2016,12,29,10,15,845.5,60.0,1.6,9.5,378.0,534.89,438.45
2016,12,29,10,30,863.0,62.0,1.5,10.0,406.0,540.49,440.6
2016,12,29,10,45,874.0,63.5,1.45,10.5,428.0,542.03,439.57
2016,12,29,11,0,885.0,65.0,1.4,11.0,450.0,540.6,436.02
2016,12,29,11,15,892.5,66.0,1.3,11.0,465.0,533.76,428.63
2016,12,29,11,30,900.0,67.0,1.2,11.0,480.0,523.92,418.7
2016,12,29,11,45,903.0,67.5,1.2,11.5,487.5,508.36,404.04
2016,12,29,12,0,906.0,68.0,1.2,12.0,495.0,489.96,386.93
2016,12,29,12,15,906.5,68.0,1.15,12.0,495.0,467.19,366.55
2016,12,29,12,30,907.0,68.0,1.1,12.0,495.0,441.84,343.72
2016,12,29,12,45,906.5,66.5,1.1,12.5,488.0,412.17,316.67
2016,12,29,13,0,906.0,65.0,1.1,13.0,481.0,380.23,287.3
2016,12,29,13,15,899.5,64.5,1.05,13.0,466.5,345.2,255.41
2016,12,29,13,30,893.0,64.0,1.0,13.0,452.0,308.55,221.77
2016,12,29,13,45,881.0,63.0,1.0,13.0,430.5,268.68,185.63
2016,12,29,14,0,869.0,62.0,1.0,13.0,409.0,227.98,149.15
2016,12,29,14,15,852.0,60.0,0.95,12.5,381.0,185.04,112.52
2016,12,29,14,30,835.0,58.0,0.9,12.0,353.0,138.18,75.53
2016,12,29,14,45,809.5,56.0,0.85,12.0,319.0,94.84,47.4
2016,12,29,15,0,784.0,54.0,0.8,12.0,285.0,52.87,30.69
2016,12,29,15,15,747.0,50.5,0.75,11.5,247.5,38.46,29.22
2016,12,29,15,30,710.0,47.0,0.7,11.0,210.0,36.68,27.61
2016,12,29,15,45,651.5,42.5,0.65,10.5,169.5,34.0,25.07
2016,12,29,16,0,593.0,38.0,0.6,10.0,129.0,31.37,22.44
2016,12,29,16,15,493.0,30.5,0.6,9.5,90.5,25.73,16.87
2016,12,29,16,30,393.0,23.0,0.6,9.0,52.0,19.96,9.24
2016,12,29,16,45,196.5,11.5,0.6,8.5,26.0,10.96,0.0
2016,12,29,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,45,179.0,11.5,1.0,7.0,24.5,80.81,0.0
2016,12,30,8,0,358.0,23.0,1.1,7.0,49.0,197.5,123.18
2016,12,30,8,15,459.5,31.0,1.15,7.5,87.0,258.21,203.31
2016,12,30,8,30,561.0,39.0,1.2,8.0,125.0,324.28,262.96
2016,12,30,8,45,619.0,44.0,1.3,8.5,164.5,368.81,302.62
2016,12,30,9,0,677.0,49.0,1.4,9.0,204.0,413.3,340.74
2016,12,30,9,15,716.0,52.5,1.45,9.0,241.5,445.8,368.47
2016,12,30,9,30,755.0,56.0,1.5,9.0,279.0,476.87,394.1
2016,12,30,9,45,784.0,58.0,1.55,9.5,313.0,499.04,411.23
2016,12,30,10,0,813.0,60.0,1.6,10.0,347.0,518.95,426.0
2016,12,30,10,15,831.0,62.0,1.65,10.0,375.0,530.36,434.47
2016,12,30,10,30,849.0,64.0,1.7,10.0,403.0,538.98,440.5
2016,12,30,10,45,858.5,66.0,1.75,10.5,424.5,540.11,439.66
2016,12,30,11,0,868.0,68.0,1.8,11.0,446.0,538.27,436.34
2016,12,30,11,15,875.5,69.0,1.85,11.0,461.0,529.67,428.42
2016,12,30,11,30,883.0,70.0,1.9,11.0,476.0,520.11,419.47
2016,12,30,11,45,884.5,71.0,1.95,11.0,483.0,504.68,405.67
2016,12,30,12,0,886.0,72.0,2.0,11.0,490.0,486.5,389.37
2016,12,30,12,15,885.5,72.0,2.1,11.0,490.0,463.77,369.25
2016,12,30,12,30,885.0,72.0,2.2,11.0,490.0,438.57,346.63
2016,12,30,12,45,880.0,72.0,2.3,11.0,482.5,409.27,320.19
2016,12,30,13,0,875.0,72.0,2.4,11.0,475.0,376.39,290.27
2016,12,30,13,15,867.0,71.0,2.5,11.0,460.0,340.93,257.68
2016,12,30,13,30,859.0,70.0,2.6,11.0,445.0,304.06,223.41
2016,12,30,13,45,840.0,70.0,2.75,11.0,422.5,264.26,186.9
2016,12,30,14,0,821.0,70.0,2.9,11.0,400.0,224.29,150.62
2016,12,30,14,15,802.0,68.0,2.95,10.5,372.0,182.63,114.42
2016,12,30,14,30,783.0,66.0,3.0,10.0,344.0,141.37,81.32
2016,12,30,14,45,743.5,65.5,3.15,10.0,309.0,100.69,54.71
2016,12,30,15,0,704.0,65.0,3.3,10.0,274.0,58.55,35.54
2016,12,30,15,15,662.5,61.0,3.3,9.5,237.0,43.25,33.77
2016,12,30,15,30,621.0,57.0,3.3,9.0,200.0,41.56,32.22
2016,12,30,15,45,540.5,52.5,3.35,9.0,160.0,39.45,30.1
2016,12,30,16,0,460.0,48.0,3.4,9.0,120.0,37.49,27.95
2016,12,30,16,15,355.0,38.5,3.45,8.5,84.0,30.8,21.37
2016,12,30,16,30,250.0,29.0,3.5,8.0,48.0,23.93,12.64
2016,12,30,16,45,125.0,14.5,3.55,7.5,24.0,13.82,0.0
2016,12,30,17,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
